date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:09:58.118,439.844037E-6,74.039968E+0,3.983023E-3,998.862145E-3,1.019189E+0,0.000000E+0,1.015222E+0,3.121339E+0,0.000000E+0,73.627831E+0,3.981467E-3,997.557296E-3,996.018631E-3,0.000000E+0,1.065453E+0,2.806171E+0,0.000000E+0,80.977893E+0,29.832860E+0,71.156009E+0,3.974592E-3,3.969988E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,98.386509E+0,23.138839E+0,7.887467E-3,12.986455E-3,1.000000E+0,2.655623E+0,1.000000E+0,20.000000E+0,6.233040E-3,42.450219E+0,0.000000E+0,2.564307E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.992021E+0,0.000000E+0,-228.199719E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.587760E-3,0.000000E+0,173.051001E-3,0.000000E+0,-194.836546E-3,0.000000E+0,2.200252E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,598.392342E-3,3.111524E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.003632E+0,3.078551E+0,0.000000E+0,242.691523E+0,7.322056E-3,3.979248E-3,95.774505E+0,73.935164E+0,76.446132E+0,109.305100E+0,82.356450E+0,3.979897E-3,3.980156E-3,67.227333E+0,4.435417E+0,1.673286E+0,77.447563E+0,76.608958E+0,0.000000E+0,75.854199E+0,78.512178E+0,0.000000E+0,75.137370E+0,1.065372E+0,1.007534E+0,2.036439E+0,60.000000E+0,44.000000E+0,64.000000E+0,11.020135E-3,68.419089E+0,29.509793E+0,0.000000E+0,1.373569E+0,1.380097E+0,1.002167E+0,60.000000E+0,1.000000E+0,1.392206E+0,692.546603E-3,2.012954E+0,60.000000E+0,1.884823E+0,0.000000E+0,72.803458E+0,1.096832E+0,1.094412E+0,1.001894E+0,50.000000E+0,1.000000E+0,83.878031E+0,2.717810E+0,2.546987E+0,1.209650E+0,27.000000E+0,0.000000E+0,1.371218E+0,1.368006E+0,1.004056E+0,60.000000E+0,3.988589E-3,46.677077E+0,9.454220E-3,23.390700E+0,4.985073E+0,29.592462E+0,0.000000E+0,9.875088E-3,0.000000E+0,44.488109E-3,0.000000E+0,20.008039E-3,0.000000E+0,16.239396E-3,0.000000E+0,15.949501E-3,2.020963E+0,2.013651E+0,2.018515E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884046E+0,5.738279E+0,0.000000E+0,84.145489E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.793344E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.699254E+0,0.000000E+0,39.269989E-3,996.490746E-3,3.091714E+0,999.258568E-3,3.082477E+0,997.955116E-3,3.074367E+0,998.936728E-3,3.070505E+0,26.941903E-3,7.038732E+0,1.000000E+0,1.000000E+0,74.128017E+0,74.152919E+0,2.021808E+0,73.339001E+0,73.398909E+0,2.042107E+0,73.009751E+0,73.643698E+0,2.067838E+0,73.351638E+0,73.890697E+0,2.046165E+0
 10/25/2017,18:10:08.118,439.844037E-6,74.045539E+0,3.978159E-3,997.976137E-3,1.006926E+0,0.000000E+0,1.013417E+0,3.120082E+0,0.000000E+0,73.626426E+0,3.979975E-3,997.057910E-3,1.011986E+0,0.000000E+0,1.063600E+0,2.794379E+0,0.000000E+0,80.979486E+0,29.826822E+0,71.185156E+0,3.972517E-3,3.971804E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,98.375414E+0,23.141530E+0,7.875859E-3,12.968037E-3,1.000000E+0,2.648675E+0,1.000000E+0,20.000000E+0,6.195676E-3,42.456084E+0,0.000000E+0,2.565370E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.981141E+0,0.000000E+0,-221.923006E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.684324E-3,0.000000E+0,161.773027E-3,0.000000E+0,-199.122177E-3,0.000000E+0,2.196063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,810.961922E-3,3.111556E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.003840E+0,3.079516E+0,0.000000E+0,242.698760E+0,7.319137E-3,3.983724E-3,95.780049E+0,73.905956E+0,76.446928E+0,109.312212E+0,82.359919E+0,3.975421E-3,3.981972E-3,67.227474E+0,4.453138E+0,1.674447E+0,77.457117E+0,76.602543E+0,0.000000E+0,75.854949E+0,78.508618E+0,0.000000E+0,75.135685E+0,1.061538E+0,979.880022E-3,2.037348E+0,60.000000E+0,44.000000E+0,64.000000E+0,11.042962E-3,68.415302E+0,29.510443E+0,0.000000E+0,1.370631E+0,1.377989E+0,1.004564E+0,60.000000E+0,1.000000E+0,1.398205E+0,690.054097E-3,2.043310E+0,60.000000E+0,1.884453E+0,0.000000E+0,72.803458E+0,1.095380E+0,1.095945E+0,1.002581E+0,50.000000E+0,1.000000E+0,83.907009E+0,2.718497E+0,2.545118E+0,1.204875E+0,27.000000E+0,0.000000E+0,1.369812E+0,1.369491E+0,1.012231E+0,60.000000E+0,3.989562E-3,46.676705E+0,9.402663E-3,23.383973E+0,5.013104E+0,29.589675E+0,0.000000E+0,53.038311E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.204244E-3,2.020963E+0,2.013813E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884590E+0,5.738827E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.792539E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.843896E-3,996.506838E-3,3.091907E+0,996.667757E-3,3.083845E+0,995.380398E-3,3.075558E+0,998.695348E-3,3.070875E+0,30.163752E-3,7.124114E+0,1.000000E+0,1.000000E+0,74.129608E+0,74.150860E+0,2.021472E+0,73.337737E+0,73.401296E+0,2.044470E+0,73.011108E+0,73.643230E+0,2.057392E+0,73.353838E+0,73.892428E+0,2.043946E+0
 10/25/2017,18:10:18.118,1.083918E-3,74.043573E+0,3.984774E-3,998.829927E-3,1.005744E+0,0.000000E+0,1.013976E+0,3.121967E+0,0.000000E+0,73.629984E+0,3.980170E-3,998.507742E-3,987.691964E-3,0.000000E+0,1.066731E+0,2.793219E+0,0.000000E+0,80.980002E+0,29.814607E+0,71.082744E+0,3.973684E-3,3.969404E-3,0.000000E+0,1.007534E+0,1.000000E+0,44.000000E+0,98.526416E+0,23.142133E+0,7.845508E-3,12.989049E-3,1.000000E+0,2.653866E+0,1.000000E+0,20.000000E+0,6.172777E-3,42.457946E+0,0.000000E+0,2.566562E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.975089E+0,0.000000E+0,-214.680646E-3,0.000000E+0,140.098444E-3,0.000000E+0,137.362442E-3,0.000000E+0,158.196298E-3,0.000000E+0,-204.148932E-3,0.000000E+0,2.196031E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.005945E+0,3.111604E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.009417E+0,3.079178E+0,0.000000E+0,242.694948E+0,8.015762E-3,3.979767E-3,95.782258E+0,73.870944E+0,76.448708E+0,109.322905E+0,82.360154E+0,3.976523E-3,3.979248E-3,67.225510E+0,4.449271E+0,1.675414E+0,77.462738E+0,76.603479E+0,0.000000E+0,75.855417E+0,78.510632E+0,0.000000E+0,75.139102E+0,1.066842E+0,999.486695E-3,2.034382E+0,60.000000E+0,42.000000E+0,64.100000E+0,11.005024E-3,68.417078E+0,29.507238E+0,0.000000E+0,1.370216E+0,1.381581E+0,1.002870E+0,60.000000E+0,1.000000E+0,1.390866E+0,690.102030E-3,2.048726E+0,60.000000E+0,1.888788E+0,0.000000E+0,72.803458E+0,1.096928E+0,1.098786E+0,1.011687E+0,50.000000E+0,1.000000E+0,83.876718E+0,2.719375E+0,2.544464E+0,1.212572E+0,27.000000E+0,0.000000E+0,1.372958E+0,1.368373E+0,1.004790E+0,60.000000E+0,3.990470E-3,46.676425E+0,9.518488E-3,23.381560E+0,4.937711E+0,29.589722E+0,0.000000E+0,55.198084E-3,0.000000E+0,53.120554E-3,0.000000E+0,13.662547E-3,0.000000E+0,16.786977E-3,0.000000E+0,24.163209E-3,2.021092E+0,2.013587E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880244E+0,5.736216E+0,0.000000E+0,82.469248E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.699286E+0,0.000000E+0,37.079667E-3,996.732125E-3,3.090990E+0,997.198793E-3,3.083105E+0,998.067760E-3,3.074512E+0,997.762013E-3,3.072790E+0,29.841567E-3,7.139579E+0,1.000000E+0,1.000000E+0,74.132510E+0,74.150345E+0,2.018324E+0,73.339984E+0,73.399939E+0,2.044246E+0,73.012652E+0,73.643744E+0,2.056418E+0,73.352761E+0,73.892241E+0,2.048367E+0
 10/25/2017,18:10:28.118,-43.211183E-6,74.044321E+0,3.977900E-3,998.765490E-3,986.981845E-3,0.000000E+0,1.015222E+0,3.122499E+0,0.000000E+0,73.632979E+0,3.982180E-3,997.589515E-3,1.023487E+0,0.000000E+0,1.064255E+0,2.809232E+0,0.000000E+0,80.982955E+0,29.806943E+0,71.056685E+0,3.974981E-3,3.970312E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,98.614519E+0,23.137308E+0,7.845249E-3,12.978283E-3,1.000000E+0,2.652253E+0,1.000000E+0,20.000000E+0,6.227397E-3,42.460553E+0,0.000000E+0,2.563855E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.990862E+0,0.000000E+0,-205.925436E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.424655E-3,0.000000E+0,147.047215E-3,0.000000E+0,-205.147839E-3,0.000000E+0,2.193969E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.013756E+0,3.111347E+0,0.000000E+0,999.532131E-3,0.000000E+0,998.055139E-3,3.079838E+0,0.000000E+0,242.689786E+0,8.089453E-3,3.982556E-3,95.787098E+0,73.853110E+0,76.451096E+0,109.329593E+0,82.362451E+0,3.977561E-3,3.980026E-3,67.220601E+0,4.438317E+0,1.675656E+0,77.461801E+0,76.599218E+0,0.000000E+0,75.855698E+0,78.505245E+0,0.000000E+0,75.138681E+0,1.068854E+0,1.005857E+0,2.040424E+0,60.000000E+0,42.000000E+0,64.100000E+0,10.996917E-3,68.416751E+0,29.505845E+0,0.000000E+0,1.369434E+0,1.375530E+0,1.006258E+0,60.000000E+0,1.000000E+0,1.397933E+0,692.386827E-3,2.037542E+0,60.000000E+0,1.888031E+0,0.000000E+0,72.804160E+0,1.095986E+0,1.099920E+0,1.009898E+0,50.000000E+0,1.000000E+0,83.853460E+0,2.728013E+0,2.547882E+0,1.212349E+0,27.000000E+0,0.000000E+0,1.375274E+0,1.367271E+0,1.009261E+0,60.000000E+0,3.988330E-3,46.672605E+0,9.524454E-3,23.381468E+0,4.827522E+0,29.591905E+0,0.000000E+0,35.341067E-3,0.000000E+0,45.840955E-3,0.000000E+0,16.368239E-3,0.000000E+0,24.743000E-3,0.000000E+0,23.937734E-3,2.021124E+0,2.013426E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876434E+0,5.738440E+0,0.000000E+0,88.529506E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.791605E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.698996E+0,0.000000E+0,41.975681E-3,997.005689E-3,3.091521E+0,998.663164E-3,3.081785E+0,995.493042E-3,3.073449E+0,998.727532E-3,3.071615E+0,25.330979E-3,7.311310E+0,1.000000E+0,1.000000E+0,74.133446E+0,74.150485E+0,2.019810E+0,73.341762E+0,73.403215E+0,2.046162E+0,73.013541E+0,73.645102E+0,2.057871E+0,73.355148E+0,73.895330E+0,2.041631E+0
 10/25/2017,18:10:38.118,-526.266402E-6,74.044977E+0,3.981337E-3,997.911700E-3,1.015660E+0,0.000000E+0,1.015222E+0,3.123047E+0,0.000000E+0,73.630779E+0,3.979521E-3,997.557296E-3,986.017060E-3,0.000000E+0,1.063329E+0,2.809877E+0,0.000000E+0,80.983611E+0,29.799744E+0,71.105856E+0,3.971609E-3,3.970961E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,98.673474E+0,23.130443E+0,7.831305E-3,12.988530E-3,1.000000E+0,2.658195E+0,1.000000E+0,20.000000E+0,6.188930E-3,42.461391E+0,0.000000E+0,2.565015E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.003770E+0,0.000000E+0,-209.916782E-3,0.000000E+0,137.716513E-3,0.000000E+0,140.130633E-3,0.000000E+0,157.100723E-3,0.000000E+0,-183.236342E-3,0.000000E+0,2.202862E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.005179E+0,3.110204E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.012805E+0,3.079307E+0,0.000000E+0,242.705032E+0,8.526799E-3,3.980935E-3,95.789024E+0,73.835511E+0,76.451611E+0,109.339155E+0,82.363060E+0,3.974383E-3,3.981453E-3,67.216814E+0,4.454426E+0,1.675591E+0,77.460162E+0,76.596221E+0,0.000000E+0,75.852935E+0,78.507212E+0,0.000000E+0,75.140085E+0,1.059670E+0,1.001770E+0,2.042051E+0,60.000000E+0,42.000000E+0,64.100000E+0,10.998604E-3,68.418715E+0,29.500318E+0,0.000000E+0,1.365810E+0,1.380224E+0,996.525421E-3,60.000000E+0,1.000000E+0,1.397120E+0,690.437559E-3,2.041856E+0,60.000000E+0,1.876120E+0,0.000000E+0,72.803552E+0,1.094294E+0,1.099968E+0,986.254643E-3,50.000000E+0,1.000000E+0,83.833626E+0,2.722233E+0,2.548154E+0,1.225635E+0,27.000000E+0,0.000000E+0,1.374651E+0,1.368469E+0,994.570831E-3,60.000000E+0,3.989432E-3,46.675913E+0,9.521730E-3,23.377756E+0,4.820112E+0,29.588561E+0,0.000000E+0,-665.893159E-6,0.000000E+0,43.457369E-3,0.000000E+0,21.489727E-3,0.000000E+0,24.581947E-3,0.000000E+0,19.073931E-3,2.020931E+0,2.013587E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.872870E+0,5.737570E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.790896E+0,0.000000E+0,24.066577E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.457369E-3,997.279253E-3,3.091296E+0,997.987300E-3,3.082445E+0,1.000321E+0,3.074077E+0,999.162016E-3,3.070440E+0,29.841567E-3,7.407325E+0,1.000000E+0,1.000000E+0,74.131855E+0,74.152545E+0,2.024604E+0,73.341482E+0,73.403168E+0,2.043145E+0,73.014009E+0,73.646693E+0,2.062008E+0,73.357254E+0,73.896688E+0,2.045765E+0
 10/25/2017,18:10:48.118,1.244936E-3,74.047364E+0,3.983088E-3,997.331767E-3,1.013329E+0,0.000000E+0,1.013545E+0,3.122660E+0,0.000000E+0,73.631201E+0,3.979197E-3,997.444532E-3,1.018127E+0,0.000000E+0,1.063393E+0,2.798970E+0,0.000000E+0,80.985439E+0,29.801370E+0,71.052428E+0,3.972452E-3,3.969145E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,98.680620E+0,23.131742E+0,7.830787E-3,12.991059E-3,1.000000E+0,2.653818E+0,1.000000E+0,20.000000E+0,6.230186E-3,42.464510E+0,0.000000E+0,2.564081E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.994532E+0,0.000000E+0,-225.141833E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.716513E-3,0.000000E+0,168.410921E-3,0.000000E+0,-185.363047E-3,0.000000E+0,2.208276E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,978.791031E-3,3.111749E+0,0.000000E+0,998.502244E-3,0.000000E+0,993.756454E-3,3.079275E+0,0.000000E+0,242.701124E+0,8.717189E-3,3.980805E-3,95.794240E+0,73.837757E+0,76.452314E+0,109.349424E+0,82.366014E+0,3.980999E-3,3.981972E-3,67.219666E+0,4.439283E+0,1.672948E+0,77.461754E+0,76.592989E+0,0.000000E+0,75.854902E+0,78.496906E+0,0.000000E+0,75.145563E+0,1.067944E+0,1.008045E+0,2.041493E+0,60.000000E+0,42.000000E+0,64.100000E+0,10.985050E-3,68.418435E+0,29.500922E+0,0.000000E+0,1.374223E+0,1.377957E+0,1.000281E+0,60.000000E+0,1.000000E+0,1.395971E+0,693.185707E-3,2.045930E+0,60.000000E+0,1.878844E+0,0.000000E+0,72.803271E+0,1.098860E+0,1.094588E+0,1.005696E+0,50.000000E+0,1.000000E+0,83.849896E+0,2.723015E+0,2.545582E+0,1.222936E+0,27.000000E+0,0.000000E+0,1.369637E+0,1.371728E+0,1.005908E+0,60.000000E+0,3.987486E-3,46.674888E+0,9.483727E-3,23.374973E+0,4.959620E+0,29.587678E+0,0.000000E+0,-28.710705E-3,0.000000E+0,43.650633E-3,0.000000E+0,23.486786E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.532233E-3,2.020706E+0,2.013233E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.872282E+0,5.738279E+0,0.000000E+0,82.759366E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.791766E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.698964E+0,0.000000E+0,44.906847E-3,996.233274E-3,3.091666E+0,997.842473E-3,3.083089E+0,997.842473E-3,3.074592E+0,999.467763E-3,3.072983E+0,33.707786E-3,7.381549E+0,1.000000E+0,1.000000E+0,74.134664E+0,74.149128E+0,2.023278E+0,73.341154E+0,73.400454E+0,2.047024E+0,73.014852E+0,73.645570E+0,2.067007E+0,73.352527E+0,73.895237E+0,2.047234E+0
 10/25/2017,18:10:58.118,761.880850E-6,74.049283E+0,3.981207E-3,998.684943E-3,1.001944E+0,0.000000E+0,1.016435E+0,3.121097E+0,0.000000E+0,73.633213E+0,3.978224E-3,998.169448E-3,994.917980E-3,0.000000E+0,1.073215E+0,2.772712E+0,0.000000E+0,80.988579E+0,29.797747E+0,71.202186E+0,3.975111E-3,3.967459E-3,0.000000E+0,1.022539E+0,1.000000E+0,44.000000E+0,98.517531E+0,23.134571E+0,7.846675E-3,12.975754E-3,1.000000E+0,2.652461E+0,1.000000E+0,20.000000E+0,6.259636E-3,42.462322E+0,0.000000E+0,2.562373E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.981591E+0,0.000000E+0,-225.721222E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.491195E-3,0.000000E+0,157.036278E-3,0.000000E+0,-200.797762E-3,0.000000E+0,2.209404E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,841.023242E-3,3.111298E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007835E+0,3.080031E+0,0.000000E+0,242.713813E+0,8.720108E-3,3.980805E-3,95.796684E+0,73.851378E+0,76.452829E+0,109.356583E+0,82.366014E+0,3.977432E-3,3.978859E-3,67.225791E+0,4.451849E+0,1.675785E+0,77.466157E+0,76.586527E+0,0.000000E+0,75.851858E+0,78.496485E+0,0.000000E+0,75.146546E+0,1.081521E+0,995.527041E-3,2.035993E+0,60.000000E+0,42.000000E+0,64.100000E+0,10.982002E-3,68.418855E+0,29.499668E+0,0.000000E+0,1.369258E+0,1.375210E+0,1.002119E+0,60.000000E+0,1.000000E+0,1.397742E+0,693.569169E-3,2.052401E+0,60.000000E+0,1.889320E+0,0.000000E+0,72.803364E+0,1.096848E+0,1.088617E+0,1.010313E+0,50.000000E+0,1.000000E+0,83.972141E+0,2.722568E+0,2.547547E+0,1.216564E+0,27.000000E+0,0.000000E+0,1.377015E+0,1.369859E+0,1.007345E+0,60.000000E+0,3.988459E-3,46.671255E+0,9.403376E-3,23.364813E+0,4.966064E+0,29.588375E+0,0.000000E+0,52.748193E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.622982E-3,0.000000E+0,15.144235E-3,0.000000E+0,17.753295E-3,2.021285E+0,2.013587E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880553E+0,5.731768E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.791798E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.069371E-3,996.925229E-3,3.091151E+0,998.663164E-3,3.082204E+0,998.743624E-3,3.075187E+0,997.601093E-3,3.072259E+0,33.707786E-3,7.317432E+0,1.000000E+0,1.000000E+0,74.136021E+0,74.150813E+0,2.024397E+0,73.345975E+0,73.404479E+0,2.042985E+0,73.016209E+0,73.646225E+0,2.057600E+0,73.356412E+0,73.897952E+0,2.044568E+0
 10/25/2017,18:11:08.118,1.083918E-3,74.047505E+0,3.984839E-3,998.153338E-3,1.011365E+0,0.000000E+0,1.017058E+0,3.121710E+0,0.000000E+0,73.635366E+0,3.979391E-3,997.186784E-3,1.017808E+0,0.000000E+0,1.066587E+0,2.771778E+0,0.000000E+0,80.986423E+0,29.808662E+0,71.333936E+0,3.973490E-3,3.969599E-3,0.000000E+0,1.015977E+0,1.000000E+0,44.000000E+0,98.372405E+0,23.125432E+0,7.850372E-3,12.971733E-3,1.000000E+0,2.650991E+0,1.000000E+0,20.000000E+0,6.230510E-3,42.463998E+0,0.000000E+0,2.563855E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.974445E+0,0.000000E+0,-219.122627E-3,0.000000E+0,140.162821E-3,0.000000E+0,138.199337E-3,0.000000E+0,158.518526E-3,0.000000E+0,-206.146745E-3,0.000000E+0,2.206504E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.015561E+0,3.111459E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.003520E+0,3.079935E+0,0.000000E+0,242.712655E+0,8.719849E-3,3.981583E-3,95.799362E+0,73.876701E+0,76.456669E+0,109.363602E+0,82.366482E+0,3.982686E-3,3.974577E-3,67.225697E+0,4.562038E+0,1.673367E+0,77.459131E+0,76.586433E+0,0.000000E+0,75.853076E+0,78.496625E+0,0.000000E+0,75.147342E+0,1.070468E+0,996.724517E-3,2.041365E+0,60.000000E+0,42.000000E+0,64.100000E+0,10.981548E-3,68.421194E+0,29.495906E+0,0.000000E+0,1.375229E+0,1.375354E+0,1.010829E+0,60.000000E+0,1.000000E+0,1.399720E+0,688.328516E-3,2.038629E+0,60.000000E+0,1.881971E+0,0.000000E+0,72.803411E+0,1.096066E+0,1.098371E+0,1.015553E+0,50.000000E+0,1.000000E+0,84.109956E+0,2.717284E+0,2.544975E+0,1.219950E+0,27.000000E+0,0.000000E+0,1.373198E+0,1.369044E+0,1.008335E+0,60.000000E+0,3.988135E-3,46.671907E+0,9.482949E-3,23.369916E+0,4.890993E+0,29.587817E+0,0.000000E+0,52.877134E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.841102E-3,2.020963E+0,2.013619E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890324E+0,5.704045E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793151E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.699512E+0,0.000000E+0,41.105994E-3,996.313734E-3,3.091795E+0,998.325232E-3,3.082896E+0,998.099944E-3,3.075010E+0,998.276956E-3,3.070553E+0,47.239553E-3,7.443089E+0,1.000000E+0,1.000000E+0,74.136161E+0,74.151234E+0,2.016934E+0,73.345039E+0,73.406258E+0,2.046370E+0,73.016537E+0,73.649548E+0,2.057967E+0,73.356646E+0,73.899871E+0,2.043243E+0
 10/25/2017,18:11:18.118,1.083918E-3,74.048815E+0,3.984839E-3,997.960028E-3,994.438821E-3,0.000000E+0,1.014439E+0,3.122273E+0,0.000000E+0,73.634149E+0,3.982050E-3,997.090128E-3,1.022163E+0,0.000000E+0,1.063984E+0,2.800565E+0,0.000000E+0,80.989985E+0,29.822456E+0,71.324999E+0,3.977900E-3,3.972647E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.336113E+0,23.129376E+0,7.868660E-3,12.997609E-3,1.000000E+0,2.654393E+0,1.000000E+0,20.000000E+0,6.274427E-3,42.464929E+0,0.000000E+0,2.558668E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.989993E+0,0.000000E+0,-210.367418E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.718676E-3,0.000000E+0,148.690577E-3,0.000000E+0,-216.393592E-3,0.000000E+0,2.205827E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.009124E+0,3.112087E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.008810E+0,3.078969E+0,0.000000E+0,242.717046E+0,8.715503E-3,3.983400E-3,95.804907E+0,73.892148E+0,76.457699E+0,109.373587E+0,82.368217E+0,3.975161E-3,3.985346E-3,67.220320E+0,4.560427E+0,1.675494E+0,77.466579E+0,76.583811E+0,0.000000E+0,75.852420E+0,78.493299E+0,0.000000E+0,75.146921E+0,1.070532E+0,1.007326E+0,2.034685E+0,60.000000E+0,41.000000E+0,64.200000E+0,10.978175E-3,68.416377E+0,29.491912E+0,0.000000E+0,1.368684E+0,1.378643E+0,999.897597E-3,60.000000E+0,1.000000E+0,1.402831E+0,689.974209E-3,2.063297E+0,60.000000E+0,1.895573E+0,0.000000E+0,72.804628E+0,1.095827E+0,1.095498E+0,1.000489E+0,50.000000E+0,1.000000E+0,84.193425E+0,2.719184E+0,2.549240E+0,1.213818E+0,27.000000E+0,0.000000E+0,1.368040E+0,1.363884E+0,1.004247E+0,60.000000E+0,3.987940E-3,46.669950E+0,9.480679E-3,23.370194E+0,4.959298E+0,29.588421E+0,0.000000E+0,42.207211E-3,0.000000E+0,45.712112E-3,0.000000E+0,15.273078E-3,0.000000E+0,20.201302E-3,0.000000E+0,24.292051E-3,2.020770E+0,2.013748E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895796E+0,5.699757E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.790832E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.699254E+0,0.000000E+0,43.908318E-3,996.844769E-3,3.092310E+0,998.116036E-3,3.082928E+0,999.837879E-3,3.074029E+0,999.580407E-3,3.072484E+0,28.552828E-3,7.695370E+0,1.000000E+0,1.000000E+0,74.138034E+0,74.151187E+0,2.024221E+0,73.352012E+0,73.403262E+0,2.043001E+0,73.016443E+0,73.648846E+0,2.061337E+0,73.358939E+0,73.900105E+0,2.046101E+0
 10/25/2017,18:11:28.118,1.083918E-3,74.050547E+0,3.983801E-3,998.846036E-3,970.662722E-3,0.000000E+0,1.014040E+0,3.120630E+0,0.000000E+0,73.636256E+0,3.976214E-3,998.072792E-3,1.030298E+0,0.000000E+0,1.066012E+0,2.818624E+0,0.000000E+0,80.992281E+0,29.808197E+0,71.214444E+0,3.976473E-3,3.966875E-3,0.000000E+0,1.026840E+0,1.000000E+0,44.000000E+0,98.396992E+0,23.123577E+0,7.877610E-3,12.990865E-3,1.000000E+0,2.666261E+0,1.000000E+0,20.000000E+0,6.256977E-3,42.467768E+0,0.000000E+0,2.564468E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.991924E+0,0.000000E+0,-203.253810E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.587760E-3,0.000000E+0,147.433888E-3,0.000000E+0,-197.962157E-3,0.000000E+0,2.203249E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.012526E+0,3.110848E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.016432E+0,3.080305E+0,0.000000E+0,242.716419E+0,8.720562E-3,3.982297E-3,95.808055E+0,73.901462E+0,76.459666E+0,109.381407E+0,82.369764E+0,3.980221E-3,3.981583E-3,67.214476E+0,4.554949E+0,1.672690E+0,77.461380E+0,76.579456E+0,0.000000E+0,75.853450E+0,78.491097E+0,0.000000E+0,75.149543E+0,1.065148E+0,1.011445E+0,2.041748E+0,60.000000E+0,41.000000E+0,64.200000E+0,10.997112E-3,68.423111E+0,29.489265E+0,0.000000E+0,1.372244E+0,1.379410E+0,1.002870E+0,60.000000E+0,1.000000E+0,1.402353E+0,690.677223E-3,2.038549E+0,60.000000E+0,1.883131E+0,0.000000E+0,72.806734E+0,1.094709E+0,1.095194E+0,1.017981E+0,50.000000E+0,1.000000E+0,84.219404E+0,2.725251E+0,2.543505E+0,1.198439E+0,27.000000E+0,0.000000E+0,1.378372E+0,1.372032E+0,992.766442E-3,60.000000E+0,3.990016E-3,46.669391E+0,9.387941E-3,23.362679E+0,4.905492E+0,29.584752E+0,0.000000E+0,35.502244E-3,0.000000E+0,53.346029E-3,0.000000E+0,17.978770E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.066577E-3,2.020770E+0,2.013394E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896617E+0,5.698693E+0,0.000000E+0,79.116764E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791476E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.698610E+0,0.000000E+0,42.941999E-3,997.005689E-3,3.090733E+0,997.729829E-3,3.084392E+0,996.587297E-3,3.077939E+0,999.580407E-3,3.072822E+0,34.029971E-3,7.508817E+0,1.000000E+0,1.000000E+0,74.138830E+0,74.150204E+0,2.025148E+0,73.348876E+0,73.409393E+0,2.044007E+0,73.017426E+0,73.651935E+0,2.059357E+0,73.359969E+0,73.901275E+0,2.044904E+0
 10/25/2017,18:11:38.118,922.899256E-6,74.050688E+0,3.981467E-3,999.039347E-3,988.610563E-3,0.000000E+0,1.013465E+0,3.124658E+0,0.000000E+0,73.635226E+0,3.978743E-3,997.541187E-3,1.001474E+0,0.000000E+0,1.063297E+0,2.814677E+0,0.000000E+0,80.993593E+0,29.799698E+0,71.331128E+0,3.972971E-3,3.970442E-3,0.000000E+0,1.022428E+0,1.000000E+0,44.000000E+0,98.504556E+0,23.123809E+0,7.898557E-3,12.989697E-3,1.000000E+0,2.662316E+0,1.000000E+0,20.000000E+0,6.286103E-3,42.468094E+0,0.000000E+0,2.566723E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988068E+0,10.000000E+0,9.000519E+0,0.000000E+0,-199.391218E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.684324E-3,0.000000E+0,143.534931E-3,0.000000E+0,-195.190997E-3,0.000000E+0,2.201928E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.007463E+0,3.111298E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.007180E+0,3.079259E+0,0.000000E+0,242.728674E+0,8.719006E-3,3.979897E-3,95.809653E+0,73.892148E+0,76.461258E+0,109.387860E+0,82.373139E+0,3.981778E-3,3.984048E-3,67.208258E+0,4.576858E+0,1.675720E+0,77.455525E+0,76.577536E+0,0.000000E+0,75.854153E+0,78.491706E+0,0.000000E+0,75.152071E+0,1.061491E+0,1.001562E+0,2.036024E+0,60.000000E+0,41.000000E+0,64.200000E+0,11.000873E-3,68.421381E+0,29.484388E+0,0.000000E+0,1.373122E+0,1.383498E+0,987.783333E-3,60.000000E+0,1.000000E+0,1.402257E+0,693.185707E-3,2.046058E+0,60.000000E+0,1.881890E+0,0.000000E+0,72.804675E+0,1.095108E+0,1.093758E+0,988.235562E-3,50.000000E+0,1.000000E+0,84.214574E+0,2.716342E+0,2.544368E+0,1.213818E+0,27.000000E+0,0.000000E+0,1.371729E+0,1.372847E+0,973.221544E-3,60.000000E+0,3.991249E-3,46.669112E+0,9.456425E-3,23.363839E+0,4.804324E+0,29.582337E+0,0.000000E+0,12.131567E-3,0.000000E+0,51.799919E-3,0.000000E+0,20.684462E-3,0.000000E+0,24.968474E-3,0.000000E+0,21.747412E-3,2.020963E+0,2.013587E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894914E+0,5.701176E+0,0.000000E+0,79.245706E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.792442E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.698481E+0,0.000000E+0,44.616951E-3,996.860861E-3,3.092326E+0,997.826381E-3,3.083073E+0,995.670054E-3,3.075348E+0,998.647072E-3,3.072259E+0,28.230643E-3,7.862913E+0,1.000000E+0,1.000000E+0,74.140328E+0,74.154558E+0,2.016822E+0,73.347426E+0,73.407334E+0,2.043688E+0,73.020234E+0,73.651842E+0,2.060331E+0,73.361420E+0,73.902164E+0,2.045829E+0
 10/25/2017,18:11:48.118,439.844037E-6,74.051436E+0,3.980299E-3,997.476750E-3,1.011365E+0,0.000000E+0,1.013721E+0,3.124577E+0,0.000000E+0,73.636583E+0,3.980105E-3,997.380095E-3,1.012465E+0,0.000000E+0,1.059176E+0,2.823699E+0,0.000000E+0,80.992281E+0,29.787529E+0,71.441312E+0,3.973230E-3,3.970507E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,98.603941E+0,23.119726E+0,7.935652E-3,12.998842E-3,1.000000E+0,2.656214E+0,1.000000E+0,20.000000E+0,6.283573E-3,42.463253E+0,0.000000E+0,2.567174E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.990260E+0,10.000000E+0,9.006506E+0,0.000000E+0,-215.968177E-3,0.000000E+0,139.100608E-3,0.000000E+0,135.141451E-3,0.000000E+0,158.228521E-3,0.000000E+0,-188.166429E-3,0.000000E+0,2.200027E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.002160E+0,3.111202E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.008426E+0,3.080611E+0,0.000000E+0,242.752605E+0,8.718616E-3,3.981064E-3,95.815339E+0,73.887560E+0,76.461773E+0,109.400342E+0,82.373327E+0,3.979637E-3,3.979183E-3,67.207277E+0,4.565260E+0,1.675349E+0,77.452293E+0,76.574023E+0,0.000000E+0,75.852842E+0,78.492643E+0,0.000000E+0,75.152164E+0,1.054398E+0,1.006640E+0,2.038814E+0,60.000000E+0,41.000000E+0,64.200000E+0,11.018643E-3,68.413618E+0,29.482020E+0,0.000000E+0,1.366433E+0,1.381534E+0,1.003382E+0,60.000000E+0,1.000000E+0,1.399736E+0,694.048497E-3,2.047879E+0,60.000000E+0,1.885113E+0,0.000000E+0,72.804815E+0,1.096162E+0,1.097733E+0,993.523337E-3,50.000000E+0,1.000000E+0,84.214199E+0,2.718018E+0,2.547754E+0,1.219455E+0,27.000000E+0,0.000000E+0,1.373150E+0,1.367702E+0,999.520928E-3,60.000000E+0,3.988978E-3,46.666270E+0,9.431003E-3,23.361241E+0,4.874562E+0,29.583266E+0,0.000000E+0,-1.439543E-3,0.000000E+0,53.635924E-3,0.000000E+0,21.328674E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.365297E-3,2.020834E+0,2.013458E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893573E+0,5.700079E+0,0.000000E+0,88.658448E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792346E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.684791E+0,0.000000E+0,42.845367E-3,996.780401E-3,3.091714E+0,997.021781E-3,3.083732E+0,996.007986E-3,3.076217E+0,999.306843E-3,3.072967E+0,30.808122E-3,7.635441E+0,1.000000E+0,1.000000E+0,74.140374E+0,74.154885E+0,2.025787E+0,73.350842E+0,73.410844E+0,2.046418E+0,73.018596E+0,73.651701E+0,2.059197E+0,73.362496E+0,73.903569E+0,2.049884E+0
 10/25/2017,18:11:58.118,278.825630E-6,74.053730E+0,3.984774E-3,997.702280E-3,996.338993E-3,0.000000E+0,1.015781E+0,3.122241E+0,0.000000E+0,73.636958E+0,3.979002E-3,997.653952E-3,969.236115E-3,0.000000E+0,1.062179E+0,2.810763E+0,0.000000E+0,80.993406E+0,29.776429E+0,71.425685E+0,3.970961E-3,3.972712E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,98.393184E+0,23.127149E+0,8.018467E-3,12.988725E-3,1.000000E+0,2.653531E+0,1.000000E+0,20.000000E+0,6.380422E-3,42.467210E+0,0.000000E+0,2.570332E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.006989E+0,0.000000E+0,-214.487516E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.909642E-3,0.000000E+0,159.034090E-3,0.000000E+0,-186.909740E-3,0.000000E+0,2.201251E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.010961E+0,3.110944E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.012629E+0,3.078728E+0,0.000000E+0,242.816197E+0,9.280835E-3,3.981843E-3,95.819051E+0,73.883020E+0,76.464536E+0,109.406890E+0,82.376702E+0,3.974967E-3,3.981908E-3,67.205406E+0,4.564615E+0,1.673593E+0,77.446532E+0,76.571869E+0,0.000000E+0,75.854246E+0,78.491660E+0,0.000000E+0,75.153101E+0,1.051986E+0,1.004069E+0,2.036311E+0,60.000000E+0,41.000000E+0,64.200000E+0,11.012677E-3,68.416190E+0,29.478861E+0,0.000000E+0,1.369641E+0,1.382364E+0,1.001432E+0,60.000000E+0,1.000000E+0,1.395540E+0,691.587947E-3,2.039156E+0,60.000000E+0,1.885887E+0,0.000000E+0,72.803458E+0,1.097854E+0,1.097605E+0,996.894093E-3,50.000000E+0,1.000000E+0,84.436712E+0,2.724580E+0,2.537706E+0,1.228430E+0,27.000000E+0,0.000000E+0,1.373262E+0,1.374444E+0,1.002762E+0,60.000000E+0,3.989886E-3,46.670509E+0,9.449615E-3,23.359663E+0,4.875206E+0,29.581130E+0,0.000000E+0,-1.761897E-3,0.000000E+0,45.100111E-3,0.000000E+0,22.520467E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.784035E-3,2.021060E+0,2.013426E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910806E+0,5.699145E+0,0.000000E+0,83.855371E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.793312E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.688334E+0,0.000000E+0,41.911259E-3,996.748217E-3,3.090942E+0,997.327529E-3,3.082477E+0,998.067760E-3,3.073755E+0,999.290751E-3,3.072017E+0,28.552828E-3,7.541681E+0,1.000000E+0,1.000000E+0,74.142996E+0,74.155166E+0,2.028456E+0,73.351591E+0,73.408504E+0,2.040016E+0,73.019111E+0,73.656756E+0,2.061849E+0,73.362496E+0,73.904318E+0,2.050060E+0
 10/25/2017,18:12:08.118,2.533083E-3,74.054385E+0,3.983153E-3,997.702280E-3,989.856054E-3,0.000000E+0,1.013689E+0,3.124255E+0,0.000000E+0,73.637519E+0,3.981856E-3,997.992246E-3,997.948759E-3,0.000000E+0,1.057563E+0,2.810553E+0,0.000000E+0,80.997343E+0,29.781027E+0,71.401823E+0,3.976019E-3,3.971480E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,98.191368E+0,23.131602E+0,8.041230E-3,12.987103E-3,1.000000E+0,2.660511E+0,1.000000E+0,20.000000E+0,6.346106E-3,42.466605E+0,0.000000E+0,2.569043E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.004414E+0,0.000000E+0,-207.084214E-3,0.000000E+0,135.527710E-3,0.000000E+0,137.265877E-3,0.000000E+0,155.231802E-3,0.000000E+0,-188.939776E-3,0.000000E+0,2.205473E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.002447E+0,3.111266E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.010999E+0,3.078181E+0,0.000000E+0,242.791059E+0,9.291344E-3,3.982621E-3,95.821917E+0,73.869212E+0,76.467065E+0,109.416122E+0,82.376139E+0,3.979961E-3,3.982297E-3,67.216721E+0,4.572348E+0,1.675752E+0,77.457492E+0,76.568591E+0,0.000000E+0,75.855089E+0,78.487631E+0,0.000000E+0,75.154318E+0,1.052322E+0,1.001195E+0,2.035243E+0,60.000000E+0,41.000000E+0,64.200000E+0,11.017994E-3,68.419417E+0,29.477282E+0,0.000000E+0,1.361931E+0,1.379713E+0,993.696628E-3,60.000000E+0,1.000000E+0,1.395636E+0,689.191306E-3,2.050196E+0,60.000000E+0,1.886306E+0,0.000000E+0,72.801961E+0,1.096481E+0,1.100431E+0,981.238447E-3,50.000000E+0,1.000000E+0,84.672694E+0,2.718194E+0,2.541189E+0,1.208292E+0,27.000000E+0,0.000000E+0,1.376424E+0,1.370019E+0,981.141699E-3,60.000000E+0,3.988589E-3,46.667109E+0,9.460640E-3,23.358132E+0,4.841376E+0,29.579783E+0,0.000000E+0,1.235996E-3,0.000000E+0,45.100111E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.748883E-3,2.020931E+0,2.013780E+0,2.018129E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929533E+0,5.699983E+0,0.000000E+0,82.372541E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792475E+0,0.000000E+0,21.038778E-3,10.000000E+0,9.683793E+0,0.000000E+0,45.712112E-3,996.909137E-3,3.091988E+0,998.116036E-3,3.082976E+0,996.555113E-3,3.077585E+0,998.856268E-3,3.070521E+0,11.799212E-3,7.509784E+0,1.000000E+0,1.000000E+0,74.142528E+0,74.156336E+0,2.019427E+0,73.352621E+0,73.410236E+0,2.045747E+0,73.018034E+0,73.658816E+0,2.061337E+0,73.363994E+0,73.905347E+0,2.047569E+0
 10/25/2017,18:12:18.118,1.405954E-3,74.054666E+0,3.977446E-3,999.055456E-3,1.001481E+0,0.000000E+0,1.014232E+0,3.124690E+0,0.000000E+0,73.637800E+0,3.980170E-3,998.443305E-3,1.001187E+0,0.000000E+0,1.061269E+0,2.796441E+0,0.000000E+0,80.999639E+0,29.776707E+0,71.351340E+0,3.978743E-3,3.969404E-3,0.000000E+0,1.028513E+0,1.000000E+0,44.000000E+0,98.125038E+0,23.134525E+0,8.054719E-3,12.994950E-3,1.000000E+0,2.659888E+0,1.000000E+0,20.000000E+0,6.381460E-3,42.467023E+0,0.000000E+0,2.563340E+0,0.000000E+0,1.984651E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.999296E+0,0.000000E+0,-200.260301E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.813077E-3,0.000000E+0,141.182668E-3,0.000000E+0,-197.575483E-3,0.000000E+0,2.202186E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001898E+0,0.000000E+0,1.007606E+0,3.111878E+0,0.000000E+0,999.467763E-3,0.000000E+0,999.061894E-3,3.078953E+0,0.000000E+0,242.770023E+0,4.447144E-3,3.982816E-3,95.824549E+0,73.860693E+0,76.465332E+0,109.423941E+0,82.378108E+0,3.978794E-3,3.975810E-3,67.221676E+0,4.564293E+0,1.675559E+0,77.454495E+0,76.564564E+0,0.000000E+0,75.852373E+0,78.488334E+0,0.000000E+0,75.152914E+0,1.057657E+0,1.001898E+0,2.037045E+0,60.000000E+0,39.000000E+0,63.900000E+0,11.020070E-3,68.416891E+0,29.476307E+0,0.000000E+0,1.372451E+0,1.379218E+0,977.746712E-3,60.000000E+0,1.000000E+0,1.394631E+0,693.521236E-3,2.046074E+0,60.000000E+0,1.882277E+0,0.000000E+0,72.803224E+0,1.097343E+0,1.094332E+0,1.000728E+0,50.000000E+0,1.000000E+0,84.853579E+0,2.718657E+0,2.540023E+0,1.209474E+0,27.000000E+0,0.000000E+0,1.371729E+0,1.364091E+0,978.906171E-3,60.000000E+0,3.988459E-3,46.663708E+0,9.469590E-3,23.364442E+0,4.884872E+0,29.576810E+0,0.000000E+0,33.181294E-3,0.000000E+0,45.583270E-3,0.000000E+0,17.656663E-3,0.000000E+0,24.356472E-3,0.000000E+0,22.778152E-3,2.020802E+0,2.013813E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944061E+0,5.698242E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.793473E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.670682E+0,0.000000E+0,40.751677E-3,996.844769E-3,3.092261E+0,997.987300E-3,3.082477E+0,995.460858E-3,3.072902E+0,998.325232E-3,3.071148E+0,23.397869E-3,7.566168E+0,1.000000E+0,1.000000E+0,74.140562E+0,74.155447E+0,2.024189E+0,73.353791E+0,73.410704E+0,2.048062E+0,73.023416E+0,73.654650E+0,2.059229E+0,73.360343E+0,73.907173E+0,2.043259E+0
 10/25/2017,18:12:28.118,922.899256E-6,74.054947E+0,3.980624E-3,998.475523E-3,984.411024E-3,0.000000E+0,1.013018E+0,3.125093E+0,0.000000E+0,73.639158E+0,3.979067E-3,998.459414E-3,994.614902E-3,0.000000E+0,1.060837E+0,2.812164E+0,0.000000E+0,81.002639E+0,29.786182E+0,71.297536E+0,3.975371E-3,3.968237E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,98.239271E+0,23.124876E+0,8.072424E-3,12.992032E-3,1.000000E+0,2.665989E+0,1.000000E+0,20.000000E+0,6.344225E-3,42.470189E+0,0.000000E+0,2.567336E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.987514E+0,0.000000E+0,-206.472637E-3,0.000000E+0,134.916133E-3,0.000000E+0,136.815241E-3,0.000000E+0,147.530556E-3,0.000000E+0,-194.095422E-3,0.000000E+0,2.199640E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.010226E+0,3.111830E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.011990E+0,3.080144E+0,0.000000E+0,242.756851E+0,4.339463E-3,3.983335E-3,95.828402E+0,73.863080E+0,76.469125E+0,109.434116E+0,82.378952E+0,3.976069E-3,3.977432E-3,67.224014E+0,4.554949E+0,1.674721E+0,77.456555E+0,76.567139E+0,0.000000E+0,75.854434E+0,78.484117E+0,0.000000E+0,75.156378E+0,1.061011E+0,1.003510E+0,2.037475E+0,60.000000E+0,39.000000E+0,63.900000E+0,11.001133E-3,68.420258E+0,29.472359E+0,0.000000E+0,1.367582E+0,1.374476E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.403485E+0,691.252417E-3,2.058184E+0,60.000000E+0,1.889836E+0,0.000000E+0,72.808138E+0,1.096018E+0,1.100095E+0,998.044304E-3,50.000000E+0,1.000000E+0,84.860004E+0,2.727039E+0,2.546844E+0,1.235887E+0,27.000000E+0,0.000000E+0,1.375466E+0,1.371121E+0,1.015425E+0,60.000000E+0,3.987875E-3,46.663056E+0,9.466931E-3,23.369452E+0,4.851686E+0,29.576485E+0,0.000000E+0,36.340365E-3,0.000000E+0,45.969797E-3,0.000000E+0,16.593713E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.776681E-3,2.021060E+0,2.013716E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944352E+0,5.700370E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.791186E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.678478E+0,0.000000E+0,41.943470E-3,996.555113E-3,3.092149E+0,997.633277E-3,3.082719E+0,997.504541E-3,3.075702E+0,998.035576E-3,3.072226E+0,29.519383E-3,7.747566E+0,1.000000E+0,1.000000E+0,74.141966E+0,74.156243E+0,2.019810E+0,73.355289E+0,73.412576E+0,2.041740E+0,73.017987E+0,73.658535E+0,2.060139E+0,73.365164E+0,73.906939E+0,2.047681E+0
 10/25/2017,18:12:38.118,439.844037E-6,74.055977E+0,3.983153E-3,998.862145E-3,1.024586E+0,0.000000E+0,1.013130E+0,3.125962E+0,0.000000E+0,73.638502E+0,3.976603E-3,997.219002E-3,1.030490E+0,0.000000E+0,1.059608E+0,2.788709E+0,0.000000E+0,81.002123E+0,29.786461E+0,71.228339E+0,3.977511E-3,3.969858E-3,0.000000E+0,1.019736E+0,1.000000E+0,44.000000E+0,98.430841E+0,23.131231E+0,8.076899E-3,12.967064E-3,1.000000E+0,2.663066E+0,1.000000E+0,20.000000E+0,6.333522E-3,42.470375E+0,0.000000E+0,2.567754E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.985744E+0,0.000000E+0,-216.772883E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.911806E-3,0.000000E+0,153.620663E-3,0.000000E+0,-211.173500E-3,0.000000E+0,2.199608E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.008373E+0,3.112538E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.006668E+0,3.080450E+0,0.000000E+0,242.751688E+0,4.336414E-3,3.980221E-3,95.831644E+0,73.864110E+0,76.466175E+0,109.440145E+0,82.376983E+0,3.975810E-3,3.977691E-3,67.218404E+0,4.563004E+0,1.678976E+0,77.446298E+0,76.567139E+0,0.000000E+0,75.855370E+0,78.479199E+0,0.000000E+0,75.157642E+0,1.053632E+0,1.003718E+0,2.035036E+0,60.000000E+0,39.000000E+0,63.900000E+0,10.998863E-3,68.416330E+0,29.470223E+0,0.000000E+0,1.371110E+0,1.378212E+0,1.003765E+0,60.000000E+0,1.000000E+0,1.402736E+0,695.806034E-3,2.049365E+0,60.000000E+0,1.888450E+0,0.000000E+0,72.805236E+0,1.095922E+0,1.098275E+0,1.009003E+0,50.000000E+0,1.000000E+0,84.777557E+0,2.728173E+0,2.551716E+0,1.218449E+0,27.000000E+0,0.000000E+0,1.377462E+0,1.375723E+0,1.008208E+0,60.000000E+0,3.991443E-3,46.662311E+0,9.512716E-3,23.366436E+0,4.875206E+0,29.579225E+0,0.000000E+0,50.975245E-3,0.000000E+0,44.681373E-3,0.000000E+0,13.823600E-3,0.000000E+0,19.009509E-3,0.000000E+0,22.327203E-3,2.021060E+0,2.013555E+0,2.018612E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937248E+0,5.696888E+0,0.000000E+0,82.275835E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.793956E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.660955E+0,0.000000E+0,43.135263E-3,996.506838E-3,3.092213E+0,997.407989E-3,3.083217E+0,999.709143E-3,3.074801E+0,997.536725E-3,3.071872E+0,26.297533E-3,7.859047E+0,1.000000E+0,1.000000E+0,74.143932E+0,74.154932E+0,2.023837E+0,73.354165E+0,73.409487E+0,2.047503E+0,73.021591E+0,73.656054E+0,2.060171E+0,73.363198E+0,73.907032E+0,2.043371E+0
 10/25/2017,18:12:48.118,761.880850E-6,74.056164E+0,3.981985E-3,998.926582E-3,1.007277E+0,0.000000E+0,1.014391E+0,3.126236E+0,0.000000E+0,73.639158E+0,3.980170E-3,997.186784E-3,980.545706E-3,0.000000E+0,1.060901E+0,2.798503E+0,0.000000E+0,81.005310E+0,29.780051E+0,71.242843E+0,3.972258E-3,3.969923E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,98.475690E+0,23.125943E+0,8.149597E-3,12.992486E-3,1.000000E+0,2.663577E+0,1.000000E+0,20.000000E+0,6.460081E-3,42.468280E+0,0.000000E+0,2.567110E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.979113E+0,0.000000E+0,-218.317920E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.911806E-3,0.000000E+0,156.359599E-3,0.000000E+0,-209.079019E-3,0.000000E+0,2.206600E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.003374E+0,3.112167E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.017567E+0,3.079468E+0,0.000000E+0,242.769782E+0,4.337646E-3,3.984567E-3,95.835920E+0,73.872114E+0,76.471560E+0,109.450319E+0,82.380030E+0,3.978210E-3,3.976329E-3,67.214570E+0,4.569126E+0,1.681973E+0,77.426111E+0,76.564798E+0,0.000000E+0,75.856072E+0,78.476200E+0,0.000000E+0,75.157314E+0,1.054398E+0,983.584213E-3,2.038193E+0,60.000000E+0,39.000000E+0,63.900000E+0,11.000419E-3,68.419744E+0,29.468365E+0,0.000000E+0,1.368396E+0,1.380192E+0,999.785724E-3,60.000000E+0,1.000000E+0,1.399832E+0,690.070074E-3,2.048630E+0,60.000000E+0,1.896057E+0,0.000000E+0,72.807857E+0,1.095731E+0,1.097094E+0,1.011927E+0,50.000000E+0,1.000000E+0,84.741211E+0,2.731270E+0,2.547147E+0,1.232662E+0,27.000000E+0,0.000000E+0,1.375546E+0,1.372351E+0,1.002140E+0,60.000000E+0,3.990405E-3,46.661891E+0,9.371339E-3,23.366993E+0,4.959298E+0,29.574581E+0,0.000000E+0,54.359964E-3,0.000000E+0,44.455898E-3,0.000000E+0,17.463400E-3,0.000000E+0,16.078343E-3,0.000000E+0,18.268665E-3,2.020963E+0,2.013426E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933849E+0,5.697565E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.790735E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.778462E+0,0.000000E+0,43.199684E-3,996.925229E-3,3.092245E+0,997.778105E-3,3.083024E+0,998.341324E-3,3.076121E+0,998.212588E-3,3.070698E+0,30.485937E-3,7.977616E+0,1.000000E+0,1.000000E+0,74.144540E+0,74.152732E+0,2.022303E+0,73.353697E+0,73.408410E+0,2.045093E+0,73.020608E+0,73.660173E+0,2.055140E+0,73.364649E+0,73.908437E+0,2.049453E+0
