date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:12:58.118,1.244936E-3,74.056632E+0,3.979262E-3,998.652725E-3,1.007900E+0,0.000000E+0,1.012922E+0,3.125946E+0,0.000000E+0,73.640796E+0,3.976862E-3,997.702280E-3,987.133663E-3,0.000000E+0,1.061540E+0,2.809844E+0,0.000000E+0,81.003998E+0,29.779076E+0,71.177717E+0,3.974917E-3,3.973490E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,98.317779E+0,23.124690E+0,8.212698E-3,12.990346E-3,1.000000E+0,2.660862E+0,1.000000E+0,20.000000E+0,6.450739E-3,42.468420E+0,0.000000E+0,2.563404E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.983716E+0,0.000000E+0,-227.910025E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.491195E-3,0.000000E+0,157.132946E-3,0.000000E+0,-199.959970E-3,0.000000E+0,2.208920E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002686E+0,0.000000E+0,730.042358E-3,3.111749E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.001299E+0,3.078583E+0,0.000000E+0,242.765873E+0,4.853870E-3,3.982426E-3,95.838740E+0,73.874127E+0,76.473433E+0,109.457338E+0,82.382937E+0,3.977172E-3,3.981713E-3,67.216814E+0,4.574281E+0,1.677364E+0,77.401194E+0,76.563487E+0,0.000000E+0,75.857430E+0,78.474046E+0,0.000000E+0,75.157361E+0,1.057417E+0,1.009625E+0,2.032278E+0,60.000000E+0,39.000000E+0,63.900000E+0,11.005932E-3,68.418248E+0,29.539516E+0,0.000000E+0,1.371797E+0,1.383833E+0,1.008784E+0,60.000000E+0,1.000000E+0,1.400805E+0,692.546603E-3,2.029394E+0,60.000000E+0,1.886725E+0,0.000000E+0,72.806594E+0,1.096609E+0,1.099824E+0,1.011687E+0,50.000000E+0,1.000000E+0,84.860895E+0,2.729370E+0,2.555661E+0,1.226274E+0,27.000000E+0,0.000000E+0,1.374108E+0,1.367159E+0,1.001245E+0,60.000000E+0,3.988784E-3,46.661798E+0,9.473156E-3,23.364998E+0,5.045967E+0,29.574442E+0,0.000000E+0,46.784640E-3,0.000000E+0,44.294845E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.177917E-3,0.000000E+0,18.365297E-3,2.020673E+0,2.013651E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943391E+0,5.697082E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793151E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.843896E-3,996.281550E-3,3.092149E+0,998.148220E-3,3.083443E+0,999.676959E-3,3.077086E+0,997.955116E-3,3.071535E+0,29.519383E-3,7.758521E+0,1.000000E+0,1.000000E+0,74.144353E+0,74.151515E+0,2.017924E+0,73.351919E+0,73.408738E+0,2.041995E+0,73.021451E+0,73.658348E+0,2.057999E+0,73.363994E+0,73.910262E+0,2.052183E+0
 10/25/2017,18:13:08.118,600.862443E-6,74.056679E+0,3.981013E-3,998.652725E-3,1.017512E+0,0.000000E+0,1.013194E+0,3.127348E+0,0.000000E+0,73.641498E+0,3.979780E-3,997.847263E-3,990.690840E-3,0.000000E+0,1.058314E+0,2.826244E+0,0.000000E+0,81.006528E+0,29.785300E+0,71.189695E+0,3.978159E-3,3.969923E-3,0.000000E+0,1.028863E+0,1.000000E+0,44.000000E+0,97.955995E+0,23.131649E+0,8.377940E-3,13.003252E-3,1.000000E+0,2.658482E+0,1.000000E+0,20.000000E+0,6.482720E-3,42.467256E+0,0.000000E+0,2.567078E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.982750E+0,0.000000E+0,-233.349842E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.778725E-3,0.000000E+0,166.058657E-3,0.000000E+0,-192.387614E-3,0.000000E+0,2.202927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,663.770092E-3,3.113117E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.012022E+0,3.079870E+0,0.000000E+0,242.744934E+0,8.208228E-3,3.978794E-3,95.843063E+0,73.875718E+0,76.473855E+0,109.467983E+0,82.380499E+0,3.980286E-3,3.976459E-3,67.214430E+0,4.578469E+0,1.679024E+0,77.352109E+0,76.565313E+0,0.000000E+0,75.856119E+0,78.469314E+0,0.000000E+0,75.158906E+0,1.044639E+0,1.007661E+0,2.039165E+0,60.000000E+0,39.000000E+0,63.900000E+0,10.997825E-3,68.422737E+0,29.537148E+0,0.000000E+0,1.375309E+0,1.381933E+0,1.006658E+0,60.000000E+0,1.000000E+0,1.400135E+0,693.089841E-3,2.022652E+0,60.000000E+0,1.880327E+0,0.000000E+0,72.804675E+0,1.098620E+0,1.098547E+0,1.008684E+0,50.000000E+0,1.000000E+0,85.085497E+0,2.729402E+0,2.548729E+0,1.226098E+0,27.000000E+0,0.000000E+0,1.375210E+0,1.368085E+0,1.003768E+0,60.000000E+0,3.989173E-3,46.661798E+0,9.383272E-3,23.361704E+0,5.023092E+0,29.572677E+0,0.000000E+0,37.500840E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.274548E-3,0.000000E+0,17.721085E-3,2.020641E+0,2.013523E+0,2.018129E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961876E+0,5.699854E+0,0.000000E+0,81.663362E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.618422E-3,997.295345E-3,3.092422E+0,998.647072E-3,3.082139E+0,998.164312E-3,3.076555E+0,998.840176E-3,3.072645E+0,29.519383E-3,7.788485E+0,1.000000E+0,1.000000E+0,74.147864E+0,74.151562E+0,2.022463E+0,73.351872E+0,73.409674E+0,2.039106E+0,73.022667E+0,73.657927E+0,2.061545E+0,73.367457E+0,73.913164E+0,2.046069E+0
 10/25/2017,18:13:18.118,600.862443E-6,74.061828E+0,3.983218E-3,998.781599E-3,1.007580E+0,0.000000E+0,1.013417E+0,3.127412E+0,0.000000E+0,73.643089E+0,3.981985E-3,997.670061E-3,1.023232E+0,0.000000E+0,1.058937E+0,2.831802E+0,0.000000E+0,81.005310E+0,29.792266E+0,71.163869E+0,3.974074E-3,3.971869E-3,0.000000E+0,1.029102E+0,1.000000E+0,44.000000E+0,97.795043E+0,23.135314E+0,8.445969E-3,12.993653E-3,1.000000E+0,2.662044E+0,1.000000E+0,20.000000E+0,6.498353E-3,42.465394E+0,0.000000E+0,2.558732E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.980396E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.984778E+0,0.000000E+0,-232.706077E-3,0.000000E+0,139.679997E-3,0.000000E+0,139.969691E-3,0.000000E+0,169.828723E-3,0.000000E+0,-192.838733E-3,0.000000E+0,2.199221E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002026E+0,0.000000E+0,657.301003E-3,3.112071E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.001155E+0,3.079178E+0,0.000000E+0,242.737069E+0,7.952321E-3,3.982037E-3,95.847339E+0,73.873752E+0,76.474792E+0,109.472976E+0,82.383593E+0,3.980740E-3,3.982167E-3,67.211671E+0,4.576536E+0,1.679105E+0,77.375293E+0,76.561801E+0,0.000000E+0,75.856681E+0,78.465285E+0,0.000000E+0,75.155301E+0,1.057449E+0,1.008396E+0,2.038862E+0,60.000000E+0,39.000000E+0,63.700000E+0,11.002106E-3,68.416050E+0,29.535104E+0,0.000000E+0,1.373441E+0,1.381118E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.397200E+0,695.103019E-3,2.028356E+0,60.000000E+0,1.880826E+0,0.000000E+0,72.807436E+0,1.097056E+0,1.106737E+0,1.007629E+0,50.000000E+0,1.000000E+0,85.234174E+0,2.737353E+0,2.556891E+0,1.225364E+0,27.000000E+0,0.000000E+0,1.377127E+0,1.371664E+0,1.003832E+0,60.000000E+0,3.989886E-3,46.663475E+0,9.517256E-3,23.363467E+0,5.020514E+0,29.571284E+0,0.000000E+0,14.065692E-3,0.000000E+0,43.231895E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.561502E-3,2.020770E+0,2.013426E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974408E+0,5.699403E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.793280E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.776820E+0,0.000000E+0,41.975681E-3,996.828677E-3,3.092004E+0,997.906841E-3,3.083926E+0,999.918339E-3,3.075718E+0,998.309140E-3,3.071856E+0,34.029971E-3,7.773664E+0,1.000000E+0,1.000000E+0,74.148285E+0,74.150907E+0,2.020737E+0,73.350515E+0,73.406398E+0,2.041772E+0,73.022387E+0,73.656195E+0,2.062743E+0,73.366428E+0,73.910683E+0,2.045845E+0
 10/25/2017,18:13:28.118,1.727991E-3,74.060611E+0,3.982439E-3,998.572179E-3,1.002503E+0,0.000000E+0,1.016228E+0,3.127638E+0,0.000000E+0,73.641077E+0,3.981467E-3,998.636616E-3,1.005302E+0,0.000000E+0,1.064862E+0,2.821749E+0,0.000000E+0,81.010043E+0,29.814467E+0,71.233112E+0,3.979521E-3,3.971350E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,97.845011E+0,23.151087E+0,8.457448E-3,12.970501E-3,1.000000E+0,2.653898E+0,1.000000E+0,20.000000E+0,6.516776E-3,42.468280E+0,0.000000E+0,2.554672E+0,0.000000E+0,1.984458E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.985615E+0,0.000000E+0,-232.963583E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.362442E-3,0.000000E+0,176.434394E-3,0.000000E+0,-194.385427E-3,0.000000E+0,2.196837E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,709.005819E-3,3.112280E+0,0.000000E+0,999.870063E-3,0.000000E+0,998.678369E-3,3.079709E+0,0.000000E+0,242.738420E+0,7.954980E-3,3.981843E-3,95.852038E+0,73.870803E+0,76.475634E+0,109.482586E+0,82.383546E+0,3.979378E-3,3.976199E-3,67.209287E+0,4.566226E+0,1.679878E+0,77.399133E+0,76.560536E+0,0.000000E+0,75.859116E+0,78.460554E+0,0.000000E+0,75.160124E+0,1.066394E+0,999.502661E-3,2.036790E+0,60.000000E+0,39.000000E+0,63.700000E+0,11.006645E-3,68.419089E+0,29.531296E+0,0.000000E+0,1.376634E+0,1.385270E+0,1.000409E+0,60.000000E+0,1.000000E+0,1.406708E+0,696.077653E-3,2.020272E+0,60.000000E+0,1.891544E+0,0.000000E+0,72.806079E+0,1.096561E+0,1.099473E+0,1.000760E+0,50.000000E+0,1.000000E+0,85.252606E+0,2.735373E+0,2.554016E+0,1.233332E+0,27.000000E+0,0.000000E+0,1.373358E+0,1.369124E+0,1.013621E+0,60.000000E+0,3.990405E-3,46.661379E+0,9.400717E-3,23.370009E+0,5.023092E+0,29.569194E+0,0.000000E+0,13.517690E-3,0.000000E+0,46.324114E-3,0.000000E+0,20.426777E-3,0.000000E+0,15.595184E-3,0.000000E+0,15.627394E-3,2.020995E+0,2.013555E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976335E+0,5.698371E+0,0.000000E+0,80.631829E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.791701E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.777110E+0,0.000000E+0,44.745794E-3,997.005689E-3,3.091746E+0,997.939025E-3,3.083362E+0,996.764309E-3,3.074592E+0,998.695348E-3,3.073128E+0,25.975348E-3,7.918331E+0,1.000000E+0,1.000000E+0,74.147911E+0,74.154511E+0,2.018388E+0,73.352761E+0,73.405275E+0,2.038579E+0,73.024914E+0,73.656850E+0,2.064899E+0,73.369423E+0,73.913398E+0,2.045095E+0
 10/25/2017,18:13:38.118,1.244936E-3,74.061781E+0,3.985487E-3,999.039347E-3,1.019700E+0,0.000000E+0,1.013146E+0,3.127767E+0,0.000000E+0,73.641779E+0,3.981661E-3,998.040574E-3,1.009577E+0,0.000000E+0,1.059799E+0,2.841967E+0,0.000000E+0,81.011824E+0,29.826404E+0,71.346521E+0,3.977640E-3,3.969729E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,98.006059E+0,23.179895E+0,8.485399E-3,12.973419E-3,1.000000E+0,2.663386E+0,1.000000E+0,20.000000E+0,6.492255E-3,42.470375E+0,0.000000E+0,2.558571E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.995304E+0,0.000000E+0,-227.427201E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.971855E-3,0.000000E+0,171.439862E-3,0.000000E+0,-195.448779E-3,0.000000E+0,2.202444E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,624.013133E-3,3.112521E+0,0.000000E+0,998.775808E-3,0.000000E+0,988.466993E-3,3.079484E+0,0.000000E+0,242.758154E+0,7.956018E-3,3.978340E-3,95.852837E+0,73.868416E+0,76.479147E+0,109.492242E+0,82.385843E+0,3.976848E-3,3.977107E-3,67.207838E+0,4.552694E+0,1.679604E+0,77.416838E+0,76.561145E+0,0.000000E+0,75.856587E+0,78.455542E+0,0.000000E+0,75.159234E+0,1.058551E+0,1.003893E+0,2.036965E+0,60.000000E+0,39.000000E+0,63.700000E+0,10.998409E-3,68.421801E+0,29.525397E+0,0.000000E+0,1.374782E+0,1.381342E+0,999.897598E-3,60.000000E+0,1.000000E+0,1.402464E+0,693.808833E-3,2.029330E+0,60.000000E+0,1.885903E+0,0.000000E+0,72.806406E+0,1.097678E+0,1.096072E+0,1.003124E+0,50.000000E+0,1.000000E+0,85.166448E+0,2.726512E+0,2.559623E+0,1.226817E+0,27.000000E+0,0.000000E+0,1.375945E+0,1.373646E+0,1.010810E+0,60.000000E+0,3.988005E-3,46.657512E+0,9.422443E-3,23.371169E+0,4.978629E+0,29.564178E+0,0.000000E+0,-31.579657E-3,0.000000E+0,51.445602E-3,0.000000E+0,22.713731E-3,0.000000E+0,17.624453E-3,0.000000E+0,14.822129E-3,2.021092E+0,2.013523E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969576E+0,5.697758E+0,0.000000E+0,81.695598E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792732E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.777818E+0,0.000000E+0,45.454427E-3,996.828677E-3,3.092004E+0,997.794197E-3,3.082992E+0,995.686146E-3,3.075075E+0,998.470060E-3,3.072178E+0,24.686609E-3,7.918654E+0,1.000000E+0,1.000000E+0,74.150953E+0,74.152592E+0,2.014073E+0,73.354306E+0,73.405649E+0,2.039872E+0,73.026692E+0,73.659378E+0,2.058622E+0,73.368581E+0,73.911994E+0,2.046420E+0
 10/25/2017,18:13:48.118,-1.331358E-3,74.062437E+0,3.978548E-3,997.750607E-3,1.022367E+0,0.000000E+0,1.011868E+0,3.127203E+0,0.000000E+0,73.641732E+0,3.980948E-3,998.201666E-3,977.259704E-3,0.000000E+0,1.062003E+0,2.850569E+0,0.000000E+0,81.010559E+0,29.830305E+0,71.265487E+0,3.975241E-3,3.970961E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,98.152303E+0,23.187782E+0,8.474699E-3,12.960838E-3,1.000000E+0,2.656102E+0,1.000000E+0,20.000000E+0,6.509121E-3,42.468048E+0,0.000000E+0,2.562824E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.993759E+0,0.000000E+0,-219.830769E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.072747E-3,0.000000E+0,165.639761E-3,0.000000E+0,-177.758468E-3,0.000000E+0,2.201864E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001930E+0,0.000000E+0,1.008485E+0,3.112747E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.007068E+0,3.079130E+0,0.000000E+0,242.757478E+0,7.952321E-3,3.982881E-3,95.857912E+0,73.867620E+0,76.480317E+0,109.498224E+0,82.386499E+0,3.980416E-3,3.984178E-3,67.209848E+0,4.561393E+0,1.681006E+0,77.417119E+0,76.561660E+0,0.000000E+0,75.858507E+0,78.454558E+0,0.000000E+0,75.161107E+0,1.056092E+0,1.003670E+0,2.046467E+0,60.000000E+0,39.000000E+0,63.700000E+0,10.997825E-3,68.415769E+0,29.519313E+0,0.000000E+0,1.374862E+0,1.383354E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.403884E+0,697.691391E-3,2.050691E+0,60.000000E+0,1.884098E+0,0.000000E+0,72.808044E+0,1.097375E+0,1.098259E+0,1.007869E+0,50.000000E+0,1.000000E+0,85.079963E+0,2.729833E+0,2.550741E+0,1.221627E+0,27.000000E+0,0.000000E+0,1.372080E+0,1.372671E+0,1.008862E+0,60.000000E+0,3.990340E-3,46.658910E+0,9.474713E-3,23.390700E+0,4.940933E+0,29.565617E+0,0.000000E+0,7.521903E-3,0.000000E+0,42.040102E-3,0.000000E+0,25.902582E-3,0.000000E+0,20.136881E-3,0.000000E+0,15.981711E-3,2.020931E+0,2.013684E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962646E+0,5.683285E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793248E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.971268E-3,996.860861E-3,3.091666E+0,998.035576E-3,3.082043E+0,998.035576E-3,3.077344E+0,999.274659E-3,3.072403E+0,35.963081E-3,8.106818E+0,1.000000E+0,1.000000E+0,74.150298E+0,74.151983E+0,2.017956E+0,73.355616E+0,73.405181E+0,2.047040E+0,73.024820E+0,73.658067E+0,2.061992E+0,73.368206E+0,73.915411E+0,2.043387E+0
 10/25/2017,18:13:58.118,922.899256E-6,74.061126E+0,3.981142E-3,998.475523E-3,1.010007E+0,0.000000E+0,1.012922E+0,3.127412E+0,0.000000E+0,73.645757E+0,3.980040E-3,997.782826E-3,962.584354E-3,0.000000E+0,1.062195E+0,2.852841E+0,0.000000E+0,81.011496E+0,29.817626E+0,71.322613E+0,3.976278E-3,3.970507E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,98.164431E+0,23.194880E+0,8.520549E-3,12.974781E-3,1.000000E+0,2.654841E+0,1.000000E+0,20.000000E+0,6.462740E-3,42.469304E+0,0.000000E+0,2.566562E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.983781E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.010916E+0,0.000000E+0,-213.586245E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.939667E-3,0.000000E+0,155.296247E-3,0.000000E+0,-180.110732E-3,0.000000E+0,2.201864E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.004188E+0,3.112055E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005869E+0,3.079162E+0,0.000000E+0,242.752798E+0,7.954786E-3,3.981648E-3,95.860543E+0,73.864016E+0,76.482003E+0,109.509671E+0,82.390859E+0,3.981064E-3,3.976394E-3,67.208539E+0,4.565904E+0,1.681264E+0,77.422036E+0,76.560489E+0,0.000000E+0,75.855979E+0,78.454933E+0,0.000000E+0,75.164009E+0,1.055293E+0,1.002872E+0,2.042019E+0,60.000000E+0,40.000000E+0,63.500000E+0,11.005348E-3,68.419697E+0,29.511929E+0,0.000000E+0,1.376985E+0,1.381933E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.397949E+0,693.952632E-3,2.052465E+0,60.000000E+0,1.883050E+0,0.000000E+0,72.805611E+0,1.095475E+0,1.100111E+0,1.004898E+0,50.000000E+0,1.000000E+0,85.103507E+0,2.728460E+0,2.556652E+0,1.228861E+0,27.000000E+0,0.000000E+0,1.378484E+0,1.375275E+0,1.004391E+0,60.000000E+0,3.988070E-3,46.656627E+0,9.508176E-3,23.408236E+0,4.918702E+0,29.557676E+0,0.000000E+0,-4.179554E-3,0.000000E+0,45.132321E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.230571E-3,0.000000E+0,17.624453E-3,2.020995E+0,2.013458E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964742E+0,5.684445E+0,0.000000E+0,84.081019E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.793248E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.778688E+0,0.000000E+0,51.638866E-3,997.037873E-3,3.092310E+0,997.745921E-3,3.083024E+0,998.180404E-3,3.075976E+0,999.274659E-3,3.072403E+0,25.975348E-3,8.086842E+0,1.000000E+0,1.000000E+0,74.150953E+0,74.152826E+0,2.019666E+0,73.355523E+0,73.406445E+0,2.042426E+0,73.026037E+0,73.655259E+0,2.063302E+0,73.371436E+0,73.915130E+0,2.044185E+0
 10/25/2017,18:14:08.118,600.862443E-6,74.064169E+0,3.981207E-3,999.280985E-3,1.017560E+0,0.000000E+0,1.013673E+0,3.125898E+0,0.000000E+0,73.644353E+0,3.980753E-3,997.186784E-3,962.775771E-3,0.000000E+0,1.060326E+0,2.849764E+0,0.000000E+0,81.018339E+0,29.810891E+0,71.374359E+0,3.970312E-3,3.972971E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,98.075067E+0,23.197385E+0,8.482351E-3,12.991708E-3,1.000000E+0,2.664983E+0,1.000000E+0,20.000000E+0,6.499586E-3,42.469537E+0,0.000000E+0,2.570461E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.007858E+0,0.000000E+0,-215.517541E-3,0.000000E+0,137.040559E-3,0.000000E+0,140.388139E-3,0.000000E+0,159.034090E-3,0.000000E+0,-188.456434E-3,0.000000E+0,2.199544E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.008948E+0,3.110703E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.015426E+0,3.079516E+0,0.000000E+0,242.752123E+0,7.952775E-3,3.977237E-3,95.863316E+0,73.859710E+0,76.484157E+0,109.518997E+0,82.389078E+0,3.977626E-3,3.981453E-3,67.204892E+0,4.567837E+0,1.680539E+0,77.424706E+0,76.559459E+0,0.000000E+0,75.858788E+0,78.449639E+0,0.000000E+0,75.164384E+0,1.055389E+0,1.006384E+0,2.039898E+0,60.000000E+0,40.000000E+0,63.500000E+0,11.023442E-3,68.415769E+0,29.510025E+0,0.000000E+0,1.368620E+0,1.381422E+0,1.008240E+0,60.000000E+0,1.000000E+0,1.404108E+0,695.550392E-3,2.058552E+0,60.000000E+0,1.889320E+0,0.000000E+0,72.807249E+0,1.101143E+0,1.105172E+0,995.120852E-3,50.000000E+0,1.000000E+0,85.195246E+0,2.726145E+0,2.551444E+0,1.228669E+0,27.000000E+0,0.000000E+0,1.379251E+0,1.376426E+0,997.397177E-3,60.000000E+0,3.988719E-3,46.654857E+0,9.516413E-3,23.421366E+0,4.899693E+0,29.556422E+0,0.000000E+0,-1.278366E-3,0.000000E+0,45.132321E-3,0.000000E+0,21.779623E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.621511E-3,2.020899E+0,2.013909E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972559E+0,5.660139E+0,0.000000E+0,83.178427E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.794729E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.327056E-3,996.812585E-3,3.092471E+0,997.842473E-3,3.083250E+0,1.000433E+0,3.075413E+0,998.212588E-3,3.072613E+0,29.519383E-3,8.134527E+0,1.000000E+0,1.000000E+0,74.150672E+0,74.151890E+0,2.021824E+0,73.358050E+0,73.404245E+0,2.045556E+0,73.028518E+0,73.657365E+0,2.059501E+0,73.372699E+0,73.915083E+0,2.049150E+0
 10/25/2017,18:14:18.118,439.844037E-6,74.062811E+0,3.983736E-3,997.251221E-3,993.720269E-3,0.000000E+0,1.012906E+0,3.124223E+0,0.000000E+0,73.643604E+0,3.971674E-3,998.475523E-3,1.024013E+0,0.000000E+0,1.060183E+0,2.818737E+0,0.000000E+0,81.016042E+0,29.802624E+0,71.361774E+0,3.977900E-3,3.969210E-3,0.000000E+0,1.027812E+0,1.000000E+0,44.000000E+0,98.000700E+0,23.194972E+0,8.492403E-3,12.989568E-3,1.000000E+0,2.655032E+0,1.000000E+0,20.000000E+0,6.499845E-3,42.469165E+0,0.000000E+0,2.571621E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.990669E+0,0.000000E+0,-204.605717E-3,0.000000E+0,135.592087E-3,0.000000E+0,138.392466E-3,0.000000E+0,146.467205E-3,0.000000E+0,-197.092142E-3,0.000000E+0,2.195741E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.011536E+0,3.111797E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010648E+0,3.078647E+0,0.000000E+0,242.753474E+0,7.957380E-3,3.981713E-3,95.867827E+0,73.853485E+0,76.483689E+0,109.527570E+0,82.390062E+0,3.978988E-3,3.981064E-3,67.200264E+0,4.548183E+0,1.682457E+0,77.412154E+0,76.558710E+0,0.000000E+0,75.861270E+0,78.455869E+0,0.000000E+0,75.163541E+0,1.058328E+0,998.592579E-3,2.034303E+0,60.000000E+0,40.000000E+0,63.500000E+0,10.997890E-3,68.421474E+0,29.507331E+0,0.000000E+0,1.372403E+0,1.378148E+0,996.077928E-3,60.000000E+0,1.000000E+0,1.400917E+0,696.556981E-3,2.054190E+0,60.000000E+0,1.897201E+0,0.000000E+0,72.806968E+0,1.099482E+0,1.097972E+0,999.849496E-3,50.000000E+0,1.000000E+0,85.315033E+0,2.727518E+0,2.549559E+0,1.230154E+0,27.000000E+0,0.000000E+0,1.377047E+0,1.374428E+0,1.007713E+0,60.000000E+0,3.991313E-3,46.652901E+0,9.566089E-3,23.424984E+0,4.814634E+0,29.554750E+0,0.000000E+0,35.373303E-3,0.000000E+0,44.616951E-3,0.000000E+0,17.978770E-3,0.000000E+0,23.357943E-3,0.000000E+0,23.615628E-3,2.020770E+0,2.013490E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982867E+0,5.661654E+0,0.000000E+0,81.437714E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792636E+0,0.000000E+0,17.431189E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.876107E-3,997.150517E-3,3.092277E+0,998.647072E-3,3.082316E+0,997.359713E-3,3.078519E+0,998.405692E-3,3.072210E+0,26.619718E-3,8.165136E+0,1.000000E+0,1.000000E+0,74.156524E+0,74.151468E+0,2.022719E+0,73.359875E+0,73.405509E+0,2.042506E+0,73.029734E+0,73.656054E+0,2.058383E+0,73.373495E+0,73.914569E+0,2.043978E+0
 10/25/2017,18:14:28.118,1.244936E-3,74.063841E+0,3.985423E-3,998.314431E-3,994.087529E-3,0.000000E+0,1.011597E+0,3.125608E+0,0.000000E+0,73.645242E+0,3.983866E-3,997.186784E-3,1.015990E+0,0.000000E+0,1.055024E+0,2.824166E+0,0.000000E+0,81.016839E+0,29.802810E+0,71.237697E+0,3.975176E-3,3.970118E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.994965E+0,23.185462E+0,8.536891E-3,12.988011E-3,1.000000E+0,2.649490E+0,1.000000E+0,20.000000E+0,6.527220E-3,42.470747E+0,0.000000E+0,2.574489E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.979950E+0,0.000000E+0,-214.680646E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.553408E-3,0.000000E+0,160.000774E-3,0.000000E+0,-205.244507E-3,0.000000E+0,2.189393E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.014012E+0,3.112457E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.003121E+0,3.078599E+0,0.000000E+0,242.749324E+0,5.992897E-3,3.984048E-3,95.868437E+0,73.841549E+0,76.485937E+0,109.533317E+0,82.390437E+0,3.978794E-3,3.976069E-3,67.198394E+0,4.564937E+0,1.679701E+0,77.397119E+0,76.557633E+0,0.000000E+0,75.860989E+0,78.452122E+0,0.000000E+0,75.168457E+0,1.048664E+0,977.453136E-3,2.039293E+0,60.000000E+0,40.000000E+0,63.500000E+0,10.992767E-3,68.416237E+0,29.498646E+0,0.000000E+0,1.380226E+0,1.383386E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.404873E+0,693.601124E-3,2.039156E+0,60.000000E+0,1.881535E+0,0.000000E+0,72.808044E+0,1.097439E+0,1.097541E+0,1.005632E+0,50.000000E+0,1.000000E+0,85.392798E+0,2.725426E+0,2.559543E+0,1.220589E+0,27.000000E+0,0.000000E+0,1.377750E+0,1.376378E+0,1.010315E+0,60.000000E+0,3.988719E-3,46.655696E+0,9.533144E-3,23.432732E+0,4.973796E+0,29.554703E+0,0.000000E+0,54.811259E-3,0.000000E+0,43.038631E-3,0.000000E+0,16.948030E-3,0.000000E+0,16.078343E-3,0.000000E+0,19.267194E-3,2.020867E+0,2.013394E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989872E+0,5.658850E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.791863E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.777915E+0,0.000000E+0,41.234836E-3,996.281550E-3,3.091859E+0,996.764309E-3,3.082300E+0,997.424081E-3,3.073482E+0,999.065464E-3,3.073015E+0,27.586273E-3,8.200256E+0,1.000000E+0,1.000000E+0,74.155353E+0,74.152826E+0,2.013785E+0,73.361794E+0,73.405181E+0,2.045971E+0,73.030296E+0,73.654978E+0,2.058926E+0,73.373401E+0,73.917424E+0,2.050730E+0
 10/25/2017,18:14:38.118,922.899256E-6,74.062998E+0,3.978937E-3,998.572179E-3,996.849964E-3,0.000000E+0,1.014104E+0,3.124078E+0,0.000000E+0,73.646412E+0,3.982569E-3,998.588288E-3,996.864059E-3,0.000000E+0,1.052644E+0,2.850150E+0,0.000000E+0,81.017917E+0,29.803181E+0,71.109926E+0,3.975695E-3,3.970701E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.928355E+0,23.187411E+0,8.570290E-3,12.990865E-3,1.000000E+0,2.658882E+0,1.000000E+0,20.000000E+0,6.571784E-3,42.471073E+0,0.000000E+0,2.567400E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.996914E+0,0.000000E+0,-226.493741E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.748701E-3,0.000000E+0,171.665422E-3,0.000000E+0,-194.256536E-3,0.000000E+0,2.188298E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002155E+0,0.000000E+0,610.212409E-3,3.112200E+0,0.000000E+0,998.663164E-3,0.000000E+0,981.499607E-3,3.078261E+0,0.000000E+0,242.739771E+0,5.984918E-3,3.980156E-3,95.871492E+0,73.834106E+0,76.485984E+0,109.542267E+0,82.394281E+0,3.979767E-3,3.978988E-3,67.197599E+0,4.553339E+0,1.679653E+0,77.398477E+0,76.561005E+0,0.000000E+0,75.863096E+0,78.455261E+0,0.000000E+0,75.168364E+0,1.040597E+0,1.009785E+0,2.036264E+0,60.000000E+0,40.000000E+0,63.500000E+0,11.004700E-3,68.417078E+0,29.496696E+0,0.000000E+0,1.373345E+0,1.379809E+0,1.013051E+0,60.000000E+0,1.000000E+0,1.406389E+0,696.077653E-3,2.038453E+0,60.000000E+0,1.887467E+0,0.000000E+0,72.807436E+0,1.097694E+0,1.105651E+0,1.009818E+0,50.000000E+0,1.000000E+0,85.479570E+0,2.734240E+0,2.555230E+0,1.230873E+0,27.000000E+0,0.000000E+0,1.375849E+0,1.369380E+0,1.005924E+0,60.000000E+0,3.990081E-3,46.655416E+0,9.518618E-3,23.432825E+0,4.961553E+0,29.548573E+0,0.000000E+0,-32.965780E-3,0.000000E+0,43.779475E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.113495E-3,2.020770E+0,2.013684E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997758E+0,5.778671E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.796243E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.778527E+0,0.000000E+0,42.297787E-3,996.909137E-3,3.092631E+0,998.309140E-3,3.082799E+0,1.000385E+0,3.078197E+0,999.789603E-3,3.073031E+0,27.586273E-3,8.236343E+0,1.000000E+0,1.000000E+0,74.155541E+0,74.150298E+0,2.015288E+0,73.363713E+0,73.403730E+0,2.042586E+0,73.030624E+0,73.656897E+0,2.063478E+0,73.371295E+0,73.919343E+0,2.051097E+0
 10/25/2017,18:14:48.118,1.889010E-3,74.065432E+0,3.983607E-3,998.475523E-3,1.001034E+0,0.000000E+0,1.013721E+0,3.124207E+0,0.000000E+0,73.647114E+0,3.983088E-3,997.363986E-3,949.312732E-3,0.000000E+0,1.055136E+0,2.841500E+0,0.000000E+0,81.020214E+0,29.798537E+0,71.125693E+0,3.979327E-3,3.970442E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.966525E+0,23.176741E+0,8.567826E-3,12.985223E-3,1.000000E+0,2.656182E+0,1.000000E+0,20.000000E+0,6.557189E-3,42.471958E+0,0.000000E+0,2.562921E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.012075E+0,0.000000E+0,-217.674155E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.523383E-3,0.000000E+0,155.360693E-3,0.000000E+0,-182.946337E-3,0.000000E+0,2.190553E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002622E+0,0.000000E+0,1.002559E+0,3.111089E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.016177E+0,3.078985E+0,0.000000E+0,242.730073E+0,5.985048E-3,3.981843E-3,95.874311E+0,73.812856E+0,76.486499E+0,109.550369E+0,82.393109E+0,3.978664E-3,3.981389E-3,67.198814E+0,4.570092E+0,1.681409E+0,77.400913E+0,76.562690E+0,0.000000E+0,75.863752E+0,78.454370E+0,0.000000E+0,75.165367E+0,1.040725E+0,1.009354E+0,2.043900E+0,60.000000E+0,40.000000E+0,63.500000E+0,11.001781E-3,68.416985E+0,29.492794E+0,0.000000E+0,1.372291E+0,1.380735E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.406245E+0,690.565380E-3,2.045051E+0,60.000000E+0,1.879456E+0,0.000000E+0,72.807717E+0,1.098078E+0,1.103304E+0,1.009179E+0,50.000000E+0,1.000000E+0,85.299790E+0,2.729881E+0,2.556141E+0,1.214265E+0,27.000000E+0,0.000000E+0,1.381838E+0,1.375291E+0,1.002683E+0,60.000000E+0,3.988848E-3,46.652249E+0,9.540084E-3,23.424938E+0,4.891638E+0,29.549641E+0,0.000000E+0,-4.050612E-3,0.000000E+0,45.679902E-3,0.000000E+0,26.128056E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.043191E-3,2.020867E+0,2.013716E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983575E+0,5.776382E+0,0.000000E+0,79.793708E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792378E+0,0.000000E+0,27.352060E-3,10.000000E+0,9.776014E+0,0.000000E+0,41.943470E-3,996.860861E-3,3.091746E+0,997.359713E-3,3.082670E+0,996.104538E-3,3.073804E+0,999.548223E-3,3.071567E+0,38.540560E-3,8.263085E+0,1.000000E+0,1.000000E+0,74.155915E+0,74.150532E+0,2.021936E+0,73.365492E+0,73.401811E+0,2.040846E+0,73.034555E+0,73.655820E+0,2.061258E+0,73.374197E+0,73.918266E+0,2.050155E+0
 10/25/2017,18:14:58.118,1.244936E-3,74.067586E+0,3.981921E-3,998.781599E-3,989.728311E-3,0.000000E+0,1.012651E+0,3.123546E+0,0.000000E+0,73.645757E+0,3.977446E-3,998.346649E-3,1.032851E+0,0.000000E+0,1.050983E+0,2.841661E+0,0.000000E+0,81.020214E+0,29.800348E+0,71.233626E+0,3.968431E-3,3.967848E-3,0.000000E+0,1.026904E+0,1.000000E+0,44.000000E+0,98.026507E+0,23.176138E+0,8.608877E-3,12.981850E-3,1.000000E+0,2.662811E+0,1.000000E+0,20.000000E+0,6.578985E-3,42.473121E+0,0.000000E+0,2.563662E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989583E+0,10.000000E+0,9.005090E+0,0.000000E+0,-207.663603E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.647809E-3,0.000000E+0,152.718425E-3,0.000000E+0,-191.582045E-3,0.000000E+0,2.190521E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002380E+0,0.000000E+0,1.002240E+0,3.112361E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.006716E+0,3.079017E+0,0.000000E+0,242.727612E+0,5.980377E-3,3.984113E-3,95.878869E+0,73.788095E+0,76.490198E+0,109.560685E+0,82.396578E+0,3.977042E-3,3.982167E-3,67.205734E+0,4.573959E+0,1.682667E+0,77.406393E+0,76.561567E+0,0.000000E+0,75.865016E+0,78.456432E+0,0.000000E+0,75.167568E+0,1.034863E+0,1.005650E+0,2.038926E+0,60.000000E+0,39.000000E+0,63.400000E+0,10.987968E-3,68.414787E+0,29.487686E+0,0.000000E+0,1.369594E+0,1.382348E+0,992.817625E-3,60.000000E+0,1.000000E+0,1.400837E+0,696.413183E-3,2.050547E+0,60.000000E+0,1.896927E+0,0.000000E+0,72.807342E+0,1.097982E+0,1.097685E+0,985.104433E-3,50.000000E+0,1.000000E+0,85.161242E+0,2.732100E+0,2.560342E+0,1.224980E+0,27.000000E+0,0.000000E+0,1.379251E+0,1.374892E+0,992.303368E-3,60.000000E+0,3.987940E-3,46.654065E+0,9.517321E-3,23.421737E+0,4.897437E+0,29.544300E+0,0.000000E+0,139.992253E-6,0.000000E+0,44.616951E-3,0.000000E+0,23.712260E-3,0.000000E+0,25.612686E-3,0.000000E+0,20.362355E-3,2.020834E+0,2.013651E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972529E+0,5.778413E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.794472E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.771956E+0,0.000000E+0,49.738439E-3,997.070057E-3,3.092873E+0,998.180404E-3,3.083153E+0,996.893045E-3,3.076008E+0,998.244772E-3,3.071116E+0,18.242910E-3,8.303038E+0,1.000000E+0,1.000000E+0,74.160128E+0,74.150719E+0,2.020274E+0,73.366381E+0,73.403871E+0,2.038339E+0,73.033759E+0,73.655914E+0,2.060108E+0,73.376584E+0,73.920185E+0,2.046931E+0
 10/25/2017,18:15:08.118,1.083918E-3,74.066930E+0,3.978548E-3,998.153338E-3,993.576558E-3,0.000000E+0,1.012060E+0,3.122451E+0,0.000000E+0,73.649314E+0,3.982180E-3,997.927809E-3,987.867430E-3,0.000000E+0,1.051255E+0,2.818946E+0,0.000000E+0,81.023354E+0,29.802159E+0,71.393261E+0,3.972582E-3,3.973944E-3,0.000000E+0,1.027812E+0,1.000000E+0,44.000000E+0,97.975174E+0,23.175998E+0,8.609136E-3,12.989373E-3,1.000000E+0,2.660654E+0,1.000000E+0,20.000000E+0,6.595721E-3,42.474285E+0,0.000000E+0,2.565338E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.001291E+0,0.000000E+0,-195.786132E-3,0.000000E+0,139.100608E-3,0.000000E+0,139.004043E-3,0.000000E+0,146.080531E-3,0.000000E+0,-196.254349E-3,0.000000E+0,2.190134E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002187E+0,0.000000E+0,1.010274E+0,3.110832E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.011878E+0,3.078776E+0,0.000000E+0,242.738854E+0,5.983037E-3,3.979183E-3,95.880138E+0,73.770636E+0,76.491837E+0,109.567280E+0,82.398641E+0,3.976394E-3,3.982297E-3,67.209334E+0,4.579436E+0,1.680007E+0,77.417915E+0,76.559225E+0,0.000000E+0,75.863986E+0,78.458118E+0,0.000000E+0,75.166819E+0,1.032675E+0,1.009561E+0,2.045494E+0,60.000000E+0,39.000000E+0,63.400000E+0,10.999122E-3,68.416050E+0,29.485596E+0,0.000000E+0,1.375820E+0,1.387953E+0,979.744448E-3,60.000000E+0,1.000000E+0,1.399353E+0,694.128385E-3,2.051394E+0,60.000000E+0,1.877732E+0,0.000000E+0,72.808746E+0,1.096896E+0,1.102075E+0,1.015138E+0,50.000000E+0,1.000000E+0,85.125879E+0,2.735437E+0,2.557435E+0,1.221754E+0,27.000000E+0,0.000000E+0,1.376935E+0,1.373182E+0,989.780416E-3,60.000000E+0,3.990859E-3,46.648662E+0,9.493131E-3,23.420809E+0,4.841376E+0,29.543371E+0,0.000000E+0,15.870876E-3,0.000000E+0,45.454427E-3,0.000000E+0,20.491198E-3,0.000000E+0,25.580476E-3,0.000000E+0,22.327203E-3,2.021092E+0,2.013651E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969851E+0,5.778703E+0,0.000000E+0,79.439118E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.793570E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.761294E+0,0.000000E+0,41.267047E-3,996.844769E-3,3.092519E+0,997.842473E-3,3.082976E+0,1.000417E+0,3.078181E+0,999.097648E-3,3.070617E+0,31.452492E-3,8.176091E+0,1.000000E+0,1.000000E+0,74.158115E+0,74.149830E+0,2.022639E+0,73.367785E+0,73.399377E+0,2.037062E+0,73.033993E+0,73.656476E+0,2.059389E+0,73.375601E+0,73.920092E+0,2.047905E+0
 10/25/2017,18:15:18.118,4.143267E-3,74.067960E+0,3.984515E-3,997.750607E-3,1.002455E+0,0.000000E+0,1.012619E+0,3.121355E+0,0.000000E+0,73.649923E+0,3.983607E-3,997.589515E-3,1.002702E+0,0.000000E+0,1.052373E+0,2.827307E+0,0.000000E+0,81.023588E+0,29.794217E+0,71.489316E+0,3.973230E-3,3.976278E-3,0.000000E+0,1.028051E+0,1.000000E+0,44.000000E+0,97.811448E+0,23.174514E+0,8.650447E-3,12.980553E-3,1.000000E+0,2.653419E+0,1.000000E+0,20.000000E+0,6.595916E-3,42.474704E+0,0.000000E+0,2.567303E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.001903E+0,0.000000E+0,-197.717428E-3,0.000000E+0,139.325926E-3,0.000000E+0,139.647809E-3,0.000000E+0,154.232896E-3,0.000000E+0,-198.638835E-3,0.000000E+0,2.190618E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,1.009268E+0,3.111395E+0,0.000000E+0,1.001286E+0,0.000000E+0,1.007915E+0,3.080578E+0,0.000000E+0,242.740736E+0,5.981610E-3,3.983594E-3,95.884179E+0,73.760947E+0,76.492774E+0,109.579103E+0,82.396672E+0,3.978859E-3,3.975875E-3,67.208352E+0,4.574603E+0,1.680861E+0,77.421053E+0,76.561239E+0,0.000000E+0,75.860989E+0,78.459992E+0,0.000000E+0,75.165882E+0,1.037035E+0,999.710224E-3,2.046562E+0,60.000000E+0,39.000000E+0,63.400000E+0,10.997501E-3,68.414413E+0,29.479697E+0,0.000000E+0,1.366656E+0,1.387234E+0,999.082522E-3,60.000000E+0,1.000000E+0,1.404602E+0,691.428171E-3,2.052209E+0,60.000000E+0,1.885629E+0,0.000000E+0,72.807717E+0,1.102085E+0,1.100191E+0,973.985729E-3,50.000000E+0,1.000000E+0,85.106978E+0,2.733425E+0,2.562642E+0,1.218241E+0,27.000000E+0,0.000000E+0,1.376664E+0,1.368165E+0,981.572836E-3,60.000000E+0,3.988978E-3,46.650059E+0,9.456749E-3,23.412504E+0,4.875528E+0,29.541838E+0,0.000000E+0,2.718826E-3,0.000000E+0,46.581799E-3,0.000000E+0,23.068047E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.942147E-3,2.020673E+0,2.014006E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968486E+0,5.777575E+0,0.000000E+0,82.017952E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.791605E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.737264E+0,0.000000E+0,42.523261E-3,996.780401E-3,3.092696E+0,998.325232E-3,3.083298E+0,1.000111E+0,3.075879E+0,999.162016E-3,3.071615E+0,12.443582E-3,8.177702E+0,1.000000E+0,1.000000E+0,74.162749E+0,74.149455E+0,2.015927E+0,73.367223E+0,73.400033E+0,2.045156E+0,73.036427E+0,73.655727E+0,2.059085E+0,73.376678E+0,73.919577E+0,2.047394E+0
 10/25/2017,18:15:28.118,600.862443E-6,74.069130E+0,3.979975E-3,998.572179E-3,1.011157E+0,0.000000E+0,1.013513E+0,3.122193E+0,0.000000E+0,73.649268E+0,3.977640E-3,996.735725E-3,1.016006E+0,0.000000E+0,1.053667E+0,2.837521E+0,0.000000E+0,81.026634E+0,29.790037E+0,71.384372E+0,3.972323E-3,3.970831E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.680818E+0,23.160968E+0,8.658034E-3,12.990151E-3,1.000000E+0,2.655288E+0,1.000000E+0,20.000000E+0,6.583785E-3,42.475635E+0,0.000000E+0,2.563565E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.002643E+0,0.000000E+0,-218.446673E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.523383E-3,0.000000E+0,156.424045E-3,0.000000E+0,-188.520880E-3,0.000000E+0,2.195419E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003024E+0,0.000000E+0,1.003981E+0,3.111443E+0,0.000000E+0,1.001753E+0,0.000000E+0,1.014291E+0,3.078277E+0,0.000000E+0,242.749614E+0,5.984010E-3,3.983464E-3,95.889348E+0,73.767921E+0,76.492774E+0,109.586027E+0,82.399016E+0,3.979832E-3,3.978664E-3,67.209006E+0,4.570737E+0,1.682344E+0,77.424893E+0,76.559974E+0,0.000000E+0,75.862019E+0,78.460695E+0,0.000000E+0,75.166631E+0,1.041188E+0,1.009162E+0,2.058056E+0,60.000000E+0,39.000000E+0,63.400000E+0,11.021756E-3,68.414647E+0,29.476075E+0,0.000000E+0,1.378358E+0,1.384759E+0,1.000009E+0,60.000000E+0,1.000000E+0,1.405049E+0,695.774078E-3,2.038581E+0,60.000000E+0,1.896814E+0,0.000000E+0,72.809495E+0,1.100760E+0,1.100590E+0,984.816880E-3,50.000000E+0,1.000000E+0,85.112278E+0,2.736810E+0,2.562498E+0,1.227168E+0,27.000000E+0,0.000000E+0,1.384010E+0,1.376042E+0,1.003034E+0,60.000000E+0,3.989627E-3,46.650013E+0,9.579578E-3,23.412783E+0,4.859419E+0,29.537658E+0,0.000000E+0,-1.213895E-3,0.000000E+0,43.908318E-3,0.000000E+0,21.457517E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.782564E-3,2.020834E+0,2.013555E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969106E+0,5.775770E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.790671E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.737940E+0,0.000000E+0,37.595036E-3,996.764309E-3,3.092422E+0,998.035576E-3,3.083507E+0,1.000691E+0,3.075879E+0,998.486152E-3,3.071535E+0,24.364424E-3,8.010480E+0,1.000000E+0,1.000000E+0,74.160456E+0,74.145851E+0,2.024253E+0,73.364509E+0,73.398722E+0,2.039329E+0,73.037082E+0,73.650531E+0,2.055028E+0,73.379860E+0,73.917751E+0,2.045111E+0
 10/25/2017,18:15:38.118,600.862443E-6,74.069411E+0,3.982115E-3,998.427196E-3,1.006526E+0,0.000000E+0,1.013321E+0,3.123433E+0,0.000000E+0,73.649174E+0,3.976473E-3,997.831154E-3,958.421020E-3,0.000000E+0,1.053379E+0,2.826018E+0,0.000000E+0,81.030946E+0,29.791616E+0,71.380956E+0,3.969599E-3,3.972387E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,97.633954E+0,23.151922E+0,8.654662E-3,13.001630E-3,1.000000E+0,2.652445E+0,1.000000E+0,20.000000E+0,6.619593E-3,42.479126E+0,0.000000E+0,2.559924E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.004607E+0,0.000000E+0,-218.253544E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.750865E-3,0.000000E+0,159.098536E-3,0.000000E+0,-185.814166E-3,0.000000E+0,2.191842E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003491E+0,0.000000E+0,1.005770E+0,3.110462E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.012565E+0,3.080482E+0,0.000000E+0,242.745947E+0,5.983815E-3,3.984437E-3,95.891980E+0,73.823715E+0,76.498534E+0,109.594082E+0,82.400563E+0,3.976523E-3,3.977107E-3,67.206715E+0,4.572992E+0,1.682779E+0,77.433558E+0,76.561286E+0,0.000000E+0,75.860661E+0,78.458399E+0,0.000000E+0,75.167380E+0,1.033170E+0,1.011078E+0,2.066585E+0,60.000000E+0,39.000000E+0,63.400000E+0,11.014622E-3,68.421100E+0,29.472452E+0,0.000000E+0,1.371094E+0,1.384344E+0,998.331373E-3,60.000000E+0,1.000000E+0,1.402831E+0,695.774078E-3,2.044029E+0,60.000000E+0,1.876217E+0,0.000000E+0,72.809121E+0,1.099866E+0,1.099585E+0,983.570818E-3,50.000000E+0,1.000000E+0,85.068613E+0,2.731094E+0,2.557243E+0,1.227312E+0,27.000000E+0,0.000000E+0,1.375146E+0,1.374876E+0,998.978014E-3,60.000000E+0,3.989821E-3,46.651550E+0,9.528994E-3,23.404015E+0,4.867151E+0,29.535522E+0,0.000000E+0,-311.303578E-6,0.000000E+0,44.101581E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.936263E-3,0.000000E+0,18.590771E-3,2.020802E+0,2.013619E+0,2.018419E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965654E+0,5.775544E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793666E+0,0.000000E+0,24.195419E-3,10.000000E+0,9.738520E+0,0.000000E+0,43.425158E-3,996.555113E-3,3.092728E+0,997.230977E-3,3.082477E+0,998.083852E-3,3.075879E+0,997.778105E-3,3.072033E+0,32.096862E-3,7.946363E+0,1.000000E+0,1.000000E+0,74.161720E+0,74.145196E+0,2.022942E+0,73.363198E+0,73.395025E+0,2.044326E+0,73.036895E+0,73.652357E+0,2.055524E+0,73.380048E+0,73.919437E+0,2.050331E+0
 10/25/2017,18:15:48.118,-1.009322E-3,74.070769E+0,3.983088E-3,997.992246E-3,993.544623E-3,0.000000E+0,1.014263E+0,3.121178E+0,0.000000E+0,73.651467E+0,3.981791E-3,997.766717E-3,1.025800E+0,0.000000E+0,1.051223E+0,2.825841E+0,0.000000E+0,81.029118E+0,29.784696E+0,71.218514E+0,3.974657E-3,3.974009E-3,0.000000E+0,1.022555E+0,1.000000E+0,44.000000E+0,97.633108E+0,23.145891E+0,8.633974E-3,13.008505E-3,1.000000E+0,2.652173E+0,1.000000E+0,20.000000E+0,6.588066E-3,42.480709E+0,0.000000E+0,2.557121E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.989487E+0,10.000000E+0,9.001999E+0,0.000000E+0,-201.612208E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.555571E-3,0.000000E+0,158.905199E-3,0.000000E+0,-193.386521E-3,0.000000E+0,2.192454E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004022E+0,0.000000E+0,1.013389E+0,3.111121E+0,0.000000E+0,1.001640E+0,0.000000E+0,1.005166E+0,3.080047E+0,0.000000E+0,242.745320E+0,8.160420E-3,3.979248E-3,95.898840E+0,73.865982E+0,76.497363E+0,109.600960E+0,82.400985E+0,3.980351E-3,3.980351E-3,67.205640E+0,4.576858E+0,1.682231E+0,77.433230E+0,76.558476E+0,0.000000E+0,75.857524E+0,78.456385E+0,0.000000E+0,75.170096E+0,1.039575E+0,1.004404E+0,2.066617E+0,60.000000E+0,39.000000E+0,63.400000E+0,11.017411E-3,68.417219E+0,29.469201E+0,0.000000E+0,1.369450E+0,1.381550E+0,993.424936E-3,60.000000E+0,1.000000E+0,1.399401E+0,694.224251E-3,2.058424E+0,60.000000E+0,1.885774E+0,0.000000E+0,72.809542E+0,1.098828E+0,1.100063E+0,978.378895E-3,50.000000E+0,1.000000E+0,85.001593E+0,2.732180E+0,2.561652E+0,1.212029E+0,27.000000E+0,0.000000E+0,1.381550E+0,1.373805E+0,981.205571E-3,60.000000E+0,3.988524E-3,46.646612E+0,9.493455E-3,23.399375E+0,4.909358E+0,29.533664E+0,0.000000E+0,2.847767E-3,0.000000E+0,45.067900E-3,0.000000E+0,23.132469E-3,0.000000E+0,25.097316E-3,0.000000E+0,21.554148E-3,2.020802E+0,2.013490E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960184E+0,5.777607E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792056E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.737489E+0,0.000000E+0,43.425158E-3,996.780401E-3,3.092712E+0,997.375805E-3,3.082767E+0,997.037873E-3,3.075960E+0,998.196496E-3,3.071422E+0,19.853835E-3,7.842292E+0,1.000000E+0,1.000000E+0,74.159707E+0,74.142106E+0,2.020353E+0,73.362917E+0,73.393153E+0,2.037605E+0,73.037690E+0,73.650953E+0,2.061194E+0,73.377988E+0,73.921683E+0,2.046963E+0
