date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:15:58.118,922.899256E-6,74.071377E+0,3.981596E-3,997.976137E-3,995.716248E-3,0.000000E+0,1.014232E+0,3.121468E+0,0.000000E+0,73.650906E+0,3.981272E-3,998.056683E-3,993.801377E-3,0.000000E+0,1.055439E+0,2.806880E+0,0.000000E+0,81.033289E+0,29.789526E+0,71.198724E+0,3.974268E-3,3.965319E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.640629E+0,23.140973E+0,8.630083E-3,13.021021E-3,1.000000E+0,2.659425E+0,1.000000E+0,20.000000E+0,6.553037E-3,42.479499E+0,0.000000E+0,2.553415E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.995626E+0,0.000000E+0,-200.453431E-3,0.000000E+0,139.519056E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.121503E-3,0.000000E+0,-201.732223E-3,0.000000E+0,2.193163E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002155E+0,0.000000E+0,1.010641E+0,3.110188E+0,0.000000E+0,1.002413E+0,0.000000E+0,1.001203E+0,3.079597E+0,0.000000E+0,242.743824E+0,8.619497E-3,3.980416E-3,95.899592E+0,73.871880E+0,76.502468E+0,109.610192E+0,82.402672E+0,3.977951E-3,3.980999E-3,67.204845E+0,4.562360E+0,1.682264E+0,77.438242E+0,76.555338E+0,0.000000E+0,75.854621E+0,78.456713E+0,0.000000E+0,75.172015E+0,1.044239E+0,1.011461E+0,2.074126E+0,60.000000E+0,40.000000E+0,63.200000E+0,11.014428E-3,68.414366E+0,29.465579E+0,0.000000E+0,1.374989E+0,1.382811E+0,978.897407E-3,60.000000E+0,1.000000E+0,1.399529E+0,695.534414E-3,2.046665E+0,60.000000E+0,1.883099E+0,0.000000E+0,72.807670E+0,1.097375E+0,1.104565E+0,1.014770E+0,50.000000E+0,1.000000E+0,84.956850E+0,2.725171E+0,2.553249E+0,1.214600E+0,27.000000E+0,0.000000E+0,1.380576E+0,1.372367E+0,984.479022E-3,60.000000E+0,3.991897E-3,46.646612E+0,9.325165E-3,23.390793E+0,4.895182E+0,29.533200E+0,0.000000E+0,35.889069E-3,0.000000E+0,44.133792E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.130998E-3,0.000000E+0,23.003626E-3,2.020802E+0,2.013555E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956458E+0,5.774222E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793988E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.711849E+0,0.000000E+0,42.941999E-3,997.037873E-3,3.092084E+0,996.732125E-3,3.081608E+0,995.541318E-3,3.076056E+0,998.453968E-3,3.072130E+0,30.808122E-3,7.723079E+0,1.000000E+0,1.000000E+0,74.162703E+0,74.142340E+0,2.021936E+0,73.361981E+0,73.393012E+0,2.040431E+0,73.036193E+0,73.649736E+0,2.060810E+0,73.378316E+0,73.920139E+0,2.048751E+0
 10/25/2017,18:16:08.118,600.862443E-6,74.071798E+0,3.981531E-3,997.670061E-3,990.893963E-3,0.000000E+0,1.011836E+0,3.122322E+0,0.000000E+0,73.653527E+0,3.978678E-3,998.024464E-3,982.699154E-3,0.000000E+0,1.054465E+0,2.805157E+0,0.000000E+0,81.030524E+0,29.783581E+0,71.173039E+0,3.974787E-3,3.962660E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,97.715884E+0,23.139674E+0,8.593377E-3,13.034186E-3,1.000000E+0,2.658243E+0,1.000000E+0,20.000000E+0,6.516322E-3,42.482943E+0,0.000000E+0,2.555477E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.991377E+0,0.000000E+0,-207.695791E-3,0.000000E+0,138.263713E-3,0.000000E+0,139.132796E-3,0.000000E+0,147.949453E-3,0.000000E+0,-212.784640E-3,0.000000E+0,2.195806E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003507E+0,0.000000E+0,1.011009E+0,3.111234E+0,0.000000E+0,1.001737E+0,0.000000E+0,1.003664E+0,3.080321E+0,0.000000E+0,242.739723E+0,8.815660E-3,3.981389E-3,95.903069E+0,73.854889E+0,76.499283E+0,109.619001E+0,82.402954E+0,3.978340E-3,3.980740E-3,67.200778E+0,4.553983E+0,1.680555E+0,77.437914E+0,76.549203E+0,0.000000E+0,75.852514E+0,78.455682E+0,0.000000E+0,75.173748E+0,1.045278E+0,1.006863E+0,2.076055E+0,60.000000E+0,40.000000E+0,63.200000E+0,11.022339E-3,68.418388E+0,29.465347E+0,0.000000E+0,1.376682E+0,1.386100E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.402736E+0,695.822011E-3,2.039492E+0,60.000000E+0,1.893913E+0,0.000000E+0,72.809542E+0,1.098205E+0,1.099505E+0,1.007757E+0,50.000000E+0,1.000000E+0,84.856862E+0,2.733936E+0,2.561604E+0,1.217315E+0,27.000000E+0,0.000000E+0,1.376584E+0,1.372639E+0,1.016543E+0,60.000000E+0,3.991832E-3,46.647218E+0,9.547412E-3,23.385968E+0,4.994094E+0,29.533525E+0,0.000000E+0,42.819684E-3,0.000000E+0,45.905376E-3,0.000000E+0,24.034366E-3,0.000000E+0,23.873313E-3,0.000000E+0,23.744470E-3,2.020963E+0,2.013297E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948053E+0,5.777704E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792636E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.700027E+0,0.000000E+0,42.168944E-3,996.506838E-3,3.092599E+0,998.598796E-3,3.083668E+0,995.927526E-3,3.073707E+0,998.743624E-3,3.072677E+0,33.063417E-3,7.767220E+0,1.000000E+0,1.000000E+0,74.168694E+0,74.140608E+0,2.019059E+0,73.363245E+0,73.393293E+0,2.046258E+0,73.037971E+0,73.654791E+0,2.057935E+0,73.380188E+0,73.922339E+0,2.044057E+0
 10/25/2017,18:16:18.118,-204.229589E-6,74.073296E+0,3.977316E-3,998.749380E-3,1.024554E+0,0.000000E+0,1.013146E+0,3.121146E+0,0.000000E+0,73.652731E+0,3.981596E-3,997.541187E-3,983.018184E-3,0.000000E+0,1.056430E+0,2.816143E+0,0.000000E+0,81.034414E+0,29.783953E+0,71.192923E+0,3.976538E-3,3.969923E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.885249E+0,23.127474E+0,8.538642E-3,13.019205E-3,1.000000E+0,2.659233E+0,1.000000E+0,20.000000E+0,6.476168E-3,42.481500E+0,0.000000E+0,2.557250E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.979081E+0,0.000000E+0,-213.425303E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.268041E-3,0.000000E+0,158.647417E-3,0.000000E+0,-205.051171E-3,0.000000E+0,2.193776E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003008E+0,0.000000E+0,860.111074E-3,3.109882E+0,0.000000E+0,1.000530E+0,0.000000E+0,1.005150E+0,3.079999E+0,0.000000E+0,242.727178E+0,8.831748E-3,3.981194E-3,95.905842E+0,73.829426E+0,76.503779E+0,109.627527E+0,82.404922E+0,3.981129E-3,3.978534E-3,67.196477E+0,4.572670E+0,1.682135E+0,77.444050E+0,76.552482E+0,0.000000E+0,75.846801E+0,78.455073E+0,0.000000E+0,75.173467E+0,1.044798E+0,979.289267E-3,2.079068E+0,60.000000E+0,40.000000E+0,63.200000E+0,11.017930E-3,68.417453E+0,29.461213E+0,0.000000E+0,1.378485E+0,1.386324E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.403262E+0,692.514647E-3,2.035386E+0,60.000000E+0,1.887644E+0,0.000000E+0,72.807670E+0,1.101334E+0,1.099601E+0,1.012566E+0,50.000000E+0,1.000000E+0,84.718372E+0,2.727646E+0,2.556428E+0,1.213131E+0,27.000000E+0,0.000000E+0,1.377318E+0,1.371824E+0,1.010491E+0,60.000000E+0,3.991119E-3,46.645354E+0,9.530939E-3,23.379102E+0,5.077220E+0,29.531249E+0,0.000000E+0,49.685828E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.659605E-3,0.000000E+0,18.719614E-3,2.020995E+0,2.013523E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936274E+0,5.776350E+0,0.000000E+0,82.372541E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793860E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.699415E+0,0.000000E+0,45.422217E-3,996.828677E-3,3.092454E+0,998.437876E-3,3.082751E+0,998.293048E-3,3.074399E+0,998.566612E-3,3.070424E+0,29.197198E-3,7.690215E+0,1.000000E+0,1.000000E+0,74.165698E+0,74.141638E+0,2.017461E+0,73.365258E+0,73.388753E+0,2.043193E+0,73.035725E+0,73.652216E+0,2.055412E+0,73.379158E+0,73.922479E+0,2.048543E+0
 10/25/2017,18:16:28.118,761.880850E-6,74.072735E+0,3.982699E-3,997.718389E-3,1.019796E+0,0.000000E+0,1.016260E+0,3.121629E+0,0.000000E+0,73.653808E+0,3.980818E-3,997.960028E-3,984.565476E-3,0.000000E+0,1.070659E+0,2.818946E+0,0.000000E+0,81.036148E+0,29.779308E+0,71.203356E+0,3.973879E-3,3.973620E-3,0.000000E+0,1.028417E+0,1.000000E+0,44.000000E+0,97.993178E+0,23.122324E+0,8.522235E-3,13.007078E-3,1.000000E+0,2.657109E+0,1.000000E+0,20.000000E+0,6.473638E-3,42.484200E+0,0.000000E+0,2.548453E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.991763E+0,0.000000E+0,-230.388521E-3,0.000000E+0,140.066256E-3,0.000000E+0,138.167148E-3,0.000000E+0,173.953239E-3,0.000000E+0,-192.290946E-3,0.000000E+0,2.194517E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,624.795815E-3,3.110172E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.000580E+0,3.078873E+0,0.000000E+0,242.722305E+0,8.835964E-3,3.982945E-3,95.909178E+0,73.825166E+0,76.502842E+0,109.637372E+0,82.407923E+0,3.978405E-3,3.979118E-3,67.199609E+0,4.557849E+0,1.679089E+0,77.442317E+0,76.545082E+0,0.000000E+0,75.845818E+0,78.447484E+0,0.000000E+0,75.175293E+0,1.094987E+0,1.013793E+0,2.086497E+0,60.000000E+0,40.000000E+0,63.200000E+0,11.017735E-3,68.416564E+0,29.456058E+0,0.000000E+0,1.377751E+0,1.388879E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.405783E+0,692.610513E-3,2.024330E+0,60.000000E+0,1.885968E+0,0.000000E+0,72.811320E+0,1.099435E+0,1.098419E+0,1.012102E+0,50.000000E+0,1.000000E+0,84.608820E+0,2.731030E+0,2.552083E+0,1.226497E+0,27.000000E+0,0.000000E+0,1.380832E+0,1.377528E+0,999.457056E-3,60.000000E+0,3.988654E-3,46.645308E+0,9.530810E-3,23.374370E+0,5.063365E+0,29.530506E+0,0.000000E+0,-2.374370E-3,0.000000E+0,44.681373E-3,0.000000E+0,20.781094E-3,0.000000E+0,17.592242E-3,0.000000E+0,15.208656E-3,2.020899E+0,2.013490E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926675E+0,5.776898E+0,0.000000E+0,85.144787E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793505E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.699351E+0,0.000000E+0,42.941999E-3,996.699941E-3,3.092792E+0,997.520633E-3,3.083958E+0,998.936728E-3,3.076958E+0,999.499947E-3,3.072613E+0,33.385602E-3,7.638019E+0,1.000000E+0,1.000000E+0,74.168133E+0,74.137987E+0,2.015240E+0,73.364743E+0,73.384868E+0,2.033997E+0,73.038907E+0,73.650719E+0,2.063877E+0,73.379439E+0,73.921402E+0,2.047330E+0
 10/25/2017,18:16:38.118,761.880850E-6,74.074186E+0,3.976278E-3,998.539960E-3,996.833996E-3,0.000000E+0,1.014727E+0,3.123047E+0,0.000000E+0,73.653012E+0,3.982375E-3,997.170675E-3,1.007360E+0,0.000000E+0,1.066970E+0,2.830110E+0,0.000000E+0,81.036195E+0,29.777032E+0,71.281722E+0,3.976473E-3,3.970312E-3,0.000000E+0,1.027031E+0,1.000000E+0,44.000000E+0,97.950072E+0,23.119587E+0,8.478849E-3,12.999879E-3,1.000000E+0,2.643884E+0,1.000000E+0,20.000000E+0,6.475000E-3,42.483083E+0,0.000000E+0,2.553222E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.994081E+0,0.000000E+0,-228.746920E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.489031E-3,0.000000E+0,170.924298E-3,0.000000E+0,-194.385427E-3,0.000000E+0,2.191391E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,611.649986E-3,3.110494E+0,0.000000E+0,999.162016E-3,0.000000E+0,989.905215E-3,3.078760E+0,0.000000E+0,242.721967E+0,6.887435E-3,3.982491E-3,95.914535E+0,73.855170E+0,76.504341E+0,109.643355E+0,82.408813E+0,3.981324E-3,3.978924E-3,67.195916E+0,4.554949E+0,1.679411E+0,77.431591E+0,76.543631E+0,0.000000E+0,75.845162E+0,78.446313E+0,0.000000E+0,75.176510E+0,1.074717E+0,1.010264E+0,2.088394E+0,60.000000E+0,40.000000E+0,63.200000E+0,11.020199E-3,68.416424E+0,29.454943E+0,0.000000E+0,1.376282E+0,1.379729E+0,1.001544E+0,60.000000E+0,1.000000E+0,1.407155E+0,696.477093E-3,2.028212E+0,60.000000E+0,1.891625E+0,0.000000E+0,72.809589E+0,1.098844E+0,1.098738E+0,996.350938E-3,50.000000E+0,1.000000E+0,84.585747E+0,2.730903E+0,2.555709E+0,1.229611E+0,27.000000E+0,0.000000E+0,1.379522E+0,1.371920E+0,1.013541E+0,60.000000E+0,3.991054E-3,46.643305E+0,9.460251E-3,23.367318E+0,5.045645E+0,29.531807E+0,0.000000E+0,-19.104551E-3,0.000000E+0,51.252338E-3,0.000000E+0,17.173504E-3,0.000000E+0,35.469136E-3,0.000000E+0,14.500023E-3,2.020706E+0,2.013394E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924101E+0,5.776350E+0,0.000000E+0,76.924756E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.791283E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.699125E+0,0.000000E+0,43.103052E-3,996.828677E-3,3.092310E+0,997.729829E-3,3.083105E+0,996.233274E-3,3.075751E+0,999.596499E-3,3.071728E+0,25.330979E-3,7.575834E+0,1.000000E+0,1.000000E+0,74.170099E+0,74.135740E+0,2.019858E+0,73.362215E+0,73.384915E+0,2.039169E+0,73.040732E+0,73.649970E+0,2.061896E+0,73.380282E+0,73.922947E+0,2.050091E+0
 10/25/2017,18:16:48.118,1.083918E-3,74.073530E+0,3.982504E-3,998.717162E-3,1.025768E+0,0.000000E+0,1.016164E+0,3.122805E+0,0.000000E+0,73.653808E+0,3.979975E-3,998.056683E-3,988.888324E-3,0.000000E+0,1.066938E+0,2.811987E+0,0.000000E+0,81.039570E+0,29.765282E+0,71.385682E+0,3.974852E-3,3.969145E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,97.847032E+0,23.115598E+0,8.459329E-3,12.997998E-3,1.000000E+0,2.644858E+0,1.000000E+0,20.000000E+0,6.490244E-3,42.481547E+0,0.000000E+0,2.559989E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.994660E+0,0.000000E+0,-228.585978E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.939667E-3,0.000000E+0,170.763184E-3,0.000000E+0,-194.417650E-3,0.000000E+0,2.192777E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,592.051041E-3,3.112071E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004687E+0,3.078631E+0,0.000000E+0,242.723559E+0,6.788251E-3,3.980675E-3,95.917590E+0,73.921122E+0,76.505137E+0,109.653341E+0,82.409095E+0,3.978729E-3,3.976653E-3,67.193952E+0,4.551405E+0,1.682135E+0,77.425596E+0,76.537402E+0,0.000000E+0,75.844366E+0,78.447765E+0,0.000000E+0,75.181239E+0,1.075547E+0,1.000732E+0,2.085828E+0,60.000000E+0,40.000000E+0,63.200000E+0,11.021237E-3,68.419604E+0,29.451925E+0,0.000000E+0,1.375772E+0,1.381150E+0,1.003254E+0,60.000000E+0,1.000000E+0,1.408208E+0,693.952632E-3,2.020991E+0,60.000000E+0,1.885081E+0,0.000000E+0,72.811461E+0,1.099435E+0,1.102634E+0,999.913396E-3,50.000000E+0,1.000000E+0,84.634848E+0,2.731318E+0,2.555661E+0,1.217044E+0,27.000000E+0,0.000000E+0,1.376983E+0,1.370977E+0,1.006004E+0,60.000000E+0,3.989108E-3,46.642466E+0,9.377824E-3,23.360730E+0,5.041134E+0,29.529438E+0,0.000000E+0,-10.755578E-3,0.000000E+0,41.363679E-3,0.000000E+0,21.328674E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.693287E-3,2.020867E+0,2.013458E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927502E+0,5.739472E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793988E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.700188E+0,0.000000E+0,48.836542E-3,996.168906E-3,3.092567E+0,998.035576E-3,3.083555E+0,997.794197E-3,3.078358E+0,997.794197E-3,3.071357E+0,27.586273E-3,7.409258E+0,1.000000E+0,1.000000E+0,74.168133E+0,74.139298E+0,2.023518E+0,73.362449E+0,73.384775E+0,2.039345E+0,73.040920E+0,73.651046E+0,2.063078E+0,73.380422E+0,73.921075E+0,2.051656E+0
 10/25/2017,18:16:58.118,1.244936E-3,74.076994E+0,3.984125E-3,998.266103E-3,1.000411E+0,0.000000E+0,1.016228E+0,3.120453E+0,0.000000E+0,73.655399E+0,3.982050E-3,998.056683E-3,1.002080E+0,0.000000E+0,1.068567E+0,2.815563E+0,0.000000E+0,81.040366E+0,29.764910E+0,71.301606E+0,3.975565E-3,3.967070E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.762608E+0,23.112165E+0,8.425087E-3,12.992551E-3,1.000000E+0,2.661709E+0,1.000000E+0,20.000000E+0,6.431538E-3,42.481454E+0,0.000000E+0,2.560118E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.991087E+0,0.000000E+0,-227.073130E-3,0.000000E+0,138.263713E-3,0.000000E+0,139.261549E-3,0.000000E+0,172.019872E-3,0.000000E+0,-194.675432E-3,0.000000E+0,2.190747E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,600.948029E-3,3.111154E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.000644E+0,3.081528E+0,0.000000E+0,242.730411E+0,6.788446E-3,3.985281E-3,95.918576E+0,73.932636E+0,76.508977E+0,109.661820E+0,82.410876E+0,3.980416E-3,3.978664E-3,67.190866E+0,4.561393E+0,1.679363E+0,77.423863E+0,76.532532E+0,0.000000E+0,75.838513E+0,78.446360E+0,0.000000E+0,75.180396E+0,1.078774E+0,1.012132E+0,2.079259E+0,60.000000E+0,40.000000E+0,63.000000E+0,11.017086E-3,68.415722E+0,29.451135E+0,0.000000E+0,1.374271E+0,1.384472E+0,1.009918E+0,60.000000E+0,1.000000E+0,1.404108E+0,691.651857E-3,2.030577E+0,60.000000E+0,1.885726E+0,0.000000E+0,72.811882E+0,1.098205E+0,1.097860E+0,1.014083E+0,50.000000E+0,1.000000E+0,84.628798E+0,2.740355E+0,2.557866E+0,1.215542E+0,27.000000E+0,0.000000E+0,1.372974E+0,1.373853E+0,1.009245E+0,60.000000E+0,3.989692E-3,46.641860E+0,9.465504E-3,23.357622E+0,5.022125E+0,29.530971E+0,0.000000E+0,4.362832E-3,0.000000E+0,44.101581E-3,0.000000E+0,20.394566E-3,0.000000E+0,16.303817E-3,0.000000E+0,15.724026E-3,2.020899E+0,2.013265E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926389E+0,5.740665E+0,0.000000E+0,84.596785E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792829E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.700961E+0,0.000000E+0,42.877578E-3,996.587297E-3,3.092390E+0,998.051668E-3,3.083008E+0,995.686146E-3,3.075912E+0,997.279253E-3,3.072066E+0,35.318711E-3,7.415058E+0,1.000000E+0,1.000000E+0,74.168882E+0,74.139672E+0,2.016230E+0,73.366428E+0,73.386319E+0,2.035785E+0,73.043962E+0,73.653246E+0,2.062040E+0,73.382434E+0,73.923322E+0,2.048320E+0
 10/25/2017,18:17:08.118,-43.211183E-6,74.077416E+0,3.980234E-3,997.960028E-3,1.002503E+0,0.000000E+0,1.010846E+0,3.120276E+0,0.000000E+0,73.656382E+0,3.979586E-3,998.217775E-3,1.020121E+0,0.000000E+0,1.056988E+0,2.825358E+0,0.000000E+0,81.039335E+0,29.761055E+0,71.242562E+0,3.970701E-3,3.967070E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,98.029093E+0,23.103490E+0,8.323465E-3,12.994107E-3,1.000000E+0,2.658514E+0,1.000000E+0,20.000000E+0,6.376076E-3,42.481268E+0,0.000000E+0,2.555639E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.990089E+0,0.000000E+0,-228.425037E-3,0.000000E+0,141.321599E-3,0.000000E+0,138.553408E-3,0.000000E+0,175.177705E-3,0.000000E+0,-196.093235E-3,0.000000E+0,2.195483E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,655.527992E-3,3.110140E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.002562E+0,3.080208E+0,0.000000E+0,242.727468E+0,6.781829E-3,3.983270E-3,95.924638E+0,73.926458E+0,76.508883E+0,109.666955E+0,82.414345E+0,3.976005E-3,3.978534E-3,67.193017E+0,4.559138E+0,1.679217E+0,77.425034E+0,76.524431E+0,0.000000E+0,75.835517E+0,78.444299E+0,0.000000E+0,75.184750E+0,1.047338E+0,1.012851E+0,2.070045E+0,60.000000E+0,40.000000E+0,63.000000E+0,11.014428E-3,68.411888E+0,29.450996E+0,0.000000E+0,1.374510E+0,1.385621E+0,1.003382E+0,60.000000E+0,1.000000E+0,1.405894E+0,694.080453E-3,2.022636E+0,60.000000E+0,1.889852E+0,0.000000E+0,72.810946E+0,1.097615E+0,1.097988E+0,1.003108E+0,50.000000E+0,1.000000E+0,84.436947E+0,2.735246E+0,2.559511E+0,1.222856E+0,27.000000E+0,0.000000E+0,1.373262E+0,1.376282E+0,1.014004E+0,60.000000E+0,3.990470E-3,46.643118E+0,9.555778E-3,23.351313E+0,5.032757E+0,29.530135E+0,0.000000E+0,6.200251E-3,0.000000E+0,44.455898E-3,0.000000E+0,20.265724E-3,0.000000E+0,16.400449E-3,0.000000E+0,15.240867E-3,2.020963E+0,2.013458E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909783E+0,5.736603E+0,0.000000E+0,80.986419E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.793087E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.877578E-3,997.134425E-3,3.092535E+0,998.614888E-3,3.084054E+0,998.035576E-3,3.073562E+0,998.663164E-3,3.071470E+0,34.352156E-3,7.606121E+0,1.000000E+0,1.000000E+0,74.170894E+0,74.143183E+0,2.016454E+0,73.364368E+0,73.388285E+0,2.034923E+0,73.044009E+0,73.652310E+0,2.065298E+0,73.383885E+0,73.926551E+0,2.046963E+0
 10/25/2017,18:17:18.118,-526.266402E-6,74.075590E+0,3.978548E-3,999.329313E-3,994.838017E-3,0.000000E+0,1.011820E+0,3.122209E+0,0.000000E+0,73.655680E+0,3.985747E-3,998.491633E-3,988.968082E-3,0.000000E+0,1.056733E+0,2.816224E+0,0.000000E+0,81.043131E+0,29.761984E+0,71.285325E+0,3.975630E-3,3.969339E-3,0.000000E+0,1.028592E+0,1.000000E+0,44.000000E+0,98.175103E+0,23.097042E+0,8.252387E-3,12.996701E-3,1.000000E+0,2.664600E+0,1.000000E+0,20.000000E+0,6.410261E-3,42.483036E+0,0.000000E+0,2.552320E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.987482E+0,0.000000E+0,-231.676052E-3,0.000000E+0,139.004043E-3,0.000000E+0,140.677833E-3,0.000000E+0,174.468804E-3,0.000000E+0,-194.900992E-3,0.000000E+0,2.192744E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,679.248008E-3,3.111427E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009625E+0,3.079565E+0,0.000000E+0,242.727275E+0,6.787148E-3,3.979572E-3,95.925249E+0,73.911713E+0,76.512021E+0,109.677977E+0,82.413829E+0,3.982102E-3,3.975875E-3,67.199048E+0,4.567837E+0,1.674576E+0,77.437961E+0,76.518109E+0,0.000000E+0,75.832707E+0,78.434321E+0,0.000000E+0,75.188074E+0,1.046523E+0,1.001850E+0,2.075401E+0,60.000000E+0,40.000000E+0,63.000000E+0,11.017281E-3,68.417827E+0,29.446816E+0,0.000000E+0,1.380241E+0,1.382635E+0,1.002279E+0,60.000000E+0,1.000000E+0,1.401459E+0,692.083252E-3,2.020032E+0,60.000000E+0,1.876700E+0,0.000000E+0,72.811507E+0,1.098588E+0,1.097589E+0,1.008013E+0,50.000000E+0,1.000000E+0,84.294199E+0,2.735214E+0,2.556173E+0,1.231208E+0,27.000000E+0,0.000000E+0,1.375769E+0,1.374237E+0,1.012120E+0,60.000000E+0,3.989303E-3,46.640929E+0,9.423999E-3,23.347462E+0,5.079797E+0,29.532457E+0,0.000000E+0,16.451113E-3,0.000000E+0,46.002008E-3,0.000000E+0,19.943617E-3,0.000000E+0,15.047603E-3,0.000000E+0,15.917290E-3,2.020867E+0,2.013780E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896949E+0,5.737506E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792700E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.698384E+0,0.000000E+0,49.738439E-3,996.603389E-3,3.092792E+0,997.858565E-3,3.082976E+0,995.670054E-3,3.075155E+0,997.375805E-3,3.071486E+0,21.786944E-3,7.495929E+0,1.000000E+0,1.000000E+0,74.170988E+0,74.142200E+0,2.015735E+0,73.367832E+0,73.391514E+0,2.040734E+0,73.044804E+0,73.650859E+0,2.065618E+0,73.381218E+0,73.923696E+0,2.047489E+0
 10/25/2017,18:17:28.118,600.862443E-6,74.076479E+0,3.977900E-3,999.023238E-3,1.003365E+0,0.000000E+0,1.013497E+0,3.123031E+0,0.000000E+0,73.658675E+0,3.980818E-3,998.056683E-3,1.004154E+0,0.000000E+0,1.051926E+0,2.804351E+0,0.000000E+0,81.042991E+0,29.755575E+0,71.291173E+0,3.976862E-3,3.969339E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,98.199219E+0,23.089851E+0,8.270286E-3,12.963692E-3,1.000000E+0,2.657779E+0,1.000000E+0,20.000000E+0,6.372184E-3,42.483176E+0,0.000000E+0,2.546584E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.986033E+0,0.000000E+0,-233.317654E-3,0.000000E+0,138.971855E-3,0.000000E+0,139.422491E-3,0.000000E+0,170.698738E-3,0.000000E+0,-192.000941E-3,0.000000E+0,2.189877E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,655.160614E-3,3.111701E+0,0.000000E+0,1.000932E+0,0.000000E+0,1.004671E+0,3.078679E+0,0.000000E+0,242.718638E+0,6.783516E-3,3.977237E-3,95.929431E+0,73.903101E+0,76.513098E+0,109.685750E+0,82.415329E+0,3.981972E-3,3.981583E-3,67.206248E+0,4.576536E+0,1.674963E+0,77.443816E+0,76.510850E+0,0.000000E+0,75.831256E+0,78.430151E+0,0.000000E+0,75.187980E+0,1.031700E+0,1.008029E+0,2.078319E+0,60.000000E+0,40.000000E+0,63.000000E+0,10.989135E-3,68.413291E+0,29.448767E+0,0.000000E+0,1.375388E+0,1.384136E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.405703E+0,691.779678E-3,2.034091E+0,60.000000E+0,1.899442E+0,0.000000E+0,72.811367E+0,1.100073E+0,1.097797E+0,1.005696E+0,50.000000E+0,1.000000E+0,84.228032E+0,2.740850E+0,2.560150E+0,1.220110E+0,27.000000E+0,0.000000E+0,1.378756E+0,1.371297E+0,999.089790E-3,60.000000E+0,3.990340E-3,46.639112E+0,9.505193E-3,23.341338E+0,5.063365E+0,29.533664E+0,0.000000E+0,33.213530E-3,0.000000E+0,41.846838E-3,0.000000E+0,13.243809E-3,0.000000E+0,22.391624E-3,0.000000E+0,17.237925E-3,2.020867E+0,2.013651E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890259E+0,5.739117E+0,0.000000E+0,82.114658E-3,0.000000E+0,49.556886E-3,9.500000E+0,9.792281E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.070842E-3,996.844769E-3,3.092438E+0,998.148220E-3,3.083314E+0,997.890749E-3,3.076684E+0,997.311437E-3,3.070730E+0,27.586273E-3,7.360929E+0,1.000000E+0,1.000000E+0,74.177120E+0,74.140608E+0,2.021664E+0,73.369751E+0,73.391093E+0,2.036599E+0,73.047144E+0,73.651982E+0,2.061817E+0,73.382481E+0,73.924679E+0,2.047074E+0
 10/25/2017,18:17:38.118,1.083918E-3,74.076386E+0,3.983607E-3,997.960028E-3,1.004419E+0,0.000000E+0,1.012922E+0,3.123079E+0,0.000000E+0,73.655305E+0,3.979327E-3,998.249994E-3,990.276102E-3,0.000000E+0,1.054497E+0,2.816659E+0,0.000000E+0,81.043506E+0,29.755946E+0,71.141646E+0,3.969469E-3,3.973555E-3,0.000000E+0,1.027876E+0,1.000000E+0,44.000000E+0,98.080708E+0,23.080619E+0,8.211401E-3,12.989568E-3,1.000000E+0,2.656198E+0,1.000000E+0,20.000000E+0,6.416748E-3,42.486434E+0,0.000000E+0,2.553319E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.980304E+0,0.000000E+0,-219.605451E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.877454E-3,0.000000E+0,159.420764E-3,0.000000E+0,-202.312233E-3,0.000000E+0,2.186107E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003893E+0,0.000000E+0,930.216900E-3,3.111459E+0,0.000000E+0,1.001817E+0,0.000000E+0,1.009337E+0,3.079420E+0,0.000000E+0,242.714296E+0,6.784813E-3,3.981389E-3,95.933050E+0,73.901135E+0,76.513145E+0,109.691968E+0,82.415423E+0,3.979572E-3,3.976913E-3,67.208071E+0,4.573959E+0,1.675527E+0,77.450139E+0,76.507010E+0,0.000000E+0,75.828493E+0,78.423171E+0,0.000000E+0,75.187559E+0,1.044495E+0,975.792636E-3,2.077586E+0,60.000000E+0,40.000000E+0,63.000000E+0,11.013260E-3,68.414273E+0,29.447048E+0,0.000000E+0,1.377049E+0,1.381246E+0,1.002327E+0,60.000000E+0,1.000000E+0,1.403996E+0,696.940443E-3,2.040306E+0,60.000000E+0,1.892705E+0,0.000000E+0,72.811882E+0,1.099275E+0,1.100032E+0,1.001207E+0,50.000000E+0,1.000000E+0,84.267517E+0,2.729370E+0,2.559591E+0,1.210288E+0,27.000000E+0,0.000000E+0,1.375657E+0,1.371776E+0,1.004998E+0,60.000000E+0,3.991897E-3,46.641581E+0,9.436126E-3,23.332848E+0,5.039201E+0,29.534500E+0,0.000000E+0,55.681616E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.917290E-3,0.000000E+0,18.300876E-3,2.020931E+0,2.013265E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892262E+0,5.729543E+0,0.000000E+0,80.019356E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.794600E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.070842E-3,996.458562E-3,3.092229E+0,997.504541E-3,3.083572E+0,996.088446E-3,3.075992E+0,999.145924E-3,3.072790E+0,30.163752E-3,7.346108E+0,1.000000E+0,1.000000E+0,74.173188E+0,74.147115E+0,2.024365E+0,73.368815E+0,73.391093E+0,2.042219E+0,73.047893E+0,73.652684E+0,2.058303E+0,73.382388E+0,73.921543E+0,2.051496E+0
 10/25/2017,18:17:48.118,1.083918E-3,74.078586E+0,3.985098E-3,998.040574E-3,1.001608E+0,0.000000E+0,1.014774E+0,3.123578E+0,0.000000E+0,73.658114E+0,3.980559E-3,998.008355E-3,1.018478E+0,0.000000E+0,1.060247E+0,2.804061E+0,0.000000E+0,81.046084E+0,29.757433E+0,71.178466E+0,3.979197E-3,3.970182E-3,0.000000E+0,1.022284E+0,1.000000E+0,44.000000E+0,98.015695E+0,23.084795E+0,8.174630E-3,12.990411E-3,1.000000E+0,2.647765E+0,1.000000E+0,20.000000E+0,6.351750E-3,42.484526E+0,0.000000E+0,2.558571E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.986098E+0,0.000000E+0,-213.940316E-3,0.000000E+0,138.489031E-3,0.000000E+0,139.840938E-3,0.000000E+0,149.818374E-3,0.000000E+0,-215.813582E-3,0.000000E+0,2.185784E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002348E+0,0.000000E+0,1.002479E+0,3.110349E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.013204E+0,3.080273E+0,0.000000E+0,242.718349E+0,6.783645E-3,3.982686E-3,95.936198E+0,73.895003E+0,76.512817E+0,109.703415E+0,82.416548E+0,3.980805E-3,3.982232E-3,67.207838E+0,4.561071E+0,1.673996E+0,77.450045E+0,76.498674E+0,0.000000E+0,75.828868E+0,78.414037E+0,0.000000E+0,75.190555E+0,1.060612E+0,1.008492E+0,2.077729E+0,60.000000E+0,40.000000E+0,63.000000E+0,11.019032E-3,68.420071E+0,29.446444E+0,0.000000E+0,1.371142E+0,1.381933E+0,1.012715E+0,60.000000E+0,1.000000E+0,1.403454E+0,692.179118E-3,2.035449E+0,60.000000E+0,1.905663E+0,0.000000E+0,72.810899E+0,1.098525E+0,1.097892E+0,1.010473E+0,50.000000E+0,1.000000E+0,84.312535E+0,2.732563E+0,2.555278E+0,1.217283E+0,27.000000E+0,0.000000E+0,1.373581E+0,1.369332E+0,1.004471E+0,60.000000E+0,3.989627E-3,46.639485E+0,9.494687E-3,23.328348E+0,4.919346E+0,29.532550E+0,0.000000E+0,47.042524E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.145706E-3,0.000000E+0,18.816246E-3,0.000000E+0,23.293522E-3,2.021092E+0,2.013587E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894793E+0,5.699596E+0,0.000000E+0,81.534421E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.791347E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.699125E+0,0.000000E+0,41.299258E-3,996.426378E-3,3.092921E+0,998.067760E-3,3.082976E+0,997.971208E-3,3.076217E+0,998.341324E-3,3.072146E+0,32.419047E-3,7.190486E+0,1.000000E+0,1.000000E+0,74.172814E+0,74.145523E+0,2.018612E+0,73.370546E+0,73.393106E+0,2.039680E+0,73.046536E+0,73.652216E+0,2.060587E+0,73.382856E+0,73.925147E+0,2.045590E+0
 10/25/2017,18:17:58.118,2.694102E-3,74.081628E+0,3.981013E-3,997.637843E-3,980.738423E-3,0.000000E+0,1.015493E+0,3.122950E+0,0.000000E+0,73.659190E+0,3.975565E-3,998.201666E-3,1.020121E+0,0.000000E+0,1.065996E+0,2.803674E+0,0.000000E+0,81.047584E+0,29.765932E+0,71.227591E+0,3.974917E-3,3.973944E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,97.978465E+0,23.092031E+0,8.136821E-3,12.993264E-3,1.000000E+0,2.657380E+0,1.000000E+0,20.000000E+0,6.307899E-3,42.486155E+0,0.000000E+0,2.552835E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.993019E+0,0.000000E+0,-205.346048E-3,0.000000E+0,138.939667E-3,0.000000E+0,139.068420E-3,0.000000E+0,148.207235E-3,0.000000E+0,-201.087767E-3,0.000000E+0,2.186815E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.007702E+0,3.110236E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.009401E+0,3.080755E+0,0.000000E+0,242.724910E+0,6.784813E-3,3.979507E-3,95.940192E+0,73.884331E+0,76.518015E+0,109.710810E+0,82.418001E+0,3.980805E-3,3.979897E-3,67.203116E+0,4.558494E+0,1.673351E+0,77.458288E+0,76.491463E+0,0.000000E+0,75.827088E+0,78.404059E+0,0.000000E+0,75.191913E+0,1.074509E+0,1.005043E+0,2.079339E+0,60.000000E+0,40.000000E+0,63.000000E+0,11.016308E-3,68.422503E+0,29.441196E+0,0.000000E+0,1.372818E+0,1.381390E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.407506E+0,694.767489E-3,2.059862E+0,60.000000E+0,1.886886E+0,0.000000E+0,72.811554E+0,1.097599E+0,1.099824E+0,1.009738E+0,50.000000E+0,1.000000E+0,84.345689E+0,2.725857E+0,2.550853E+0,1.226737E+0,27.000000E+0,0.000000E+0,1.376392E+0,1.372319E+0,1.011002E+0,60.000000E+0,3.990211E-3,46.638041E+0,9.325748E-3,23.321343E+0,4.935134E+0,29.533339E+0,0.000000E+0,34.245063E-3,0.000000E+0,49.641808E-3,0.000000E+0,16.336028E-3,0.000000E+0,23.841102E-3,0.000000E+0,24.614157E-3,2.020995E+0,2.013458E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896410E+0,5.700015E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792281E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.877578E-3,996.217182E-3,3.092358E+0,998.244772E-3,3.083990E+0,1.000626E+0,3.075960E+0,998.180404E-3,3.072999E+0,27.908458E-3,7.583889E+0,1.000000E+0,1.000000E+0,74.175716E+0,74.148285E+0,2.017333E+0,73.372419E+0,73.392638E+0,2.044821E+0,73.049952E+0,73.653106E+0,2.061673E+0,73.383885E+0,73.925943E+0,2.046005E+0
 10/25/2017,18:18:08.118,761.880850E-6,74.081441E+0,3.983088E-3,997.943918E-3,986.151518E-3,0.000000E+0,1.016068E+0,3.123014E+0,0.000000E+0,73.658535E+0,3.983153E-3,997.992246E-3,1.030442E+0,0.000000E+0,1.066858E+0,2.796264E+0,0.000000E+0,81.047209E+0,29.762170E+0,71.210280E+0,3.971544E-3,3.970572E-3,0.000000E+0,1.027780E+0,1.000000E+0,44.000000E+0,98.299632E+0,23.093006E+0,8.097586E-3,12.992681E-3,1.000000E+0,2.665670E+0,1.000000E+0,20.000000E+0,6.315748E-3,42.489367E+0,0.000000E+0,2.554511E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.993405E+0,0.000000E+0,-203.768822E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.909642E-3,0.000000E+0,145.178293E-3,0.000000E+0,-195.416557E-3,0.000000E+0,2.186042E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.002287E+0,3.110832E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.011606E+0,3.080948E+0,0.000000E+0,242.710484E+0,6.784424E-3,3.982102E-3,95.943529E+0,73.885220E+0,76.517172E+0,109.716934E+0,82.421424E+0,3.975680E-3,3.980935E-3,67.200731E+0,4.557527E+0,1.670144E+0,77.459553E+0,76.487997E+0,0.000000E+0,75.827557E+0,78.390239E+0,0.000000E+0,75.190555E+0,1.076617E+0,1.006352E+0,2.075991E+0,60.000000E+0,40.000000E+0,62.800000E+0,10.999512E-3,68.418481E+0,29.441661E+0,0.000000E+0,1.373201E+0,1.381566E+0,998.986631E-3,60.000000E+0,1.000000E+0,1.403023E+0,690.709178E-3,2.051794E+0,60.000000E+0,1.886177E+0,0.000000E+0,72.812677E+0,1.098078E+0,1.098515E+0,1.007262E+0,50.000000E+0,1.000000E+0,84.228361E+0,2.735230E+0,2.552882E+0,1.228557E+0,27.000000E+0,0.000000E+0,1.375562E+0,1.369827E+0,978.666650E-3,60.000000E+0,3.987421E-3,46.635712E+0,9.496827E-3,23.325194E+0,4.886161E+0,29.531481E+0,0.000000E+0,35.695657E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.622982E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.453104E-3,2.020834E+0,2.013684E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.885542E+0,5.698403E+0,0.000000E+0,83.887606E-3,0.000000E+0,47.719468E-3,9.500000E+0,9.790477E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.104523E-3,996.619481E-3,3.092197E+0,997.585001E-3,3.084183E+0,997.890749E-3,3.076153E+0,999.467763E-3,3.073385E+0,34.674341E-3,7.422468E+0,1.000000E+0,1.000000E+0,74.176231E+0,74.147489E+0,2.020385E+0,73.373308E+0,73.393527E+0,2.039728E+0,73.047051E+0,73.651046E+0,2.059069E+0,73.384634E+0,73.925428E+0,2.046117E+0
 10/25/2017,18:18:18.118,117.807224E-6,74.083735E+0,3.976927E-3,998.652725E-3,993.720269E-3,0.000000E+0,1.013848E+0,3.123014E+0,0.000000E+0,73.659378E+0,3.979132E-3,997.976137E-3,980.992347E-3,0.000000E+0,1.068152E+0,2.815370E+0,0.000000E+0,81.049927E+0,29.757479E+0,71.251545E+0,3.978224E-3,3.972712E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,98.456885E+0,23.097598E+0,8.020218E-3,12.992097E-3,1.000000E+0,2.665207E+0,1.000000E+0,20.000000E+0,6.281497E-3,42.485550E+0,0.000000E+0,2.560214E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.002418E+0,0.000000E+0,-193.500764E-3,0.000000E+0,140.452515E-3,0.000000E+0,138.682161E-3,0.000000E+0,148.110567E-3,0.000000E+0,-200.733317E-3,0.000000E+0,2.190908E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.002974E+0,3.112361E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.000612E+0,3.080257E+0,0.000000E+0,242.707155E+0,6.787148E-3,3.978275E-3,95.948604E+0,73.891352E+0,76.517781E+0,109.726073E+0,82.421002E+0,3.981518E-3,3.978405E-3,67.199329E+0,4.579758E+0,1.675349E+0,77.457960E+0,76.479568E+0,0.000000E+0,75.826948E+0,78.381479E+0,0.000000E+0,75.192194E+0,1.070436E+0,1.005059E+0,2.084425E+0,60.000000E+0,40.000000E+0,62.800000E+0,11.018189E-3,68.412730E+0,29.439989E+0,0.000000E+0,1.369226E+0,1.382508E+0,985.593815E-3,60.000000E+0,1.000000E+0,1.403406E+0,694.192296E-3,2.048502E+0,60.000000E+0,1.888611E+0,0.000000E+0,72.814128E+0,1.097886E+0,1.102298E+0,983.794471E-3,50.000000E+0,1.000000E+0,84.124399E+0,2.721786E+0,2.550566E+0,1.223479E+0,27.000000E+0,0.000000E+0,1.375833E+0,1.374317E+0,975.297391E-3,60.000000E+0,3.989043E-3,46.636270E+0,9.456879E-3,23.325240E+0,4.899048E+0,29.531946E+0,0.000000E+0,5.265423E-3,0.000000E+0,44.810215E-3,0.000000E+0,22.617099E-3,0.000000E+0,25.097316E-3,0.000000E+0,20.523409E-3,2.021028E+0,2.013748E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875593E+0,5.698629E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793119E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.698513E+0,0.000000E+0,42.136734E-3,996.458562E-3,3.092390E+0,996.989597E-3,3.082654E+0,995.493042E-3,3.077955E+0,998.132128E-3,3.071020E+0,23.075684E-3,7.609987E+0,1.000000E+0,1.000000E+0,74.176465E+0,74.149924E+0,2.018755E+0,73.371857E+0,73.396054E+0,2.038946E+0,73.048033E+0,73.649080E+0,2.060746E+0,73.386881E+0,73.927768E+0,2.043499E+0
 10/25/2017,18:18:28.118,761.880850E-6,74.083407E+0,3.982699E-3,998.491633E-3,1.013041E+0,0.000000E+0,1.016116E+0,3.120936E+0,0.000000E+0,73.660173E+0,3.982634E-3,998.411086E-3,983.767903E-3,0.000000E+0,1.077255E+0,2.825744E+0,0.000000E+0,81.050349E+0,29.752927E+0,71.301279E+0,3.978743E-3,3.971674E-3,0.000000E+0,1.023750E+0,1.000000E+0,44.000000E+0,98.517202E+0,23.101309E+0,8.030400E-3,12.995988E-3,1.000000E+0,2.655032E+0,1.000000E+0,20.000000E+0,6.314645E-3,42.487365E+0,0.000000E+0,2.556509E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.015036E+0,0.000000E+0,-212.202149E-3,0.000000E+0,139.164985E-3,0.000000E+0,138.070584E-3,0.000000E+0,155.554030E-3,0.000000E+0,-183.075228E-3,0.000000E+0,2.190392E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.004843E+0,3.112409E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008666E+0,3.080498E+0,0.000000E+0,242.716515E+0,6.785137E-3,3.980480E-3,95.947617E+0,73.900713E+0,76.518811E+0,109.733091E+0,82.423252E+0,3.979118E-3,3.979572E-3,67.195635E+0,4.566226E+0,1.676010E+0,77.424847E+0,76.471233E+0,0.000000E+0,75.823764E+0,78.371501E+0,0.000000E+0,75.193318E+0,1.092191E+0,1.004548E+0,2.086497E+0,60.000000E+0,40.000000E+0,62.800000E+0,11.000355E-3,68.418435E+0,29.439571E+0,0.000000E+0,1.372100E+0,1.386021E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.406676E+0,698.713957E-3,2.041345E+0,60.000000E+0,1.882744E+0,0.000000E+0,72.813052E+0,1.100568E+0,1.098675E+0,1.009419E+0,50.000000E+0,1.000000E+0,84.112582E+0,2.727869E+0,2.550965E+0,1.219183E+0,27.000000E+0,0.000000E+0,1.373949E+0,1.377991E+0,1.009948E+0,60.000000E+0,3.992092E-3,46.634221E+0,9.474389E-3,23.329926E+0,4.956398E+0,29.534082E+0,0.000000E+0,-2.471076E-3,0.000000E+0,44.584741E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.172033E-3,2.020802E+0,2.013748E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.873149E+0,5.697662E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791347E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.700607E+0,0.000000E+0,44.294845E-3,996.844769E-3,3.092551E+0,997.247069E-3,3.083652E+0,995.847066E-3,3.075574E+0,997.906841E-3,3.072210E+0,34.029971E-3,7.575190E+0,1.000000E+0,1.000000E+0,74.178665E+0,74.149596E+0,2.019043E+0,73.371482E+0,73.396850E+0,2.037876E+0,73.051075E+0,73.653574E+0,2.062216E+0,73.386974E+0,73.929781E+0,2.049756E+0
 10/25/2017,18:18:38.118,1.566973E-3,74.082611E+0,3.980105E-3,999.136002E-3,1.006383E+0,0.000000E+0,1.016228E+0,3.124110E+0,0.000000E+0,73.659565E+0,3.981726E-3,997.653952E-3,1.015974E+0,0.000000E+0,1.070771E+0,2.803465E+0,0.000000E+0,81.056207E+0,29.741084E+0,71.328602E+0,3.977511E-3,3.969534E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,98.366247E+0,23.104742E+0,8.029687E-3,12.995923E-3,1.000000E+0,2.650416E+0,1.000000E+0,20.000000E+0,6.294666E-3,42.490670E+0,0.000000E+0,2.555187E+0,0.000000E+0,1.990454E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.996978E+0,0.000000E+0,-226.654682E-3,0.000000E+0,138.907479E-3,0.000000E+0,139.647809E-3,0.000000E+0,170.054283E-3,0.000000E+0,-194.836546E-3,0.000000E+0,2.190553E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,594.383102E-3,3.112312E+0,0.000000E+0,998.148220E-3,0.000000E+0,993.404888E-3,3.081705E+0,0.000000E+0,242.710388E+0,4.855621E-3,3.981194E-3,95.953021E+0,73.914007E+0,76.523260E+0,109.747647E+0,82.422689E+0,3.977626E-3,3.982881E-3,67.193438E+0,4.558171E+0,1.675414E+0,77.411170E+0,76.464208E+0,0.000000E+0,75.823577E+0,78.362367E+0,0.000000E+0,75.196033E+0,1.084828E+0,1.003223E+0,2.083707E+0,60.000000E+0,40.000000E+0,62.800000E+0,10.993999E-3,68.419650E+0,29.433812E+0,0.000000E+0,1.377528E+0,1.383003E+0,1.001432E+0,60.000000E+0,1.000000E+0,1.404363E+0,693.025931E-3,2.034699E+0,60.000000E+0,1.884420E+0,0.000000E+0,72.812771E+0,1.099243E+0,1.098036E+0,1.003140E+0,50.000000E+0,1.000000E+0,84.249322E+0,2.731701E+0,2.550677E+0,1.230202E+0,27.000000E+0,0.000000E+0,1.380512E+0,1.369268E+0,1.003800E+0,60.000000E+0,3.988524E-3,46.634966E+0,9.394426E-3,23.335632E+0,5.031468E+0,29.531110E+0,0.000000E+0,-14.462651E-3,0.000000E+0,42.265576E-3,0.000000E+0,21.747412E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.047603E-3,2.021124E+0,2.013619E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883065E+0,5.697597E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792378E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.682843E-3,997.182701E-3,3.092953E+0,998.067760E-3,3.084537E+0,998.936728E-3,3.073659E+0,998.437876E-3,3.072226E+0,23.720054E-3,7.468220E+0,1.000000E+0,1.000000E+0,74.178384E+0,74.153481E+0,2.020210E+0,73.371997E+0,73.397786E+0,2.036104E+0,73.051731E+0,73.650812E+0,2.058127E+0,73.388987E+0,73.931092E+0,2.050315E+0
 10/25/2017,18:18:48.118,922.899256E-6,74.084999E+0,3.979067E-3,998.813817E-3,1.013472E+0,0.000000E+0,1.017298E+0,3.132116E+0,0.000000E+0,73.663356E+0,3.982439E-3,997.831154E-3,991.887201E-3,0.000000E+0,1.068072E+0,2.811246E+0,0.000000E+0,81.053630E+0,29.733095E+0,71.342217E+0,3.976473E-3,3.969534E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,98.240587E+0,23.136798E+0,8.069570E-3,12.989957E-3,1.000000E+0,2.660591E+0,1.000000E+0,20.000000E+0,6.279681E-3,42.489739E+0,0.000000E+0,2.561020E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.980014E+0,0.000000E+0,-219.927334E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.776562E-3,0.000000E+0,160.870789E-3,0.000000E+0,-198.348830E-3,0.000000E+0,2.188684E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,944.928104E-3,3.112312E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005518E+0,3.081528E+0,0.000000E+0,242.709181E+0,4.839145E-3,3.981843E-3,95.957438E+0,73.926645E+0,76.520918E+0,109.753112E+0,82.423158E+0,3.978794E-3,3.981064E-3,67.198394E+0,4.573314E+0,1.684262E+0,77.433511E+0,76.460181E+0,0.000000E+0,75.823483E+0,78.347704E+0,0.000000E+0,75.198842E+0,1.079684E+0,967.649800E-3,2.078733E+0,60.000000E+0,40.000000E+0,62.800000E+0,11.011509E-3,68.414366E+0,29.430747E+0,0.000000E+0,1.382077E+0,1.384088E+0,1.012555E+0,60.000000E+0,1.000000E+0,1.400725E+0,696.908488E-3,2.038437E+0,60.000000E+0,1.889336E+0,0.000000E+0,72.813192E+0,1.098876E+0,1.104166E+0,1.006463E+0,50.000000E+0,1.000000E+0,84.379031E+0,2.727646E+0,2.551173E+0,1.221946E+0,27.000000E+0,0.000000E+0,1.378899E+0,1.376074E+0,1.012774E+0,60.000000E+0,3.987486E-3,46.634128E+0,9.432624E-3,23.338091E+0,5.051766E+0,29.531574E+0,0.000000E+0,54.843495E-3,0.000000E+0,43.135263E-3,0.000000E+0,17.044662E-3,0.000000E+0,16.400449E-3,0.000000E+0,19.009509E-3,2.021124E+0,2.013329E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892623E+0,5.696598E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791605E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.687561E+0,0.000000E+0,43.328527E-3,996.619481E-3,3.092648E+0,998.309140E-3,3.083089E+0,998.148220E-3,3.073578E+0,999.194200E-3,3.073562E+0,29.197198E-3,7.429234E+0,1.000000E+0,1.000000E+0,74.179414E+0,74.156290E+0,2.023805E+0,73.374244E+0,73.400173E+0,2.045635E+0,73.050327E+0,73.654229E+0,2.053096E+0,73.391702E+0,73.931981E+0,2.053348E+0
