date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:18:58.118,1.244936E-3,74.085233E+0,3.982245E-3,998.668834E-3,965.265597E-3,0.000000E+0,1.013529E+0,3.133615E+0,0.000000E+0,73.661437E+0,3.981726E-3,997.557296E-3,1.006132E+0,0.000000E+0,1.065613E+0,2.807299E+0,0.000000E+0,81.056817E+0,29.732120E+0,71.417637E+0,3.978354E-3,3.966551E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,98.116905E+0,23.166349E+0,8.062501E-3,12.988141E-3,1.000000E+0,2.656502E+0,1.000000E+0,20.000000E+0,6.275400E-3,42.494162E+0,0.000000E+0,2.562212E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.991280E+0,0.000000E+0,-205.635742E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.270204E-3,0.000000E+0,147.369442E-3,0.000000E+0,-210.142371E-3,0.000000E+0,2.186977E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.003102E+0,3.111443E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.006876E+0,3.081270E+0,0.000000E+0,242.709519E+0,5.835785E-3,3.982037E-3,95.961996E+0,73.932964E+0,76.524477E+0,109.759330E+0,82.425924E+0,3.977561E-3,3.977496E-3,67.201152E+0,4.561715E+0,1.681377E+0,77.458569E+0,76.449551E+0,0.000000E+0,75.819035E+0,78.340912E+0,0.000000E+0,75.199919E+0,1.065803E+0,1.005746E+0,2.084313E+0,60.000000E+0,40.000000E+0,62.800000E+0,11.020394E-3,68.408989E+0,29.430097E+0,0.000000E+0,1.370982E+0,1.383130E+0,1.016007E+0,60.000000E+0,1.000000E+0,1.400311E+0,695.166930E-3,2.039428E+0,60.000000E+0,1.890916E+0,0.000000E+0,72.813473E+0,1.098365E+0,1.097541E+0,1.006942E+0,50.000000E+0,1.000000E+0,84.438307E+0,2.727917E+0,2.550039E+0,1.213642E+0,27.000000E+0,0.000000E+0,1.376616E+0,1.375531E+0,1.010251E+0,60.000000E+0,3.990405E-3,46.631985E+0,9.434570E-3,23.341941E+0,4.897115E+0,29.529856E+0,0.000000E+0,36.759426E-3,0.000000E+0,46.195272E-3,0.000000E+0,15.337499E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.066577E-3,2.020867E+0,2.013168E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896527E+0,5.697630E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.696130E+0,0.000000E+0,43.135263E-3,996.957413E-3,3.092245E+0,998.421784E-3,3.082944E+0,998.164312E-3,3.074318E+0,998.872360E-3,3.072935E+0,30.808122E-3,7.369306E+0,1.000000E+0,1.000000E+0,74.179554E+0,74.158022E+0,2.024061E+0,73.378737E+0,73.405087E+0,2.037892E+0,73.053369E+0,73.655399E+0,2.057600E+0,73.388940E+0,73.933619E+0,2.046404E+0
 10/25/2017,18:19:08.118,-2.136450E-3,74.084109E+0,3.978419E-3,998.733271E-3,1.001912E+0,0.000000E+0,1.014056E+0,3.129603E+0,0.000000E+0,73.662092E+0,3.981337E-3,998.620506E-3,1.032819E+0,0.000000E+0,1.066826E+0,2.817658E+0,0.000000E+0,81.057848E+0,29.735232E+0,71.407344E+0,3.977122E-3,3.967329E-3,0.000000E+0,1.022476E+0,1.000000E+0,44.000000E+0,98.120901E+0,23.165328E+0,8.099661E-3,12.974652E-3,1.000000E+0,2.663386E+0,1.000000E+0,20.000000E+0,6.295898E-3,42.492253E+0,0.000000E+0,2.561922E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.989583E+0,10.000000E+0,9.001967E+0,0.000000E+0,-196.687403E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.971855E-3,0.000000E+0,150.623944E-3,0.000000E+0,-196.705468E-3,0.000000E+0,2.186525E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.009539E+0,3.111315E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.012613E+0,3.080884E+0,0.000000E+0,242.701703E+0,5.846942E-3,3.980935E-3,95.961761E+0,73.927487E+0,76.524993E+0,109.767668E+0,82.424893E+0,3.975550E-3,3.979637E-3,67.196570E+0,4.579758E+0,1.681006E+0,77.461707E+0,76.438265E+0,0.000000E+0,75.820908E+0,78.329763E+0,0.000000E+0,75.200949E+0,1.067816E+0,1.005650E+0,2.079435E+0,60.000000E+0,42.000000E+0,62.700000E+0,11.015335E-3,68.406744E+0,29.428425E+0,0.000000E+0,1.367391E+0,1.383035E+0,999.178413E-3,60.000000E+0,1.000000E+0,1.402417E+0,701.430150E-3,2.057545E+0,60.000000E+0,1.890271E+0,0.000000E+0,72.812537E+0,1.099243E+0,1.096903E+0,985.551737E-3,50.000000E+0,1.000000E+0,84.447264E+0,2.733058E+0,2.552067E+0,1.223655E+0,27.000000E+0,0.000000E+0,1.377302E+0,1.372895E+0,993.085802E-3,60.000000E+0,3.990016E-3,46.630587E+0,9.512392E-3,23.371772E+0,4.886161E+0,29.529066E+0,0.000000E+0,3.814830E-3,0.000000E+0,44.488109E-3,0.000000E+0,23.776681E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.877725E-3,2.021092E+0,2.013555E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896337E+0,5.699822E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791476E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.684244E+0,0.000000E+0,42.523261E-3,996.844769E-3,3.092583E+0,997.150517E-3,3.084103E+0,997.504541E-3,3.074914E+0,999.001096E-3,3.071921E+0,17.276356E-3,7.636730E+0,1.000000E+0,1.000000E+0,74.180397E+0,74.162235E+0,2.025212E+0,73.378877E+0,73.402045E+0,2.046705E+0,73.051263E+0,73.655493E+0,2.056785E+0,73.393480E+0,73.934462E+0,2.048543E+0
 10/25/2017,18:19:18.118,-204.229589E-6,74.088416E+0,3.984774E-3,997.541187E-3,998.239165E-3,0.000000E+0,1.013976E+0,3.131053E+0,0.000000E+0,73.663262E+0,3.979651E-3,997.025691E-3,1.011364E+0,0.000000E+0,1.064239E+0,2.813179E+0,0.000000E+0,81.059722E+0,29.731702E+0,71.363879E+0,3.977835E-3,3.967653E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,98.224369E+0,23.181194E+0,8.077223E-3,12.977505E-3,1.000000E+0,2.656821E+0,1.000000E+0,20.000000E+0,6.296352E-3,42.498165E+0,0.000000E+0,2.561020E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.005540E+0,0.000000E+0,-214.358763E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.941831E-3,0.000000E+0,159.130759E-3,0.000000E+0,-178.112919E-3,0.000000E+0,2.194033E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.012862E+0,3.112167E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.000308E+0,3.079468E+0,0.000000E+0,242.717384E+0,7.755768E-3,3.981713E-3,95.967447E+0,73.926036E+0,76.528505E+0,109.776759E+0,82.427612E+0,3.977042E-3,3.976783E-3,67.198066E+0,4.566226E+0,1.681103E+0,77.471731E+0,76.432318E+0,0.000000E+0,75.818894E+0,78.320300E+0,0.000000E+0,75.201839E+0,1.062944E+0,1.008029E+0,2.075816E+0,60.000000E+0,42.000000E+0,62.700000E+0,11.014103E-3,68.412636E+0,29.421691E+0,0.000000E+0,1.375468E+0,1.382412E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.401380E+0,694.591736E-3,2.059846E+0,60.000000E+0,1.893349E+0,0.000000E+0,72.812584E+0,1.097678E+0,1.100079E+0,1.005952E+0,50.000000E+0,1.000000E+0,84.413593E+0,2.730392E+0,2.548537E+0,1.210352E+0,27.000000E+0,0.000000E+0,1.378708E+0,1.375052E+0,1.012375E+0,60.000000E+0,3.989238E-3,46.630401E+0,9.550719E-3,23.402855E+0,5.002149E+0,29.527720E+0,0.000000E+0,6.039073E-3,0.000000E+0,40.204097E-3,0.000000E+0,25.612686E-3,0.000000E+0,19.975828E-3,0.000000E+0,16.754766E-3,2.020899E+0,2.013684E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892610E+0,5.700660E+0,0.000000E+0,83.790900E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.792764E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.683020E+0,0.000000E+0,44.745794E-3,996.925229E-3,3.092406E+0,997.375805E-3,3.083620E+0,998.437876E-3,3.075992E+0,998.920636E-3,3.072194E+0,30.485937E-3,7.453077E+0,1.000000E+0,1.000000E+0,74.181427E+0,74.164715E+0,2.022479E+0,73.378082E+0,73.407521E+0,2.041788E+0,73.051029E+0,73.658161E+0,2.057967E+0,73.393621E+0,73.933058E+0,2.048846E+0
 10/25/2017,18:19:28.118,1.566973E-3,74.089211E+0,3.984320E-3,998.701053E-3,1.009065E+0,0.000000E+0,1.015796E+0,3.131069E+0,0.000000E+0,73.663028E+0,3.982569E-3,997.412313E-3,1.026821E+0,0.000000E+0,1.065373E+0,2.813872E+0,0.000000E+0,81.062160E+0,29.724457E+0,71.304647E+0,3.976538E-3,3.970831E-3,0.000000E+0,1.027573E+0,1.000000E+0,44.000000E+0,98.311808E+0,23.169225E+0,8.073851E-3,12.987038E-3,1.000000E+0,2.663130E+0,1.000000E+0,20.000000E+0,6.321845E-3,42.497699E+0,0.000000E+0,2.555703E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.987321E+0,0.000000E+0,-231.193228E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.521219E-3,0.000000E+0,176.112166E-3,0.000000E+0,-191.517599E-3,0.000000E+0,2.190908E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,648.611655E-3,3.111572E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.005518E+0,3.079098E+0,0.000000E+0,242.707300E+0,7.763163E-3,3.978080E-3,95.972522E+0,73.916020E+0,76.529114E+0,109.787452E+0,82.428971E+0,3.979767E-3,3.983789E-3,67.191147E+0,4.578147E+0,1.680378E+0,77.482972E+0,76.423280E+0,0.000000E+0,75.817864E+0,78.308121E+0,0.000000E+0,75.202354E+0,1.074397E+0,1.009067E+0,2.078303E+0,60.000000E+0,42.000000E+0,62.700000E+0,11.016697E-3,68.420258E+0,29.420437E+0,0.000000E+0,1.376745E+0,1.386659E+0,1.011101E+0,60.000000E+0,1.000000E+0,1.401268E+0,694.543803E-3,2.038900E+0,60.000000E+0,1.892769E+0,0.000000E+0,72.813099E+0,1.101446E+0,1.100287E+0,1.009706E+0,50.000000E+0,1.000000E+0,84.384940E+0,2.726544E+0,2.552898E+0,1.220509E+0,27.000000E+0,0.000000E+0,1.380097E+0,1.375930E+0,1.006243E+0,60.000000E+0,3.990924E-3,46.631426E+0,9.426528E-3,23.404571E+0,5.111694E+0,29.527534E+0,0.000000E+0,33.954944E-3,0.000000E+0,44.069371E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.403391E-3,0.000000E+0,16.690345E-3,2.020931E+0,2.013619E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.889245E+0,5.701240E+0,0.000000E+0,81.695598E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.791379E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.674709E+0,0.000000E+0,44.166003E-3,996.716033E-3,3.092535E+0,997.794197E-3,3.083555E+0,1.000465E+0,3.076089E+0,998.228680E-3,3.070746E+0,34.352156E-3,7.483364E+0,1.000000E+0,1.000000E+0,74.181754E+0,74.165792E+0,2.021472E+0,73.380048E+0,73.408645E+0,2.043895E+0,73.050607E+0,73.660922E+0,2.062024E+0,73.394697E+0,73.935445E+0,2.049485E+0
 10/25/2017,18:19:38.118,117.807224E-6,74.088556E+0,3.977251E-3,998.652725E-3,1.004275E+0,0.000000E+0,1.015429E+0,3.133292E+0,0.000000E+0,73.664292E+0,3.979975E-3,997.637843E-3,1.017186E+0,0.000000E+0,1.064191E+0,2.795877E+0,0.000000E+0,81.061831E+0,29.731981E+0,71.261604E+0,3.978029E-3,3.969599E-3,0.000000E+0,1.018939E+0,1.000000E+0,44.000000E+0,98.352802E+0,23.161292E+0,8.097197E-3,12.969334E-3,1.000000E+0,2.659457E+0,1.000000E+0,20.000000E+0,6.306277E-3,42.496256E+0,0.000000E+0,2.559376E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.979821E+0,0.000000E+0,-218.028226E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.783053E-3,0.000000E+0,155.392916E-3,0.000000E+0,-207.048983E-3,0.000000E+0,2.189200E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.005099E+0,3.111443E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.013588E+0,3.079999E+0,0.000000E+0,242.704887E+0,7.763293E-3,3.980351E-3,95.974214E+0,73.914943E+0,76.531970E+0,109.792257E+0,82.428643E+0,3.979443E-3,3.974707E-3,67.186846E+0,4.566548E+0,1.673947E+0,77.501800E+0,76.413071E+0,0.000000E+0,75.820346E+0,78.297955E+0,0.000000E+0,75.204554E+0,1.067960E+0,1.005969E+0,2.085286E+0,60.000000E+0,42.000000E+0,62.700000E+0,11.003403E-3,68.422877E+0,29.417697E+0,0.000000E+0,1.383913E+0,1.384711E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.411590E+0,693.888721E-3,2.042383E+0,60.000000E+0,1.892656E+0,0.000000E+0,72.812256E+0,1.101222E+0,1.100000E+0,1.005425E+0,50.000000E+0,1.000000E+0,84.377109E+0,2.728779E+0,2.549751E+0,1.227759E+0,27.000000E+0,0.000000E+0,1.379586E+0,1.374412E+0,1.008766E+0,60.000000E+0,3.988330E-3,46.633522E+0,9.469849E-3,23.407077E+0,4.963808E+0,29.525119E+0,0.000000E+0,48.589824E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.848456E-3,0.000000E+0,21.425306E-3,2.020738E+0,2.013362E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887568E+0,5.699209E+0,0.000000E+0,83.017250E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.793473E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.659763E+0,0.000000E+0,41.911259E-3,996.651665E-3,3.092374E+0,996.474654E-3,3.082863E+0,995.653962E-3,3.078165E+0,997.665461E-3,3.072291E+0,35.963081E-3,7.528793E+0,1.000000E+0,1.000000E+0,74.184423E+0,74.169911E+0,2.023134E+0,73.378597E+0,73.408598E+0,2.042985E+0,73.049952E+0,73.657833E+0,2.059389E+0,73.396429E+0,73.937926E+0,2.044744E+0
 10/25/2017,18:19:48.118,-1.492377E-3,74.088650E+0,3.983736E-3,999.313204E-3,1.001608E+0,0.000000E+0,1.013289E+0,3.132841E+0,0.000000E+0,73.662701E+0,3.980818E-3,997.621733E-3,991.536268E-3,0.000000E+0,1.065501E+0,2.819977E+0,0.000000E+0,81.064222E+0,29.732724E+0,71.287336E+0,3.973230E-3,3.969210E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.337194E+0,23.186019E+0,8.098429E-3,12.989049E-3,1.000000E+0,2.664089E+0,1.000000E+0,20.000000E+0,6.270599E-3,42.498351E+0,0.000000E+0,2.554027E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.000422E+0,0.000000E+0,-203.768822E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.070584E-3,0.000000E+0,142.987144E-3,0.000000E+0,-198.058825E-3,0.000000E+0,2.194162E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.007479E+0,3.112216E+0,0.000000E+0,998.116036E-3,0.000000E+0,999.365519E-3,3.079693E+0,0.000000E+0,242.698326E+0,7.763423E-3,3.981064E-3,95.978302E+0,73.902867E+0,76.531127E+0,109.801396E+0,82.430659E+0,3.977821E-3,3.977756E-3,67.185583E+0,4.566548E+0,1.676220E+0,77.504892E+0,76.406234E+0,0.000000E+0,75.820533E+0,78.286432E+0,0.000000E+0,75.204273E+0,1.064190E+0,1.000956E+0,2.076023E+0,60.000000E+0,42.000000E+0,62.700000E+0,11.001781E-3,68.421521E+0,29.415607E+0,0.000000E+0,1.378326E+0,1.389917E+0,990.947745E-3,60.000000E+0,1.000000E+0,1.403406E+0,695.965810E-3,2.053359E+0,60.000000E+0,1.889723E+0,0.000000E+0,72.814035E+0,1.101638E+0,1.103145E+0,999.002813E-3,50.000000E+0,1.000000E+0,84.379547E+0,2.729530E+0,2.549128E+0,1.227360E+0,27.000000E+0,0.000000E+0,1.379794E+0,1.371489E+0,975.504975E-3,60.000000E+0,3.989627E-3,46.629609E+0,9.332623E-3,23.405870E+0,4.945766E+0,29.519453E+0,0.000000E+0,24.381026E-3,0.000000E+0,48.611068E-3,0.000000E+0,19.234984E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.908465E-3,2.020963E+0,2.013426E+0,2.018097E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.886733E+0,5.699370E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792120E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.659924E+0,0.000000E+0,43.811686E-3,996.667757E-3,3.093162E+0,998.470060E-3,3.082686E+0,997.150517E-3,3.078406E+0,997.778105E-3,3.072049E+0,24.364424E-3,7.581956E+0,1.000000E+0,1.000000E+0,74.181988E+0,74.170145E+0,2.020306E+0,73.381030E+0,73.412623E+0,2.047551E+0,73.052245E+0,73.660360E+0,2.059580E+0,73.397318E+0,73.937692E+0,2.048623E+0
 10/25/2017,18:19:58.118,600.862443E-6,74.089024E+0,3.982245E-3,998.105011E-3,995.875926E-3,0.000000E+0,1.015765E+0,3.132197E+0,0.000000E+0,73.664760E+0,3.981661E-3,997.927809E-3,965.966064E-3,0.000000E+0,1.062914E+0,2.820912E+0,0.000000E+0,81.063566E+0,29.727568E+0,71.480099E+0,3.974398E-3,3.969534E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,98.304851E+0,23.177993E+0,8.099208E-3,12.988789E-3,1.000000E+0,2.670445E+0,1.000000E+0,20.000000E+0,6.308872E-3,42.500260E+0,0.000000E+0,2.549420E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.005605E+0,0.000000E+0,-217.287896E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.875290E-3,0.000000E+0,154.651792E-3,0.000000E+0,-185.427492E-3,0.000000E+0,2.195902E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.016903E+0,3.111669E+0,0.000000E+0,998.083852E-3,0.000000E+0,999.940808E-3,3.080015E+0,0.000000E+0,242.698133E+0,8.161004E-3,3.984178E-3,95.981309E+0,73.896735E+0,76.532626E+0,109.807190E+0,82.433706E+0,3.974383E-3,3.977561E-3,67.188108E+0,4.566548E+0,1.677799E+0,77.502737E+0,76.399350E+0,0.000000E+0,75.824232E+0,78.271114E+0,0.000000E+0,75.204788E+0,1.065260E+0,1.006001E+0,2.080535E+0,60.000000E+0,42.000000E+0,62.700000E+0,11.002624E-3,68.416471E+0,29.412124E+0,0.000000E+0,1.377496E+0,1.383929E+0,1.003366E+0,60.000000E+0,1.000000E+0,1.411351E+0,700.679203E-3,2.055005E+0,60.000000E+0,1.890206E+0,0.000000E+0,72.812771E+0,1.100871E+0,1.105811E+0,1.004834E+0,50.000000E+0,1.000000E+0,84.446701E+0,2.729689E+0,2.549927E+0,1.217555E+0,27.000000E+0,0.000000E+0,1.377909E+0,1.381858E+0,1.009261E+0,60.000000E+0,3.989757E-3,46.627513E+0,9.491964E-3,23.409257E+0,4.959942E+0,29.519964E+0,0.000000E+0,-4.727556E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.773739E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.268665E-3,2.020577E+0,2.013523E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891295E+0,5.699177E+0,0.000000E+0,84.596785E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793183E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.660600E+0,0.000000E+0,42.909789E-3,996.506838E-3,3.092615E+0,998.051668E-3,3.083572E+0,996.442470E-3,3.078004E+0,999.483855E-3,3.073224E+0,29.519383E-3,7.635763E+0,1.000000E+0,1.000000E+0,74.185827E+0,74.173703E+0,2.016966E+0,73.382013E+0,73.414308E+0,2.045699E+0,73.053977E+0,73.661437E+0,2.057696E+0,73.398348E+0,73.937130E+0,2.046787E+0
 10/25/2017,18:20:08.118,1.083918E-3,74.087526E+0,3.983218E-3,998.733271E-3,1.003796E+0,0.000000E+0,1.014647E+0,3.133244E+0,0.000000E+0,73.666867E+0,3.981402E-3,997.202893E-3,1.018973E+0,0.000000E+0,1.060055E+0,2.828660E+0,0.000000E+0,81.065487E+0,29.728497E+0,71.440282E+0,3.974528E-3,3.969080E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,98.318202E+0,23.166488E+0,8.096549E-3,12.995599E-3,1.000000E+0,2.661932E+0,1.000000E+0,20.000000E+0,6.311466E-3,42.500539E+0,0.000000E+0,2.553705E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.994081E+0,0.000000E+0,-224.884327E-3,0.000000E+0,138.167148E-3,0.000000E+0,139.454679E-3,0.000000E+0,167.250900E-3,0.000000E+0,-172.248372E-3,0.000000E+0,2.191681E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.003917E+0,3.111958E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.014834E+0,3.080160E+0,0.000000E+0,242.697747E+0,8.162950E-3,3.981713E-3,95.982578E+0,73.896313E+0,76.534124E+0,109.819815E+0,82.432956E+0,3.980091E-3,3.977302E-3,67.196336E+0,4.562038E+0,1.679395E+0,77.504657E+0,76.390968E+0,0.000000E+0,75.821751E+0,78.260808E+0,0.000000E+0,75.204882E+0,1.060500E+0,1.004372E+0,2.089415E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.017994E-3,68.409690E+0,29.482391E+0,0.000000E+0,1.376474E+0,1.386563E+0,1.001352E+0,60.000000E+0,1.000000E+0,1.404475E+0,695.166930E-3,2.045467E+0,60.000000E+0,1.882116E+0,0.000000E+0,72.811507E+0,1.100249E+0,1.103751E+0,1.007965E+0,50.000000E+0,1.000000E+0,84.501944E+0,2.720349E+0,2.545694E+0,1.213961E+0,27.000000E+0,0.000000E+0,1.382892E+0,1.372543E+0,1.008351E+0,60.000000E+0,3.989627E-3,46.624485E+0,9.497087E-3,23.416633E+0,4.967353E+0,29.520800E+0,0.000000E+0,-23.972099E-3,0.000000E+0,43.650633E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.144235E-3,2.020770E+0,2.013523E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894976E+0,5.699499E+0,0.000000E+0,81.727833E-3,0.000000E+0,40.402028E-3,9.500000E+0,9.792281E+0,0.000000E+0,24.614157E-3,10.000000E+0,9.777947E+0,0.000000E+0,42.168944E-3,996.748217E-3,3.092680E+0,997.407989E-3,3.083443E+0,996.925229E-3,3.078342E+0,999.065464E-3,3.072597E+0,30.485937E-3,7.711480E+0,1.000000E+0,1.000000E+0,74.184563E+0,74.173422E+0,2.015767E+0,73.380562E+0,73.417303E+0,2.039968E+0,73.053790E+0,73.660360E+0,2.060746E+0,73.398488E+0,73.939190E+0,2.049852E+0
 10/25/2017,18:20:18.118,-2.458487E-3,74.093799E+0,3.980494E-3,998.829927E-3,1.010822E+0,0.000000E+0,1.014343E+0,3.134130E+0,0.000000E+0,73.667288E+0,3.978029E-3,997.267330E-3,994.263969E-3,0.000000E+0,1.064159E+0,2.818189E+0,0.000000E+0,81.067502E+0,29.727383E+0,71.386524E+0,3.978354E-3,3.972258E-3,0.000000E+0,1.027987E+0,1.000000E+0,44.000000E+0,98.310633E+0,23.166117E+0,8.093047E-3,13.001371E-3,1.000000E+0,2.657779E+0,1.000000E+0,20.000000E+0,6.311466E-3,42.500120E+0,0.000000E+0,2.548646E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.986066E+0,0.000000E+0,-229.873509E-3,0.000000E+0,138.939667E-3,0.000000E+0,139.679997E-3,0.000000E+0,175.435487E-3,0.000000E+0,-195.126551E-3,0.000000E+0,2.193196E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001479E+0,0.000000E+0,690.524981E-3,3.111427E+0,0.000000E+0,998.791900E-3,0.000000E+0,995.961727E-3,3.079098E+0,0.000000E+0,242.715791E+0,6.233884E-3,3.981713E-3,95.987371E+0,73.898373E+0,76.539041E+0,109.828483E+0,82.435628E+0,3.977172E-3,3.983854E-3,67.206061E+0,4.572992E+0,1.679991E+0,77.504657E+0,76.384880E+0,0.000000E+0,75.825028E+0,78.249893E+0,0.000000E+0,75.207691E+0,1.063998E+0,1.010280E+0,2.087470E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.003986E-3,68.415068E+0,29.486292E+0,0.000000E+0,1.380433E+0,1.388735E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.407123E+0,699.976188E-3,2.025704E+0,60.000000E+0,1.894671E+0,0.000000E+0,72.814315E+0,1.099578E+0,1.105396E+0,1.004434E+0,50.000000E+0,1.000000E+0,84.562674E+0,2.721738E+0,2.543026E+0,1.222345E+0,27.000000E+0,0.000000E+0,1.386964E+0,1.375850E+0,1.012599E+0,60.000000E+0,3.988265E-3,46.624299E+0,9.559864E-3,23.400582E+0,5.110405E+0,29.518245E+0,0.000000E+0,18.514180E-3,0.000000E+0,44.230424E-3,0.000000E+0,19.557090E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.498552E-3,2.020899E+0,2.013523E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899207E+0,5.697114E+0,0.000000E+0,83.371839E-3,0.000000E+0,40.144145E-3,9.500000E+0,9.792507E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.777174E+0,0.000000E+0,44.198213E-3,996.378102E-3,3.092310E+0,998.405692E-3,3.082863E+0,998.067760E-3,3.075735E+0,999.548223E-3,3.073385E+0,29.841567E-3,7.730490E+0,1.000000E+0,1.000000E+0,74.189338E+0,74.174780E+0,2.017733E+0,73.384868E+0,73.419316E+0,2.040527E+0,73.057815E+0,73.668598E+0,2.061098E+0,73.399050E+0,73.937411E+0,2.048607E+0
 10/25/2017,18:20:28.118,1.566973E-3,74.090382E+0,3.983477E-3,999.055456E-3,1.028243E+0,0.000000E+0,1.013114E+0,3.134339E+0,0.000000E+0,73.667569E+0,3.980559E-3,997.492859E-3,1.017920E+0,0.000000E+0,1.064591E+0,2.833622E+0,0.000000E+0,81.070033E+0,29.736579E+0,71.423486E+0,3.976992E-3,3.969210E-3,0.000000E+0,1.028258E+0,1.000000E+0,44.000000E+0,98.339216E+0,23.154705E+0,8.100310E-3,12.992097E-3,1.000000E+0,2.655735E+0,1.000000E+0,20.000000E+0,6.314126E-3,42.501097E+0,0.000000E+0,2.549645E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.980948E+0,0.000000E+0,-218.607615E-3,0.000000E+0,139.325926E-3,0.000000E+0,137.491195E-3,0.000000E+0,157.745179E-3,0.000000E+0,-203.730036E-3,0.000000E+0,2.191778E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,868.049703E-3,3.112859E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.003632E+0,3.079999E+0,0.000000E+0,242.713765E+0,7.931109E-3,3.977302E-3,95.988640E+0,73.909794E+0,76.536138E+0,109.836962E+0,82.435815E+0,3.978599E-3,3.981259E-3,67.204051E+0,4.574603E+0,1.679266E+0,77.514165E+0,76.379167E+0,0.000000E+0,75.823577E+0,78.236684E+0,0.000000E+0,75.205069E+0,1.067513E+0,985.659839E-3,2.089877E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.013909E-3,68.421848E+0,29.483599E+0,0.000000E+0,1.379683E+0,1.391705E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.402799E+0,697.228040E-3,2.054094E+0,60.000000E+0,1.886403E+0,0.000000E+0,72.814549E+0,1.100073E+0,1.105827E+0,1.005840E+0,50.000000E+0,1.000000E+0,84.605256E+0,2.719343E+0,2.539783E+0,1.214760E+0,27.000000E+0,0.000000E+0,1.380081E+0,1.374205E+0,1.001740E+0,60.000000E+0,3.990276E-3,46.626674E+0,9.367448E-3,23.394458E+0,5.105572E+0,29.515923E+0,0.000000E+0,53.199488E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.655193E-3,2.020995E+0,2.013490E+0,2.018000E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902026E+0,5.694084E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793538E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.778237E+0,0.000000E+0,43.264105E-3,996.748217E-3,3.092519E+0,998.470060E-3,3.083652E+0,1.000449E+0,3.075461E+0,999.741327E-3,3.072066E+0,31.452492E-3,7.441156E+0,1.000000E+0,1.000000E+0,74.188355E+0,74.175575E+0,2.014744E+0,73.386974E+0,73.421188E+0,2.037030E+0,73.056738E+0,73.668926E+0,2.054230E+0,73.399892E+0,73.939096E+0,2.049660E+0
 10/25/2017,18:20:38.118,-43.211183E-6,74.092488E+0,3.984385E-3,997.960028E-3,1.019540E+0,0.000000E+0,1.015908E+0,3.134420E+0,0.000000E+0,73.667896E+0,3.980948E-3,997.718389E-3,1.005223E+0,0.000000E+0,1.063872E+0,2.826357E+0,0.000000E+0,81.070455E+0,29.753067E+0,71.231755E+0,3.977640E-3,3.966745E-3,0.000000E+0,1.015228E+0,1.000000E+0,44.000000E+0,98.223429E+0,23.155865E+0,8.112308E-3,12.973679E-3,1.000000E+0,2.655559E+0,1.000000E+0,20.000000E+0,6.347339E-3,42.500911E+0,0.000000E+0,2.549387E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.979081E+0,0.000000E+0,-218.832933E-3,0.000000E+0,137.265877E-3,0.000000E+0,139.261549E-3,0.000000E+0,156.585159E-3,0.000000E+0,-208.402341E-3,0.000000E+0,2.196096E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001238E+0,0.000000E+0,1.012957E+0,3.111830E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.002610E+0,3.078583E+0,0.000000E+0,242.707396E+0,12.376264E-3,3.979313E-3,95.995783E+0,73.921309E+0,76.538995E+0,109.845912E+0,82.440878E+0,3.978924E-3,3.976134E-3,67.202788E+0,4.565582E+0,1.676042E+0,77.503814E+0,76.373595E+0,0.000000E+0,75.824139E+0,78.223895E+0,0.000000E+0,75.207878E+0,1.063088E+0,992.078310E-3,2.093767E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.003014E-3,68.415816E+0,29.476028E+0,0.000000E+0,1.386068E+0,1.390364E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.410601E+0,694.671624E-3,2.050132E+0,60.000000E+0,1.909450E+0,0.000000E+0,72.814924E+0,1.103681E+0,1.102490E+0,1.007470E+0,50.000000E+0,1.000000E+0,84.746651E+0,2.713468E+0,2.543745E+0,1.218736E+0,27.000000E+0,0.000000E+0,1.381407E+0,1.379477E+0,1.011130E+0,60.000000E+0,3.990146E-3,46.624392E+0,9.366281E-3,23.391257E+0,4.998605E+0,29.511511E+0,0.000000E+0,50.330536E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.043191E-3,0.000000E+0,20.523409E-3,2.020963E+0,2.013265E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913151E+0,5.694889E+0,0.000000E+0,80.438416E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.777561E+0,0.000000E+0,42.684314E-3,996.699941E-3,3.092551E+0,997.955116E-3,3.083765E+0,999.934431E-3,3.076153E+0,998.775808E-3,3.073192E+0,27.264088E-3,7.757554E+0,1.000000E+0,1.000000E+0,74.188308E+0,74.178899E+0,2.014025E+0,73.387630E+0,73.422124E+0,2.035929E+0,73.055475E+0,73.669160E+0,2.059708E+0,73.399799E+0,73.939798E+0,2.038518E+0
 10/25/2017,18:20:48.118,761.880850E-6,74.094407E+0,3.982050E-3,998.620506E-3,982.399078E-3,0.000000E+0,1.015222E+0,3.136128E+0,0.000000E+0,73.668505E+0,3.980818E-3,997.960028E-3,1.031511E+0,0.000000E+0,1.066874E+0,2.834540E+0,0.000000E+0,81.070971E+0,29.755528E+0,71.206303E+0,3.974333E-3,3.968302E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,98.204813E+0,23.188199E+0,8.112113E-3,12.987492E-3,1.000000E+0,2.656406E+0,1.000000E+0,20.000000E+0,6.354604E-3,42.504030E+0,0.000000E+0,2.545488E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.991119E+0,0.000000E+0,-208.049862E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.461170E-3,0.000000E+0,148.722799E-3,0.000000E+0,-209.143465E-3,0.000000E+0,2.194066E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,998.182347E-3,3.111797E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.015889E+0,3.080321E+0,0.000000E+0,242.697071E+0,12.381065E-3,3.977561E-3,95.996723E+0,73.927113E+0,76.542273E+0,109.853591E+0,82.439847E+0,3.976005E-3,3.976459E-3,67.203303E+0,4.559460E+0,1.677976E+0,77.510559E+0,76.366711E+0,0.000000E+0,75.830132E+0,78.206095E+0,0.000000E+0,75.209704E+0,1.065771E+0,1.010583E+0,2.088331E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.002624E-3,68.411093E+0,29.469944E+0,0.000000E+0,1.372754E+0,1.386228E+0,1.009838E+0,60.000000E+0,1.000000E+0,1.405671E+0,696.844578E-3,2.042160E+0,60.000000E+0,1.892124E+0,0.000000E+0,72.813847E+0,1.103154E+0,1.102123E+0,1.006399E+0,50.000000E+0,1.000000E+0,84.841620E+0,2.716964E+0,2.545582E+0,1.208995E+0,27.000000E+0,0.000000E+0,1.381758E+0,1.377720E+0,1.004535E+0,60.000000E+0,3.990665E-3,46.624764E+0,9.501497E-3,23.390978E+0,4.887127E+0,29.509653E+0,0.000000E+0,38.306726E-3,0.000000E+0,46.002008E-3,0.000000E+0,14.983182E-3,0.000000E+0,21.618570E-3,0.000000E+0,24.517525E-3,2.020963E+0,2.013490E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920643E+0,5.661235E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.793570E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.777625E+0,0.000000E+0,41.911259E-3,996.925229E-3,3.092294E+0,998.003392E-3,3.084585E+0,1.000337E+0,3.078165E+0,998.437876E-3,3.072259E+0,30.808122E-3,7.909632E+0,1.000000E+0,1.000000E+0,74.192006E+0,74.177214E+0,2.016486E+0,73.390719E+0,73.421656E+0,2.045731E+0,73.058751E+0,73.673607E+0,2.053831E+0,73.398535E+0,73.940079E+0,2.040753E+0
 10/25/2017,18:20:58.118,439.844037E-6,74.095390E+0,3.979586E-3,999.280985E-3,985.448933E-3,0.000000E+0,1.013449E+0,3.134146E+0,0.000000E+0,73.671875E+0,3.980170E-3,998.314431E-3,996.560981E-3,0.000000E+0,1.065788E+0,2.837488E+0,0.000000E+0,81.070502E+0,29.770902E+0,71.236199E+0,3.979391E-3,3.974333E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.178205E+0,23.230879E+0,8.118209E-3,12.980813E-3,1.000000E+0,2.656486E+0,1.000000E+0,20.000000E+0,6.388530E-3,42.503984E+0,0.000000E+0,2.552771E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.988255E+0,0.000000E+0,-203.833199E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.330253E-3,0.000000E+0,144.727174E-3,0.000000E+0,-193.676526E-3,0.000000E+0,2.191746E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.008134E+0,3.111395E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.000053E+0,3.079677E+0,0.000000E+0,242.693839E+0,12.383919E-3,3.984243E-3,95.999589E+0,73.922198E+0,76.541758E+0,109.862682E+0,82.441159E+0,3.982945E-3,3.979702E-3,67.201853E+0,4.559460E+0,1.678702E+0,77.502175E+0,76.361092E+0,0.000000E+0,75.827229E+0,78.193353E+0,0.000000E+0,75.211062E+0,1.072560E+0,1.003255E+0,2.085652E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.003338E-3,68.414553E+0,29.466461E+0,0.000000E+0,1.371573E+0,1.387026E+0,1.005092E+0,60.000000E+0,1.000000E+0,1.408048E+0,696.700779E-3,2.051107E+0,60.000000E+0,1.890529E+0,0.000000E+0,72.816328E+0,1.102675E+0,1.102857E+0,1.010074E+0,50.000000E+0,1.000000E+0,84.916986E+0,2.717347E+0,2.548793E+0,1.222569E+0,27.000000E+0,0.000000E+0,1.383994E+0,1.380052E+0,1.014100E+0,60.000000E+0,3.989043E-3,46.621783E+0,9.489369E-3,23.397427E+0,4.888094E+0,29.507470E+0,0.000000E+0,35.341067E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.431189E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.324262E-3,2.021060E+0,2.013587E+0,2.018064E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926660E+0,5.660010E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792281E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.777883E+0,0.000000E+0,42.909789E-3,997.134425E-3,3.092004E+0,998.309140E-3,3.082171E+0,998.164312E-3,3.076121E+0,998.341324E-3,3.071277E+0,25.330979E-3,7.789452E+0,1.000000E+0,1.000000E+0,74.188542E+0,74.180350E+0,2.020625E+0,73.390719E+0,73.423247E+0,2.042219E+0,73.057160E+0,73.671734E+0,2.054437E+0,73.401858E+0,73.943636E+0,2.043435E+0
 10/25/2017,18:21:08.118,3.177157E-3,74.096982E+0,3.979845E-3,998.636616E-3,992.985749E-3,0.000000E+0,1.016643E+0,3.132680E+0,0.000000E+0,73.669909E+0,3.980559E-3,997.589515E-3,1.009051E+0,0.000000E+0,1.066028E+0,2.823151E+0,0.000000E+0,81.070971E+0,29.769462E+0,71.224971E+0,3.973360E-3,3.969469E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,98.178957E+0,23.227400E+0,8.146744E-3,13.008634E-3,1.000000E+0,2.663114E+0,1.000000E+0,20.000000E+0,6.429657E-3,42.505613E+0,0.000000E+0,2.557089E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.991184E+0,0.000000E+0,-205.313859E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.555571E-3,0.000000E+0,146.241645E-3,0.000000E+0,-195.771007E-3,0.000000E+0,2.199511E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.001073E+0,3.111202E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.007292E+0,3.079983E+0,0.000000E+0,242.697843E+0,11.245721E-3,3.985670E-3,96.003395E+0,73.913305E+0,76.541617E+0,109.868477E+0,82.438065E+0,3.979767E-3,3.976978E-3,67.199235E+0,4.555916E+0,1.677702E+0,77.502503E+0,76.356924E+0,0.000000E+0,75.826152E+0,78.178644E+0,0.000000E+0,75.210172E+0,1.069158E+0,1.002983E+0,2.088729E+0,60.000000E+0,42.000000E+0,62.500000E+0,10.997761E-3,68.418014E+0,29.461817E+0,0.000000E+0,1.374558E+0,1.381789E+0,1.001416E+0,60.000000E+0,1.000000E+0,1.405910E+0,696.812623E-3,2.042799E+0,60.000000E+0,1.880681E+0,0.000000E+0,72.815719E+0,1.101446E+0,1.104358E+0,1.003045E+0,50.000000E+0,1.000000E+0,84.993760E+0,2.724420E+0,2.544208E+0,1.226577E+0,27.000000E+0,0.000000E+0,1.381694E+0,1.381538E+0,999.760449E-3,60.000000E+0,3.988784E-3,46.622668E+0,9.477242E-3,23.435423E+0,4.893249E+0,29.504266E+0,0.000000E+0,35.437774E-3,0.000000E+0,43.747265E-3,0.000000E+0,18.204244E-3,0.000000E+0,24.098787E-3,0.000000E+0,23.712260E-3,2.020899E+0,2.013748E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932919E+0,5.660268E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.776981E+0,0.000000E+0,40.912730E-3,996.764309E-3,3.092712E+0,998.099944E-3,3.084569E+0,997.070057E-3,3.077086E+0,998.470060E-3,3.073449E+0,27.908458E-3,7.846481E+0,1.000000E+0,1.000000E+0,74.192614E+0,74.182456E+0,2.016007E+0,73.389689E+0,73.423949E+0,2.042778E+0,73.058657E+0,73.674449E+0,2.055619E+0,73.401577E+0,73.945275E+0,2.044680E+0
 10/25/2017,18:21:18.118,-365.247996E-6,74.095297E+0,3.985487E-3,997.992246E-3,981.456977E-3,0.000000E+0,1.014391E+0,3.128459E+0,0.000000E+0,73.671173E+0,3.976278E-3,996.896818E-3,1.014873E+0,0.000000E+0,1.066571E+0,2.823699E+0,0.000000E+0,81.073314E+0,29.768904E+0,71.206257E+0,3.970961E-3,3.973555E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,98.177641E+0,23.221601E+0,8.185849E-3,13.010904E-3,1.000000E+0,2.656182E+0,1.000000E+0,20.000000E+0,6.418500E-3,42.509337E+0,0.000000E+0,2.561922E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.992085E+0,0.000000E+0,-205.667930E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.656464E-3,0.000000E+0,149.463923E-3,0.000000E+0,-201.313327E-3,0.000000E+0,2.207728E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.012846E+0,3.112538E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.004799E+0,3.080176E+0,0.000000E+0,242.685878E+0,10.982027E-3,3.978794E-3,96.006027E+0,73.908437E+0,76.544193E+0,109.878039E+0,82.442050E+0,3.973994E-3,3.981129E-3,67.199375E+0,4.556560E+0,1.680184E+0,77.504376E+0,76.352569E+0,0.000000E+0,75.825824E+0,78.169978E+0,0.000000E+0,75.209330E+0,1.070228E+0,1.002872E+0,2.085732E+0,60.000000E+0,42.000000E+0,62.500000E+0,10.993351E-3,68.413150E+0,29.455083E+0,0.000000E+0,1.378932E+0,1.387346E+0,1.005955E+0,60.000000E+0,1.000000E+0,1.408128E+0,698.985577E-3,2.054190E+0,60.000000E+0,1.896653E+0,0.000000E+0,72.817732E+0,1.102372E+0,1.107966E+0,1.005153E+0,50.000000E+0,1.000000E+0,85.052526E+0,2.727725E+0,2.548489E+0,1.229707E+0,27.000000E+0,0.000000E+0,1.382269E+0,1.378439E+0,1.002731E+0,60.000000E+0,3.990405E-3,46.621830E+0,9.623483E-3,23.448181E+0,4.948343E+0,29.498182E+0,0.000000E+0,39.112611E-3,0.000000E+0,42.136734E-3,0.000000E+0,15.015393E-3,0.000000E+0,22.005097E-3,0.000000E+0,24.356472E-3,2.021157E+0,2.013201E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937806E+0,5.661686E+0,0.000000E+0,79.664766E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.789898E+0,0.000000E+0,16.497081E-3,10.000000E+0,9.778366E+0,0.000000E+0,41.234836E-3,996.426378E-3,3.092680E+0,999.403395E-3,3.084022E+0,1.000707E+0,3.076073E+0,997.971208E-3,3.072967E+0,30.163752E-3,7.899000E+0,1.000000E+0,1.000000E+0,74.193036E+0,74.182129E+0,2.016422E+0,73.391608E+0,73.423809E+0,2.037397E+0,73.057394E+0,73.670564E+0,2.058143E+0,73.402279E+0,73.945509E+0,2.040530E+0
 10/25/2017,18:21:28.118,2.211047E-3,74.096373E+0,3.983931E-3,997.492859E-3,1.001321E+0,0.000000E+0,1.015461E+0,3.130215E+0,0.000000E+0,73.670424E+0,3.977770E-3,997.090128E-3,998.746332E-3,0.000000E+0,1.065309E+0,2.814742E+0,0.000000E+0,81.077532E+0,29.764214E+0,71.202327E+0,3.973295E-3,3.971220E-3,0.000000E+0,1.015276E+0,1.000000E+0,44.000000E+0,98.231749E+0,23.202952E+0,8.243956E-3,13.019659E-3,1.000000E+0,2.652940E+0,1.000000E+0,20.000000E+0,6.451583E-3,42.515807E+0,0.000000E+0,2.560279E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.975314E+0,0.000000E+0,-215.903800E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.813077E-3,0.000000E+0,158.486303E-3,0.000000E+0,-206.050077E-3,0.000000E+0,2.212304E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.012207E+0,3.112473E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.014978E+0,3.080240E+0,0.000000E+0,242.680860E+0,10.985206E-3,3.980480E-3,96.012089E+0,73.905815E+0,76.548361E+0,109.885153E+0,82.446316E+0,3.976718E-3,3.979832E-3,67.192269E+0,4.564615E+0,1.678718E+0,77.497444E+0,76.346669E+0,0.000000E+0,75.829570E+0,78.157050E+0,0.000000E+0,75.211905E+0,1.069078E+0,1.000636E+0,2.086960E+0,60.000000E+0,42.000000E+0,62.500000E+0,11.001133E-3,68.417546E+0,29.452575E+0,0.000000E+0,1.381072E+0,1.388112E+0,1.001208E+0,60.000000E+0,1.000000E+0,1.411000E+0,694.815422E-3,2.050356E+0,60.000000E+0,1.886935E+0,0.000000E+0,72.816187E+0,1.101238E+0,1.105779E+0,1.015218E+0,50.000000E+0,1.000000E+0,85.082496E+0,2.724676E+0,2.549671E+0,1.218241E+0,27.000000E+0,0.000000E+0,1.379746E+0,1.380723E+0,1.004647E+0,60.000000E+0,3.990405E-3,46.620479E+0,9.494233E-3,23.455650E+0,4.992161E+0,29.497857E+0,0.000000E+0,54.940201E-3,0.000000E+0,45.808744E-3,0.000000E+0,14.049074E-3,0.000000E+0,17.205715E-3,0.000000E+0,24.356472E-3,2.020834E+0,2.013845E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940391E+0,5.658334E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.793570E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.778849E+0,0.000000E+0,41.782417E-3,996.506838E-3,3.092310E+0,998.550520E-3,3.083652E+0,1.000401E+0,3.076169E+0,998.421784E-3,3.072870E+0,28.875013E-3,7.742733E+0,1.000000E+0,1.000000E+0,74.192567E+0,74.184235E+0,2.016183E+0,73.394931E+0,73.425073E+0,2.038323E+0,73.059921E+0,73.674543E+0,2.059309E+0,73.401718E+0,73.945275E+0,2.044361E+0
 10/25/2017,18:21:38.118,-526.266402E-6,74.097731E+0,3.980818E-3,998.040574E-3,1.018023E+0,0.000000E+0,1.014232E+0,3.131408E+0,0.000000E+0,73.670751E+0,3.981661E-3,998.056683E-3,987.181517E-3,0.000000E+0,1.066715E+0,2.821878E+0,0.000000E+0,81.077954E+0,29.765839E+0,71.161577E+0,3.976668E-3,3.971739E-3,0.000000E+0,1.021950E+0,1.000000E+0,44.000000E+0,98.127200E+0,23.206385E+0,8.321389E-3,13.003576E-3,1.000000E+0,2.663050E+0,1.000000E+0,20.000000E+0,6.497899E-3,42.517855E+0,0.000000E+0,2.556090E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.981012E+0,0.000000E+0,-217.352272E-3,0.000000E+0,139.100608E-3,0.000000E+0,136.686488E-3,0.000000E+0,156.134040E-3,0.000000E+0,-204.793388E-3,0.000000E+0,2.215462E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.004923E+0,3.112682E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.004016E+0,3.079613E+0,0.000000E+0,242.688628E+0,12.662014E-3,3.980935E-3,96.013827E+0,73.903990E+0,76.547986E+0,109.895799E+0,82.445097E+0,3.977821E-3,3.981324E-3,67.199235E+0,4.572992E+0,1.679540E+0,77.503065E+0,76.341752E+0,0.000000E+0,75.828961E+0,78.143372E+0,0.000000E+0,75.214948E+0,1.071602E+0,985.659839E-3,2.083436E+0,60.000000E+0,42.000000E+0,62.500000E+0,10.999252E-3,68.415114E+0,29.447698E+0,0.000000E+0,1.384041E+0,1.392136E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.406931E+0,704.098410E-3,2.042367E+0,60.000000E+0,1.896460E+0,0.000000E+0,72.815345E+0,1.101398E+0,1.107710E+0,1.006192E+0,50.000000E+0,1.000000E+0,85.195480E+0,2.717954E+0,2.545007E+0,1.229372E+0,27.000000E+0,0.000000E+0,1.385878E+0,1.374588E+0,1.001182E+0,60.000000E+0,3.988135E-3,46.622482E+0,9.577568E-3,23.462470E+0,5.097518E+0,29.494513E+0,0.000000E+0,55.971734E-3,0.000000E+0,45.325585E-3,0.000000E+0,16.690345E-3,0.000000E+0,16.110554E-3,0.000000E+0,19.428248E-3,2.020770E+0,2.013587E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949944E+0,5.658882E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793409E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.777367E+0,0.000000E+0,42.780946E-3,996.699941E-3,3.093179E+0,998.502244E-3,3.085503E+0,1.000208E+0,3.076330E+0,998.856268E-3,3.071599E+0,34.029971E-3,7.978261E+0,1.000000E+0,1.000000E+0,74.192661E+0,74.184937E+0,2.015208E+0,73.392918E+0,73.427038E+0,2.034955E+0,73.060342E+0,73.677164E+0,2.054901E+0,73.404058E+0,73.947943E+0,2.046564E+0
 10/25/2017,18:21:48.118,278.825630E-6,74.099182E+0,3.980234E-3,998.862145E-3,1.021792E+0,0.000000E+0,1.014391E+0,3.131617E+0,0.000000E+0,73.670658E+0,3.975371E-3,998.056683E-3,1.020121E+0,0.000000E+0,1.069318E+0,2.809055E+0,0.000000E+0,81.079594E+0,29.761380E+0,71.149927E+0,3.970053E-3,3.963373E-3,0.000000E+0,1.027477E+0,1.000000E+0,44.000000E+0,98.010665E+0,23.208843E+0,8.353102E-3,13.012007E-3,1.000000E+0,2.661038E+0,1.000000E+0,20.000000E+0,6.489855E-3,42.519857E+0,0.000000E+0,2.557798E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.978372E+0,0.000000E+0,-217.674155E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.555571E-3,0.000000E+0,161.096349E-3,0.000000E+0,-200.539980E-3,0.000000E+0,2.209146E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,995.083572E-3,3.111331E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.002881E+0,3.079371E+0,0.000000E+0,242.688435E+0,13.168646E-3,3.981778E-3,96.014767E+0,73.906564E+0,76.550796E+0,109.903430E+0,82.442566E+0,3.980156E-3,3.975810E-3,67.201993E+0,4.575247E+0,1.682022E+0,77.516273E+0,76.339176E+0,0.000000E+0,75.830179E+0,78.132364E+0,0.000000E+0,75.214901E+0,1.085403E+0,971.146430E-3,2.094835E+0,60.000000E+0,42.000000E+0,62.500000E+0,11.015725E-3,68.418154E+0,29.440593E+0,0.000000E+0,1.381439E+0,1.389422E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.409883E+0,700.391606E-3,2.041680E+0,60.000000E+0,1.880858E+0,0.000000E+0,72.816609E+0,1.101398E+0,1.102841E+0,1.002917E+0,50.000000E+0,1.000000E+0,85.366204E+0,2.719902E+0,2.550118E+0,1.219279E+0,27.000000E+0,0.000000E+0,1.380465E+0,1.375131E+0,1.013764E+0,60.000000E+0,3.989238E-3,46.619501E+0,9.590603E-3,23.448042E+0,5.058210E+0,29.489961E+0,0.000000E+0,54.617847E-3,0.000000E+0,50.414862E-3,0.000000E+0,16.658134E-3,0.000000E+0,15.208656E-3,0.000000E+0,19.267194E-3,2.021092E+0,2.013748E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964497E+0,5.659655E+0,0.000000E+0,81.889010E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.794375E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.360737E-3,996.603389E-3,3.092310E+0,998.083852E-3,3.083732E+0,998.518336E-3,3.073755E+0,997.955116E-3,3.072403E+0,31.130307E-3,8.140649E+0,1.000000E+0,1.000000E+0,74.190695E+0,74.185499E+0,2.014553E+0,73.394837E+0,73.427647E+0,2.042107E+0,73.059546E+0,73.676555E+0,2.054837E+0,73.406492E+0,73.946538E+0,2.047601E+0
