date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:21:58.118,1.244936E-3,74.097450E+0,3.979910E-3,998.088901E-3,995.061567E-3,0.000000E+0,1.018192E+0,3.132970E+0,0.000000E+0,73.674870E+0,3.974787E-3,998.040574E-3,980.848784E-3,0.000000E+0,1.068647E+0,2.822893E+0,0.000000E+0,81.082734E+0,29.758872E+0,71.204806E+0,3.972841E-3,3.969145E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,97.984200E+0,23.195993E+0,8.403362E-3,12.988206E-3,1.000000E+0,2.667523E+0,1.000000E+0,20.000000E+0,6.470849E-3,42.522371E+0,0.000000E+0,2.563147E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.983040E+0,0.000000E+0,-214.004692E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.358114E-3,0.000000E+0,158.325189E-3,0.000000E+0,-204.471160E-3,0.000000E+0,2.206020E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,984.844826E-3,3.111395E+0,0.000000E+0,999.129832E-3,0.000000E+0,999.509341E-3,3.079854E+0,0.000000E+0,242.685926E+0,13.176949E-3,3.984048E-3,96.018809E+0,73.904505E+0,76.549438E+0,109.907953E+0,82.448004E+0,3.979572E-3,3.977172E-3,67.201012E+0,4.572348E+0,1.679040E+0,77.527561E+0,76.336085E+0,0.000000E+0,75.830226E+0,78.124541E+0,0.000000E+0,75.213450E+0,1.078838E+0,981.859848E-3,2.087167E+0,60.000000E+0,42.000000E+0,62.500000E+0,11.012223E-3,68.420071E+0,29.436274E+0,0.000000E+0,1.388559E+0,1.385637E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.409596E+0,699.097420E-3,2.042176E+0,60.000000E+0,1.891302E+0,0.000000E+0,72.817872E+0,1.105421E+0,1.102634E+0,1.003795E+0,50.000000E+0,1.000000E+0,85.468078E+0,2.722936E+0,2.542307E+0,1.232007E+0,27.000000E+0,0.000000E+0,1.383946E+0,1.377304E+0,1.008287E+0,60.000000E+0,3.988330E-3,46.620153E+0,9.510122E-3,23.438021E+0,5.067232E+0,29.488150E+0,0.000000E+0,55.230320E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.721085E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.172033E-3,2.021060E+0,2.013458E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973597E+0,5.778445E+0,0.000000E+0,84.919139E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792925E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.777754E+0,0.000000E+0,44.133792E-3,996.442470E-3,3.092648E+0,998.051668E-3,3.082815E+0,995.750514E-3,3.077746E+0,999.532131E-3,3.072323E+0,28.552828E-3,8.014347E+0,1.000000E+0,1.000000E+0,74.195657E+0,74.184001E+0,2.017030E+0,73.394369E+0,73.429519E+0,2.041884E+0,73.061840E+0,73.678287E+0,2.055731E+0,73.408738E+0,73.947802E+0,2.050746E+0
 10/25/2017,18:22:08.118,1.083918E-3,74.099369E+0,3.990546E-3,998.169448E-3,1.014942E+0,0.000000E+0,1.013034E+0,3.131987E+0,0.000000E+0,73.675245E+0,3.985812E-3,997.460641E-3,1.028241E+0,0.000000E+0,1.064287E+0,2.817722E+0,0.000000E+0,81.081047E+0,29.758965E+0,71.274377E+0,3.974722E-3,3.972387E-3,0.000000E+0,1.027254E+0,1.000000E+0,44.000000E+0,98.074315E+0,23.205874E+0,8.432350E-3,13.012590E-3,1.000000E+0,2.655448E+0,1.000000E+0,20.000000E+0,6.521187E-3,42.525676E+0,0.000000E+0,2.554317E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.980239E+0,0.000000E+0,-215.742859E-3,0.000000E+0,139.486867E-3,0.000000E+0,138.810914E-3,0.000000E+0,156.907387E-3,0.000000E+0,-204.052264E-3,0.000000E+0,2.204603E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,968.775910E-3,3.112473E+0,0.000000E+0,998.083852E-3,0.000000E+0,999.892867E-3,3.081817E+0,0.000000E+0,242.662912E+0,13.170267E-3,3.982491E-3,96.021440E+0,73.947662E+0,76.551779E+0,109.918458E+0,82.446972E+0,3.976134E-3,3.983140E-3,67.193625E+0,4.572992E+0,1.679508E+0,77.531870E+0,76.330232E+0,0.000000E+0,75.831630E+0,78.119763E+0,0.000000E+0,75.220473E+0,1.062050E+0,986.506055E-3,2.087549E+0,60.000000E+0,42.000000E+0,62.500000E+0,11.011704E-3,68.412262E+0,29.435809E+0,0.000000E+0,1.385110E+0,1.390460E+0,998.762884E-3,60.000000E+0,1.000000E+0,1.414972E+0,703.635059E-3,2.049765E+0,60.000000E+0,1.892576E+0,0.000000E+0,72.816047E+0,1.105501E+0,1.101580E+0,1.011671E+0,50.000000E+0,1.000000E+0,85.333044E+0,2.722936E+0,2.546924E+0,1.231416E+0,27.000000E+0,0.000000E+0,1.383898E+0,1.379046E+0,1.001198E+0,60.000000E+0,3.989562E-3,46.616286E+0,9.518358E-3,23.436582E+0,5.153901E+0,29.488614E+0,0.000000E+0,52.683722E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.139823E-3,2.020867E+0,2.013523E+0,2.018483E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963124E+0,5.775286E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791959E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.777142E+0,0.000000E+0,41.492521E-3,997.102241E-3,3.092728E+0,997.601093E-3,3.083523E+0,997.890749E-3,3.077891E+0,997.520633E-3,3.072146E+0,29.197198E-3,8.217655E+0,1.000000E+0,1.000000E+0,74.194908E+0,74.185265E+0,2.014425E+0,73.394276E+0,73.430595E+0,2.040287E+0,73.061091E+0,73.681236E+0,2.055763E+0,73.409019E+0,73.951219E+0,2.045079E+0
 10/25/2017,18:22:18.118,1.083918E-3,74.100399E+0,3.988795E-3,998.974910E-3,999.995626E-3,0.000000E+0,1.015094E+0,3.133582E+0,0.000000E+0,73.675385E+0,3.980883E-3,997.573406E-3,987.516498E-3,0.000000E+0,1.064830E+0,2.826115E+0,0.000000E+0,81.081609E+0,29.750930E+0,71.299969E+0,3.978678E-3,3.970896E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,98.165325E+0,23.197988E+0,8.480146E-3,13.009153E-3,1.000000E+0,2.661293E+0,1.000000E+0,20.000000E+0,6.523911E-3,42.531029E+0,0.000000E+0,2.558474E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.981978E+0,0.000000E+0,-226.622494E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.006207E-3,0.000000E+0,156.617382E-3,0.000000E+0,-201.152213E-3,0.000000E+0,2.207051E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,761.653059E-3,3.113535E+0,0.000000E+0,998.968912E-3,0.000000E+0,998.087100E-3,3.079709E+0,0.000000E+0,242.642985E+0,13.176041E-3,3.979702E-3,96.028818E+0,73.930109E+0,76.553652E+0,109.925712E+0,82.449129E+0,3.979637E-3,3.978534E-3,67.185022E+0,4.572992E+0,1.685584E+0,77.536975E+0,76.326392E+0,0.000000E+0,75.833503E+0,78.113907E+0,0.000000E+0,75.219068E+0,1.067576E+0,1.002728E+0,2.087358E+0,60.000000E+0,42.000000E+0,62.500000E+0,10.999187E-3,68.417312E+0,29.433023E+0,0.000000E+0,1.378613E+0,1.385222E+0,1.003414E+0,60.000000E+0,1.000000E+0,1.410314E+0,697.691391E-3,2.029107E+0,60.000000E+0,1.885323E+0,0.000000E+0,72.814924E+0,1.103745E+0,1.107184E+0,1.005952E+0,50.000000E+0,1.000000E+0,85.138261E+0,2.721866E+0,2.546476E+0,1.225859E+0,27.000000E+0,0.000000E+0,1.382573E+0,1.378327E+0,1.005078E+0,60.000000E+0,3.989821E-3,46.616706E+0,9.565895E-3,23.427072E+0,5.067876E+0,29.492051E+0,0.000000E+0,47.106995E-3,0.000000E+0,48.643278E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.945088E-3,2.020867E+0,2.013716E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947447E+0,5.776157E+0,0.000000E+0,82.437012E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.793473E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.764773E+0,0.000000E+0,48.095698E-3,996.667757E-3,3.092116E+0,997.778105E-3,3.083475E+0,1.000095E+0,3.075976E+0,998.325232E-3,3.073417E+0,29.841567E-3,8.056233E+0,1.000000E+0,1.000000E+0,74.197061E+0,74.187137E+0,2.017445E+0,73.395680E+0,73.432234E+0,2.036056E+0,73.063056E+0,73.681283E+0,2.055651E+0,73.406819E+0,73.950423E+0,2.042238E+0
 10/25/2017,18:22:28.118,117.807224E-6,74.103582E+0,3.981726E-3,998.040574E-3,1.007069E+0,0.000000E+0,1.013066E+0,3.135032E+0,0.000000E+0,73.675058E+0,3.978159E-3,997.927809E-3,998.921799E-3,0.000000E+0,1.066507E+0,2.825438E+0,0.000000E+0,81.086905E+0,29.742199E+0,71.171495E+0,3.976278E-3,3.969404E-3,0.000000E+0,1.028768E+0,1.000000E+0,44.000000E+0,98.019362E+0,23.202952E+0,8.529758E-3,13.029841E-3,1.000000E+0,2.650624E+0,1.000000E+0,20.000000E+0,6.633604E-3,42.533496E+0,0.000000E+0,2.555864E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.993244E+0,0.000000E+0,-228.167531E-3,0.000000E+0,139.197173E-3,0.000000E+0,136.493358E-3,0.000000E+0,172.922110E-3,0.000000E+0,-194.900992E-3,0.000000E+0,2.205666E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,607.241424E-3,3.112103E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.004735E+0,3.079806E+0,0.000000E+0,242.615725E+0,13.177144E-3,3.981389E-3,96.030604E+0,73.914194E+0,76.554308E+0,109.935511E+0,82.450723E+0,3.980675E-3,3.977496E-3,67.183526E+0,4.554305E+0,1.685439E+0,77.541893E+0,76.324800E+0,0.000000E+0,75.831911E+0,78.109785E+0,0.000000E+0,75.217008E+0,1.069318E+0,1.006081E+0,2.096604E+0,60.000000E+0,42.000000E+0,62.500000E+0,11.016438E-3,68.413571E+0,29.428564E+0,0.000000E+0,1.377496E+0,1.389901E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.404283E+0,696.429160E-3,2.001755E+0,60.000000E+0,1.892995E+0,0.000000E+0,72.815298E+0,1.102723E+0,1.106066E+0,998.220030E-3,50.000000E+0,1.000000E+0,85.195621E+0,2.724277E+0,2.545805E+0,1.229611E+0,27.000000E+0,0.000000E+0,1.383435E+0,1.379461E+0,1.001581E+0,60.000000E+0,3.992092E-3,46.616426E+0,9.572315E-3,23.433474E+0,5.073031E+0,29.488057E+0,0.000000E+0,-10.529931E-3,0.000000E+0,43.489580E-3,0.000000E+0,21.393095E-3,0.000000E+0,16.271607E-3,0.000000E+0,15.949501E-3,2.020738E+0,2.013651E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952457E+0,5.776705E+0,0.000000E+0,84.145489E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792990E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.743223E+0,0.000000E+0,44.037160E-3,996.844769E-3,3.092503E+0,997.906841E-3,3.084086E+0,996.024078E-3,3.075075E+0,998.470060E-3,3.072484E+0,29.841567E-3,8.171903E+0,1.000000E+0,1.000000E+0,74.196172E+0,74.188916E+0,2.011852E+0,73.396148E+0,73.436399E+0,2.036168E+0,73.062167E+0,73.684466E+0,2.057871E+0,73.411266E+0,73.953653E+0,2.045845E+0
 10/25/2017,18:22:38.118,-365.247996E-6,74.101663E+0,3.982115E-3,998.701053E-3,1.012131E+0,0.000000E+0,1.012507E+0,3.135467E+0,0.000000E+0,73.675479E+0,3.975889E-3,998.346649E-3,1.023423E+0,0.000000E+0,1.061860E+0,2.835700E+0,0.000000E+0,81.085218E+0,29.732492E+0,71.128172E+0,3.977057E-3,3.969599E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,97.724581E+0,23.194416E+0,8.558163E-3,13.012266E-3,1.000000E+0,2.650991E+0,1.000000E+0,20.000000E+0,6.628999E-3,42.535963E+0,0.000000E+0,2.560311E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.991860E+0,0.000000E+0,-222.470207E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.875290E-3,0.000000E+0,169.506495E-3,0.000000E+0,-178.338479E-3,0.000000E+0,2.205537E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.003661E+0,3.111894E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.002306E+0,3.080401E+0,0.000000E+0,242.606703E+0,13.172992E-3,3.984178E-3,96.036477E+0,73.927300E+0,76.554870E+0,109.944697E+0,82.452410E+0,3.978340E-3,3.981389E-3,67.181890E+0,4.562038E+0,1.680990E+0,77.556413E+0,76.322552E+0,0.000000E+0,75.836125E+0,78.102899E+0,0.000000E+0,75.218178E+0,1.061938E+0,1.004564E+0,2.098820E+0,60.000000E+0,42.000000E+0,62.500000E+0,11.020459E-3,68.417172E+0,29.427264E+0,0.000000E+0,1.378837E+0,1.390875E+0,1.006290E+0,60.000000E+0,1.000000E+0,1.414366E+0,694.719557E-3,2.046601E+0,60.000000E+0,1.879150E+0,0.000000E+0,72.817077E+0,1.102675E+0,1.103831E+0,1.009195E+0,50.000000E+0,1.000000E+0,85.353024E+0,2.713228E+0,2.542051E+0,1.232694E+0,27.000000E+0,0.000000E+0,1.390797E+0,1.385005E+0,1.003497E+0,60.000000E+0,3.991313E-3,46.616612E+0,9.485543E-3,23.434077E+0,5.043712E+0,29.488197E+0,0.000000E+0,-7.918862E-3,0.000000E+0,43.521790E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.041720E-3,0.000000E+0,13.404862E-3,2.020802E+0,2.013587E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965900E+0,5.775802E+0,0.000000E+0,90.399161E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.790445E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.738778E+0,0.000000E+0,40.848309E-3,996.973505E-3,3.092245E+0,997.665461E-3,3.084537E+0,998.276956E-3,3.078551E+0,997.407989E-3,3.073498E+0,29.841567E-3,7.956995E+0,1.000000E+0,1.000000E+0,74.199402E+0,74.190508E+0,2.011404E+0,73.396850E+0,73.436914E+0,2.043608E+0,73.062963E+0,73.685074E+0,2.054709E+0,73.409674E+0,73.951313E+0,2.043658E+0
 10/25/2017,18:22:48.118,600.862443E-6,74.100820E+0,3.981337E-3,998.749380E-3,1.009113E+0,0.000000E+0,1.015828E+0,3.131230E+0,0.000000E+0,73.674964E+0,3.981337E-3,997.074019E-3,995.237010E-3,0.000000E+0,1.064479E+0,2.836216E+0,0.000000E+0,81.085124E+0,29.733049E+0,71.160641E+0,3.975695E-3,3.969793E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,97.528523E+0,23.182168E+0,8.591237E-3,13.003576E-3,1.000000E+0,2.645034E+0,1.000000E+0,20.000000E+0,6.584888E-3,42.537546E+0,0.000000E+0,2.564693E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.009854E+0,0.000000E+0,-210.528359E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.974019E-3,0.000000E+0,158.518526E-3,0.000000E+0,-183.397456E-3,0.000000E+0,2.202927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.010434E+0,3.111540E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.007515E+0,3.079661E+0,0.000000E+0,242.615291E+0,13.170267E-3,3.983010E-3,96.037981E+0,73.926598E+0,76.557492E+0,109.951716E+0,82.454473E+0,3.980091E-3,3.978470E-3,67.190352E+0,4.566548E+0,1.683327E+0,77.517772E+0,76.320023E+0,0.000000E+0,75.838607E+0,78.093578E+0,0.000000E+0,75.221737E+0,1.062241E+0,1.005857E+0,2.095983E+0,60.000000E+0,42.000000E+0,62.500000E+0,11.016308E-3,68.411046E+0,29.427635E+0,0.000000E+0,1.385797E+0,1.388112E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.409436E+0,695.502459E-3,2.045483E+0,60.000000E+0,1.886902E+0,0.000000E+0,72.817591E+0,1.101957E+0,1.104901E+0,1.013796E+0,50.000000E+0,1.000000E+0,85.469720E+0,2.716166E+0,2.536620E+0,1.224373E+0,27.000000E+0,0.000000E+0,1.383802E+0,1.381346E+0,1.005461E+0,60.000000E+0,3.987746E-3,46.614330E+0,9.552924E-3,23.432221E+0,4.995383E+0,29.488754E+0,0.000000E+0,-2.922372E-3,0.000000E+0,44.681373E-3,0.000000E+0,25.677108E-3,0.000000E+0,22.133940E-3,0.000000E+0,17.688874E-3,2.020867E+0,2.013265E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976213E+0,5.775673E+0,0.000000E+0,81.373244E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.790574E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.737071E+0,0.000000E+0,40.944941E-3,996.957413E-3,3.092583E+0,997.134425E-3,3.083121E+0,999.435579E-3,3.075027E+0,998.985004E-3,3.073401E+0,30.808122E-3,7.831338E+0,1.000000E+0,1.000000E+0,74.199683E+0,74.191116E+0,2.012667E+0,73.402326E+0,73.437242E+0,2.034971E+0,73.059219E+0,73.687882E+0,2.057552E+0,73.411266E+0,73.953045E+0,2.045797E+0
 10/25/2017,18:22:58.118,600.862443E-6,74.104003E+0,3.978548E-3,998.797708E-3,1.018997E+0,0.000000E+0,1.015285E+0,3.131842E+0,0.000000E+0,73.678240E+0,3.977640E-3,997.960028E-3,953.236793E-3,0.000000E+0,1.063872E+0,2.825358E+0,0.000000E+0,81.088874E+0,29.738576E+0,71.193531E+0,3.975954E-3,3.970118E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.567442E+0,23.161432E+0,8.609655E-3,13.029776E-3,1.000000E+0,2.654665E+0,1.000000E+0,20.000000E+0,6.570811E-3,42.540152E+0,0.000000E+0,2.566530E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.008276E+0,0.000000E+0,-213.103421E-3,0.000000E+0,135.978346E-3,0.000000E+0,139.293738E-3,0.000000E+0,155.360693E-3,0.000000E+0,-185.073041E-3,0.000000E+0,2.202025E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.008245E+0,3.112377E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.019245E+0,3.079420E+0,0.000000E+0,242.592374E+0,13.170722E-3,3.980221E-3,96.042633E+0,73.927722E+0,76.559787E+0,109.962645E+0,82.454520E+0,3.979443E-3,3.982102E-3,67.203910E+0,4.570092E+0,1.682860E+0,77.523627E+0,76.317401E+0,0.000000E+0,75.839544E+0,78.086317E+0,0.000000E+0,75.219489E+0,1.070963E+0,1.008859E+0,2.101451E+0,60.000000E+0,42.000000E+0,62.500000E+0,11.018643E-3,68.417827E+0,29.422109E+0,0.000000E+0,1.376698E+0,1.385589E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.409500E+0,700.918867E-3,2.045035E+0,60.000000E+0,1.871736E+0,0.000000E+0,72.817217E+0,1.104942E+0,1.107567E+0,992.101548E-3,50.000000E+0,1.000000E+0,85.471737E+0,2.713611E+0,2.536476E+0,1.208580E+0,27.000000E+0,0.000000E+0,1.384218E+0,1.378103E+0,998.738493E-3,60.000000E+0,3.989173E-3,46.616752E+0,9.498449E-3,23.431618E+0,4.966064E+0,29.489172E+0,0.000000E+0,-1.600720E-3,0.000000E+0,44.423688E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.002155E-3,0.000000E+0,17.817717E-3,2.020673E+0,2.013458E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977164E+0,5.776834E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792217E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.737972E+0,0.000000E+0,42.974210E-3,996.587297E-3,3.092422E+0,998.019484E-3,3.083877E+0,1.000192E+0,3.077279E+0,997.858565E-3,3.071808E+0,30.808122E-3,7.843259E+0,1.000000E+0,1.000000E+0,74.196453E+0,74.193831E+0,2.019730E+0,73.398067E+0,73.440237E+0,2.037270E+0,73.061980E+0,73.687648E+0,2.059580E+0,73.413465E+0,73.954589E+0,2.044057E+0
 10/25/2017,18:23:08.118,-204.229589E-6,74.106297E+0,3.985747E-3,998.765490E-3,1.005409E+0,0.000000E+0,1.016403E+0,3.135725E+0,0.000000E+0,73.678896E+0,3.978354E-3,998.249994E-3,993.067610E-3,0.000000E+0,1.068983E+0,2.841371E+0,0.000000E+0,81.092201E+0,29.737740E+0,71.252013E+0,3.976862E-3,3.968950E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,97.787522E+0,23.159251E+0,8.630278E-3,12.978089E-3,1.000000E+0,2.652461E+0,1.000000E+0,20.000000E+0,6.566335E-3,42.545831E+0,0.000000E+0,2.570493E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.004349E+0,0.000000E+0,-214.197822E-3,0.000000E+0,139.100608E-3,0.000000E+0,137.523383E-3,0.000000E+0,156.520713E-3,0.000000E+0,-189.100890E-3,0.000000E+0,2.199705E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.001265E+0,3.112296E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.001123E+0,3.079742E+0,0.000000E+0,242.549530E+0,13.175781E-3,3.980416E-3,96.047756E+0,73.926739E+0,76.561098E+0,109.969476E+0,82.454707E+0,3.979572E-3,3.978275E-3,67.204144E+0,4.570415E+0,1.682908E+0,77.515805E+0,76.314591E+0,0.000000E+0,75.842025E+0,78.079244E+0,0.000000E+0,75.224499E+0,1.077448E+0,1.005714E+0,2.097418E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.010861E-3,68.416377E+0,29.423688E+0,0.000000E+0,1.374000E+0,1.385989E+0,994.447777E-3,60.000000E+0,1.000000E+0,1.409245E+0,701.190486E-3,2.047608E+0,60.000000E+0,1.889530E+0,0.000000E+0,72.815813E+0,1.105485E+0,1.105443E+0,979.880559E-3,50.000000E+0,1.000000E+0,85.320943E+0,2.718673E+0,2.539927E+0,1.227280E+0,27.000000E+0,0.000000E+0,1.384297E+0,1.378055E+0,994.602768E-3,60.000000E+0,3.988589E-3,46.615168E+0,9.455063E-3,23.425819E+0,4.967030E+0,29.486664E+0,0.000000E+0,-343.538994E-6,0.000000E+0,44.874636E-3,0.000000E+0,26.256899E-3,0.000000E+0,26.192477E-3,0.000000E+0,15.208656E-3,2.020802E+0,2.013716E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965384E+0,5.776801E+0,0.000000E+0,83.178427E-3,0.000000E+0,50.781832E-3,9.500000E+0,9.792120E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.727794E+0,0.000000E+0,42.233366E-3,996.732125E-3,3.092149E+0,997.874657E-3,3.084843E+0,995.283846E-3,3.075912E+0,999.226384E-3,3.072967E+0,21.786944E-3,7.803306E+0,1.000000E+0,1.000000E+0,74.200104E+0,74.199168E+0,2.018452E+0,73.399143E+0,73.437663E+0,2.040542E+0,73.063899E+0,73.690691E+0,2.054965E+0,73.412108E+0,73.958147E+0,2.043164E+0
 10/25/2017,18:23:18.118,1.083918E-3,74.105642E+0,3.983736E-3,997.396204E-3,998.063519E-3,0.000000E+0,1.015126E+0,3.134903E+0,0.000000E+0,73.678100E+0,3.980429E-3,998.121120E-3,1.005956E+0,0.000000E+0,1.064654E+0,2.840968E+0,0.000000E+0,81.093748E+0,29.730820E+0,71.310028E+0,3.968756E-3,3.969793E-3,0.000000E+0,1.026601E+0,1.000000E+0,44.000000E+0,97.920128E+0,23.171591E+0,8.616075E-3,12.982434E-3,1.000000E+0,2.660543E+0,1.000000E+0,20.000000E+0,6.609084E-3,42.552069E+0,0.000000E+0,2.573039E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989616E+0,10.000000E+0,9.001388E+0,0.000000E+0,-197.813993E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.813077E-3,0.000000E+0,152.041746E-3,0.000000E+0,-198.799949E-3,0.000000E+0,2.197191E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.010194E+0,3.112682E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.003041E+0,3.080192E+0,0.000000E+0,242.513007E+0,13.171954E-3,3.982232E-3,96.047521E+0,73.941717E+0,76.563393E+0,109.977155E+0,82.458505E+0,3.979053E-3,3.977496E-3,67.198768E+0,4.577503E+0,1.678879E+0,77.527327E+0,76.317120E+0,0.000000E+0,75.841463E+0,78.075450E+0,0.000000E+0,75.224780E+0,1.066554E+0,1.008699E+0,2.094835E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.021367E-3,68.415348E+0,29.419276E+0,0.000000E+0,1.372866E+0,1.386531E+0,983.771881E-3,60.000000E+0,1.000000E+0,1.412994E+0,698.330495E-3,2.049046E+0,60.000000E+0,1.884791E+0,0.000000E+0,72.818902E+0,1.105421E+0,1.109738E+0,985.695513E-3,50.000000E+0,1.000000E+0,85.190837E+0,2.711711E+0,2.537419E+0,1.213099E+0,27.000000E+0,0.000000E+0,1.381902E+0,1.379222E+0,979.161660E-3,60.000000E+0,3.990146E-3,46.613678E+0,9.592614E-3,23.412829E+0,4.909358E+0,29.487593E+0,0.000000E+0,6.458134E-3,0.000000E+0,44.681373E-3,0.000000E+0,21.779623E-3,0.000000E+0,25.387212E-3,0.000000E+0,22.294993E-3,2.020834E+0,2.013490E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955077E+0,5.776576E+0,0.000000E+0,83.275133E-3,0.000000E+0,48.493118E-3,9.500000E+0,9.793376E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.716777E+0,0.000000E+0,52.315289E-3,996.812585E-3,3.092535E+0,997.778105E-3,3.082558E+0,1.000498E+0,3.076523E+0,998.389600E-3,3.072725E+0,32.741232E-3,7.970206E+0,1.000000E+0,1.000000E+0,74.198232E+0,74.195657E+0,2.016087E+0,73.400594E+0,73.440658E+0,2.039537E+0,73.063478E+0,73.690316E+0,2.054917E+0,73.411546E+0,73.953419E+0,2.045861E+0
 10/25/2017,18:23:28.118,1.405954E-3,74.102739E+0,3.980429E-3,998.088901E-3,998.478682E-3,0.000000E+0,1.014679E+0,3.133486E+0,0.000000E+0,73.679785E+0,3.981272E-3,998.523851E-3,1.022801E+0,0.000000E+0,1.062450E+0,2.825358E+0,0.000000E+0,81.091264E+0,29.727894E+0,71.306612E+0,3.974852E-3,3.969210E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.912560E+0,23.169689E+0,8.618669E-3,13.006105E-3,1.000000E+0,2.658834E+0,1.000000E+0,20.000000E+0,6.567308E-3,42.553698E+0,0.000000E+0,2.567851E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.994145E+0,0.000000E+0,-202.191597E-3,0.000000E+0,135.495522E-3,0.000000E+0,138.328090E-3,0.000000E+0,140.377098E-3,0.000000E+0,-194.997660E-3,0.000000E+0,2.204635E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006345E+0,3.112554E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.003552E+0,3.080063E+0,0.000000E+0,242.512621E+0,13.290471E-3,3.981908E-3,96.051656E+0,73.967134E+0,76.564329E+0,109.983090E+0,82.458364E+0,3.976199E-3,3.976718E-3,67.197926E+0,4.559782E+0,1.680281E+0,77.536648E+0,76.317214E+0,0.000000E+0,75.846146E+0,78.073576E+0,0.000000E+0,75.223797E+0,1.063567E+0,1.005746E+0,2.089287E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.014752E-3,68.417219E+0,29.416768E+0,0.000000E+0,1.387840E+0,1.385414E+0,980.447650E-3,60.000000E+0,1.000000E+0,1.411973E+0,693.281572E-3,2.057290E+0,60.000000E+0,1.893736E+0,0.000000E+0,72.817030E+0,1.104735E+0,1.105731E+0,997.804676E-3,50.000000E+0,1.000000E+0,85.144170E+0,2.716230E+0,2.536988E+0,1.207749E+0,27.000000E+0,0.000000E+0,1.383627E+0,1.376346E+0,988.183610E-3,60.000000E+0,3.990600E-3,46.612234E+0,9.519590E-3,23.412365E+0,4.924179E+0,29.485410E+0,0.000000E+0,34.793065E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.204244E-3,0.000000E+0,19.009509E-3,0.000000E+0,23.647839E-3,2.020802E+0,2.013458E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951506E+0,5.777059E+0,0.000000E+0,83.242898E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.791250E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.699125E+0,0.000000E+0,43.650633E-3,997.214885E-3,3.091875E+0,998.148220E-3,3.084312E+0,1.000546E+0,3.076378E+0,999.178108E-3,3.073868E+0,27.586273E-3,7.830693E+0,1.000000E+0,1.000000E+0,74.201274E+0,74.198840E+0,2.016342E+0,73.403075E+0,73.440237E+0,2.040734E+0,73.062635E+0,73.690691E+0,2.059740E+0,73.412482E+0,73.956743E+0,2.043738E+0
 10/25/2017,18:23:38.118,439.844037E-6,74.105642E+0,3.986914E-3,997.718389E-3,997.281095E-3,0.000000E+0,1.014583E+0,3.134275E+0,0.000000E+0,73.681142E+0,3.978548E-3,998.394977E-3,981.104007E-3,0.000000E+0,1.060981E+0,2.839711E+0,0.000000E+0,81.092201E+0,29.721484E+0,71.255662E+0,3.977057E-3,3.969210E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,97.827947E+0,23.152478E+0,8.608877E-3,13.008310E-3,1.000000E+0,2.669727E+0,1.000000E+0,20.000000E+0,6.595526E-3,42.558214E+0,0.000000E+0,2.570977E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.992343E+0,0.000000E+0,-202.674421E-3,0.000000E+0,137.104936E-3,0.000000E+0,139.100608E-3,0.000000E+0,143.921605E-3,0.000000E+0,-192.387614E-3,0.000000E+0,2.209726E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.010418E+0,3.113069E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.004415E+0,3.078905E+0,0.000000E+0,242.521788E+0,14.573530E-3,3.978015E-3,96.053489E+0,73.966526E+0,76.563955E+0,109.993784E+0,82.459864E+0,3.975161E-3,3.982816E-3,67.195448E+0,4.558171E+0,1.682006E+0,77.554165E+0,76.317120E+0,0.000000E+0,75.842681E+0,78.068845E+0,0.000000E+0,75.224593E+0,1.062768E+0,998.544680E-3,2.090307E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.015789E-3,68.414553E+0,29.414213E+0,0.000000E+0,1.375580E+0,1.384280E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.410282E+0,702.644448E-3,2.049429E+0,60.000000E+0,1.887160E+0,0.000000E+0,72.819838E+0,1.103553E+0,1.104071E+0,1.009786E+0,50.000000E+0,1.000000E+0,85.212036E+0,2.714905E+0,2.538793E+0,1.234801E+0,27.000000E+0,0.000000E+0,1.387172E+0,1.376649E+0,1.010986E+0,60.000000E+0,3.988070E-3,46.613165E+0,9.360379E-3,23.411994E+0,4.906459E+0,29.483274E+0,0.000000E+0,34.825301E-3,0.000000E+0,45.744323E-3,0.000000E+0,17.141294E-3,0.000000E+0,24.968474E-3,0.000000E+0,24.485315E-3,2.021092E+0,2.013394E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957402E+0,5.778542E+0,0.000000E+0,80.857477E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792410E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.699093E+0,0.000000E+0,42.458840E-3,997.070057E-3,3.092229E+0,997.649369E-3,3.083942E+0,997.665461E-3,3.075783E+0,998.437876E-3,3.073289E+0,39.829300E-3,7.747566E+0,1.000000E+0,1.000000E+0,74.201461E+0,74.201087E+0,2.014600E+0,73.404292E+0,73.444496E+0,2.037605E+0,73.063712E+0,73.694482E+0,2.060331E+0,73.414027E+0,73.958615E+0,2.044297E+0
 10/25/2017,18:23:48.118,600.862443E-6,74.107514E+0,3.982050E-3,997.396204E-3,971.029983E-3,0.000000E+0,1.013752E+0,3.135209E+0,0.000000E+0,73.682500E+0,3.980494E-3,997.460641E-3,1.030617E+0,0.000000E+0,1.061652E+0,2.847847E+0,0.000000E+0,81.095904E+0,29.715121E+0,71.284108E+0,3.977770E-3,3.968691E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,97.762655E+0,23.134664E+0,8.609720E-3,13.010385E-3,1.000000E+0,2.659041E+0,1.000000E+0,20.000000E+0,6.583655E-3,42.560867E+0,0.000000E+0,2.567142E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989906E+0,10.000000E+0,8.988834E+0,0.000000E+0,-203.479128E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.008371E-3,0.000000E+0,145.693858E-3,0.000000E+0,-198.477722E-3,0.000000E+0,2.209404E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.003422E+0,3.112151E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.003536E+0,3.079758E+0,0.000000E+0,242.519762E+0,14.612776E-3,3.980156E-3,96.057953E+0,73.952764E+0,76.565313E+0,110.002263E+0,82.458598E+0,3.981648E-3,3.981843E-3,67.196383E+0,4.553983E+0,1.679798E+0,77.566390E+0,76.318010E+0,0.000000E+0,75.843196E+0,78.063833E+0,0.000000E+0,75.228759E+0,1.060420E+0,1.003590E+0,2.093990E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.023183E-3,68.422176E+0,29.412309E+0,0.000000E+0,1.378262E+0,1.385701E+0,1.008831E+0,60.000000E+0,1.000000E+0,1.406916E+0,695.869944E-3,2.053663E+0,60.000000E+0,1.885581E+0,0.000000E+0,72.817030E+0,1.103729E+0,1.105795E+0,1.012470E+0,50.000000E+0,1.000000E+0,85.300212E+0,2.705405E+0,2.538042E+0,1.213610E+0,27.000000E+0,0.000000E+0,1.386533E+0,1.374636E+0,1.004870E+0,60.000000E+0,3.987227E-3,46.609066E+0,9.422572E-3,23.414267E+0,4.908070E+0,29.484853E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.325585E-3,0.000000E+0,-42.963723E-3,0.000000E+0,29.574592E-3,0.000000E+0,24.678578E-3,2.020931E+0,2.013684E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965104E+0,5.776834E+0,0.000000E+0,81.276537E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792378E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.699254E+0,0.000000E+0,45.808744E-3,996.603389E-3,3.093243E+0,997.440173E-3,3.083443E+0,997.922932E-3,3.076137E+0,999.564315E-3,3.071937E+0,32.741232E-3,7.740155E+0,1.000000E+0,1.000000E+0,74.202164E+0,74.198700E+0,2.016135E+0,73.405509E+0,73.444918E+0,2.036312E+0,73.066192E+0,73.696541E+0,2.059692E+0,73.412202E+0,73.959317E+0,2.044888E+0
 10/25/2017,18:23:58.118,1.083918E-3,74.107748E+0,3.979975E-3,998.072792E-3,990.542671E-3,0.000000E+0,1.016515E+0,3.130087E+0,0.000000E+0,73.682968E+0,3.977965E-3,998.491633E-3,986.224429E-3,0.000000E+0,1.067657E+0,2.848588E+0,0.000000E+0,81.095998E+0,29.716933E+0,71.451278E+0,3.976538E-3,3.968431E-3,0.000000E+0,1.027191E+0,1.000000E+0,44.000000E+0,97.702112E+0,23.141948E+0,8.633650E-3,12.999166E-3,1.000000E+0,2.661389E+0,1.000000E+0,20.000000E+0,6.581061E-3,42.566500E+0,0.000000E+0,2.573136E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.989413E+0,0.000000E+0,-204.670094E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.716513E-3,0.000000E+0,146.950546E-3,0.000000E+0,-194.514318E-3,0.000000E+0,2.207793E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,1.005083E+0,3.112650E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010903E+0,3.078889E+0,0.000000E+0,242.488161E+0,11.537892E-3,3.981713E-3,96.061900E+0,73.938160E+0,76.567327E+0,110.013475E+0,82.461458E+0,3.980091E-3,3.976459E-3,67.193017E+0,4.556560E+0,1.681845E+0,77.544844E+0,76.317495E+0,0.000000E+0,75.845771E+0,78.056760E+0,0.000000E+0,75.229134E+0,1.072512E+0,1.008236E+0,2.096557E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.033559E-3,68.411561E+0,29.409569E+0,0.000000E+0,1.383578E+0,1.385941E+0,1.010222E+0,60.000000E+0,1.000000E+0,1.408926E+0,700.551382E-3,2.047048E+0,60.000000E+0,1.875169E+0,0.000000E+0,72.818855E+0,1.103649E+0,1.103400E+0,1.006160E+0,50.000000E+0,1.000000E+0,85.347255E+0,2.711392E+0,2.535310E+0,1.222601E+0,27.000000E+0,0.000000E+0,1.385272E+0,1.378167E+0,1.005860E+0,60.000000E+0,3.988005E-3,46.608088E+0,9.541381E-3,23.390839E+0,4.995061E+0,29.486014E+0,0.000000E+0,34.212828E-3,0.000000E+0,49.641808E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.130998E-3,2.020995E+0,2.013845E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969524E+0,5.778574E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793376E+0,0.000000E+0,17.431189E-3,10.000000E+0,9.697966E+0,0.000000E+0,43.811686E-3,997.166609E-3,3.092664E+0,998.244772E-3,3.082960E+0,995.493042E-3,3.078438E+0,998.325232E-3,3.073240E+0,33.385602E-3,7.696659E+0,1.000000E+0,1.000000E+0,74.206142E+0,74.201134E+0,2.015479E+0,73.402934E+0,73.447960E+0,2.041500E+0,73.065771E+0,73.695418E+0,2.054597E+0,73.416976E+0,73.961143E+0,2.044281E+0
 10/25/2017,18:24:08.118,2.211047E-3,74.109152E+0,3.980364E-3,998.910473E-3,1.014638E+0,0.000000E+0,1.015796E+0,3.133760E+0,0.000000E+0,73.683529E+0,3.984644E-3,997.154565E-3,999.926741E-3,0.000000E+0,1.069733E+0,2.857738E+0,0.000000E+0,81.097638E+0,29.708758E+0,71.360932E+0,3.969793E-3,3.972582E-3,0.000000E+0,1.025200E+0,1.000000E+0,44.000000E+0,97.803927E+0,23.130396E+0,8.615881E-3,13.007272E-3,1.000000E+0,2.666900E+0,1.000000E+0,20.000000E+0,6.512170E-3,42.573529E+0,0.000000E+0,2.566465E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.994403E+0,0.000000E+0,-202.996304E-3,0.000000E+0,135.270204E-3,0.000000E+0,137.233689E-3,0.000000E+0,141.472673E-3,0.000000E+0,-196.125458E-3,0.000000E+0,2.211563E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.011759E+0,3.111813E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.011031E+0,3.081270E+0,0.000000E+0,242.492406E+0,11.426252E-3,3.981324E-3,96.065659E+0,73.919717E+0,76.570324E+0,110.018233E+0,82.462067E+0,3.982751E-3,3.975031E-3,67.192643E+0,4.565904E+0,1.679330E+0,77.548076E+0,76.321007E+0,0.000000E+0,75.849142E+0,78.050389E+0,0.000000E+0,75.230585E+0,1.083007E+0,999.853921E-3,2.091886E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.017346E-3,68.417873E+0,29.412495E+0,0.000000E+0,1.391480E+0,1.389006E+0,987.687441E-3,60.000000E+0,1.000000E+0,1.409133E+0,701.366240E-3,2.078522E+0,60.000000E+0,1.886161E+0,0.000000E+0,72.818059E+0,1.104144E+0,1.106769E+0,999.258415E-3,50.000000E+0,1.000000E+0,85.299274E+0,2.707720E+0,2.539735E+0,1.220828E+0,27.000000E+0,0.000000E+0,1.379426E+0,1.378039E+0,985.149680E-3,60.000000E+0,3.990730E-3,46.609718E+0,9.478539E-3,23.386756E+0,4.903237E+0,29.484388E+0,0.000000E+0,36.759426E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.034366E-3,0.000000E+0,22.971416E-3,2.021092E+0,2.013458E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966104E+0,5.737602E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.791573E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.698417E+0,0.000000E+0,43.231895E-3,996.748217E-3,3.092631E+0,997.858565E-3,3.084972E+0,997.955116E-3,3.076217E+0,999.548223E-3,3.073112E+0,22.109129E-3,7.785585E+0,1.000000E+0,1.000000E+0,74.202585E+0,74.202772E+0,2.014201E+0,73.405275E+0,73.449504E+0,2.038164E+0,73.066613E+0,73.698648E+0,2.061034E+0,73.414823E+0,73.963670E+0,2.045606E+0
 10/25/2017,18:24:18.118,1.566973E-3,74.111071E+0,3.977965E-3,999.200439E-3,999.564495E-3,0.000000E+0,1.017330E+0,3.134823E+0,0.000000E+0,73.684653E+0,3.981207E-3,997.718389E-3,1.026661E+0,0.000000E+0,1.069030E+0,2.873960E+0,0.000000E+0,81.102747E+0,29.710709E+0,71.352136E+0,3.976473E-3,3.972712E-3,0.000000E+0,1.028513E+0,1.000000E+0,44.000000E+0,98.038541E+0,23.141066E+0,8.591756E-3,13.009931E-3,1.000000E+0,2.658818E+0,1.000000E+0,20.000000E+0,6.494980E-3,42.576508E+0,0.000000E+0,2.570912E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.004027E+0,0.000000E+0,-193.629518E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.746537E-3,0.000000E+0,144.276055E-3,0.000000E+0,-194.449873E-3,0.000000E+0,2.212884E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.002575E+0,3.112007E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.004208E+0,3.081850E+0,0.000000E+0,242.480345E+0,11.425798E-3,3.981843E-3,96.071204E+0,73.910730E+0,76.572337E+0,110.026760E+0,82.462395E+0,3.978145E-3,3.978145E-3,67.190118E+0,4.576858E+0,1.681232E+0,77.549575E+0,76.324753E+0,0.000000E+0,75.852654E+0,78.052591E+0,0.000000E+0,75.232177E+0,1.075994E+0,1.002297E+0,2.090722E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.011379E-3,68.422176E+0,29.407897E+0,0.000000E+0,1.383418E+0,1.393813E+0,985.849526E-3,60.000000E+0,1.000000E+0,1.410505E+0,700.263785E-3,2.059750E+0,60.000000E+0,1.881761E+0,0.000000E+0,72.817123E+0,1.107081E+0,1.104071E+0,999.561943E-3,50.000000E+0,1.000000E+0,85.186147E+0,2.716613E+0,2.536013E+0,1.223671E+0,27.000000E+0,0.000000E+0,1.384010E+0,1.382992E+0,987.401175E-3,60.000000E+0,3.989757E-3,46.609625E+0,9.607594E-3,23.375622E+0,4.977663E+0,29.484899E+0,0.000000E+0,9.262615E-3,0.000000E+0,44.874636E-3,0.000000E+0,21.586359E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.425306E-3,2.020963E+0,2.013201E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957176E+0,5.697049E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793795E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.700059E+0,0.000000E+0,47.097169E-3,996.780401E-3,3.092277E+0,996.748217E-3,3.084424E+0,998.132128E-3,3.077135E+0,998.067760E-3,3.073321E+0,32.741232E-3,7.651873E+0,1.000000E+0,1.000000E+0,74.202117E+0,74.200993E+0,2.013450E+0,73.408738E+0,73.449692E+0,2.042426E+0,73.067549E+0,73.700239E+0,2.057504E+0,73.418192E+0,73.962313E+0,2.035964E+0
 10/25/2017,18:24:28.118,1.405954E-3,74.109761E+0,3.982180E-3,998.556069E-3,1.004163E+0,0.000000E+0,1.013896E+0,3.129909E+0,0.000000E+0,73.683061E+0,3.980429E-3,997.847263E-3,1.022578E+0,0.000000E+0,1.062435E+0,2.870529E+0,0.000000E+0,81.102231E+0,29.720880E+0,71.301419E+0,3.976084E-3,3.969210E-3,0.000000E+0,1.022922E+0,1.000000E+0,44.000000E+0,98.116999E+0,23.165328E+0,8.575543E-3,12.995599E-3,1.000000E+0,2.661964E+0,1.000000E+0,20.000000E+0,6.539155E-3,42.581908E+0,0.000000E+0,2.575166E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989551E+0,10.000000E+0,9.001227E+0,0.000000E+0,-202.770986E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.362442E-3,0.000000E+0,154.458455E-3,0.000000E+0,-190.744252E-3,0.000000E+0,2.207889E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.004156E+0,3.112361E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.005742E+0,3.081737E+0,0.000000E+0,242.472336E+0,11.427095E-3,3.980999E-3,96.072379E+0,73.921543E+0,76.572759E+0,110.035004E+0,82.466521E+0,3.979507E-3,3.981972E-3,67.198160E+0,4.572670E+0,1.679459E+0,77.551542E+0,76.324987E+0,0.000000E+0,75.852654E+0,78.053434E+0,0.000000E+0,75.233910E+0,1.061986E+0,1.005059E+0,2.085971E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.023831E-3,68.420258E+0,29.404925E+0,0.000000E+0,1.375037E+0,1.385541E+0,989.461430E-3,60.000000E+0,1.000000E+0,1.412771E+0,701.510038E-3,2.040434E+0,60.000000E+0,1.881068E+0,0.000000E+0,72.817778E+0,1.106395E+0,1.112963E+0,985.455886E-3,50.000000E+0,1.000000E+0,85.118375E+0,2.719886E+0,2.542275E+0,1.222745E+0,27.000000E+0,0.000000E+0,1.386885E+0,1.378519E+0,986.155668E-3,60.000000E+0,3.988654E-3,46.608507E+0,9.523870E-3,23.382442E+0,4.942866E+0,29.486989E+0,0.000000E+0,2.493178E-3,0.000000E+0,42.941999E-3,0.000000E+0,23.776681E-3,0.000000E+0,25.419423E-3,0.000000E+0,20.877725E-3,2.020899E+0,2.013394E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951839E+0,5.702949E+0,0.000000E+0,86.273027E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792152E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.699512E+0,0.000000E+0,45.100111E-3,996.683849E-3,3.092808E+0,998.695348E-3,3.083861E+0,996.989597E-3,3.076684E+0,997.279253E-3,3.072178E+0,1.167110E-3,7.958929E+0,1.000000E+0,1.000000E+0,74.205253E+0,74.202398E+0,2.021232E+0,73.409627E+0,73.449551E+0,2.035545E+0,73.070217E+0,73.699350E+0,2.055252E+0,73.420439E+0,73.965636E+0,2.044760E+0
 10/25/2017,18:24:38.118,2.211047E-3,74.110042E+0,3.981661E-3,997.943918E-3,1.010870E+0,0.000000E+0,1.016946E+0,3.132149E+0,0.000000E+0,73.683857E+0,3.980040E-3,997.573406E-3,984.932360E-3,0.000000E+0,1.063632E+0,2.855531E+0,0.000000E+0,81.100872E+0,29.721716E+0,71.286120E+0,3.972647E-3,3.964476E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,98.065571E+0,23.182122E+0,8.553623E-3,12.991448E-3,1.000000E+0,2.662188E+0,1.000000E+0,20.000000E+0,6.536755E-3,42.582745E+0,0.000000E+0,2.577840E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.004478E+0,0.000000E+0,-208.790192E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.233689E-3,0.000000E+0,153.266212E-3,0.000000E+0,-195.448779E-3,0.000000E+0,2.204764E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.008948E+0,3.112007E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.009545E+0,3.081399E+0,0.000000E+0,242.457669E+0,11.419571E-3,3.975940E-3,96.075951E+0,73.934556E+0,76.575100E+0,110.042117E+0,82.466146E+0,3.981518E-3,3.980480E-3,67.205593E+0,4.574925E+0,1.682119E+0,77.546718E+0,76.324800E+0,0.000000E+0,75.852514E+0,78.051935E+0,0.000000E+0,75.233395E+0,1.064573E+0,1.002696E+0,2.083516E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.030187E-3,68.414507E+0,29.405297E+0,0.000000E+0,1.373632E+0,1.388735E+0,1.000888E+0,60.000000E+0,1.000000E+0,1.407314E+0,701.142553E-3,2.061092E+0,60.000000E+0,1.872768E+0,0.000000E+0,72.820118E+0,1.105852E+0,1.108924E+0,985.216259E-3,50.000000E+0,1.000000E+0,85.140230E+0,2.708566E+0,2.537675E+0,1.222010E+0,27.000000E+0,0.000000E+0,1.387188E+0,1.382369E+0,990.211553E-3,60.000000E+0,3.987421E-3,46.607389E+0,9.521860E-3,23.387638E+0,4.942222E+0,29.486385E+0,0.000000E+0,1.300467E-3,0.000000E+0,44.810215E-3,0.000000E+0,23.744470E-3,0.000000E+0,25.258370E-3,0.000000E+0,20.169092E-3,2.021124E+0,2.013941E+0,2.018000E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953857E+0,5.698339E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791927E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.699319E+0,0.000000E+0,44.584741E-3,996.603389E-3,3.092760E+0,998.244772E-3,3.084988E+0,998.389600E-3,3.074077E+0,998.019484E-3,3.073659E+0,15.665431E-3,7.892878E+0,1.000000E+0,1.000000E+0,74.210121E+0,74.203474E+0,2.015911E+0,73.407240E+0,73.453904E+0,2.039680E+0,73.070170E+0,73.701222E+0,2.058095E+0,73.417350E+0,73.965543E+0,2.045143E+0
 10/25/2017,18:24:48.118,1.889010E-3,74.111165E+0,3.981272E-3,998.314431E-3,1.005010E+0,0.000000E+0,1.014487E+0,3.134001E+0,0.000000E+0,73.686010E+0,3.979975E-3,997.476750E-3,1.006148E+0,0.000000E+0,1.067912E+0,2.838987E+0,0.000000E+0,81.106918E+0,29.714935E+0,71.282517E+0,3.973166E-3,3.969469E-3,0.000000E+0,1.022221E+0,1.000000E+0,44.000000E+0,97.925299E+0,23.173261E+0,8.531249E-3,12.990151E-3,1.000000E+0,2.660495E+0,1.000000E+0,20.000000E+0,6.535782E-3,42.587913E+0,0.000000E+0,2.574843E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988133E+0,10.000000E+0,9.003062E+0,0.000000E+0,-195.335496E-3,0.000000E+0,135.334581E-3,0.000000E+0,138.778725E-3,0.000000E+0,154.458455E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.205021E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001270E+0,0.000000E+0,1.010993E+0,3.112248E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.004975E+0,3.078953E+0,0.000000E+0,242.457910E+0,11.420090E-3,3.979248E-3,96.080180E+0,73.938534E+0,76.575147E+0,110.047723E+0,82.465536E+0,3.979183E-3,3.976848E-3,67.200825E+0,4.580080E+0,1.678895E+0,77.567233E+0,76.327188E+0,0.000000E+0,75.857149E+0,78.050951E+0,0.000000E+0,75.236204E+0,1.073503E+0,1.003766E+0,2.078287E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.026555E-3,68.415909E+0,29.401860E+0,0.000000E+0,1.376059E+0,1.395649E+0,994.128139E-3,60.000000E+0,1.000000E+0,1.404650E+0,697.419772E-3,2.045483E+0,60.000000E+0,1.885484E+0,0.000000E+0,72.822412E+0,1.105277E+0,1.106769E+0,984.225800E-3,50.000000E+0,1.000000E+0,85.264473E+0,2.713643E+0,2.537595E+0,1.219934E+0,27.000000E+0,0.000000E+0,1.387028E+0,1.382960E+0,984.207564E-3,60.000000E+0,3.989497E-3,46.606318E+0,9.381326E-3,23.410602E+0,4.994739E+0,29.486385E+0,0.000000E+0,4.362832E-3,0.000000E+0,45.164532E-3,0.000000E+0,22.520467E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.232042E-3,2.020995E+0,2.013651E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964444E+0,5.697082E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.624165E-3,9.500000E+0,9.792410E+0,0.000000E+0,28.028483E-3,10.000000E+0,9.698384E+0,0.000000E+0,38.625776E-3,996.716033E-3,3.092438E+0,998.293048E-3,3.084392E+0,995.444766E-3,3.077424E+0,997.762013E-3,3.071502E+0,30.163752E-3,7.886434E+0,1.000000E+0,1.000000E+0,74.207172E+0,74.206423E+0,2.015623E+0,73.408364E+0,73.451002E+0,2.042394E+0,73.069375E+0,73.702767E+0,2.055140E+0,73.419597E+0,73.966011E+0,2.043291E+0
