date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:24:58.118,600.862443E-6,74.113412E+0,3.981142E-3,997.766717E-3,992.011711E-3,0.000000E+0,1.017713E+0,3.135580E+0,0.000000E+0,73.684419E+0,3.982439E-3,996.864599E-3,1.024077E+0,0.000000E+0,1.068120E+0,2.855177E+0,0.000000E+0,81.104106E+0,29.708015E+0,71.388957E+0,3.978159E-3,3.972323E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,97.886941E+0,23.145056E+0,8.538253E-3,12.993394E-3,1.000000E+0,2.660271E+0,1.000000E+0,20.000000E+0,6.530204E-3,42.590100E+0,0.000000E+0,2.578839E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989809E+0,10.000000E+0,9.001291E+0,0.000000E+0,-198.618699E-3,0.000000E+0,137.780889E-3,0.000000E+0,139.358114E-3,0.000000E+0,142.342688E-3,0.000000E+0,-193.837640E-3,0.000000E+0,2.201767E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.003565E+0,3.111653E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.011239E+0,3.081544E+0,0.000000E+0,242.436827E+0,11.425409E-3,3.980610E-3,96.082859E+0,73.934649E+0,76.574913E+0,110.060160E+0,82.469755E+0,3.975356E-3,3.982362E-3,67.191568E+0,4.581369E+0,1.682167E+0,77.573556E+0,76.327141E+0,0.000000E+0,75.855464E+0,78.047579E+0,0.000000E+0,75.237374E+0,1.078550E+0,1.008109E+0,2.080567E+0,60.000000E+0,43.000000E+0,62.600000E+0,11.018967E-3,68.417032E+0,29.399956E+0,0.000000E+0,1.382764E+0,1.388943E+0,987.959134E-3,60.000000E+0,1.000000E+0,1.408224E+0,698.729935E-3,2.061555E+0,60.000000E+0,1.888434E+0,0.000000E+0,72.823582E+0,1.105038E+0,1.106721E+0,1.018940E+0,50.000000E+0,1.000000E+0,85.348053E+0,2.712350E+0,2.533921E+0,1.210895E+0,27.000000E+0,0.000000E+0,1.388434E+0,1.378359E+0,989.253470E-3,60.000000E+0,3.990081E-3,46.603895E+0,9.510446E-3,23.411437E+0,4.902915E+0,29.487918E+0,0.000000E+0,21.737721E-3,0.000000E+0,45.164532E-3,0.000000E+0,19.557090E-3,0.000000E+0,25.065106E-3,0.000000E+0,21.940676E-3,2.021092E+0,2.013555E+0,2.018000E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971850E+0,5.698468E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.698900E+0,0.000000E+0,44.327056E-3,997.070057E-3,3.092825E+0,997.182701E-3,3.082831E+0,997.327529E-3,3.073916E+0,997.552817E-3,3.072935E+0,29.197198E-3,7.823927E+0,1.000000E+0,1.000000E+0,74.210636E+0,74.207921E+0,2.017541E+0,73.408691E+0,73.454887E+0,2.041133E+0,73.067503E+0,73.706932E+0,2.057887E+0,73.420813E+0,73.965683E+0,2.044137E+0
 10/25/2017,18:25:08.118,600.862443E-6,74.113833E+0,3.985293E-3,999.039347E-3,1.002311E+0,0.000000E+0,1.015509E+0,3.137078E+0,0.000000E+0,73.687274E+0,3.981791E-3,997.508969E-3,1.018430E+0,0.000000E+0,1.063856E+0,2.831689E+0,0.000000E+0,81.108652E+0,29.715446E+0,71.395601E+0,3.975046E-3,3.971544E-3,0.000000E+0,1.028051E+0,1.000000E+0,44.000000E+0,97.898270E+0,23.148721E+0,8.532741E-3,12.988011E-3,1.000000E+0,2.658243E+0,1.000000E+0,20.000000E+0,6.544215E-3,42.590985E+0,0.000000E+0,2.578388E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.997525E+0,0.000000E+0,-201.934091E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.734830E-3,0.000000E+0,-194.997660E-3,0.000000E+0,2.201896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.012973E+0,3.111797E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.003840E+0,3.081222E+0,0.000000E+0,242.444064E+0,11.423722E-3,3.983335E-3,96.086477E+0,73.935632E+0,76.577629E+0,110.067839E+0,82.470599E+0,3.977237E-3,3.978275E-3,67.183807E+0,4.569126E+0,1.680184E+0,77.573181E+0,76.327516E+0,0.000000E+0,75.856728E+0,78.044674E+0,0.000000E+0,75.235595E+0,1.065692E+0,1.009881E+0,2.086019E+0,60.000000E+0,90.000000E+0,70.600000E+0,11.015400E-3,68.412122E+0,29.400327E+0,0.000000E+0,1.384584E+0,1.388336E+0,982.924841E-3,60.000000E+0,1.000000E+0,1.413584E+0,696.908488E-3,2.043230E+0,60.000000E+0,1.892334E+0,0.000000E+0,72.820493E+0,1.103936E+0,1.105970E+0,1.008796E+0,50.000000E+0,1.000000E+0,85.380510E+0,2.710865E+0,2.537691E+0,1.212460E+0,27.000000E+0,0.000000E+0,1.382940E+0,1.384542E+0,990.706562E-3,60.000000E+0,3.988654E-3,46.604082E+0,9.411028E-3,23.399283E+0,4.908070E+0,29.485410E+0,0.000000E+0,33.858238E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.527821E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.357943E-3,2.021092E+0,2.013265E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975135E+0,5.700370E+0,0.000000E+0,83.242898E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.792217E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.233366E-3,997.295345E-3,3.092326E+0,997.858565E-3,3.085020E+0,995.686146E-3,3.075381E+0,997.697645E-3,3.074544E+0,35.318711E-3,7.786230E+0,1.000000E+0,1.000000E+0,74.209840E+0,74.208717E+0,2.017413E+0,73.408083E+0,73.457555E+0,2.044230E+0,73.071574E+0,73.709273E+0,2.055332E+0,73.421890E+0,73.971347E+0,2.044728E+0
 10/25/2017,18:25:18.118,1.405954E-3,74.113272E+0,3.983477E-3,998.862145E-3,1.011109E+0,0.000000E+0,1.012651E+0,3.131762E+0,0.000000E+0,73.686759E+0,3.983736E-3,997.154565E-3,1.001697E+0,0.000000E+0,1.057500E+0,2.829176E+0,0.000000E+0,81.108418E+0,29.720555E+0,71.367248E+0,3.977900E-3,3.965383E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,97.962576E+0,23.150669E+0,8.575413E-3,12.981850E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,6.511911E-3,42.596710E+0,0.000000E+0,2.572846E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.993630E+0,0.000000E+0,-203.961952E-3,0.000000E+0,139.004043E-3,0.000000E+0,139.293738E-3,0.000000E+0,140.795995E-3,0.000000E+0,-193.837640E-3,0.000000E+0,2.201058E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.006137E+0,3.113390E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.006413E+0,3.080739E+0,0.000000E+0,242.494722E+0,11.421711E-3,3.982686E-3,96.088592E+0,73.937083E+0,76.580252E+0,110.075659E+0,82.471959E+0,3.977691E-3,3.981583E-3,67.179506E+0,4.559138E+0,1.676993E+0,77.577678E+0,76.327282E+0,0.000000E+0,75.858039E+0,78.046220E+0,0.000000E+0,75.239856E+0,1.051539E+0,1.006209E+0,2.085652E+0,60.000000E+0,90.000000E+0,70.600000E+0,11.021432E-3,68.417125E+0,29.395172E+0,0.000000E+0,1.387553E+0,1.381294E+0,990.484270E-3,60.000000E+0,1.000000E+0,1.407953E+0,699.896300E-3,2.055756E+0,60.000000E+0,1.882390E+0,0.000000E+0,72.819510E+0,1.104894E+0,1.111334E+0,997.628950E-3,50.000000E+0,1.000000E+0,85.358090E+0,2.718609E+0,2.536349E+0,1.218529E+0,27.000000E+0,0.000000E+0,1.383323E+0,1.380468E+0,996.103765E-3,60.000000E+0,3.991897E-3,46.601799E+0,9.502923E-3,23.392370E+0,4.921279E+0,29.487918E+0,0.000000E+0,36.759426E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.075402E-3,0.000000E+0,20.297934E-3,0.000000E+0,23.422364E-3,2.021253E+0,2.013877E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973901E+0,5.701659E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792700E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.700253E+0,0.000000E+0,41.750206E-3,996.748217E-3,3.092503E+0,998.647072E-3,3.084537E+0,999.387303E-3,3.076185E+0,998.325232E-3,3.072983E+0,28.230643E-3,7.904799E+0,1.000000E+0,1.000000E+0,74.211666E+0,74.210075E+0,2.015959E+0,73.410189E+0,73.461065E+0,2.037781E+0,73.071715E+0,73.710162E+0,2.056578E+0,73.423762E+0,73.970832E+0,2.045031E+0
 10/25/2017,18:25:28.118,600.862443E-6,74.115940E+0,3.976992E-3,997.992246E-3,999.085460E-3,0.000000E+0,1.014774E+0,3.134646E+0,0.000000E+0,73.685589E+0,3.983088E-3,997.815044E-3,1.020855E+0,0.000000E+0,1.054257E+0,2.840018E+0,0.000000E+0,81.110667E+0,29.722924E+0,71.432750E+0,3.971998E-3,3.970053E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,98.048225E+0,23.172705E+0,8.577229E-3,12.990346E-3,1.000000E+0,2.664727E+0,1.000000E+0,20.000000E+0,6.506008E-3,42.594430E+0,0.000000E+0,2.567336E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.993115E+0,0.000000E+0,-203.640069E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.523383E-3,0.000000E+0,141.504896E-3,0.000000E+0,-197.221033E-3,0.000000E+0,2.200575E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001608E+0,0.000000E+0,1.011121E+0,3.111990E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.012485E+0,3.080723E+0,0.000000E+0,242.522512E+0,13.404901E-3,3.981518E-3,96.091505E+0,73.936241E+0,76.581563E+0,110.082773E+0,82.473365E+0,3.977237E-3,3.977691E-3,67.173288E+0,4.561071E+0,1.681554E+0,77.588778E+0,76.328218E+0,0.000000E+0,75.856260E+0,78.043316E+0,0.000000E+0,75.238498E+0,1.050916E+0,1.001387E+0,2.084520E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.019681E-3,68.418107E+0,29.399677E+0,0.000000E+0,1.387601E+0,1.388256E+0,991.171491E-3,60.000000E+0,1.000000E+0,1.402847E+0,699.592726E-3,2.049397E+0,60.000000E+0,1.891077E+0,0.000000E+0,72.820774E+0,1.104256E+0,1.107503E+0,1.004594E+0,50.000000E+0,1.000000E+0,85.322725E+0,2.713803E+0,2.537946E+0,1.217171E+0,27.000000E+0,0.000000E+0,1.383227E+0,1.385644E+0,981.636708E-3,60.000000E+0,3.989951E-3,46.602777E+0,9.507787E-3,23.391581E+0,4.929012E+0,29.484249E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.808892E-3,0.000000E+0,23.196890E-3,2.020963E+0,2.013748E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971551E+0,5.699757E+0,0.000000E+0,83.081721E-3,0.000000E+0,47.268172E-3,9.500000E+0,9.793183E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.070842E-3,997.279253E-3,3.092454E+0,997.198793E-3,3.084553E+0,996.587297E-3,3.074367E+0,998.824084E-3,3.072935E+0,23.075684E-3,7.947974E+0,1.000000E+0,1.000000E+0,74.212790E+0,74.209981E+0,2.016710E+0,73.412389E+0,73.460363E+0,2.039010E+0,73.071949E+0,73.710958E+0,2.057041E+0,73.421469E+0,73.976074E+0,2.038838E+0
 10/25/2017,18:25:38.118,2.050028E-3,74.117250E+0,3.982310E-3,998.749380E-3,1.001864E+0,0.000000E+0,1.014567E+0,3.132874E+0,0.000000E+0,73.687789E+0,3.980948E-3,997.702280E-3,1.015735E+0,0.000000E+0,1.058809E+0,2.839470E+0,0.000000E+0,81.109730E+0,29.722924E+0,71.387039E+0,3.978548E-3,3.970312E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,98.102708E+0,23.172148E+0,8.554142E-3,12.981007E-3,1.000000E+0,2.660399E+0,1.000000E+0,20.000000E+0,6.486287E-3,42.594848E+0,0.000000E+0,2.566820E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.000551E+0,0.000000E+0,-200.163736E-3,0.000000E+0,140.484704E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.219265E-3,0.000000E+0,-195.899898E-3,0.000000E+0,2.205279E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002284E+0,0.000000E+0,1.012015E+0,3.111282E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.005326E+0,3.080144E+0,0.000000E+0,242.492358E+0,13.426503E-3,3.979637E-3,96.095124E+0,73.931326E+0,76.582874E+0,110.090216E+0,82.473787E+0,3.978729E-3,3.982037E-3,67.177729E+0,4.572992E+0,1.680652E+0,77.594680E+0,76.328593E+0,0.000000E+0,75.857477E+0,78.038632E+0,0.000000E+0,75.244303E+0,1.053967E+0,1.007214E+0,2.081810E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.013909E-3,68.409082E+0,29.391968E+0,0.000000E+0,1.387473E+0,1.388943E+0,983.883754E-3,60.000000E+0,1.000000E+0,1.408910E+0,697.835189E-3,2.052145E+0,60.000000E+0,1.867078E+0,0.000000E+0,72.821288E+0,1.108805E+0,1.113521E+0,1.006942E+0,50.000000E+0,1.000000E+0,85.285203E+0,2.719184E+0,2.543553E+0,1.219583E+0,27.000000E+0,0.000000E+0,1.387763E+0,1.379845E+0,989.828319E-3,60.000000E+0,3.987811E-3,46.603197E+0,9.463494E-3,23.395154E+0,4.919991E+0,29.485363E+0,0.000000E+0,27.507861E-3,0.000000E+0,45.808744E-3,0.000000E+0,-33.848117E-3,0.000000E+0,25.193948E-3,0.000000E+0,22.166150E-3,2.020802E+0,2.013329E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968962E+0,5.698274E+0,0.000000E+0,83.823135E-3,0.000000E+0,46.397815E-3,9.500000E+0,9.793827E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.700317E+0,0.000000E+0,42.748735E-3,997.198793E-3,3.092615E+0,998.518336E-3,3.083861E+0,997.311437E-3,3.076941E+0,997.745921E-3,3.071889E+0,32.096862E-3,7.991793E+0,1.000000E+0,1.000000E+0,74.214475E+0,74.211900E+0,2.016470E+0,73.413091E+0,73.463265E+0,2.039952E+0,73.070732E+0,73.710443E+0,2.057185E+0,73.421703E+0,73.972751E+0,2.035454E+0
 10/25/2017,18:25:48.118,-204.229589E-6,74.116969E+0,3.982310E-3,997.879481E-3,1.000794E+0,0.000000E+0,1.016164E+0,3.128669E+0,0.000000E+0,73.688678E+0,3.981337E-3,997.605624E-3,993.418542E-3,0.000000E+0,1.058202E+0,2.832333E+0,0.000000E+0,81.113948E+0,29.720137E+0,71.212947E+0,3.977511E-3,3.968950E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,98.081930E+0,23.157674E+0,8.540199E-3,13.004743E-3,1.000000E+0,2.663945E+0,1.000000E+0,20.000000E+0,6.523003E-3,42.600062E+0,0.000000E+0,2.558925E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.002128E+0,0.000000E+0,-195.947073E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.295901E-3,0.000000E+0,147.820561E-3,0.000000E+0,-199.186623E-3,0.000000E+0,2.201896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.011121E+0,3.111926E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.002849E+0,3.081303E+0,0.000000E+0,242.461480E+0,13.424362E-3,3.980480E-3,96.098977E+0,73.924632E+0,76.585590E+0,110.098837E+0,82.473881E+0,3.981648E-3,3.977302E-3,67.200077E+0,4.581047E+0,1.681748E+0,77.600207E+0,76.327048E+0,0.000000E+0,75.859491E+0,78.035540E+0,0.000000E+0,75.242852E+0,1.051124E+0,1.006640E+0,2.078957E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.021496E-3,68.413665E+0,29.393129E+0,0.000000E+0,1.381439E+0,1.390539E+0,985.306141E-3,60.000000E+0,1.000000E+0,1.409947E+0,697.643458E-3,2.051937E+0,60.000000E+0,1.896702E+0,0.000000E+0,72.823675E+0,1.107113E+0,1.110121E+0,987.085351E-3,50.000000E+0,1.000000E+0,85.260861E+0,2.730951E+0,2.549112E+0,1.207127E+0,27.000000E+0,0.000000E+0,1.386086E+0,1.376809E+0,978.714554E-3,60.000000E+0,3.989757E-3,46.601939E+0,9.483338E-3,23.400674E+0,4.948343E+0,29.485131E+0,0.000000E+0,12.131567E-3,0.000000E+0,45.003479E-3,0.000000E+0,20.652251E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.360885E-3,2.020995E+0,2.013362E+0,2.018580E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967409E+0,5.699145E+0,0.000000E+0,83.952077E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.792024E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.700349E+0,0.000000E+0,44.423688E-3,997.118333E-3,3.092615E+0,997.407989E-3,3.086082E+0,1.000610E+0,3.076330E+0,998.212588E-3,3.074045E+0,32.096862E-3,8.051722E+0,1.000000E+0,1.000000E+0,74.213679E+0,74.212883E+0,2.016358E+0,73.413559E+0,73.462516E+0,2.038834E+0,73.072276E+0,73.713907E+0,2.055172E+0,73.422311E+0,73.975887E+0,2.039652E+0
 10/25/2017,18:25:58.118,2.533083E-3,74.118514E+0,3.982180E-3,997.992246E-3,986.087646E-3,0.000000E+0,1.014599E+0,3.128733E+0,0.000000E+0,73.688818E+0,3.980170E-3,997.734498E-3,1.016883E+0,0.000000E+0,1.066699E+0,2.836989E+0,0.000000E+0,81.113339E+0,29.710012E+0,71.254539E+0,3.975435E-3,3.971739E-3,0.000000E+0,1.027892E+0,1.000000E+0,44.000000E+0,97.995341E+0,23.164818E+0,8.561600E-3,13.004095E-3,1.000000E+0,2.663961E+0,1.000000E+0,20.000000E+0,6.570682E-3,42.597688E+0,0.000000E+0,2.557056E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.992922E+0,0.000000E+0,-203.865387E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.649972E-3,0.000000E+0,144.308278E-3,0.000000E+0,-196.157681E-3,0.000000E+0,2.208727E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.009507E+0,3.112457E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.001715E+0,3.081045E+0,0.000000E+0,242.439866E+0,13.420275E-3,3.977042E-3,96.100528E+0,73.918875E+0,76.587276E+0,110.109248E+0,82.474959E+0,3.980026E-3,3.976329E-3,67.204144E+0,4.563971E+0,1.681506E+0,77.599832E+0,76.323816E+0,0.000000E+0,75.861504E+0,78.025469E+0,0.000000E+0,75.243835E+0,1.074301E+0,1.004883E+0,2.070858E+0,60.000000E+0,50.000000E+0,59.900000E+0,11.018448E-3,68.420305E+0,29.388763E+0,0.000000E+0,1.382828E+0,1.388719E+0,993.073335E-3,60.000000E+0,1.000000E+0,1.407841E+0,695.023131E-3,2.049844E+0,60.000000E+0,1.886612E+0,0.000000E+0,72.820118E+0,1.105661E+0,1.108860E+0,1.000105E+0,50.000000E+0,1.000000E+0,85.281404E+0,2.730136E+0,2.552163E+0,1.227951E+0,27.000000E+0,0.000000E+0,1.386310E+0,1.380036E+0,990.914147E-3,60.000000E+0,3.989043E-3,46.597700E+0,9.534377E-3,23.403922E+0,4.929656E+0,29.484992E+0,0.000000E+0,35.050949E-3,0.000000E+0,45.937587E-3,0.000000E+0,18.268665E-3,0.000000E+0,21.940676E-3,0.000000E+0,23.422364E-3,2.020899E+0,2.013362E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969555E+0,5.699951E+0,0.000000E+0,79.664766E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793924E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.699319E+0,0.000000E+0,41.009362E-3,996.522930E-3,3.092294E+0,997.858565E-3,3.084215E+0,999.467763E-3,3.073932E+0,997.858565E-3,3.072420E+0,25.330979E-3,7.956029E+0,1.000000E+0,1.000000E+0,74.211806E+0,74.211385E+0,2.014553E+0,73.413606E+0,73.462843E+0,2.046434E+0,73.071668E+0,73.714421E+0,2.057951E+0,73.421141E+0,73.979491E+0,2.036092E+0
 10/25/2017,18:26:08.118,2.211047E-3,74.119825E+0,3.983218E-3,998.701053E-3,1.008251E+0,0.000000E+0,1.015046E+0,3.127912E+0,0.000000E+0,73.689895E+0,3.982180E-3,997.492859E-3,1.014379E+0,0.000000E+0,1.061828E+0,2.831721E+0,0.000000E+0,81.115541E+0,29.715725E+0,71.339035E+0,3.976603E-3,3.972323E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,97.854788E+0,23.158741E+0,8.573857E-3,13.016676E-3,1.000000E+0,2.663082E+0,1.000000E+0,20.000000E+0,6.577104E-3,42.600341E+0,0.000000E+0,2.563501E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.993791E+0,0.000000E+0,-209.627087E-3,0.000000E+0,138.134960E-3,0.000000E+0,134.562062E-3,0.000000E+0,147.788339E-3,0.000000E+0,-213.139091E-3,0.000000E+0,2.206053E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.006440E+0,3.112473E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.011574E+0,3.080755E+0,0.000000E+0,242.440783E+0,12.042641E-3,3.983724E-3,96.105133E+0,73.934790E+0,76.586667E+0,110.114147E+0,82.475240E+0,3.978210E-3,3.982232E-3,67.196383E+0,4.564615E+0,1.681667E+0,77.598661E+0,76.328593E+0,0.000000E+0,75.861691E+0,78.018724E+0,0.000000E+0,75.244725E+0,1.059973E+0,1.002872E+0,2.066442E+0,60.000000E+0,50.000000E+0,59.900000E+0,11.011963E-3,68.412262E+0,29.386023E+0,0.000000E+0,1.385701E+0,1.394148E+0,1.005587E+0,60.000000E+0,1.000000E+0,1.408319E+0,699.049487E-3,2.053823E+0,60.000000E+0,1.876797E+0,0.000000E+0,72.822599E+0,1.106028E+0,1.102841E+0,1.005121E+0,50.000000E+0,1.000000E+0,85.301244E+0,2.718752E+0,2.550118E+0,1.229963E+0,27.000000E+0,0.000000E+0,1.386166E+0,1.378886E+0,1.014068E+0,60.000000E+0,3.989432E-3,46.600029E+0,9.484960E-3,23.405221E+0,4.964453E+0,29.482623E+0,0.000000E+0,41.207913E-3,0.000000E+0,44.584741E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.589301E-3,0.000000E+0,24.098787E-3,2.020834E+0,2.013426E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971678E+0,5.698371E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792056E+0,0.000000E+0,15.949501E-3,10.000000E+0,9.687110E+0,0.000000E+0,42.458840E-3,996.410286E-3,3.092728E+0,998.035576E-3,3.085036E+0,998.647072E-3,3.079001E+0,998.985004E-3,3.072838E+0,30.808122E-3,7.918009E+0,1.000000E+0,1.000000E+0,74.215926E+0,74.213351E+0,2.016950E+0,73.417631E+0,73.461673E+0,2.038866E+0,73.070357E+0,73.714702E+0,2.055635E+0,73.424511E+0,73.979211E+0,2.039588E+0
 10/25/2017,18:26:18.118,117.807224E-6,74.119919E+0,3.983607E-3,998.636616E-3,1.002487E+0,0.000000E+0,1.013178E+0,3.128298E+0,0.000000E+0,73.689661E+0,3.983088E-3,998.024464E-3,983.879563E-3,0.000000E+0,1.059145E+0,2.834782E+0,0.000000E+0,81.118260E+0,29.713774E+0,71.268716E+0,3.971415E-3,3.969923E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.806794E+0,23.166303E+0,8.573403E-3,13.000917E-3,1.000000E+0,2.658195E+0,1.000000E+0,20.000000E+0,6.528776E-3,42.599317E+0,0.000000E+0,2.568109E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.992632E+0,0.000000E+0,-211.848078E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.941831E-3,0.000000E+0,150.817280E-3,0.000000E+0,-211.527951E-3,0.000000E+0,2.205311E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.014970E+0,3.113374E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.002130E+0,3.079902E+0,0.000000E+0,242.462542E+0,12.117565E-3,3.982362E-3,96.110443E+0,73.941717E+0,76.589852E+0,110.123993E+0,82.476272E+0,3.980805E-3,3.979443E-3,67.194794E+0,4.569770E+0,1.674737E+0,77.605687E+0,76.325315E+0,0.000000E+0,75.860052E+0,78.014180E+0,0.000000E+0,75.246223E+0,1.042338E+0,1.004181E+0,2.065756E+0,60.000000E+0,50.000000E+0,59.900000E+0,11.018708E-3,68.421568E+0,29.383933E+0,0.000000E+0,1.383690E+0,1.395761E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.405352E+0,698.074853E-3,2.064367E+0,60.000000E+0,1.883228E+0,0.000000E+0,72.819604E+0,1.103633E+0,1.105779E+0,1.003556E+0,50.000000E+0,1.000000E+0,85.329995E+0,2.722297E+0,2.545821E+0,1.211039E+0,27.000000E+0,0.000000E+0,1.383898E+0,1.384079E+0,1.002172E+0,60.000000E+0,3.991184E-3,46.597933E+0,9.419135E-3,23.403040E+0,4.907103E+0,29.483924E+0,0.000000E+0,43.883453E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.687403E-3,0.000000E+0,23.454575E-3,2.021124E+0,2.014006E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974576E+0,5.699177E+0,0.000000E+0,80.535123E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793344E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.689397E+0,0.000000E+0,40.977151E-3,996.716033E-3,3.092487E+0,997.407989E-3,3.084730E+0,998.099944E-3,3.078856E+0,999.113740E-3,3.074592E+0,30.163752E-3,7.861624E+0,1.000000E+0,1.000000E+0,74.214147E+0,74.213492E+0,2.018196E+0,73.417256E+0,73.465184E+0,2.038627E+0,73.072229E+0,73.713298E+0,2.054517E+0,73.425213E+0,73.979913E+0,2.041408E+0
 10/25/2017,18:26:28.118,1.727991E-3,74.119497E+0,3.984450E-3,998.636616E-3,972.004021E-3,0.000000E+0,1.011517E+0,3.124754E+0,0.000000E+0,73.692844E+0,3.979456E-3,998.652725E-3,1.012385E+0,0.000000E+0,1.045985E+0,2.831705E+0,0.000000E+0,81.118166E+0,29.704485E+0,71.177062E+0,3.977705E-3,3.970507E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.815444E+0,23.134015E+0,8.597787E-3,12.985677E-3,1.000000E+0,2.656230E+0,1.000000E+0,20.000000E+0,6.595851E-3,42.601505E+0,0.000000E+0,2.567464E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.991667E+0,0.000000E+0,-205.474801E-3,0.000000E+0,137.780889E-3,0.000000E+0,140.001880E-3,0.000000E+0,144.952734E-3,0.000000E+0,-209.079019E-3,0.000000E+0,2.207503E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.009635E+0,3.111830E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.009401E+0,3.080144E+0,0.000000E+0,242.456800E+0,12.114451E-3,3.984437E-3,96.114625E+0,73.950470E+0,76.591585E+0,110.130824E+0,82.479225E+0,3.982167E-3,3.977756E-3,67.196617E+0,4.561393E+0,1.679830E+0,77.611261E+0,76.324659E+0,0.000000E+0,75.861551E+0,78.005983E+0,0.000000E+0,75.251420E+0,1.045198E+0,1.005666E+0,2.062425E+0,60.000000E+0,50.000000E+0,59.900000E+0,11.033040E-3,68.416564E+0,29.381379E+0,0.000000E+0,1.381566E+0,1.392982E+0,1.015080E+0,60.000000E+0,1.000000E+0,1.408718E+0,701.334284E-3,2.045483E+0,60.000000E+0,1.896621E+0,0.000000E+0,72.819744E+0,1.104176E+0,1.108988E+0,1.006735E+0,50.000000E+0,1.000000E+0,85.301713E+0,2.721467E+0,2.546189E+0,1.231017E+0,27.000000E+0,0.000000E+0,1.380145E+0,1.386108E+0,1.005445E+0,60.000000E+0,3.990535E-3,46.598259E+0,9.498319E-3,23.401277E+0,4.943188E+0,29.481277E+0,0.000000E+0,37.146251E-3,0.000000E+0,44.810215E-3,0.000000E+0,15.820658E-3,0.000000E+0,22.617099E-3,0.000000E+0,23.937734E-3,2.021092E+0,2.013587E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972769E+0,5.698242E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793119E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.688077E+0,0.000000E+0,43.360737E-3,996.844769E-3,3.093581E+0,997.198793E-3,3.084955E+0,997.794197E-3,3.074689E+0,997.697645E-3,3.073498E+0,30.485937E-3,7.813295E+0,1.000000E+0,1.000000E+0,74.217798E+0,74.214709E+0,2.018036E+0,73.416554E+0,73.464154E+0,2.042347E+0,73.072183E+0,73.716715E+0,2.052537E+0,73.424932E+0,73.981504E+0,2.039189E+0
 10/25/2017,18:26:38.118,-43.211183E-6,74.121510E+0,3.979975E-3,997.750607E-3,994.071561E-3,0.000000E+0,1.014120E+0,3.125060E+0,0.000000E+0,73.693920E+0,3.983801E-3,997.057910E-3,1.017218E+0,0.000000E+0,1.054609E+0,2.840082E+0,0.000000E+0,81.118916E+0,29.701838E+0,71.171027E+0,3.978743E-3,3.970636E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,97.834716E+0,23.118752E+0,8.610757E-3,13.000917E-3,1.000000E+0,2.659185E+0,1.000000E+0,20.000000E+0,6.570098E-3,42.600714E+0,0.000000E+0,2.565660E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.989542E+0,0.000000E+0,-205.217295E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.943994E-3,0.000000E+0,144.598283E-3,0.000000E+0,-194.610987E-3,0.000000E+0,2.210435E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.008157E+0,0.000000E+0,1.007287E+0,3.110590E+0,0.000000E+0,1.002718E+0,0.000000E+0,1.002082E+0,3.080820E+0,0.000000E+0,242.438371E+0,12.117889E-3,3.984697E-3,96.116035E+0,73.955104E+0,76.589805E+0,110.143402E+0,82.480913E+0,3.977561E-3,3.977691E-3,67.197412E+0,4.554627E+0,1.681877E+0,77.592244E+0,76.318712E+0,0.000000E+0,75.860661E+0,78.002751E+0,0.000000E+0,75.250296E+0,1.044687E+0,1.003766E+0,2.062632E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.034726E-3,68.408007E+0,29.379986E+0,0.000000E+0,1.386675E+0,1.391082E+0,994.767414E-3,60.000000E+0,1.000000E+0,1.414557E+0,701.845568E-3,2.045738E+0,60.000000E+0,1.899716E+0,0.000000E+0,72.822084E+0,1.104112E+0,1.106625E+0,1.008588E+0,50.000000E+0,1.000000E+0,85.265270E+0,2.723558E+0,2.550677E+0,1.213227E+0,27.000000E+0,0.000000E+0,1.386310E+0,1.380516E+0,1.000176E+0,60.000000E+0,3.991119E-3,46.599703E+0,9.548449E-3,23.394829E+0,4.914836E+0,29.480533E+0,0.000000E+0,33.116824E-3,0.000000E+0,41.911259E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.262782E-3,0.000000E+0,24.098787E-3,2.020963E+0,2.013813E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970235E+0,5.699951E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.792185E+0,0.000000E+0,16.432660E-3,10.000000E+0,9.678381E+0,0.000000E+0,44.133792E-3,996.957413E-3,3.092712E+0,998.260864E-3,3.085567E+0,997.488449E-3,3.076716E+0,998.598796E-3,3.072967E+0,24.364424E-3,7.953129E+0,1.000000E+0,1.000000E+0,74.220700E+0,74.216862E+0,2.015256E+0,73.415993E+0,73.465277E+0,2.042331E+0,73.074476E+0,73.716715E+0,2.057265E+0,73.426149E+0,73.981785E+0,2.042892E+0
 10/25/2017,18:26:48.118,761.880850E-6,74.123616E+0,3.981402E-3,999.200439E-3,1.005041E+0,0.000000E+0,1.016946E+0,3.123047E+0,0.000000E+0,73.693125E+0,3.981921E-3,998.733271E-3,995.763408E-3,0.000000E+0,1.077287E+0,2.839115E+0,0.000000E+0,81.122244E+0,29.695893E+0,71.168688E+0,3.976149E-3,3.966486E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,97.897048E+0,23.099918E+0,8.614713E-3,12.978024E-3,1.000000E+0,2.659057E+0,1.000000E+0,20.000000E+0,6.558097E-3,42.602995E+0,0.000000E+0,2.568302E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.998491E+0,0.000000E+0,-200.485619E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.169312E-3,0.000000E+0,139.603751E-3,0.000000E+0,-195.899898E-3,0.000000E+0,2.205988E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.006776E+0,3.111942E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.005358E+0,3.080643E+0,0.000000E+0,242.435572E+0,12.119706E-3,3.980740E-3,96.117539E+0,73.958989E+0,76.592989E+0,110.150422E+0,82.483819E+0,3.982297E-3,3.980026E-3,67.198394E+0,4.565260E+0,1.682199E+0,77.596928E+0,76.322131E+0,0.000000E+0,75.856915E+0,77.992493E+0,0.000000E+0,75.253386E+0,1.108836E+0,999.055604E-3,2.065390E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.034467E-3,68.416190E+0,29.375156E+0,0.000000E+0,1.389564E+0,1.389549E+0,995.678381E-3,60.000000E+0,1.000000E+0,1.410298E+0,700.231830E-3,2.055308E+0,60.000000E+0,1.880423E+0,0.000000E+0,72.825220E+0,1.105549E+0,1.106018E+0,1.011384E+0,50.000000E+0,1.000000E+0,85.223387E+0,2.723191E+0,2.549559E+0,1.223048E+0,27.000000E+0,0.000000E+0,1.385016E+0,1.377720E+0,980.023934E-3,60.000000E+0,3.988784E-3,46.597607E+0,9.391703E-3,23.380818E+0,4.917413E+0,29.481091E+0,0.000000E+0,36.050247E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.518996E-3,0.000000E+0,22.778152E-3,2.020899E+0,2.013780E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967186E+0,5.699531E+0,0.000000E+0,81.437714E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792507E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.668846E+0,0.000000E+0,44.842426E-3,997.102241E-3,3.092712E+0,998.035576E-3,3.086018E+0,995.493042E-3,3.075171E+0,998.534428E-3,3.073804E+0,31.130307E-3,8.017891E+0,1.000000E+0,1.000000E+0,74.218594E+0,74.216722E+0,2.017237E+0,73.418099E+0,73.465511E+0,2.043512E+0,73.076067E+0,73.717417E+0,2.057121E+0,73.428302E+0,73.982066E+0,2.042892E+0
 10/25/2017,18:26:58.118,922.899256E-6,74.122165E+0,3.985098E-3,998.040574E-3,991.309127E-3,0.000000E+0,1.016164E+0,3.126768E+0,0.000000E+0,73.695793E+0,3.979262E-3,997.106238E-3,1.008317E+0,0.000000E+0,1.072336E+0,2.832269E+0,0.000000E+0,81.122290E+0,29.683121E+0,71.171869E+0,3.976797E-3,3.970572E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,97.877775E+0,23.108314E+0,8.609201E-3,13.006235E-3,1.000000E+0,2.657364E+0,1.000000E+0,20.000000E+0,6.603440E-3,42.605183E+0,0.000000E+0,2.570107E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.990733E+0,0.000000E+0,-202.223785E-3,0.000000E+0,139.229361E-3,0.000000E+0,139.261549E-3,0.000000E+0,146.241645E-3,0.000000E+0,-193.708749E-3,0.000000E+0,2.205473E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,1.007750E+0,3.110961E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.002226E+0,3.081673E+0,0.000000E+0,242.429976E+0,12.121717E-3,3.981389E-3,96.124165E+0,73.958334E+0,76.596314E+0,110.158666E+0,82.483022E+0,3.977496E-3,3.976653E-3,67.192269E+0,4.555594E+0,1.681426E+0,77.607982E+0,76.323536E+0,0.000000E+0,75.853731E+0,77.985373E+0,0.000000E+0,75.251373E+0,1.087735E+0,1.007693E+0,2.061420E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.012547E-3,68.418060E+0,29.374459E+0,0.000000E+0,1.383195E+0,1.387330E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.410505E+0,701.494060E-3,2.046377E+0,60.000000E+0,1.879198E+0,0.000000E+0,72.822786E+0,1.108486E+0,1.107854E+0,1.006303E+0,50.000000E+0,1.000000E+0,85.252231E+0,2.721531E+0,2.540214E+0,1.224821E+0,27.000000E+0,0.000000E+0,1.386134E+0,1.378007E+0,1.009645E+0,60.000000E+0,3.989886E-3,46.595790E+0,9.495271E-3,23.357807E+0,4.922568E+0,29.477840E+0,0.000000E+0,35.018713E-3,0.000000E+0,43.940528E-3,0.000000E+0,17.656663E-3,0.000000E+0,24.517525E-3,0.000000E+0,24.678578E-3,2.020899E+0,2.013555E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969962E+0,5.698758E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792056E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.659505E+0,0.000000E+0,42.813157E-3,996.748217E-3,3.092277E+0,997.359713E-3,3.086050E+0,997.858565E-3,3.077247E+0,998.952820E-3,3.074544E+0,35.640896E-3,7.920265E+0,1.000000E+0,1.000000E+0,74.219156E+0,74.218968E+0,2.016454E+0,73.421422E+0,73.467805E+0,2.038627E+0,73.079016E+0,73.715732E+0,2.056977E+0,73.427413E+0,73.982487E+0,2.036683E+0
 10/25/2017,18:27:08.118,1.727991E-3,74.124740E+0,3.982569E-3,997.847263E-3,1.014447E+0,0.000000E+0,1.016036E+0,3.125544E+0,0.000000E+0,73.692703E+0,3.982115E-3,998.282212E-3,1.018702E+0,0.000000E+0,1.067098E+0,2.831641E+0,0.000000E+0,81.123790E+0,29.682378E+0,71.190443E+0,3.978419E-3,3.974333E-3,0.000000E+0,1.021106E+0,1.000000E+0,44.000000E+0,97.831191E+0,23.095882E+0,8.615427E-3,13.011228E-3,1.000000E+0,2.659712E+0,1.000000E+0,20.000000E+0,6.533771E-3,42.609093E+0,0.000000E+0,2.569527E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.987192E+0,0.000000E+0,-215.581917E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.622112E-3,0.000000E+0,150.817280E-3,0.000000E+0,-208.531232E-3,0.000000E+0,2.206568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008581E+0,3.111846E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.008426E+0,3.081657E+0,0.000000E+0,242.431616E+0,12.120289E-3,3.983270E-3,96.126843E+0,73.957772E+0,76.595612E+0,110.166675E+0,82.483491E+0,3.978988E-3,3.978599E-3,67.186425E+0,4.566548E+0,1.680475E+0,77.609809E+0,76.322224E+0,0.000000E+0,75.855745E+0,77.979049E+0,0.000000E+0,75.257506E+0,1.075100E+0,1.001179E+0,2.058694E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.019940E-3,68.413197E+0,29.370326E+0,0.000000E+0,1.386499E+0,1.388687E+0,1.007793E+0,60.000000E+0,1.000000E+0,1.410250E+0,695.933854E-3,2.055197E+0,60.000000E+0,1.890513E+0,0.000000E+0,72.826577E+0,1.108055E+0,1.106561E+0,1.009770E+0,50.000000E+0,1.000000E+0,85.293693E+0,2.715894E+0,2.546349E+0,1.212540E+0,27.000000E+0,0.000000E+0,1.385719E+0,1.376585E+0,1.011896E+0,60.000000E+0,3.987421E-3,46.592855E+0,9.443714E-3,23.340318E+0,4.955432E+0,29.477375E+0,0.000000E+0,52.361368E-3,0.000000E+0,48.868753E-3,0.000000E+0,13.533704E-3,0.000000E+0,20.104671E-3,0.000000E+0,24.098787E-3,2.021092E+0,2.013716E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973838E+0,5.694728E+0,0.000000E+0,88.271623E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.794117E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.660794E+0,0.000000E+0,40.590624E-3,996.876953E-3,3.093919E+0,996.876953E-3,3.084955E+0,998.099944E-3,3.076266E+0,998.630980E-3,3.074882E+0,30.485937E-3,7.881923E+0,1.000000E+0,1.000000E+0,74.218781E+0,74.221777E+0,2.013658E+0,73.423856E+0,73.470473E+0,2.042570E+0,73.077658E+0,73.718494E+0,2.056402E+0,73.432982E+0,73.985811E+0,2.039492E+0
 10/25/2017,18:27:18.118,1.727991E-3,74.124131E+0,3.982050E-3,999.071565E-3,998.223197E-3,0.000000E+0,1.013784E+0,3.127203E+0,0.000000E+0,73.696354E+0,3.981402E-3,997.025691E-3,1.002256E+0,0.000000E+0,1.068679E+0,2.851794E+0,0.000000E+0,81.123321E+0,29.686186E+0,71.283360E+0,3.975111E-3,3.966616E-3,0.000000E+0,1.029564E+0,1.000000E+0,44.000000E+0,97.830815E+0,23.092727E+0,8.597139E-3,13.005132E-3,1.000000E+0,2.653946E+0,1.000000E+0,20.000000E+0,6.590207E-3,42.613096E+0,0.000000E+0,2.575585E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.983716E+0,0.000000E+0,-233.060148E-3,0.000000E+0,139.519056E-3,0.000000E+0,138.199337E-3,0.000000E+0,164.898637E-3,0.000000E+0,-193.289853E-3,0.000000E+0,2.209081E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,713.765797E-3,3.112441E+0,0.000000E+0,997.794197E-3,0.000000E+0,999.125815E-3,3.080643E+0,0.000000E+0,242.434221E+0,12.116592E-3,3.980416E-3,96.129287E+0,73.951172E+0,76.597345E+0,110.172422E+0,82.485788E+0,3.973994E-3,3.981518E-3,67.187781E+0,4.581691E+0,1.681667E+0,77.609200E+0,76.318525E+0,0.000000E+0,75.852561E+0,77.975348E+0,0.000000E+0,75.261345E+0,1.077847E+0,1.002041E+0,2.067096E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.016762E-3,68.419183E+0,29.388810E+0,0.000000E+0,1.380194E+0,1.391146E+0,998.986630E-3,60.000000E+0,1.000000E+0,1.407761E+0,700.088031E-3,2.032366E+0,60.000000E+0,1.891270E+0,0.000000E+0,72.821522E+0,1.106267E+0,1.104071E+0,1.007358E+0,50.000000E+0,1.000000E+0,85.338250E+0,2.717236E+0,2.540742E+0,1.225364E+0,27.000000E+0,0.000000E+0,1.386150E+0,1.379333E+0,998.594781E-3,60.000000E+0,3.988719E-3,46.592156E+0,9.466347E-3,23.348529E+0,5.135858E+0,29.473939E+0,0.000000E+0,27.765744E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.661076E-3,0.000000E+0,16.561502E-3,2.020834E+0,2.013716E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978041E+0,5.683188E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791734E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.777754E+0,0.000000E+0,42.813157E-3,996.941321E-3,3.093162E+0,997.311437E-3,3.084457E+0,995.476950E-3,3.076073E+0,998.019484E-3,3.073433E+0,24.042239E-3,7.835526E+0,1.000000E+0,1.000000E+0,74.220186E+0,74.223930E+0,2.015559E+0,73.423013E+0,73.473796E+0,2.043831E+0,73.079250E+0,73.717885E+0,2.056690E+0,73.432187E+0,73.989883E+0,2.046308E+0
 10/25/2017,18:27:28.118,600.862443E-6,74.125629E+0,3.979651E-3,997.927809E-3,1.009337E+0,0.000000E+0,1.015589E+0,3.127896E+0,0.000000E+0,73.695231E+0,3.980105E-3,997.541187E-3,1.017027E+0,0.000000E+0,1.057180E+0,2.870803E+0,0.000000E+0,81.126227E+0,29.673135E+0,71.338334E+0,3.976278E-3,3.973360E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,97.854506E+0,23.099315E+0,8.615686E-3,13.011488E-3,1.000000E+0,2.655400E+0,1.000000E+0,20.000000E+0,6.573147E-3,42.614679E+0,0.000000E+0,2.575746E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.994435E+0,0.000000E+0,-222.953031E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.911806E-3,0.000000E+0,168.829817E-3,0.000000E+0,-183.236342E-3,0.000000E+0,2.211982E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,988.279038E-3,3.111894E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.007292E+0,3.081721E+0,0.000000E+0,242.442664E+0,12.118149E-3,3.980480E-3,96.132013E+0,73.948083E+0,76.600435E+0,110.180195E+0,82.486772E+0,3.975875E-3,3.980286E-3,67.197038E+0,4.564615E+0,1.676381E+0,77.607420E+0,76.315341E+0,0.000000E+0,75.852654E+0,77.972679E+0,0.000000E+0,75.259098E+0,1.049319E+0,1.006017E+0,2.063891E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.023442E-3,68.414086E+0,29.443565E+0,0.000000E+0,1.380385E+0,1.391306E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.414366E+0,698.586137E-3,2.057481E+0,60.000000E+0,1.892946E+0,0.000000E+0,72.823769E+0,1.107417E+0,1.108429E+0,1.000281E+0,50.000000E+0,1.000000E+0,85.357105E+0,2.719008E+0,2.543265E+0,1.212061E+0,27.000000E+0,0.000000E+0,1.391500E+0,1.382497E+0,1.008160E+0,60.000000E+0,3.986773E-3,46.592855E+0,9.483079E-3,23.334519E+0,4.978951E+0,29.472824E+0,0.000000E+0,-5.017674E-3,0.000000E+0,51.638866E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.177917E-3,2.021060E+0,2.013168E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980176E+0,5.678320E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793280E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.778140E+0,0.000000E+0,41.653574E-3,996.876953E-3,3.092953E+0,998.341324E-3,3.084312E+0,998.325232E-3,3.077199E+0,998.067760E-3,3.073305E+0,32.741232E-3,7.793640E+0,1.000000E+0,1.000000E+0,74.221543E+0,74.222901E+0,2.013130E+0,73.423247E+0,73.473468E+0,2.042267E+0,73.078501E+0,73.719523E+0,2.052042E+0,73.434059E+0,73.986934E+0,2.046500E+0
 10/25/2017,18:27:38.118,1.405954E-3,74.127408E+0,3.980364E-3,997.863372E-3,1.004978E+0,0.000000E+0,1.012251E+0,3.126430E+0,0.000000E+0,73.696635E+0,3.979975E-3,997.734498E-3,970.272961E-3,0.000000E+0,1.052421E+0,2.869063E+0,0.000000E+0,81.125618E+0,29.663661E+0,71.154138E+0,3.976408E-3,3.972777E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,97.854600E+0,23.082243E+0,8.615816E-3,13.014536E-3,1.000000E+0,2.659728E+0,1.000000E+0,20.000000E+0,6.531306E-3,42.619753E+0,0.000000E+0,2.580160E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.009274E+0,0.000000E+0,-214.069069E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.456843E-3,0.000000E+0,154.941797E-3,0.000000E+0,-188.005315E-3,0.000000E+0,2.210080E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.010146E+0,3.113374E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.013955E+0,3.081174E+0,0.000000E+0,242.435621E+0,12.116527E-3,3.982491E-3,96.135678E+0,73.951594E+0,76.598328E+0,110.187921E+0,82.486960E+0,3.976069E-3,3.982426E-3,67.204144E+0,4.571703E+0,1.674930E+0,77.602689E+0,76.312812E+0,0.000000E+0,75.849470E+0,77.970852E+0,0.000000E+0,75.264061E+0,1.046316E+0,1.002983E+0,2.060033E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.018124E-3,68.418014E+0,29.440964E+0,0.000000E+0,1.377224E+0,1.389917E+0,1.003222E+0,60.000000E+0,1.000000E+0,1.413249E+0,700.838979E-3,2.047032E+0,60.000000E+0,1.875266E+0,0.000000E+0,72.823441E+0,1.105756E+0,1.112117E+0,996.223136E-3,50.000000E+0,1.000000E+0,85.361889E+0,2.720173E+0,2.546237E+0,1.224980E+0,27.000000E+0,0.000000E+0,1.386917E+0,1.375579E+0,1.006882E+0,60.000000E+0,3.990276E-3,46.593600E+0,9.526076E-3,23.324219E+0,4.953176E+0,29.473288E+0,0.000000E+0,-1.407308E-3,0.000000E+0,46.259693E-3,0.000000E+0,23.680049E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.043191E-3,2.020706E+0,2.013426E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981169E+0,5.661042E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791991E+0,0.000000E+0,27.674166E-3,10.000000E+0,9.776175E+0,0.000000E+0,43.779475E-3,996.876953E-3,3.092052E+0,997.053965E-3,3.084972E+0,995.766606E-3,3.077135E+0,999.339027E-3,3.073626E+0,29.197198E-3,7.565202E+0,1.000000E+0,1.000000E+0,74.221403E+0,74.223275E+0,2.018068E+0,73.425166E+0,73.473187E+0,2.039521E+0,73.079343E+0,73.719570E+0,2.054038E+0,73.434574E+0,73.988104E+0,2.041440E+0
 10/25/2017,18:27:48.118,1.083918E-3,74.127970E+0,3.983672E-3,997.943918E-3,986.917973E-3,0.000000E+0,1.013960E+0,3.129845E+0,0.000000E+0,73.697852E+0,3.982180E-3,998.217775E-3,994.519193E-3,0.000000E+0,1.053395E+0,2.868386E+0,0.000000E+0,81.130586E+0,29.680984E+0,71.219824E+0,3.976797E-3,3.965124E-3,0.000000E+0,1.028513E+0,1.000000E+0,44.000000E+0,97.946500E+0,23.082429E+0,8.594545E-3,12.993199E-3,1.000000E+0,2.660127E+0,1.000000E+0,20.000000E+0,6.516516E-3,42.619846E+0,0.000000E+0,2.579935E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.996366E+0,0.000000E+0,-202.030656E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.764865E-3,0.000000E+0,-194.836546E-3,0.000000E+0,2.212852E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.005647E+0,0.000000E+0,1.011520E+0,3.111765E+0,0.000000E+0,1.001801E+0,0.000000E+0,999.828946E-3,3.081850E+0,0.000000E+0,242.479187E+0,10.363111E-3,3.982686E-3,96.138685E+0,73.951875E+0,76.602309E+0,110.196354E+0,82.489820E+0,3.978015E-3,3.979183E-3,67.200451E+0,4.562360E+0,1.672658E+0,77.574165E+0,76.307801E+0,0.000000E+0,75.844647E+0,77.963263E+0,0.000000E+0,75.261439E+0,1.043089E+0,1.003351E+0,2.057084E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.018643E-3,68.411046E+0,29.436366E+0,0.000000E+0,1.392773E+0,1.386643E+0,984.762757E-3,60.000000E+0,1.000000E+0,1.412755E+0,697.994965E-3,2.055500E+0,60.000000E+0,1.896057E+0,0.000000E+0,72.824892E+0,1.104336E+0,1.109690E+0,1.002949E+0,50.000000E+0,1.000000E+0,85.336608E+0,2.713340E+0,2.541189E+0,1.207797E+0,27.000000E+0,0.000000E+0,1.382093E+0,1.382241E+0,997.013944E-3,60.000000E+0,3.986902E-3,46.592436E+0,9.523222E-3,23.336374E+0,4.906781E+0,29.469526E+0,0.000000E+0,34.277299E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.420893E-3,2.021060E+0,2.013877E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979666E+0,5.658269E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792636E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.776916E+0,0.000000E+0,39.688727E-3,996.587297E-3,3.092728E+0,997.874657E-3,3.085680E+0,998.180404E-3,3.078969E+0,997.745921E-3,3.073289E+0,25.008794E-3,7.874190E+0,1.000000E+0,1.000000E+0,74.219952E+0,74.225288E+0,2.017605E+0,73.423715E+0,73.477166E+0,2.042650E+0,73.079905E+0,73.721536E+0,2.057201E+0,73.433685E+0,73.989508E+0,2.042860E+0
