date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:27:58.118,600.862443E-6,74.130217E+0,3.983412E-3,998.910473E-3,1.001816E+0,0.000000E+0,1.013225E+0,3.125093E+0,0.000000E+0,73.697852E+0,3.977122E-3,997.492859E-3,988.250265E-3,0.000000E+0,1.043318E+0,2.837569E+0,0.000000E+0,81.130586E+0,29.708108E+0,71.353305E+0,3.974268E-3,3.967199E-3,0.000000E+0,1.011564E+0,1.000000E+0,44.000000E+0,98.035815E+0,23.093516E+0,8.594739E-3,12.983212E-3,1.000000E+0,2.666644E+0,1.000000E+0,20.000000E+0,6.535782E-3,42.624780E+0,0.000000E+0,2.584317E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.972095E+0,0.000000E+0,-219.476698E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.649972E-3,0.000000E+0,159.742992E-3,0.000000E+0,-206.436750E-3,0.000000E+0,2.209790E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001608E+0,0.000000E+0,1.013772E+0,3.111315E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.011542E+0,3.081769E+0,0.000000E+0,242.573798E+0,15.318367E-3,3.983400E-3,96.141317E+0,73.951547E+0,76.602917E+0,110.201159E+0,82.489023E+0,3.977302E-3,3.975356E-3,67.193111E+0,4.567515E+0,1.675656E+0,77.582174E+0,76.309300E+0,0.000000E+0,75.845771E+0,77.956003E+0,0.000000E+0,75.264904E+0,1.021972E+0,991.599320E-3,2.055872E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.013001E-3,68.417967E+0,29.433348E+0,0.000000E+0,1.380625E+0,1.390268E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.411734E+0,701.973388E-3,2.043693E+0,60.000000E+0,1.885097E+0,0.000000E+0,72.824096E+0,1.104288E+0,1.107870E+0,1.009546E+0,50.000000E+0,1.000000E+0,85.317941E+0,2.718130E+0,2.545023E+0,1.224262E+0,27.000000E+0,0.000000E+0,1.386837E+0,1.381682E+0,1.007042E+0,60.000000E+0,3.991249E-3,46.585495E+0,9.533663E-3,23.325797E+0,5.131025E+0,29.469480E+0,0.000000E+0,55.649380E-3,0.000000E+0,44.166003E-3,0.000000E+0,13.437072E-3,0.000000E+0,16.851398E-3,0.000000E+0,23.325732E-3,2.020931E+0,2.013490E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978671E+0,5.658108E+0,0.000000E+0,78.665468E-3,0.000000E+0,48.299705E-3,9.500000E+0,9.793376E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.778237E+0,0.000000E+0,41.685785E-3,996.603389E-3,3.093356E+0,997.697645E-3,3.085454E+0,995.911434E-3,3.077424E+0,998.083852E-3,3.073401E+0,33.385602E-3,7.903510E+0,1.000000E+0,1.000000E+0,74.224679E+0,74.228050E+0,2.013961E+0,73.422545E+0,73.477166E+0,2.039074E+0,73.080466E+0,73.722940E+0,2.053399E+0,73.434059E+0,73.990257E+0,2.042892E+0
 10/25/2017,18:28:08.118,600.862443E-6,74.130076E+0,3.981077E-3,998.362759E-3,1.011971E+0,0.000000E+0,1.014327E+0,3.123159E+0,0.000000E+0,73.700848E+0,3.980299E-3,997.106238E-3,992.955949E-3,0.000000E+0,1.058266E+0,2.863795E+0,0.000000E+0,81.131008E+0,29.717118E+0,71.276856E+0,3.975695E-3,3.972452E-3,0.000000E+0,1.029612E+0,1.000000E+0,44.000000E+0,98.050529E+0,23.118613E+0,8.594220E-3,12.989438E-3,1.000000E+0,2.668129E+0,1.000000E+0,20.000000E+0,6.562184E-3,42.626922E+0,0.000000E+0,2.579032E+0,0.000000E+0,1.984780E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.990894E+0,0.000000E+0,-227.523765E-3,0.000000E+0,139.873127E-3,0.000000E+0,140.774398E-3,0.000000E+0,177.884419E-3,0.000000E+0,-194.417650E-3,0.000000E+0,2.204989E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001705E+0,0.000000E+0,605.548270E-3,3.109866E+0,0.000000E+0,1.003314E+0,0.000000E+0,1.011447E+0,3.081270E+0,0.000000E+0,242.574619E+0,15.359041E-3,3.981324E-3,96.147614E+0,73.948364E+0,76.603433E+0,110.210817E+0,82.492070E+0,3.978210E-3,3.979767E-3,67.190539E+0,4.566870E+0,1.673238E+0,77.577537E+0,76.309394E+0,0.000000E+0,75.844132E+0,77.943543E+0,0.000000E+0,75.265419E+0,1.058551E+0,1.006863E+0,2.052333E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.021626E-3,68.416003E+0,29.428471E+0,0.000000E+0,1.378549E+0,1.391290E+0,1.007489E+0,60.000000E+0,1.000000E+0,1.411989E+0,699.113397E-3,2.017060E+0,60.000000E+0,1.874637E+0,0.000000E+0,72.823020E+0,1.104926E+0,1.106449E+0,1.007134E+0,50.000000E+0,1.000000E+0,85.336890E+0,2.722505E+0,2.541013E+0,1.216405E+0,27.000000E+0,0.000000E+0,1.387108E+0,1.382033E+0,1.002778E+0,60.000000E+0,3.987940E-3,46.587125E+0,9.521536E-3,23.316843E+0,5.112016E+0,29.465486E+0,0.000000E+0,3.976007E-3,0.000000E+0,44.230424E-3,0.000000E+0,20.587830E-3,0.000000E+0,17.560032E-3,0.000000E+0,15.401920E-3,2.020931E+0,2.013651E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980780E+0,5.659559E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791669E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.650633E-3,997.021781E-3,3.093340E+0,997.713737E-3,3.086838E+0,997.118333E-3,3.073594E+0,999.435579E-3,3.074946E+0,26.297533E-3,7.951196E+0,1.000000E+0,1.000000E+0,74.220841E+0,74.228939E+0,2.016087E+0,73.424324E+0,73.475434E+0,2.040974E+0,73.079016E+0,73.724017E+0,2.060171E+0,73.435931E+0,73.992504E+0,2.038423E+0
 10/25/2017,18:28:18.118,761.880850E-6,74.131340E+0,3.982828E-3,998.813817E-3,1.010471E+0,0.000000E+0,1.014551E+0,3.124803E+0,0.000000E+0,73.698882E+0,3.977965E-3,997.927809E-3,976.749257E-3,0.000000E+0,1.063361E+0,2.878648E+0,0.000000E+0,81.132836E+0,29.715353E+0,71.320414E+0,3.974852E-3,3.971804E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,98.042960E+0,23.129376E+0,8.571717E-3,12.995534E-3,1.000000E+0,2.653962E+0,1.000000E+0,20.000000E+0,6.548042E-3,42.632880E+0,0.000000E+0,2.576003E+0,0.000000E+0,1.984974E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.995529E+0,0.000000E+0,-218.414485E-3,0.000000E+0,138.875290E-3,0.000000E+0,138.585596E-3,0.000000E+0,167.605351E-3,0.000000E+0,-180.561851E-3,0.000000E+0,2.207631E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.005306E+0,3.111846E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.013908E+0,3.080836E+0,0.000000E+0,242.574329E+0,15.360144E-3,3.979702E-3,96.149165E+0,73.945181E+0,76.607928E+0,110.220993E+0,82.492398E+0,3.978599E-3,3.977691E-3,67.186705E+0,4.563326E+0,1.672577E+0,77.572010E+0,76.310143E+0,0.000000E+0,75.842821E+0,77.935627E+0,0.000000E+0,75.267151E+0,1.066203E+0,1.003654E+0,2.051807E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.025777E-3,68.418341E+0,29.423130E+0,0.000000E+0,1.383434E+0,1.391992E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.412228E+0,701.813612E-3,2.058935E+0,60.000000E+0,1.879553E+0,0.000000E+0,72.826249E+0,1.106060E+0,1.111366E+0,1.007246E+0,50.000000E+0,1.000000E+0,85.372817E+0,2.718433E+0,2.547499E+0,1.229931E+0,27.000000E+0,0.000000E+0,1.384856E+0,1.381746E+0,1.005078E+0,60.000000E+0,3.989757E-3,46.588150E+0,9.521341E-3,23.333776E+0,5.039523E+0,29.464464E+0,0.000000E+0,5.426601E-3,0.000000E+0,44.359266E-3,0.000000E+0,25.677108E-3,0.000000E+0,21.328674E-3,0.000000E+0,16.915819E-3,2.020802E+0,2.013426E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984336E+0,5.660075E+0,0.000000E+0,90.237984E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792313E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.776949E+0,0.000000E+0,43.940528E-3,997.102241E-3,3.093146E+0,997.279253E-3,3.085985E+0,998.196496E-3,3.077135E+0,998.132128E-3,3.074206E+0,27.908458E-3,7.983416E+0,1.000000E+0,1.000000E+0,74.225756E+0,74.229314E+0,2.009599E+0,73.423575E+0,73.474779E+0,2.043113E+0,73.080981E+0,73.722566E+0,2.057903E+0,73.436493E+0,73.994049E+0,2.037784E+0
 10/25/2017,18:28:28.118,2.211047E-3,74.133072E+0,3.979910E-3,997.911700E-3,997.057545E-3,0.000000E+0,1.017649E+0,3.124158E+0,0.000000E+0,73.700660E+0,3.984515E-3,997.138456E-3,1.010279E+0,0.000000E+0,1.065756E+0,2.857158E+0,0.000000E+0,81.135273E+0,29.715168E+0,71.335339E+0,3.976084E-3,3.965902E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,98.042255E+0,23.135499E+0,8.594869E-3,13.012136E-3,1.000000E+0,2.661693E+0,1.000000E+0,20.000000E+0,6.549988E-3,42.632182E+0,0.000000E+0,2.580031E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.005186E+0,0.000000E+0,-199.133712E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.907479E-3,0.000000E+0,156.746273E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.205698E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.004715E+0,3.112135E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.004128E+0,3.081834E+0,0.000000E+0,242.553293E+0,13.084250E-3,3.983529E-3,96.152924E+0,73.942653E+0,76.609708E+0,110.231074E+0,82.496242E+0,3.976199E-3,3.982881E-3,67.187921E+0,4.575570E+0,1.673512E+0,77.590137E+0,76.308972E+0,0.000000E+0,75.841089E+0,77.925884E+0,0.000000E+0,75.268602E+0,1.072257E+0,1.002297E+0,2.054852E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.015919E-3,68.414553E+0,29.422852E+0,0.000000E+0,1.382987E+0,1.393925E+0,991.555057E-3,60.000000E+0,1.000000E+0,1.410378E+0,701.573948E-3,2.049972E+0,60.000000E+0,1.876475E+0,0.000000E+0,72.826062E+0,1.107896E+0,1.107710E+0,983.634720E-3,50.000000E+0,1.000000E+0,85.402882E+0,2.712270E+0,2.541732E+0,1.228717E+0,27.000000E+0,0.000000E+0,1.384345E+0,1.381011E+0,985.772434E-3,60.000000E+0,3.991054E-3,46.586007E+0,9.588982E-3,23.352287E+0,4.944799E+0,29.465904E+0,0.000000E+0,10.165207E-3,0.000000E+0,52.347499E-3,0.000000E+0,21.360885E-3,0.000000E+0,25.097316E-3,0.000000E+0,22.133940E-3,2.020867E+0,2.013909E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987462E+0,5.659946E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.792925E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.778366E+0,0.000000E+0,41.073783E-3,997.005689E-3,3.093227E+0,997.005689E-3,3.083893E+0,998.228680E-3,3.076266E+0,999.548223E-3,3.074656E+0,27.908458E-3,8.011769E+0,1.000000E+0,1.000000E+0,74.223837E+0,74.226879E+0,2.012923E+0,73.424885E+0,73.474919E+0,2.044853E+0,73.082572E+0,73.723876E+0,2.055971E+0,73.437335E+0,73.993815E+0,2.037976E+0
 10/25/2017,18:28:38.118,1.566973E-3,74.131621E+0,3.981596E-3,998.056683E-3,992.921878E-3,0.000000E+0,1.015222E+0,3.126800E+0,0.000000E+0,73.702111E+0,3.986136E-3,998.233885E-3,1.004138E+0,0.000000E+0,1.056509E+0,2.856933E+0,0.000000E+0,81.135882E+0,29.717397E+0,71.312648E+0,3.970701E-3,3.965967E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,98.052409E+0,23.131046E+0,8.598501E-3,13.002538E-3,1.000000E+0,2.659425E+0,1.000000E+0,20.000000E+0,6.562832E-3,42.636325E+0,0.000000E+0,2.577002E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.990218E+0,0.000000E+0,-205.700119E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.461170E-3,0.000000E+0,149.592815E-3,0.000000E+0,-209.594584E-3,0.000000E+0,2.205666E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.004971E+0,3.112521E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.008155E+0,3.080691E+0,0.000000E+0,242.523670E+0,14.947959E-3,3.981778E-3,96.156778E+0,73.938909E+0,76.609708E+0,110.237246E+0,82.496148E+0,3.980221E-3,3.978924E-3,67.183246E+0,4.564615E+0,1.677848E+0,77.593181E+0,76.306256E+0,0.000000E+0,75.840340E+0,77.916937E+0,0.000000E+0,75.270147E+0,1.055868E+0,1.006480E+0,2.055681E+0,60.000000E+0,51.000000E+0,60.000000E+0,11.015725E-3,68.415629E+0,29.417232E+0,0.000000E+0,1.382796E+0,1.390986E+0,1.002710E+0,60.000000E+0,1.000000E+0,1.410760E+0,697.739324E-3,2.066141E+0,60.000000E+0,1.878296E+0,0.000000E+0,72.824050E+0,1.106762E+0,1.108317E+0,997.596999E-3,50.000000E+0,1.000000E+0,85.447065E+0,2.717395E+0,2.542515E+0,1.219806E+0,27.000000E+0,0.000000E+0,1.387012E+0,1.380963E+0,1.008990E+0,60.000000E+0,3.989821E-3,46.587172E+0,9.600007E-3,23.365787E+0,4.982496E+0,29.458148E+0,0.000000E+0,40.724382E-3,0.000000E+0,45.937587E-3,0.000000E+0,14.725497E-3,0.000000E+0,20.362355E-3,0.000000E+0,24.292051E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991816E+0,5.775673E+0,0.000000E+0,79.406883E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.791573E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.777657E+0,0.000000E+0,42.555472E-3,996.941321E-3,3.093130E+0,998.180404E-3,3.085889E+0,996.249366E-3,3.075268E+0,998.003392E-3,3.074093E+0,30.485937E-3,8.043667E+0,1.000000E+0,1.000000E+0,74.224867E+0,74.229033E+0,2.018867E+0,73.424698E+0,73.476370E+0,2.040511E+0,73.079343E+0,73.725608E+0,2.056434E+0,73.438412E+0,73.994704E+0,2.038295E+0
 10/25/2017,18:28:48.118,278.825630E-6,74.133212E+0,3.981791E-3,998.894364E-3,996.434800E-3,0.000000E+0,1.013433E+0,3.126478E+0,0.000000E+0,73.703796E+0,3.982050E-3,997.525078E-3,1.024524E+0,0.000000E+0,1.061444E+0,2.843674E+0,0.000000E+0,81.136679E+0,29.715679E+0,71.268622E+0,3.975111E-3,3.970442E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,98.080802E+0,23.127938E+0,8.594545E-3,13.004095E-3,1.000000E+0,2.658945E+0,1.000000E+0,20.000000E+0,6.535977E-3,42.636278E+0,0.000000E+0,2.575101E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.980529E+0,0.000000E+0,-217.770720E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.231525E-3,0.000000E+0,158.421857E-3,0.000000E+0,-206.404528E-3,0.000000E+0,2.207857E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001238E+0,0.000000E+0,1.007958E+0,3.113069E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.000532E+0,3.080804E+0,0.000000E+0,242.512428E+0,14.963139E-3,3.984762E-3,96.159174E+0,73.938160E+0,76.611394E+0,110.241816E+0,82.496664E+0,3.977302E-3,3.978275E-3,67.177589E+0,4.573959E+0,1.675849E+0,77.582971E+0,76.304102E+0,0.000000E+0,75.838935E+0,77.903775E+0,0.000000E+0,75.273331E+0,1.057801E+0,970.779204E-3,2.056016E+0,60.000000E+0,51.000000E+0,60.000000E+0,11.017930E-3,68.415629E+0,29.414956E+0,0.000000E+0,1.384999E+0,1.388799E+0,1.001176E+0,60.000000E+0,1.000000E+0,1.409803E+0,703.698970E-3,2.047160E+0,60.000000E+0,1.865853E+0,0.000000E+0,72.827232E+0,1.106379E+0,1.104980E+0,1.007837E+0,50.000000E+0,1.000000E+0,85.266489E+0,2.720445E+0,2.543761E+0,1.225507E+0,27.000000E+0,0.000000E+0,1.381950E+0,1.381155E+0,1.012727E+0,60.000000E+0,3.987421E-3,46.585728E+0,9.534831E-3,23.368060E+0,5.158089E+0,29.457776E+0,0.000000E+0,53.102782E-3,0.000000E+0,41.556942E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.139823E-3,2.020995E+0,2.013394E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977513E+0,5.774029E+0,0.000000E+0,83.404075E-3,0.000000E+0,50.040418E-3,9.500000E+0,9.792088E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.777528E+0,0.000000E+0,43.618422E-3,997.118333E-3,3.093597E+0,997.456265E-3,3.084746E+0,995.525226E-3,3.077730E+0,997.939024E-3,3.073755E+0,30.485937E-3,8.111973E+0,1.000000E+0,1.000000E+0,74.223650E+0,74.224820E+0,2.014728E+0,73.424230E+0,73.473374E+0,2.042059E+0,73.081964E+0,73.721583E+0,2.053559E+0,73.437476E+0,73.995172E+0,2.037529E+0
 10/25/2017,18:28:58.118,439.844037E-6,74.134570E+0,3.984320E-3,999.345422E-3,1.005952E+0,0.000000E+0,1.013657E+0,3.125238E+0,0.000000E+0,73.703656E+0,3.979716E-3,998.378868E-3,1.004042E+0,0.000000E+0,1.061636E+0,2.856675E+0,0.000000E+0,81.141647E+0,29.714378E+0,71.305911E+0,3.975306E-3,3.971869E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,98.126777E+0,23.122695E+0,8.595906E-3,13.001047E-3,1.000000E+0,2.663130E+0,1.000000E+0,20.000000E+0,6.573925E-3,42.638047E+0,0.000000E+0,2.573458E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.990154E+0,0.000000E+0,-229.358497E-3,0.000000E+0,140.162821E-3,0.000000E+0,138.424655E-3,0.000000E+0,176.337725E-3,0.000000E+0,-196.028790E-3,0.000000E+0,2.202959E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001351E+0,0.000000E+0,684.774675E-3,3.112489E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.006637E+0,3.080755E+0,0.000000E+0,242.539543E+0,15.038388E-3,3.977302E-3,96.164578E+0,73.936662E+0,76.612845E+0,110.251520E+0,82.499195E+0,3.977951E-3,3.980416E-3,67.181843E+0,4.565904E+0,1.672609E+0,77.571074E+0,76.301058E+0,0.000000E+0,75.837109E+0,77.893657E+0,0.000000E+0,75.274174E+0,1.061650E+0,1.010088E+0,2.057674E+0,60.000000E+0,51.000000E+0,60.000000E+0,11.020135E-3,68.417359E+0,29.409337E+0,0.000000E+0,1.386372E+0,1.390204E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.410090E+0,699.432950E-3,2.037782E+0,60.000000E+0,1.883921E+0,0.000000E+0,72.825641E+0,1.106108E+0,1.106705E+0,1.006431E+0,50.000000E+0,1.000000E+0,85.134978E+0,2.715064E+0,2.542738E+0,1.226465E+0,27.000000E+0,0.000000E+0,1.385112E+0,1.376729E+0,1.012535E+0,60.000000E+0,3.987421E-3,46.584796E+0,9.473611E-3,23.368385E+0,5.118782E+0,29.453736E+0,0.000000E+0,236.698556E-6,0.000000E+0,42.072312E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.109083E-3,0.000000E+0,15.659605E-3,2.020738E+0,2.013651E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966998E+0,5.775286E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793860E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.777915E+0,0.000000E+0,44.004950E-3,997.166609E-3,3.093983E+0,996.780401E-3,3.085599E+0,999.870063E-3,3.077135E+0,998.985004E-3,3.073176E+0,33.385602E-3,8.326881E+0,1.000000E+0,1.000000E+0,74.226084E+0,74.228143E+0,2.013386E+0,73.425915E+0,73.471783E+0,2.037286E+0,73.080326E+0,73.720413E+0,2.058686E+0,73.437616E+0,73.997232E+0,2.037497E+0
 10/25/2017,18:29:08.118,1.405954E-3,74.135787E+0,3.980753E-3,998.894364E-3,1.008299E+0,0.000000E+0,1.014918E+0,3.126881E+0,0.000000E+0,73.701082E+0,3.981921E-3,997.283439E-3,998.140177E-3,0.000000E+0,1.060774E+0,2.872929E+0,0.000000E+0,81.139960E+0,29.719626E+0,71.350171E+0,3.978289E-3,3.968691E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,97.991204E+0,23.112211E+0,8.630472E-3,13.013044E-3,1.000000E+0,2.657620E+0,1.000000E+0,20.000000E+0,6.625820E-3,42.637163E+0,0.000000E+0,2.579000E+0,0.000000E+0,1.984812E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.993566E+0,0.000000E+0,-216.740695E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.617784E-3,0.000000E+0,166.090880E-3,0.000000E+0,-175.373982E-3,0.000000E+0,2.199511E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.016376E+0,3.111653E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.015729E+0,3.081850E+0,0.000000E+0,242.568298E+0,15.036637E-3,3.980221E-3,96.167774E+0,73.933619E+0,76.612611E+0,110.260707E+0,82.499852E+0,3.981518E-3,3.980480E-3,67.195822E+0,4.564293E+0,1.675575E+0,77.571636E+0,76.299326E+0,0.000000E+0,75.836734E+0,77.888599E+0,0.000000E+0,75.277966E+0,1.058296E+0,1.009290E+0,2.058630E+0,60.000000E+0,51.000000E+0,60.000000E+0,11.008007E-3,68.414927E+0,29.403114E+0,0.000000E+0,1.385478E+0,1.394579E+0,1.008048E+0,60.000000E+0,1.000000E+0,1.403390E+0,700.854956E-3,2.048343E+0,60.000000E+0,1.878699E+0,0.000000E+0,72.824190E+0,1.105692E+0,1.109482E+0,1.015489E+0,50.000000E+0,1.000000E+0,85.207112E+0,2.714505E+0,2.536237E+0,1.225651E+0,27.000000E+0,0.000000E+0,1.383722E+0,1.382321E+0,1.009421E+0,60.000000E+0,3.991184E-3,46.584657E+0,9.528540E-3,23.361055E+0,5.006982E+0,29.453922E+0,0.000000E+0,5.329894E-3,0.000000E+0,44.166003E-3,0.000000E+0,26.289109E-3,0.000000E+0,20.587830E-3,0.000000E+0,16.948030E-3,2.020770E+0,2.013974E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973234E+0,5.778993E+0,0.000000E+0,83.275133E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.792507E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.777432E+0,0.000000E+0,45.132321E-3,997.279253E-3,3.093581E+0,997.729829E-3,3.084827E+0,995.686146E-3,3.079629E+0,998.952820E-3,3.074190E+0,37.251821E-3,8.149993E+0,1.000000E+0,1.000000E+0,74.226318E+0,74.229314E+0,2.014105E+0,73.426477E+0,73.473796E+0,2.041037E+0,73.083976E+0,73.721442E+0,2.056338E+0,73.440237E+0,73.999900E+0,2.041440E+0
 10/25/2017,18:29:18.118,1.244936E-3,74.135319E+0,3.981921E-3,998.974910E-3,1.003205E+0,0.000000E+0,1.014567E+0,3.124609E+0,0.000000E+0,73.704077E+0,3.980753E-3,998.475523E-3,1.028783E+0,0.000000E+0,1.060326E+0,2.855499E+0,0.000000E+0,81.141412E+0,29.711870E+0,71.178700E+0,3.974528E-3,3.969339E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,97.646269E+0,23.110170E+0,8.668346E-3,13.008375E-3,1.000000E+0,2.649985E+0,1.000000E+0,20.000000E+0,6.630750E-3,42.636278E+0,0.000000E+0,2.580418E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989616E+0,10.000000E+0,9.004349E+0,0.000000E+0,-207.019838E-3,0.000000E+0,136.364605E-3,0.000000E+0,139.937503E-3,0.000000E+0,157.068501E-3,0.000000E+0,-184.009689E-3,0.000000E+0,2.197836E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.003901E+0,3.112666E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.004847E+0,3.080755E+0,0.000000E+0,242.554065E+0,15.036961E-3,3.981778E-3,96.169748E+0,73.932543E+0,76.619121E+0,110.268763E+0,82.500133E+0,3.977237E-3,3.978924E-3,67.203396E+0,4.576536E+0,1.682264E+0,77.573322E+0,76.295533E+0,0.000000E+0,75.835517E+0,77.876373E+0,0.000000E+0,75.278669E+0,1.058120E+0,1.007310E+0,2.064800E+0,60.000000E+0,51.000000E+0,60.000000E+0,11.006516E-3,68.416658E+0,29.399723E+0,0.000000E+0,1.375628E+0,1.388368E+0,988.598409E-3,60.000000E+0,1.000000E+0,1.406852E+0,700.088031E-3,2.041904E+0,60.000000E+0,1.890932E+0,0.000000E+0,72.826436E+0,1.104479E+0,1.106210E+0,986.909625E-3,50.000000E+0,1.000000E+0,85.370238E+0,2.710642E+0,2.535774E+0,1.219806E+0,27.000000E+0,0.000000E+0,1.380017E+0,1.382545E+0,988.487004E-3,60.000000E+0,3.988524E-3,46.581862E+0,9.521860E-3,23.356369E+0,4.910647E+0,29.450392E+0,0.000000E+0,3.202357E-3,0.000000E+0,41.911259E-3,0.000000E+0,26.128056E-3,0.000000E+0,27.126585E-3,0.000000E+0,17.109083E-3,2.020641E+0,2.013716E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987173E+0,5.775512E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793087E+0,0.000000E+0,-17.034174E-3,10.000000E+0,9.777947E+0,0.000000E+0,40.751677E-3,996.651665E-3,3.093468E+0,996.442470E-3,3.085342E+0,998.389600E-3,3.079130E+0,999.725235E-3,3.073305E+0,17.598541E-3,7.931542E+0,1.000000E+0,1.000000E+0,74.227675E+0,74.228705E+0,2.013674E+0,73.428302E+0,73.475247E+0,2.042059E+0,73.087580E+0,73.723174E+0,2.054310E+0,73.440284E+0,73.998636E+0,2.041663E+0
 10/25/2017,18:29:28.118,1.244936E-3,74.137706E+0,3.982310E-3,997.380095E-3,978.215506E-3,0.000000E+0,1.014599E+0,3.123933E+0,0.000000E+0,73.706464E+0,3.979521E-3,997.396204E-3,1.002623E+0,0.000000E+0,1.058186E+0,2.853082E+0,0.000000E+0,81.142537E+0,29.699423E+0,71.174209E+0,3.974852E-3,3.968950E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,97.497829E+0,23.106552E+0,8.687347E-3,13.011358E-3,1.000000E+0,2.647877E+0,1.000000E+0,20.000000E+0,6.633020E-3,42.638233E+0,0.000000E+0,2.584091E+0,0.000000E+0,1.990679E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.993083E+0,0.000000E+0,-203.285998E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.006207E-3,0.000000E+0,145.887194E-3,0.000000E+0,-203.601145E-3,0.000000E+0,2.199479E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,999.508113E-3,3.113197E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.000964E+0,3.080289E+0,0.000000E+0,242.553969E+0,15.034820E-3,3.982426E-3,96.174494E+0,73.932121E+0,76.618137E+0,110.274934E+0,82.500649E+0,3.976523E-3,3.980805E-3,67.202134E+0,4.557205E+0,1.679508E+0,77.576882E+0,76.292536E+0,0.000000E+0,75.834580E+0,77.867989E+0,0.000000E+0,75.281244E+0,1.051587E+0,1.004915E+0,2.057164E+0,60.000000E+0,51.000000E+0,60.000000E+0,11.037061E-3,68.413805E+0,29.395729E+0,0.000000E+0,1.384472E+0,1.396064E+0,1.014889E+0,60.000000E+0,1.000000E+0,1.409325E+0,701.494060E-3,2.053695E+0,60.000000E+0,1.902069E+0,0.000000E+0,72.824190E+0,1.104112E+0,1.111845E+0,1.013524E+0,50.000000E+0,1.000000E+0,85.455696E+0,2.712973E+0,2.537754E+0,1.219072E+0,27.000000E+0,0.000000E+0,1.381854E+0,1.379413E+0,1.006164E+0,60.000000E+0,3.988005E-3,46.583492E+0,9.461613E-3,23.352380E+0,4.997961E+0,29.448349E+0,0.000000E+0,40.917795E-3,0.000000E+0,45.776534E-3,0.000000E+0,14.886550E-3,0.000000E+0,20.072460E-3,0.000000E+0,24.710789E-3,2.021221E+0,2.013523E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994911E+0,5.776543E+0,0.000000E+0,78.858881E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.793151E+0,0.000000E+0,16.303817E-3,10.000000E+0,9.776787E+0,0.000000E+0,40.526203E-3,996.329826E-3,3.093404E+0,998.309140E-3,3.085358E+0,995.959710E-3,3.079742E+0,998.389600E-3,3.073063E+0,28.230643E-3,7.798796E+0,1.000000E+0,1.000000E+0,74.230812E+0,74.226505E+0,2.016486E+0,73.429753E+0,73.473936E+0,2.036328E+0,73.085006E+0,73.720787E+0,2.046643E+0,73.439395E+0,73.998121E+0,2.036363E+0
 10/25/2017,18:29:38.118,-43.211183E-6,74.138408E+0,3.985876E-3,997.492859E-3,995.588505E-3,0.000000E+0,1.015190E+0,3.126027E+0,0.000000E+0,73.706137E+0,3.975760E-3,997.831154E-3,1.007488E+0,0.000000E+0,1.063345E+0,2.856594E+0,0.000000E+0,81.144553E+0,29.699702E+0,71.191098E+0,3.974981E-3,3.970961E-3,0.000000E+0,1.026617E+0,1.000000E+0,44.000000E+0,97.604247E+0,23.106273E+0,8.671459E-3,12.997285E-3,1.000000E+0,2.671180E+0,1.000000E+0,20.000000E+0,6.594683E-3,42.638652E+0,0.000000E+0,2.589054E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.981237E+0,0.000000E+0,-217.481025E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.169312E-3,0.000000E+0,159.839660E-3,0.000000E+0,-205.405621E-3,0.000000E+0,2.197707E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,930.264824E-3,3.112232E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.009944E+0,3.081624E+0,0.000000E+0,242.562653E+0,13.349827E-3,3.979961E-3,96.176045E+0,73.943683E+0,76.620198E+0,110.283886E+0,82.501586E+0,3.977237E-3,3.984048E-3,67.199703E+0,4.570737E+0,1.678025E+0,77.578615E+0,76.291974E+0,0.000000E+0,75.831630E+0,77.857543E+0,0.000000E+0,75.281665E+0,1.066394E+0,1.001227E+0,2.063700E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.035180E-3,68.416938E+0,29.389645E+0,0.000000E+0,1.383035E+0,1.388320E+0,1.002998E+0,60.000000E+0,1.000000E+0,1.411574E+0,699.033509E-3,2.038165E+0,60.000000E+0,1.867578E+0,0.000000E+0,72.825875E+0,1.107321E+0,1.108812E+0,1.002469E+0,50.000000E+0,1.000000E+0,85.378305E+0,2.713531E+0,2.538633E+0,1.232198E+0,27.000000E+0,0.000000E+0,1.386038E+0,1.384702E+0,1.008192E+0,60.000000E+0,3.991378E-3,46.583166E+0,9.544234E-3,23.348343E+0,5.126193E+0,29.445562E+0,0.000000E+0,50.395007E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.687403E-3,2.020641E+0,2.013748E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989222E+0,5.777897E+0,0.000000E+0,83.533016E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.764386E+0,0.000000E+0,44.004950E-3,996.796493E-3,3.093307E+0,998.325232E-3,3.085744E+0,998.373508E-3,3.075558E+0,997.906840E-3,3.073289E+0,30.163752E-3,8.155793E+0,1.000000E+0,1.000000E+0,74.230297E+0,74.227441E+0,2.015783E+0,73.432795E+0,73.472251E+0,2.035881E+0,73.086504E+0,73.723595E+0,2.053272E+0,73.442718E+0,73.999666E+0,2.038119E+0
 10/25/2017,18:29:48.118,278.825630E-6,74.137706E+0,3.981985E-3,997.831154E-3,1.003636E+0,0.000000E+0,1.013625E+0,3.126816E+0,0.000000E+0,73.705762E+0,3.974074E-3,998.233885E-3,1.023551E+0,0.000000E+0,1.064239E+0,2.856514E+0,0.000000E+0,81.146568E+0,29.698215E+0,71.276342E+0,3.973944E-3,3.971674E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,97.862638E+0,23.095232E+0,8.646296E-3,12.998582E-3,1.000000E+0,2.655607E+0,1.000000E+0,20.000000E+0,6.607203E-3,42.635999E+0,0.000000E+0,2.579161E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.995143E+0,0.000000E+0,-227.620330E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.456843E-3,0.000000E+0,170.763184E-3,0.000000E+0,-193.676526E-3,0.000000E+0,2.203990E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,629.539811E-3,3.111862E+0,0.000000E+0,999.258568E-3,0.000000E+0,984.040466E-3,3.079709E+0,0.000000E+0,242.575535E+0,13.344118E-3,3.980156E-3,96.181966E+0,73.961096E+0,76.620198E+0,110.290104E+0,82.505618E+0,3.977626E-3,3.975550E-3,67.202368E+0,4.559460E+0,1.669966E+0,77.576273E+0,76.285558E+0,0.000000E+0,75.831396E+0,77.851876E+0,0.000000E+0,75.285317E+0,1.067465E+0,1.002919E+0,2.070236E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.021107E-3,68.414974E+0,29.388763E+0,0.000000E+0,1.380960E+0,1.394260E+0,997.340497E-3,60.000000E+0,1.000000E+0,1.411734E+0,697.419772E-3,2.050723E+0,60.000000E+0,1.896686E+0,0.000000E+0,72.825266E+0,1.108007E+0,1.107551E+0,1.002805E+0,50.000000E+0,1.000000E+0,85.165557E+0,2.711105E+0,2.537291E+0,1.217443E+0,27.000000E+0,0.000000E+0,1.384713E+0,1.382864E+0,1.013222E+0,60.000000E+0,3.988330E-3,46.582141E+0,9.371404E-3,23.342498E+0,5.053700E+0,29.445283E+0,0.000000E+0,-32.740132E-3,0.000000E+0,42.652104E-3,0.000000E+0,23.196890E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.500023E-3,2.021382E+0,2.013362E+0,2.018161E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972123E+0,5.775544E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792249E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.738746E+0,0.000000E+0,43.811686E-3,997.086149E-3,3.093806E+0,998.357416E-3,3.085406E+0,998.019484E-3,3.079597E+0,999.001096E-3,3.074351E+0,25.330979E-3,7.983094E+0,1.000000E+0,1.000000E+0,74.231233E+0,74.228331E+0,2.016135E+0,73.432514E+0,73.474123E+0,2.039744E+0,73.089031E+0,73.723361E+0,2.056929E+0,73.441314E+0,74.001211E+0,2.046931E+0
 10/25/2017,18:29:58.118,1.566973E-3,74.138221E+0,3.978094E-3,998.652725E-3,1.011620E+0,0.000000E+0,1.014631E+0,3.122483E+0,0.000000E+0,73.707401E+0,3.981921E-3,997.170675E-3,1.007520E+0,0.000000E+0,1.066315E+0,2.841661E+0,0.000000E+0,81.147740E+0,29.686604E+0,71.274423E+0,3.978354E-3,3.968237E-3,0.000000E+0,1.022858E+0,1.000000E+0,44.000000E+0,97.988337E+0,23.088923E+0,8.653170E-3,13.012979E-3,1.000000E+0,2.651582E+0,1.000000E+0,20.000000E+0,6.623290E-3,42.632927E+0,0.000000E+0,2.576197E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.010337E+0,0.000000E+0,-214.938152E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.038395E-3,0.000000E+0,159.098536E-3,0.000000E+0,-182.462995E-3,0.000000E+0,2.206568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.015641E+0,3.112940E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008474E+0,3.080852E+0,0.000000E+0,242.576211E+0,13.346194E-3,3.981129E-3,96.183423E+0,73.958896E+0,76.619776E+0,110.297359E+0,82.504071E+0,3.975161E-3,3.977172E-3,67.201713E+0,4.569770E+0,1.672803E+0,77.556320E+0,76.284996E+0,0.000000E+0,75.832379E+0,77.848362E+0,0.000000E+0,75.285130E+0,1.074205E+0,1.000365E+0,2.068913E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.042508E-3,68.411420E+0,29.382772E+0,0.000000E+0,1.384185E+0,1.390795E+0,1.005955E+0,60.000000E+0,1.000000E+0,1.410729E+0,702.564560E-3,2.052576E+0,60.000000E+0,1.885194E+0,0.000000E+0,72.827513E+0,1.107608E+0,1.105491E+0,1.000936E+0,50.000000E+0,1.000000E+0,85.031843E+0,2.704479E+0,2.539224E+0,1.218513E+0,27.000000E+0,0.000000E+0,1.385703E+0,1.381842E+0,1.006180E+0,60.000000E+0,3.989303E-3,46.580697E+0,9.514402E-3,23.340781E+0,4.986040E+0,29.440361E+0,0.000000E+0,-3.889435E-3,0.000000E+0,45.390006E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.230571E-3,0.000000E+0,17.946559E-3,2.020802E+0,2.013716E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961256E+0,5.778703E+0,0.000000E+0,81.889010E-3,0.000000E+0,50.362772E-3,9.500000E+0,9.792990E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.739003E+0,0.000000E+0,43.006420E-3,996.683849E-3,3.092583E+0,997.939024E-3,3.085100E+0,1.000932E+0,3.077102E+0,997.617185E-3,3.075171E+0,26.941903E-3,8.010480E+0,1.000000E+0,1.000000E+0,74.231795E+0,74.228705E+0,2.010366E+0,73.433310E+0,73.474264E+0,2.038068E+0,73.088516E+0,73.722379E+0,2.058686E+0,73.443981E+0,73.998823E+0,2.041567E+0
 10/25/2017,18:30:08.118,2.372065E-3,74.141404E+0,3.981596E-3,998.717162E-3,997.839969E-3,0.000000E+0,1.013976E+0,3.125817E+0,0.000000E+0,73.708383E+0,3.974528E-3,998.249994E-3,985.841594E-3,0.000000E+0,1.059448E+0,2.856562E+0,0.000000E+0,81.149099E+0,29.685211E+0,71.212900E+0,3.975825E-3,3.965643E-3,0.000000E+0,1.024961E+0,1.000000E+0,44.000000E+0,97.922385E+0,23.080387E+0,8.656219E-3,13.017000E-3,1.000000E+0,2.655719E+0,1.000000E+0,20.000000E+0,6.580542E-3,42.628644E+0,0.000000E+0,2.577486E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.000422E+0,0.000000E+0,-196.365520E-3,0.000000E+0,138.617784E-3,0.000000E+0,136.622112E-3,0.000000E+0,143.696045E-3,0.000000E+0,-202.022228E-3,0.000000E+0,2.213979E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.010418E+0,3.112554E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.007659E+0,3.080739E+0,0.000000E+0,242.585812E+0,11.922503E-3,3.979053E-3,96.186806E+0,73.953794E+0,76.623335E+0,110.307347E+0,82.506462E+0,3.980286E-3,3.977496E-3,67.202648E+0,4.578147E+0,1.679298E+0,77.530840E+0,76.283451E+0,0.000000E+0,75.827744E+0,77.840165E+0,0.000000E+0,75.284755E+0,1.053648E+0,1.011573E+0,2.069312E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.051653E-3,68.414787E+0,29.377199E+0,0.000000E+0,1.389820E+0,1.388016E+0,977.570912E-3,60.000000E+0,1.000000E+0,1.408112E+0,696.109608E-3,2.043901E+0,60.000000E+0,1.891963E+0,0.000000E+0,72.826436E+0,1.105868E+0,1.108812E+0,1.008891E+0,50.000000E+0,1.000000E+0,85.032875E+0,2.719694E+0,2.540262E+0,1.223240E+0,27.000000E+0,0.000000E+0,1.383132E+0,1.380723E+0,990.786403E-3,60.000000E+0,3.990081E-3,46.578135E+0,9.536452E-3,23.333730E+0,4.935456E+0,29.440546E+0,0.000000E+0,30.989286E-3,0.000000E+0,45.551059E-3,0.000000E+0,18.365297E-3,0.000000E+0,25.290580E-3,0.000000E+0,23.068047E-3,2.021285E+0,2.013523E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961395E+0,5.777027E+0,0.000000E+0,84.113254E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.792185E+0,0.000000E+0,20.748883E-3,10.000000E+0,9.739390E+0,0.000000E+0,48.482225E-3,996.909137E-3,3.094128E+0,999.306844E-3,3.086130E+0,997.279253E-3,3.078551E+0,999.757419E-3,3.074705E+0,38.218375E-3,7.887723E+0,1.000000E+0,1.000000E+0,74.230671E+0,74.231139E+0,2.016710E+0,73.432936E+0,73.476651E+0,2.035529E+0,73.090903E+0,73.724906E+0,2.054901E+0,73.445292E+0,74.002474E+0,2.042046E+0
 10/25/2017,18:30:18.118,-43.211183E-6,74.140608E+0,3.983607E-3,998.781599E-3,1.007037E+0,0.000000E+0,1.015206E+0,3.126881E+0,0.000000E+0,73.709694E+0,3.974592E-3,997.363986E-3,995.157252E-3,0.000000E+0,1.063856E+0,2.852728E+0,0.000000E+0,81.150692E+0,29.684746E+0,71.192689E+0,3.970377E-3,3.970636E-3,0.000000E+0,1.014814E+0,1.000000E+0,44.000000E+0,97.768343E+0,23.077975E+0,8.650966E-3,12.966804E-3,1.000000E+0,2.652908E+0,1.000000E+0,20.000000E+0,6.563676E-3,42.626596E+0,0.000000E+0,2.581675E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.981752E+0,0.000000E+0,-217.738531E-3,0.000000E+0,136.074911E-3,0.000000E+0,140.034068E-3,0.000000E+0,155.521807E-3,0.000000E+0,-207.532325E-3,0.000000E+0,2.208179E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.003613E+0,3.113374E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007404E+0,3.080820E+0,0.000000E+0,242.575535E+0,11.829480E-3,3.983270E-3,96.190378E+0,73.945509E+0,76.622961E+0,110.317099E+0,82.507962E+0,3.979118E-3,3.980610E-3,67.195074E+0,4.567193E+0,1.677171E+0,77.551917E+0,76.282702E+0,0.000000E+0,75.829195E+0,77.839369E+0,0.000000E+0,75.287986E+0,1.063232E+0,1.001578E+0,2.062201E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.039979E-3,68.413618E+0,29.371626E+0,0.000000E+0,1.378182E+0,1.394611E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.406916E+0,699.177308E-3,2.058807E+0,60.000000E+0,1.882100E+0,0.000000E+0,72.827700E+0,1.106938E+0,1.107503E+0,1.011703E+0,50.000000E+0,1.000000E+0,85.109839E+0,2.716533E+0,2.540837E+0,1.225459E+0,27.000000E+0,0.000000E+0,1.380784E+0,1.383328E+0,1.006084E+0,60.000000E+0,3.991573E-3,46.579672E+0,9.559020E-3,23.325008E+0,5.062721E+0,29.433580E+0,0.000000E+0,52.522545E-3,0.000000E+0,43.199684E-3,0.000000E+0,12.567386E-3,0.000000E+0,20.233513E-3,0.000000E+0,-16.583225E-3,2.020931E+0,2.014038E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967864E+0,5.776640E+0,0.000000E+0,82.340306E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.794826E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.738874E+0,0.000000E+0,43.296316E-3,996.555113E-3,3.094064E+0,997.440173E-3,3.085615E+0,998.035576E-3,3.075574E+0,997.794197E-3,3.074399E+0,32.741232E-3,7.841326E+0,1.000000E+0,1.000000E+0,74.230577E+0,74.231654E+0,2.015703E+0,73.435369E+0,73.477680E+0,2.041548E+0,73.093477E+0,73.727434E+0,2.051419E+0,73.446602E+0,74.003691E+0,2.043563E+0
 10/25/2017,18:30:28.118,922.899256E-6,74.141076E+0,3.985812E-3,998.008355E-3,1.014814E+0,0.000000E+0,1.015094E+0,3.127880E+0,0.000000E+0,73.707166E+0,3.982050E-3,997.492859E-3,1.032500E+0,0.000000E+0,1.071937E+0,2.868177E+0,0.000000E+0,81.148818E+0,29.680706E+0,71.210233E+0,3.974787E-3,3.965643E-3,0.000000E+0,1.029899E+0,1.000000E+0,44.000000E+0,97.635552E+0,23.082707E+0,8.634817E-3,12.989568E-3,1.000000E+0,2.659552E+0,1.000000E+0,20.000000E+0,6.545577E-3,42.624966E+0,0.000000E+0,2.573007E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.991634E+0,0.000000E+0,-228.940049E-3,0.000000E+0,139.390303E-3,0.000000E+0,137.233689E-3,0.000000E+0,178.142201E-3,0.000000E+0,-193.289853E-3,0.000000E+0,2.202701E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,652.413256E-3,3.111427E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.005039E+0,3.080659E+0,0.000000E+0,242.577513E+0,11.831361E-3,3.981389E-3,96.193056E+0,73.938160E+0,76.628159E+0,110.322234E+0,82.508571E+0,3.977367E-3,3.978015E-3,67.194466E+0,4.561071E+0,1.679137E+0,77.543533E+0,76.279611E+0,0.000000E+0,75.830038E+0,77.833139E+0,0.000000E+0,75.288922E+0,1.091137E+0,1.003207E+0,2.066091E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.018384E-3,68.418294E+0,29.367353E+0,0.000000E+0,1.379874E+0,1.393717E+0,997.819953E-3,60.000000E+0,1.000000E+0,1.408958E+0,701.797635E-3,2.022572E+0,60.000000E+0,1.883840E+0,0.000000E+0,72.830929E+0,1.105788E+0,1.105172E+0,1.011655E+0,50.000000E+0,1.000000E+0,85.180331E+0,2.709987E+0,2.535119E+0,1.217986E+0,27.000000E+0,0.000000E+0,1.383211E+0,1.377192E+0,1.000750E+0,60.000000E+0,3.990146E-3,46.578741E+0,9.551238E-3,23.320647E+0,5.094296E+0,29.433580E+0,0.000000E+0,-11.303581E-3,0.000000E+0,44.037160E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.918761E-3,2.020899E+0,2.013748E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973921E+0,5.776963E+0,0.000000E+0,82.211364E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793183E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.728212E+0,0.000000E+0,43.972739E-3,997.230977E-3,3.094128E+0,996.571206E-3,3.085744E+0,1.000739E+0,3.075139E+0,999.097648E-3,3.074608E+0,25.330979E-3,7.645751E+0,1.000000E+0,1.000000E+0,74.229688E+0,74.229033E+0,2.015399E+0,73.434948E+0,73.476089E+0,2.036759E+0,73.091231E+0,73.726029E+0,2.057967E+0,73.445713E+0,74.004768E+0,2.037513E+0
 10/25/2017,18:30:38.118,278.825630E-6,74.141825E+0,3.978937E-3,997.396204E-3,1.001800E+0,0.000000E+0,1.016850E+0,3.130103E+0,0.000000E+0,73.708103E+0,3.981726E-3,998.459414E-3,999.240829E-3,0.000000E+0,1.076026E+0,2.863135E+0,0.000000E+0,81.152520E+0,29.683957E+0,71.255335E+0,3.973036E-3,3.967070E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,97.616045E+0,23.101959E+0,8.595906E-3,13.004289E-3,1.000000E+0,2.655495E+0,1.000000E+0,20.000000E+0,6.552389E-3,42.625292E+0,0.000000E+0,2.570268E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.012397E+0,0.000000E+0,-212.942479E-3,0.000000E+0,139.068420E-3,0.000000E+0,138.778725E-3,0.000000E+0,157.358506E-3,0.000000E+0,-181.302975E-3,0.000000E+0,2.205730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.008054E+0,3.112602E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.000804E+0,3.080691E+0,0.000000E+0,242.590588E+0,11.831102E-3,3.981648E-3,96.195406E+0,73.918313E+0,76.625255E+0,110.330337E+0,82.509040E+0,3.976459E-3,3.976134E-3,67.198861E+0,4.574603E+0,1.679363E+0,77.536882E+0,76.280033E+0,0.000000E+0,75.830647E+0,77.830610E+0,0.000000E+0,75.290092E+0,1.095753E+0,1.003941E+0,2.068435E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.015660E-3,68.414413E+0,29.364753E+0,0.000000E+0,1.381327E+0,1.391497E+0,1.002183E+0,60.000000E+0,1.000000E+0,1.412739E+0,702.868134E-3,2.045243E+0,60.000000E+0,1.869141E+0,0.000000E+0,72.822646E+0,1.104575E+0,1.110903E+0,1.007502E+0,50.000000E+0,1.000000E+0,85.152003E+0,2.709428E+0,2.538042E+0,1.218609E+0,27.000000E+0,0.000000E+0,1.390877E+0,1.385325E+0,1.004056E+0,60.000000E+0,3.991184E-3,46.576085E+0,9.486127E-3,23.320647E+0,5.014715E+0,29.430515E+0,0.000000E+0,-3.792729E-3,0.000000E+0,44.810215E-3,0.000000E+0,25.773739E-3,0.000000E+0,23.744470E-3,0.000000E+0,17.270136E-3,2.020995E+0,2.013394E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971861E+0,5.776866E+0,0.000000E+0,80.921948E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793183E+0,0.000000E+0,27.416481E-3,10.000000E+0,9.714168E+0,0.000000E+0,43.650633E-3,996.555113E-3,3.094225E+0,997.456265E-3,3.085889E+0,999.467763E-3,3.077473E+0,998.196496E-3,3.074850E+0,25.330979E-3,7.342886E+0,1.000000E+0,1.000000E+0,74.236101E+0,74.232029E+0,2.013753E+0,73.437522E+0,73.476042E+0,2.041421E+0,73.092728E+0,73.726497E+0,2.056706E+0,73.447164E+0,74.004113E+0,2.044536E+0
 10/25/2017,18:30:48.118,761.880850E-6,74.141404E+0,3.981467E-3,998.556069E-3,993.193330E-3,0.000000E+0,1.015796E+0,3.129039E+0,0.000000E+0,73.709413E+0,3.981661E-3,998.105011E-3,988.441683E-3,0.000000E+0,1.066970E+0,2.840195E+0,0.000000E+0,81.151583E+0,29.682471E+0,71.447067E+0,3.976408E-3,3.971869E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,97.781505E+0,23.113464E+0,8.564583E-3,13.012266E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.482460E-3,42.622965E+0,0.000000E+0,2.573973E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.000293E+0,0.000000E+0,-201.129384E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.654300E-3,0.000000E+0,139.378192E-3,0.000000E+0,-198.993286E-3,0.000000E+0,2.203442E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.004619E+0,3.113165E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.006349E+0,3.082526E+0,0.000000E+0,242.585715E+0,11.830194E-3,3.978405E-3,96.200011E+0,73.934743E+0,76.629517E+0,110.338110E+0,82.507212E+0,3.979832E-3,3.980416E-3,67.198721E+0,4.566548E+0,1.676042E+0,77.545125E+0,76.280548E+0,0.000000E+0,75.833456E+0,77.838760E+0,0.000000E+0,75.291778E+0,1.062417E+0,1.009673E+0,2.069168E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.016308E-3,68.420399E+0,29.361455E+0,0.000000E+0,1.388575E+0,1.393493E+0,980.783269E-3,60.000000E+0,1.000000E+0,1.413776E+0,699.177308E-3,2.041648E+0,60.000000E+0,1.875556E+0,0.000000E+0,72.828963E+0,1.105421E+0,1.109913E+0,1.003236E+0,50.000000E+0,1.000000E+0,85.015569E+0,2.711456E+0,2.535215E+0,1.223304E+0,27.000000E+0,0.000000E+0,1.384681E+0,1.379158E+0,996.455062E-3,60.000000E+0,3.990535E-3,46.575992E+0,9.397799E-3,23.333915E+0,4.927723E+0,29.428146E+0,0.000000E+0,36.082482E-3,0.000000E+0,45.196742E-3,0.000000E+0,17.398979E-3,0.000000E+0,22.745941E-3,0.000000E+0,23.422364E-3,2.020995E+0,2.013651E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960745E+0,5.736958E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.790993E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.699351E+0,0.000000E+0,40.848309E-3,996.233274E-3,3.093774E+0,997.939024E-3,3.086339E+0,998.067760E-3,3.077746E+0,998.325232E-3,3.075300E+0,33.707786E-3,7.591622E+0,1.000000E+0,1.000000E+0,74.233995E+0,74.233854E+0,2.017509E+0,73.438225E+0,73.480676E+0,2.043799E+0,73.092354E+0,73.727995E+0,2.057217E+0,73.449317E+0,74.006781E+0,2.034001E+0
