date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:30:58.118,2.050028E-3,74.144025E+0,3.985358E-3,997.927809E-3,969.305458E-3,0.000000E+0,1.016803E+0,3.126188E+0,0.000000E+0,73.711192E+0,3.980234E-3,997.541187E-3,983.002232E-3,0.000000E+0,1.071027E+0,2.821234E+0,0.000000E+0,81.156644E+0,29.672810E+0,71.312695E+0,3.974203E-3,3.967588E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,97.964127E+0,23.116154E+0,8.522429E-3,12.988335E-3,1.000000E+0,2.659361E+0,1.000000E+0,20.000000E+0,6.503867E-3,42.619846E+0,0.000000E+0,2.577228E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.995143E+0,0.000000E+0,-209.788029E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.557735E-3,0.000000E+0,148.658354E-3,0.000000E+0,-214.524671E-3,0.000000E+0,2.199930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.013405E+0,3.111315E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.016864E+0,3.081174E+0,0.000000E+0,242.606703E+0,11.829156E-3,3.978340E-3,96.202878E+0,73.928049E+0,76.632046E+0,110.349606E+0,82.510821E+0,3.980156E-3,3.980351E-3,67.196570E+0,4.559782E+0,1.672658E+0,77.552057E+0,76.279518E+0,0.000000E+0,75.829851E+0,77.854920E+0,0.000000E+0,75.294821E+0,1.089907E+0,1.005698E+0,2.066936E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.038617E-3,68.411794E+0,29.354814E+0,0.000000E+0,1.380720E+0,1.393637E+0,1.011964E+0,60.000000E+0,1.000000E+0,1.409739E+0,699.081442E-3,2.044173E+0,60.000000E+0,1.891383E+0,0.000000E+0,72.828917E+0,1.106746E+0,1.104358E+0,1.014531E+0,50.000000E+0,1.000000E+0,84.849076E+0,2.714362E+0,2.532483E+0,1.216948E+0,27.000000E+0,0.000000E+0,1.388402E+0,1.380132E+0,1.012838E+0,60.000000E+0,3.991119E-3,46.574734E+0,9.516088E-3,23.348529E+0,5.016970E+0,29.425638E+0,0.000000E+0,43.786747E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.823600E-3,0.000000E+0,19.041720E-3,0.000000E+0,23.261311E-3,2.021092E+0,2.013651E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946897E+0,5.698597E+0,0.000000E+0,85.305964E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.791991E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.877578E-3,996.796493E-3,3.094707E+0,998.260864E-3,3.084650E+0,1.000224E+0,3.078181E+0,999.306843E-3,3.074238E+0,30.808122E-3,7.735967E+0,1.000000E+0,1.000000E+0,74.235773E+0,74.236522E+0,2.018116E+0,73.441314E+0,73.479038E+0,2.042187E+0,73.093290E+0,73.728885E+0,2.052936E+0,73.445807E+0,74.009777E+0,2.039508E+0
 10/25/2017,18:31:08.118,761.880850E-6,74.145804E+0,3.976538E-3,998.765490E-3,1.000235E+0,0.000000E+0,1.015461E+0,3.127767E+0,0.000000E+0,73.713392E+0,3.979521E-3,998.056683E-3,1.024907E+0,0.000000E+0,1.071554E+0,2.829981E+0,0.000000E+0,81.155895E+0,29.674807E+0,71.357189E+0,3.968107E-3,3.970701E-3,0.000000E+0,1.011437E+0,1.000000E+0,44.000000E+0,98.029986E+0,23.118938E+0,8.475088E-3,13.002344E-3,1.000000E+0,2.656933E+0,1.000000E+0,20.000000E+0,6.499131E-3,42.614306E+0,0.000000E+0,2.576551E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.974799E+0,0.000000E+0,-220.377970E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.074911E-3,0.000000E+0,158.228521E-3,0.000000E+0,-206.662310E-3,0.000000E+0,2.201445E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.008389E+0,3.112312E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.005422E+0,3.082027E+0,0.000000E+0,242.618089E+0,11.829026E-3,3.985086E-3,96.207953E+0,73.928002E+0,76.630735E+0,110.353563E+0,82.512603E+0,3.978080E-3,3.983140E-3,67.203162E+0,4.564293E+0,1.675204E+0,77.556835E+0,76.280688E+0,0.000000E+0,75.832426E+0,77.861290E+0,0.000000E+0,75.297584E+0,1.094396E+0,997.155608E-3,2.069104E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.031224E-3,68.419136E+0,29.350774E+0,0.000000E+0,1.385031E+0,1.385286E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.412005E+0,696.445138E-3,2.045850E+0,60.000000E+0,1.869577E+0,0.000000E+0,72.830227E+0,1.108821E+0,1.110456E+0,1.004115E+0,50.000000E+0,1.000000E+0,84.790453E+0,2.705979E+0,2.537403E+0,1.224549E+0,27.000000E+0,0.000000E+0,1.383179E+0,1.375914E+0,1.010156E+0,60.000000E+0,3.990340E-3,46.575387E+0,9.489694E-3,23.354421E+0,5.052733E+0,29.425545E+0,0.000000E+0,53.360666E-3,0.000000E+0,43.135263E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.744470E-3,2.020931E+0,2.013909E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941760E+0,5.698983E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792313E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.392948E-3,996.378102E-3,3.094450E+0,998.212588E-3,3.084714E+0,997.681553E-3,3.078824E+0,998.244772E-3,3.074318E+0,28.875013E-3,7.660895E+0,1.000000E+0,1.000000E+0,74.237037E+0,74.235305E+0,2.015447E+0,73.438786E+0,73.484467E+0,2.039505E+0,73.095068E+0,73.730897E+0,2.051690E+0,73.448428E+0,74.007202E+0,2.045558E+0
 10/25/2017,18:31:18.118,-1.975432E-3,74.148098E+0,3.983477E-3,997.798935E-3,1.001816E+0,0.000000E+0,1.015860E+0,3.132374E+0,0.000000E+0,73.712456E+0,3.979910E-3,997.525078E-3,984.581428E-3,0.000000E+0,1.068024E+0,2.819236E+0,0.000000E+0,81.157535E+0,29.677780E+0,71.406876E+0,3.971933E-3,3.973684E-3,0.000000E+0,1.015642E+0,1.000000E+0,44.000000E+0,97.943162E+0,23.105253E+0,8.465295E-3,13.005521E-3,1.000000E+0,2.656182E+0,1.000000E+0,20.000000E+0,6.460794E-3,42.612491E+0,0.000000E+0,2.579065E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.978372E+0,0.000000E+0,-216.708507E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.008371E-3,0.000000E+0,155.586252E-3,0.000000E+0,-208.241227E-3,0.000000E+0,2.206439E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.012111E+0,3.112924E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.000276E+0,3.082686E+0,0.000000E+0,242.620888E+0,11.830064E-3,3.986254E-3,96.210256E+0,73.928751E+0,76.635792E+0,110.365388E+0,82.515134E+0,3.979248E-3,3.979053E-3,67.208258E+0,4.564293E+0,1.675333E+0,77.549809E+0,76.280267E+0,0.000000E+0,75.833363E+0,77.873891E+0,0.000000E+0,75.297396E+0,1.075611E+0,992.349737E-3,2.068594E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.022534E-3,68.411841E+0,29.350309E+0,0.000000E+0,1.385845E+0,1.388112E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.411558E+0,703.746902E-3,2.047336E+0,60.000000E+0,1.884549E+0,0.000000E+0,72.829759E+0,1.107896E+0,1.105348E+0,1.003300E+0,50.000000E+0,1.000000E+0,84.818311E+0,2.706634E+0,2.530662E+0,1.225699E+0,27.000000E+0,0.000000E+0,1.388849E+0,1.377464E+0,1.008990E+0,60.000000E+0,3.989303E-3,46.575480E+0,9.449615E-3,23.355998E+0,4.984106E+0,29.422527E+0,0.000000E+0,52.683722E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.049074E-3,0.000000E+0,19.685932E-3,0.000000E+0,22.971416E-3,2.020963E+0,2.013909E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943732E+0,5.697114E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.791959E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.698803E+0,0.000000E+0,39.012304E-3,996.812585E-3,3.094418E+0,997.440173E-3,3.085470E+0,995.670054E-3,3.081013E+0,998.196496E-3,3.073562E+0,24.686609E-3,7.496896E+0,1.000000E+0,1.000000E+0,74.236522E+0,74.238301E+0,2.016230E+0,73.440799E+0,73.486012E+0,2.038754E+0,73.095724E+0,73.733050E+0,2.055284E+0,73.450628E+0,74.009777E+0,2.044361E+0
 10/25/2017,18:31:28.118,1.889010E-3,74.146694E+0,3.979716E-3,999.039347E-3,970.024010E-3,0.000000E+0,1.015685E+0,3.131907E+0,0.000000E+0,73.713719E+0,3.981467E-3,997.186784E-3,984.374058E-3,0.000000E+0,1.063377E+0,2.819140E+0,0.000000E+0,81.159831E+0,29.664311E+0,71.369400E+0,3.979327E-3,3.972323E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.813845E+0,23.124319E+0,8.429432E-3,13.003511E-3,1.000000E+0,2.659712E+0,1.000000E+0,20.000000E+0,6.444772E-3,42.607277E+0,0.000000E+0,2.569398E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.993952E+0,0.000000E+0,-212.105584E-3,0.000000E+0,139.873127E-3,0.000000E+0,137.523383E-3,0.000000E+0,148.465017E-3,0.000000E+0,-212.720194E-3,0.000000E+0,2.211820E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.006680E+0,3.112441E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.002865E+0,3.082815E+0,0.000000E+0,242.642889E+0,11.831945E-3,3.984632E-3,96.209175E+0,73.941249E+0,76.633638E+0,110.371984E+0,82.513962E+0,3.978080E-3,3.979118E-3,67.201012E+0,4.556883E+0,1.675688E+0,77.547795E+0,76.281578E+0,0.000000E+0,75.834768E+0,77.885086E+0,0.000000E+0,75.296928E+0,1.066458E+0,1.000221E+0,2.065533E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.033040E-3,68.422316E+0,29.346965E+0,0.000000E+0,1.383450E+0,1.395489E+0,1.015400E+0,60.000000E+0,1.000000E+0,1.410984E+0,705.376618E-3,2.050308E+0,60.000000E+0,1.893462E+0,0.000000E+0,72.829431E+0,1.107002E+0,1.110664E+0,1.011575E+0,50.000000E+0,1.000000E+0,84.902307E+0,2.708534E+0,2.530087E+0,1.207973E+0,27.000000E+0,0.000000E+0,1.384569E+0,1.381778E+0,1.010683E+0,60.000000E+0,3.989303E-3,46.572452E+0,9.618425E-3,23.360962E+0,4.992806E+0,29.424013E+0,0.000000E+0,45.946520E-3,0.000000E+0,43.392948E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.719614E-3,0.000000E+0,23.712260E-3,2.020802E+0,2.013523E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950429E+0,5.698081E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792732E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.700221E+0,0.000000E+0,49.351912E-3,996.233274E-3,3.093790E+0,998.309140E-3,3.085326E+0,999.918339E-3,3.078100E+0,997.890749E-3,3.074061E+0,28.230643E-3,7.620620E+0,1.000000E+0,1.000000E+0,74.237974E+0,74.241859E+0,2.024125E+0,73.438084E+0,73.485731E+0,2.040495E+0,73.095583E+0,73.737357E+0,2.053639E+0,73.449411E+0,74.010526E+0,2.040705E+0
 10/25/2017,18:31:38.118,117.807224E-6,74.148192E+0,3.983412E-3,998.620506E-3,979.668579E-3,0.000000E+0,1.016435E+0,3.133743E+0,0.000000E+0,73.715030E+0,3.982893E-3,997.476750E-3,994.567047E-3,0.000000E+0,1.073039E+0,2.817738E+0,0.000000E+0,81.161659E+0,29.656833E+0,71.414690E+0,3.973944E-3,3.973425E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,97.876976E+0,23.108546E+0,8.403556E-3,13.013758E-3,1.000000E+0,2.659105E+0,1.000000E+0,20.000000E+0,6.465270E-3,42.607184E+0,0.000000E+0,2.569688E+0,0.000000E+0,1.984329E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989841E+0,10.000000E+0,8.990604E+0,0.000000E+0,-207.921109E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.813077E-3,0.000000E+0,147.788339E-3,0.000000E+0,-205.856740E-3,0.000000E+0,2.207019E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.005578E+0,3.113053E+0,0.000000E+0,998.985004E-3,0.000000E+0,999.237677E-3,3.081190E+0,0.000000E+0,242.662815E+0,11.831361E-3,3.983918E-3,96.215707E+0,73.946304E+0,76.636682E+0,110.379946E+0,82.515087E+0,3.979767E-3,3.984243E-3,67.192176E+0,4.556560E+0,1.675253E+0,77.554821E+0,76.283123E+0,0.000000E+0,75.839122E+0,77.898435E+0,0.000000E+0,75.300252E+0,1.104331E+0,1.006528E+0,2.065788E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.033948E-3,68.418435E+0,29.347337E+0,0.000000E+0,1.378214E+0,1.389246E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.410713E+0,705.744103E-3,2.043486E+0,60.000000E+0,1.892092E+0,0.000000E+0,72.828589E+0,1.106714E+0,1.104980E+0,1.010697E+0,50.000000E+0,1.000000E+0,84.901087E+0,2.713244E+0,2.526604E+0,1.214169E+0,27.000000E+0,0.000000E+0,1.384345E+0,1.387210E+0,1.016639E+0,60.000000E+0,3.989108E-3,46.571707E+0,9.519655E-3,23.353168E+0,4.967030E+0,29.425034E+0,0.000000E+0,36.211424E-3,0.000000E+0,45.969797E-3,0.000000E+0,16.013922E-3,0.000000E+0,24.581947E-3,0.000000E+0,24.807421E-3,2.020931E+0,2.013716E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950164E+0,5.699338E+0,0.000000E+0,80.019356E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.794117E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.587682E-3,996.699941E-3,3.094048E+0,998.598796E-3,3.085905E+0,1.000321E+0,3.080305E+0,998.099944E-3,3.074672E+0,26.941903E-3,7.684093E+0,1.000000E+0,1.000000E+0,74.238582E+0,74.245791E+0,2.015320E+0,73.436727E+0,73.488679E+0,2.042394E+0,73.095115E+0,73.734782E+0,2.054677E+0,73.451985E+0,74.013755E+0,2.040498E+0
 10/25/2017,18:31:48.118,922.899256E-6,74.150064E+0,3.980170E-3,997.879481E-3,984.426992E-3,0.000000E+0,1.018463E+0,3.132132E+0,0.000000E+0,73.714609E+0,3.979002E-3,998.008355E-3,1.001059E+0,0.000000E+0,1.075594E+0,2.831673E+0,0.000000E+0,81.163112E+0,29.652189E+0,71.466483E+0,3.976408E-3,3.972517E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,97.958157E+0,23.122603E+0,8.402259E-3,12.983666E-3,1.000000E+0,2.657332E+0,1.000000E+0,20.000000E+0,6.425895E-3,42.598945E+0,0.000000E+0,2.562889E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.991184E+0,0.000000E+0,-205.152918E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.941831E-3,0.000000E+0,147.014992E-3,0.000000E+0,-200.475534E-3,0.000000E+0,2.207599E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.010242E+0,3.112650E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.014467E+0,3.083234E+0,0.000000E+0,242.666192E+0,11.831621E-3,3.980740E-3,96.218526E+0,73.949113E+0,76.635464E+0,110.388190E+0,82.515041E+0,3.978729E-3,3.981259E-3,67.184041E+0,4.552372E+0,1.675559E+0,77.526812E+0,76.286495E+0,0.000000E+0,75.838982E+0,77.914361E+0,0.000000E+0,75.301189E+0,1.090275E+0,1.001882E+0,2.063971E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.039460E-3,68.410298E+0,29.345944E+0,0.000000E+0,1.381503E+0,1.392200E+0,999.913579E-3,60.000000E+0,1.000000E+0,1.412946E+0,702.836179E-3,2.056523E+0,60.000000E+0,1.886097E+0,0.000000E+0,72.828963E+0,1.107033E+0,1.102490E+0,1.000489E+0,50.000000E+0,1.000000E+0,84.850483E+0,2.713643E+0,2.541636E+0,1.231879E+0,27.000000E+0,0.000000E+0,1.388082E+0,1.382768E+0,1.001230E+0,60.000000E+0,3.989303E-3,46.571800E+0,9.558566E-3,23.352240E+0,4.949632E+0,29.423688E+0,0.000000E+0,36.179188E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.388683E-3,0.000000E+0,25.322791E-3,2.020995E+0,2.013523E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945783E+0,5.700563E+0,0.000000E+0,81.760069E-3,0.000000E+0,46.333345E-3,9.500000E+0,9.791766E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.700349E+0,0.000000E+0,44.198213E-3,997.263161E-3,3.093806E+0,997.713737E-3,3.085551E+0,998.051668E-3,3.076941E+0,998.437876E-3,3.073787E+0,28.230643E-3,7.741444E+0,1.000000E+0,1.000000E+0,74.240455E+0,74.246119E+0,2.016918E+0,73.437569E+0,73.492377E+0,2.039361E+0,73.096519E+0,73.737965E+0,2.056370E+0,73.453717E+0,74.010526E+0,2.041184E+0
 10/25/2017,18:31:58.118,-526.266402E-6,74.151000E+0,3.983672E-3,998.072792E-3,969.928203E-3,0.000000E+0,1.014024E+0,3.136740E+0,0.000000E+0,73.713860E+0,3.983218E-3,998.443305E-3,1.008987E+0,0.000000E+0,1.066747E+0,2.847025E+0,0.000000E+0,81.163393E+0,29.651446E+0,71.500264E+0,3.978937E-3,3.966097E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,98.047755E+0,23.112953E+0,8.364191E-3,12.990216E-3,1.000000E+0,2.656310E+0,1.000000E+0,20.000000E+0,6.406304E-3,42.599131E+0,0.000000E+0,2.569398E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.989059E+0,0.000000E+0,-201.934091E-3,0.000000E+0,140.098444E-3,0.000000E+0,136.428982E-3,0.000000E+0,144.888288E-3,0.000000E+0,-193.160961E-3,0.000000E+0,2.209371E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.008453E+0,3.114066E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.005278E+0,3.083217E+0,0.000000E+0,242.658328E+0,11.830129E-3,3.984113E-3,96.220265E+0,73.942981E+0,76.639211E+0,110.395634E+0,82.517291E+0,3.980870E-3,3.976005E-3,67.179132E+0,4.552694E+0,1.673335E+0,77.527889E+0,76.290943E+0,0.000000E+0,75.839590E+0,77.924338E+0,0.000000E+0,75.303951E+0,1.069589E+0,1.007262E+0,2.063349E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.020329E-3,68.418201E+0,29.342693E+0,0.000000E+0,1.381088E+0,1.391481E+0,1.010158E+0,60.000000E+0,1.000000E+0,1.411638E+0,700.231830E-3,2.052592E+0,60.000000E+0,1.883373E+0,0.000000E+0,72.829291E+0,1.105293E+0,1.111654E+0,1.015345E+0,50.000000E+0,1.000000E+0,84.783278E+0,2.711647E+0,2.532068E+0,1.208276E+0,27.000000E+0,0.000000E+0,1.387555E+0,1.381394E+0,1.006691E+0,60.000000E+0,3.988394E-3,46.571707E+0,9.578152E-3,23.347091E+0,4.938355E+0,29.421226E+0,0.000000E+0,35.856834E-3,0.000000E+0,45.100111E-3,0.000000E+0,17.109083E-3,0.000000E+0,24.968474E-3,0.000000E+0,24.098787E-3,2.020899E+0,2.013426E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939933E+0,5.699370E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.793087E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.700059E+0,0.000000E+0,41.299258E-3,996.555113E-3,3.094112E+0,998.116036E-3,3.084955E+0,996.635573E-3,3.080868E+0,998.727532E-3,3.074318E+0,34.029971E-3,7.633830E+0,1.000000E+0,1.000000E+0,74.240455E+0,74.248319E+0,2.015879E+0,73.435604E+0,73.493266E+0,2.035976E+0,73.095302E+0,73.742458E+0,2.057919E+0,73.455495E+0,74.013381E+0,2.043802E+0
 10/25/2017,18:32:08.118,-204.229589E-6,74.149549E+0,3.979716E-3,998.684943E-3,965.281564E-3,0.000000E+0,1.013944E+0,3.132100E+0,0.000000E+0,73.714187E+0,3.982180E-3,997.138456E-3,999.240828E-3,0.000000E+0,1.062914E+0,2.847653E+0,0.000000E+0,81.165409E+0,29.656415E+0,71.478929E+0,3.977900E-3,3.963762E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,98.109525E+0,23.102005E+0,8.361014E-3,12.990540E-3,1.000000E+0,2.652764E+0,1.000000E+0,20.000000E+0,6.462740E-3,42.595314E+0,0.000000E+0,2.570622E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.991184E+0,0.000000E+0,-206.923273E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.523383E-3,0.000000E+0,147.433888E-3,0.000000E+0,-210.432376E-3,0.000000E+0,2.205440E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.010434E+0,3.113487E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.005997E+0,3.081753E+0,0.000000E+0,242.648968E+0,11.832529E-3,3.981972E-3,96.227690E+0,73.928517E+0,76.640803E+0,110.404397E+0,82.520338E+0,3.981648E-3,3.985021E-3,67.177355E+0,4.555916E+0,1.674624E+0,77.534915E+0,76.299653E+0,0.000000E+0,75.843711E+0,77.944574E+0,0.000000E+0,75.303342E+0,1.070164E+0,1.008172E+0,2.064449E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.023053E-3,68.415535E+0,29.342925E+0,0.000000E+0,1.383770E+0,1.394723E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.411734E+0,699.432950E-3,2.044604E+0,60.000000E+0,1.890303E+0,0.000000E+0,72.828215E+0,1.105565E+0,1.108413E+0,1.007709E+0,50.000000E+0,1.000000E+0,84.756265E+0,2.716964E+0,2.533649E+0,1.223942E+0,27.000000E+0,0.000000E+0,1.384186E+0,1.381155E+0,1.012088E+0,60.000000E+0,3.989692E-3,46.571194E+0,9.490731E-3,23.345977E+0,5.082052E+0,29.422898E+0,0.000000E+0,41.594738E-3,0.000000E+0,45.937587E-3,0.000000E+0,14.886550E-3,0.000000E+0,19.685932E-3,0.000000E+0,24.453104E-3,2.020995E+0,2.013362E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937321E+0,5.698726E+0,0.000000E+0,83.371839E-3,0.000000E+0,47.687232E-3,9.500000E+0,9.793054E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.360737E-3,996.973505E-3,3.092921E+0,998.630980E-3,3.084344E+0,1.000514E+0,3.077875E+0,997.778105E-3,3.074463E+0,30.485937E-3,7.457910E+0,1.000000E+0,1.000000E+0,74.244293E+0,74.248366E+0,2.017892E+0,73.436399E+0,73.497151E+0,2.042155E+0,73.096660E+0,73.741850E+0,2.056961E+0,73.456385E+0,74.014879E+0,2.041823E+0
 10/25/2017,18:32:18.118,1.083918E-3,74.150860E+0,3.978029E-3,999.715935E-3,1.015133E+0,0.000000E+0,1.014439E+0,3.138383E+0,0.000000E+0,73.718634E+0,3.976343E-3,998.298322E-3,1.018893E+0,0.000000E+0,1.069302E+0,2.860622E+0,0.000000E+0,81.164612E+0,29.654604E+0,71.279242E+0,3.974592E-3,3.967264E-3,0.000000E+0,1.021488E+0,1.000000E+0,44.000000E+0,98.085691E+0,23.096856E+0,8.345514E-3,12.995015E-3,1.000000E+0,2.656837E+0,1.000000E+0,20.000000E+0,6.432317E-3,42.593638E+0,0.000000E+0,2.577035E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.988061E+0,0.000000E+0,-217.126954E-3,0.000000E+0,138.939667E-3,0.000000E+0,139.486867E-3,0.000000E+0,154.458455E-3,0.000000E+0,-209.240133E-3,0.000000E+0,2.201187E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.019011E+0,3.113761E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.012214E+0,3.082992E+0,0.000000E+0,242.660499E+0,13.236953E-3,3.979702E-3,96.228677E+0,73.921122E+0,76.639258E+0,110.408966E+0,82.518557E+0,3.982816E-3,3.977237E-3,67.175532E+0,4.562038E+0,1.673061E+0,77.513791E+0,76.302650E+0,0.000000E+0,75.844085E+0,77.955722E+0,0.000000E+0,75.302219E+0,1.075994E+0,999.965685E-3,2.068323E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.020783E-3,68.411327E+0,29.338374E+0,0.000000E+0,1.384903E+0,1.396559E+0,1.010430E+0,60.000000E+0,1.000000E+0,1.411829E+0,700.982777E-3,2.057066E+0,60.000000E+0,1.887563E+0,0.000000E+0,72.830601E+0,1.109636E+0,1.108732E+0,1.016416E+0,50.000000E+0,1.000000E+0,84.754154E+0,2.716597E+0,2.537435E+0,1.216133E+0,27.000000E+0,0.000000E+0,1.385527E+0,1.382417E+0,1.012359E+0,60.000000E+0,3.988784E-3,46.568446E+0,9.441963E-3,23.339158E+0,4.968964E+0,29.420251E+0,0.000000E+0,50.878538E-3,0.000000E+0,42.555472E-3,0.000000E+0,14.177917E-3,0.000000E+0,19.041720E-3,0.000000E+0,20.265724E-3,2.020899E+0,2.013748E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936739E+0,5.698855E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.792732E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.699995E+0,0.000000E+0,42.297787E-3,996.925229E-3,3.093790E+0,998.035576E-3,3.085599E+0,998.083852E-3,3.077456E+0,998.196496E-3,3.075027E+0,35.640896E-3,7.301322E+0,1.000000E+0,1.000000E+0,74.241110E+0,74.254966E+0,2.014297E+0,73.436867E+0,73.498368E+0,2.038244E+0,73.096706E+0,73.748169E+0,2.052233E+0,73.460690E+0,74.017126E+0,2.039859E+0
 10/25/2017,18:32:28.118,1.244936E-3,74.151656E+0,3.982699E-3,997.831154E-3,1.008043E+0,0.000000E+0,1.015190E+0,3.130441E+0,0.000000E+0,73.716528E+0,3.975046E-3,997.170675E-3,1.008126E+0,0.000000E+0,1.056797E+0,2.838922E+0,0.000000E+0,81.167190E+0,29.648148E+0,71.223614E+0,3.976668E-3,3.968885E-3,0.000000E+0,1.016104E+0,1.000000E+0,44.000000E+0,98.033746E+0,23.086372E+0,8.344347E-3,13.005262E-3,1.000000E+0,2.657875E+0,1.000000E+0,20.000000E+0,6.440166E-3,42.591637E+0,0.000000E+0,2.579161E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.981527E+0,0.000000E+0,-218.189167E-3,0.000000E+0,139.293738E-3,0.000000E+0,137.877454E-3,0.000000E+0,153.523994E-3,0.000000E+0,-211.560174E-3,0.000000E+0,2.199995E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.005706E+0,3.112071E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004575E+0,3.081528E+0,0.000000E+0,242.660692E+0,12.053539E-3,3.980351E-3,96.230087E+0,73.922198E+0,76.646704E+0,110.416599E+0,82.525120E+0,3.975291E-3,3.979637E-3,67.177823E+0,4.563004E+0,1.671046E+0,77.527936E+0,76.303774E+0,0.000000E+0,75.850313E+0,77.968463E+0,0.000000E+0,75.304326E+0,1.051188E+0,999.454762E-3,2.065390E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.017086E-3,68.420165E+0,29.336330E+0,0.000000E+0,1.383578E+0,1.389901E+0,1.003302E+0,60.000000E+0,1.000000E+0,1.414749E+0,703.155731E-3,2.042767E+0,60.000000E+0,1.878731E+0,0.000000E+0,72.829712E+0,1.109795E+0,1.113937E+0,1.006192E+0,50.000000E+0,1.000000E+0,84.764800E+0,2.713132E+0,2.538937E+0,1.209953E+0,27.000000E+0,0.000000E+0,1.388322E+0,1.381059E+0,1.013525E+0,60.000000E+0,3.989692E-3,46.566629E+0,9.605065E-3,23.336745E+0,5.043390E+0,29.421644E+0,0.000000E+0,50.685126E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.687403E-3,0.000000E+0,20.330145E-3,2.021318E+0,2.013555E+0,2.018225E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937216E+0,5.699435E+0,0.000000E+0,81.792304E-3,0.000000E+0,47.977351E-3,9.500000E+0,9.792507E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.699866E+0,0.000000E+0,42.201155E-3,997.247069E-3,3.094289E+0,996.699941E-3,3.084746E+0,998.099944E-3,3.076330E+0,998.260864E-3,3.074431E+0,26.941903E-3,7.588400E+0,1.000000E+0,1.000000E+0,74.244106E+0,74.255996E+0,2.017557E+0,73.437195E+0,73.501972E+0,2.038962E+0,73.095162E+0,73.748543E+0,2.051690E+0,73.456104E+0,74.014645E+0,2.041440E+0
 10/25/2017,18:32:38.118,-687.284809E-6,74.152451E+0,3.981596E-3,999.152111E-3,984.858124E-3,0.000000E+0,1.014168E+0,3.131730E+0,0.000000E+0,73.718540E+0,3.977835E-3,998.040574E-3,1.025433E+0,0.000000E+0,1.057579E+0,2.846622E+0,0.000000E+0,81.168502E+0,29.643225E+0,71.270540E+0,3.977122E-3,3.965708E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,98.030691E+0,23.074496E+0,8.347589E-3,13.005132E-3,1.000000E+0,2.661677E+0,1.000000E+0,20.000000E+0,6.416748E-3,42.585911E+0,0.000000E+0,2.582835E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.992053E+0,0.000000E+0,-206.762331E-3,0.000000E+0,135.720840E-3,0.000000E+0,140.549080E-3,0.000000E+0,148.013898E-3,0.000000E+0,-213.590210E-3,0.000000E+0,2.197030E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,998.773351E-3,3.113326E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.006732E+0,3.081753E+0,0.000000E+0,242.657846E+0,13.878709E-3,3.978859E-3,96.234081E+0,73.929219E+0,76.645252E+0,110.426351E+0,82.521416E+0,3.980286E-3,3.977691E-3,67.180254E+0,4.558816E+0,1.675704E+0,77.533369E+0,76.304523E+0,0.000000E+0,75.853357E+0,77.974599E+0,0.000000E+0,75.305075E+0,1.051124E+0,1.003574E+0,2.064322E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.018578E-3,68.410953E+0,29.333776E+0,0.000000E+0,1.383610E+0,1.395936E+0,1.011900E+0,60.000000E+0,1.000000E+0,1.415866E+0,703.363440E-3,2.053823E+0,60.000000E+0,1.885565E+0,0.000000E+0,72.830133E+0,1.107337E+0,1.111398E+0,1.007789E+0,50.000000E+0,1.000000E+0,84.777322E+0,2.711264E+0,2.533729E+0,1.215415E+0,27.000000E+0,0.000000E+0,1.385096E+0,1.382497E+0,1.000080E+0,60.000000E+0,3.990989E-3,46.567235E+0,9.501821E-3,23.334982E+0,4.970574E+0,29.419972E+0,0.000000E+0,39.499436E-3,0.000000E+0,45.840955E-3,0.000000E+0,15.337499E-3,0.000000E+0,21.586359E-3,0.000000E+0,24.517525E-3,2.020738E+0,2.013426E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937867E+0,5.700434E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793280E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.699544E+0,0.000000E+0,39.012304E-3,996.748217E-3,3.094369E+0,996.973505E-3,3.086420E+0,999.097648E-3,3.079227E+0,998.534428E-3,3.074753E+0,31.130307E-3,7.439867E+0,1.000000E+0,1.000000E+0,74.245370E+0,74.254030E+0,2.019602E+0,73.438927E+0,73.502861E+0,2.035178E+0,73.096987E+0,73.750322E+0,2.054661E+0,73.459708E+0,74.015721E+0,2.042429E+0
 10/25/2017,18:32:48.118,1.083918E-3,74.154464E+0,3.982958E-3,997.766717E-3,992.299132E-3,0.000000E+0,1.014232E+0,3.129474E+0,0.000000E+0,73.719757E+0,3.978678E-3,996.993473E-3,987.388886E-3,0.000000E+0,1.061732E+0,2.832059E+0,0.000000E+0,81.173423E+0,29.644897E+0,71.299875E+0,3.977186E-3,3.964800E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,98.053960E+0,23.063873E+0,8.344866E-3,13.006300E-3,1.000000E+0,2.661214E+0,1.000000E+0,20.000000E+0,6.453918E-3,42.583118E+0,0.000000E+0,2.576132E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.991216E+0,0.000000E+0,-207.406097E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.330253E-3,0.000000E+0,147.143883E-3,0.000000E+0,-193.322075E-3,0.000000E+0,2.196225E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.010418E+0,3.112264E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.002498E+0,3.082059E+0,0.000000E+0,242.675938E+0,13.883121E-3,3.980675E-3,96.237700E+0,73.935538E+0,76.644643E+0,110.433795E+0,82.523338E+0,3.982297E-3,3.983594E-3,67.181469E+0,4.553983E+0,1.678267E+0,77.509575E+0,76.307193E+0,0.000000E+0,75.855698E+0,77.980361E+0,0.000000E+0,75.304606E+0,1.057449E+0,1.008188E+0,2.062584E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.037061E-3,68.414647E+0,29.331500E+0,0.000000E+0,1.388479E+0,1.383130E+0,1.009870E+0,60.000000E+0,1.000000E+0,1.408032E+0,703.555171E-3,2.041345E+0,60.000000E+0,1.897556E+0,0.000000E+0,72.827700E+0,1.106810E+0,1.106848E+0,1.010457E+0,50.000000E+0,1.000000E+0,84.780089E+0,2.713308E+0,2.537722E+0,1.214393E+0,27.000000E+0,0.000000E+0,1.386948E+0,1.382768E+0,1.015713E+0,60.000000E+0,3.990795E-3,46.563881E+0,9.411028E-3,23.323570E+0,4.944477E+0,29.420715E+0,0.000000E+0,35.437774E-3,0.000000E+0,44.359266E-3,0.000000E+0,16.464871E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.969945E-3,2.020963E+0,2.013684E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937727E+0,5.697887E+0,0.000000E+0,86.208556E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.794665E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.360737E-3,996.555113E-3,3.094530E+0,997.504541E-3,3.085342E+0,995.316030E-3,3.077859E+0,998.727532E-3,3.074801E+0,28.875013E-3,7.409903E+0,1.000000E+0,1.000000E+0,74.244995E+0,74.258898E+0,2.016982E+0,73.440705E+0,73.503002E+0,2.034939E+0,73.099140E+0,73.751820E+0,2.055380E+0,73.460456E+0,74.018811E+0,2.039141E+0
 10/25/2017,18:32:58.118,3.016139E-3,74.155166E+0,3.978613E-3,998.829927E-3,996.418832E-3,0.000000E+0,1.014423E+0,3.129233E+0,0.000000E+0,73.719617E+0,3.979716E-3,997.702280E-3,998.044468E-3,0.000000E+0,1.062291E+0,2.841983E+0,0.000000E+0,81.172533E+0,29.647359E+0,71.361961E+0,3.974074E-3,3.965254E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,98.034499E+0,23.090964E+0,8.324243E-3,13.014990E-3,1.000000E+0,2.655400E+0,1.000000E+0,20.000000E+0,6.396315E-3,42.575903E+0,0.000000E+0,2.578162E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.991570E+0,0.000000E+0,-206.923273E-3,0.000000E+0,137.877454E-3,0.000000E+0,139.808750E-3,0.000000E+0,146.016086E-3,0.000000E+0,-192.419837E-3,0.000000E+0,2.197900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.010082E+0,3.113535E+0,0.000000E+0,998.534428E-3,0.000000E+0,999.221697E-3,3.081319E+0,0.000000E+0,242.685299E+0,13.885456E-3,3.983464E-3,96.239861E+0,73.939236E+0,76.645252E+0,110.442463E+0,82.526807E+0,3.978859E-3,3.976848E-3,67.182217E+0,4.550761E+0,1.681152E+0,77.485407E+0,76.309066E+0,0.000000E+0,75.855136E+0,77.975864E+0,0.000000E+0,75.304372E+0,1.070899E+0,1.002105E+0,2.068307E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.035310E-3,68.416050E+0,29.328064E+0,0.000000E+0,1.385717E+0,1.390795E+0,998.986630E-3,60.000000E+0,1.000000E+0,1.418450E+0,699.992166E-3,2.038245E+0,60.000000E+0,1.883244E+0,0.000000E+0,72.831116E+0,1.107353E+0,1.112037E+0,1.004850E+0,50.000000E+0,1.000000E+0,84.781449E+0,2.713340E+0,2.540151E+0,1.224533E+0,27.000000E+0,0.000000E+0,1.388913E+0,1.384526E+0,1.003098E+0,60.000000E+0,3.989886E-3,46.564719E+0,9.521666E-3,23.311601E+0,4.938355E+0,29.417557E+0,0.000000E+0,35.663422E-3,0.000000E+0,45.712112E-3,0.000000E+0,18.043191E-3,0.000000E+0,24.163209E-3,0.000000E+0,24.098787E-3,2.020867E+0,2.013426E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937474E+0,5.698371E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792120E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.699319E+0,0.000000E+0,44.327056E-3,997.070057E-3,3.093999E+0,999.113740E-3,3.084730E+0,995.396490E-3,3.079291E+0,999.644775E-3,3.073594E+0,28.230643E-3,7.676682E+0,1.000000E+0,1.000000E+0,74.250706E+0,74.260021E+0,2.012123E+0,73.441875E+0,73.505950E+0,2.034476E+0,73.098344E+0,73.752896E+0,2.051211E+0,73.461720E+0,74.020870E+0,2.040035E+0
 10/25/2017,18:33:08.118,922.899256E-6,74.158396E+0,3.598455E-3,997.750607E-3,980.403098E-3,0.000000E+0,1.015860E+0,3.126542E+0,0.000000E+0,73.721723E+0,3.598066E-3,998.475523E-3,997.103331E-3,0.000000E+0,1.062850E+0,2.824971E+0,0.000000E+0,81.172252E+0,29.641228E+0,71.365236E+0,3.586458E-3,3.641452E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,98.104119E+0,23.096670E+0,3.550530E-3,3.612722E-3,1.000000E+0,2.662236E+0,1.000000E+0,20.000000E+0,6.373092E-3,42.575344E+0,0.000000E+0,2.579484E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.997364E+0,0.000000E+0,-203.318187E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.639255E-3,0.000000E+0,-195.803230E-3,0.000000E+0,2.205311E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,999.971333E-3,3.113197E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.007292E+0,3.083234E+0,0.000000E+0,242.684334E+0,13.731520E-3,3.980091E-3,96.245595E+0,73.931185E+0,76.647687E+0,110.451273E+0,82.526948E+0,3.981583E-3,3.978599E-3,67.177776E+0,4.575892E+0,1.681571E+0,77.482129E+0,76.313983E+0,0.000000E+0,75.859631E+0,77.975348E+0,0.000000E+0,75.305496E+0,1.062066E+0,1.006927E+0,2.069662E+0,60.000000E+0,49.000000E+0,60.100000E+0,3.645602E-3,68.410625E+0,29.326206E+0,0.000000E+0,1.389038E+0,1.390986E+0,982.445385E-3,60.000000E+0,1.000000E+0,1.415275E+0,704.961200E-3,2.047512E+0,60.000000E+0,1.882261E+0,0.000000E+0,72.829806E+0,1.106826E+0,1.112117E+0,1.012039E+0,50.000000E+0,1.000000E+0,84.743837E+0,2.713292E+0,2.531093E+0,1.216101E+0,27.000000E+0,0.000000E+0,1.389120E+0,1.386507E+0,983.473034E-3,60.000000E+0,3.988784E-3,46.563648E+0,3.534642E-3,23.315869E+0,4.943188E+0,29.417789E+0,0.000000E+0,36.469307E-3,0.000000E+0,49.319701E-3,0.000000E+0,17.527821E-3,0.000000E+0,21.006568E-3,0.000000E+0,23.196890E-3,2.020931E+0,2.013555E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933975E+0,5.700756E+0,0.000000E+0,83.726429E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.791347E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.618422E-3,997.070057E-3,3.094482E+0,997.633277E-3,3.085824E+0,998.132128E-3,3.077698E+0,998.357416E-3,3.075091E+0,31.452492E-3,7.452433E+0,1.000000E+0,1.000000E+0,74.246025E+0,74.259413E+0,2.013945E+0,73.447539E+0,73.504780E+0,2.043464E+0,73.100450E+0,73.755143E+0,2.050492E+0,73.462422E+0,74.020870E+0,2.038854E+0
 10/25/2017,18:33:18.118,1.244936E-3,74.155868E+0,3.976538E-3,999.023238E-3,1.006447E+0,0.000000E+0,1.015094E+0,3.128073E+0,0.000000E+0,73.722332E+0,3.982439E-3,997.186784E-3,992.014812E-3,0.000000E+0,1.061700E+0,2.842756E+0,0.000000E+0,81.173892E+0,29.640949E+0,71.257347E+0,3.976214E-3,3.966616E-3,0.000000E+0,1.026872E+0,1.000000E+0,44.000000E+0,98.179569E+0,23.100985E+0,8.145706E-3,12.926012E-3,1.000000E+0,2.665670E+0,1.000000E+0,20.000000E+0,6.406369E-3,42.572691E+0,0.000000E+0,2.573748E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989454E+0,10.000000E+0,9.001034E+0,0.000000E+0,-203.253810E-3,0.000000E+0,137.845266E-3,0.000000E+0,139.615620E-3,0.000000E+0,153.362880E-3,0.000000E+0,-195.190997E-3,0.000000E+0,2.207341E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.004013E+0,3.113439E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.001970E+0,3.081898E+0,0.000000E+0,242.703874E+0,13.732039E-3,3.981518E-3,96.246958E+0,73.935538E+0,76.650263E+0,110.459000E+0,82.527557E+0,3.977367E-3,3.976523E-3,67.176467E+0,4.573959E+0,1.682328E+0,77.493323E+0,76.315107E+0,0.000000E+0,75.863611E+0,77.973896E+0,0.000000E+0,75.306339E+0,1.060372E+0,1.004388E+0,2.067335E+0,60.000000E+0,49.000000E+0,60.100000E+0,9.849297E-3,68.409690E+0,29.322165E+0,0.000000E+0,1.376873E+0,1.394052E+0,994.048229E-3,60.000000E+0,1.000000E+0,1.415515E+0,698.682002E-3,2.053136E+0,60.000000E+0,1.896089E+0,0.000000E+0,72.829946E+0,1.109763E+0,1.107359E+0,978.650473E-3,50.000000E+0,1.000000E+0,84.711478E+0,2.713803E+0,2.532403E+0,1.211965E+0,27.000000E+0,0.000000E+0,1.390686E+0,1.385612E+0,989.173629E-3,60.000000E+0,3.987875E-3,46.563741E+0,9.184890E-3,23.319395E+0,4.966386E+0,29.414910E+0,0.000000E+0,3.621417E-3,0.000000E+0,44.166003E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.748883E-3,2.020738E+0,2.013651E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930852E+0,5.701691E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792120E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.697901E+0,0.000000E+0,44.649162E-3,996.957413E-3,3.094434E+0,997.971208E-3,3.085744E+0,995.750514E-3,3.080627E+0,998.260864E-3,3.073804E+0,5.355514E-3,7.522027E+0,1.000000E+0,1.000000E+0,74.247944E+0,74.261660E+0,2.016998E+0,73.445011E+0,73.507588E+0,2.040702E+0,73.102978E+0,73.756079E+0,2.054374E+0,73.462141E+0,74.020309E+0,2.039636E+0
 10/25/2017,18:33:28.118,761.880850E-6,74.160222E+0,3.981985E-3,997.267330E-3,1.030494E+0,0.000000E+0,1.012124E+0,3.126075E+0,0.000000E+0,73.723502E+0,3.979197E-3,996.864599E-3,975.935732E-3,0.000000E+0,1.062307E+0,2.835233E+0,0.000000E+0,81.178016E+0,29.631010E+0,71.335947E+0,3.975695E-3,3.973814E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,98.202133E+0,23.083820E+0,8.248820E-3,12.986520E-3,1.000000E+0,2.651854E+0,1.000000E+0,20.000000E+0,6.395666E-3,42.566732E+0,0.000000E+0,2.564693E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.006377E+0,0.000000E+0,-214.101257E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.845266E-3,0.000000E+0,156.617382E-3,0.000000E+0,-187.296414E-3,0.000000E+0,2.203894E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,998.597647E-3,3.113841E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007180E+0,3.081785E+0,0.000000E+0,242.706624E+0,13.732752E-3,3.981908E-3,96.250341E+0,73.952343E+0,76.649654E+0,110.467339E+0,82.531308E+0,3.980416E-3,3.983010E-3,67.176046E+0,4.564615E+0,1.679169E+0,77.503908E+0,76.321054E+0,0.000000E+0,75.863330E+0,77.972960E+0,0.000000E+0,75.309382E+0,1.052242E+0,1.003830E+0,2.070842E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.003922E-3,68.416564E+0,29.318915E+0,0.000000E+0,1.380641E+0,1.390603E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.413792E+0,702.053276E-3,2.047672E+0,60.000000E+0,1.874589E+0,0.000000E+0,72.835234E+0,1.109827E+0,1.108748E+0,986.350494E-3,50.000000E+0,1.000000E+0,84.704162E+0,2.712126E+0,2.538521E+0,1.217810E+0,27.000000E+0,0.000000E+0,1.389855E+0,1.381043E+0,1.004247E+0,60.000000E+0,3.989757E-3,46.565651E+0,9.611291E-3,23.322364E+0,4.994417E+0,29.415049E+0,0.000000E+0,-2.438841E-3,0.000000E+0,45.390006E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.687403E-3,2.020577E+0,2.014102E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929761E+0,5.700402E+0,0.000000E+0,81.953481E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.791444E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.691523E+0,0.000000E+0,46.227482E-3,996.699941E-3,3.094788E+0,998.502244E-3,3.085712E+0,995.525226E-3,3.078567E+0,998.502244E-3,3.075364E+0,29.841567E-3,7.325809E+0,1.000000E+0,1.000000E+0,74.245838E+0,74.263766E+0,2.020178E+0,73.447585E+0,73.507261E+0,2.038659E+0,73.102369E+0,73.753973E+0,2.051403E+0,73.464950E+0,74.022836E+0,2.039125E+0
 10/25/2017,18:33:38.118,1.566973E-3,74.159239E+0,3.983347E-3,998.636616E-3,1.024187E+0,0.000000E+0,1.012188E+0,3.125528E+0,0.000000E+0,73.721910E+0,3.981921E-3,997.782826E-3,961.643216E-3,0.000000E+0,1.057659E+0,2.832752E+0,0.000000E+0,81.178719E+0,29.628827E+0,71.397987E+0,3.972193E-3,3.962919E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,98.164808E+0,23.082057E+0,8.264255E-3,13.044368E-3,1.000000E+0,2.652365E+0,1.000000E+0,20.000000E+0,6.427062E-3,42.564731E+0,0.000000E+0,2.564500E+0,0.000000E+0,1.989712E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.004832E+0,0.000000E+0,-214.004692E-3,0.000000E+0,139.293738E-3,0.000000E+0,139.615620E-3,0.000000E+0,157.519620E-3,0.000000E+0,-187.038631E-3,0.000000E+0,2.203475E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.010801E+0,3.113728E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.010152E+0,3.081882E+0,0.000000E+0,242.694659E+0,11.785369E-3,3.983205E-3,96.251516E+0,73.972798E+0,76.650965E+0,110.470071E+0,82.530839E+0,3.979832E-3,3.977367E-3,67.172914E+0,4.566548E+0,1.682328E+0,77.480021E+0,76.320445E+0,0.000000E+0,75.867217E+0,77.972960E+0,0.000000E+0,75.308633E+0,1.047865E+0,1.006703E+0,2.063429E+0,60.000000E+0,49.000000E+0,60.100000E+0,10.981223E-3,68.407025E+0,29.317521E+0,0.000000E+0,1.379635E+0,1.392903E+0,1.011053E+0,60.000000E+0,1.000000E+0,1.414031E+0,707.901079E-3,2.055276E+0,60.000000E+0,1.877490E+0,0.000000E+0,72.832239E+0,1.108502E+0,1.110839E+0,987.468755E-3,50.000000E+0,1.000000E+0,84.734504E+0,2.711200E+0,2.534623E+0,1.199397E+0,27.000000E+0,0.000000E+0,1.388226E+0,1.386108E+0,1.005062E+0,60.000000E+0,3.991508E-3,46.562809E+0,9.618100E-3,23.326075E+0,4.972185E+0,29.414492E+0,0.000000E+0,-1.504014E-3,0.000000E+0,44.004950E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.009509E-3,2.020834E+0,2.013265E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931797E+0,5.699596E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.791605E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.687078E+0,0.000000E+0,45.132321E-3,997.150517E-3,3.094917E+0,996.667757E-3,3.085905E+0,998.470060E-3,3.078148E+0,998.357416E-3,3.073836E+0,30.808122E-3,7.453077E+0,1.000000E+0,1.000000E+0,74.251081E+0,74.264234E+0,2.018851E+0,73.447960E+0,73.504031E+0,2.039505E+0,73.104101E+0,73.754722E+0,2.049582E+0,73.463265E+0,74.023772E+0,2.036363E+0
 10/25/2017,18:33:48.118,1.727991E-3,74.160830E+0,3.982699E-3,997.766717E-3,1.015261E+0,0.000000E+0,1.013369E+0,3.124255E+0,0.000000E+0,73.724391E+0,3.981661E-3,997.074019E-3,1.010806E+0,0.000000E+0,1.057691E+0,2.845495E+0,0.000000E+0,81.177923E+0,29.623254E+0,71.411181E+0,3.974787E-3,3.968950E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,98.125555E+0,23.101495E+0,8.281116E-3,13.021540E-3,1.000000E+0,2.660798E+0,1.000000E+0,20.000000E+0,6.404164E-3,42.557003E+0,0.000000E+0,2.566530E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.990228E+0,10.000000E+0,9.002643E+0,0.000000E+0,-204.283835E-3,0.000000E+0,139.679997E-3,0.000000E+0,138.585596E-3,0.000000E+0,154.071782E-3,0.000000E+0,-193.998754E-3,0.000000E+0,2.201799E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.009475E+0,3.112554E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.002146E+0,3.082445E+0,0.000000E+0,242.693839E+0,11.756437E-3,3.980221E-3,96.257108E+0,73.980708E+0,76.653026E+0,110.481519E+0,82.530605E+0,3.977496E-3,3.979183E-3,67.169454E+0,4.570092E+0,1.676880E+0,77.492526E+0,76.324987E+0,0.000000E+0,75.865250E+0,77.973709E+0,0.000000E+0,75.309569E+0,1.051284E+0,1.007741E+0,2.066474E+0,60.000000E+0,48.000000E+0,60.100000E+0,10.967215E-3,68.411981E+0,29.314688E+0,0.000000E+0,1.376091E+0,1.394036E+0,989.653212E-3,60.000000E+0,1.000000E+0,1.414334E+0,705.680192E-3,2.053311E+0,60.000000E+0,1.886548E+0,0.000000E+0,72.831444E+0,1.107145E+0,1.107375E+0,981.014795E-3,50.000000E+0,1.000000E+0,84.779808E+0,2.710769E+0,2.537691E+0,1.225986E+0,27.000000E+0,0.000000E+0,1.385815E+0,1.389766E+0,982.275431E-3,60.000000E+0,3.990795E-3,46.560946E+0,9.602341E-3,23.329740E+0,4.938355E+0,29.411938E+0,0.000000E+0,3.428005E-3,0.000000E+0,44.616951E-3,0.000000E+0,23.680049E-3,0.000000E+0,23.937734E-3,0.000000E+0,21.521938E-3,2.020867E+0,2.013458E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935129E+0,5.688346E+0,0.000000E+0,79.858179E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793505E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.696516E+0,0.000000E+0,44.552530E-3,996.925229E-3,3.094192E+0,997.842473E-3,3.085454E+0,998.164312E-3,3.078406E+0,998.276956E-3,3.075155E+0,1.811479E-3,7.657028E+0,1.000000E+0,1.000000E+0,74.251127E+0,74.260864E+0,2.014505E+0,73.448802E+0,73.506372E+0,2.046561E+0,73.100872E+0,73.757249E+0,2.054246E+0,73.465324E+0,74.026066E+0,2.034831E+0
