date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:33:58.118,-43.211183E-6,74.161766E+0,3.984579E-3,998.394977E-3,995.923829E-3,0.000000E+0,1.014503E+0,3.125399E+0,0.000000E+0,73.723830E+0,3.979651E-3,997.009582E-3,1.013789E+0,0.000000E+0,1.052884E+0,2.823908E+0,0.000000E+0,81.179141E+0,29.622093E+0,71.439581E+0,3.976278E-3,3.972517E-3,0.000000E+0,1.027477E+0,1.000000E+0,44.000000E+0,98.098571E+0,23.102840E+0,8.224306E-3,12.977635E-3,1.000000E+0,2.655448E+0,1.000000E+0,20.000000E+0,6.428035E-3,42.555607E+0,0.000000E+0,2.571009E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987810E+0,10.000000E+0,9.000261E+0,0.000000E+0,-198.586511E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.509271E-3,0.000000E+0,-198.832172E-3,0.000000E+0,2.199092E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.009076E+0,3.112023E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.003856E+0,3.081319E+0,0.000000E+0,242.699242E+0,11.751637E-3,3.980999E-3,96.259928E+0,73.983002E+0,76.655929E+0,110.488681E+0,82.532152E+0,3.982102E-3,3.975161E-3,67.168472E+0,4.564615E+0,1.673770E+0,77.508498E+0,76.325221E+0,0.000000E+0,75.868574E+0,77.969493E+0,0.000000E+0,75.310131E+0,1.042370E+0,1.003973E+0,2.063333E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.048540E-3,68.410953E+0,29.309162E+0,0.000000E+0,1.392598E+0,1.393701E+0,977.794658E-3,60.000000E+0,1.000000E+0,1.417812E+0,701.957411E-3,2.050595E+0,60.000000E+0,1.880794E+0,0.000000E+0,72.830742E+0,1.108821E+0,1.109482E+0,1.002725E+0,50.000000E+0,1.000000E+0,84.829004E+0,2.717555E+0,2.539847E+0,1.204667E+0,27.000000E+0,0.000000E+0,1.389168E+0,1.380739E+0,979.257468E-3,60.000000E+0,3.990795E-3,46.558710E+0,9.620759E-3,23.327977E+0,4.988939E+0,29.412356E+0,0.000000E+0,34.825301E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.560032E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.874784E-3,2.021028E+0,2.014006E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938862E+0,5.690183E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792958E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.685242E+0,0.000000E+0,41.460311E-3,996.796493E-3,3.094208E+0,999.129832E-3,3.085696E+0,995.412582E-3,3.078116E+0,998.421784E-3,3.074576E+0,33.063417E-3,7.473698E+0,1.000000E+0,1.000000E+0,74.249770E+0,74.261707E+0,2.013785E+0,73.451002E+0,73.506652E+0,2.044837E+0,73.106488E+0,73.756173E+0,2.052585E+0,73.465699E+0,74.023632E+0,2.037289E+0
 10/25/2017,18:34:08.118,1.083918E-3,74.159941E+0,3.985682E-3,998.394977E-3,981.488911E-3,0.000000E+0,1.013752E+0,3.124303E+0,0.000000E+0,73.723689E+0,3.981337E-3,997.686170E-3,996.273855E-3,0.000000E+0,1.062642E+0,2.809506E+0,0.000000E+0,81.184015E+0,29.631057E+0,71.383342E+0,3.976603E-3,3.967913E-3,0.000000E+0,1.026840E+0,1.000000E+0,44.000000E+0,98.120243E+0,23.083496E+0,8.186238E-3,12.982564E-3,1.000000E+0,2.653691E+0,1.000000E+0,20.000000E+0,6.430371E-3,42.553698E+0,0.000000E+0,2.568077E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.990798E+0,0.000000E+0,-203.382563E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.102772E-3,0.000000E+0,146.048308E-3,0.000000E+0,-189.036444E-3,0.000000E+0,2.198158E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.005067E+0,3.113149E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.006397E+0,3.080900E+0,0.000000E+0,242.698856E+0,11.754037E-3,3.978599E-3,96.262653E+0,73.989602E+0,76.659489E+0,110.497161E+0,82.532105E+0,3.978080E-3,3.981908E-3,67.169267E+0,4.554305E+0,1.674963E+0,77.507796E+0,76.329576E+0,0.000000E+0,75.866093E+0,77.969446E+0,0.000000E+0,75.311536E+0,1.056171E+0,1.001562E+0,2.059826E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.016308E-3,68.411514E+0,29.306840E+0,0.000000E+0,1.382045E+0,1.384551E+0,1.007936E+0,60.000000E+0,1.000000E+0,1.414924E+0,704.194275E-3,2.051506E+0,60.000000E+0,1.893817E+0,0.000000E+0,72.832427E+0,1.107784E+0,1.110137E+0,1.003236E+0,50.000000E+0,1.000000E+0,84.833975E+0,2.714873E+0,2.534080E+0,1.222425E+0,27.000000E+0,0.000000E+0,1.387380E+0,1.382289E+0,1.009948E+0,60.000000E+0,3.990340E-3,46.558431E+0,9.452145E-3,23.334101E+0,4.940611E+0,29.412820E+0,0.000000E+0,35.760128E-3,0.000000E+0,44.745794E-3,0.000000E+0,17.205715E-3,0.000000E+0,24.453104E-3,0.000000E+0,24.324262E-3,2.020706E+0,2.013555E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938991E+0,5.658721E+0,0.000000E+0,82.340306E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792185E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.664884E+0,0.000000E+0,42.845367E-3,996.474654E-3,3.094868E+0,996.828677E-3,3.086178E+0,1.000176E+0,3.075702E+0,997.890749E-3,3.073948E+0,27.264088E-3,7.586145E+0,1.000000E+0,1.000000E+0,74.250378E+0,74.262502E+0,2.016310E+0,73.449598E+0,73.504827E+0,2.040814E+0,73.105599E+0,73.758373E+0,2.047250E+0,73.469583E+0,74.024240E+0,2.037656E+0
 10/25/2017,18:34:18.118,-365.247996E-6,74.162656E+0,3.984450E-3,998.507742E-3,980.562777E-3,0.000000E+0,1.012603E+0,3.124577E+0,0.000000E+0,73.729165E+0,3.981272E-3,997.541187E-3,1.005940E+0,0.000000E+0,1.056414E+0,2.800050E+0,0.000000E+0,81.182328E+0,29.619214E+0,71.387974E+0,3.977705E-3,3.971155E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,98.157662E+0,23.072733E+0,8.192205E-3,13.022124E-3,1.000000E+0,2.655783E+0,1.000000E+0,20.000000E+0,6.397612E-3,42.549555E+0,0.000000E+0,2.564500E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.991441E+0,0.000000E+0,-204.734470E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.654300E-3,0.000000E+0,148.819468E-3,0.000000E+0,-206.211191E-3,0.000000E+0,2.195322E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.007958E+0,3.112650E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.010296E+0,3.082477E+0,0.000000E+0,242.704115E+0,11.756632E-3,3.985151E-3,96.266178E+0,73.990304E+0,76.658224E+0,110.503050E+0,82.535011E+0,3.978210E-3,3.983010E-3,67.169875E+0,4.554949E+0,1.673818E+0,77.493978E+0,76.332292E+0,0.000000E+0,75.869792E+0,77.969774E+0,0.000000E+0,75.314251E+0,1.047849E+0,1.004021E+0,2.054677E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.004246E-3,68.409082E+0,29.310184E+0,0.000000E+0,1.385286E+0,1.395186E+0,998.682975E-3,60.000000E+0,1.000000E+0,1.412962E+0,702.372829E-3,2.055452E+0,60.000000E+0,1.883131E+0,0.000000E+0,72.832052E+0,1.108231E+0,1.106146E+0,1.006735E+0,50.000000E+0,1.000000E+0,84.817373E+0,2.713691E+0,2.541892E+0,1.216293E+0,27.000000E+0,0.000000E+0,1.388753E+0,1.386970E+0,1.002331E+0,60.000000E+0,3.990730E-3,46.558803E+0,9.529253E-3,23.331086E+0,4.961231E+0,29.410684E+0,0.000000E+0,38.564609E-3,0.000000E+0,46.227482E-3,0.000000E+0,15.240867E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.195419E-3,2.020867E+0,2.013490E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937331E+0,5.659107E+0,0.000000E+0,82.920544E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.790284E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.660697E+0,0.000000E+0,44.616951E-3,996.860861E-3,3.094981E+0,997.858565E-3,3.084795E+0,1.000176E+0,3.080289E+0,999.226384E-3,3.074721E+0,29.841567E-3,7.619009E+0,1.000000E+0,1.000000E+0,74.251034E+0,74.262315E+0,2.016790E+0,73.448147E+0,73.505482E+0,2.037828E+0,73.106394E+0,73.756454E+0,2.050492E+0,73.467618E+0,74.024709E+0,2.034783E+0
 10/25/2017,18:34:28.118,2.050028E-3,74.162796E+0,3.984709E-3,998.088901E-3,970.758531E-3,0.000000E+0,1.013481E+0,3.125270E+0,0.000000E+0,73.726966E+0,3.981207E-3,998.266103E-3,1.028496E+0,0.000000E+0,1.059847E+0,2.790835E+0,0.000000E+0,81.181719E+0,29.615962E+0,71.310542E+0,3.974333E-3,3.968950E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,98.222912E+0,23.074681E+0,8.214579E-3,13.010645E-3,1.000000E+0,2.661453E+0,1.000000E+0,20.000000E+0,6.405785E-3,42.550533E+0,0.000000E+0,2.557121E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.992825E+0,0.000000E+0,-204.412588E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.976182E-3,0.000000E+0,149.302810E-3,0.000000E+0,-205.631181E-3,0.000000E+0,2.194162E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.007718E+0,3.112441E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.010136E+0,3.081303E+0,0.000000E+0,242.712414E+0,12.098428E-3,3.984502E-3,96.268528E+0,73.989649E+0,76.659208E+0,110.510399E+0,82.537074E+0,3.981583E-3,3.976134E-3,67.167303E+0,4.559460E+0,1.673673E+0,77.498990E+0,76.335523E+0,0.000000E+0,75.871103E+0,77.967948E+0,0.000000E+0,75.311583E+0,1.049894E+0,1.001482E+0,2.055251E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.004311E-3,68.410625E+0,29.304193E+0,0.000000E+0,1.381423E+0,1.394100E+0,1.007984E+0,60.000000E+0,1.000000E+0,1.408814E+0,700.231830E-3,2.039747E+0,60.000000E+0,1.891367E+0,0.000000E+0,72.831584E+0,1.110450E+0,1.110760E+0,1.012310E+0,50.000000E+0,1.000000E+0,84.801568E+0,2.713755E+0,2.539384E+0,1.228701E+0,27.000000E+0,0.000000E+0,1.384745E+0,1.380068E+0,1.007968E+0,60.000000E+0,3.989821E-3,46.556195E+0,9.539630E-3,23.330622E+0,4.930945E+0,29.414631E+0,0.000000E+0,38.500138E-3,0.000000E+0,43.876107E-3,0.000000E+0,15.305288E-3,0.000000E+0,21.779623E-3,0.000000E+0,24.130998E-3,2.020834E+0,2.013490E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935710E+0,5.659720E+0,0.000000E+0,88.465036E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792217E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.660729E+0,0.000000E+0,42.523261E-3,997.118333E-3,3.094498E+0,997.778105E-3,3.085165E+0,996.345918E-3,3.081045E+0,999.725235E-3,3.075043E+0,31.774677E-3,7.663150E+0,1.000000E+0,1.000000E+0,74.250987E+0,74.256651E+0,2.018100E+0,73.451376E+0,73.505014E+0,2.041277E+0,73.108360E+0,73.756828E+0,2.050444E+0,73.470519E+0,74.026300E+0,2.034161E+0
 10/25/2017,18:34:38.118,2.533083E-3,74.166588E+0,3.985163E-3,997.219002E-3,983.836182E-3,0.000000E+0,1.014982E+0,3.122741E+0,0.000000E+0,73.728604E+0,3.978483E-3,997.444532E-3,1.003277E+0,0.000000E+0,1.060374E+0,2.800936E+0,0.000000E+0,81.183500E+0,29.617495E+0,71.309092E+0,3.977965E-3,3.967588E-3,0.000000E+0,1.026633E+0,1.000000E+0,44.000000E+0,98.241010E+0,23.079274E+0,8.229559E-3,12.983212E-3,1.000000E+0,2.666341E+0,1.000000E+0,20.000000E+0,6.374584E-3,42.546483E+0,0.000000E+0,2.561632E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.990443E+0,0.000000E+0,-205.635742E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.941831E-3,0.000000E+0,146.016086E-3,0.000000E+0,-193.160961E-3,0.000000E+0,2.196643E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.005195E+0,3.112731E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.000484E+0,3.081560E+0,0.000000E+0,242.716370E+0,12.100634E-3,3.983594E-3,96.273227E+0,73.976308E+0,76.660238E+0,110.518409E+0,82.533464E+0,3.981843E-3,3.980026E-3,67.168753E+0,4.557527E+0,1.674431E+0,77.480677E+0,76.339832E+0,0.000000E+0,75.864641E+0,77.972632E+0,0.000000E+0,75.314251E+0,1.054878E+0,1.012244E+0,2.057291E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.015206E-3,68.412122E+0,29.330153E+0,0.000000E+0,1.381167E+0,1.391689E+0,1.013594E+0,60.000000E+0,1.000000E+0,1.411223E+0,706.287341E-3,2.050867E+0,60.000000E+0,1.874057E+0,0.000000E+0,72.832427E+0,1.110482E+0,1.109339E+0,1.010329E+0,50.000000E+0,1.000000E+0,84.808416E+0,2.719758E+0,2.537020E+0,1.214217E+0,27.000000E+0,0.000000E+0,1.386581E+0,1.388776E+0,1.013828E+0,60.000000E+0,3.988265E-3,46.558011E+0,9.536257E-3,23.324173E+0,4.907747E+0,29.410173E+0,0.000000E+0,34.954242E-3,0.000000E+0,45.873165E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.388683E-3,0.000000E+0,24.388683E-3,2.020931E+0,2.013426E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935949E+0,5.661783E+0,0.000000E+0,83.565252E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.792636E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.776594E+0,0.000000E+0,40.365150E-3,996.683849E-3,3.094369E+0,997.955117E-3,3.085486E+0,996.281550E-3,3.080771E+0,998.534428E-3,3.075220E+0,25.330979E-3,7.740478E+0,1.000000E+0,1.000000E+0,74.255059E+0,74.253842E+0,2.014265E+0,73.451798E+0,73.502721E+0,2.042363E+0,73.109623E+0,73.759122E+0,2.053639E+0,73.468788E+0,74.024896E+0,2.033474E+0
 10/25/2017,18:34:48.118,1.889010E-3,74.167009E+0,3.977057E-3,998.588288E-3,997.440773E-3,0.000000E+0,1.012730E+0,3.123610E+0,0.000000E+0,73.727574E+0,3.977381E-3,997.009582E-3,990.866306E-3,0.000000E+0,1.061636E+0,2.800501E+0,0.000000E+0,81.186499E+0,29.614337E+0,71.349328E+0,3.970896E-3,3.968302E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,98.226860E+0,23.070042E+0,8.225539E-3,13.022578E-3,1.000000E+0,2.654633E+0,1.000000E+0,20.000000E+0,6.418175E-3,42.546809E+0,0.000000E+0,2.563694E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989841E+0,10.000000E+0,8.992665E+0,0.000000E+0,-203.833199E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.167148E-3,0.000000E+0,143.212703E-3,0.000000E+0,-199.637742E-3,0.000000E+0,2.201284E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.004060E+0,3.112715E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.001363E+0,3.081914E+0,0.000000E+0,242.726165E+0,12.102386E-3,3.975940E-3,96.278819E+0,73.962219E+0,76.666326E+0,110.527266E+0,82.538949E+0,3.980416E-3,3.980026E-3,67.169173E+0,4.553339E+0,1.675607E+0,77.489248E+0,76.340815E+0,0.000000E+0,75.867451E+0,77.971367E+0,0.000000E+0,75.313924E+0,1.053616E+0,1.004053E+0,2.057467E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.006710E-3,68.405809E+0,29.380171E+0,0.000000E+0,1.387058E+0,1.393717E+0,995.774272E-3,60.000000E+0,1.000000E+0,1.416791E+0,702.612493E-3,2.049765E+0,60.000000E+0,1.876894E+0,0.000000E+0,72.832380E+0,1.109396E+0,1.110440E+0,999.721694E-3,50.000000E+0,1.000000E+0,84.835194E+0,2.717411E+0,2.537866E+0,1.222745E+0,27.000000E+0,0.000000E+0,1.390446E+0,1.383887E+0,996.997975E-3,60.000000E+0,3.989821E-3,46.555869E+0,9.521017E-3,23.319766E+0,4.970252E+0,29.409383E+0,0.000000E+0,35.502244E-3,0.000000E+0,45.679902E-3,0.000000E+0,18.365297E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.776681E-3,2.021028E+0,2.013490E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937862E+0,5.659720E+0,0.000000E+0,79.922650E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793087E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.778269E+0,0.000000E+0,44.101581E-3,997.214885E-3,3.094466E+0,998.453968E-3,3.085326E+0,998.019484E-3,3.080562E+0,998.598796E-3,3.074270E+0,22.431314E-3,7.752399E+0,1.000000E+0,1.000000E+0,74.254451E+0,74.252672E+0,2.012139E+0,73.456572E+0,73.502768E+0,2.038371E+0,73.108641E+0,73.756313E+0,2.053910E+0,73.469349E+0,74.027283E+0,2.036284E+0
 10/25/2017,18:34:58.118,5.914470E-3,74.166213E+0,3.983282E-3,998.781599E-3,994.311079E-3,0.000000E+0,1.015685E+0,3.123965E+0,0.000000E+0,73.728417E+0,3.983347E-3,997.202893E-3,996.895962E-3,0.000000E+0,1.060135E+0,2.815628E+0,0.000000E+0,81.187812E+0,29.616055E+0,71.393355E+0,3.976992E-3,3.969145E-3,0.000000E+0,1.027860E+0,1.000000E+0,44.000000E+0,98.150047E+0,23.073846E+0,8.229884E-3,13.006494E-3,1.000000E+0,2.657460E+0,1.000000E+0,20.000000E+0,6.455215E-3,42.546297E+0,0.000000E+0,2.560182E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.993115E+0,0.000000E+0,-203.253810E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.424655E-3,0.000000E+0,142.278243E-3,0.000000E+0,-193.289853E-3,0.000000E+0,2.195645E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.008229E+0,3.114131E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.016720E+0,3.082171E+0,0.000000E+0,242.725586E+0,12.145783E-3,3.978405E-3,96.278631E+0,73.955666E+0,76.662767E+0,110.534333E+0,82.540730E+0,3.982751E-3,3.979507E-3,67.170015E+0,4.555594E+0,1.675043E+0,77.500020E+0,76.342314E+0,0.000000E+0,75.865812E+0,77.972210E+0,0.000000E+0,75.317341E+0,1.050293E+0,1.004181E+0,2.052301E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.016179E-3,68.411420E+0,29.379939E+0,0.000000E+0,1.392151E+0,1.392120E+0,984.650884E-3,60.000000E+0,1.000000E+0,1.415818E+0,702.181097E-3,2.052321E+0,60.000000E+0,1.883550E+0,0.000000E+0,72.834720E+0,1.108837E+0,1.106928E+0,1.010808E+0,50.000000E+0,1.000000E+0,84.920034E+0,2.717188E+0,2.543122E+0,1.221132E+0,27.000000E+0,0.000000E+0,1.389983E+0,1.385389E+0,978.922139E-3,60.000000E+0,3.987811E-3,46.555729E+0,9.511289E-3,23.313039E+0,4.936422E+0,29.407944E+0,0.000000E+0,34.760830E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.527821E-3,0.000000E+0,23.808892E-3,0.000000E+0,23.776681E-3,2.021092E+0,2.013748E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944657E+0,5.661042E+0,0.000000E+0,84.048783E-3,0.000000E+0,46.204403E-3,9.500000E+0,9.791057E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.778559E+0,0.000000E+0,43.328527E-3,996.587297E-3,3.094096E+0,998.067760E-3,3.085454E+0,998.743624E-3,3.078181E+0,998.067760E-3,3.073707E+0,38.540560E-3,7.743700E+0,1.000000E+0,1.000000E+0,74.256651E+0,74.252110E+0,2.017301E+0,73.455729E+0,73.502346E+0,2.040223E+0,73.110840E+0,73.756079E+0,2.050109E+0,73.468928E+0,74.026909E+0,2.035853E+0
 10/25/2017,18:35:08.118,-204.229589E-6,74.170520E+0,3.984579E-3,997.605624E-3,986.518777E-3,0.000000E+0,1.014471E+0,3.124013E+0,0.000000E+0,73.731693E+0,3.979327E-3,997.541187E-3,990.563228E-3,0.000000E+0,1.057947E+0,2.808105E+0,0.000000E+0,81.189265E+0,29.629292E+0,71.338474E+0,3.979197E-3,3.966162E-3,0.000000E+0,1.028688E+0,1.000000E+0,44.000000E+0,98.113003E+0,23.051115E+0,8.263736E-3,13.011423E-3,1.000000E+0,2.655879E+0,1.000000E+0,20.000000E+0,6.432641E-3,42.544901E+0,0.000000E+0,2.554865E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.995948E+0,0.000000E+0,-199.198088E-3,0.000000E+0,135.077075E-3,0.000000E+0,138.843102E-3,0.000000E+0,140.022648E-3,0.000000E+0,-192.323169E-3,0.000000E+0,2.192454E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.017973E+0,3.114211E+0,0.000000E+0,999.033280E-3,0.000000E+0,998.294843E-3,3.081093E+0,0.000000E+0,242.735911E+0,12.173223E-3,3.978340E-3,96.283613E+0,73.954964E+0,76.664499E+0,110.542154E+0,82.542512E+0,3.982232E-3,3.982426E-3,67.168192E+0,4.558171E+0,1.675656E+0,77.505782E+0,76.346575E+0,0.000000E+0,75.866748E+0,77.975161E+0,0.000000E+0,75.320478E+0,1.045996E+0,1.010759E+0,2.058184E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.016633E-3,68.407492E+0,29.374830E+0,0.000000E+0,1.391129E+0,1.396272E+0,979.201063E-3,60.000000E+0,1.000000E+0,1.410744E+0,705.312708E-3,2.041345E+0,60.000000E+0,1.867659E+0,0.000000E+0,72.834158E+0,1.108103E+0,1.112164E+0,1.012981E+0,50.000000E+0,1.000000E+0,84.944094E+0,2.720126E+0,2.549447E+0,1.215750E+0,27.000000E+0,0.000000E+0,1.389264E+0,1.383104E+0,988.854268E-3,60.000000E+0,3.990535E-3,46.553726E+0,9.564792E-3,23.301766E+0,4.972185E+0,29.406783E+0,0.000000E+0,36.243659E-3,0.000000E+0,43.489580E-3,0.000000E+0,17.656663E-3,0.000000E+0,22.842573E-3,0.000000E+0,23.357943E-3,2.020995E+0,2.013426E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946529E+0,5.657979E+0,0.000000E+0,82.146894E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.777561E+0,0.000000E+0,43.167473E-3,996.764309E-3,3.094498E+0,997.778105E-3,3.085744E+0,997.762013E-3,3.077312E+0,998.099944E-3,3.074512E+0,33.063417E-3,7.772375E+0,1.000000E+0,1.000000E+0,74.259319E+0,74.251830E+0,2.014169E+0,73.452219E+0,73.504219E+0,2.037509E+0,73.112759E+0,73.756032E+0,2.051850E+0,73.472251E+0,74.028547E+0,2.037098E+0
 10/25/2017,18:35:18.118,2.050028E-3,74.169396E+0,3.985876E-3,998.523851E-3,1.007884E+0,0.000000E+0,1.013034E+0,3.124110E+0,0.000000E+0,73.729680E+0,3.983088E-3,998.249994E-3,987.851479E-3,0.000000E+0,1.058554E+0,2.818898E+0,0.000000E+0,81.192030E+0,29.648984E+0,71.357703E+0,3.970636E-3,3.964346E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,98.137871E+0,23.074403E+0,8.273918E-3,13.032305E-3,1.000000E+0,2.665686E+0,1.000000E+0,20.000000E+0,6.435690E-3,42.542759E+0,0.000000E+0,2.557508E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.000680E+0,0.000000E+0,-200.163736E-3,0.000000E+0,140.259386E-3,0.000000E+0,138.489031E-3,0.000000E+0,136.639255E-3,0.000000E+0,-196.383240E-3,0.000000E+0,2.192648E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001544E+0,0.000000E+0,1.007271E+0,3.112650E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.011750E+0,3.081689E+0,0.000000E+0,242.725924E+0,12.172963E-3,3.981324E-3,96.285257E+0,73.970785E+0,76.669932E+0,110.548043E+0,82.542418E+0,3.980999E-3,3.977042E-3,67.171745E+0,4.569126E+0,1.672400E+0,77.508592E+0,76.352054E+0,0.000000E+0,75.864079E+0,77.976754E+0,0.000000E+0,75.319963E+0,1.050629E+0,1.004772E+0,2.055856E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.019810E-3,68.409456E+0,29.372369E+0,0.000000E+0,1.392039E+0,1.394483E+0,984.507047E-3,60.000000E+0,1.000000E+0,1.412675E+0,701.973388E-3,2.046090E+0,60.000000E+0,1.872864E+0,0.000000E+0,72.834673E+0,1.107480E+0,1.109913E+0,995.488280E-3,50.000000E+0,1.000000E+0,84.957413E+0,2.724277E+0,2.550007E+0,1.215974E+0,27.000000E+0,0.000000E+0,1.381694E+0,1.389990E+0,977.676630E-3,60.000000E+0,3.989562E-3,46.553120E+0,9.559798E-3,23.303436E+0,5.010526E+0,29.404739E+0,0.000000E+0,28.055863E-3,0.000000E+0,50.414862E-3,0.000000E+0,18.880667E-3,0.000000E+0,24.549736E-3,0.000000E+0,22.681520E-3,2.020770E+0,2.013748E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947546E+0,5.661042E+0,0.000000E+0,83.275133E-3,0.000000E+0,48.396411E-3,9.500000E+0,9.792410E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.777077E+0,0.000000E+0,44.745794E-3,997.198793E-3,3.093983E+0,999.113740E-3,3.084618E+0,995.412582E-3,3.080900E+0,999.258568E-3,3.074029E+0,39.184930E-3,7.806851E+0,1.000000E+0,1.000000E+0,74.259834E+0,74.251361E+0,2.020306E+0,73.455963E+0,73.502534E+0,2.044246E+0,73.115240E+0,73.755611E+0,2.047937E+0,73.472719E+0,74.027938E+0,2.037577E+0
 10/25/2017,18:35:28.118,1.244936E-3,74.168741E+0,3.981596E-3,999.136002E-3,997.887873E-3,0.000000E+0,1.014056E+0,3.125769E+0,0.000000E+0,73.732301E+0,3.979586E-3,997.267330E-3,988.266217E-3,0.000000E+0,1.062834E+0,2.818318E+0,0.000000E+0,81.193577E+0,29.662035E+0,71.400888E+0,3.975889E-3,3.970636E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,98.192214E+0,23.122046E+0,8.289547E-3,13.005521E-3,1.000000E+0,2.658354E+0,1.000000E+0,20.000000E+0,6.445420E-3,42.543411E+0,0.000000E+0,2.556573E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.004446E+0,0.000000E+0,-207.438285E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.426818E-3,0.000000E+0,157.422951E-3,0.000000E+0,-188.166429E-3,0.000000E+0,2.191294E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.013517E+0,3.111974E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.014786E+0,3.081222E+0,0.000000E+0,242.723801E+0,12.177764E-3,3.980091E-3,96.287983E+0,73.978836E+0,76.664546E+0,110.556947E+0,82.541996E+0,3.974058E-3,3.977367E-3,67.169127E+0,4.571059E+0,1.672223E+0,77.514165E+0,76.350415E+0,0.000000E+0,75.868153E+0,77.978487E+0,0.000000E+0,75.323241E+0,1.056060E+0,1.009290E+0,2.057371E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.039590E-3,68.412309E+0,29.365263E+0,0.000000E+0,1.377224E+0,1.393382E+0,993.504846E-3,60.000000E+0,1.000000E+0,1.415914E+0,698.346473E-3,2.051841E+0,60.000000E+0,1.890077E+0,0.000000E+0,72.833035E+0,1.111056E+0,1.114080E+0,985.983066E-3,50.000000E+0,1.000000E+0,84.935042E+0,2.724628E+0,2.546157E+0,1.205178E+0,27.000000E+0,0.000000E+0,1.391340E+0,1.385181E+0,999.856257E-3,60.000000E+0,3.989497E-3,46.552608E+0,9.524390E-3,23.296013E+0,4.957042E+0,29.405064E+0,0.000000E+0,-343.538993E-6,0.000000E+0,45.067900E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.977299E-3,2.021124E+0,2.013716E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945610E+0,5.659881E+0,0.000000E+0,89.303156E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.791927E+0,0.000000E+0,22.423835E-3,10.000000E+0,9.776659E+0,0.000000E+0,43.843896E-3,996.909137E-3,3.094031E+0,998.293048E-3,3.086532E+0,997.971208E-3,3.080804E+0,999.194200E-3,3.074656E+0,21.464760E-3,7.870968E+0,1.000000E+0,1.000000E+0,74.260958E+0,74.251455E+0,2.017125E+0,73.455542E+0,73.499772E+0,2.038259E+0,73.116644E+0,73.756594E+0,2.055364E+0,73.475013E+0,74.028032E+0,2.036762E+0
 10/25/2017,18:35:38.118,922.899256E-6,74.168460E+0,3.984125E-3,997.186784E-3,1.020770E+0,0.000000E+0,1.015238E+0,3.124690E+0,0.000000E+0,73.733472E+0,3.981207E-3,997.927809E-3,990.180394E-3,0.000000E+0,1.064862E+0,2.829208E+0,0.000000E+0,81.192545E+0,29.663521E+0,71.374546E+0,3.976927E-3,3.970961E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,98.200347E+0,23.139025E+0,8.306084E-3,13.027571E-3,1.000000E+0,2.664791E+0,1.000000E+0,20.000000E+0,6.456188E-3,42.539827E+0,0.000000E+0,2.548775E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.008373E+0,0.000000E+0,-214.294387E-3,0.000000E+0,137.265877E-3,0.000000E+0,139.164985E-3,0.000000E+0,158.776308E-3,0.000000E+0,-186.039725E-3,0.000000E+0,2.189587E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.000866E+0,3.112682E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.001938E+0,3.082526E+0,0.000000E+0,242.739481E+0,18.055898E-3,3.984178E-3,96.291367E+0,73.978836E+0,76.669979E+0,110.565333E+0,82.543590E+0,3.979767E-3,3.983724E-3,67.167864E+0,4.564293E+0,1.674898E+0,77.498428E+0,76.351445E+0,0.000000E+0,75.862628E+0,77.979986E+0,0.000000E+0,75.321649E+0,1.061427E+0,1.002856E+0,2.054310E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.014363E-3,68.402021E+0,29.361780E+0,0.000000E+0,1.390075E+0,1.395298E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.409883E+0,700.263785E-3,2.055564E+0,60.000000E+0,1.887064E+0,0.000000E+0,72.832052E+0,1.110609E+0,1.107726E+0,1.001383E+0,50.000000E+0,1.000000E+0,84.960133E+0,2.721163E+0,2.546812E+0,1.229803E+0,27.000000E+0,0.000000E+0,1.389999E+0,1.387929E+0,999.105758E-3,60.000000E+0,3.988524E-3,46.552841E+0,9.539435E-3,23.320276E+0,5.014715E+0,29.398934E+0,0.000000E+0,945.877669E-6,0.000000E+0,42.684314E-3,0.000000E+0,25.612686E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.688874E-3,2.020931E+0,2.014231E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947593E+0,5.660913E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793634E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.777979E+0,0.000000E+0,44.488109E-3,997.166609E-3,3.094369E+0,997.810289E-3,3.085503E+0,995.653962E-3,3.078599E+0,998.148220E-3,3.073852E+0,21.142575E-3,7.939274E+0,1.000000E+0,1.000000E+0,74.260115E+0,74.249349E+0,2.008352E+0,73.454512E+0,73.496449E+0,2.037110E+0,73.118890E+0,73.753271E+0,2.049838E+0,73.473094E+0,74.029015E+0,2.037481E+0
 10/25/2017,18:35:48.118,1.889010E-3,74.170145E+0,3.974203E-3,998.588288E-3,1.024299E+0,0.000000E+0,1.014120E+0,3.125576E+0,0.000000E+0,73.732582E+0,3.979132E-3,997.057910E-3,987.819576E-3,0.000000E+0,1.062978E+0,2.802531E+0,0.000000E+0,81.195592E+0,29.662546E+0,71.345960E+0,3.976538E-3,3.972387E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,98.125038E+0,23.132159E+0,8.319509E-3,13.041190E-3,1.000000E+0,2.658307E+0,1.000000E+0,20.000000E+0,6.451583E-3,42.538896E+0,0.000000E+0,2.545456E+0,0.000000E+0,1.990228E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.996173E+0,0.000000E+0,-226.332799E-3,0.000000E+0,139.164985E-3,0.000000E+0,138.424655E-3,0.000000E+0,170.859852E-3,0.000000E+0,-195.738784E-3,0.000000E+0,2.193163E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,589.191851E-3,3.114211E+0,0.000000E+0,999.162016E-3,0.000000E+0,994.171940E-3,3.082220E+0,0.000000E+0,242.744258E+0,16.629654E-3,3.981259E-3,96.293575E+0,73.978321E+0,76.669604E+0,110.574238E+0,82.546309E+0,3.977626E-3,3.977237E-3,67.168846E+0,4.556238E+0,1.672545E+0,77.491496E+0,76.353693E+0,0.000000E+0,75.865765E+0,77.984014E+0,0.000000E+0,75.324645E+0,1.059973E+0,1.011046E+0,2.055394E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.032132E-3,68.405388E+0,29.353514E+0,0.000000E+0,1.380641E+0,1.394867E+0,1.009439E+0,60.000000E+0,1.000000E+0,1.417732E+0,697.723346E-3,2.032062E+0,60.000000E+0,1.872639E+0,0.000000E+0,72.834205E+0,1.108614E+0,1.109067E+0,1.001303E+0,50.000000E+0,1.000000E+0,85.020634E+0,2.724740E+0,2.549879E+0,1.210496E+0,27.000000E+0,0.000000E+0,1.389967E+0,1.385261E+0,1.006547E+0,60.000000E+0,3.991184E-3,46.549394E+0,9.597477E-3,23.344261E+0,5.112338E+0,29.396937E+0,0.000000E+0,-2.761195E-3,0.000000E+0,44.230424E-3,0.000000E+0,20.684462E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.691816E-3,2.020770E+0,2.013490E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952568E+0,5.657141E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793699E+0,0.000000E+0,20.233513E-3,10.000000E+0,9.778817E+0,0.000000E+0,43.908318E-3,997.053965E-3,3.094369E+0,999.145924E-3,3.086178E+0,1.000530E+0,3.077086E+0,998.309140E-3,3.074994E+0,33.707786E-3,8.004681E+0,1.000000E+0,1.000000E+0,74.259741E+0,74.248974E+0,2.014776E+0,73.456619E+0,73.498602E+0,2.029814E+0,73.117814E+0,73.757062E+0,2.056945E+0,73.476136E+0,74.029202E+0,2.038311E+0
 10/25/2017,18:35:58.118,-1.331358E-3,74.172392E+0,3.985098E-3,997.911700E-3,1.016458E+0,0.000000E+0,1.016435E+0,3.124754E+0,0.000000E+0,73.734127E+0,3.982180E-3,997.508969E-3,997.310700E-3,0.000000E+0,1.063169E+0,2.811310E+0,0.000000E+0,81.195826E+0,29.665286E+0,71.387506E+0,3.973749E-3,3.972452E-3,0.000000E+0,1.027000E+0,1.000000E+0,44.000000E+0,98.093024E+0,23.122278E+0,8.316720E-3,13.031333E-3,1.000000E+0,2.662731E+0,1.000000E+0,20.000000E+0,6.476882E-3,42.535218E+0,0.000000E+0,2.541364E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.980304E+0,0.000000E+0,-216.611942E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.233689E-3,0.000000E+0,158.840754E-3,0.000000E+0,-205.663404E-3,0.000000E+0,2.196901E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,974.126892E-3,3.114195E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.005949E+0,3.081399E+0,0.000000E+0,242.734657E+0,16.618172E-3,3.976848E-3,96.296724E+0,73.973125E+0,76.670868E+0,110.579043E+0,82.543824E+0,3.980740E-3,3.980610E-3,67.165761E+0,4.569770E+0,1.675511E+0,77.485220E+0,76.356877E+0,0.000000E+0,75.868481E+0,77.987762E+0,0.000000E+0,75.323147E+0,1.060916E+0,979.991786E-3,2.050277E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.019616E-3,68.411186E+0,29.350681E+0,0.000000E+0,1.392087E+0,1.398507E+0,1.010893E+0,60.000000E+0,1.000000E+0,1.416663E+0,702.037299E-3,2.049573E+0,60.000000E+0,1.880955E+0,0.000000E+0,72.832099E+0,1.108949E+0,1.111733E+0,1.006016E+0,50.000000E+0,1.000000E+0,85.054449E+0,2.725091E+0,2.550821E+0,1.215718E+0,27.000000E+0,0.000000E+0,1.390063E+0,1.379158E+0,1.009405E+0,60.000000E+0,3.990211E-3,46.546878E+0,9.499032E-3,23.355024E+0,5.075609E+0,29.394429E+0,0.000000E+0,56.423030E-3,0.000000E+0,44.488109E-3,0.000000E+0,21.586359E-3,0.000000E+0,16.046133E-3,0.000000E+0,25.902582E-3,2.021092E+0,2.013555E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955421E+0,5.660397E+0,0.000000E+0,83.275133E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.790252E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.778913E+0,0.000000E+0,42.523261E-3,996.362010E-3,3.094546E+0,998.389600E-3,3.086484E+0,997.842473E-3,3.078390E+0,998.099944E-3,3.074367E+0,34.352156E-3,8.034645E+0,1.000000E+0,1.000000E+0,74.260958E+0,74.248927E+0,2.012219E+0,73.455916E+0,73.498228E+0,2.036839E+0,73.115146E+0,73.755143E+0,2.052601E+0,73.478476E+0,74.027517E+0,2.041503E+0
 10/25/2017,18:36:08.118,1.244936E-3,74.173516E+0,3.978159E-3,998.572179E-3,987.141523E-3,0.000000E+0,1.015206E+0,3.123079E+0,0.000000E+0,73.736420E+0,3.981921E-3,997.653952E-3,999.655566E-3,0.000000E+0,1.060215E+0,2.798858E+0,0.000000E+0,81.195873E+0,29.661338E+0,71.404209E+0,3.972452E-3,3.970247E-3,0.000000E+0,1.026745E+0,1.000000E+0,44.000000E+0,98.090627E+0,23.122371E+0,8.361403E-3,13.031333E-3,1.000000E+0,2.658482E+0,1.000000E+0,20.000000E+0,6.514246E-3,42.534473E+0,0.000000E+0,2.543716E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.991828E+0,0.000000E+0,-206.118566E-3,0.000000E+0,138.167148E-3,0.000000E+0,140.066256E-3,0.000000E+0,148.368349E-3,0.000000E+0,-202.988912E-3,0.000000E+0,2.193808E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.003070E+0,3.114517E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.005853E+0,3.082509E+0,0.000000E+0,242.735139E+0,17.307875E-3,3.982297E-3,96.300436E+0,73.972704E+0,76.676863E+0,110.589597E+0,82.547762E+0,3.978924E-3,3.980740E-3,67.164732E+0,4.557205E+0,1.674173E+0,77.488264E+0,76.358703E+0,0.000000E+0,75.869464E+0,77.990759E+0,0.000000E+0,75.328438E+0,1.058200E+0,1.001930E+0,2.053545E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.015789E-3,68.410017E+0,29.344272E+0,0.000000E+0,1.385957E+0,1.389326E+0,1.001767E+0,60.000000E+0,1.000000E+0,1.412483E+0,704.705559E-3,2.058008E+0,60.000000E+0,1.883889E+0,0.000000E+0,72.834018E+0,1.107832E+0,1.112564E+0,1.010505E+0,50.000000E+0,1.000000E+0,85.080713E+0,2.723846E+0,2.547754E+0,1.218800E+0,27.000000E+0,0.000000E+0,1.390733E+0,1.384494E+0,1.002204E+0,60.000000E+0,3.987875E-3,46.548322E+0,9.457462E-3,23.352844E+0,4.953176E+0,29.390528E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.744323E-3,0.000000E+0,16.529292E-3,0.000000E+0,25.290580E-3,0.000000E+0,23.422364E-3,2.020802E+0,2.013587E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957700E+0,5.737054E+0,0.000000E+0,82.759366E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792636E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.778334E+0,0.000000E+0,46.614010E-3,996.603389E-3,3.094402E+0,998.099944E-3,3.085889E+0,1.000433E+0,3.078181E+0,999.049372E-3,3.074383E+0,34.996526E-3,7.920587E+0,1.000000E+0,1.000000E+0,74.264843E+0,74.249161E+0,2.016406E+0,73.459333E+0,73.496917E+0,2.037637E+0,73.120809E+0,73.754628E+0,2.056306E+0,73.478804E+0,74.027470E+0,2.035565E+0
 10/25/2017,18:36:18.118,3.660212E-3,74.173890E+0,3.981207E-3,997.541187E-3,1.004483E+0,0.000000E+0,1.014679E+0,3.123659E+0,0.000000E+0,73.739650E+0,3.983218E-3,998.362759E-3,1.006945E+0,0.000000E+0,1.063009E+0,2.821250E+0,0.000000E+0,81.198826E+0,29.659155E+0,71.416327E+0,3.976473E-3,3.968561E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,97.999383E+0,23.105995E+0,8.382804E-3,13.037623E-3,1.000000E+0,2.659057E+0,1.000000E+0,20.000000E+0,6.459172E-3,42.534799E+0,0.000000E+0,2.543684E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.005798E+0,0.000000E+0,-207.953297E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.746537E-3,0.000000E+0,160.451893E-3,0.000000E+0,-190.518693E-3,0.000000E+0,2.191907E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.000754E+0,3.112843E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.005342E+0,3.082011E+0,0.000000E+0,242.741170E+0,17.500086E-3,3.981778E-3,96.305794E+0,73.969100E+0,76.674568E+0,110.598266E+0,82.549450E+0,3.977107E-3,3.976783E-3,67.162020E+0,4.576214E+0,1.672464E+0,77.496695E+0,76.358516E+0,0.000000E+0,75.867966E+0,77.990385E+0,0.000000E+0,75.329280E+0,1.062353E+0,1.002057E+0,2.053338E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.017411E-3,68.401133E+0,29.341207E+0,0.000000E+0,1.379475E+0,1.394547E+0,993.329045E-3,60.000000E+0,1.000000E+0,1.415483E+0,709.275153E-3,2.037431E+0,60.000000E+0,1.885645E+0,0.000000E+0,72.834532E+0,1.108023E+0,1.112675E+0,986.015016E-3,50.000000E+0,1.000000E+0,85.038456E+0,2.733106E+0,2.554000E+0,1.227312E+0,27.000000E+0,0.000000E+0,1.389759E+0,1.383615E+0,985.804370E-3,60.000000E+0,3.989432E-3,46.546086E+0,9.596180E-3,23.352240E+0,4.994094E+0,29.387741E+0,0.000000E+0,172.227669E-6,0.000000E+0,44.939057E-3,0.000000E+0,23.229101E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.589301E-3,2.021189E+0,2.013297E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954313E+0,5.738924E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.791669E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.262634E-3,997.037873E-3,3.094659E+0,998.453968E-3,3.085567E+0,998.405692E-3,3.080643E+0,998.051668E-3,3.073723E+0,29.519383E-3,8.088131E+0,1.000000E+0,1.000000E+0,74.264937E+0,74.248178E+0,2.018596E+0,73.461439E+0,73.497666E+0,2.041884E+0,73.121605E+0,73.752475E+0,2.045972E+0,73.477446E+0,74.027330E+0,2.039604E+0
 10/25/2017,18:36:28.118,278.825630E-6,74.174499E+0,3.983736E-3,998.684943E-3,997.137384E-3,0.000000E+0,1.013050E+0,3.124980E+0,0.000000E+0,73.737544E+0,3.985293E-3,998.427196E-3,972.346651E-3,0.000000E+0,1.057100E+0,2.834669E+0,0.000000E+0,81.200513E+0,29.650285E+0,71.415017E+0,3.973295E-3,3.968237E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,97.983965E+0,23.091196E+0,8.402000E-3,13.026663E-3,1.000000E+0,2.659249E+0,1.000000E+0,20.000000E+0,6.509835E-3,42.533496E+0,0.000000E+0,2.544554E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.002869E+0,0.000000E+0,-215.420976E-3,0.000000E+0,138.295901E-3,0.000000E+0,139.744373E-3,0.000000E+0,160.097442E-3,0.000000E+0,-179.144048E-3,0.000000E+0,2.199866E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.002559E+0,3.113487E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.018030E+0,3.080981E+0,0.000000E+0,242.747105E+0,13.993205E-3,3.979767E-3,96.306828E+0,73.970691E+0,76.676113E+0,110.604626E+0,82.551278E+0,3.976978E-3,3.977042E-3,67.160711E+0,4.564293E+0,1.674930E+0,77.495992E+0,76.360623E+0,0.000000E+0,75.865671E+0,77.994554E+0,0.000000E+0,75.330591E+0,1.044527E+0,1.003191E+0,2.052700E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.021107E-3,68.400057E+0,29.335355E+0,0.000000E+0,1.388686E+0,1.397326E+0,1.005747E+0,60.000000E+0,1.000000E+0,1.415515E+0,699.528815E-3,2.060181E+0,60.000000E+0,1.899232E+0,0.000000E+0,72.833643E+0,1.107385E+0,1.111558E+0,1.007757E+0,50.000000E+0,1.000000E+0,84.915814E+0,2.733138E+0,2.549288E+0,1.222409E+0,27.000000E+0,0.000000E+0,1.391340E+0,1.381698E+0,1.007824E+0,60.000000E+0,3.991378E-3,46.545434E+0,9.421016E-3,23.346859E+0,5.040490E+0,29.383980E+0,0.000000E+0,8.521201E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.394566E-3,0.000000E+0,16.722556E-3,2.020770E+0,2.013297E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944157E+0,5.738054E+0,0.000000E+0,86.079615E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.793022E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.779300E+0,0.000000E+0,44.004950E-3,997.134425E-3,3.094595E+0,998.598796E-3,3.085422E+0,998.711440E-3,3.078422E+0,998.116036E-3,3.075332E+0,30.485937E-3,7.895133E+0,1.000000E+0,1.000000E+0,74.263345E+0,74.248553E+0,2.013002E+0,73.458865E+0,73.498040E+0,2.045412E+0,73.124225E+0,73.754207E+0,2.051578E+0,73.479085E+0,74.027892E+0,2.035007E+0
 10/25/2017,18:36:38.118,922.899256E-6,74.173937E+0,3.981791E-3,999.136002E-3,1.008331E+0,0.000000E+0,1.015046E+0,3.122918E+0,0.000000E+0,73.736701E+0,3.976668E-3,997.219002E-3,1.016708E+0,0.000000E+0,1.056845E+0,2.834605E+0,0.000000E+0,81.199857E+0,29.653582E+0,71.395694E+0,3.978029E-3,3.974009E-3,0.000000E+0,1.026092E+0,1.000000E+0,44.000000E+0,97.985422E+0,23.104418E+0,8.397395E-3,13.027960E-3,1.000000E+0,2.658658E+0,1.000000E+0,20.000000E+0,6.439842E-3,42.530005E+0,0.000000E+0,2.550096E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.993823E+0,0.000000E+0,-227.008753E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.909642E-3,0.000000E+0,169.699832E-3,0.000000E+0,-199.766633E-3,0.000000E+0,2.195612E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,611.170791E-3,3.113567E+0,0.000000E+0,998.743624E-3,0.000000E+0,991.087753E-3,3.081930E+0,0.000000E+0,242.745850E+0,13.981074E-3,3.979637E-3,96.311621E+0,73.971534E+0,76.679017E+0,110.612117E+0,82.552310E+0,3.978015E-3,3.979702E-3,67.160291E+0,4.555272E+0,1.672448E+0,77.488639E+0,76.361654E+0,0.000000E+0,75.868481E+0,77.997973E+0,0.000000E+0,75.329842E+0,1.049942E+0,1.004899E+0,2.055027E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.015854E-3,68.406463E+0,29.332243E+0,0.000000E+0,1.388016E+0,1.394084E+0,1.004149E+0,60.000000E+0,1.000000E+0,1.421146E+0,702.516627E-3,2.035545E+0,60.000000E+0,1.895928E+0,0.000000E+0,72.836170E+0,1.111998E+0,1.110903E+0,999.370241E-3,50.000000E+0,1.000000E+0,84.845512E+0,2.725602E+0,2.547419E+0,1.233444E+0,27.000000E+0,0.000000E+0,1.391724E+0,1.385197E+0,1.003066E+0,60.000000E+0,3.990016E-3,46.545760E+0,9.517710E-3,23.344539E+0,5.131025E+0,29.380775E+0,0.000000E+0,-18.878903E-3,0.000000E+0,44.262634E-3,0.000000E+0,22.069518E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.886550E-3,2.020963E+0,2.013651E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938158E+0,5.738859E+0,0.000000E+0,83.242898E-3,0.000000E+0,45.624165E-3,9.500000E+0,9.791927E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.777496E+0,0.000000E+0,41.299258E-3,996.506838E-3,3.094273E+0,997.971208E-3,3.086677E+0,999.001096E-3,3.078181E+0,998.260864E-3,3.074335E+0,25.975348E-3,7.940241E+0,1.000000E+0,1.000000E+0,74.264656E+0,74.250285E+0,2.012555E+0,73.463077E+0,73.500287E+0,2.037365E+0,73.123477E+0,73.753832E+0,2.047234E+0,73.480021E+0,74.027470E+0,2.039939E+0
 10/25/2017,18:36:48.118,1.566973E-3,74.176324E+0,3.983088E-3,997.927809E-3,995.285116E-3,0.000000E+0,1.014439E+0,3.124448E+0,0.000000E+0,73.741335E+0,3.981531E-3,998.572179E-3,1.005302E+0,0.000000E+0,1.055104E+0,2.802434E+0,0.000000E+0,81.201310E+0,29.664636E+0,71.347691E+0,3.976408E-3,3.967264E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,97.914064E+0,23.094397E+0,8.427292E-3,13.009153E-3,1.000000E+0,2.660495E+0,1.000000E+0,20.000000E+0,6.537144E-3,42.530191E+0,0.000000E+0,2.545811E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.985357E+0,0.000000E+0,-232.094500E-3,0.000000E+0,138.456843E-3,0.000000E+0,138.682161E-3,0.000000E+0,160.903012E-3,0.000000E+0,-196.834359E-3,0.000000E+0,2.196837E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,686.739367E-3,3.114082E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.012278E+0,3.081158E+0,0.000000E+0,242.752846E+0,13.981528E-3,3.983983E-3,96.311433E+0,73.972517E+0,76.678689E+0,110.620503E+0,82.551278E+0,3.981064E-3,3.980221E-3,67.159496E+0,4.574925E+0,1.674253E+0,77.483065E+0,76.360061E+0,0.000000E+0,75.867451E+0,78.003641E+0,0.000000E+0,75.331668E+0,1.046492E+0,1.006815E+0,2.057881E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.018708E-3,68.409316E+0,29.328853E+0,0.000000E+0,1.387170E+0,1.395106E+0,1.009822E+0,60.000000E+0,1.000000E+0,1.413520E+0,705.264775E-3,2.047112E+0,60.000000E+0,1.885565E+0,0.000000E+0,72.838136E+0,1.111727E+0,1.115613E+0,1.006639E+0,50.000000E+0,1.000000E+0,84.805320E+0,2.726273E+0,2.555342E+0,1.223000E+0,27.000000E+0,0.000000E+0,1.387683E+0,1.388888E+0,1.005110E+0,60.000000E+0,3.991378E-3,46.544269E+0,9.579124E-3,23.343936E+0,5.154868E+0,29.380078E+0,0.000000E+0,48.783236E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.886550E-3,0.000000E+0,19.009509E-3,2.020834E+0,2.013265E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934551E+0,5.740084E+0,0.000000E+0,79.116764E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792185E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.776787E+0,0.000000E+0,43.876107E-3,996.876953E-3,3.094402E+0,997.826381E-3,3.086146E+0,998.132128E-3,3.078374E+0,997.568909E-3,3.074769E+0,29.841567E-3,7.884823E+0,1.000000E+0,1.000000E+0,74.269337E+0,74.248974E+0,2.015559E+0,73.464482E+0,73.501644E+0,2.034524E+0,73.122821E+0,73.756032E+0,2.049438E+0,73.478897E+0,74.029109E+0,2.036826E+0
