date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:36:58.118,-1.653395E-3,74.175809E+0,3.978159E-3,998.588288E-3,1.007021E+0,0.000000E+0,1.011597E+0,3.125640E+0,0.000000E+0,73.739556E+0,3.981467E-3,997.702280E-3,1.027060E+0,0.000000E+0,1.055567E+0,2.805366E+0,0.000000E+0,81.203513E+0,29.656926E+0,71.291079E+0,3.976408E-3,3.965837E-3,0.000000E+0,1.010513E+0,1.000000E+0,44.000000E+0,97.758848E+0,23.095603E+0,8.434361E-3,13.027182E-3,1.000000E+0,2.646918E+0,1.000000E+0,20.000000E+0,6.524495E-3,42.532425E+0,0.000000E+0,2.553866E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.976602E+0,0.000000E+0,-216.644130E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.330253E-3,0.000000E+0,158.067407E-3,0.000000E+0,-207.467880E-3,0.000000E+0,2.193647E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.006936E+0,3.113632E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.005134E+0,3.082332E+0,0.000000E+0,242.738420E+0,13.981268E-3,3.983010E-3,96.315193E+0,73.971160E+0,76.679860E+0,110.627570E+0,82.549075E+0,3.976134E-3,3.982297E-3,67.159028E+0,4.564293E+0,1.673157E+0,77.468171E+0,76.362965E+0,0.000000E+0,75.867497E+0,78.006779E+0,0.000000E+0,75.329655E+0,1.039783E+0,1.001243E+0,2.054135E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.000809E-3,68.406744E+0,29.323652E+0,0.000000E+0,1.387872E+0,1.396926E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.412276E+0,702.452717E-3,2.040961E+0,60.000000E+0,1.882132E+0,0.000000E+0,72.836779E+0,1.111168E+0,1.113218E+0,1.008620E+0,50.000000E+0,1.000000E+0,84.823751E+0,2.725251E+0,2.550086E+0,1.231049E+0,27.000000E+0,0.000000E+0,1.391596E+0,1.389207E+0,1.004806E+0,60.000000E+0,3.990795E-3,46.542080E+0,9.462391E-3,23.345189E+0,5.020514E+0,29.378592E+0,0.000000E+0,51.458776E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.210127E-3,0.000000E+0,19.041720E-3,0.000000E+0,22.874784E-3,2.020770E+0,2.013651E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935763E+0,5.736829E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793924E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.767511E+0,0.000000E+0,41.621364E-3,996.941321E-3,3.094546E+0,997.649369E-3,3.084070E+0,1.000498E+0,3.081125E+0,999.129832E-3,3.074962E+0,26.297533E-3,7.698914E+0,1.000000E+0,1.000000E+0,74.270788E+0,74.253187E+0,2.013977E+0,73.464248E+0,73.498602E+0,2.040734E+0,73.122728E+0,73.754956E+0,2.048320E+0,73.480629E+0,74.030747E+0,2.034576E+0
 10/25/2017,18:37:08.118,1.083918E-3,74.177635E+0,3.984774E-3,999.313204E-3,1.004562E+0,0.000000E+0,1.014934E+0,3.125125E+0,0.000000E+0,73.740305E+0,3.982504E-3,998.346649E-3,1.013023E+0,0.000000E+0,1.061173E+0,2.824730E+0,0.000000E+0,81.204262E+0,29.646337E+0,71.166817E+0,3.976214E-3,3.967588E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,97.685284E+0,23.087995E+0,8.440781E-3,13.034510E-3,1.000000E+0,2.647222E+0,1.000000E+0,20.000000E+0,6.506721E-3,42.530284E+0,0.000000E+0,2.555767E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.988737E+0,0.000000E+0,-206.408261E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.617784E-3,0.000000E+0,145.822749E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.193582E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.004268E+0,3.113053E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.010104E+0,3.081721E+0,0.000000E+0,242.748407E+0,13.985096E-3,3.980480E-3,96.321302E+0,73.971487E+0,76.681827E+0,110.632376E+0,82.550997E+0,3.980545E-3,3.983140E-3,67.161179E+0,4.557205E+0,1.676848E+0,77.469248E+0,76.364463E+0,0.000000E+0,75.871993E+0,78.011042E+0,0.000000E+0,75.331153E+0,1.056938E+0,1.007055E+0,2.060575E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.011055E-3,68.398186E+0,29.318543E+0,0.000000E+0,1.390810E+0,1.392376E+0,993.265117E-3,60.000000E+0,1.000000E+0,1.416137E+0,700.104009E-3,2.051602E+0,60.000000E+0,1.884243E+0,0.000000E+0,72.833550E+0,1.110418E+0,1.111175E+0,1.001048E+0,50.000000E+0,1.000000E+0,84.867414E+0,2.725235E+0,2.551939E+0,1.210927E+0,27.000000E+0,0.000000E+0,1.390111E+0,1.387977E+0,987.369239E-3,60.000000E+0,3.989886E-3,46.543478E+0,9.598580E-3,23.337627E+0,5.020836E+0,29.375852E+0,0.000000E+0,34.760830E-3,0.000000E+0,51.960972E-3,0.000000E+0,17.721085E-3,0.000000E+0,22.713731E-3,0.000000E+0,23.325732E-3,2.020609E+0,2.013523E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939108E+0,5.738892E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.791701E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.738230E+0,0.000000E+0,43.876107E-3,996.876953E-3,3.094756E+0,997.697645E-3,3.086066E+0,999.709143E-3,3.078100E+0,998.952820E-3,3.074721E+0,45.306443E-3,7.565524E+0,1.000000E+0,1.000000E+0,74.269852E+0,74.250238E+0,2.014137E+0,73.465933E+0,73.498789E+0,2.041804E+0,73.125255E+0,73.753505E+0,2.058175E+0,73.480255E+0,74.029389E+0,2.036012E+0
 10/25/2017,18:37:18.118,1.083918E-3,74.180069E+0,3.985033E-3,997.444532E-3,1.002375E+0,0.000000E+0,1.011916E+0,3.124400E+0,0.000000E+0,73.740165E+0,3.982180E-3,997.782826E-3,994.694660E-3,0.000000E+0,1.059368E+0,2.828258E+0,0.000000E+0,81.205387E+0,29.635655E+0,71.207099E+0,3.973555E-3,3.968626E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,97.641757E+0,23.071341E+0,8.417953E-3,13.024523E-3,1.000000E+0,2.661198E+0,1.000000E+0,20.000000E+0,6.500883E-3,42.527119E+0,0.000000E+0,2.558958E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988294E+0,10.000000E+0,9.008695E+0,0.000000E+0,-215.775047E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.072747E-3,0.000000E+0,157.680733E-3,0.000000E+0,-187.038631E-3,0.000000E+0,2.196321E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,997.735101E-3,3.113728E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.010136E+0,3.081657E+0,0.000000E+0,242.764040E+0,13.234683E-3,3.982167E-3,96.321020E+0,73.971581E+0,76.681780E+0,110.643966E+0,82.554419E+0,3.978210E-3,3.983529E-3,67.162581E+0,4.570737E+0,1.678573E+0,77.472105E+0,76.366477E+0,0.000000E+0,75.869417E+0,78.014040E+0,0.000000E+0,75.329280E+0,1.043632E+0,1.009721E+0,2.057483E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.017670E-3,68.401179E+0,29.312599E+0,0.000000E+0,1.384935E+0,1.395425E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.410282E+0,706.798625E-3,2.044556E+0,60.000000E+0,1.890110E+0,0.000000E+0,72.836638E+0,1.110210E+0,1.111989E+0,1.009594E+0,50.000000E+0,1.000000E+0,84.843824E+0,2.729386E+0,2.547898E+0,1.206120E+0,27.000000E+0,0.000000E+0,1.384106E+0,1.383695E+0,1.008176E+0,60.000000E+0,3.986838E-3,46.540729E+0,9.569850E-3,23.332013E+0,5.020192E+0,29.373159E+0,0.000000E+0,-3.889435E-3,0.000000E+0,45.293374E-3,0.000000E+0,25.516055E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.204244E-3,2.020770E+0,2.013877E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936921E+0,5.737667E+0,0.000000E+0,85.048081E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793795E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.739486E+0,0.000000E+0,40.365150E-3,997.198793E-3,3.094546E+0,998.325232E-3,3.086082E+0,995.509134E-3,3.078309E+0,998.807992E-3,3.073916E+0,33.707786E-3,7.471442E+0,1.000000E+0,1.000000E+0,74.270928E+0,74.248600E+0,2.017093E+0,73.463218E+0,73.495934E+0,2.032560E+0,73.127314E+0,73.754394E+0,2.059980E+0,73.483531E+0,74.030653E+0,2.036651E+0
 10/25/2017,18:37:28.118,-2.136450E-3,74.176699E+0,3.983477E-3,997.960028E-3,1.005568E+0,0.000000E+0,1.014663E+0,3.124158E+0,0.000000E+0,73.742271E+0,3.981921E-3,996.993473E-3,984.086932E-3,0.000000E+0,1.057963E+0,2.833864E+0,0.000000E+0,81.210215E+0,29.637327E+0,71.302027E+0,3.972387E-3,3.968172E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.781082E+0,23.060950E+0,8.399989E-3,13.027960E-3,1.000000E+0,2.649154E+0,1.000000E+0,20.000000E+0,6.486742E-3,42.528701E+0,0.000000E+0,2.560118E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.992214E+0,0.000000E+0,-226.654682E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.398957E-3,0.000000E+0,170.892075E-3,0.000000E+0,-182.849669E-3,0.000000E+0,2.195065E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002702E+0,0.000000E+0,923.620031E-3,3.113986E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.003009E+0,3.081254E+0,0.000000E+0,242.770505E+0,12.618682E-3,3.980610E-3,96.323933E+0,73.970972E+0,76.683700E+0,110.648206E+0,82.557748E+0,3.978534E-3,3.980480E-3,67.165901E+0,4.561393E+0,1.677574E+0,77.470841E+0,76.368818E+0,0.000000E+0,75.872133E+0,78.017459E+0,0.000000E+0,75.332370E+0,1.051140E+0,1.005809E+0,2.056080E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.015984E-3,68.408381E+0,29.313481E+0,0.000000E+0,1.389995E+0,1.400152E+0,999.514032E-3,60.000000E+0,1.000000E+0,1.413744E+0,706.766669E-3,2.048758E+0,60.000000E+0,1.883308E+0,0.000000E+0,72.835375E+0,1.109045E+0,1.114687E+0,1.004738E+0,50.000000E+0,1.000000E+0,84.717012E+0,2.724899E+0,2.545039E+0,1.225619E+0,27.000000E+0,0.000000E+0,1.391245E+0,1.384845E+0,1.000766E+0,60.000000E+0,3.987940E-3,46.538680E+0,9.520693E-3,23.324312E+0,5.090752E+0,29.372926E+0,0.000000E+0,-31.354009E-3,0.000000E+0,44.004950E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.564444E-3,2.020834E+0,2.013490E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926093E+0,5.736796E+0,0.000000E+0,81.179831E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.791186E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.737457E+0,0.000000E+0,44.262634E-3,996.893045E-3,3.094579E+0,996.876953E-3,3.085454E+0,995.525226E-3,3.075735E+0,998.421784E-3,3.073353E+0,30.485937E-3,7.505917E+0,1.000000E+0,1.000000E+0,74.270741E+0,74.247476E+0,2.014441E+0,73.460878E+0,73.493453E+0,2.033614E+0,73.126940E+0,73.755283E+0,2.050956E+0,73.481144E+0,74.030794E+0,2.038423E+0
 10/25/2017,18:37:38.118,-43.211183E-6,74.178993E+0,3.986590E-3,999.136002E-3,1.020706E+0,0.000000E+0,1.012938E+0,3.124335E+0,0.000000E+0,73.740961E+0,3.980364E-3,997.138456E-3,994.646805E-3,0.000000E+0,1.059400E+0,2.801016E+0,0.000000E+0,81.207918E+0,29.623626E+0,71.358265E+0,3.971869E-3,3.968237E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,97.911244E+0,23.052507E+0,8.403816E-3,13.030554E-3,1.000000E+0,2.653323E+0,1.000000E+0,20.000000E+0,6.457551E-3,42.525117E+0,0.000000E+0,2.564887E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.982911E+0,0.000000E+0,-233.897043E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.875290E-3,0.000000E+0,156.649604E-3,0.000000E+0,-194.353205E-3,0.000000E+0,2.191004E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,735.153729E-3,3.113777E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.002785E+0,3.081930E+0,0.000000E+0,242.763702E+0,14.335717E-3,3.981713E-3,96.327787E+0,73.971440E+0,76.683372E+0,110.658053E+0,82.557138E+0,3.981259E-3,3.978729E-3,67.163470E+0,4.576214E+0,1.679105E+0,77.432341E+0,76.374765E+0,0.000000E+0,75.871197E+0,78.021769E+0,0.000000E+0,75.334618E+0,1.052418E+0,1.004165E+0,2.057913E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.011574E-3,68.411467E+0,29.306654E+0,0.000000E+0,1.387186E+0,1.397485E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.415291E+0,702.117187E-3,2.051011E+0,60.000000E+0,1.873815E+0,0.000000E+0,72.836451E+0,1.109811E+0,1.115278E+0,1.004498E+0,50.000000E+0,1.000000E+0,84.651168E+0,2.727598E+0,2.550837E+0,1.215718E+0,27.000000E+0,0.000000E+0,1.385367E+0,1.389335E+0,1.000048E+0,60.000000E+0,3.991249E-3,46.541521E+0,9.341573E-3,23.317725E+0,5.193208E+0,29.370465E+0,0.000000E+0,48.847707E-3,0.000000E+0,43.682843E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.719614E-3,2.020931E+0,2.013780E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920134E+0,5.737570E+0,0.000000E+0,82.952779E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.795084E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.739229E+0,0.000000E+0,43.972739E-3,997.053965E-3,3.094691E+0,997.939024E-3,3.087675E+0,995.702238E-3,3.078406E+0,998.083852E-3,3.073289E+0,31.452492E-3,7.446633E+0,1.000000E+0,1.000000E+0,74.273269E+0,74.243404E+0,2.010398E+0,73.461673E+0,73.493032E+0,2.034332E+0,73.128157E+0,73.752007E+0,2.052106E+0,73.483531E+0,74.025411E+0,2.035438E+0
 10/25/2017,18:37:48.118,2.855120E-3,74.180397E+0,3.984125E-3,998.040574E-3,1.012818E+0,0.000000E+0,1.012603E+0,3.123675E+0,0.000000E+0,73.745126E+0,3.978483E-3,997.331767E-3,1.027268E+0,0.000000E+0,1.058314E+0,2.798729E+0,0.000000E+0,81.209324E+0,29.623486E+0,71.369353E+0,3.978029E-3,3.971415E-3,0.000000E+0,1.012392E+0,1.000000E+0,44.000000E+0,97.909411E+0,23.057610E+0,8.400962E-3,13.029841E-3,1.000000E+0,2.650688E+0,1.000000E+0,20.000000E+0,6.474676E-3,42.522650E+0,0.000000E+0,2.561922E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.978855E+0,0.000000E+0,-216.901636E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.231525E-3,0.000000E+0,157.229614E-3,0.000000E+0,-210.142371E-3,0.000000E+0,2.191520E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.007479E+0,3.113294E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.016321E+0,3.081769E+0,0.000000E+0,242.760904E+0,14.348367E-3,3.979702E-3,96.328821E+0,73.968070E+0,76.688289E+0,110.663989E+0,82.560279E+0,3.979443E-3,3.984502E-3,67.166696E+0,4.565904E+0,1.677525E+0,77.414589E+0,76.377154E+0,0.000000E+0,75.867778E+0,78.023595E+0,0.000000E+0,75.335086E+0,1.055149E+0,1.002536E+0,2.062106E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.018773E-3,68.405388E+0,29.304982E+0,0.000000E+0,1.388686E+0,1.397006E+0,1.009758E+0,60.000000E+0,1.000000E+0,1.417254E+0,705.808013E-3,2.034459E+0,60.000000E+0,1.878086E+0,0.000000E+0,72.836826E+0,1.111823E+0,1.106098E+0,1.015058E+0,50.000000E+0,1.000000E+0,84.624202E+0,2.734431E+0,2.546812E+0,1.209330E+0,27.000000E+0,0.000000E+0,1.389999E+0,1.377576E+0,1.008160E+0,60.000000E+0,3.991638E-3,46.538866E+0,9.562587E-3,23.313271E+0,5.036946E+0,29.368282E+0,0.000000E+0,52.329132E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.049074E-3,0.000000E+0,19.557090E-3,0.000000E+0,22.423835E-3,2.020867E+0,2.013780E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917306E+0,5.734830E+0,0.000000E+0,81.663362E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793602E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.736040E+0,0.000000E+0,41.009362E-3,996.844769E-3,3.094756E+0,997.456265E-3,3.086790E+0,997.214885E-3,3.081125E+0,999.676959E-3,3.074029E+0,34.996526E-3,7.293267E+0,1.000000E+0,1.000000E+0,74.276031E+0,74.244995E+0,2.014361E+0,73.460035E+0,73.492190E+0,2.040463E+0,73.129748E+0,73.752335E+0,2.048672E+0,73.485216E+0,74.025551E+0,2.034448E+0
 10/25/2017,18:37:58.118,1.405954E-3,74.180444E+0,3.982764E-3,997.992246E-3,992.187357E-3,0.000000E+0,1.012938E+0,3.125141E+0,0.000000E+0,73.745594E+0,3.975371E-3,997.637843E-3,1.027826E+0,0.000000E+0,1.057675E+0,2.819832E+0,0.000000E+0,81.209746E+0,29.614616E+0,71.261698E+0,3.974528E-3,3.966227E-3,0.000000E+0,1.026012E+0,1.000000E+0,44.000000E+0,97.863626E+0,23.050605E+0,8.295384E-3,13.036456E-3,1.000000E+0,2.650991E+0,1.000000E+0,20.000000E+0,6.369654E-3,42.520927E+0,0.000000E+0,2.555606E+0,0.000000E+0,1.984780E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.993276E+0,0.000000E+0,-205.442612E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.523383E-3,0.000000E+0,147.369442E-3,0.000000E+0,-197.317701E-3,0.000000E+0,2.191004E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.008932E+0,3.113519E+0,0.000000E+0,999.290751E-3,0.000000E+0,999.844926E-3,3.081286E+0,0.000000E+0,242.757912E+0,14.346031E-3,3.983983E-3,96.333896E+0,73.967040E+0,76.686650E+0,110.672282E+0,82.558592E+0,3.980610E-3,3.981064E-3,67.164031E+0,4.554305E+0,1.682086E+0,77.395667E+0,76.377997E+0,0.000000E+0,75.868809E+0,78.022331E+0,0.000000E+0,75.333213E+0,1.048440E+0,1.000493E+0,2.061341E+0,60.000000E+0,48.000000E+0,60.200000E+0,10.999447E-3,68.397438E+0,29.302521E+0,0.000000E+0,1.386659E+0,1.394547E+0,999.785724E-3,60.000000E+0,1.000000E+0,1.416073E+0,705.903879E-3,2.049237E+0,60.000000E+0,1.891028E+0,0.000000E+0,72.837996E+0,1.112940E+0,1.112212E+0,1.007821E+0,50.000000E+0,1.000000E+0,84.590530E+0,2.726432E+0,2.553856E+0,1.214201E+0,27.000000E+0,0.000000E+0,1.390430E+0,1.384190E+0,999.297375E-3,60.000000E+0,3.988913E-3,46.536956E+0,9.604287E-3,23.306358E+0,4.957687E+0,29.368050E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.398979E-3,0.000000E+0,24.517525E-3,0.000000E+0,23.873313E-3,2.020931E+0,2.013426E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913873E+0,5.704883E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.711849E+0,0.000000E+0,50.543705E-3,996.893045E-3,3.094804E+0,999.145924E-3,3.084344E+0,999.966615E-3,3.079597E+0,999.306843E-3,3.074801E+0,26.619718E-3,7.526860E+0,1.000000E+0,1.000000E+0,74.272567E+0,74.243778E+0,2.015879E+0,73.460222E+0,73.489616E+0,2.034603E+0,73.130450E+0,73.752428E+0,2.057999E+0,73.484186E+0,74.028500E+0,2.038423E+0
 10/25/2017,18:38:08.118,-365.247996E-6,74.183580E+0,3.983218E-3,997.573406E-3,982.558755E-3,0.000000E+0,1.012826E+0,3.123530E+0,0.000000E+0,73.745922E+0,3.979975E-3,997.670061E-3,988.984033E-3,0.000000E+0,1.059416E+0,2.818511E+0,0.000000E+0,81.212605E+0,29.608717E+0,71.168360E+0,3.978094E-3,3.969210E-3,0.000000E+0,1.028481E+0,1.000000E+0,44.000000E+0,98.249190E+0,23.050002E+0,8.227679E-3,13.026015E-3,1.000000E+0,2.666628E+0,1.000000E+0,20.000000E+0,6.311921E-3,42.521672E+0,0.000000E+0,2.561890E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.995336E+0,0.000000E+0,-201.901903E-3,0.000000E+0,141.514728E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.798182E-3,0.000000E+0,-197.414370E-3,0.000000E+0,2.190457E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.009795E+0,3.112618E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.016337E+0,3.082847E+0,0.000000E+0,242.761386E+0,14.346940E-3,3.975875E-3,96.337327E+0,73.965917E+0,76.688945E+0,110.682081E+0,82.560560E+0,3.978988E-3,3.977756E-3,67.163657E+0,4.565904E+0,1.683327E+0,77.420725E+0,76.381275E+0,0.000000E+0,75.870822E+0,78.025235E+0,0.000000E+0,75.335507E+0,1.043600E+0,1.004085E+0,2.065023E+0,60.000000E+0,48.000000E+0,60.200000E+0,11.017930E-3,68.401413E+0,29.298573E+0,0.000000E+0,1.392039E+0,1.387553E+0,995.262852E-3,60.000000E+0,1.000000E+0,1.419966E+0,708.508228E-3,2.033932E+0,60.000000E+0,1.878022E+0,0.000000E+0,72.836264E+0,1.112685E+0,1.113442E+0,1.010169E+0,50.000000E+0,1.000000E+0,84.357178E+0,2.728987E+0,2.553808E+0,1.205194E+0,27.000000E+0,0.000000E+0,1.388290E+0,1.385612E+0,995.001969E-3,60.000000E+0,3.989497E-3,46.538493E+0,9.534895E-3,23.307333E+0,4.960909E+0,29.367307E+0,0.000000E+0,33.568119E-3,0.000000E+0,43.682843E-3,0.000000E+0,17.366768E-3,0.000000E+0,24.034366E-3,0.000000E+0,22.810363E-3,2.020834E+0,2.013716E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893745E+0,5.697855E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793119E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.699190E+0,0.000000E+0,44.294845E-3,996.844769E-3,3.094192E+0,998.019484E-3,3.086018E+0,999.290751E-3,3.078342E+0,999.950523E-3,3.075252E+0,31.452492E-3,7.566491E+0,1.000000E+0,1.000000E+0,74.276452E+0,74.242608E+0,2.015575E+0,73.461720E+0,73.490645E+0,2.033853E+0,73.130731E+0,73.754394E+0,2.051003E+0,73.482735E+0,74.029249E+0,2.040641E+0
 10/25/2017,18:38:18.118,761.880850E-6,74.184657E+0,3.981531E-3,997.637843E-3,980.754391E-3,0.000000E+0,1.014503E+0,3.122692E+0,0.000000E+0,73.744846E+0,3.980494E-3,997.589515E-3,1.001697E+0,0.000000E+0,1.060566E+0,2.825374E+0,0.000000E+0,81.211246E+0,29.608113E+0,71.141553E+0,3.975760E-3,3.970961E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,98.343258E+0,23.058862E+0,8.171906E-3,13.029322E-3,1.000000E+0,2.658131E+0,1.000000E+0,20.000000E+0,6.374000E-3,42.520136E+0,0.000000E+0,2.559989E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.994242E+0,0.000000E+0,-201.515644E-3,0.000000E+0,136.139288E-3,0.000000E+0,139.261549E-3,0.000000E+0,144.662729E-3,0.000000E+0,-196.157681E-3,0.000000E+0,2.190521E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.004284E+0,3.113616E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008938E+0,3.081657E+0,0.000000E+0,242.765536E+0,14.348302E-3,3.985151E-3,96.339817E+0,73.963343E+0,76.691240E+0,110.688536E+0,82.561311E+0,3.979897E-3,3.984048E-3,67.160805E+0,4.559460E+0,1.684230E+0,77.434308E+0,76.384927E+0,0.000000E+0,75.869324E+0,78.030013E+0,0.000000E+0,75.337099E+0,1.073343E+0,1.008971E+0,2.065390E+0,60.000000E+0,48.000000E+0,60.200000E+0,11.018837E-3,68.404172E+0,29.294394E+0,0.000000E+0,1.391528E+0,1.394499E+0,990.276506E-3,60.000000E+0,1.000000E+0,1.418833E+0,704.737514E-3,2.033868E+0,60.000000E+0,1.886080E+0,0.000000E+0,72.835702E+0,1.110993E+0,1.114831E+0,1.016560E+0,50.000000E+0,1.000000E+0,84.223859E+0,2.725299E+0,2.550039E+0,1.219471E+0,27.000000E+0,0.000000E+0,1.388961E+0,1.383615E+0,993.005962E-3,60.000000E+0,3.989432E-3,46.534161E+0,9.576271E-3,23.293972E+0,4.986684E+0,29.363917E+0,0.000000E+0,37.533076E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.753295E-3,0.000000E+0,23.035837E-3,0.000000E+0,22.778152E-3,2.020931E+0,2.013458E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881564E+0,5.700144E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.699093E+0,0.000000E+0,41.717996E-3,996.957413E-3,3.094466E+0,997.070057E-3,3.087144E+0,997.279253E-3,3.078148E+0,998.936728E-3,3.074994E+0,34.029971E-3,7.614820E+0,1.000000E+0,1.000000E+0,74.276686E+0,74.244855E+0,2.015783E+0,73.463686E+0,73.493453E+0,2.034077E+0,73.132416E+0,73.752896E+0,2.054054E+0,73.481706E+0,74.027049E+0,2.043100E+0
 10/25/2017,18:38:28.118,922.899256E-6,74.184423E+0,3.988600E-3,997.750607E-3,1.007884E+0,0.000000E+0,1.014759E+0,3.124384E+0,0.000000E+0,73.745126E+0,3.980040E-3,997.927809E-3,1.022817E+0,0.000000E+0,1.064207E+0,2.839341E+0,0.000000E+0,81.214995E+0,29.609414E+0,71.177343E+0,3.970442E-3,3.962335E-3,0.000000E+0,1.026984E+0,1.000000E+0,44.000000E+0,98.354306E+0,23.051394E+0,8.137146E-3,13.026663E-3,1.000000E+0,2.656933E+0,1.000000E+0,20.000000E+0,6.319770E-3,42.522091E+0,0.000000E+0,2.556605E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.992439E+0,0.000000E+0,-205.700119E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.231525E-3,0.000000E+0,142.697139E-3,0.000000E+0,-195.190997E-3,0.000000E+0,2.192777E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.011584E+0,3.113728E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.006173E+0,3.081882E+0,0.000000E+0,242.766404E+0,14.346615E-3,3.985475E-3,96.342825E+0,73.954449E+0,76.691240E+0,110.694378E+0,82.562154E+0,3.979832E-3,3.981648E-3,67.159589E+0,4.552050E+0,1.681893E+0,77.453089E+0,76.383101E+0,0.000000E+0,75.868809E+0,78.034416E+0,0.000000E+0,75.338317E+0,1.062577E+0,999.263166E-3,2.065629E+0,60.000000E+0,48.000000E+0,60.200000E+0,11.013844E-3,68.398654E+0,29.292443E+0,0.000000E+0,1.393284E+0,1.397948E+0,984.299283E-3,60.000000E+0,1.000000E+0,1.416600E+0,702.836179E-3,2.036632E+0,60.000000E+0,1.882438E+0,0.000000E+0,72.835234E+0,1.110689E+0,1.112148E+0,1.000153E+0,50.000000E+0,1.000000E+0,84.165102E+0,2.725187E+0,2.549527E+0,1.221371E+0,27.000000E+0,0.000000E+0,1.389120E+0,1.385596E+0,990.435106E-3,60.000000E+0,3.989562E-3,46.535512E+0,9.499032E-3,23.297173E+0,4.965419E+0,29.362895E+0,0.000000E+0,35.760128E-3,0.000000E+0,45.776534E-3,0.000000E+0,18.107612E-3,0.000000E+0,22.166150E-3,0.000000E+0,24.259840E-3,2.021028E+0,2.013490E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875374E+0,5.697984E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.790349E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.699447E+0,0.000000E+0,42.426629E-3,996.603389E-3,3.094289E+0,997.311437E-3,3.085599E+0,998.775808E-3,3.078422E+0,998.985004E-3,3.075348E+0,844.924729E-6,7.505273E+0,1.000000E+0,1.000000E+0,74.275797E+0,74.241157E+0,2.011580E+0,73.465465E+0,73.491909E+0,2.041995E+0,73.133258E+0,73.753598E+0,2.052425E+0,73.484841E+0,74.029155E+0,2.037034E+0
 10/25/2017,18:38:38.118,439.844037E-6,74.185359E+0,3.983607E-3,998.056683E-3,984.379088E-3,0.000000E+0,1.014072E+0,3.124142E+0,0.000000E+0,73.749479E+0,3.973425E-3,997.895591E-3,1.030889E+0,0.000000E+0,1.059416E+0,2.847815E+0,0.000000E+0,81.217667E+0,29.605187E+0,71.186232E+0,3.976668E-3,3.968885E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,98.192167E+0,23.046152E+0,8.098300E-3,13.031138E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,6.340657E-3,42.519950E+0,0.000000E+0,2.557185E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.995787E+0,0.000000E+0,-204.637906E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.328090E-3,0.000000E+0,139.217078E-3,0.000000E+0,-194.836546E-3,0.000000E+0,2.195322E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,999.188651E-3,3.114469E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.003281E+0,3.081174E+0,0.000000E+0,242.759070E+0,14.348302E-3,3.982167E-3,96.347853E+0,73.937692E+0,76.693300E+0,110.704790E+0,82.562436E+0,3.975810E-3,3.979118E-3,67.157532E+0,4.562038E+0,1.682828E+0,77.443300E+0,76.383054E+0,0.000000E+0,75.871009E+0,78.035962E+0,0.000000E+0,75.336959E+0,1.057513E+0,1.003734E+0,2.063477E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.030900E-3,68.407773E+0,29.289378E+0,0.000000E+0,1.390937E+0,1.394739E+0,990.596143E-3,60.000000E+0,1.000000E+0,1.415866E+0,703.603104E-3,2.056299E+0,60.000000E+0,1.888095E+0,0.000000E+0,72.837153E+0,1.109268E+0,1.117513E+0,1.013748E+0,50.000000E+0,1.000000E+0,84.249181E+0,2.732036E+0,2.557227E+0,1.217794E+0,27.000000E+0,0.000000E+0,1.391117E+0,1.382177E+0,981.125730E-3,60.000000E+0,3.990730E-3,46.534161E+0,9.481847E-3,23.304549E+0,4.963164E+0,29.362477E+0,0.000000E+0,34.116122E-3,0.000000E+0,53.217186E-3,0.000000E+0,17.431189E-3,0.000000E+0,24.646368E-3,0.000000E+0,23.325732E-3,2.020899E+0,2.013297E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880989E+0,5.698145E+0,0.000000E+0,85.499377E-3,0.000000E+0,48.654295E-3,9.500000E+0,9.792313E+0,0.000000E+0,19.975828E-3,10.000000E+0,9.699866E+0,0.000000E+0,41.653574E-3,996.474654E-3,3.094241E+0,997.890749E-3,3.086613E+0,998.148220E-3,3.078229E+0,999.853971E-3,3.074206E+0,31.774677E-3,7.166644E+0,1.000000E+0,1.000000E+0,74.277482E+0,74.240127E+0,2.017077E+0,73.467524E+0,73.492096E+0,2.038691E+0,73.134475E+0,73.749948E+0,2.055843E+0,73.485918E+0,74.028781E+0,2.035262E+0
 10/25/2017,18:38:48.118,1.244936E-3,74.186248E+0,3.979651E-3,998.717162E-3,1.003525E+0,0.000000E+0,1.019421E+0,3.124577E+0,0.000000E+0,73.747092E+0,3.984515E-3,997.331767E-3,1.008142E+0,0.000000E+0,1.075275E+0,2.850279E+0,0.000000E+0,81.219635E+0,29.607649E+0,71.137529E+0,3.972517E-3,3.969339E-3,0.000000E+0,1.022922E+0,1.000000E+0,44.000000E+0,98.040610E+0,23.042440E+0,8.087534E-3,13.020308E-3,1.000000E+0,2.653898E+0,1.000000E+0,20.000000E+0,6.365956E-3,42.520183E+0,0.000000E+0,2.552513E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.004897E+0,0.000000E+0,-205.925437E-3,0.000000E+0,139.164985E-3,0.000000E+0,138.231525E-3,0.000000E+0,158.937422E-3,0.000000E+0,-192.677620E-3,0.000000E+0,2.195419E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.010961E+0,3.113600E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.013476E+0,3.082204E+0,0.000000E+0,242.752605E+0,14.349534E-3,3.980675E-3,96.350861E+0,73.935304E+0,76.693956E+0,110.710020E+0,82.568202E+0,3.980740E-3,3.980999E-3,67.158701E+0,4.572348E+0,1.682538E+0,77.443113E+0,76.381977E+0,0.000000E+0,75.872789E+0,78.031231E+0,0.000000E+0,75.340002E+0,1.096951E+0,1.006480E+0,2.069822E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.016827E-3,68.404312E+0,29.288635E+0,0.000000E+0,1.383610E+0,1.396096E+0,993.361009E-3,60.000000E+0,1.000000E+0,1.421545E+0,702.532605E-3,2.036855E+0,60.000000E+0,1.881890E+0,0.000000E+0,72.837481E+0,1.110210E+0,1.111654E+0,975.215816E-3,50.000000E+0,1.000000E+0,84.343860E+0,2.732004E+0,2.550534E+0,1.219950E+0,27.000000E+0,0.000000E+0,1.388657E+0,1.385820E+0,988.902173E-3,60.000000E+0,3.988784E-3,46.533323E+0,9.581265E-3,23.298379E+0,5.007304E+0,29.359644E+0,0.000000E+0,1.268232E-3,0.000000E+0,42.780946E-3,0.000000E+0,23.551207E-3,0.000000E+0,25.902582E-3,0.000000E+0,19.267194E-3,2.020867E+0,2.013780E+0,2.018547E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887627E+0,5.699660E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792829E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.700124E+0,0.000000E+0,42.201155E-3,997.359713E-3,3.095077E+0,997.536725E-3,3.085776E+0,998.132128E-3,3.078856E+0,999.387303E-3,3.073128E+0,18.565095E-3,7.265236E+0,1.000000E+0,1.000000E+0,74.279261E+0,74.242982E+0,2.016246E+0,73.466869E+0,73.491862E+0,2.040431E+0,73.135411E+0,73.750743E+0,2.055188E+0,73.488258E+0,74.028406E+0,2.038135E+0
 10/25/2017,18:38:58.118,1.083918E-3,74.187512E+0,3.981467E-3,999.313204E-3,1.004403E+0,0.000000E+0,1.012714E+0,3.126140E+0,0.000000E+0,73.748731E+0,3.973360E-3,997.895591E-3,984.007175E-3,0.000000E+0,1.057116E+0,2.846413E+0,0.000000E+0,81.216683E+0,29.597246E+0,71.127143E+0,3.973684E-3,3.970831E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,97.985751E+0,23.026529E+0,8.081503E-3,13.013563E-3,1.000000E+0,2.665175E+0,1.000000E+0,20.000000E+0,6.283638E-3,42.518274E+0,0.000000E+0,2.547712E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.012365E+0,0.000000E+0,-214.358763E-3,0.000000E+0,139.679997E-3,0.000000E+0,138.199337E-3,0.000000E+0,157.422951E-3,0.000000E+0,-186.104171E-3,0.000000E+0,2.198351E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,996.153766E-3,3.113825E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.015458E+0,3.083057E+0,0.000000E+0,242.767224E+0,14.345837E-3,3.981972E-3,96.352694E+0,73.949253E+0,76.696344E+0,110.719537E+0,82.566936E+0,3.982102E-3,3.979832E-3,67.157065E+0,4.562038E+0,1.684327E+0,77.421896E+0,76.384225E+0,0.000000E+0,75.870869E+0,78.041021E+0,0.000000E+0,75.340938E+0,1.048919E+0,1.001658E+0,2.069646E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.021886E-3,68.397392E+0,29.287474E+0,0.000000E+0,1.386819E+0,1.395122E+0,1.000729E+0,60.000000E+0,1.000000E+0,1.414526E+0,701.605904E-3,2.046250E+0,60.000000E+0,1.887869E+0,0.000000E+0,72.837294E+0,1.109875E+0,1.109722E+0,1.009067E+0,50.000000E+0,1.000000E+0,84.404683E+0,2.725586E+0,2.549384E+0,1.218241E+0,27.000000E+0,0.000000E+0,1.391516E+0,1.383983E+0,1.000798E+0,60.000000E+0,3.988913E-3,46.532484E+0,9.492612E-3,23.297590E+0,4.999894E+0,29.365403E+0,0.000000E+0,-3.663787E-3,0.000000E+0,44.649162E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.520467E-3,0.000000E+0,17.592242E-3,2.020706E+0,2.013490E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891602E+0,5.698629E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.790961E+0,0.000000E+0,27.319849E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.586211E-3,997.102241E-3,3.094707E+0,996.571205E-3,3.086162E+0,1.000256E+0,3.077666E+0,999.226384E-3,3.074463E+0,30.808122E-3,7.287145E+0,1.000000E+0,1.000000E+0,74.278886E+0,74.241157E+0,2.012859E+0,73.468226E+0,73.492705E+0,2.030564E+0,73.135785E+0,73.753879E+0,2.050157E+0,73.488633E+0,74.028172E+0,2.045654E+0
 10/25/2017,18:39:08.118,1.727991E-3,74.190367E+0,3.981337E-3,997.895591E-3,995.620441E-3,0.000000E+0,1.006726E+0,3.123997E+0,0.000000E+0,73.750650E+0,3.982375E-3,997.170675E-3,990.611083E-3,0.000000E+0,1.045905E+0,2.843546E+0,0.000000E+0,81.217573E+0,29.593994E+0,71.302168E+0,3.971285E-3,3.971220E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,98.109101E+0,23.032188E+0,8.075861E-3,13.004095E-3,1.000000E+0,2.668657E+0,1.000000E+0,20.000000E+0,6.283638E-3,42.520183E+0,0.000000E+0,2.550451E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.993759E+0,0.000000E+0,-222.598960E-3,0.000000E+0,140.001880E-3,0.000000E+0,138.585596E-3,0.000000E+0,165.124197E-3,0.000000E+0,-175.696210E-3,0.000000E+0,2.198706E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.008629E+0,3.112892E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.004607E+0,3.081689E+0,0.000000E+0,242.777308E+0,13.045523E-3,3.981453E-3,96.355843E+0,73.956555E+0,76.694939E+0,110.728489E+0,82.566420E+0,3.977496E-3,3.978470E-3,67.158093E+0,4.551728E+0,1.684713E+0,77.428968E+0,76.389189E+0,0.000000E+0,75.868293E+0,78.049827E+0,0.000000E+0,75.341079E+0,1.019225E+0,1.009162E+0,2.065820E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.021821E-3,68.401273E+0,29.281529E+0,0.000000E+0,1.386036E+0,1.395154E+0,1.010653E+0,60.000000E+0,1.000000E+0,1.410729E+0,702.596515E-3,2.038773E+0,60.000000E+0,1.883631E+0,0.000000E+0,72.837715E+0,1.108422E+0,1.112452E+0,1.002246E+0,50.000000E+0,1.000000E+0,84.373638E+0,2.730424E+0,2.549336E+0,1.226370E+0,27.000000E+0,0.000000E+0,1.386693E+0,1.383264E+0,1.009437E+0,60.000000E+0,3.987940E-3,46.533649E+0,9.569072E-3,23.287431E+0,5.083663E+0,29.363777E+0,0.000000E+0,-15.977716E-3,0.000000E+0,51.832130E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.113495E-3,2.020802E+0,2.013490E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888023E+0,5.699918E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792732E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.328527E-3,996.394194E-3,3.094402E+0,998.486152E-3,3.087595E+0,995.895342E-3,3.079307E+0,998.309140E-3,3.073289E+0,29.197198E-3,7.589045E+0,1.000000E+0,1.000000E+0,74.280478E+0,74.242982E+0,2.011980E+0,73.467196E+0,73.493968E+0,2.039872E+0,73.137470E+0,73.751539E+0,2.055092E+0,73.490084E+0,74.029155E+0,2.045127E+0
 10/25/2017,18:39:18.118,1.727991E-3,74.187886E+0,3.980883E-3,998.572179E-3,999.867884E-3,0.000000E+0,1.004762E+0,3.124867E+0,0.000000E+0,73.752101E+0,3.980170E-3,997.750607E-3,1.005350E+0,0.000000E+0,1.041593E+0,2.838052E+0,0.000000E+0,81.222869E+0,29.588561E+0,71.354007E+0,3.969858E-3,3.967848E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,98.289572E+0,23.044667E+0,8.101996E-3,13.048519E-3,1.000000E+0,2.658067E+0,1.000000E+0,20.000000E+0,6.272091E-3,42.521253E+0,0.000000E+0,2.556412E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.990862E+0,0.000000E+0,-227.137506E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.746537E-3,0.000000E+0,174.243244E-3,0.000000E+0,-195.738784E-3,0.000000E+0,2.194871E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.006854E+0,0.000000E+0,607.848396E-3,3.113535E+0,0.000000E+0,1.002895E+0,0.000000E+0,994.331742E-3,3.081319E+0,0.000000E+0,242.783050E+0,13.040269E-3,3.981972E-3,96.358897E+0,73.959972E+0,76.697140E+0,110.734897E+0,82.568530E+0,3.978729E-3,3.980740E-3,67.157906E+0,4.553016E+0,1.681119E+0,77.439460E+0,76.387081E+0,0.000000E+0,75.869792E+0,78.055917E+0,0.000000E+0,75.341453E+0,1.022340E+0,1.007677E+0,2.070029E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.020459E-3,68.405061E+0,29.280090E+0,0.000000E+0,1.388958E+0,1.402371E+0,1.002023E+0,60.000000E+0,1.000000E+0,1.410713E+0,701.893500E-3,2.021614E+0,60.000000E+0,1.879634E+0,0.000000E+0,72.834720E+0,1.112493E+0,1.113218E+0,1.014754E+0,50.000000E+0,1.000000E+0,84.277224E+0,2.723127E+0,2.549623E+0,1.215287E+0,27.000000E+0,0.000000E+0,1.389855E+0,1.380963E+0,1.004407E+0,60.000000E+0,3.990924E-3,46.530807E+0,9.557788E-3,23.277364E+0,5.146168E+0,29.363499E+0,0.000000E+0,12.615098E-3,0.000000E+0,41.814627E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.595184E-3,0.000000E+0,15.724026E-3,2.021157E+0,2.013813E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878945E+0,5.698887E+0,0.000000E+0,82.404777E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.794021E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.698707E+0,0.000000E+0,42.555472E-3,997.247069E-3,3.094160E+0,997.713737E-3,3.085197E+0,999.532131E-3,3.078132E+0,999.162016E-3,3.075477E+0,27.586273E-3,7.562946E+0,1.000000E+0,1.000000E+0,74.281274E+0,74.244621E+0,2.016726E+0,73.469958E+0,73.492283E+0,2.032097E+0,73.136768E+0,73.751211E+0,2.050173E+0,73.489241E+0,74.027751E+0,2.046165E+0
 10/25/2017,18:39:28.118,600.862443E-6,74.190367E+0,3.980429E-3,998.169448E-3,996.323025E-3,0.000000E+0,1.009329E+0,3.123965E+0,0.000000E+0,73.751679E+0,3.984450E-3,997.573406E-3,978.105131E-3,0.000000E+0,1.049961E+0,2.809716E+0,0.000000E+0,81.222494E+0,29.587817E+0,71.294354E+0,3.973360E-3,3.971804E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,98.374897E+0,23.050837E+0,8.079752E-3,13.049945E-3,1.000000E+0,2.660670E+0,1.000000E+0,20.000000E+0,6.306082E-3,42.521346E+0,0.000000E+0,2.559248E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.981269E+0,0.000000E+0,-220.120463E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.169312E-3,0.000000E+0,159.098536E-3,0.000000E+0,-200.443312E-3,0.000000E+0,2.200220E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.010265E+0,0.000000E+0,817.494903E-3,3.111878E+0,0.000000E+0,1.002783E+0,0.000000E+0,1.002274E+0,3.082397E+0,0.000000E+0,242.780059E+0,13.042345E-3,3.981908E-3,96.363127E+0,73.959504E+0,76.701168E+0,110.742482E+0,82.567780E+0,3.980351E-3,3.976394E-3,67.157158E+0,4.567193E+0,1.681023E+0,77.435291E+0,76.396681E+0,0.000000E+0,75.867217E+0,78.058540E+0,0.000000E+0,75.341547E+0,1.033106E+0,981.923714E-3,2.069774E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.023053E-3,68.397064E+0,29.278511E+0,0.000000E+0,1.382173E+0,1.399242E+0,999.258322E-3,60.000000E+0,1.000000E+0,1.415403E+0,698.058876E-3,2.044684E+0,60.000000E+0,1.880794E+0,0.000000E+0,72.837762E+0,1.113212E+0,1.112388E+0,1.008204E+0,50.000000E+0,1.000000E+0,84.236942E+0,2.728284E+0,2.556604E+0,1.222952E+0,27.000000E+0,0.000000E+0,1.395652E+0,1.390549E+0,1.001565E+0,60.000000E+0,3.989951E-3,46.528478E+0,9.497411E-3,23.265255E+0,5.191597E+0,29.361409E+0,0.000000E+0,52.780428E-3,0.000000E+0,46.839484E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.300876E-3,2.021124E+0,2.013651E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874383E+0,5.675193E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792636E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.698127E+0,0.000000E+0,39.817569E-3,996.941321E-3,3.094595E+0,998.550520E-3,3.085503E+0,998.872360E-3,3.078277E+0,998.132128E-3,3.073272E+0,29.841567E-3,7.460488E+0,1.000000E+0,1.000000E+0,74.281882E+0,74.245885E+0,2.017061E+0,73.468507E+0,73.492611E+0,2.038643E+0,73.137236E+0,73.752288E+0,2.047649E+0,73.486667E+0,74.027049E+0,2.043786E+0
 10/25/2017,18:39:38.118,761.880850E-6,74.190648E+0,3.981856E-3,997.766717E-3,1.022095E+0,0.000000E+0,1.006886E+0,3.124674E+0,0.000000E+0,73.754956E+0,3.982439E-3,997.090128E-3,992.174327E-3,0.000000E+0,1.049674E+0,2.807831E+0,0.000000E+0,81.222916E+0,29.585356E+0,71.299688E+0,3.977900E-3,3.973295E-3,0.000000E+0,1.014718E+0,1.000000E+0,44.000000E+0,98.360747E+0,23.047265E+0,8.062826E-3,13.031397E-3,1.000000E+0,2.657476E+0,1.000000E+0,20.000000E+0,6.300763E-3,42.523302E+0,0.000000E+0,2.562534E+0,0.000000E+0,1.989970E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.977761E+0,0.000000E+0,-216.096930E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.392466E-3,0.000000E+0,155.199579E-3,0.000000E+0,-211.817956E-3,0.000000E+0,2.202669E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.006275E+0,0.000000E+0,1.003326E+0,3.112135E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.006796E+0,3.081882E+0,0.000000E+0,242.764523E+0,13.042864E-3,3.982102E-3,96.364255E+0,73.986138E+0,76.700746E+0,110.749172E+0,82.570171E+0,3.979961E-3,3.982297E-3,67.156737E+0,4.555916E+0,1.681619E+0,77.442223E+0,76.403143E+0,0.000000E+0,75.867404E+0,78.064348E+0,0.000000E+0,75.342296E+0,1.033042E+0,1.004931E+0,2.068849E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.000549E-3,68.402348E+0,29.277814E+0,0.000000E+0,1.391049E+0,1.400727E+0,1.012699E+0,60.000000E+0,1.000000E+0,1.410729E+0,702.101209E-3,2.037319E+0,60.000000E+0,1.881181E+0,0.000000E+0,72.837528E+0,1.111663E+0,1.115437E+0,1.014339E+0,50.000000E+0,1.000000E+0,84.250401E+0,2.733457E+0,2.559256E+0,1.215143E+0,27.000000E+0,0.000000E+0,1.388929E+0,1.390198E+0,1.010060E+0,60.000000E+0,3.990405E-3,46.526801E+0,9.495206E-3,23.266601E+0,4.998605E+0,29.358854E+0,0.000000E+0,50.846303E-3,0.000000E+0,44.101581E-3,0.000000E+0,14.210127E-3,0.000000E+0,19.170563E-3,0.000000E+0,22.488256E-3,2.021157E+0,2.013619E+0,2.018451E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874233E+0,5.658979E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792797E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.699866E+0,0.000000E+0,42.748735E-3,996.651665E-3,3.095415E+0,996.909137E-3,3.085905E+0,995.589594E-3,3.080868E+0,997.939024E-3,3.074785E+0,34.352156E-3,7.360929E+0,1.000000E+0,1.000000E+0,74.281695E+0,74.245931E+0,2.015415E+0,73.472392E+0,73.493126E+0,2.038228E+0,73.134288E+0,73.752522E+0,2.048176E+0,73.490786E+0,74.027938E+0,2.035278E+0
 10/25/2017,18:39:48.118,439.844037E-6,74.189618E+0,3.980299E-3,999.103784E-3,973.217575E-3,0.000000E+0,1.008515E+0,3.123272E+0,0.000000E+0,73.750228E+0,3.982115E-3,997.782826E-3,992.030764E-3,0.000000E+0,1.049163E+0,2.828773E+0,0.000000E+0,81.223010E+0,29.572584E+0,71.322333E+0,3.970442E-3,3.966486E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,98.261648E+0,23.063362E+0,8.059259E-3,13.046703E-3,1.000000E+0,2.654106E+0,1.000000E+0,20.000000E+0,6.306472E-3,42.519345E+0,0.000000E+0,2.564564E+0,0.000000E+0,1.984974E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.992375E+0,0.000000E+0,-207.534850E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.167148E-3,0.000000E+0,146.467205E-3,0.000000E+0,-202.570016E-3,0.000000E+0,2.199479E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001688E+0,0.000000E+0,1.006249E+0,3.113262E+0,0.000000E+0,1.001061E+0,0.000000E+0,1.000676E+0,3.082558E+0,0.000000E+0,242.756320E+0,11.272123E-3,3.984308E-3,96.369518E+0,73.921122E+0,76.703229E+0,110.758124E+0,82.572749E+0,3.981064E-3,3.983270E-3,67.158514E+0,4.545284E+0,1.681490E+0,77.456228E+0,76.405906E+0,0.000000E+0,75.868574E+0,78.066456E+0,0.000000E+0,75.340938E+0,1.035502E+0,1.004500E+0,2.070077E+0,60.000000E+0,49.000000E+0,60.100000E+0,10.994518E-3,68.405435E+0,29.277675E+0,0.000000E+0,1.381822E+0,1.392775E+0,1.007297E+0,60.000000E+0,1.000000E+0,1.411909E+0,712.103189E-3,2.041105E+0,60.000000E+0,1.886951E+0,0.000000E+0,72.840616E+0,1.111743E+0,1.109754E+0,1.008588E+0,50.000000E+0,1.000000E+0,84.300249E+0,2.739796E+0,2.561061E+0,1.223862E+0,27.000000E+0,0.000000E+0,1.389759E+0,1.383679E+0,1.011864E+0,60.000000E+0,3.988524E-3,46.525078E+0,9.528345E-3,23.280982E+0,4.928368E+0,29.360759E+0,0.000000E+0,35.856834E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.981711E-3,0.000000E+0,23.841102E-3,0.000000E+0,24.163209E-3,2.020802E+0,2.013651E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.877138E+0,5.658882E+0,0.000000E+0,83.307369E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.792120E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.699737E+0,0.000000E+0,43.457369E-3,996.957413E-3,3.095061E+0,997.472357E-3,3.085953E+0,998.083852E-3,3.078728E+0,998.325232E-3,3.074318E+0,29.841567E-3,7.472731E+0,1.000000E+0,1.000000E+0,74.280056E+0,74.248927E+0,2.015176E+0,73.465933E+0,73.488352E+0,2.034619E+0,73.135973E+0,73.750509E+0,2.048160E+0,73.491956E+0,74.027564E+0,2.038550E+0
