date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:39:58.118,2.533083E-3,74.192287E+0,3.982439E-3,998.556069E-3,979.285351E-3,0.000000E+0,1.010064E+0,3.124400E+0,0.000000E+0,73.753224E+0,3.979197E-3,997.798935E-3,998.698478E-3,0.000000E+0,1.051271E+0,2.823989E+0,0.000000E+0,81.227416E+0,29.573420E+0,71.321350E+0,3.976927E-3,3.969988E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,98.238284E+0,23.048054E+0,8.058610E-3,13.028544E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.298039E-3,42.515155E+0,0.000000E+0,2.559280E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.995690E+0,0.000000E+0,-204.155082E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.523383E-3,0.000000E+0,145.146070E-3,0.000000E+0,-201.667778E-3,0.000000E+0,2.197030E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003394E+0,0.000000E+0,1.002974E+0,3.112409E+0,0.000000E+0,1.001849E+0,0.000000E+0,1.002178E+0,3.080916E+0,0.000000E+0,242.744451E+0,11.254413E-3,3.981389E-3,96.368766E+0,73.819924E+0,76.703463E+0,110.766322E+0,82.571343E+0,3.979313E-3,3.975810E-3,67.159823E+0,4.548183E+0,1.675978E+0,77.466063E+0,76.413633E+0,0.000000E+0,75.867825E+0,78.065332E+0,0.000000E+0,75.348242E+0,1.032195E+0,1.003909E+0,2.066538E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.010342E-3,68.395802E+0,29.271777E+0,0.000000E+0,1.387601E+0,1.391274E+0,1.000729E+0,60.000000E+0,1.000000E+0,1.415738E+0,705.264775E-3,2.051011E+0,60.000000E+0,1.871462E+0,0.000000E+0,72.834954E+0,1.111168E+0,1.114783E+0,1.007997E+0,50.000000E+0,1.000000E+0,84.314692E+0,2.735373E+0,2.563569E+0,1.230633E+0,27.000000E+0,0.000000E+0,1.391740E+0,1.385756E+0,1.001613E+0,60.000000E+0,3.989173E-3,46.524379E+0,9.563236E-3,23.291791E+0,4.953176E+0,29.362291E+0,0.000000E+0,34.341769E-3,0.000000E+0,44.488109E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.775210E-3,0.000000E+0,25.065106E-3,2.020641E+0,2.013845E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.877175E+0,5.662170E+0,0.000000E+0,80.954183E-3,0.000000E+0,48.460882E-3,9.500000E+0,9.791734E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.699673E+0,0.000000E+0,39.269989E-3,996.957413E-3,3.094627E+0,998.534428E-3,3.085470E+0,998.132128E-3,3.080273E+0,997.858565E-3,3.075348E+0,34.674341E-3,7.279413E+0,1.000000E+0,1.000000E+0,74.283848E+0,74.245042E+0,2.013306E+0,73.464201E+0,73.486152E+0,2.036471E+0,73.135739E+0,73.751445E+0,2.052345E+0,73.489662E+0,74.024709E+0,2.040562E+0
 10/25/2017,18:40:08.118,-3.424598E-3,74.192474E+0,3.983672E-3,998.749380E-3,983.963925E-3,0.000000E+0,1.012044E+0,3.124658E+0,0.000000E+0,73.755658E+0,3.974787E-3,997.637843E-3,1.015113E+0,0.000000E+0,1.054992E+0,2.825020E+0,0.000000E+0,81.226619E+0,29.578714E+0,71.359996E+0,3.979132E-3,3.963243E-3,0.000000E+0,1.026745E+0,1.000000E+0,44.000000E+0,98.233583E+0,23.046708E+0,8.053811E-3,13.001695E-3,1.000000E+0,2.659329E+0,1.000000E+0,20.000000E+0,6.293174E-3,42.516273E+0,0.000000E+0,2.562051E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.988415E+0,0.000000E+0,-204.251646E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.714349E-3,0.000000E+0,146.467205E-3,0.000000E+0,-189.938683E-3,0.000000E+0,2.193228E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003909E+0,0.000000E+0,1.012606E+0,3.112892E+0,0.000000E+0,1.000739E+0,0.000000E+0,1.006045E+0,3.082654E+0,0.000000E+0,242.731327E+0,11.253830E-3,3.981972E-3,96.368672E+0,73.843281E+0,76.703416E+0,110.770421E+0,82.573827E+0,3.974123E-3,3.979313E-3,67.163002E+0,4.547861E+0,1.674527E+0,77.472714E+0,76.419393E+0,0.000000E+0,75.870541E+0,78.067206E+0,0.000000E+0,75.346182E+0,1.048616E+0,1.009098E+0,2.066362E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.020005E-3,68.401881E+0,29.271266E+0,0.000000E+0,1.387968E+0,1.393445E+0,1.010046E+0,60.000000E+0,1.000000E+0,1.415036E+0,705.632260E-3,2.041712E+0,60.000000E+0,1.871220E+0,0.000000E+0,72.838557E+0,1.110115E+0,1.110201E+0,1.013412E+0,50.000000E+0,1.000000E+0,84.325290E+0,2.736251E+0,2.556221E+0,1.204571E+0,27.000000E+0,0.000000E+0,1.393353E+0,1.383583E+0,1.010204E+0,60.000000E+0,3.990276E-3,46.525217E+0,9.455128E-3,23.293647E+0,4.958976E+0,29.361316E+0,0.000000E+0,34.922007E-3,0.000000E+0,43.521790E-3,0.000000E+0,17.237925E-3,0.000000E+0,24.678578E-3,0.000000E+0,23.776681E-3,2.020995E+0,2.013684E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876916E+0,5.660784E+0,0.000000E+0,82.598189E-3,0.000000E+0,48.912178E-3,9.500000E+0,9.792475E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.699802E+0,0.000000E+0,42.426629E-3,996.426378E-3,3.095254E+0,997.858565E-3,3.086452E+0,999.998799E-3,3.078631E+0,998.035576E-3,3.074785E+0,29.841567E-3,7.527827E+0,1.000000E+0,1.000000E+0,74.286376E+0,74.243872E+0,2.012155E+0,73.460456E+0,73.484888E+0,2.036791E+0,73.138640E+0,73.752803E+0,2.049534E+0,73.489288E+0,74.024755E+0,2.034687E+0
 10/25/2017,18:40:18.118,1.405954E-3,74.194440E+0,3.984320E-3,997.766717E-3,985.624579E-3,0.000000E+0,1.012475E+0,3.123546E+0,0.000000E+0,73.754488E+0,3.973166E-3,998.233885E-3,982.954378E-3,0.000000E+0,1.059272E+0,2.816111E+0,0.000000E+0,81.231352E+0,29.577043E+0,71.375295E+0,3.976473E-3,3.971869E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,98.260802E+0,23.057146E+0,8.058092E-3,13.029322E-3,1.000000E+0,2.657524E+0,1.000000E+0,20.000000E+0,6.293692E-3,42.512735E+0,0.000000E+0,2.564887E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.989961E+0,0.000000E+0,-207.019838E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.937503E-3,0.000000E+0,148.626131E-3,0.000000E+0,-202.376679E-3,0.000000E+0,2.195097E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.013884E+0,3.110880E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.005086E+0,3.082574E+0,0.000000E+0,242.709953E+0,12.590204E-3,3.981324E-3,96.371962E+0,73.894207E+0,76.708661E+0,110.780598E+0,82.574624E+0,3.981648E-3,3.978210E-3,67.159215E+0,4.549794E+0,1.670643E+0,77.466860E+0,76.422858E+0,0.000000E+0,75.870728E+0,78.073529E+0,0.000000E+0,75.344637E+0,1.050086E+0,1.006751E+0,2.064784E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.011833E-3,68.397298E+0,29.268247E+0,0.000000E+0,1.386515E+0,1.394196E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.416312E+0,699.113397E-3,2.041968E+0,60.000000E+0,1.884630E+0,0.000000E+0,72.837387E+0,1.109731E+0,1.112532E+0,1.007102E+0,50.000000E+0,1.000000E+0,84.289369E+0,2.740802E+0,2.554208E+0,1.206248E+0,27.000000E+0,0.000000E+0,1.389216E+0,1.387498E+0,1.016447E+0,60.000000E+0,3.991249E-3,46.522748E+0,9.531523E-3,23.287523E+0,5.001183E+0,29.359598E+0,0.000000E+0,36.694955E-3,0.000000E+0,47.161590E-3,0.000000E+0,15.885079E-3,0.000000E+0,23.293522E-3,0.000000E+0,23.937734E-3,2.021124E+0,2.014006E+0,2.018097E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.872798E+0,5.661590E+0,0.000000E+0,80.309475E-3,0.000000E+0,49.266768E-3,9.500000E+0,9.792088E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.682843E-3,997.005689E-3,3.094321E+0,997.536725E-3,3.086339E+0,998.116036E-3,3.077987E+0,999.065464E-3,3.074592E+0,27.264088E-3,7.499474E+0,1.000000E+0,1.000000E+0,74.284223E+0,74.241344E+0,2.012699E+0,73.460550E+0,73.481986E+0,2.037525E+0,73.137751E+0,73.751960E+0,2.047394E+0,73.492658E+0,74.026066E+0,2.033761E+0
 10/25/2017,18:40:28.118,-1.170340E-3,74.193972E+0,3.985163E-3,997.074019E-3,987.971850E-3,0.000000E+0,1.010990E+0,3.123143E+0,0.000000E+0,73.754722E+0,3.981856E-3,997.541187E-3,1.005605E+0,0.000000E+0,1.058713E+0,2.817625E+0,0.000000E+0,81.230368E+0,29.571934E+0,71.436118E+0,3.979002E-3,3.963827E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,98.314347E+0,23.046755E+0,8.052385E-3,13.040801E-3,1.000000E+0,2.657508E+0,1.000000E+0,20.000000E+0,6.338517E-3,42.511292E+0,0.000000E+0,2.569333E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.990154E+0,0.000000E+0,-205.024165E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.235852E-3,0.000000E+0,146.789432E-3,0.000000E+0,-197.414370E-3,0.000000E+0,2.196063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,999.955359E-3,3.113197E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.010967E+0,3.082638E+0,0.000000E+0,242.701510E+0,12.911373E-3,3.983854E-3,96.380045E+0,73.919156E+0,76.706975E+0,110.788137E+0,82.573781E+0,3.980740E-3,3.980480E-3,67.161693E+0,4.551728E+0,1.674850E+0,77.463113E+0,76.429133E+0,0.000000E+0,75.868013E+0,78.069173E+0,0.000000E+0,75.345995E+0,1.053791E+0,1.003686E+0,2.062265E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.021496E-3,68.395989E+0,29.264903E+0,0.000000E+0,1.386914E+0,1.395122E+0,1.002359E+0,60.000000E+0,1.000000E+0,1.414861E+0,705.584327E-3,2.040850E+0,60.000000E+0,1.885823E+0,0.000000E+0,72.838604E+0,1.109588E+0,1.109530E+0,1.008796E+0,50.000000E+0,1.000000E+0,84.226157E+0,2.741361E+0,2.557115E+0,1.220860E+0,27.000000E+0,0.000000E+0,1.394007E+0,1.388297E+0,1.015329E+0,60.000000E+0,3.990535E-3,46.523680E+0,9.341248E-3,23.286688E+0,4.974119E+0,29.357786E+0,0.000000E+0,34.631888E-3,0.000000E+0,45.969797E-3,0.000000E+0,16.239396E-3,0.000000E+0,23.937734E-3,0.000000E+0,24.066577E-3,2.020834E+0,2.013587E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866346E+0,5.659849E+0,0.000000E+0,89.689981E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792893E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.695260E+0,0.000000E+0,42.748735E-3,996.539022E-3,3.094305E+0,998.035576E-3,3.086500E+0,998.180404E-3,3.076893E+0,999.113740E-3,3.073820E+0,28.552828E-3,7.551025E+0,1.000000E+0,1.000000E+0,74.287874E+0,74.240127E+0,2.011261E+0,73.463733E+0,73.481612E+0,2.034204E+0,73.139155E+0,73.749713E+0,2.055332E+0,73.492939E+0,74.024100E+0,2.036156E+0
 10/25/2017,18:40:38.118,-204.229589E-6,74.195329E+0,3.984125E-3,997.380095E-3,990.191378E-3,0.000000E+0,1.010335E+0,3.124287E+0,0.000000E+0,73.756454E+0,3.979521E-3,997.943918E-3,984.964263E-3,0.000000E+0,1.058809E+0,2.816578E+0,0.000000E+0,81.233133E+0,29.570448E+0,71.378336E+0,3.977705E-3,3.967978E-3,0.000000E+0,1.027907E+0,1.000000E+0,44.000000E+0,98.329954E+0,23.049770E+0,8.020542E-3,13.027247E-3,1.000000E+0,2.659217E+0,1.000000E+0,20.000000E+0,6.312375E-3,42.508732E+0,0.000000E+0,2.560118E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.999811E+0,0.000000E+0,-198.811829E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.134960E-3,0.000000E+0,141.247113E-3,0.000000E+0,-193.998754E-3,0.000000E+0,2.198093E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001737E+0,0.000000E+0,1.004076E+0,3.113020E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004335E+0,3.081673E+0,0.000000E+0,242.697940E+0,13.548912E-3,3.982102E-3,96.383240E+0,73.930390E+0,76.711237E+0,110.795911E+0,82.578375E+0,3.976588E-3,3.985475E-3,67.159542E+0,4.558816E+0,1.669289E+0,77.472059E+0,76.429086E+0,0.000000E+0,75.870073E+0,78.074466E+0,0.000000E+0,75.348757E+0,1.049271E+0,1.008699E+0,2.060687E+0,60.000000E+0,48.000000E+0,60.100000E+0,10.999641E-3,68.403704E+0,29.264067E+0,0.000000E+0,1.392981E+0,1.389022E+0,985.545869E-3,60.000000E+0,1.000000E+0,1.416504E+0,704.274163E-3,2.034842E+0,60.000000E+0,1.879198E+0,0.000000E+0,72.838838E+0,1.110370E+0,1.123068E+0,1.016815E+0,50.000000E+0,1.000000E+0,84.192675E+0,2.735820E+0,2.558265E+0,1.217411E+0,27.000000E+0,0.000000E+0,1.392794E+0,1.386188E+0,992.351272E-3,60.000000E+0,3.992416E-3,46.522422E+0,9.513754E-3,23.282652E+0,5.006338E+0,29.355186E+0,0.000000E+0,34.019415E-3,0.000000E+0,41.492521E-3,0.000000E+0,18.010980E-3,0.000000E+0,24.195419E-3,0.000000E+0,22.971416E-3,2.021124E+0,2.013813E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.862266E+0,5.661009E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.791959E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.698964E+0,0.000000E+0,41.685785E-3,996.925229E-3,3.094450E+0,999.017188E-3,3.086565E+0,998.872360E-3,3.077022E+0,998.180404E-3,3.073739E+0,39.507115E-3,7.562624E+0,1.000000E+0,1.000000E+0,74.287687E+0,74.241625E+0,2.010509E+0,73.462329E+0,73.478289E+0,2.041117E+0,73.141121E+0,73.745922E+0,2.053511E+0,73.495560E+0,74.025411E+0,2.037816E+0
 10/25/2017,18:40:48.118,922.899256E-6,74.196734E+0,3.981142E-3,998.040574E-3,1.011141E+0,0.000000E+0,1.009409E+0,3.122741E+0,0.000000E+0,73.755939E+0,3.980948E-3,997.025691E-3,989.813510E-3,0.000000E+0,1.058266E+0,2.810263E+0,0.000000E+0,81.231821E+0,29.571376E+0,71.374125E+0,3.975889E-3,3.968626E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,98.288021E+0,23.050048E+0,8.017235E-3,13.017973E-3,1.000000E+0,2.662763E+0,1.000000E+0,20.000000E+0,6.300244E-3,42.505473E+0,0.000000E+0,2.564371E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.004446E+0,0.000000E+0,-203.833199E-3,0.000000E+0,138.038395E-3,0.000000E+0,138.778725E-3,0.000000E+0,156.681827E-3,0.000000E+0,-195.223220E-3,0.000000E+0,2.198545E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.009459E+0,3.113407E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.004639E+0,3.081576E+0,0.000000E+0,242.694032E+0,13.632204E-3,3.982102E-3,96.384274E+0,73.932309E+0,76.711143E+0,110.804721E+0,82.576312E+0,3.979897E-3,3.977886E-3,67.158935E+0,4.567515E+0,1.672223E+0,77.477726E+0,76.430445E+0,0.000000E+0,75.868715E+0,78.071656E+0,0.000000E+0,75.347587E+0,1.049447E+0,1.005043E+0,2.058280E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.004635E-3,68.394305E+0,29.262024E+0,0.000000E+0,1.378645E+0,1.402371E+0,990.692034E-3,60.000000E+0,1.000000E+0,1.409995E+0,708.332475E-3,2.055452E+0,60.000000E+0,1.884291E+0,0.000000E+0,72.838464E+0,1.113866E+0,1.110392E+0,977.963541E-3,50.000000E+0,1.000000E+0,84.204680E+0,2.732244E+0,2.559096E+0,1.217778E+0,27.000000E+0,0.000000E+0,1.397122E+0,1.384686E+0,983.297386E-3,60.000000E+0,3.989627E-3,46.519115E+0,9.581848E-3,23.274812E+0,5.009237E+0,29.355882E+0,0.000000E+0,1.848469E-3,0.000000E+0,44.069371E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.394566E-3,2.020995E+0,2.013619E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.861921E+0,5.658817E+0,0.000000E+0,84.661256E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793924E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.684018E+0,0.000000E+0,44.584741E-3,996.490746E-3,3.095061E+0,997.359713E-3,3.086677E+0,995.750514E-3,3.078454E+0,998.180404E-3,3.074544E+0,7.932993E-3,7.405714E+0,1.000000E+0,1.000000E+0,74.287733E+0,74.235305E+0,2.011916E+0,73.459801E+0,73.481659E+0,2.039074E+0,73.138781E+0,73.749058E+0,2.052122E+0,73.496355E+0,74.025270E+0,2.040610E+0
 10/25/2017,18:40:58.118,117.807224E-6,74.196500E+0,3.982245E-3,999.119893E-3,1.013377E+0,0.000000E+0,1.013241E+0,3.123321E+0,0.000000E+0,73.759496E+0,3.978743E-3,997.879481E-3,979.317444E-3,0.000000E+0,1.059272E+0,2.811069E+0,0.000000E+0,81.233649E+0,29.577693E+0,71.404677E+0,3.972841E-3,3.971933E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.222959E+0,23.043879E+0,8.019116E-3,12.992356E-3,1.000000E+0,2.640306E+0,1.000000E+0,20.000000E+0,6.301996E-3,42.501423E+0,0.000000E+0,2.562599E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.007311E+0,0.000000E+0,-216.129118E-3,0.000000E+0,136.525547E-3,0.000000E+0,141.997552E-3,0.000000E+0,157.261837E-3,0.000000E+0,-182.849669E-3,0.000000E+0,2.202186E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.001680E+0,3.113149E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007483E+0,3.081560E+0,0.000000E+0,242.680522E+0,13.633502E-3,3.982297E-3,96.387423E+0,73.944292E+0,76.710675E+0,110.810799E+0,82.580531E+0,3.981843E-3,3.980416E-3,67.153511E+0,4.559782E+0,1.672061E+0,77.467796E+0,76.426277E+0,0.000000E+0,75.866842E+0,78.071749E+0,0.000000E+0,75.349600E+0,1.057130E+0,1.005394E+0,2.054549E+0,60.000000E+0,48.000000E+0,60.100000E+0,10.997825E-3,68.396971E+0,29.255754E+0,0.000000E+0,1.384903E+0,1.400375E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.417716E+0,702.101209E-3,2.059015E+0,60.000000E+0,1.904099E+0,0.000000E+0,72.839212E+0,1.113435E+0,1.112803E+0,997.245546E-3,50.000000E+0,1.000000E+0,84.241819E+0,2.733170E+0,2.561141E+0,1.214169E+0,27.000000E+0,0.000000E+0,1.393033E+0,1.387338E+0,1.001581E+0,60.000000E+0,3.988200E-3,46.518789E+0,9.630941E-3,23.281260E+0,5.007949E+0,29.353142E+0,0.000000E+0,-1.794133E-3,0.000000E+0,45.969797E-3,0.000000E+0,23.583417E-3,0.000000E+0,23.712260E-3,0.000000E+0,17.882138E-3,2.020706E+0,2.013619E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863690E+0,5.657657E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.791798E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.682504E+0,0.000000E+0,41.814627E-3,996.635573E-3,3.094514E+0,998.582704E-3,3.085792E+0,995.332122E-3,3.078358E+0,998.727532E-3,3.074013E+0,30.808122E-3,7.248482E+0,1.000000E+0,1.000000E+0,74.289278E+0,74.233854E+0,2.014840E+0,73.462282E+0,73.480676E+0,2.041516E+0,73.141870E+0,73.747139E+0,2.053942E+0,73.494249E+0,74.021245E+0,2.037417E+0
 10/25/2017,18:41:08.118,1.405954E-3,74.195470E+0,3.979651E-3,998.475523E-3,997.919808E-3,0.000000E+0,1.012203E+0,3.124529E+0,0.000000E+0,73.758466E+0,3.983801E-3,998.330540E-3,972.266894E-3,0.000000E+0,1.058298E+0,2.812551E+0,0.000000E+0,81.233602E+0,29.573652E+0,71.412959E+0,3.975046E-3,3.971480E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,98.172564E+0,23.027503E+0,8.003422E-3,12.991838E-3,1.000000E+0,2.651678E+0,1.000000E+0,20.000000E+0,6.320613E-3,42.499049E+0,0.000000E+0,2.564178E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.011914E+0,0.000000E+0,-215.742859E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.748701E-3,0.000000E+0,156.714050E-3,0.000000E+0,-190.099796E-3,0.000000E+0,2.205150E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.009875E+0,3.113407E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.001763E+0,3.082509E+0,0.000000E+0,242.674057E+0,13.637459E-3,3.979248E-3,96.391135E+0,73.938628E+0,76.713016E+0,110.817442E+0,82.577250E+0,3.981843E-3,3.979572E-3,67.154821E+0,4.558494E+0,1.668290E+0,77.436556E+0,76.426605E+0,0.000000E+0,75.866233E+0,78.074138E+0,0.000000E+0,75.351332E+0,1.050325E+0,1.008763E+0,2.053178E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.004570E-3,68.403564E+0,29.253525E+0,0.000000E+0,1.391001E+0,1.388559E+0,1.014121E+0,60.000000E+0,1.000000E+0,1.415754E+0,707.437729E-3,2.035194E+0,60.000000E+0,1.890416E+0,0.000000E+0,72.838230E+0,1.111583E+0,1.115820E+0,1.001639E+0,50.000000E+0,1.000000E+0,84.290729E+0,2.728715E+0,2.552067E+0,1.216149E+0,27.000000E+0,0.000000E+0,1.389184E+0,1.389319E+0,1.007872E+0,60.000000E+0,3.988589E-3,46.517671E+0,9.546115E-3,23.282281E+0,5.048222E+0,29.353839E+0,0.000000E+0,-4.630849E-3,0.000000E+0,45.132321E-3,0.000000E+0,25.741529E-3,0.000000E+0,23.486786E-3,0.000000E+0,16.819187E-3,2.020931E+0,2.013458E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866503E+0,5.659623E+0,0.000000E+0,82.985014E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.792120E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.680217E+0,0.000000E+0,43.425158E-3,997.134425E-3,3.094836E+0,998.534428E-3,3.086774E+0,998.019484E-3,3.080466E+0,999.065464E-3,3.073707E+0,25.653164E-3,7.417635E+0,1.000000E+0,1.000000E+0,74.290683E+0,74.235539E+0,2.015431E+0,73.462422E+0,73.477446E+0,2.036152E+0,73.140325E+0,73.744846E+0,2.055412E+0,73.498368E+0,74.022462E+0,2.043499E+0
 10/25/2017,18:41:18.118,761.880850E-6,74.199308E+0,3.982958E-3,999.506515E-3,994.869953E-3,0.000000E+0,1.012603E+0,3.122821E+0,0.000000E+0,73.761322E+0,3.981467E-3,997.911700E-3,1.005318E+0,0.000000E+0,1.058889E+0,2.822184E+0,0.000000E+0,81.236086E+0,29.564503E+0,71.411602E+0,3.976343E-3,3.963568E-3,0.000000E+0,1.023415E+0,1.000000E+0,44.000000E+0,98.181590E+0,23.021472E+0,8.018986E-3,12.985741E-3,1.000000E+0,2.658578E+0,1.000000E+0,20.000000E+0,6.271507E-3,42.492486E+0,0.000000E+0,2.564597E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.009789E+0,0.000000E+0,-214.809399E-3,0.000000E+0,136.815241E-3,0.000000E+0,140.098444E-3,0.000000E+0,155.521807E-3,0.000000E+0,-187.973092E-3,0.000000E+0,2.201606E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.014283E+0,3.111942E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.010344E+0,3.082799E+0,0.000000E+0,242.676662E+0,13.637199E-3,3.982751E-3,96.394284E+0,73.940828E+0,76.714281E+0,110.824839E+0,82.579781E+0,3.979767E-3,3.980545E-3,67.152857E+0,4.560749E+0,1.668854E+0,77.440397E+0,76.425247E+0,0.000000E+0,75.866140E+0,78.073248E+0,0.000000E+0,75.351145E+0,1.051252E+0,1.002696E+0,2.047806E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.001003E-3,68.393557E+0,29.251946E+0,0.000000E+0,1.388000E+0,1.396144E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.417732E+0,706.303319E-3,2.042431E+0,60.000000E+0,1.893430E+0,0.000000E+0,72.839259E+0,1.111152E+0,1.113298E+0,1.000824E+0,50.000000E+0,1.000000E+0,84.336264E+0,2.741903E+0,2.559415E+0,1.228430E+0,27.000000E+0,0.000000E+0,1.390095E+0,1.383839E+0,1.004663E+0,60.000000E+0,3.990146E-3,46.516367E+0,9.436710E-3,23.276157E+0,5.046934E+0,29.351284E+0,0.000000E+0,-2.696724E-3,0.000000E+0,45.647691E-3,0.000000E+0,24.775210E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.043191E-3,2.020867E+0,2.013168E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869115E+0,5.659462E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791412E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.668460E+0,0.000000E+0,39.205567E-3,997.005689E-3,3.094402E+0,997.762013E-3,3.084827E+0,995.283846E-3,3.078342E+0,999.001096E-3,3.074785E+0,25.653164E-3,7.368984E+0,1.000000E+0,1.000000E+0,74.291759E+0,74.237037E+0,2.012219E+0,73.463592E+0,73.475902E+0,2.032336E+0,73.143086E+0,73.740820E+0,2.052329E+0,73.495513E+0,74.023257E+0,2.038343E+0
 10/25/2017,18:41:28.118,-365.247996E-6,74.200104E+0,3.980818E-3,999.232658E-3,1.016235E+0,0.000000E+0,1.011884E+0,3.124529E+0,0.000000E+0,73.758981E+0,3.983347E-3,998.282212E-3,1.014490E+0,0.000000E+0,1.057819E+0,2.825712E+0,0.000000E+0,81.237773E+0,29.566453E+0,71.413567E+0,3.973749E-3,3.971544E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.212757E+0,23.034137E+0,8.037923E-3,12.983601E-3,1.000000E+0,2.668497E+0,1.000000E+0,20.000000E+0,6.253409E-3,42.488203E+0,0.000000E+0,2.566530E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.005959E+0,0.000000E+0,-214.069069E-3,0.000000E+0,139.422491E-3,0.000000E+0,139.905315E-3,0.000000E+0,153.652885E-3,0.000000E+0,-185.298601E-3,0.000000E+0,2.198158E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.011248E+0,3.112602E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.007547E+0,3.082397E+0,0.000000E+0,242.653696E+0,14.593121E-3,3.984762E-3,96.397386E+0,73.968679E+0,76.716154E+0,110.832755E+0,82.581375E+0,3.978470E-3,3.978664E-3,67.151548E+0,4.563004E+0,1.666823E+0,77.451825E+0,76.424731E+0,0.000000E+0,75.863471E+0,78.072827E+0,0.000000E+0,75.351051E+0,1.055501E+0,1.003335E+0,2.049767E+0,60.000000E+0,48.000000E+0,60.100000E+0,10.999706E-3,68.399823E+0,29.247442E+0,0.000000E+0,1.386467E+0,1.394276E+0,999.881616E-3,60.000000E+0,1.000000E+0,1.420859E+0,706.415162E-3,2.057593E+0,60.000000E+0,1.878892E+0,0.000000E+0,72.839774E+0,1.112270E+0,1.119045E+0,997.692850E-3,50.000000E+0,1.000000E+0,84.350144E+0,2.730488E+0,2.554463E+0,1.214153E+0,27.000000E+0,0.000000E+0,1.394023E+0,1.389527E+0,992.447080E-3,60.000000E+0,3.990340E-3,46.515575E+0,9.527762E-3,23.270869E+0,4.972185E+0,29.350309E+0,0.000000E+0,-117.891080E-6,0.000000E+0,42.813157E-3,0.000000E+0,23.035837E-3,0.000000E+0,24.614157E-3,0.000000E+0,19.234984E-3,2.021092E+0,2.013587E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869165E+0,5.659236E+0,0.000000E+0,81.695598E-3,0.000000E+0,49.492416E-3,9.500000E+0,9.792313E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.669233E+0,0.000000E+0,44.423688E-3,997.021781E-3,3.094820E+0,997.327529E-3,3.085841E+0,999.162016E-3,3.078309E+0,999.725235E-3,3.074705E+0,21.142575E-3,7.508817E+0,1.000000E+0,1.000000E+0,74.294053E+0,74.234416E+0,2.014089E+0,73.465558E+0,73.477119E+0,2.032528E+0,73.143180E+0,73.742692E+0,2.048783E+0,73.500521E+0,74.024006E+0,2.036411E+0
 10/25/2017,18:41:38.118,1.566973E-3,74.201040E+0,3.977640E-3,997.895591E-3,1.004578E+0,0.000000E+0,1.009664E+0,3.124915E+0,0.000000E+0,73.761556E+0,3.975435E-3,998.475523E-3,1.007392E+0,0.000000E+0,1.054513E+0,2.839486E+0,0.000000E+0,81.239554E+0,29.566314E+0,71.387366E+0,3.972258E-3,3.972971E-3,0.000000E+0,1.022348E+0,1.000000E+0,44.000000E+0,98.255819E+0,23.036595E+0,8.051217E-3,12.988984E-3,1.000000E+0,2.656278E+0,1.000000E+0,20.000000E+0,6.296093E-3,42.486528E+0,0.000000E+0,2.569140E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.002901E+0,0.000000E+0,-192.309799E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.360278E-3,0.000000E+0,148.013898E-3,0.000000E+0,-200.314421E-3,0.000000E+0,2.194549E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.003485E+0,3.110671E+0,0.000000E+0,1.001383E+0,0.000000E+0,1.010488E+0,3.081737E+0,0.000000E+0,242.622383E+0,14.594483E-3,3.982686E-3,96.401803E+0,73.962172E+0,76.715498E+0,110.843262E+0,82.580344E+0,3.978794E-3,3.981778E-3,67.151641E+0,4.569126E+0,1.667114E+0,77.457773E+0,76.422999E+0,0.000000E+0,75.866046E+0,78.070766E+0,0.000000E+0,75.353861E+0,1.045837E+0,1.002297E+0,2.046100E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.000419E-3,68.394726E+0,29.245212E+0,0.000000E+0,1.380609E+0,1.392312E+0,984.778740E-3,60.000000E+0,1.000000E+0,1.414845E+0,702.372829E-3,2.040354E+0,60.000000E+0,1.887805E+0,0.000000E+0,72.840757E+0,1.110913E+0,1.109451E+0,992.277275E-3,50.000000E+0,1.000000E+0,84.362384E+0,2.730903E+0,2.554815E+0,1.221531E+0,27.000000E+0,0.000000E+0,1.390686E+0,1.388600E+0,985.580817E-3,60.000000E+0,3.988784E-3,46.516180E+0,9.500329E-3,23.268688E+0,5.011170E+0,29.346315E+0,0.000000E+0,9.746146E-3,0.000000E+0,45.035689E-3,0.000000E+0,21.715201E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.232042E-3,2.020867E+0,2.013716E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869102E+0,5.660171E+0,0.000000E+0,84.242196E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792829E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.660697E+0,0.000000E+0,46.195271E-3,996.587297E-3,3.094176E+0,998.116036E-3,3.088190E+0,998.164312E-3,3.078519E+0,997.987300E-3,3.074930E+0,28.552828E-3,7.490774E+0,1.000000E+0,1.000000E+0,74.290683E+0,74.233012E+0,2.008895E+0,73.464482E+0,73.477587E+0,2.032528E+0,73.142478E+0,73.743863E+0,2.052010E+0,73.499210E+0,74.020262E+0,2.037640E+0
 10/25/2017,18:41:48.118,600.862443E-6,74.202257E+0,3.983607E-3,998.088901E-3,997.025610E-3,0.000000E+0,1.013162E+0,3.123707E+0,0.000000E+0,73.762632E+0,3.981531E-3,997.299549E-3,999.559857E-3,0.000000E+0,1.060454E+0,2.826985E+0,0.000000E+0,81.241054E+0,29.564503E+0,71.388161E+0,3.973490E-3,3.973166E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,98.322715E+0,23.015534E+0,8.035783E-3,12.989827E-3,1.000000E+0,2.657141E+0,1.000000E+0,20.000000E+0,6.271183E-3,42.482385E+0,0.000000E+0,2.567561E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.004092E+0,0.000000E+0,-194.176718E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.265877E-3,0.000000E+0,140.087093E-3,0.000000E+0,-203.375586E-3,0.000000E+0,2.194581E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001270E+0,0.000000E+0,1.003422E+0,3.110848E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.010727E+0,3.081898E+0,0.000000E+0,242.588852E+0,13.917372E-3,3.982102E-3,96.403589E+0,73.966947E+0,76.716388E+0,110.847596E+0,82.582125E+0,3.980221E-3,3.982102E-3,67.149584E+0,4.565904E+0,1.665486E+0,77.451497E+0,76.420142E+0,0.000000E+0,75.864875E+0,78.072124E+0,0.000000E+0,75.351145E+0,1.057992E+0,1.004788E+0,2.045590E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.024934E-3,68.397345E+0,29.246327E+0,0.000000E+0,1.389245E+0,1.399593E+0,975.461304E-3,60.000000E+0,1.000000E+0,1.422056E+0,700.998755E-3,2.043230E+0,60.000000E+0,1.880311E+0,0.000000E+0,72.840008E+0,1.110641E+0,1.115405E+0,1.007997E+0,50.000000E+0,1.000000E+0,84.382173E+0,2.738998E+0,2.555821E+0,1.215015E+0,27.000000E+0,0.000000E+0,1.390430E+0,1.389974E+0,991.121732E-3,60.000000E+0,3.992157E-3,46.515016E+0,9.515699E-3,23.265766E+0,4.997316E+0,29.347383E+0,0.000000E+0,25.509265E-3,0.000000E+0,43.167473E-3,0.000000E+0,18.751825E-3,0.000000E+0,25.161738E-3,0.000000E+0,22.391624E-3,2.020770E+0,2.013684E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869689E+0,5.660010E+0,0.000000E+0,81.824539E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792217E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.660375E+0,0.000000E+0,41.234836E-3,997.311437E-3,3.094723E+0,998.132128E-3,3.086323E+0,999.049372E-3,3.076024E+0,998.663164E-3,3.074125E+0,31.130307E-3,7.516228E+0,1.000000E+0,1.000000E+0,74.293819E+0,74.234556E+0,2.013226E+0,73.468788E+0,73.475902E+0,2.041005E+0,73.141636E+0,73.738199E+0,2.052313E+0,73.498415E+0,74.023445E+0,2.034687E+0
 10/25/2017,18:41:58.118,-204.229589E-6,74.201087E+0,3.986655E-3,999.103784E-3,1.000443E+0,0.000000E+0,1.016116E+0,3.124400E+0,0.000000E+0,73.762679E+0,3.984709E-3,998.024464E-3,1.005015E+0,0.000000E+0,1.068280E+0,2.834186E+0,0.000000E+0,81.241148E+0,29.552845E+0,71.411134E+0,3.976473E-3,3.973944E-3,0.000000E+0,1.028401E+0,1.000000E+0,44.000000E+0,98.341378E+0,23.015720E+0,8.039479E-3,13.025107E-3,1.000000E+0,2.657412E+0,1.000000E+0,20.000000E+0,6.309196E-3,42.479452E+0,0.000000E+0,2.565563E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.001420E+0,0.000000E+0,-194.917048E-3,0.000000E+0,140.291574E-3,0.000000E+0,139.036232E-3,0.000000E+0,152.170637E-3,0.000000E+0,-199.927747E-3,0.000000E+0,2.192003E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.011632E+0,3.111170E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.009673E+0,3.081303E+0,0.000000E+0,242.543065E+0,14.311261E-3,3.976848E-3,96.405986E+0,73.979070E+0,76.715826E+0,110.857114E+0,82.584797E+0,3.977626E-3,3.975550E-3,67.150473E+0,4.565260E+0,1.665905E+0,77.459600E+0,76.423795E+0,0.000000E+0,75.865109E+0,78.071140E+0,0.000000E+0,75.352456E+0,1.078550E+0,1.004628E+0,2.037523E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.024026E-3,68.392435E+0,29.240197E+0,0.000000E+0,1.383706E+0,1.397693E+0,990.468288E-3,60.000000E+0,1.000000E+0,1.415770E+0,707.325886E-3,2.052960E+0,60.000000E+0,1.897910E+0,0.000000E+0,72.838042E+0,1.110338E+0,1.115517E+0,978.778274E-3,50.000000E+0,1.000000E+0,84.393147E+0,2.737912E+0,2.561668E+0,1.214712E+0,27.000000E+0,0.000000E+0,1.389536E+0,1.386539E+0,982.674632E-3,60.000000E+0,3.991768E-3,46.513153E+0,9.597802E-3,23.259132E+0,5.002794E+0,29.343529E+0,0.000000E+0,6.522605E-3,0.000000E+0,44.842426E-3,0.000000E+0,21.876255E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.101729E-3,2.020802E+0,2.013555E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869573E+0,5.638670E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.791863E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.660568E+0,0.000000E+0,43.682843E-3,996.989597E-3,3.094804E+0,996.699941E-3,3.086082E+0,1.000675E+0,3.078181E+0,998.775808E-3,3.073900E+0,25.008794E-3,7.552958E+0,1.000000E+0,1.000000E+0,74.297096E+0,74.233995E+0,2.012219E+0,73.469536E+0,73.475902E+0,2.039984E+0,73.142197E+0,73.741007E+0,2.053272E+0,73.498134E+0,74.020028E+0,2.041663E+0
 10/25/2017,18:42:08.118,1.405954E-3,74.200947E+0,3.980299E-3,997.766717E-3,999.740141E-3,0.000000E+0,1.016467E+0,3.127847E+0,0.000000E+0,73.762538E+0,3.974138E-3,997.138456E-3,1.022355E+0,0.000000E+0,1.069382E+0,2.841161E+0,0.000000E+0,81.243538E+0,29.553681E+0,71.384465E+0,3.974722E-3,3.973295E-3,0.000000E+0,1.022571E+0,1.000000E+0,44.000000E+0,98.343635E+0,23.026714E+0,8.049855E-3,13.039699E-3,1.000000E+0,2.664472E+0,1.000000E+0,20.000000E+0,6.315553E-3,42.476240E+0,0.000000E+0,2.562663E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989745E+0,10.000000E+0,9.001163E+0,0.000000E+0,-202.642233E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.134960E-3,0.000000E+0,159.001868E-3,0.000000E+0,-191.163149E-3,0.000000E+0,2.197481E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.007367E+0,3.111942E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001267E+0,3.082622E+0,0.000000E+0,242.491152E+0,15.863925E-3,3.980416E-3,96.412095E+0,73.994049E+0,76.721493E+0,110.863144E+0,82.587188E+0,3.982102E-3,3.981129E-3,67.149958E+0,4.565582E+0,1.671417E+0,77.465127E+0,76.425855E+0,0.000000E+0,75.868528E+0,78.069313E+0,0.000000E+0,75.356155E+0,1.074844E+0,999.422829E-3,2.043422E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.045557E-3,68.396363E+0,29.252643E+0,0.000000E+0,1.382955E+0,1.401765E+0,997.260587E-3,60.000000E+0,1.000000E+0,1.419774E+0,705.871924E-3,2.055884E+0,60.000000E+0,1.887386E+0,0.000000E+0,72.838932E+0,1.110625E+0,1.115357E+0,984.561278E-3,50.000000E+0,1.000000E+0,84.411670E+0,2.729099E+0,2.556732E+0,1.224421E+0,27.000000E+0,0.000000E+0,1.393912E+0,1.387913E+0,990.483010E-3,60.000000E+0,3.989692E-3,46.515808E+0,9.484830E-3,23.256441E+0,5.040490E+0,29.343575E+0,0.000000E+0,2.525413E-3,0.000000E+0,48.192330E-3,0.000000E+0,23.583417E-3,0.000000E+0,25.258370E-3,0.000000E+0,20.426777E-3,2.020802E+0,2.013329E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.870106E+0,5.659817E+0,0.000000E+0,83.726429E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792313E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.777496E+0,0.000000E+0,43.747265E-3,996.748217E-3,3.095013E+0,998.148220E-3,3.086372E+0,999.870063E-3,3.078679E+0,998.228680E-3,3.073289E+0,10.832657E-3,7.613532E+0,1.000000E+0,1.000000E+0,74.297236E+0,74.231841E+0,2.016119E+0,73.467430E+0,73.478148E+0,2.042618E+0,73.143180E+0,73.742692E+0,2.055875E+0,73.500849E+0,74.022743E+0,2.035805E+0
 10/25/2017,18:42:18.118,1.244936E-3,74.203474E+0,3.981985E-3,998.620506E-3,1.002886E+0,0.000000E+0,1.016387E+0,3.125173E+0,0.000000E+0,73.761930E+0,3.977576E-3,998.459414E-3,993.099512E-3,0.000000E+0,1.068136E+0,2.819446E+0,0.000000E+0,81.244101E+0,29.550430E+0,71.382641E+0,3.970636E-3,3.969404E-3,0.000000E+0,1.027892E+0,1.000000E+0,44.000000E+0,98.250977E+0,23.024209E+0,8.077936E-3,13.044757E-3,1.000000E+0,2.651263E+0,1.000000E+0,20.000000E+0,6.371275E-3,42.472144E+0,0.000000E+0,2.561245E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.989487E+0,10.000000E+0,9.004027E+0,0.000000E+0,-199.713100E-3,0.000000E+0,136.525547E-3,0.000000E+0,139.647809E-3,0.000000E+0,155.231802E-3,0.000000E+0,-197.704375E-3,0.000000E+0,2.194291E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.012622E+0,3.113407E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.012166E+0,3.083636E+0,0.000000E+0,242.449033E+0,15.845826E-3,3.984243E-3,96.413505E+0,73.998121E+0,76.723085E+0,110.872897E+0,82.584375E+0,3.981194E-3,3.983270E-3,67.152436E+0,4.565904E+0,1.669692E+0,77.465735E+0,76.431709E+0,0.000000E+0,75.867404E+0,78.084771E+0,0.000000E+0,75.356998E+0,1.078550E+0,1.004564E+0,2.037985E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.051069E-3,68.395474E+0,29.316267E+0,0.000000E+0,1.382780E+0,1.400807E+0,992.977444E-3,60.000000E+0,1.000000E+0,1.422088E+0,709.195265E-3,2.044524E+0,60.000000E+0,1.893236E+0,0.000000E+0,72.842395E+0,1.114441E+0,1.109083E+0,992.564828E-3,50.000000E+0,1.000000E+0,84.525485E+0,2.737481E+0,2.558265E+0,1.217427E+0,27.000000E+0,0.000000E+0,1.392921E+0,1.384766E+0,992.542889E-3,60.000000E+0,3.988394E-3,46.510404E+0,9.524454E-3,23.265812E+0,4.969930E+0,29.340138E+0,0.000000E+0,3.234592E-3,0.000000E+0,44.874636E-3,0.000000E+0,23.454575E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.748883E-3,2.020899E+0,2.013684E+0,2.018129E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878610E+0,5.619618E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792346E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.777110E+0,0.000000E+0,41.138204E-3,997.118333E-3,3.094868E+0,998.470060E-3,3.086484E+0,999.966615E-3,3.076073E+0,998.148220E-3,3.073932E+0,22.109129E-3,7.513006E+0,1.000000E+0,1.000000E+0,74.298313E+0,74.233948E+0,2.010382E+0,73.473374E+0,73.478663E+0,2.031921E+0,73.145193E+0,73.739135E+0,2.049007E+0,73.498274E+0,74.020262E+0,2.041392E+0
 10/25/2017,18:42:28.118,439.844037E-6,74.204457E+0,3.987303E-3,997.895591E-3,1.010391E+0,0.000000E+0,1.012842E+0,3.123852E+0,0.000000E+0,73.763943E+0,3.981013E-3,998.459414E-3,1.011141E+0,0.000000E+0,1.059672E+0,2.823505E+0,0.000000E+0,81.245601E+0,29.550663E+0,71.398689E+0,3.976084E-3,3.967978E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,98.169320E+0,23.007045E+0,8.097327E-3,13.048519E-3,1.000000E+0,2.659201E+0,1.000000E+0,20.000000E+0,6.343252E-3,42.467675E+0,0.000000E+0,2.558313E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.990260E+0,10.000000E+0,9.005959E+0,0.000000E+0,-202.803174E-3,0.000000E+0,139.776562E-3,0.000000E+0,136.847429E-3,0.000000E+0,153.813999E-3,0.000000E+0,-185.685274E-3,0.000000E+0,2.193905E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.000291E+0,3.112843E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.010440E+0,3.083057E+0,0.000000E+0,242.407541E+0,15.136537E-3,3.977561E-3,96.416466E+0,73.998074E+0,76.725239E+0,110.879588E+0,82.591079E+0,3.978015E-3,3.980805E-3,67.153558E+0,4.571059E+0,1.664277E+0,77.469061E+0,76.432271E+0,0.000000E+0,75.867638E+0,78.085568E+0,0.000000E+0,75.357138E+0,1.049143E+0,1.004564E+0,2.037172E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.040368E-3,68.390377E+0,29.315710E+0,0.000000E+0,1.377991E+0,1.392440E+0,997.324515E-3,60.000000E+0,1.000000E+0,1.418721E+0,708.652027E-3,2.042895E+0,60.000000E+0,1.878231E+0,0.000000E+0,72.839212E+0,1.111152E+0,1.111127E+0,978.267069E-3,50.000000E+0,1.000000E+0,84.603521E+0,2.738183E+0,2.560038E+0,1.217507E+0,27.000000E+0,0.000000E+0,1.394742E+0,1.382257E+0,990.530915E-3,60.000000E+0,3.988394E-3,46.511569E+0,9.535868E-3,23.257090E+0,4.984429E+0,29.340835E+0,0.000000E+0,1.848469E-3,0.000000E+0,44.455898E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.710789E-3,0.000000E+0,20.201302E-3,2.020770E+0,2.013716E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884322E+0,5.619425E+0,0.000000E+0,82.791602E-3,0.000000E+0,49.975947E-3,9.500000E+0,9.793183E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.779268E+0,0.000000E+0,43.618422E-3,996.812585E-3,3.094563E+0,997.794197E-3,3.084907E+0,1.000578E+0,3.078181E+0,999.178108E-3,3.075204E+0,20.820390E-3,7.408936E+0,1.000000E+0,1.000000E+0,74.297002E+0,74.235071E+0,2.015320E+0,73.472485E+0,73.481284E+0,2.032464E+0,73.149077E+0,73.741476E+0,2.048959E+0,73.500568E+0,74.020917E+0,2.038279E+0
 10/25/2017,18:42:38.118,600.862443E-6,74.205159E+0,3.982569E-3,998.829927E-3,1.007644E+0,0.000000E+0,1.014631E+0,3.126559E+0,0.000000E+0,73.762211E+0,3.981596E-3,997.090128E-3,1.017027E+0,0.000000E+0,1.057643E+0,2.831560E+0,0.000000E+0,81.245413E+0,29.562552E+0,71.376792E+0,3.971869E-3,3.966875E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,98.147931E+0,22.996468E+0,8.096419E-3,13.017195E-3,1.000000E+0,2.666788E+0,1.000000E+0,20.000000E+0,6.330927E-3,42.464556E+0,0.000000E+0,2.563211E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.002611E+0,0.000000E+0,-210.045535E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.682161E-3,0.000000E+0,158.711863E-3,0.000000E+0,-192.387615E-3,0.000000E+0,2.192036E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.011296E+0,3.113101E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.002002E+0,3.082284E+0,0.000000E+0,242.351480E+0,15.313048E-3,3.981194E-3,96.417265E+0,74.004908E+0,76.724490E+0,110.887456E+0,82.590892E+0,3.977626E-3,3.980351E-3,67.155475E+0,4.572348E+0,1.669757E+0,77.472714E+0,76.431147E+0,0.000000E+0,75.869417E+0,78.087067E+0,0.000000E+0,75.356998E+0,1.051284E+0,999.358964E-3,2.042656E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.012352E-3,68.398561E+0,29.307490E+0,0.000000E+0,1.381822E+0,1.397693E+0,991.283364E-3,60.000000E+0,1.000000E+0,1.417668E+0,703.395395E-3,2.045131E+0,60.000000E+0,1.879295E+0,0.000000E+0,72.840944E+0,1.110322E+0,1.113346E+0,979.225578E-3,50.000000E+0,1.000000E+0,84.657358E+0,2.740610E+0,2.560438E+0,1.213914E+0,27.000000E+0,0.000000E+0,1.389695E+0,1.389607E+0,984.830319E-3,60.000000E+0,3.989951E-3,46.510404E+0,9.434310E-3,23.251895E+0,5.007949E+0,29.335773E+0,0.000000E+0,75.521422E-6,0.000000E+0,44.133792E-3,0.000000E+0,23.164679E-3,0.000000E+0,24.646368E-3,0.000000E+0,19.524879E-3,2.020931E+0,2.013619E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888147E+0,5.619779E+0,0.000000E+0,85.273729E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792571E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.392948E-3,997.021781E-3,3.094192E+0,999.339027E-3,3.086516E+0,998.840176E-3,3.080675E+0,998.405692E-3,3.073498E+0,18.242910E-3,7.529760E+0,1.000000E+0,1.000000E+0,74.298547E+0,74.234322E+0,2.017557E+0,73.471736E+0,73.478008E+0,2.032065E+0,73.148515E+0,73.741054E+0,2.050444E+0,73.503984E+0,74.025972E+0,2.035789E+0
 10/25/2017,18:42:48.118,761.880850E-6,74.205581E+0,3.980234E-3,998.378868E-3,1.017848E+0,0.000000E+0,1.013034E+0,3.128717E+0,0.000000E+0,73.764738E+0,3.980040E-3,997.492859E-3,987.372935E-3,0.000000E+0,1.057675E+0,2.836457E+0,0.000000E+0,81.245929E+0,29.585309E+0,71.351855E+0,3.977446E-3,3.966162E-3,0.000000E+0,1.025200E+0,1.000000E+0,44.000000E+0,98.200911E+0,23.023235E+0,8.092657E-3,13.003446E-3,1.000000E+0,2.659473E+0,1.000000E+0,20.000000E+0,6.316591E-3,42.462648E+0,0.000000E+0,2.567400E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.004800E+0,0.000000E+0,-213.006856E-3,0.000000E+0,136.718676E-3,0.000000E+0,139.969691E-3,0.000000E+0,162.449705E-3,0.000000E+0,-185.105264E-3,0.000000E+0,2.191778E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003845E+0,0.000000E+0,998.006643E-3,3.112747E+0,0.000000E+0,1.002091E+0,0.000000E+0,1.006732E+0,3.081978E+0,0.000000E+0,242.313029E+0,15.309221E-3,3.983010E-3,96.421682E+0,74.009168E+0,76.725567E+0,110.893016E+0,82.588266E+0,3.979897E-3,3.982945E-3,67.155709E+0,4.571059E+0,1.666243E+0,77.474588E+0,76.426324E+0,0.000000E+0,75.869792E+0,78.092126E+0,0.000000E+0,75.361071E+0,1.054366E+0,1.002616E+0,2.040680E+0,60.000000E+0,49.000000E+0,60.100000E+0,10.996334E-3,68.392528E+0,29.306283E+0,0.000000E+0,1.378549E+0,1.395473E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.414557E+0,709.307108E-3,2.040977E+0,60.000000E+0,1.871736E+0,0.000000E+0,72.838978E+0,1.110945E+0,1.110137E+0,989.497599E-3,50.000000E+0,1.000000E+0,84.691359E+0,2.731685E+0,2.558265E+0,1.212971E+0,27.000000E+0,0.000000E+0,1.388785E+0,1.390789E+0,1.002970E+0,60.000000E+0,3.989692E-3,46.507842E+0,9.479836E-3,23.250456E+0,5.005693E+0,29.335634E+0,0.000000E+0,-246.832746E-6,0.000000E+0,45.228953E-3,0.000000E+0,23.357943E-3,0.000000E+0,25.000685E-3,0.000000E+0,18.848456E-3,2.020899E+0,2.013490E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890410E+0,5.621649E+0,0.000000E+0,83.758664E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.793087E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.776626E+0,0.000000E+0,41.363679E-3,997.086149E-3,3.095287E+0,998.212588E-3,3.086259E+0,998.598796E-3,3.078937E+0,998.067760E-3,3.075509E+0,28.230643E-3,7.658317E+0,1.000000E+0,1.000000E+0,74.302573E+0,74.236803E+0,2.016502E+0,73.473328E+0,73.480910E+0,2.033630E+0,73.149264E+0,73.741054E+0,2.047937E+0,73.501551E+0,74.025832E+0,2.036220E+0
