date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:42:58.118,1.083918E-3,74.207406E+0,3.984061E-3,997.412313E-3,998.845942E-3,0.000000E+0,1.013992E+0,3.128041E+0,0.000000E+0,73.766330E+0,3.982310E-3,997.154565E-3,956.921582E-3,0.000000E+0,1.057372E+0,2.849023E+0,0.000000E+0,81.246585E+0,29.598453E+0,71.345492E+0,3.974398E-3,3.972712E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,98.286093E+0,23.057239E+0,8.095187E-3,13.043265E-3,1.000000E+0,2.669631E+0,1.000000E+0,20.000000E+0,6.357523E-3,42.460507E+0,0.000000E+0,2.563275E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.006538E+0,0.000000E+0,-216.901636E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.971855E-3,0.000000E+0,155.231802E-3,0.000000E+0,-187.167523E-3,0.000000E+0,2.191359E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001463E+0,0.000000E+0,1.011376E+0,3.111121E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.009321E+0,3.083057E+0,0.000000E+0,242.283986E+0,13.024505E-3,3.980351E-3,96.422528E+0,74.012632E+0,76.728096E+0,110.900790E+0,82.590423E+0,3.977886E-3,3.982686E-3,67.156410E+0,4.566548E+0,1.672384E+0,77.477820E+0,76.425574E+0,0.000000E+0,75.872789E+0,78.090346E+0,0.000000E+0,75.358730E+0,1.054574E+0,1.009386E+0,2.038559E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.005089E-3,68.394212E+0,29.301406E+0,0.000000E+0,1.383578E+0,1.398859E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.410920E+0,701.877523E-3,2.048518E+0,60.000000E+0,1.891609E+0,0.000000E+0,72.840429E+0,1.111025E+0,1.112180E+0,995.248653E-3,50.000000E+0,1.000000E+0,84.693281E+0,2.731078E+0,2.560422E+0,1.213802E+0,27.000000E+0,0.000000E+0,1.393975E+0,1.391684E+0,1.004040E+0,60.000000E+0,3.989821E-3,46.506631E+0,9.649359E-3,23.247812E+0,5.034690E+0,29.332801E+0,0.000000E+0,-1.246131E-3,0.000000E+0,42.136734E-3,0.000000E+0,21.908465E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.622982E-3,2.021124E+0,2.013458E+0,2.018129E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890056E+0,5.620843E+0,0.000000E+0,88.174917E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792281E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.779783E+0,0.000000E+0,44.133792E-3,996.619481E-3,3.094225E+0,997.874657E-3,3.085889E+0,997.713737E-3,3.078631E+0,998.228680E-3,3.074399E+0,29.197198E-3,7.840681E+0,1.000000E+0,1.000000E+0,74.299998E+0,74.238863E+0,2.017924E+0,73.474076E+0,73.482595E+0,2.038100E+0,73.151277E+0,73.745454E+0,2.048496E+0,73.502112E+0,74.025036E+0,2.038391E+0
 10/25/2017,18:43:08.118,1.244936E-3,74.208436E+0,3.980559E-3,998.475523E-3,989.440890E-3,0.000000E+0,1.014487E+0,3.126414E+0,0.000000E+0,73.767500E+0,3.981142E-3,997.235112E-3,975.473139E-3,0.000000E+0,1.062243E+0,2.858672E+0,0.000000E+0,81.250662E+0,29.614430E+0,71.350077E+0,3.969793E-3,3.970572E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,98.293380E+0,23.062620E+0,8.096159E-3,13.029322E-3,1.000000E+0,2.657428E+0,1.000000E+0,20.000000E+0,6.358626E-3,42.457714E+0,0.000000E+0,2.563984E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.006313E+0,0.000000E+0,-216.933825E-3,0.000000E+0,138.489031E-3,0.000000E+0,139.454679E-3,0.000000E+0,159.646323E-3,0.000000E+0,-186.555290E-3,0.000000E+0,2.193486E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.012159E+0,3.112312E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.003105E+0,3.082365E+0,0.000000E+0,242.253544E+0,11.948904E-3,3.983854E-3,96.425348E+0,74.013802E+0,76.726831E+0,110.908988E+0,82.593142E+0,3.979507E-3,3.980091E-3,67.156504E+0,4.565582E+0,1.671546E+0,77.476883E+0,76.422577E+0,0.000000E+0,75.873959E+0,78.091751E+0,0.000000E+0,75.358777E+0,1.061139E+0,1.004277E+0,2.032804E+0,60.000000E+0,49.000000E+0,60.100000E+0,10.997761E-3,68.395287E+0,29.298527E+0,0.000000E+0,1.387824E+0,1.399385E+0,1.003557E+0,60.000000E+0,1.000000E+0,1.417429E+0,704.785447E-3,2.041632E+0,60.000000E+0,1.872494E+0,0.000000E+0,72.839774E+0,1.110785E+0,1.109546E+0,988.602990E-3,50.000000E+0,1.000000E+0,84.736052E+0,2.737401E+0,2.557674E+0,1.223463E+0,27.000000E+0,0.000000E+0,1.393672E+0,1.385421E+0,996.822327E-3,60.000000E+0,3.989303E-3,46.505699E+0,9.572056E-3,23.256951E+0,5.021803E+0,29.330664E+0,0.000000E+0,-1.310601E-3,0.000000E+0,45.261164E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.290580E-3,0.000000E+0,19.621511E-3,2.021028E+0,2.013748E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893109E+0,5.620070E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792185E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.776465E+0,0.000000E+0,42.716525E-3,997.053965E-3,3.095271E+0,997.552817E-3,3.087289E+0,1.000642E+0,3.080224E+0,999.145924E-3,3.074576E+0,30.163752E-3,7.725334E+0,1.000000E+0,1.000000E+0,74.303696E+0,74.240876E+0,2.014169E+0,73.478851E+0,73.482314E+0,2.042650E+0,73.149171E+0,73.743863E+0,2.054214E+0,73.501972E+0,74.023023E+0,2.035023E+0
 10/25/2017,18:43:18.118,1.244936E-3,74.205768E+0,3.981661E-3,999.152111E-3,1.004163E+0,0.000000E+0,1.013992E+0,3.127267E+0,0.000000E+0,73.767406E+0,3.974203E-3,997.025691E-3,1.000756E+0,0.000000E+0,1.066395E+0,2.847041E+0,0.000000E+0,81.251740E+0,29.614430E+0,71.356487E+0,3.974009E-3,3.973944E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,98.276033E+0,23.050744E+0,8.116458E-3,13.003641E-3,1.000000E+0,2.657748E+0,1.000000E+0,20.000000E+0,6.355123E-3,42.457062E+0,0.000000E+0,2.568657E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.006023E+0,0.000000E+0,-203.318187E-3,0.000000E+0,135.077075E-3,0.000000E+0,139.905315E-3,0.000000E+0,155.682921E-3,0.000000E+0,-193.966531E-3,0.000000E+0,2.196901E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.013580E+0,3.110381E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.005166E+0,3.082654E+0,0.000000E+0,242.224308E+0,10.748174E-3,3.976848E-3,96.431222E+0,74.015721E+0,76.729032E+0,110.917045E+0,82.590470E+0,3.979897E-3,3.981259E-3,67.151221E+0,4.566226E+0,1.672110E+0,77.476555E+0,76.421266E+0,0.000000E+0,75.877799E+0,78.092266E+0,0.000000E+0,75.360181E+0,1.068806E+0,998.784175E-3,2.034893E+0,60.000000E+0,49.000000E+0,60.100000E+0,10.996139E-3,68.391593E+0,29.290539E+0,0.000000E+0,1.383083E+0,1.401829E+0,990.084723E-3,60.000000E+0,1.000000E+0,1.418626E+0,704.162320E-3,2.043534E+0,60.000000E+0,1.891754E+0,0.000000E+0,72.840804E+0,1.110593E+0,1.111622E+0,980.886994E-3,50.000000E+0,1.000000E+0,84.825064E+0,2.733106E+0,2.550869E+0,1.221834E+0,27.000000E+0,0.000000E+0,1.390781E+0,1.388936E+0,982.067845E-3,60.000000E+0,3.988848E-3,46.504908E+0,9.565700E-3,23.283394E+0,5.007626E+0,29.331268E+0,0.000000E+0,4.169419E-3,0.000000E+0,44.713583E-3,0.000000E+0,23.583417E-3,0.000000E+0,25.612686E-3,0.000000E+0,20.426777E-3,2.020995E+0,2.013490E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900086E+0,5.622423E+0,0.000000E+0,84.435608E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793215E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.778269E+0,0.000000E+0,42.555472E-3,996.941321E-3,3.094305E+0,997.762013E-3,3.086661E+0,1.000305E+0,3.081013E+0,997.778105E-3,3.074351E+0,14.376691E-3,7.795251E+0,1.000000E+0,1.000000E+0,74.300232E+0,74.244808E+0,2.009646E+0,73.473983E+0,73.481659E+0,2.037222E+0,73.148656E+0,73.744658E+0,2.049646E+0,73.503470E+0,74.025832E+0,2.035438E+0
 10/25/2017,18:43:28.118,439.844037E-6,74.209185E+0,3.983801E-3,997.911700E-3,994.039625E-3,0.000000E+0,1.012140E+0,3.125544E+0,0.000000E+0,73.766330E+0,3.979716E-3,997.927809E-3,987.037954E-3,0.000000E+0,1.059320E+0,2.844496E+0,0.000000E+0,81.251131E+0,29.597246E+0,71.341000E+0,3.970507E-3,3.968756E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,98.259344E+0,23.062388E+0,8.115485E-3,13.009542E-3,1.000000E+0,2.658147E+0,1.000000E+0,20.000000E+0,6.366345E-3,42.451895E+0,0.000000E+0,2.570107E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.995207E+0,0.000000E+0,-204.959788E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.540400E-3,0.000000E+0,-203.504477E-3,0.000000E+0,2.195548E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.010050E+0,3.112763E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.005774E+0,3.082526E+0,0.000000E+0,242.199800E+0,10.718269E-3,3.983854E-3,96.432397E+0,74.016002E+0,76.729829E+0,110.925762E+0,82.593423E+0,3.978664E-3,3.978988E-3,67.153184E+0,4.551728E+0,1.669451E+0,77.462972E+0,76.422437E+0,0.000000E+0,75.875832E+0,78.092079E+0,0.000000E+0,75.359245E+0,1.059813E+0,1.005043E+0,2.033840E+0,60.000000E+0,49.000000E+0,60.100000E+0,10.995880E-3,68.395007E+0,29.289053E+0,0.000000E+0,1.391288E+0,1.400072E+0,989.141792E-3,60.000000E+0,1.000000E+0,1.419391E+0,705.025111E-3,2.044780E+0,60.000000E+0,1.874879E+0,0.000000E+0,72.840289E+0,1.109476E+0,1.111717E+0,1.007262E+0,50.000000E+0,1.000000E+0,84.929414E+0,2.729226E+0,2.556316E+0,1.217794E+0,27.000000E+0,0.000000E+0,1.391308E+0,1.388616E+0,978.139705E-3,60.000000E+0,3.990924E-3,46.503044E+0,9.529707E-3,23.291699E+0,4.973796E+0,29.327274E+0,0.000000E+0,36.050247E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.656663E-3,0.000000E+0,22.617099E-3,0.000000E+0,23.969945E-3,2.021060E+0,2.013974E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908491E+0,5.618619E+0,0.000000E+0,87.917033E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.793087E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.777915E+0,0.000000E+0,43.618422E-3,996.651665E-3,3.094997E+0,997.922932E-3,3.085583E+0,1.000675E+0,3.076410E+0,998.856268E-3,3.074994E+0,26.297533E-3,7.813295E+0,1.000000E+0,1.000000E+0,74.300887E+0,74.243872E+0,2.012315E+0,73.477306E+0,73.484654E+0,2.041468E+0,73.149498E+0,73.742692E+0,2.051547E+0,73.504359E+0,74.026206E+0,2.036986E+0
 10/25/2017,18:43:38.118,-526.266402E-6,74.207734E+0,3.985293E-3,999.409859E-3,1.011045E+0,0.000000E+0,1.012603E+0,3.125044E+0,0.000000E+0,73.768857E+0,3.979845E-3,998.378868E-3,1.025050E+0,0.000000E+0,1.056653E+0,2.843997E+0,0.000000E+0,81.255677E+0,29.592462E+0,71.331737E+0,3.974333E-3,3.972063E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,98.207069E+0,23.069579E+0,8.150700E-3,13.002084E-3,1.000000E+0,2.670525E+0,1.000000E+0,20.000000E+0,6.366670E-3,42.451150E+0,0.000000E+0,2.563469E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.990411E+0,0.000000E+0,-205.925436E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.845266E-3,0.000000E+0,146.789432E-3,0.000000E+0,-201.828892E-3,0.000000E+0,2.195226E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.001201E+0,3.114324E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010408E+0,3.082622E+0,0.000000E+0,242.192804E+0,10.716129E-3,3.982945E-3,96.439164E+0,74.016002E+0,76.731280E+0,110.931698E+0,82.594689E+0,3.982556E-3,3.980351E-3,67.149351E+0,4.550117E+0,1.671433E+0,77.481894E+0,76.419440E+0,0.000000E+0,75.880608E+0,78.089877E+0,0.000000E+0,75.361305E+0,1.047865E+0,1.003957E+0,2.034622E+0,60.000000E+0,48.000000E+0,60.100000E+0,10.989654E-3,68.389816E+0,29.279811E+0,0.000000E+0,1.384823E+0,1.395505E+0,1.001368E+0,60.000000E+0,1.000000E+0,1.413345E+0,707.949012E-3,2.051282E+0,60.000000E+0,1.887112E+0,0.000000E+0,72.840897E+0,1.110865E+0,1.115070E+0,1.000361E+0,50.000000E+0,1.000000E+0,85.075695E+0,2.729609E+0,2.555757E+0,1.227312E+0,27.000000E+0,0.000000E+0,1.387140E+0,1.387146E+0,1.003657E+0,60.000000E+0,3.990340E-3,46.503929E+0,9.428539E-3,23.300096E+0,4.981529E+0,29.322630E+0,0.000000E+0,36.501542E-3,0.000000E+0,53.958030E-3,0.000000E+0,15.369710E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.517525E-3,2.021060E+0,2.013651E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920563E+0,5.619489E+0,0.000000E+0,82.179129E-3,0.000000E+0,49.975947E-3,9.500000E+0,9.791991E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.777110E+0,0.000000E+0,53.217186E-3,997.134425E-3,3.095077E+0,997.633277E-3,3.087031E+0,998.276956E-3,3.081222E+0,999.274660E-3,3.074994E+0,30.808122E-3,7.886434E+0,1.000000E+0,1.000000E+0,74.304492E+0,74.245042E+0,2.017221E+0,73.477821E+0,73.484280E+0,2.042107E+0,73.151792E+0,73.745267E+0,2.048576E+0,73.503236E+0,74.024475E+0,2.031830E+0
 10/25/2017,18:43:48.118,922.899256E-6,74.210589E+0,3.985552E-3,997.766717E-3,1.005840E+0,0.000000E+0,1.013449E+0,3.127493E+0,0.000000E+0,73.771385E+0,3.983477E-3,997.943918E-3,988.521440E-3,0.000000E+0,1.067753E+0,2.839695E+0,0.000000E+0,81.255302E+0,29.584938E+0,71.329444E+0,3.976408E-3,3.967783E-3,0.000000E+0,1.012966E+0,1.000000E+0,44.000000E+0,98.217082E+0,23.058306E+0,8.167496E-3,13.020373E-3,1.000000E+0,2.657971E+0,1.000000E+0,20.000000E+0,6.412532E-3,42.448404E+0,0.000000E+0,2.571299E+0,0.000000E+0,1.990550E+0,0.000000E+0,1.983459E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.975057E+0,0.000000E+0,-221.407994E-3,0.000000E+0,138.456843E-3,0.000000E+0,138.682161E-3,0.000000E+0,160.194111E-3,0.000000E+0,-208.917905E-3,0.000000E+0,2.193905E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,1.013389E+0,3.111492E+0,0.000000E+0,998.679256E-3,0.000000E+0,996.153490E-3,3.082043E+0,0.000000E+0,242.170275E+0,10.946220E-3,3.981648E-3,96.438694E+0,74.018296E+0,76.732638E+0,110.941122E+0,82.595251E+0,3.978210E-3,3.982556E-3,67.146171E+0,4.558816E+0,1.672110E+0,77.463347E+0,76.416958E+0,0.000000E+0,75.880140E+0,78.083647E+0,0.000000E+0,75.359526E+0,1.075355E+0,988.517814E-3,2.034988E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.006970E-3,68.391312E+0,29.276699E+0,0.000000E+0,1.390426E+0,1.401829E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.420365E+0,705.120976E-3,2.047608E+0,60.000000E+0,1.874524E+0,0.000000E+0,72.841412E+0,1.113563E+0,1.119700E+0,1.009483E+0,50.000000E+0,1.000000E+0,85.171842E+0,2.732451E+0,2.554895E+0,1.227056E+0,27.000000E+0,0.000000E+0,1.392027E+0,1.388920E+0,1.007808E+0,60.000000E+0,3.990340E-3,46.502066E+0,9.543586E-3,23.300606E+0,5.191597E+0,29.319936E+0,0.000000E+0,55.617145E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.076872E-3,0.000000E+0,23.680049E-3,2.021124E+0,2.013265E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928701E+0,5.620199E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.795148E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.777915E+0,0.000000E+0,48.417804E-3,996.442470E-3,3.094643E+0,998.196496E-3,3.088013E+0,995.927526E-3,3.081576E+0,998.260864E-3,3.074640E+0,26.297533E-3,7.885145E+0,1.000000E+0,1.000000E+0,74.305147E+0,74.248412E+0,2.012875E+0,73.479974E+0,73.480723E+0,2.038435E+0,73.153149E+0,73.742412E+0,2.044631E+0,73.503984E+0,74.025738E+0,2.038710E+0
 10/25/2017,18:43:58.118,117.807224E-6,74.211292E+0,3.982764E-3,999.393750E-3,989.680408E-3,0.000000E+0,1.014838E+0,3.128266E+0,0.000000E+0,73.771806E+0,3.980494E-3,997.396204E-3,1.007312E+0,0.000000E+0,1.063984E+0,2.830191E+0,0.000000E+0,81.257552E+0,29.590465E+0,71.355317E+0,3.978289E-3,3.967588E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,98.234100E+0,23.067630E+0,8.211855E-3,13.036002E-3,1.000000E+0,2.663482E+0,1.000000E+0,20.000000E+0,6.471108E-3,42.446542E+0,0.000000E+0,2.574747E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.985068E+0,0.000000E+0,-236.439916E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.006207E-3,0.000000E+0,176.724399E-3,0.000000E+0,-189.842014E-3,0.000000E+0,2.189554E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,721.448841E-3,3.112538E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.004495E+0,3.082316E+0,0.000000E+0,242.162411E+0,10.945571E-3,3.983335E-3,96.441420E+0,74.026300E+0,76.734371E+0,110.949508E+0,82.597736E+0,3.980545E-3,3.980416E-3,67.147948E+0,4.568804E+0,1.669402E+0,77.446532E+0,76.418737E+0,0.000000E+0,75.879812E+0,78.085615E+0,0.000000E+0,75.359011E+0,1.065787E+0,1.007614E+0,2.030493E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.010926E-3,68.392201E+0,29.271870E+0,0.000000E+0,1.385797E+0,1.404064E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.412085E+0,706.686781E-3,2.030385E+0,60.000000E+0,1.881278E+0,0.000000E+0,72.843144E+0,1.112717E+0,1.113809E+0,999.082688E-3,50.000000E+0,1.000000E+0,85.294631E+0,2.726225E+0,2.561780E+0,1.210768E+0,27.000000E+0,0.000000E+0,1.398527E+0,1.391556E+0,1.006834E+0,60.000000E+0,3.990600E-3,46.498013E+0,9.543845E-3,23.292255E+0,5.200941E+0,29.317428E+0,0.000000E+0,13.968986E-3,0.000000E+0,42.877578E-3,0.000000E+0,19.975828E-3,0.000000E+0,15.498552E-3,0.000000E+0,15.852869E-3,2.020834E+0,2.013329E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939220E+0,5.734669E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793344E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.777915E+0,0.000000E+0,42.684314E-3,996.860861E-3,3.094900E+0,998.260864E-3,3.087273E+0,998.502244E-3,3.078438E+0,999.483855E-3,3.074351E+0,25.975348E-3,7.954096E+0,1.000000E+0,1.000000E+0,74.304866E+0,74.248927E+0,2.011085E+0,73.478570E+0,73.486948E+0,2.039760E+0,73.155910E+0,73.743909E+0,2.055859E+0,73.504499E+0,74.026066E+0,2.037193E+0
 10/25/2017,18:44:08.118,2.372065E-3,74.210964E+0,3.982375E-3,997.621733E-3,994.582532E-3,0.000000E+0,1.011852E+0,3.124658E+0,0.000000E+0,73.769559E+0,3.976278E-3,997.895591E-3,976.015489E-3,0.000000E+0,1.053890E+0,2.853646E+0,0.000000E+0,81.257693E+0,29.586424E+0,71.332579E+0,3.975306E-3,3.975954E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,98.152632E+0,23.067166E+0,8.417629E-3,13.028285E-3,1.000000E+0,2.651966E+0,1.000000E+0,20.000000E+0,6.519046E-3,42.443097E+0,0.000000E+0,2.575649E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.996527E+0,0.000000E+0,-216.096930E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.038395E-3,0.000000E+0,166.541999E-3,0.000000E+0,-176.759562E-3,0.000000E+0,2.192132E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.018612E+0,3.112892E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.014882E+0,3.082863E+0,0.000000E+0,242.133513E+0,9.718831E-3,3.983335E-3,96.447153E+0,74.036926E+0,76.734980E+0,110.957612E+0,82.596705E+0,3.978794E-3,3.977756E-3,67.148182E+0,4.553983E+0,1.668838E+0,77.440443E+0,76.417239E+0,0.000000E+0,75.882060E+0,78.082429E+0,0.000000E+0,75.364536E+0,1.049047E+0,1.006863E+0,2.035339E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.013649E-3,68.390237E+0,29.266297E+0,0.000000E+0,1.390666E+0,1.396352E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.420955E+0,702.165120E-3,2.052289E+0,60.000000E+0,1.868271E+0,0.000000E+0,72.840710E+0,1.113722E+0,1.113952E+0,1.011863E+0,50.000000E+0,1.000000E+0,85.193651E+0,2.735884E+0,2.560422E+0,1.224485E+0,27.000000E+0,0.000000E+0,1.394151E+0,1.386699E+0,1.011002E+0,60.000000E+0,3.989238E-3,46.500296E+0,9.425361E-3,23.295967E+0,5.035657E+0,29.314178E+0,0.000000E+0,2.525413E-3,0.000000E+0,44.198213E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.684462E-3,0.000000E+0,18.300876E-3,2.020834E+0,2.013394E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931296E+0,5.719002E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.777528E+0,0.000000E+0,44.230424E-3,997.086149E-3,3.095222E+0,997.955117E-3,3.087788E+0,998.035576E-3,3.081351E+0,998.148220E-3,3.074399E+0,31.452492E-3,7.985027E+0,1.000000E+0,1.000000E+0,74.305568E+0,74.250004E+0,2.008879E+0,73.478242E+0,73.486339E+0,2.033438E+0,73.155348E+0,73.747373E+0,2.051275E+0,73.502674E+0,74.027423E+0,2.037209E+0
 10/25/2017,18:44:18.118,-1.331358E-3,74.210636E+0,3.983088E-3,996.993473E-3,1.009736E+0,0.000000E+0,1.014136E+0,3.123208E+0,0.000000E+0,73.771432E+0,3.981985E-3,998.169448E-3,981.869678E-3,0.000000E+0,1.064303E+0,2.828322E+0,0.000000E+0,81.258208E+0,29.586656E+0,71.307127E+0,3.977316E-3,3.969923E-3,0.000000E+0,1.022221E+0,1.000000E+0,44.000000E+0,98.093542E+0,23.063130E+0,8.417889E-3,13.022772E-3,1.000000E+0,2.665318E+0,1.000000E+0,20.000000E+0,6.502764E-3,42.441189E+0,0.000000E+0,2.575133E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989712E+0,10.000000E+0,9.004961E+0,0.000000E+0,-196.783968E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.428982E-3,0.000000E+0,147.047215E-3,0.000000E+0,-191.259817E-3,0.000000E+0,2.188556E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.011600E+0,3.113101E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.003744E+0,3.083298E+0,0.000000E+0,242.121983E+0,9.701122E-3,3.979961E-3,96.446683E+0,74.044368E+0,76.738399E+0,110.962654E+0,82.598486E+0,3.978729E-3,3.976718E-3,67.144488E+0,4.567837E+0,1.672126E+0,77.447750E+0,76.417145E+0,0.000000E+0,75.882060E+0,78.080415E+0,0.000000E+0,75.365238E+0,1.065995E+0,1.002185E+0,2.034510E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.003143E-3,68.393276E+0,29.264485E+0,0.000000E+0,1.390634E+0,1.401829E+0,985.817562E-3,60.000000E+0,1.000000E+0,1.416312E+0,707.757281E-3,2.050563E+0,60.000000E+0,1.885839E+0,0.000000E+0,72.844594E+0,1.112701E+0,1.114096E+0,1.006048E+0,50.000000E+0,1.000000E+0,85.118984E+0,2.736459E+0,2.558792E+0,1.211406E+0,27.000000E+0,0.000000E+0,1.394790E+0,1.385548E+0,988.183610E-3,60.000000E+0,3.990405E-3,46.498852E+0,9.549033E-3,23.290956E+0,4.972185E+0,29.315292E+0,0.000000E+0,25.186911E-3,0.000000E+0,47.773592E-3,0.000000E+0,19.106141E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.584888E-3,2.020995E+0,2.013458E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925397E+0,5.712168E+0,0.000000E+0,83.694194E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792925E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.777174E+0,0.000000E+0,50.414862E-3,996.571205E-3,3.094530E+0,997.391897E-3,3.087208E+0,997.263161E-3,3.078599E+0,998.711440E-3,3.075059E+0,35.318711E-3,8.153537E+0,1.000000E+0,1.000000E+0,74.306645E+0,74.247851E+0,2.009583E+0,73.478008E+0,73.484607E+0,2.034476E+0,73.156285E+0,73.742271E+0,2.050860E+0,73.508618E+0,74.027611E+0,2.035869E+0
 10/25/2017,18:44:28.118,439.844037E-6,74.211853E+0,3.984061E-3,997.637843E-3,979.844225E-3,0.000000E+0,1.013960E+0,3.123981E+0,0.000000E+0,73.769372E+0,3.984450E-3,997.331767E-3,1.022020E+0,0.000000E+0,1.062291E+0,2.833155E+0,0.000000E+0,81.257458E+0,29.584520E+0,71.297349E+0,3.975371E-3,3.971090E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,98.139798E+0,23.058723E+0,8.532546E-3,13.027766E-3,1.000000E+0,2.649538E+0,1.000000E+0,20.000000E+0,6.568865E-3,42.440723E+0,0.000000E+0,2.567787E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.996334E+0,0.000000E+0,-205.378236E-3,0.000000E+0,140.066256E-3,0.000000E+0,137.716513E-3,0.000000E+0,148.497240E-3,0.000000E+0,-217.746950E-3,0.000000E+0,2.195290E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.005770E+0,3.112650E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.007627E+0,3.082670E+0,0.000000E+0,242.115663E+0,9.321249E-3,3.981389E-3,96.455425E+0,74.056024E+0,76.738867E+0,110.970240E+0,82.599471E+0,3.978988E-3,3.981778E-3,67.145330E+0,4.557205E+0,1.670869E+0,77.426580E+0,76.416068E+0,0.000000E+0,75.885806E+0,78.079666E+0,0.000000E+0,75.364863E+0,1.061602E+0,1.003526E+0,2.030445E+0,60.000000E+0,48.000000E+0,60.100000E+0,10.998344E-3,68.391499E+0,29.259005E+0,0.000000E+0,1.388128E+0,1.398220E+0,1.008975E+0,60.000000E+0,1.000000E+0,1.414605E+0,701.350262E-3,2.051107E+0,60.000000E+0,1.902568E+0,0.000000E+0,72.841084E+0,1.111727E+0,1.111781E+0,1.014467E+0,50.000000E+0,1.000000E+0,85.106087E+0,2.741903E+0,2.560166E+0,1.235153E+0,27.000000E+0,0.000000E+0,1.395956E+0,1.388936E+0,1.008032E+0,60.000000E+0,3.988589E-3,46.496057E+0,9.532885E-3,23.289286E+0,5.061432E+0,29.310787E+0,0.000000E+0,45.882049E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.558561E-3,0.000000E+0,24.195419E-3,2.021189E+0,2.013587E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924520E+0,5.728834E+0,0.000000E+0,84.500079E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.791830E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.778205E+0,0.000000E+0,47.902434E-3,996.394194E-3,3.094740E+0,997.407989E-3,3.087514E+0,995.766606E-3,3.080112E+0,998.888452E-3,3.074785E+0,27.908458E-3,7.975683E+0,1.000000E+0,1.000000E+0,74.307160E+0,74.251595E+0,2.014984E+0,73.477446E+0,73.488024E+0,2.037621E+0,73.156519E+0,73.746390E+0,2.051467E+0,73.506559E+0,74.026955E+0,2.033474E+0
 10/25/2017,18:44:38.118,761.880850E-6,74.210823E+0,3.979845E-3,998.620506E-3,1.000762E+0,0.000000E+0,1.013880E+0,3.125930E+0,0.000000E+0,73.774053E+0,3.973490E-3,997.653952E-3,1.013198E+0,0.000000E+0,1.060981E+0,2.839937E+0,0.000000E+0,81.259942E+0,29.581594E+0,71.293278E+0,3.977965E-3,3.968950E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,97.700702E+0,23.054734E+0,8.602003E-3,13.002344E-3,1.000000E+0,2.654393E+0,1.000000E+0,20.000000E+0,6.624847E-3,42.440537E+0,0.000000E+0,2.564403E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.980915E+0,0.000000E+0,-218.446673E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.716513E-3,0.000000E+0,158.196298E-3,0.000000E+0,-202.054451E-3,0.000000E+0,2.190714E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,990.499297E-3,3.112216E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010887E+0,3.081238E+0,0.000000E+0,242.098103E+0,9.280122E-3,3.980999E-3,96.454720E+0,74.062249E+0,76.740506E+0,110.981312E+0,82.599143E+0,3.979313E-3,3.976718E-3,67.144255E+0,4.571059E+0,1.669402E+0,77.422552E+0,76.414382E+0,0.000000E+0,75.883933E+0,78.079150E+0,0.000000E+0,75.365753E+0,1.060979E+0,984.574127E-3,2.028292E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.018837E-3,68.389021E+0,29.255058E+0,0.000000E+0,1.392741E+0,1.401876E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.421226E+0,707.150132E-3,2.046969E+0,60.000000E+0,1.889497E+0,0.000000E+0,72.842816E+0,1.112397E+0,1.116794E+0,1.010409E+0,50.000000E+0,1.000000E+0,85.264379E+0,2.739141E+0,2.569000E+0,1.225891E+0,27.000000E+0,0.000000E+0,1.396898E+0,1.389191E+0,1.005908E+0,60.000000E+0,3.989497E-3,46.495172E+0,9.561939E-3,23.286642E+0,5.103317E+0,29.305261E+0,0.000000E+0,54.295493E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.176446E-3,0.000000E+0,17.141294E-3,2.020931E+0,2.013780E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937888E+0,5.736764E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793795E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.762582E+0,0.000000E+0,43.554001E-3,996.812585E-3,3.095174E+0,998.325232E-3,3.086983E+0,995.316030E-3,3.078663E+0,998.035576E-3,3.074689E+0,32.419047E-3,7.761098E+0,1.000000E+0,1.000000E+0,74.307956E+0,74.253327E+0,2.011452E+0,73.477727E+0,73.491160E+0,2.036791E+0,73.154085E+0,73.746484E+0,2.046531E+0,73.509601E+0,74.029015E+0,2.038550E+0
 10/25/2017,18:44:48.118,439.844037E-6,74.214194E+0,3.980364E-3,998.539960E-3,1.000986E+0,0.000000E+0,1.011118E+0,3.127283E+0,0.000000E+0,73.774802E+0,3.976149E-3,998.024464E-3,984.421913E-3,0.000000E+0,1.059863E+0,2.842353E+0,0.000000E+0,81.261817E+0,29.571794E+0,71.283781E+0,3.976992E-3,3.969339E-3,0.000000E+0,1.026697E+0,1.000000E+0,44.000000E+0,97.541919E+0,23.043275E+0,8.603300E-3,13.007986E-3,1.000000E+0,2.657428E+0,1.000000E+0,20.000000E+0,6.548497E-3,42.441003E+0,0.000000E+0,2.563888E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.993662E+0,0.000000E+0,-228.521602E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.491195E-3,0.000000E+0,174.758809E-3,0.000000E+0,-196.512131E-3,0.000000E+0,2.188684E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,648.515826E-3,3.111974E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.008698E+0,3.081817E+0,0.000000E+0,242.083147E+0,9.276554E-3,3.977756E-3,96.458761E+0,74.056258E+0,76.742660E+0,110.985411E+0,82.603924E+0,3.979572E-3,3.978340E-3,67.143553E+0,4.554305E+0,1.672384E+0,77.447844E+0,76.415272E+0,0.000000E+0,75.884963E+0,78.081024E+0,0.000000E+0,75.368188E+0,1.058983E+0,1.002744E+0,2.032948E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.021626E-3,68.392061E+0,29.247627E+0,0.000000E+0,1.391656E+0,1.398795E+0,1.004596E+0,60.000000E+0,1.000000E+0,1.418849E+0,703.603104E-3,2.013529E+0,60.000000E+0,1.880439E+0,0.000000E+0,72.840570E+0,1.113100E+0,1.113298E+0,1.002885E+0,50.000000E+0,1.000000E+0,85.293740E+0,2.736986E+0,2.561795E+0,1.239449E+0,27.000000E+0,0.000000E+0,1.393960E+0,1.386459E+0,1.007537E+0,60.000000E+0,3.990535E-3,46.495498E+0,9.496309E-3,23.278616E+0,5.152934E+0,29.306283E+0,0.000000E+0,-13.108764E-3,0.000000E+0,44.359266E-3,0.000000E+0,21.650780E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.144235E-3,2.020995E+0,2.013684E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940776E+0,5.736216E+0,0.000000E+0,83.146191E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.792732E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.740066E+0,0.000000E+0,42.748735E-3,996.201090E-3,3.094353E+0,998.148220E-3,3.086870E+0,1.000449E+0,3.076539E+0,998.614888E-3,3.074125E+0,27.586273E-3,7.659928E+0,1.000000E+0,1.000000E+0,74.311139E+0,74.251830E+0,2.013642E+0,73.479038E+0,73.488913E+0,2.035210E+0,73.157408E+0,73.745922E+0,2.050013E+0,73.507354E+0,74.030934E+0,2.038151E+0
 10/25/2017,18:44:58.118,2.855120E-3,74.214756E+0,3.980040E-3,998.394977E-3,1.014654E+0,0.000000E+0,1.012443E+0,3.126768E+0,0.000000E+0,73.773678E+0,3.981921E-3,997.009582E-3,980.689270E-3,0.000000E+0,1.064000E+0,2.840952E+0,0.000000E+0,81.262895E+0,29.560834E+0,71.278634E+0,3.972712E-3,3.971285E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,97.666247E+0,23.030379E+0,8.563675E-3,13.027247E-3,1.000000E+0,2.665350E+0,1.000000E+0,20.000000E+0,6.537144E-3,42.437512E+0,0.000000E+0,2.556734E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.006924E+0,0.000000E+0,-213.360927E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.364605E-3,0.000000E+0,161.096349E-3,0.000000E+0,-184.621922E-3,0.000000E+0,2.188169E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.012750E+0,3.112425E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.000548E+0,3.081994E+0,0.000000E+0,242.082665E+0,7.027681E-3,3.980156E-3,96.461534E+0,74.053168E+0,76.740881E+0,110.992479E+0,82.601299E+0,3.977821E-3,3.983529E-3,67.147761E+0,4.562682E+0,1.669257E+0,77.461707E+0,76.412369E+0,0.000000E+0,75.887913E+0,78.079666E+0,0.000000E+0,75.364348E+0,1.059142E+0,1.002393E+0,2.031274E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.022210E-3,68.391780E+0,29.242054E+0,0.000000E+0,1.385653E+0,1.402563E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.416536E+0,711.767659E-3,2.036392E+0,60.000000E+0,1.880730E+0,0.000000E+0,72.842722E+0,1.112046E+0,1.115437E+0,997.916502E-3,50.000000E+0,1.000000E+0,85.196418E+0,2.738008E+0,2.561748E+0,1.214776E+0,27.000000E+0,0.000000E+0,1.392442E+0,1.387961E+0,1.014004E+0,60.000000E+0,3.986773E-3,46.495125E+0,9.566349E-3,23.281168E+0,5.061110E+0,29.303496E+0,0.000000E+0,-3.760493E-3,0.000000E+0,44.616951E-3,0.000000E+0,25.870371E-3,0.000000E+0,23.068047E-3,0.000000E+0,17.978770E-3,2.021028E+0,2.013716E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933155E+0,5.734701E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792539E+0,0.000000E+0,27.384270E-3,10.000000E+0,9.739422E+0,0.000000E+0,37.337351E-3,997.005689E-3,3.095560E+0,998.067760E-3,3.087112E+0,1.000385E+0,3.077215E+0,998.807992E-3,3.074592E+0,29.519383E-3,7.932508E+0,1.000000E+0,1.000000E+0,74.310764E+0,74.253608E+0,2.009375E+0,73.477727E+0,73.492705E+0,2.031826E+0,73.156565E+0,73.750228E+0,2.055236E+0,73.510444E+0,74.030279E+0,2.035837E+0
 10/25/2017,18:45:08.118,117.807224E-6,74.215458E+0,3.979845E-3,999.264876E-3,1.003556E+0,0.000000E+0,1.013705E+0,3.125221E+0,0.000000E+0,73.774100E+0,3.976992E-3,997.492859E-3,1.006339E+0,0.000000E+0,1.059783E+0,2.826614E+0,0.000000E+0,81.261395E+0,29.562088E+0,71.258890E+0,3.976473E-3,3.971804E-3,0.000000E+0,1.022093E+0,1.000000E+0,44.000000E+0,98.021571E+0,23.009782E+0,8.517241E-3,13.012007E-3,1.000000E+0,2.662619E+0,1.000000E+0,20.000000E+0,6.482071E-3,42.438722E+0,0.000000E+0,2.557862E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.003158E+0,0.000000E+0,-195.818320E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.231525E-3,0.000000E+0,146.950546E-3,0.000000E+0,-196.608800E-3,0.000000E+0,2.189071E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.019938E+0,3.111910E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.008986E+0,3.082268E+0,0.000000E+0,242.079336E+0,5.892675E-3,3.982362E-3,96.464871E+0,74.041560E+0,76.744815E+0,110.998792E+0,82.602518E+0,3.981972E-3,3.978729E-3,67.151174E+0,4.573959E+0,1.670482E+0,77.472105E+0,76.412696E+0,0.000000E+0,75.888194E+0,78.078026E+0,0.000000E+0,75.365519E+0,1.060979E+0,1.004005E+0,2.027113E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.037774E-3,68.391359E+0,29.239593E+0,0.000000E+0,1.389213E+0,1.393302E+0,974.806047E-3,60.000000E+0,1.000000E+0,1.416727E+0,704.497850E-3,2.047001E+0,60.000000E+0,1.877007E+0,0.000000E+0,72.841552E+0,1.114808E+0,1.117656E+0,1.011431E+0,50.000000E+0,1.000000E+0,84.919847E+0,2.740594E+0,2.559847E+0,1.218337E+0,27.000000E+0,0.000000E+0,1.391883E+0,1.389015E+0,974.514956E-3,60.000000E+0,3.988394E-3,46.494380E+0,9.548320E-3,23.272307E+0,5.025347E+0,29.300013E+0,0.000000E+0,28.249276E-3,0.000000E+0,48.514436E-3,0.000000E+0,18.333086E-3,0.000000E+0,24.646368E-3,0.000000E+0,22.262782E-3,2.020834E+0,2.013490E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910435E+0,5.719808E+0,0.000000E+0,83.307369E-3,0.000000E+0,50.362772E-3,9.500000E+0,9.792700E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.737554E+0,0.000000E+0,49.931703E-3,996.844769E-3,3.095271E+0,998.856268E-3,3.087241E+0,995.573502E-3,3.078422E+0,997.681553E-3,3.074737E+0,31.774677E-3,7.963439E+0,1.000000E+0,1.000000E+0,74.310577E+0,74.256557E+0,2.008320E+0,73.478663E+0,73.491207E+0,2.041820E+0,73.158203E+0,73.749948E+0,2.053447E+0,73.507074E+0,74.028032E+0,2.033905E+0
 10/25/2017,18:45:18.118,-43.211183E-6,74.216581E+0,3.982180E-3,998.813817E-3,986.199422E-3,0.000000E+0,1.012379E+0,3.127203E+0,0.000000E+0,73.774661E+0,3.979327E-3,998.056683E-3,1.003053E+0,0.000000E+0,1.062914E+0,2.820670E+0,0.000000E+0,81.262989E+0,29.563435E+0,71.244808E+0,3.975371E-3,3.970766E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,98.189629E+0,23.024488E+0,8.498629E-3,13.029841E-3,1.000000E+0,2.654122E+0,1.000000E+0,20.000000E+0,6.505099E-3,42.439094E+0,0.000000E+0,2.562857E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.992761E+0,0.000000E+0,-216.096930E-3,0.000000E+0,138.489031E-3,0.000000E+0,136.750865E-3,0.000000E+0,151.751741E-3,0.000000E+0,-210.883495E-3,0.000000E+0,2.189780E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,996.904501E-3,3.112538E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.012134E+0,3.081399E+0,0.000000E+0,242.071666E+0,4.023358E-3,3.983918E-3,96.467549E+0,74.034258E+0,76.743784E+0,111.006237E+0,82.605612E+0,3.979053E-3,3.980870E-3,67.150519E+0,4.561071E+0,1.669950E+0,77.484002E+0,76.411854E+0,0.000000E+0,75.888990E+0,78.079010E+0,0.000000E+0,75.367673E+0,1.060500E+0,1.008348E+0,2.023000E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.041147E-3,68.389863E+0,29.236342E+0,0.000000E+0,1.390554E+0,1.403345E+0,1.010941E+0,60.000000E+0,1.000000E+0,1.417653E+0,704.929245E-3,2.048087E+0,60.000000E+0,1.876894E+0,0.000000E+0,72.844969E+0,1.113978E+0,1.117576E+0,1.018461E+0,50.000000E+0,1.000000E+0,84.717434E+0,2.739668E+0,2.564847E+0,1.221355E+0,27.000000E+0,0.000000E+0,1.396834E+0,1.387737E+0,1.011545E+0,60.000000E+0,3.989497E-3,46.494054E+0,9.443519E-3,23.275183E+0,5.081408E+0,29.298713E+0,0.000000E+0,50.588420E-3,0.000000E+0,44.681373E-3,0.000000E+0,14.049074E-3,0.000000E+0,19.138352E-3,0.000000E+0,22.133940E-3,2.021124E+0,2.013716E+0,2.018676E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893433E+0,5.735958E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793441E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.738456E+0,0.000000E+0,41.782417E-3,996.474654E-3,3.095464E+0,997.826381E-3,3.087176E+0,1.000449E+0,3.078696E+0,997.890749E-3,3.074463E+0,34.352156E-3,7.916720E+0,1.000000E+0,1.000000E+0,74.310671E+0,74.255340E+0,2.010238E+0,73.478944E+0,73.493126E+0,2.033917E+0,73.158344E+0,73.749994E+0,2.046835E+0,73.508197E+0,74.032526E+0,2.035326E+0
 10/25/2017,18:45:28.118,761.880850E-6,74.218032E+0,3.982699E-3,999.280985E-3,1.006910E+0,0.000000E+0,1.012635E+0,3.124803E+0,0.000000E+0,73.774661E+0,3.977835E-3,998.201666E-3,1.014427E+0,0.000000E+0,1.059656E+0,2.819897E+0,0.000000E+0,81.265098E+0,29.558790E+0,71.273628E+0,3.974981E-3,3.966421E-3,0.000000E+0,1.028290E+0,1.000000E+0,44.000000E+0,98.126354E+0,23.025183E+0,8.492209E-3,13.024977E-3,1.000000E+0,2.659457E+0,1.000000E+0,20.000000E+0,6.512040E-3,42.438070E+0,0.000000E+0,2.559570E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.983201E+0,0.000000E+0,-225.914352E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.203664E-3,0.000000E+0,158.937422E-3,0.000000E+0,-199.057732E-3,0.000000E+0,2.189522E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,753.554720E-3,3.113374E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.008123E+0,3.082526E+0,0.000000E+0,242.061872E+0,4.014861E-3,3.974707E-3,96.469382E+0,74.019606E+0,76.746594E+0,111.015472E+0,82.605612E+0,3.980610E-3,3.979053E-3,67.152483E+0,4.575570E+0,1.672045E+0,77.480536E+0,76.414429E+0,0.000000E+0,75.891144E+0,78.078307E+0,0.000000E+0,75.368890E+0,1.063104E+0,1.008236E+0,2.030795E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.038812E-3,68.388086E+0,29.235738E+0,0.000000E+0,1.388575E+0,1.399417E+0,1.010558E+0,60.000000E+0,1.000000E+0,1.421115E+0,709.307108E-3,2.043262E+0,60.000000E+0,1.897685E+0,0.000000E+0,72.845671E+0,1.113563E+0,1.117177E+0,1.006447E+0,50.000000E+0,1.000000E+0,84.706882E+0,2.738742E+0,2.568808E+0,1.213387E+0,27.000000E+0,0.000000E+0,1.393369E+0,1.393649E+0,1.009022E+0,60.000000E+0,3.987940E-3,46.491725E+0,9.487683E-3,23.245632E+0,5.179676E+0,29.296483E+0,0.000000E+0,46.881347E-3,0.000000E+0,51.187917E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.914348E-3,2.020867E+0,2.013168E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892083E+0,5.710653E+0,0.000000E+0,83.275133E-3,0.000000E+0,47.268172E-3,9.500000E+0,9.793473E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.739132E+0,0.000000E+0,43.972739E-3,996.410286E-3,3.094949E+0,998.116036E-3,3.086484E+0,997.826381E-3,3.075960E+0,998.003392E-3,3.074495E+0,27.908458E-3,7.800084E+0,1.000000E+0,1.000000E+0,74.312356E+0,74.256136E+0,2.012603E+0,73.478008E+0,73.495841E+0,2.037254E+0,73.158110E+0,73.751071E+0,2.048959E+0,73.510912E+0,74.030185E+0,2.035454E+0
 10/25/2017,18:45:38.118,1.727991E-3,74.217798E+0,3.982958E-3,998.829927E-3,1.009864E+0,0.000000E+0,1.013225E+0,3.124609E+0,0.000000E+0,73.777844E+0,3.980753E-3,997.750607E-3,987.660061E-3,0.000000E+0,1.062211E+0,2.826840E+0,0.000000E+0,81.265707E+0,29.543882E+0,71.356066E+0,3.974722E-3,3.971804E-3,0.000000E+0,1.028274E+0,1.000000E+0,44.000000E+0,97.915475E+0,23.021611E+0,8.473531E-3,13.045406E-3,1.000000E+0,2.640801E+0,1.000000E+0,20.000000E+0,6.469162E-3,42.435929E+0,0.000000E+0,2.566143E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.996946E+0,0.000000E+0,-226.525929E-3,0.000000E+0,137.974019E-3,0.000000E+0,139.261549E-3,0.000000E+0,169.280936E-3,0.000000E+0,-190.937589E-3,0.000000E+0,2.195580E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,553.428167E-3,3.112811E+0,0.000000E+0,997.826381E-3,0.000000E+0,985.270945E-3,3.082815E+0,0.000000E+0,242.061486E+0,4.017131E-3,3.978340E-3,96.474552E+0,74.020168E+0,76.748093E+0,111.024471E+0,82.604440E+0,3.977237E-3,3.976329E-3,67.152950E+0,4.552050E+0,1.671481E+0,77.476087E+0,76.412509E+0,0.000000E+0,75.893017E+0,78.076340E+0,0.000000E+0,75.369733E+0,1.060404E+0,1.007406E+0,2.025917E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.038034E-3,68.393838E+0,29.232534E+0,0.000000E+0,1.388048E+0,1.401222E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.419615E+0,704.769469E-3,2.051266E+0,60.000000E+0,1.900328E+0,0.000000E+0,72.842582E+0,1.113738E+0,1.110025E+0,1.010856E+0,50.000000E+0,1.000000E+0,84.831865E+0,2.737066E+0,2.564431E+0,1.231129E+0,27.000000E+0,0.000000E+0,1.396850E+0,1.395566E+0,999.536896E-3,60.000000E+0,3.988135E-3,46.491632E+0,9.505583E-3,23.249714E+0,5.094618E+0,29.295508E+0,0.000000E+0,-32.353307E-3,0.000000E+0,40.848309E-3,0.000000E+0,23.068047E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.725497E-3,2.020867E+0,2.013651E+0,2.017935E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902010E+0,5.702852E+0,0.000000E+0,86.595381E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793280E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.720449E+0,0.000000E+0,39.688727E-3,996.989597E-3,3.094723E+0,997.424081E-3,3.087144E+0,998.260864E-3,3.076169E+0,997.552817E-3,3.074399E+0,32.419047E-3,7.663472E+0,1.000000E+0,1.000000E+0,74.314837E+0,74.259038E+0,2.008576E+0,73.482408E+0,73.493922E+0,2.041628E+0,73.159514E+0,73.753973E+0,2.046979E+0,73.513860E+0,74.028453E+0,2.035805E+0
 10/25/2017,18:45:48.118,600.862443E-6,74.217892E+0,3.978743E-3,999.313204E-3,1.022287E+0,0.000000E+0,1.013593E+0,3.127831E+0,0.000000E+0,73.776019E+0,3.983153E-3,997.541187E-3,971.469321E-3,0.000000E+0,1.064383E+0,2.837037E+0,0.000000E+0,81.269597E+0,29.540120E+0,71.434294E+0,3.976538E-3,3.972712E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,97.714286E+0,23.013725E+0,8.439419E-3,13.038531E-3,1.000000E+0,2.650991E+0,1.000000E+0,20.000000E+0,6.478892E-3,42.437837E+0,0.000000E+0,2.565660E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.003287E+0,0.000000E+0,-209.916782E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.134960E-3,0.000000E+0,155.521807E-3,0.000000E+0,-182.849669E-3,0.000000E+0,2.195161E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,996.010008E-3,3.112071E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.005933E+0,3.081737E+0,0.000000E+0,242.070653E+0,4.015509E-3,3.980286E-3,96.478687E+0,74.018343E+0,76.752448E+0,111.029607E+0,82.606596E+0,3.980610E-3,3.982426E-3,67.149023E+0,4.563004E+0,1.671949E+0,77.474166E+0,76.412322E+0,0.000000E+0,75.888521E+0,78.078073E+0,0.000000E+0,75.367953E+0,1.061698E+0,1.002440E+0,2.024594E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.017540E-3,68.386636E+0,29.226218E+0,0.000000E+0,1.389038E+0,1.404862E+0,999.545996E-3,60.000000E+0,1.000000E+0,1.422471E+0,707.805214E-3,2.062993E+0,60.000000E+0,1.900280E+0,0.000000E+0,72.843050E+0,1.111855E+0,1.113681E+0,1.011080E+0,50.000000E+0,1.000000E+0,84.961540E+0,2.737513E+0,2.558569E+0,1.221004E+0,27.000000E+0,0.000000E+0,1.395381E+0,1.387386E+0,1.009182E+0,60.000000E+0,3.988784E-3,46.489070E+0,9.526011E-3,23.249018E+0,5.093329E+0,29.293325E+0,0.000000E+0,-1.858604E-3,0.000000E+0,44.101581E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.650780E-3,0.000000E+0,18.107612E-3,2.021028E+0,2.014006E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912536E+0,5.699338E+0,0.000000E+0,83.339604E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.792700E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.707951E+0,0.000000E+0,42.974210E-3,996.844769E-3,3.094530E+0,997.295345E-3,3.087643E+0,998.035576E-3,3.080192E+0,998.470060E-3,3.074222E+0,24.364424E-3,7.505917E+0,1.000000E+0,1.000000E+0,74.314650E+0,74.257774E+0,2.009567E+0,73.481004E+0,73.497666E+0,2.035338E+0,73.157455E+0,73.753458E+0,2.050349E+0,73.511473E+0,74.028360E+0,2.036778E+0
