date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:45:58.118,-1.331358E-3,74.217751E+0,3.983153E-3,998.008355E-3,1.026758E+0,0.000000E+0,1.012794E+0,3.125270E+0,0.000000E+0,73.777095E+0,3.980624E-3,997.476750E-3,954.943600E-3,0.000000E+0,1.058969E+0,2.827049E+0,0.000000E+0,81.269316E+0,29.539470E+0,71.471677E+0,3.973166E-3,3.971544E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,97.697129E+0,23.015488E+0,8.421780E-3,13.028479E-3,1.000000E+0,2.657572E+0,1.000000E+0,20.000000E+0,6.454696E-3,42.444680E+0,0.000000E+0,2.569430E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.011238E+0,0.000000E+0,-215.034717E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.295901E-3,0.000000E+0,153.459549E-3,0.000000E+0,-181.657426E-3,0.000000E+0,2.193228E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.009507E+0,3.113117E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.017311E+0,3.081721E+0,0.000000E+0,242.069977E+0,4.013758E-3,3.976394E-3,96.476620E+0,74.012304E+0,76.752682E+0,111.038277E+0,82.607347E+0,3.978275E-3,3.976199E-3,67.147667E+0,4.566226E+0,1.672319E+0,77.467000E+0,76.410589E+0,0.000000E+0,75.891940E+0,78.074044E+0,0.000000E+0,75.371184E+0,1.053823E+0,1.011877E+0,2.027177E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.012417E-3,68.391546E+0,29.221899E+0,0.000000E+0,1.391831E+0,1.393925E+0,1.008975E+0,60.000000E+0,1.000000E+0,1.417461E+0,704.242208E-3,2.035673E+0,60.000000E+0,1.889836E+0,0.000000E+0,72.845483E+0,1.113275E+0,1.112053E+0,1.007917E+0,50.000000E+0,1.000000E+0,84.986210E+0,2.743580E+0,2.560885E+0,1.217730E+0,27.000000E+0,0.000000E+0,1.396770E+0,1.388137E+0,1.004343E+0,60.000000E+0,3.988719E-3,46.492237E+0,9.395464E-3,23.246467E+0,5.063688E+0,29.292211E+0,0.000000E+0,30.054459E-3,0.000000E+0,42.909788E-3,0.000000E+0,26.417952E-3,0.000000E+0,22.262782E-3,0.000000E+0,11.697699E-3,2.020480E+0,2.013329E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914528E+0,5.700402E+0,0.000000E+0,81.437714E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.699415E+0,0.000000E+0,43.457369E-3,996.973505E-3,3.095077E+0,997.922932E-3,3.087096E+0,995.637870E-3,3.078744E+0,997.681553E-3,3.074850E+0,33.063417E-3,7.499151E+0,1.000000E+0,1.000000E+0,74.313760E+0,74.260302E+0,2.010557E+0,73.477025E+0,73.496730E+0,2.031698E+0,73.156846E+0,73.753130E+0,2.055300E+0,73.513720E+0,74.032947E+0,2.037593E+0
 10/25/2017,18:46:08.118,-204.229589E-6,74.221403E+0,3.983023E-3,997.976137E-3,1.000954E+0,0.000000E+0,1.014886E+0,3.125270E+0,0.000000E+0,73.779717E+0,3.981142E-3,996.800162E-3,1.007679E+0,0.000000E+0,1.063409E+0,2.826357E+0,0.000000E+0,81.271800E+0,29.534082E+0,71.475046E+0,3.974722E-3,3.969923E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,97.903958E+0,23.000319E+0,8.404659E-3,13.024264E-3,1.000000E+0,2.661996E+0,1.000000E+0,20.000000E+0,6.447496E-3,42.443749E+0,0.000000E+0,2.570042E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.013974E+0,0.000000E+0,-210.946807E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.461170E-3,0.000000E+0,155.521807E-3,0.000000E+0,-185.073041E-3,0.000000E+0,2.192293E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.013644E+0,3.113728E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.001347E+0,3.082365E+0,0.000000E+0,242.079192E+0,4.012525E-3,3.981129E-3,96.479721E+0,74.006500E+0,76.753197E+0,111.043789E+0,82.606550E+0,3.978988E-3,3.976588E-3,67.148275E+0,4.564293E+0,1.669886E+0,77.468452E+0,76.413774E+0,0.000000E+0,75.891846E+0,78.073201E+0,0.000000E+0,75.367111E+0,1.062513E+0,1.006017E+0,2.026316E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.013714E-3,68.389910E+0,29.221620E+0,0.000000E+0,1.388000E+0,1.399034E+0,1.009151E+0,60.000000E+0,1.000000E+0,1.422822E+0,706.574938E-3,2.055963E+0,60.000000E+0,1.879166E+0,0.000000E+0,72.841318E+0,1.112381E+0,1.110392E+0,1.005553E+0,50.000000E+0,1.000000E+0,84.862443E+0,2.742830E+0,2.559144E+0,1.224469E+0,27.000000E+0,0.000000E+0,1.394391E+0,1.387897E+0,1.012567E+0,60.000000E+0,3.990535E-3,46.488324E+0,9.595597E-3,23.241967E+0,5.074642E+0,29.290678E+0,0.000000E+0,-3.663787E-3,0.000000E+0,45.003479E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.681520E-3,0.000000E+0,17.624453E-3,2.021028E+0,2.013748E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.904191E+0,5.699338E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792990E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.698771E+0,0.000000E+0,44.327056E-3,996.828677E-3,3.094884E+0,997.182701E-3,3.089091E+0,997.391897E-3,3.077875E+0,999.741327E-3,3.074801E+0,26.941903E-3,7.482397E+0,1.000000E+0,1.000000E+0,74.316288E+0,74.258757E+0,2.005827E+0,73.480395E+0,73.497291E+0,2.034524E+0,73.161433E+0,73.754020E+0,2.048176E+0,73.513767E+0,74.033649E+0,2.031750E+0
 10/25/2017,18:46:18.118,1.566973E-3,74.221262E+0,3.978224E-3,997.396204E-3,993.848011E-3,0.000000E+0,1.015477E+0,3.126446E+0,0.000000E+0,73.778874E+0,3.979586E-3,997.557296E-3,1.000278E+0,0.000000E+0,1.064319E+0,2.833090E+0,0.000000E+0,81.271894E+0,29.551638E+0,71.461945E+0,3.977446E-3,3.971220E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,98.093165E+0,23.010524E+0,8.386825E-3,13.010710E-3,1.000000E+0,2.666452E+0,1.000000E+0,20.000000E+0,6.486547E-3,42.444959E+0,0.000000E+0,2.573103E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.997300E+0,0.000000E+0,-215.388788E-3,0.000000E+0,140.645645E-3,0.000000E+0,140.355951E-3,0.000000E+0,164.705300E-3,0.000000E+0,-181.012970E-3,0.000000E+0,2.199221E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006488E+0,3.111781E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.008874E+0,3.080932E+0,0.000000E+0,242.115084E+0,4.014082E-3,3.984502E-3,96.484468E+0,74.002989E+0,76.751324E+0,111.052694E+0,82.610394E+0,3.978534E-3,3.978405E-3,67.144769E+0,4.564615E+0,1.671256E+0,77.460583E+0,76.413586E+0,0.000000E+0,75.894000E+0,78.075262E+0,0.000000E+0,75.370622E+0,1.062992E+0,1.001722E+0,2.027240E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.017670E-3,68.383456E+0,29.219577E+0,0.000000E+0,1.391384E+0,1.403042E+0,999.865634E-3,60.000000E+0,1.000000E+0,1.418147E+0,710.042078E-3,2.051746E+0,60.000000E+0,1.892028E+0,0.000000E+0,72.843565E+0,1.111934E+0,1.112292E+0,997.517124E-3,50.000000E+0,1.000000E+0,84.721326E+0,2.746693E+0,2.567594E+0,1.224405E+0,27.000000E+0,0.000000E+0,1.396499E+0,1.387945E+0,1.005525E+0,60.000000E+0,3.989886E-3,46.486973E+0,9.477761E-3,23.241549E+0,5.068843E+0,29.292582E+0,0.000000E+0,8.134376E-3,0.000000E+0,42.619893E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.038778E-3,0.000000E+0,16.625924E-3,2.020770E+0,2.013426E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892202E+0,5.696630E+0,0.000000E+0,83.758664E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793248E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.699576E+0,0.000000E+0,41.943470E-3,997.086149E-3,3.095705E+0,997.842473E-3,3.088528E+0,995.621778E-3,3.078840E+0,998.807992E-3,3.075751E+0,19.209465E-3,7.615465E+0,1.000000E+0,1.000000E+0,74.314369E+0,74.260115E+0,2.009167E+0,73.482220E+0,73.498321E+0,2.034635E+0,73.161479E+0,73.753364E+0,2.049790E+0,73.513018E+0,74.031824E+0,2.033474E+0
 10/25/2017,18:46:28.118,600.862443E-6,74.223462E+0,3.986784E-3,997.396204E-3,1.016011E+0,0.000000E+0,1.014854E+0,3.125656E+0,0.000000E+0,73.780746E+0,3.975695E-3,997.686170E-3,1.018127E+0,0.000000E+0,1.060502E+0,2.845108E+0,0.000000E+0,81.271519E+0,29.547272E+0,71.430457E+0,3.973295E-3,3.968302E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,98.166218E+0,23.009875E+0,8.343893E-3,13.005586E-3,1.000000E+0,2.662172E+0,1.000000E+0,20.000000E+0,6.429527E-3,42.449475E+0,0.000000E+0,2.566369E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.993437E+0,0.000000E+0,-220.442346E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.422491E-3,0.000000E+0,166.767559E-3,0.000000E+0,-176.952899E-3,0.000000E+0,2.200897E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.006728E+0,3.112200E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.004591E+0,3.082638E+0,0.000000E+0,242.126084E+0,4.014082E-3,3.979832E-3,96.488368E+0,74.003785E+0,76.755726E+0,111.060704E+0,82.609878E+0,3.979572E-3,3.978275E-3,67.143834E+0,4.561393E+0,1.669434E+0,77.466953E+0,76.412135E+0,0.000000E+0,75.896060E+0,78.071187E+0,0.000000E+0,75.368890E+0,1.055868E+0,1.005011E+0,2.024530E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.023053E-3,68.393931E+0,29.217255E+0,0.000000E+0,1.391273E+0,1.399753E+0,1.011692E+0,60.000000E+0,1.000000E+0,1.421210E+0,708.875713E-3,2.052864E+0,60.000000E+0,1.892850E+0,0.000000E+0,72.842722E+0,1.114888E+0,1.119811E+0,1.015441E+0,50.000000E+0,1.000000E+0,84.602395E+0,2.749615E+0,2.565262E+0,1.218513E+0,27.000000E+0,0.000000E+0,1.392235E+0,1.392722E+0,1.011449E+0,60.000000E+0,3.990211E-3,46.483759E+0,9.542418E-3,23.244611E+0,5.053700E+0,29.288913E+0,0.000000E+0,1.783999E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.355001E-3,0.000000E+0,19.428248E-3,0.000000E+0,14.918761E-3,2.021028E+0,2.013458E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881826E+0,5.699274E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793248E+0,0.000000E+0,25.516055E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.520319E-3,996.716033E-3,3.094804E+0,998.196496E-3,3.088061E+0,1.000932E+0,3.078470E+0,997.826381E-3,3.075590E+0,25.008794E-3,7.510106E+0,1.000000E+0,1.000000E+0,74.317271E+0,74.260724E+0,2.006626E+0,73.485871E+0,73.499866E+0,2.043943E+0,73.162182E+0,73.754347E+0,2.052201E+0,73.513767E+0,74.031917E+0,2.034703E+0
 10/25/2017,18:46:38.118,922.899256E-6,74.223650E+0,3.983477E-3,997.895591E-3,992.027679E-3,0.000000E+0,1.014024E+0,3.126075E+0,0.000000E+0,73.780044E+0,3.984190E-3,998.443305E-3,985.713982E-3,0.000000E+0,1.056605E+0,2.839711E+0,0.000000E+0,81.271238E+0,29.533571E+0,71.348252E+0,3.969599E-3,3.971933E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,98.105106E+0,23.010478E+0,8.349211E-3,13.002927E-3,1.000000E+0,2.642893E+0,1.000000E+0,20.000000E+0,6.437571E-3,42.452035E+0,0.000000E+0,2.558635E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.994338E+0,0.000000E+0,-225.302775E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.295901E-3,0.000000E+0,172.052095E-3,0.000000E+0,-192.258723E-3,0.000000E+0,2.202766E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,825.816897E-3,3.112328E+0,0.000000E+0,998.518336E-3,0.000000E+0,995.817905E-3,3.080916E+0,0.000000E+0,242.122658E+0,4.301255E-3,3.977302E-3,96.494055E+0,74.002194E+0,76.755914E+0,111.066594E+0,82.613488E+0,3.975031E-3,3.980221E-3,67.141543E+0,4.560427E+0,1.669370E+0,77.483346E+0,76.411432E+0,0.000000E+0,75.898589E+0,78.070859E+0,0.000000E+0,75.369452E+0,1.053999E+0,1.006927E+0,2.025726E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.010277E-3,68.389161E+0,29.213772E+0,0.000000E+0,1.389995E+0,1.401797E+0,1.008288E+0,60.000000E+0,1.000000E+0,1.422694E+0,707.261975E-3,2.040706E+0,60.000000E+0,1.883373E+0,0.000000E+0,72.842722E+0,1.113818E+0,1.113952E+0,998.619409E-3,50.000000E+0,1.000000E+0,84.588936E+0,2.747029E+0,2.574958E+0,1.219183E+0,27.000000E+0,0.000000E+0,1.389999E+0,1.385133E+0,1.006291E+0,60.000000E+0,3.989497E-3,46.484877E+0,9.515051E-3,23.245585E+0,5.076575E+0,29.291143E+0,0.000000E+0,-32.450014E-3,0.000000E+0,42.426629E-3,0.000000E+0,23.518996E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.950971E-3,2.020770E+0,2.013555E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880042E+0,5.698081E+0,0.000000E+0,83.629723E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.793827E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.698610E+0,0.000000E+0,43.360737E-3,996.571205E-3,3.095061E+0,997.424081E-3,3.088077E+0,996.056262E-3,3.078551E+0,998.116036E-3,3.076620E+0,26.297533E-3,7.497218E+0,1.000000E+0,1.000000E+0,74.316101E+0,74.260068E+0,2.004980E+0,73.484373E+0,73.497713E+0,2.036455E+0,73.162650E+0,73.754581E+0,2.052233E+0,73.513626E+0,74.035428E+0,2.034655E+0
 10/25/2017,18:46:48.118,4.465304E-3,74.223696E+0,3.979716E-3,998.201666E-3,1.010838E+0,0.000000E+0,1.013082E+0,3.126768E+0,0.000000E+0,73.779436E+0,3.981921E-3,997.122347E-3,989.462577E-3,0.000000E+0,1.066060E+0,2.851584E+0,0.000000E+0,81.275034E+0,29.526651E+0,71.325046E+0,3.974981E-3,3.970701E-3,0.000000E+0,1.028385E+0,1.000000E+0,44.000000E+0,97.969533E+0,23.005468E+0,8.327291E-3,13.035872E-3,1.000000E+0,2.657045E+0,1.000000E+0,20.000000E+0,6.443280E-3,42.452826E+0,0.000000E+0,2.552706E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.993051E+0,0.000000E+0,-225.721222E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.682161E-3,0.000000E+0,171.762090E-3,0.000000E+0,-193.450966E-3,0.000000E+0,2.204764E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,570.215860E-3,3.112634E+0,0.000000E+0,998.840176E-3,0.000000E+0,992.557936E-3,3.081721E+0,0.000000E+0,242.118847E+0,4.321429E-3,3.980351E-3,96.496170E+0,74.001491E+0,76.756476E+0,111.074274E+0,82.615129E+0,3.977561E-3,3.978275E-3,67.139486E+0,4.559138E+0,1.665873E+0,77.488779E+0,76.411198E+0,0.000000E+0,75.898589E+0,78.067721E+0,0.000000E+0,75.373525E+0,1.068583E+0,1.004133E+0,2.022569E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.016114E-3,68.383456E+0,29.214143E+0,0.000000E+0,1.392071E+0,1.400455E+0,1.000505E+0,60.000000E+0,1.000000E+0,1.418067E+0,706.191476E-3,2.023147E+0,60.000000E+0,1.888240E+0,0.000000E+0,72.842863E+0,1.114505E+0,1.114878E+0,1.008508E+0,50.000000E+0,1.000000E+0,84.605631E+0,2.744251E+0,2.566220E+0,1.217491E+0,27.000000E+0,0.000000E+0,1.393624E+0,1.388440E+0,1.001086E+0,60.000000E+0,3.988589E-3,46.482222E+0,9.518488E-3,23.238719E+0,5.189986E+0,29.292118E+0,0.000000E+0,-17.138191E-3,0.000000E+0,44.230424E-3,0.000000E+0,21.650780E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.047603E-3,2.021028E+0,2.013587E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880748E+0,5.695341E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792700E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.699383E+0,0.000000E+0,44.359266E-3,996.796493E-3,3.095271E+0,997.504541E-3,3.087772E+0,998.309140E-3,3.076153E+0,997.375805E-3,3.073466E+0,33.707786E-3,7.321298E+0,1.000000E+0,1.000000E+0,74.319939E+0,74.261707E+0,2.009231E+0,73.484982E+0,73.497806E+0,2.029112E+0,73.163445E+0,73.761322E+0,2.049758E+0,73.516434E+0,74.034819E+0,2.035038E+0
 10/25/2017,18:46:58.118,-43.211183E-6,74.225662E+0,3.979391E-3,998.153338E-3,994.822049E-3,0.000000E+0,1.015701E+0,3.128540E+0,0.000000E+0,73.780887E+0,3.983218E-3,997.186784E-3,1.020903E+0,0.000000E+0,1.067114E+0,2.838729E+0,0.000000E+0,81.273722E+0,29.521218E+0,71.316952E+0,3.973036E-3,3.971350E-3,0.000000E+0,1.028847E+0,1.000000E+0,44.000000E+0,97.900526E+0,22.989510E+0,8.306019E-3,13.038337E-3,1.000000E+0,2.661245E+0,1.000000E+0,20.000000E+0,6.370108E-3,42.455014E+0,0.000000E+0,2.558829E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.993180E+0,0.000000E+0,-227.298448E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.877454E-3,0.000000E+0,180.301128E-3,0.000000E+0,-193.869863E-3,0.000000E+0,2.205601E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,613.886211E-3,3.112409E+0,0.000000E+0,998.566612E-3,0.000000E+0,998.614448E-3,3.080981E+0,0.000000E+0,242.111032E+0,4.321494E-3,3.981843E-3,96.497392E+0,73.997794E+0,76.758443E+0,111.081201E+0,82.615644E+0,3.979248E-3,3.982556E-3,67.137803E+0,4.567193E+0,1.669837E+0,77.491075E+0,76.410964E+0,0.000000E+0,75.900649E+0,78.064114E+0,0.000000E+0,75.367579E+0,1.073966E+0,1.012675E+0,2.024992E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.019745E-3,68.393276E+0,29.212239E+0,0.000000E+0,1.393045E+0,1.403106E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.419583E+0,711.496040E-3,2.021678E+0,60.000000E+0,1.881503E+0,0.000000E+0,72.843611E+0,1.112956E+0,1.112548E+0,1.015154E+0,50.000000E+0,1.000000E+0,84.610977E+0,2.748977E+0,2.569335E+0,1.210336E+0,27.000000E+0,0.000000E+0,1.395413E+0,1.391572E+0,999.568832E-3,60.000000E+0,3.988005E-3,46.481710E+0,9.392546E-3,23.240065E+0,5.181932E+0,29.290632E+0,0.000000E+0,12.196038E-3,0.000000E+0,43.715054E-3,0.000000E+0,20.040249E-3,0.000000E+0,15.981711E-3,0.000000E+0,15.756237E-3,2.021157E+0,2.013877E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880536E+0,5.660429E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.791122E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.700414E+0,0.000000E+0,40.526203E-3,996.732125E-3,3.095512E+0,998.405692E-3,3.086983E+0,995.702238E-3,3.080096E+0,997.906840E-3,3.074222E+0,33.385602E-3,7.348363E+0,1.000000E+0,1.000000E+0,74.315680E+0,74.262877E+0,2.010525E+0,73.485169E+0,73.501551E+0,2.036982E+0,73.164194E+0,73.760713E+0,2.053639E+0,73.516856E+0,74.034258E+0,2.034576E+0
 10/25/2017,18:47:08.118,278.825630E-6,74.225007E+0,3.979780E-3,998.539960E-3,996.706253E-3,0.000000E+0,1.013657E+0,3.126575E+0,0.000000E+0,73.781308E+0,3.973166E-3,996.929036E-3,1.027842E+0,0.000000E+0,1.065788E+0,2.833461E+0,0.000000E+0,81.276721E+0,29.522889E+0,71.319151E+0,3.973620E-3,3.974592E-3,0.000000E+0,1.028130E+0,1.000000E+0,44.000000E+0,98.001593E+0,22.992711E+0,8.270740E-3,13.032176E-3,1.000000E+0,2.657157E+0,1.000000E+0,20.000000E+0,6.371146E-3,42.455898E+0,0.000000E+0,2.563050E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.991892E+0,0.000000E+0,-226.654682E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.328090E-3,0.000000E+0,173.727680E-3,0.000000E+0,-191.195371E-3,0.000000E+0,2.209049E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,648.995007E-3,3.112892E+0,0.000000E+0,999.033280E-3,0.000000E+0,995.849865E-3,3.082638E+0,0.000000E+0,242.107510E+0,4.317472E-3,3.981583E-3,96.501997E+0,73.994096E+0,76.759941E+0,111.093216E+0,82.616254E+0,3.978405E-3,3.979053E-3,67.139953E+0,4.553983E+0,1.670192E+0,77.497257E+0,76.411713E+0,0.000000E+0,75.899993E+0,78.064442E+0,0.000000E+0,75.371746E+0,1.061938E+0,1.009226E+0,2.029185E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.039525E-3,68.387478E+0,29.210846E+0,0.000000E+0,1.390155E+0,1.399849E+0,1.005268E+0,60.000000E+0,1.000000E+0,1.415020E+0,702.964000E-3,2.029618E+0,60.000000E+0,1.884243E+0,0.000000E+0,72.846232E+0,1.113020E+0,1.115645E+0,1.008732E+0,50.000000E+0,1.000000E+0,84.532707E+0,2.746454E+0,2.567434E+0,1.225475E+0,27.000000E+0,0.000000E+0,1.394902E+0,1.387530E+0,1.007601E+0,60.000000E+0,3.988848E-3,46.482828E+0,9.517191E-3,23.243915E+0,5.183220E+0,29.289517E+0,0.000000E+0,-14.140297E-3,0.000000E+0,43.908318E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.144235E-3,2.021060E+0,2.013555E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.873366E+0,5.661364E+0,0.000000E+0,83.726429E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.792797E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.699737E+0,0.000000E+0,52.154236E-3,996.812585E-3,3.095641E+0,997.906841E-3,3.086452E+0,995.621778E-3,3.079162E+0,997.842473E-3,3.074898E+0,60.771320E-3,7.533626E+0,1.000000E+0,1.000000E+0,74.317973E+0,74.261707E+0,2.013162E+0,73.487228E+0,73.503470E+0,2.028329E+0,73.164709E+0,73.761228E+0,2.052329E+0,73.517043E+0,74.037909E+0,2.031000E+0
 10/25/2017,18:47:18.118,278.825630E-6,74.226552E+0,3.981013E-3,998.024464E-3,1.005121E+0,0.000000E+0,1.014711E+0,3.125221E+0,0.000000E+0,73.780840E+0,3.981791E-3,997.525078E-3,1.022386E+0,0.000000E+0,1.063233E+0,2.842660E+0,0.000000E+0,81.280986E+0,29.525908E+0,71.368932E+0,3.977965E-3,3.973490E-3,0.000000E+0,1.026808E+0,1.000000E+0,44.000000E+0,98.107550E+0,22.994798E+0,8.247588E-3,13.025561E-3,1.000000E+0,2.657907E+0,1.000000E+0,20.000000E+0,6.371146E-3,42.457574E+0,0.000000E+0,2.566240E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.995272E+0,0.000000E+0,-224.272750E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.583432E-3,0.000000E+0,170.763184E-3,0.000000E+0,-192.645397E-3,0.000000E+0,2.204441E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,883.144256E-3,3.112425E+0,0.000000E+0,998.904544E-3,0.000000E+0,997.735534E-3,3.082268E+0,0.000000E+0,242.104519E+0,4.317602E-3,3.982686E-3,96.503219E+0,73.991240E+0,76.759426E+0,111.097362E+0,82.615082E+0,3.976718E-3,3.982297E-3,67.139252E+0,4.554305E+0,1.668210E+0,77.476742E+0,76.411573E+0,0.000000E+0,75.900509E+0,78.062990E+0,0.000000E+0,75.371090E+0,1.065580E+0,1.007023E+0,2.027575E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.044065E-3,68.390050E+0,29.204530E+0,0.000000E+0,1.391129E+0,1.405150E+0,1.001000E+0,60.000000E+0,1.000000E+0,1.417046E+0,711.783637E-3,2.047224E+0,60.000000E+0,1.877280E+0,0.000000E+0,72.847309E+0,1.113036E+0,1.112420E+0,1.004307E+0,50.000000E+0,1.000000E+0,84.421940E+0,2.750158E+0,2.573281E+0,1.229196E+0,27.000000E+0,0.000000E+0,1.394071E+0,1.388297E+0,1.012695E+0,60.000000E+0,3.990470E-3,46.483992E+0,9.558955E-3,23.240621E+0,5.136825E+0,29.290539E+0,0.000000E+0,-29.000824E-3,0.000000E+0,42.491050E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.435602E-3,2.021318E+0,2.013555E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863356E+0,5.660397E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793924E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.586211E-3,996.539022E-3,3.095609E+0,998.550520E-3,3.087337E+0,998.212588E-3,3.076925E+0,997.649369E-3,3.074737E+0,19.853835E-3,7.494963E+0,1.000000E+0,1.000000E+0,74.317693E+0,74.262315E+0,2.009439E+0,73.489007E+0,73.503236E+0,2.034316E+0,73.166581E+0,73.759543E+0,2.046100E+0,73.516809E+0,74.034258E+0,2.036379E+0
 10/25/2017,18:47:28.118,761.880850E-6,74.228003E+0,3.978159E-3,998.974910E-3,1.014734E+0,0.000000E+0,1.015206E+0,3.125366E+0,0.000000E+0,73.784538E+0,3.982828E-3,998.201666E-3,1.000501E+0,0.000000E+0,1.063441E+0,2.840597E+0,0.000000E+0,81.282205E+0,29.523633E+0,71.395881E+0,3.971804E-3,3.972387E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,98.158555E+0,23.007880E+0,8.247653E-3,13.048389E-3,1.000000E+0,2.653994E+0,1.000000E+0,20.000000E+0,6.365372E-3,42.458365E+0,0.000000E+0,2.572040E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.994918E+0,0.000000E+0,-223.757738E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.783053E-3,0.000000E+0,167.992024E-3,0.000000E+0,-193.644303E-3,0.000000E+0,2.200124E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,811.521013E-3,3.113712E+0,0.000000E+0,998.067760E-3,0.000000E+0,993.229106E-3,3.082365E+0,0.000000E+0,242.103120E+0,4.081481E-3,3.980935E-3,96.508952E+0,73.988994E+0,76.762236E+0,111.104948E+0,82.616957E+0,3.978859E-3,3.979183E-3,67.141356E+0,4.551405E+0,1.671836E+0,77.481848E+0,76.412088E+0,0.000000E+0,75.902662E+0,78.062240E+0,0.000000E+0,75.373993E+0,1.061778E+0,1.003909E+0,2.035179E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.045881E-3,68.391733E+0,29.206806E+0,0.000000E+0,1.394290E+0,1.404048E+0,1.001911E+0,60.000000E+0,1.000000E+0,1.418434E+0,705.440528E-3,2.049429E+0,60.000000E+0,1.872171E+0,0.000000E+0,72.843050E+0,1.112461E+0,1.117720E+0,1.009882E+0,50.000000E+0,1.000000E+0,84.344611E+0,2.743819E+0,2.568744E+0,1.227519E+0,27.000000E+0,0.000000E+0,1.388306E+0,1.388360E+0,1.004934E+0,60.000000E+0,3.989692E-3,46.482828E+0,9.548839E-3,23.231714E+0,5.101384E+0,29.288403E+0,0.000000E+0,-31.708599E-3,0.000000E+0,43.811686E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.526350E-3,0.000000E+0,13.855810E-3,2.020931E+0,2.013716E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.855949E+0,5.659269E+0,0.000000E+0,83.049485E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.790735E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.699125E+0,0.000000E+0,40.622835E-3,996.876953E-3,3.095254E+0,997.198793E-3,3.087176E+0,998.035576E-3,3.075815E+0,998.405692E-3,3.075252E+0,33.385602E-3,7.615143E+0,1.000000E+0,1.000000E+0,74.319471E+0,74.264234E+0,2.010589E+0,73.486714E+0,73.503797E+0,2.037781E+0,73.167049E+0,73.761322E+0,2.044487E+0,73.518026E+0,74.039407E+0,2.035374E+0
 10/25/2017,18:47:38.118,-204.229589E-6,74.227441E+0,3.977511E-3,998.926582E-3,1.012802E+0,0.000000E+0,1.014216E+0,3.127541E+0,0.000000E+0,73.781729E+0,3.980299E-3,997.750607E-3,997.438312E-3,0.000000E+0,1.060965E+0,2.847573E+0,0.000000E+0,81.279065E+0,29.518384E+0,71.372348E+0,3.974138E-3,3.969793E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,98.141773E+0,22.996700E+0,8.231505E-3,13.002862E-3,1.000000E+0,2.648436E+0,1.000000E+0,20.000000E+0,6.316202E-3,42.460274E+0,0.000000E+0,2.567013E+0,0.000000E+0,1.990196E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.995658E+0,0.000000E+0,-224.498068E-3,0.000000E+0,137.684324E-3,0.000000E+0,138.649972E-3,0.000000E+0,168.894262E-3,0.000000E+0,-196.866582E-3,0.000000E+0,2.205795E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,684.039941E-3,3.111910E+0,0.000000E+0,998.807992E-3,0.000000E+0,980.588733E-3,3.082139E+0,0.000000E+0,242.112962E+0,5.484522E-3,3.982491E-3,96.511020E+0,73.988432E+0,76.764015E+0,111.111686E+0,82.615504E+0,3.980480E-3,3.978534E-3,67.145003E+0,4.553016E+0,1.662697E+0,77.489435E+0,76.414242E+0,0.000000E+0,75.903880E+0,78.060788E+0,0.000000E+0,75.374368E+0,1.059941E+0,1.009290E+0,2.032517E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.042184E-3,68.386683E+0,29.203834E+0,0.000000E+0,1.391113E+0,1.399322E+0,1.009758E+0,60.000000E+0,1.000000E+0,1.415610E+0,706.191476E-3,2.040370E+0,60.000000E+0,1.879795E+0,0.000000E+0,72.846513E+0,1.112078E+0,1.114958E+0,1.007246E+0,50.000000E+0,1.000000E+0,84.343579E+0,2.739636E+0,2.567434E+0,1.220365E+0,27.000000E+0,0.000000E+0,1.392969E+0,1.391524E+0,1.004391E+0,60.000000E+0,3.988978E-3,46.481617E+0,9.530031E-3,23.224292E+0,5.095262E+0,29.287985E+0,0.000000E+0,-32.546720E-3,0.000000E+0,43.231895E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.596655E-3,2.020899E+0,2.013555E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.854770E+0,5.660719E+0,0.000000E+0,83.855371E-3,0.000000E+0,40.144145E-3,9.500000E+0,9.793344E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.700865E+0,0.000000E+0,43.586211E-3,997.391897E-3,3.095287E+0,998.180404E-3,3.087659E+0,996.249366E-3,3.078889E+0,999.065464E-3,3.075107E+0,28.875013E-3,7.437934E+0,1.000000E+0,1.000000E+0,74.321718E+0,74.265639E+0,2.012155E+0,73.487416E+0,73.504359E+0,2.029702E+0,73.165458E+0,73.764036E+0,2.046404E+0,73.519196E+0,74.037721E+0,2.031782E+0
 10/25/2017,18:47:48.118,439.844037E-6,74.229594E+0,3.980624E-3,997.847263E-3,993.624462E-3,0.000000E+0,1.013673E+0,3.126446E+0,0.000000E+0,73.783367E+0,3.974981E-3,997.815044E-3,1.022131E+0,0.000000E+0,1.062067E+0,2.849119E+0,0.000000E+0,81.281971E+0,29.517223E+0,71.401402E+0,3.978029E-3,3.973620E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,98.170966E+0,22.980696E+0,8.233191E-3,13.020048E-3,1.000000E+0,2.644203E+0,1.000000E+0,20.000000E+0,6.313153E-3,42.464603E+0,0.000000E+0,2.569398E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.992214E+0,0.000000E+0,-224.852139E-3,0.000000E+0,137.619948E-3,0.000000E+0,140.613457E-3,0.000000E+0,168.894262E-3,0.000000E+0,-187.521973E-3,0.000000E+0,2.202540E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,778.568552E-3,3.112312E+0,0.000000E+0,999.612591E-3,0.000000E+0,989.218064E-3,3.081834E+0,0.000000E+0,242.125119E+0,5.732255E-3,3.983205E-3,96.514122E+0,73.989134E+0,76.764671E+0,111.116727E+0,82.618738E+0,3.976978E-3,3.980156E-3,67.146686E+0,4.555272E+0,1.664889E+0,77.492854E+0,76.414757E+0,0.000000E+0,75.906736E+0,78.062428E+0,0.000000E+0,75.374274E+0,1.060772E+0,1.006959E+0,2.026746E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.039266E-3,68.392715E+0,29.200629E+0,0.000000E+0,1.388303E+0,1.397453E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.420157E+0,710.249787E-3,2.030800E+0,60.000000E+0,1.878441E+0,0.000000E+0,72.846185E+0,1.111599E+0,1.116235E+0,1.008061E+0,50.000000E+0,1.000000E+0,84.370450E+0,2.738998E+0,2.561780E+0,1.223687E+0,27.000000E+0,0.000000E+0,1.394247E+0,1.390773E+0,1.013365E+0,60.000000E+0,3.990665E-3,46.478123E+0,9.578346E-3,23.227261E+0,5.083341E+0,29.288217E+0,0.000000E+0,-31.611893E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.886550E-3,2.020963E+0,2.013748E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.855916E+0,5.659591E+0,0.000000E+0,83.790900E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.792925E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.699093E+0,0.000000E+0,42.168944E-3,996.458562E-3,3.095351E+0,996.683849E-3,3.087080E+0,995.895342E-3,3.082220E+0,999.628683E-3,3.075960E+0,25.330979E-3,7.317110E+0,1.000000E+0,1.000000E+0,74.320642E+0,74.263719E+0,2.004453E+0,73.486526E+0,73.506746E+0,2.032384E+0,73.168547E+0,73.764926E+0,2.049071E+0,73.520928E+0,74.038143E+0,2.032564E+0
 10/25/2017,18:47:58.118,117.807224E-6,74.228050E+0,3.983218E-3,998.185557E-3,1.010981E+0,0.000000E+0,1.013417E+0,3.127928E+0,0.000000E+0,73.782572E+0,3.981013E-3,996.864599E-3,1.026279E+0,0.000000E+0,1.063297E+0,2.857094E+0,0.000000E+0,81.282064E+0,29.509839E+0,71.405941E+0,3.978873E-3,3.967394E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,98.107409E+0,22.977263E+0,8.195577E-3,13.033408E-3,1.000000E+0,2.652509E+0,1.000000E+0,20.000000E+0,6.327165E-3,42.467582E+0,0.000000E+0,2.572878E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.993212E+0,0.000000E+0,-226.300611E-3,0.000000E+0,137.716513E-3,0.000000E+0,135.302393E-3,0.000000E+0,170.344288E-3,0.000000E+0,-188.810885E-3,0.000000E+0,2.199769E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,896.178285E-3,3.112795E+0,0.000000E+0,998.212588E-3,0.000000E+0,989.569630E-3,3.082139E+0,0.000000E+0,242.138916E+0,4.017974E-3,3.982037E-3,96.519010E+0,73.977994E+0,76.764905E+0,111.126386E+0,82.621786E+0,3.980935E-3,3.984048E-3,67.147106E+0,4.557527E+0,1.669918E+0,77.447750E+0,76.412650E+0,0.000000E+0,75.905706E+0,78.060226E+0,0.000000E+0,75.372963E+0,1.067033E+0,1.005330E+0,2.027097E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.019616E-3,68.386496E+0,29.196450E+0,0.000000E+0,1.388607E+0,1.398379E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.413409E+0,702.692381E-3,2.043677E+0,60.000000E+0,1.888482E+0,0.000000E+0,72.847168E+0,1.112860E+0,1.122094E+0,1.000568E+0,50.000000E+0,1.000000E+0,84.420721E+0,2.741552E+0,2.560773E+0,1.229100E+0,27.000000E+0,0.000000E+0,1.395030E+0,1.390310E+0,1.010699E+0,60.000000E+0,3.989108E-3,46.478682E+0,9.585026E-3,23.224755E+0,5.122004E+0,29.288031E+0,0.000000E+0,-29.742239E-3,0.000000E+0,45.132321E-3,0.000000E+0,23.937734E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.177917E-3,2.020802E+0,2.013523E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859056E+0,5.660945E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792603E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.699737E+0,0.000000E+0,43.006420E-3,996.957413E-3,3.094707E+0,996.732125E-3,3.088158E+0,999.258568E-3,3.078808E+0,997.665461E-3,3.076346E+0,27.586273E-3,7.264592E+0,1.000000E+0,1.000000E+0,74.324340E+0,74.266762E+0,2.010573E+0,73.486714E+0,73.507308E+0,2.036168E+0,73.165364E+0,73.766751E+0,2.046963E+0,73.521115E+0,74.040109E+0,2.036252E+0
 10/25/2017,18:48:08.118,1.405954E-3,74.230531E+0,3.977446E-3,997.911700E-3,1.027364E+0,0.000000E+0,1.014248E+0,3.126043E+0,0.000000E+0,73.782385E+0,3.974268E-3,998.217775E-3,1.021924E+0,0.000000E+0,1.063361E+0,2.844560E+0,0.000000E+0,81.286330E+0,29.505845E+0,71.404209E+0,3.975111E-3,3.967588E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,98.095516E+0,22.990206E+0,8.160427E-3,13.020891E-3,1.000000E+0,2.666852E+0,1.000000E+0,20.000000E+0,6.350453E-3,42.469397E+0,0.000000E+0,2.564242E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.996270E+0,0.000000E+0,-223.757738E-3,0.000000E+0,135.720840E-3,0.000000E+0,138.714349E-3,0.000000E+0,168.217584E-3,0.000000E+0,-179.949618E-3,0.000000E+0,2.199705E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,991.777142E-3,3.112763E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.006301E+0,3.082107E+0,0.000000E+0,242.152087E+0,4.014666E-3,3.981518E-3,96.519526E+0,73.949347E+0,76.766076E+0,111.133878E+0,82.621692E+0,3.978340E-3,3.982751E-3,67.147106E+0,4.564293E+0,1.664906E+0,77.437633E+0,76.415974E+0,0.000000E+0,75.907860E+0,78.059992E+0,0.000000E+0,75.374040E+0,1.067928E+0,999.231233E-3,2.021772E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.023118E-3,68.387618E+0,29.195010E+0,0.000000E+0,1.390953E+0,1.399849E+0,997.244605E-3,60.000000E+0,1.000000E+0,1.416520E+0,706.335274E-3,2.060421E+0,60.000000E+0,1.875153E+0,0.000000E+0,72.845390E+0,1.111919E+0,1.115996E+0,997.900527E-3,50.000000E+0,1.000000E+0,84.473103E+0,2.738279E+0,2.560885E+0,1.214600E+0,27.000000E+0,0.000000E+0,1.392522E+0,1.393042E+0,1.002699E+0,60.000000E+0,3.991119E-3,46.477238E+0,9.581718E-3,23.226101E+0,5.123937E+0,29.283573E+0,0.000000E+0,-11.980524E-3,0.000000E+0,43.876107E-3,0.000000E+0,24.936263E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.016864E-3,2.020963E+0,2.013458E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.862455E+0,5.662105E+0,0.000000E+0,86.047379E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.791573E+0,0.000000E+0,24.775210E-3,10.000000E+0,9.696065E+0,0.000000E+0,43.070842E-3,996.764309E-3,3.095142E+0,999.097648E-3,3.088110E+0,999.290751E-3,3.081496E+0,998.003392E-3,3.075236E+0,29.519383E-3,7.202408E+0,1.000000E+0,1.000000E+0,74.324106E+0,74.266200E+0,2.004645E+0,73.490645E+0,73.511754E+0,2.036487E+0,73.168781E+0,73.764130E+0,2.050397E+0,73.522145E+0,74.042964E+0,2.033650E+0
 10/25/2017,18:48:18.118,-848.303215E-6,74.229782E+0,3.983347E-3,997.621733E-3,1.001193E+0,0.000000E+0,1.017904E+0,3.129184E+0,0.000000E+0,73.786597E+0,3.981856E-3,997.347876E-3,990.914161E-3,0.000000E+0,1.070979E+0,2.838680E+0,0.000000E+0,81.282861E+0,29.509003E+0,71.384325E+0,3.971739E-3,3.973166E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,98.103742E+0,22.996051E+0,8.115550E-3,13.041774E-3,1.000000E+0,2.647206E+0,1.000000E+0,20.000000E+0,6.310234E-3,42.470980E+0,0.000000E+0,2.560601E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.993727E+0,0.000000E+0,-222.212701E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.778725E-3,0.000000E+0,167.702019E-3,0.000000E+0,-187.296414E-3,0.000000E+0,2.198802E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,904.899587E-3,3.113696E+0,0.000000E+0,998.904544E-3,0.000000E+0,982.138817E-3,3.082767E+0,0.000000E+0,242.158503E+0,4.015963E-3,3.982556E-3,96.523098E+0,73.944292E+0,76.768839E+0,111.141087E+0,82.623192E+0,3.977886E-3,3.981713E-3,67.146779E+0,4.560104E+0,1.668983E+0,77.453043E+0,76.414054E+0,0.000000E+0,75.911512E+0,78.060554E+0,0.000000E+0,75.374040E+0,1.077432E+0,1.007406E+0,2.022506E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.018189E-3,68.390330E+0,29.193756E+0,0.000000E+0,1.388144E+0,1.401030E+0,1.009455E+0,60.000000E+0,1.000000E+0,1.420413E+0,709.418952E-3,2.038533E+0,60.000000E+0,1.879198E+0,0.000000E+0,72.847870E+0,1.114553E+0,1.112276E+0,1.010601E+0,50.000000E+0,1.000000E+0,84.525016E+0,2.737641E+0,2.559543E+0,1.215143E+0,27.000000E+0,0.000000E+0,1.397329E+0,1.390038E+0,1.006084E+0,60.000000E+0,3.987875E-3,46.476912E+0,9.535479E-3,23.228699E+0,5.106539E+0,29.286034E+0,0.000000E+0,-30.032357E-3,0.000000E+0,40.848309E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.532233E-3,2.020673E+0,2.012685E+0,2.018676E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.865903E+0,5.660880E+0,0.000000E+0,82.823837E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.792539E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.697579E+0,0.000000E+0,43.296316E-3,996.281550E-3,3.095592E+0,998.389600E-3,3.087739E+0,996.281550E-3,3.078422E+0,998.598796E-3,3.075590E+0,25.653164E-3,7.321621E+0,1.000000E+0,1.000000E+0,74.323638E+0,74.268494E+0,2.003526E+0,73.489241E+0,73.511426E+0,2.038451E+0,73.168593E+0,73.766611E+0,2.048528E+0,73.523408E+0,74.040670E+0,2.036108E+0
 10/25/2017,18:48:28.118,-43.211183E-6,74.233246E+0,3.982634E-3,997.911700E-3,1.014303E+0,0.000000E+0,1.013976E+0,3.126897E+0,0.000000E+0,73.785567E+0,3.981142E-3,998.024464E-3,1.003643E+0,0.000000E+0,1.066523E+0,2.825229E+0,0.000000E+0,81.288626E+0,29.511046E+0,71.369306E+0,3.968691E-3,3.973166E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,98.317402E+0,22.996607E+0,8.059194E-3,13.047157E-3,1.000000E+0,2.659856E+0,1.000000E+0,20.000000E+0,6.301801E-3,42.474099E+0,0.000000E+0,2.563791E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.995014E+0,0.000000E+0,-225.785599E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.553408E-3,0.000000E+0,173.147670E-3,0.000000E+0,-197.059919E-3,0.000000E+0,2.203539E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,635.561660E-3,3.113825E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.000820E+0,3.083266E+0,0.000000E+0,242.158310E+0,4.016872E-3,3.983205E-3,96.524555E+0,73.947287E+0,76.770478E+0,111.148202E+0,82.622770E+0,3.979897E-3,3.978340E-3,67.146452E+0,4.561393E+0,1.665083E+0,77.433324E+0,76.412135E+0,0.000000E+0,75.911606E+0,78.061819E+0,0.000000E+0,75.377083E+0,1.068231E+0,1.009290E+0,2.031672E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.021237E-3,68.383877E+0,29.187997E+0,0.000000E+0,1.387888E+0,1.397821E+0,1.007457E+0,60.000000E+0,1.000000E+0,1.419503E+0,706.846558E-3,2.020991E+0,60.000000E+0,1.881648E+0,0.000000E+0,72.847543E+0,1.115510E+0,1.118646E+0,1.001990E+0,50.000000E+0,1.000000E+0,84.461895E+0,2.741712E+0,2.557818E+0,1.217618E+0,27.000000E+0,0.000000E+0,1.398096E+0,1.384382E+0,1.006962E+0,60.000000E+0,3.988394E-3,46.475561E+0,9.530226E-3,23.228884E+0,5.208673E+0,29.282272E+0,0.000000E+0,-159.489785E-3,0.000000E+0,44.230424E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.885079E-3,0.000000E+0,13.404862E-3,2.020834E+0,2.013684E+0,2.018354E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859851E+0,5.658592E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793538E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.691459E+0,0.000000E+0,43.167473E-3,996.490746E-3,3.095882E+0,998.148220E-3,3.086516E+0,998.502244E-3,3.077810E+0,999.033280E-3,3.075187E+0,21.786944E-3,7.456943E+0,1.000000E+0,1.000000E+0,74.325323E+0,74.269664E+0,2.007681E+0,73.492237E+0,73.513252E+0,2.032576E+0,73.170231E+0,73.769606E+0,2.048400E+0,73.521396E+0,74.040951E+0,2.030792E+0
 10/25/2017,18:48:38.118,1.083918E-3,74.230624E+0,3.978029E-3,997.976137E-3,1.000139E+0,0.000000E+0,1.013625E+0,3.128218E+0,0.000000E+0,73.785240E+0,3.979716E-3,997.815044E-3,992.605017E-3,0.000000E+0,1.061907E+0,2.832736E+0,0.000000E+0,81.287454E+0,29.517316E+0,71.351247E+0,3.970377E-3,3.971544E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,98.477806E+0,22.971093E+0,8.081114E-3,13.014730E-3,1.000000E+0,2.665893E+0,1.000000E+0,20.000000E+0,6.295963E-3,42.476240E+0,0.000000E+0,2.562792E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.984971E+0,0.000000E+0,-230.581651E-3,0.000000E+0,138.263713E-3,0.000000E+0,136.364605E-3,0.000000E+0,164.318627E-3,0.000000E+0,-194.772101E-3,0.000000E+0,2.199447E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,668.881477E-3,3.111604E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007579E+0,3.082381E+0,0.000000E+0,242.149192E+0,5.821384E-3,3.981972E-3,96.528362E+0,73.964606E+0,76.771368E+0,111.157343E+0,82.626520E+0,3.977626E-3,3.977042E-3,67.142665E+0,4.583624E+0,1.665292E+0,77.413278E+0,76.416771E+0,0.000000E+0,75.913104E+0,78.059570E+0,0.000000E+0,75.376006E+0,1.057226E+0,1.010408E+0,2.024785E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.015789E-3,68.386169E+0,29.184189E+0,0.000000E+0,1.390347E+0,1.395378E+0,1.008416E+0,60.000000E+0,1.000000E+0,1.420237E+0,702.916067E-3,2.034027E+0,60.000000E+0,1.891109E+0,0.000000E+0,72.847449E+0,1.114601E+0,1.117097E+0,1.005313E+0,50.000000E+0,1.000000E+0,84.406183E+0,2.741281E+0,2.565022E+0,1.211901E+0,27.000000E+0,0.000000E+0,1.393145E+0,1.391045E+0,1.007010E+0,60.000000E+0,3.987227E-3,46.475794E+0,9.499097E-3,23.228513E+0,5.220917E+0,29.278929E+0,0.000000E+0,47.461584E-3,0.000000E+0,41.395889E-3,0.000000E+0,18.333086E-3,0.000000E+0,13.565915E-3,0.000000E+0,17.495610E-3,2.020867E+0,2.013587E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.854312E+0,5.659236E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792313E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.687046E+0,0.000000E+0,42.458840E-3,996.651665E-3,3.095174E+0,996.297642E-3,3.087595E+0,995.573502E-3,3.080240E+0,997.263161E-3,3.075558E+0,25.975348E-3,7.218840E+0,1.000000E+0,1.000000E+0,74.328178E+0,74.270273E+0,2.010462E+0,73.489990E+0,73.511848E+0,2.031027E+0,73.169342E+0,73.768764E+0,2.047154E+0,73.522519E+0,74.043994E+0,2.032979E+0
 10/25/2017,18:48:48.118,1.405954E-3,74.230531E+0,3.986071E-3,997.831154E-3,1.021456E+0,0.000000E+0,1.012810E+0,3.128202E+0,0.000000E+0,73.787580E+0,3.985033E-3,997.525078E-3,988.872373E-3,0.000000E+0,1.061492E+0,2.830062E+0,0.000000E+0,81.288345E+0,29.511279E+0,71.319479E+0,3.976408E-3,3.967070E-3,0.000000E+0,1.009525E+0,1.000000E+0,44.000000E+0,98.548230E+0,22.964970E+0,8.075537E-3,13.007532E-3,1.000000E+0,2.664152E+0,1.000000E+0,20.000000E+0,6.300504E-3,42.480290E+0,0.000000E+0,2.562470E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.973576E+0,0.000000E+0,-211.751513E-3,0.000000E+0,139.679997E-3,0.000000E+0,134.433309E-3,0.000000E+0,159.227427E-3,0.000000E+0,-208.950128E-3,0.000000E+0,2.205473E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.011360E+0,3.112393E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.011255E+0,3.081383E+0,0.000000E+0,242.157104E+0,5.825665E-3,3.985346E-3,96.531463E+0,73.985483E+0,76.773897E+0,111.166013E+0,82.625489E+0,3.982881E-3,3.982945E-3,67.139860E+0,4.565904E+0,1.664841E+0,77.448312E+0,76.414382E+0,0.000000E+0,75.910623E+0,78.060507E+0,0.000000E+0,75.375726E+0,1.064605E+0,994.122002E-3,2.024323E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.022988E-3,68.392575E+0,29.181542E+0,0.000000E+0,1.395216E+0,1.398348E+0,1.009742E+0,60.000000E+0,1.000000E+0,1.422997E+0,704.274163E-3,2.053855E+0,60.000000E+0,1.885033E+0,0.000000E+0,72.846232E+0,1.113419E+0,1.113314E+0,1.002501E+0,50.000000E+0,1.000000E+0,84.347143E+0,2.750477E+0,2.562978E+0,1.213291E+0,27.000000E+0,0.000000E+0,1.390765E+0,1.392754E+0,1.009118E+0,60.000000E+0,3.987551E-3,46.473278E+0,9.483727E-3,23.222621E+0,5.099129E+0,29.278929E+0,0.000000E+0,54.907966E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.454575E-3,2.020963E+0,2.013555E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.848402E+0,5.661042E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791057E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.682762E+0,0.000000E+0,42.265576E-3,996.683849E-3,3.094772E+0,996.378102E-3,3.087739E+0,1.000449E+0,3.082139E+0,998.534428E-3,3.075252E+0,25.330979E-3,7.458232E+0,1.000000E+0,1.000000E+0,74.328693E+0,74.268962E+0,2.010238E+0,73.488539E+0,73.511707E+0,2.034699E+0,73.173882E+0,73.769934E+0,2.046787E+0,73.522285E+0,74.043104E+0,2.031223E+0
