date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:48:58.118,2.050028E-3,74.234744E+0,3.983347E-3,998.266103E-3,980.451002E-3,0.000000E+0,1.014727E+0,3.127831E+0,0.000000E+0,73.788750E+0,3.983931E-3,998.088901E-3,1.005095E+0,0.000000E+0,1.065309E+0,2.833187E+0,0.000000E+0,81.288345E+0,29.504266E+0,71.305068E+0,3.970182E-3,3.969858E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,98.487960E+0,22.962836E+0,8.055627E-3,13.031916E-3,1.000000E+0,2.657141E+0,1.000000E+0,20.000000E+0,6.291941E-3,42.476101E+0,0.000000E+0,2.566304E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.994564E+0,0.000000E+0,-204.283835E-3,0.000000E+0,139.840938E-3,0.000000E+0,138.199337E-3,0.000000E+0,145.307184E-3,0.000000E+0,-202.860021E-3,0.000000E+0,2.209951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.014491E+0,3.111781E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.009193E+0,3.082429E+0,0.000000E+0,242.168490E+0,5.831504E-3,3.981713E-3,96.537197E+0,73.990819E+0,76.774225E+0,111.168133E+0,82.625348E+0,3.978340E-3,3.977626E-3,67.137756E+0,4.559138E+0,1.665647E+0,77.455291E+0,76.412369E+0,0.000000E+0,75.917225E+0,78.059664E+0,0.000000E+0,75.375726E+0,1.065660E+0,1.009833E+0,2.022968E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.024804E-3,68.384579E+0,29.175458E+0,0.000000E+0,1.389548E+0,1.400312E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.422806E+0,704.338074E-3,2.038165E+0,60.000000E+0,1.882502E+0,0.000000E+0,72.845390E+0,1.113850E+0,1.113250E+0,1.008476E+0,50.000000E+0,1.000000E+0,84.395913E+0,2.749104E+0,2.570278E+0,1.218082E+0,27.000000E+0,0.000000E+0,1.389951E+0,1.394064E+0,1.014627E+0,60.000000E+0,3.988524E-3,46.472021E+0,9.416346E-3,23.216080E+0,5.078186E+0,29.278325E+0,0.000000E+0,36.566013E-3,0.000000E+0,46.163061E-3,0.000000E+0,16.078343E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.581947E-3,2.020963E+0,2.013716E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.851378E+0,5.661332E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.791186E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.678671E+0,0.000000E+0,42.297787E-3,997.037873E-3,3.094788E+0,997.633277E-3,3.087707E+0,997.939024E-3,3.079130E+0,999.403395E-3,3.073530E+0,24.686609E-3,7.577123E+0,1.000000E+0,1.000000E+0,74.325650E+0,74.271771E+0,2.009551E+0,73.492751E+0,73.511848E+0,2.033741E+0,73.171776E+0,73.775832E+0,2.051850E+0,73.524438E+0,74.045117E+0,2.029914E+0
 10/25/2017,18:49:08.118,1.727991E-3,74.234416E+0,3.980429E-3,998.572179E-3,988.195400E-3,0.000000E+0,1.014774E+0,3.126913E+0,0.000000E+0,73.788423E+0,3.977381E-3,996.977364E-3,1.017936E+0,0.000000E+0,1.064830E+0,2.822893E+0,0.000000E+0,81.291110E+0,29.509607E+0,71.321818E+0,3.970247E-3,3.967783E-3,0.000000E+0,1.027716E+0,1.000000E+0,44.000000E+0,98.366153E+0,22.983618E+0,8.040193E-3,13.032305E-3,1.000000E+0,2.669567E+0,1.000000E+0,20.000000E+0,6.296936E-3,42.479219E+0,0.000000E+0,2.568560E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.993469E+0,0.000000E+0,-204.734470E-3,0.000000E+0,139.615620E-3,0.000000E+0,137.008371E-3,0.000000E+0,143.502708E-3,0.000000E+0,-194.900992E-3,0.000000E+0,2.206729E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.001952E+0,3.112505E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.008602E+0,3.083057E+0,0.000000E+0,242.152714E+0,5.825925E-3,3.980156E-3,96.536210E+0,73.989930E+0,76.775536E+0,111.179112E+0,82.627411E+0,3.981453E-3,3.979961E-3,67.138972E+0,4.563326E+0,1.663616E+0,77.450841E+0,76.411573E+0,0.000000E+0,75.920081E+0,78.056713E+0,0.000000E+0,75.379565E+0,1.069222E+0,1.001562E+0,2.025279E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.032132E-3,68.384625E+0,29.174390E+0,0.000000E+0,1.394848E+0,1.400551E+0,982.924841E-3,60.000000E+0,1.000000E+0,1.422008E+0,703.794835E-3,2.041185E+0,60.000000E+0,1.887080E+0,0.000000E+0,72.845296E+0,1.113435E+0,1.116443E+0,1.005840E+0,50.000000E+0,1.000000E+0,84.480559E+0,2.747013E+0,2.569799E+0,1.213003E+0,27.000000E+0,0.000000E+0,1.391612E+0,1.385564E+0,976.479027E-3,60.000000E+0,3.987356E-3,46.470483E+0,9.520498E-3,23.209214E+0,5.007949E+0,29.275956E+0,0.000000E+0,35.083184E-3,0.000000E+0,44.552530E-3,0.000000E+0,17.785506E-3,0.000000E+0,22.971416E-3,0.000000E+0,23.325732E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857425E+0,5.660171E+0,0.000000E+0,84.274431E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.791637E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.667461E+0,0.000000E+0,51.542234E-3,996.571205E-3,3.095898E+0,998.196496E-3,3.087096E+0,998.534428E-3,3.079597E+0,999.017188E-3,3.074479E+0,26.297533E-3,7.671849E+0,1.000000E+0,1.000000E+0,74.327336E+0,74.274158E+0,2.008911E+0,73.492003E+0,73.513673E+0,2.039569E+0,73.170887E+0,73.775083E+0,2.047474E+0,73.526451E+0,74.043011E+0,2.033203E+0
 10/25/2017,18:49:18.118,2.372065E-3,74.234978E+0,3.981791E-3,997.557296E-3,1.016650E+0,0.000000E+0,1.015493E+0,3.128234E+0,0.000000E+0,73.789733E+0,3.983736E-3,997.090128E-3,1.001123E+0,0.000000E+0,1.067497E+0,2.843948E+0,0.000000E+0,81.293454E+0,29.502083E+0,71.379319E+0,3.976668E-3,3.966227E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,98.284777E+0,22.982273E+0,8.040646E-3,13.019140E-3,1.000000E+0,2.656182E+0,1.000000E+0,20.000000E+0,6.291033E-3,42.478661E+0,0.000000E+0,2.567722E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.003094E+0,0.000000E+0,-198.779641E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.783053E-3,0.000000E+0,152.815093E-3,0.000000E+0,-195.223220E-3,0.000000E+0,2.211788E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007814E+0,3.113053E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008842E+0,3.083024E+0,0.000000E+0,242.156477E+0,4.014472E-3,3.981843E-3,96.541615E+0,73.970364E+0,76.774740E+0,111.183164E+0,82.627411E+0,3.980091E-3,3.975940E-3,67.135746E+0,4.582013E+0,1.662843E+0,77.431076E+0,76.407779E+0,0.000000E+0,75.919660E+0,78.053715E+0,0.000000E+0,75.379331E+0,1.074461E+0,1.007310E+0,2.025901E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.040887E-3,68.391266E+0,29.173369E+0,0.000000E+0,1.381391E+0,1.400375E+0,993.281100E-3,60.000000E+0,1.000000E+0,1.416552E+0,706.830580E-3,2.030017E+0,60.000000E+0,1.883486E+0,0.000000E+0,72.848291E+0,1.113547E+0,1.112723E+0,982.740111E-3,50.000000E+0,1.000000E+0,84.545885E+0,2.745783E+0,2.568297E+0,1.204731E+0,27.000000E+0,0.000000E+0,1.396100E+0,1.390549E+0,984.063853E-3,60.000000E+0,3.989497E-3,46.470763E+0,9.398123E-3,23.204761E+0,5.033079E+0,29.276467E+0,0.000000E+0,3.041180E-3,0.000000E+0,44.584741E-3,0.000000E+0,23.229101E-3,0.000000E+0,25.355001E-3,0.000000E+0,20.072460E-3,2.020706E+0,2.013748E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.862003E+0,5.660139E+0,0.000000E+0,83.855371E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792410E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.659795E+0,0.000000E+0,43.876107E-3,997.053965E-3,3.095287E+0,997.906841E-3,3.086903E+0,999.242476E-3,3.078390E+0,998.228680E-3,3.074898E+0,17.598541E-3,7.667016E+0,1.000000E+0,1.000000E+0,74.328787E+0,74.276405E+0,2.017045E+0,73.493266E+0,73.518119E+0,2.033997E+0,73.169061E+0,73.774334E+0,2.046404E+0,73.527293E+0,74.044602E+0,2.033490E+0
 10/25/2017,18:49:28.118,117.807224E-6,74.233761E+0,3.978354E-3,997.090128E-3,1.005105E+0,0.000000E+0,1.014088E+0,3.128234E+0,0.000000E+0,73.786878E+0,3.980883E-3,997.557296E-3,982.858669E-3,0.000000E+0,1.067865E+0,2.834573E+0,0.000000E+0,81.294532E+0,29.502222E+0,71.411789E+0,3.973814E-3,3.967394E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,98.287833E+0,22.965341E+0,8.056211E-3,13.006559E-3,1.000000E+0,2.658626E+0,1.000000E+0,20.000000E+0,6.321910E-3,42.480290E+0,0.000000E+0,2.564725E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.008824E+0,0.000000E+0,-213.843751E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.847429E-3,0.000000E+0,151.236177E-3,0.000000E+0,-177.758468E-3,0.000000E+0,2.217298E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.008166E+0,3.112779E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.011670E+0,3.084167E+0,0.000000E+0,242.180165E+0,4.012525E-3,3.982686E-3,96.543212E+0,73.937364E+0,76.775817E+0,111.193200E+0,82.630740E+0,3.981389E-3,3.980545E-3,67.133221E+0,4.571703E+0,1.665969E+0,77.408360E+0,76.407358E+0,0.000000E+0,75.916242E+0,78.047719E+0,0.000000E+0,75.378254E+0,1.072225E+0,1.004197E+0,2.034622E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.013260E-3,68.389676E+0,29.170443E+0,0.000000E+0,1.390363E+0,1.401525E+0,998.651011E-3,60.000000E+0,1.000000E+0,1.418690E+0,702.484672E-3,2.049573E+0,60.000000E+0,1.889578E+0,0.000000E+0,72.846232E+0,1.113595E+0,1.118662E+0,1.004051E+0,50.000000E+0,1.000000E+0,84.551137E+0,2.749344E+0,2.567977E+0,1.212923E+0,27.000000E+0,0.000000E+0,1.399549E+0,1.389239E+0,1.001501E+0,60.000000E+0,3.990600E-3,46.470856E+0,9.592419E-3,23.207962E+0,5.043067E+0,29.274470E+0,0.000000E+0,-2.728960E-3,0.000000E+0,45.196742E-3,0.000000E+0,25.516055E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.107612E-3,2.020770E+0,2.013748E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.861684E+0,5.657592E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791927E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.661019E+0,0.000000E+0,44.004950E-3,996.635573E-3,3.096027E+0,997.810289E-3,3.088528E+0,999.162016E-3,3.081399E+0,998.936728E-3,3.075558E+0,27.264088E-3,7.661217E+0,1.000000E+0,1.000000E+0,74.331081E+0,74.276639E+0,2.008656E+0,73.497385E+0,73.518119E+0,2.034284E+0,73.167517E+0,73.776487E+0,2.049454E+0,73.529306E+0,74.043947E+0,2.034161E+0
 10/25/2017,18:49:38.118,-848.303215E-6,74.233386E+0,3.982375E-3,998.105011E-3,1.001816E+0,0.000000E+0,1.016132E+0,3.125785E+0,0.000000E+0,73.791278E+0,3.979780E-3,998.056683E-3,994.455387E-3,0.000000E+0,1.067976E+0,2.837198E+0,0.000000E+0,81.295422E+0,29.505798E+0,71.395647E+0,3.975695E-3,3.972387E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,98.260990E+0,22.976242E+0,8.112372E-3,12.992681E-3,1.000000E+0,2.658898E+0,1.000000E+0,20.000000E+0,6.424273E-3,42.482617E+0,0.000000E+0,2.557926E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.997750E+0,0.000000E+0,-215.485353E-3,0.000000E+0,138.456843E-3,0.000000E+0,135.238016E-3,0.000000E+0,167.154232E-3,0.000000E+0,-177.694023E-3,0.000000E+0,2.208791E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.001473E+0,3.113600E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009066E+0,3.082847E+0,0.000000E+0,242.180936E+0,4.014926E-3,3.976913E-3,96.545327E+0,73.931326E+0,76.777456E+0,111.198430E+0,82.633506E+0,3.980545E-3,3.977302E-3,67.130276E+0,4.567515E+0,1.666324E+0,77.380867E+0,76.401036E+0,0.000000E+0,75.919145E+0,78.046735E+0,0.000000E+0,75.380782E+0,1.073519E+0,1.003223E+0,2.030078E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.020459E-3,68.381446E+0,29.166913E+0,0.000000E+0,1.391097E+0,1.394483E+0,1.008432E+0,60.000000E+0,1.000000E+0,1.417748E+0,707.853147E-3,2.044540E+0,60.000000E+0,1.886709E+0,0.000000E+0,72.845296E+0,1.116899E+0,1.115661E+0,1.014866E+0,50.000000E+0,1.000000E+0,84.633066E+0,2.740578E+0,2.566779E+0,1.226625E+0,27.000000E+0,0.000000E+0,1.394119E+0,1.391380E+0,1.004359E+0,60.000000E+0,3.989238E-3,46.467642E+0,9.510706E-3,23.207684E+0,5.155512E+0,29.270987E+0,0.000000E+0,4.008242E-3,0.000000E+0,43.167473E-3,0.000000E+0,25.644897E-3,0.000000E+0,19.943617E-3,0.000000E+0,15.208656E-3,2.020995E+0,2.013201E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867764E+0,5.626807E+0,0.000000E+0,83.629723E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.660697E+0,0.000000E+0,43.876107E-3,997.053965E-3,3.096043E+0,997.874657E-3,3.088029E+0,998.518336E-3,3.080739E+0,998.067760E-3,3.075976E+0,30.808122E-3,7.578090E+0,1.000000E+0,1.000000E+0,74.330238E+0,74.277341E+0,2.008863E+0,73.496215E+0,73.521162E+0,2.043432E+0,73.170933E+0,73.779623E+0,2.049614E+0,73.529774E+0,74.048113E+0,2.034480E+0
 10/25/2017,18:49:48.118,2.855120E-3,74.235914E+0,3.985098E-3,997.557296E-3,1.014654E+0,0.000000E+0,1.016834E+0,3.127058E+0,0.000000E+0,73.788189E+0,3.984385E-3,997.847263E-3,1.008525E+0,0.000000E+0,1.068024E+0,2.842563E+0,0.000000E+0,81.297578E+0,29.487593E+0,71.348533E+0,3.971155E-3,3.968107E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,98.007375E+0,22.966686E+0,8.135849E-3,13.001565E-3,1.000000E+0,2.651231E+0,1.000000E+0,20.000000E+0,6.385936E-3,42.480988E+0,0.000000E+0,2.557250E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.990540E+0,0.000000E+0,-229.937886E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.523383E-3,0.000000E+0,176.047720E-3,0.000000E+0,-195.899898E-3,0.000000E+0,2.207728E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,647.078252E-3,3.112135E+0,0.000000E+0,997.858565E-3,0.000000E+0,999.413460E-3,3.082976E+0,0.000000E+0,242.186677E+0,4.014472E-3,3.983205E-3,96.550074E+0,73.945836E+0,76.781062E+0,111.207430E+0,82.634303E+0,3.982816E-3,3.976653E-3,67.133595E+0,4.564937E+0,1.663423E+0,77.411685E+0,76.398180E+0,0.000000E+0,75.920503E+0,78.043269E+0,0.000000E+0,75.383545E+0,1.079652E+0,1.005682E+0,2.035993E+0,60.000000E+0,52.000000E+0,60.100000E+0,11.019745E-3,68.390190E+0,29.233045E+0,0.000000E+0,1.392901E+0,1.401525E+0,999.450105E-3,60.000000E+0,1.000000E+0,1.420253E+0,714.228210E-3,2.009775E+0,60.000000E+0,1.892092E+0,0.000000E+0,72.844033E+0,1.115718E+0,1.108461E+0,1.001814E+0,50.000000E+0,1.000000E+0,84.833412E+0,2.737561E+0,2.566492E+0,1.228685E+0,27.000000E+0,0.000000E+0,1.393033E+0,1.389287E+0,1.005653E+0,60.000000E+0,3.989951E-3,46.467549E+0,9.389627E-3,23.206385E+0,5.210929E+0,29.273263E+0,0.000000E+0,11.454623E-3,0.000000E+0,44.971268E-3,0.000000E+0,19.943617E-3,0.000000E+0,15.852869E-3,0.000000E+0,15.401920E-3,2.020770E+0,2.013619E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883848E+0,5.620714E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.793441E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.777561E+0,0.000000E+0,42.491050E-3,997.086149E-3,3.096220E+0,997.922932E-3,3.088142E+0,996.104538E-3,3.077585E+0,998.148220E-3,3.076427E+0,22.753499E-3,7.368017E+0,1.000000E+0,1.000000E+0,74.332532E+0,74.278605E+0,2.008512E+0,73.493313E+0,73.521115E+0,2.032017E+0,73.169763E+0,73.779248E+0,2.050285E+0,73.530101E+0,74.050266E+0,2.034352E+0
 10/25/2017,18:49:58.118,1.244936E-3,74.237412E+0,3.980948E-3,997.943918E-3,1.000091E+0,0.000000E+0,1.013944E+0,3.126156E+0,0.000000E+0,73.789827E+0,3.982115E-3,997.299549E-3,1.000788E+0,0.000000E+0,1.063345E+0,2.815612E+0,0.000000E+0,81.299453E+0,29.481091E+0,71.357235E+0,3.972323E-3,3.969988E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,97.971320E+0,22.981484E+0,8.150375E-3,13.004484E-3,1.000000E+0,2.666165E+0,1.000000E+0,20.000000E+0,6.396834E-3,42.479871E+0,0.000000E+0,2.561278E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.980883E+0,0.000000E+0,-222.792090E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.813077E-3,0.000000E+0,155.940703E-3,0.000000E+0,-200.121084E-3,0.000000E+0,2.205247E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,740.137326E-3,3.113487E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009177E+0,3.084215E+0,0.000000E+0,242.192756E+0,4.743269E-3,3.982686E-3,96.552612E+0,73.942934E+0,76.780922E+0,111.212849E+0,82.631630E+0,3.978470E-3,3.979507E-3,67.134343E+0,4.577825E+0,1.664325E+0,77.434214E+0,76.393028E+0,0.000000E+0,75.921392E+0,78.038070E+0,0.000000E+0,75.383591E+0,1.062864E+0,992.669065E-3,2.037140E+0,60.000000E+0,52.000000E+0,60.100000E+0,11.032327E-3,68.393604E+0,29.237689E+0,0.000000E+0,1.393268E+0,1.401717E+0,1.005827E+0,60.000000E+0,1.000000E+0,1.424991E+0,708.284542E-3,2.033676E+0,60.000000E+0,1.876990E+0,0.000000E+0,72.847823E+0,1.114473E+0,1.113777E+0,1.002741E+0,50.000000E+0,1.000000E+0,84.913984E+0,2.740051E+0,2.562498E+0,1.220557E+0,27.000000E+0,0.000000E+0,1.391788E+0,1.394336E+0,1.011593E+0,60.000000E+0,3.990665E-3,46.469319E+0,9.536906E-3,23.200586E+0,5.227683E+0,29.270105E+0,0.000000E+0,47.977351E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.434131E-3,0.000000E+0,18.719614E-3,2.020577E+0,2.013845E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890284E+0,5.621424E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792088E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.778044E+0,0.000000E+0,41.428100E-3,997.053965E-3,3.094643E+0,996.876953E-3,3.088045E+0,997.021781E-3,3.076362E+0,997.697645E-3,3.075043E+0,30.163752E-3,7.720824E+0,1.000000E+0,1.000000E+0,74.335153E+0,74.279682E+0,2.010637E+0,73.491300E+0,73.523783E+0,2.033821E+0,73.172384E+0,73.781870E+0,2.039871E+0,73.530242E+0,74.051951E+0,2.033075E+0
 10/25/2017,18:50:08.118,-365.247996E-6,74.238488E+0,3.983542E-3,997.992246E-3,1.008379E+0,0.000000E+0,1.016531E+0,3.126220E+0,0.000000E+0,73.792822E+0,3.979716E-3,998.411086E-3,1.013677E+0,0.000000E+0,1.068344E+0,2.802031E+0,0.000000E+0,81.299875E+0,29.478722E+0,71.386103E+0,3.976538E-3,3.972777E-3,0.000000E+0,1.027812E+0,1.000000E+0,44.000000E+0,98.090298E+0,22.985056E+0,8.150051E-3,13.016676E-3,1.000000E+0,2.663641E+0,1.000000E+0,20.000000E+0,6.376789E-3,42.481128E+0,0.000000E+0,2.555639E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.979048E+0,0.000000E+0,-211.365254E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.619948E-3,0.000000E+0,158.776308E-3,0.000000E+0,-203.955596E-3,0.000000E+0,2.201831E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.005833E+0,3.112473E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.013380E+0,3.082574E+0,0.000000E+0,242.194396E+0,6.429852E-3,3.983335E-3,96.555055E+0,73.945789E+0,76.781905E+0,111.224299E+0,82.634912E+0,3.979507E-3,3.978470E-3,67.138972E+0,4.574925E+0,1.665808E+0,77.449155E+0,76.390547E+0,0.000000E+0,75.918723E+0,78.031090E+0,0.000000E+0,75.384575E+0,1.077001E+0,986.330425E-3,2.030971E+0,60.000000E+0,52.000000E+0,60.100000E+0,11.024609E-3,68.387759E+0,29.231698E+0,0.000000E+0,1.391177E+0,1.398092E+0,998.571101E-3,60.000000E+0,1.000000E+0,1.419599E+0,705.823991E-3,2.044796E+0,60.000000E+0,1.883727E+0,0.000000E+0,72.848338E+0,1.114377E+0,1.116730E+0,1.002789E+0,50.000000E+0,1.000000E+0,84.919941E+0,2.735469E+0,2.563696E+0,1.229228E+0,27.000000E+0,0.000000E+0,1.396307E+0,1.388776E+0,1.010842E+0,60.000000E+0,3.989043E-3,46.466943E+0,9.533988E-3,23.201142E+0,5.165822E+0,29.270244E+0,0.000000E+0,55.262555E-3,0.000000E+0,45.196742E-3,0.000000E+0,15.820658E-3,0.000000E+0,16.239396E-3,0.000000E+0,21.135410E-3,2.020834E+0,2.013394E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890637E+0,5.620005E+0,0.000000E+0,85.273729E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792056E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.772085E+0,0.000000E+0,40.397360E-3,996.780401E-3,3.095673E+0,997.617185E-3,3.087675E+0,997.633277E-3,3.076587E+0,999.033280E-3,3.075477E+0,32.741232E-3,7.549092E+0,1.000000E+0,1.000000E+0,74.334451E+0,74.279869E+0,2.011452E+0,73.491581E+0,73.527480E+0,2.036950E+0,73.169857E+0,73.785989E+0,2.046579E+0,73.531318E+0,74.054713E+0,2.036747E+0
 10/25/2017,18:50:18.118,1.727991E-3,74.237740E+0,3.979391E-3,998.427196E-3,1.021792E+0,0.000000E+0,1.013513E+0,3.123836E+0,0.000000E+0,73.790950E+0,3.979327E-3,997.009582E-3,999.527955E-3,0.000000E+0,1.066427E+0,2.806558E+0,0.000000E+0,81.302265E+0,29.499018E+0,71.308905E+0,3.976214E-3,3.966421E-3,0.000000E+0,1.015292E+0,1.000000E+0,44.000000E+0,98.265879E+0,22.969377E+0,8.172749E-3,13.031527E-3,1.000000E+0,2.662859E+0,1.000000E+0,20.000000E+0,6.357588E-3,42.479685E+0,0.000000E+0,2.559183E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.984166E+0,0.000000E+0,-215.935988E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.328090E-3,0.000000E+0,152.363974E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.199221E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.002974E+0,3.114002E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.007212E+0,3.082719E+0,0.000000E+0,242.200813E+0,6.611743E-3,3.982426E-3,96.557452E+0,73.959411E+0,76.784200E+0,111.230518E+0,82.634584E+0,3.975615E-3,3.980675E-3,67.141590E+0,4.566870E+0,1.665341E+0,77.440678E+0,76.385114E+0,0.000000E+0,75.917880E+0,78.023268E+0,0.000000E+0,75.385464E+0,1.070723E+0,1.004995E+0,2.035706E+0,60.000000E+0,52.000000E+0,60.100000E+0,11.037126E-3,68.380604E+0,29.226497E+0,0.000000E+0,1.391288E+0,1.403713E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.421226E+0,705.600304E-3,2.041888E+0,60.000000E+0,1.879553E+0,0.000000E+0,72.848245E+0,1.113834E+0,1.119588E+0,1.013077E+0,50.000000E+0,1.000000E+0,84.866617E+0,2.738423E+0,2.564495E+0,1.220732E+0,27.000000E+0,0.000000E+0,1.399262E+0,1.387226E+0,1.009884E+0,60.000000E+0,3.988265E-3,46.461726E+0,9.567645E-3,23.206895E+0,5.104284E+0,29.266018E+0,0.000000E+0,49.008884E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.081285E-3,0.000000E+0,19.911407E-3,0.000000E+0,19.460458E-3,2.020673E+0,2.013297E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.886060E+0,5.618974E+0,0.000000E+0,84.403373E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793634E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.776530E+0,0.000000E+0,41.395889E-3,996.716033E-3,3.096477E+0,997.585001E-3,3.087772E+0,995.605686E-3,3.079227E+0,997.874657E-3,3.075139E+0,35.318711E-3,7.717924E+0,1.000000E+0,1.000000E+0,74.332064E+0,74.280384E+0,2.013961E+0,73.492049E+0,73.526591E+0,2.031842E+0,73.171074E+0,73.786176E+0,2.042075E+0,73.532020E+0,74.051998E+0,2.028318E+0
 10/25/2017,18:50:28.118,-6.644966E-3,74.239612E+0,3.985747E-3,999.232658E-3,984.842155E-3,0.000000E+0,1.014072E+0,3.127106E+0,0.000000E+0,73.791184E+0,3.983347E-3,997.396204E-3,1.009641E+0,0.000000E+0,1.066731E+0,2.829385E+0,0.000000E+0,81.302874E+0,29.511372E+0,71.305489E+0,3.975176E-3,3.965059E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,98.363050E+0,22.991597E+0,8.170609E-3,13.030425E-3,1.000000E+0,2.669279E+0,1.000000E+0,20.000000E+0,6.388985E-3,42.476892E+0,0.000000E+0,2.561310E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.991506E+0,0.000000E+0,-200.292489E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.426818E-3,0.000000E+0,145.822749E-3,0.000000E+0,-194.159868E-3,0.000000E+0,2.196418E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.007319E+0,3.112296E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.011702E+0,3.083491E+0,0.000000E+0,242.229614E+0,6.613106E-3,3.985281E-3,96.561118E+0,73.992317E+0,76.782139E+0,111.236267E+0,82.634209E+0,3.977302E-3,3.979183E-3,67.143553E+0,4.555272E+0,1.667726E+0,77.435947E+0,76.381181E+0,0.000000E+0,75.919707E+0,78.013571E+0,0.000000E+0,75.384294E+0,1.069685E+0,1.002281E+0,2.025821E+0,60.000000E+0,52.000000E+0,60.100000E+0,11.032975E-3,68.390658E+0,29.223478E+0,0.000000E+0,1.391512E+0,1.396735E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.417988E+0,712.151122E-3,2.045547E+0,60.000000E+0,1.882132E+0,0.000000E+0,72.846326E+0,1.114010E+0,1.117864E+0,1.003891E+0,50.000000E+0,1.000000E+0,84.865163E+0,2.737641E+0,2.560086E+0,1.229356E+0,27.000000E+0,0.000000E+0,1.398415E+0,1.390565E+0,1.005780E+0,60.000000E+0,3.988589E-3,46.464335E+0,9.569851E-3,23.203091E+0,5.050478E+0,29.260724E+0,0.000000E+0,34.696359E-3,0.000000E+0,43.715054E-3,0.000000E+0,18.172033E-3,0.000000E+0,23.551207E-3,0.000000E+0,23.712260E-3,2.021221E+0,2.013555E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.885717E+0,5.620940E+0,0.000000E+0,83.533016E-3,0.000000E+0,50.588420E-3,9.500000E+0,9.793312E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.777657E+0,0.000000E+0,43.296316E-3,996.748217E-3,3.095576E+0,997.890749E-3,3.087562E+0,1.000385E+0,3.079822E+0,999.226384E-3,3.074850E+0,28.230643E-3,7.702780E+0,1.000000E+0,1.000000E+0,74.334638E+0,74.280571E+0,2.013482E+0,73.491535E+0,73.528978E+0,2.034364E+0,73.170746E+0,73.788048E+0,2.049646E+0,73.530710E+0,74.052747E+0,2.032341E+0
 10/25/2017,18:50:38.118,-687.284809E-6,74.241765E+0,3.981985E-3,998.072792E-3,1.002247E+0,0.000000E+0,1.013497E+0,3.126623E+0,0.000000E+0,73.792916E+0,3.979262E-3,997.412313E-3,989.159499E-3,0.000000E+0,1.066395E+0,2.821733E+0,0.000000E+0,81.300671E+0,29.526930E+0,71.372769E+0,3.970961E-3,3.970118E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,98.333950E+0,23.023142E+0,8.192724E-3,13.007986E-3,1.000000E+0,2.657364E+0,1.000000E+0,20.000000E+0,6.428360E-3,42.477264E+0,0.000000E+0,2.564597E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989551E+0,10.000000E+0,9.004253E+0,0.000000E+0,-194.756107E-3,0.000000E+0,135.688652E-3,0.000000E+0,138.585596E-3,0.000000E+0,155.586252E-3,0.000000E+0,-192.580951E-3,0.000000E+0,2.196740E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005051E+0,3.113053E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004239E+0,3.084006E+0,0.000000E+0,242.253399E+0,6.613560E-3,3.978924E-3,96.565912E+0,73.984172E+0,76.783685E+0,111.241591E+0,82.635240E+0,3.982426E-3,3.982362E-3,67.142572E+0,4.576858E+0,1.666308E+0,77.427563E+0,76.376358E+0,0.000000E+0,75.915961E+0,78.010386E+0,0.000000E+0,75.386401E+0,1.067656E+0,1.003207E+0,2.023542E+0,60.000000E+0,52.000000E+0,60.100000E+0,11.015206E-3,68.389629E+0,29.217952E+0,0.000000E+0,1.385541E+0,1.405006E+0,985.290160E-3,60.000000E+0,1.000000E+0,1.424449E+0,712.502629E-3,2.033420E+0,60.000000E+0,1.880842E+0,0.000000E+0,72.847402E+0,1.112397E+0,1.117321E+0,986.078917E-3,50.000000E+0,1.000000E+0,84.957648E+0,2.749056E+0,2.561125E+0,1.212125E+0,27.000000E+0,0.000000E+0,1.393912E+0,1.391300E+0,981.477028E-3,60.000000E+0,3.986448E-3,46.467316E+0,9.506879E-3,23.211348E+0,5.065298E+0,29.259888E+0,0.000000E+0,3.299063E-3,0.000000E+0,52.476342E-3,0.000000E+0,23.422364E-3,0.000000E+0,26.385741E-3,0.000000E+0,21.264253E-3,2.020899E+0,2.013587E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893199E+0,5.622294E+0,0.000000E+0,81.566656E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792475E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.777850E+0,0.000000E+0,44.166003E-3,997.198793E-3,3.095158E+0,997.440173E-3,3.087514E+0,1.000691E+0,3.081415E+0,999.210292E-3,3.076764E+0,6.644253E-3,7.451466E+0,1.000000E+0,1.000000E+0,74.335153E+0,74.287827E+0,2.012827E+0,73.491628E+0,73.534969E+0,2.033949E+0,73.174350E+0,73.789640E+0,2.048272E+0,73.537403E+0,74.057054E+0,2.030936E+0
 10/25/2017,18:50:48.118,1.083918E-3,74.242374E+0,3.979521E-3,997.976137E-3,995.317052E-3,0.000000E+0,1.013641E+0,3.129635E+0,0.000000E+0,73.794180E+0,3.984839E-3,998.008355E-3,957.256563E-3,0.000000E+0,1.064607E+0,2.843384E+0,0.000000E+0,81.302968E+0,29.523772E+0,71.338146E+0,3.971090E-3,3.967848E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,98.137965E+0,23.020916E+0,8.226965E-3,13.023615E-3,1.000000E+0,2.662364E+0,1.000000E+0,20.000000E+0,6.418370E-3,42.473075E+0,0.000000E+0,2.565885E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.015616E+0,0.000000E+0,-211.397442E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.424655E-3,0.000000E+0,154.941797E-3,0.000000E+0,-186.458621E-3,0.000000E+0,2.197449E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.007303E+0,3.113358E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.005694E+0,3.083346E+0,0.000000E+0,242.269850E+0,6.613300E-3,3.981389E-3,96.566945E+0,73.961470E+0,76.786541E+0,111.249460E+0,82.638709E+0,3.976523E-3,3.977886E-3,67.145377E+0,4.569126E+0,1.663020E+0,77.422271E+0,76.367320E+0,0.000000E+0,75.915165E+0,78.002610E+0,0.000000E+0,75.389303E+0,1.063583E+0,1.000908E+0,2.027208E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.017670E-3,68.382147E+0,29.213493E+0,0.000000E+0,1.389979E+0,1.404399E+0,999.561978E-3,60.000000E+0,1.000000E+0,1.422853E+0,699.768479E-3,2.046361E+0,60.000000E+0,1.881632E+0,0.000000E+0,72.850257E+0,1.114217E+0,1.114064E+0,1.006048E+0,50.000000E+0,1.000000E+0,85.113356E+0,2.747779E+0,2.564894E+0,1.219551E+0,27.000000E+0,0.000000E+0,1.396946E+0,1.392754E+0,1.006770E+0,60.000000E+0,3.988459E-3,46.463403E+0,9.531847E-3,23.232735E+0,5.095584E+0,29.254733E+0,0.000000E+0,-4.147318E-3,0.000000E+0,43.715054E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.520467E-3,0.000000E+0,18.429718E-3,2.020931E+0,2.013941E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906104E+0,5.621262E+0,0.000000E+0,90.366925E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792636E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.776884E+0,0.000000E+0,42.233366E-3,996.780401E-3,3.095303E+0,996.329826E-3,3.087788E+0,998.035576E-3,3.082574E+0,999.242476E-3,3.075381E+0,25.008794E-3,7.565846E+0,1.000000E+0,1.000000E+0,74.337353E+0,74.286891E+0,2.008959E+0,73.492892E+0,73.533144E+0,2.030261E+0,73.172946E+0,73.792401E+0,2.048320E+0,73.535905E+0,74.057334E+0,2.032836E+0
 10/25/2017,18:50:58.118,117.807224E-6,74.241297E+0,3.981791E-3,998.040574E-3,1.007884E+0,0.000000E+0,1.011932E+0,3.129362E+0,0.000000E+0,73.789967E+0,3.982310E-3,997.396204E-3,982.108950E-3,0.000000E+0,1.064798E+0,2.853517E+0,0.000000E+0,81.305593E+0,29.517549E+0,71.293933E+0,3.977186E-3,3.973555E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,98.074973E+0,23.015395E+0,8.245707E-3,13.047675E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,6.449118E-3,42.472935E+0,0.000000E+0,2.571653E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.994467E+0,0.000000E+0,-226.590306E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.394630E-3,0.000000E+0,168.475366E-3,0.000000E+0,-185.846388E-3,0.000000E+0,2.203668E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,934.369907E-3,3.113149E+0,0.000000E+0,998.791900E-3,0.000000E+0,998.694349E-3,3.083266E+0,0.000000E+0,242.284758E+0,7.566870E-3,3.984243E-3,96.570658E+0,73.988666E+0,76.789164E+0,111.256151E+0,82.640491E+0,3.975486E-3,3.976069E-3,67.144722E+0,4.558494E+0,1.660151E+0,77.382600E+0,76.362543E+0,0.000000E+0,75.916288E+0,77.993617E+0,0.000000E+0,75.387431E+0,1.060053E+0,1.011142E+0,2.030477E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.013909E-3,68.383643E+0,29.208385E+0,0.000000E+0,1.393076E+0,1.401286E+0,1.009758E+0,60.000000E+0,1.000000E+0,1.419120E+0,709.562750E-3,2.038373E+0,60.000000E+0,1.883921E+0,0.000000E+0,72.848993E+0,1.111950E+0,1.116762E+0,1.007246E+0,50.000000E+0,1.000000E+0,85.211474E+0,2.744905E+0,2.571955E+0,1.221962E+0,27.000000E+0,0.000000E+0,1.395668E+0,1.392770E+0,1.011481E+0,60.000000E+0,3.988070E-3,46.459863E+0,9.472249E-3,23.251106E+0,5.172910E+0,29.254315E+0,0.000000E+0,-29.967887E-3,0.000000E+0,43.328527E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.467812E-3,2.020834E+0,2.013490E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914470E+0,5.621327E+0,0.000000E+0,78.600998E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792185E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.777464E+0,0.000000E+0,44.939057E-3,997.021781E-3,3.095335E+0,997.230977E-3,3.087176E+0,997.971208E-3,3.078808E+0,998.067760E-3,3.075171E+0,25.975348E-3,7.761743E+0,1.000000E+0,1.000000E+0,74.337026E+0,74.291993E+0,2.012028E+0,73.494483E+0,73.537777E+0,2.032863E+0,73.171776E+0,73.793056E+0,2.047985E+0,73.535484E+0,74.058177E+0,2.035565E+0
 10/25/2017,18:51:08.118,-43.211183E-6,74.241297E+0,3.984774E-3,998.846036E-3,1.004227E+0,0.000000E+0,1.006407E+0,3.124948E+0,0.000000E+0,73.793759E+0,3.980818E-3,996.945145E-3,997.900905E-3,0.000000E+0,1.048252E+0,2.825567E+0,0.000000E+0,81.305546E+0,29.519638E+0,71.281020E+0,3.970636E-3,3.974592E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,98.166782E+0,23.012194E+0,8.266265E-3,13.035029E-3,1.000000E+0,2.666580E+0,1.000000E+0,20.000000E+0,6.451648E-3,42.472284E+0,0.000000E+0,2.562212E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.987868E+0,0.000000E+0,-232.287629E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.587760E-3,0.000000E+0,181.235589E-3,0.000000E+0,-195.158774E-3,0.000000E+0,2.197159E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,643.452362E-3,3.113793E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009801E+0,3.082413E+0,0.000000E+0,242.300003E+0,8.239690E-3,3.980935E-3,96.572350E+0,74.039968E+0,76.789445E+0,111.267271E+0,82.639834E+0,3.983335E-3,3.977496E-3,67.139252E+0,4.578147E+0,1.665776E+0,77.378150E+0,76.357018E+0,0.000000E+0,75.914181E+0,77.981157E+0,0.000000E+0,75.385464E+0,1.032930E+0,1.005282E+0,2.026348E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.010601E-3,68.392622E+0,29.202905E+0,0.000000E+0,1.389596E+0,1.403984E+0,1.012539E+0,60.000000E+0,1.000000E+0,1.422040E+0,709.882302E-3,2.029378E+0,60.000000E+0,1.883663E+0,0.000000E+0,72.848385E+0,1.116341E+0,1.116219E+0,1.007246E+0,50.000000E+0,1.000000E+0,85.218087E+0,2.746645E+0,2.574112E+0,1.221898E+0,27.000000E+0,0.000000E+0,1.395030E+0,1.394911E+0,1.004423E+0,60.000000E+0,3.988978E-3,46.460515E+0,9.577309E-3,23.257833E+0,5.232838E+0,29.250460E+0,0.000000E+0,26.508563E-3,0.000000E+0,40.622835E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.109083E-3,2.020867E+0,2.013523E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915373E+0,5.619844E+0,0.000000E+0,80.212768E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792313E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.777915E+0,0.000000E+0,42.523261E-3,997.070057E-3,3.096381E+0,997.826381E-3,3.087273E+0,997.230977E-3,3.080224E+0,999.065464E-3,3.074174E+0,28.230643E-3,7.972139E+0,1.000000E+0,1.000000E+0,74.337541E+0,74.292883E+0,2.012395E+0,73.493922E+0,73.537216E+0,2.030548E+0,73.175426E+0,73.793665E+0,2.053543E+0,73.537871E+0,74.060143E+0,2.031000E+0
 10/25/2017,18:51:18.118,1.727991E-3,74.241110E+0,3.982634E-3,998.733271E-3,1.003732E+0,0.000000E+0,1.013864E+0,3.125946E+0,0.000000E+0,73.792869E+0,3.983931E-3,997.122347E-3,984.023126E-3,0.000000E+0,1.062674E+0,2.801258E+0,0.000000E+0,81.306390E+0,29.518199E+0,71.291360E+0,3.978419E-3,3.970507E-3,0.000000E+0,1.021074E+0,1.000000E+0,44.000000E+0,98.282003E+0,23.006071E+0,8.280273E-3,13.028285E-3,1.000000E+0,2.659249E+0,1.000000E+0,20.000000E+0,6.483044E-3,42.470794E+0,0.000000E+0,2.561310E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.978211E+0,0.000000E+0,-216.611942E-3,0.000000E+0,140.130633E-3,0.000000E+0,136.718676E-3,0.000000E+0,157.970738E-3,0.000000E+0,-207.564548E-3,0.000000E+0,2.193228E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.008341E+0,3.112328E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.008011E+0,3.083411E+0,0.000000E+0,242.307288E+0,8.241636E-3,3.981972E-3,96.575546E+0,74.020964E+0,76.790475E+0,111.272030E+0,82.638991E+0,3.980545E-3,3.977367E-3,67.139252E+0,4.574925E+0,1.662552E+0,77.388173E+0,76.346388E+0,0.000000E+0,75.909499E+0,77.964247E+0,0.000000E+0,75.388273E+0,1.065484E+0,981.524554E-3,2.023829E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.002819E-3,68.385420E+0,29.198121E+0,0.000000E+0,1.396668E+0,1.405549E+0,1.007313E+0,60.000000E+0,1.000000E+0,1.419072E+0,711.336264E-3,2.042112E+0,60.000000E+0,1.884356E+0,0.000000E+0,72.847683E+0,1.117490E+0,1.115852E+0,1.011368E+0,50.000000E+0,1.000000E+0,85.177564E+0,2.748945E+0,2.569287E+0,1.219136E+0,27.000000E+0,0.000000E+0,1.395924E+0,1.387945E+0,1.011529E+0,60.000000E+0,3.988784E-3,46.459863E+0,9.622705E-3,23.251199E+0,5.204807E+0,29.249996E+0,0.000000E+0,55.423732E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.823600E-3,0.000000E+0,15.852869E-3,0.000000E+0,23.068047E-3,2.020963E+0,2.013007E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912360E+0,5.618522E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792088E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.767929E+0,0.000000E+0,42.233366E-3,996.699941E-3,3.095914E+0,997.520633E-3,3.087707E+0,995.605686E-3,3.079082E+0,998.486152E-3,3.076089E+0,24.686609E-3,7.944107E+0,1.000000E+0,1.000000E+0,74.338383E+0,74.295785E+0,2.007937E+0,73.492517E+0,73.536935E+0,2.033342E+0,73.173040E+0,73.796754E+0,2.046499E+0,73.541288E+0,74.060611E+0,2.036810E+0
 10/25/2017,18:51:28.118,922.899256E-6,74.243638E+0,3.980948E-3,998.056683E-3,972.259506E-3,0.000000E+0,1.014168E+0,3.127767E+0,0.000000E+0,73.794788E+0,3.981207E-3,997.895591E-3,1.016468E+0,0.000000E+0,1.064016E+0,2.826937E+0,0.000000E+0,81.309249E+0,29.518849E+0,71.285699E+0,3.977316E-3,3.970831E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,98.208903E+0,22.996515E+0,8.306668E-3,13.007597E-3,1.000000E+0,2.664344E+0,1.000000E+0,20.000000E+0,6.506267E-3,42.473121E+0,0.000000E+0,2.562341E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.991795E+0,0.000000E+0,-202.867551E-3,0.000000E+0,139.293738E-3,0.000000E+0,137.233689E-3,0.000000E+0,151.203954E-3,0.000000E+0,-211.753511E-3,0.000000E+0,2.202540E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.008549E+0,3.113069E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.001715E+0,3.084070E+0,0.000000E+0,242.317950E+0,6.485509E-3,3.985865E-3,96.580574E+0,73.988760E+0,76.793379E+0,111.277260E+0,82.642929E+0,3.978534E-3,3.976848E-3,67.135933E+0,4.561393E+0,1.665647E+0,77.378478E+0,76.341049E+0,0.000000E+0,75.910248E+0,77.950382E+0,0.000000E+0,75.390380E+0,1.062018E+0,1.007406E+0,2.023239E+0,60.000000E+0,50.000000E+0,60.000000E+0,10.995491E-3,68.380370E+0,29.194778E+0,0.000000E+0,1.390985E+0,1.406523E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.422997E+0,709.594705E-3,2.038533E+0,60.000000E+0,1.882422E+0,0.000000E+0,72.849415E+0,1.116229E+0,1.118375E+0,1.015090E+0,50.000000E+0,1.000000E+0,85.237035E+0,2.745991E+0,2.573760E+0,1.227376E+0,27.000000E+0,0.000000E+0,1.402743E+0,1.390549E+0,1.009677E+0,60.000000E+0,3.992286E-3,46.458186E+0,9.595532E-3,23.242663E+0,5.169044E+0,29.246188E+0,0.000000E+0,38.725786E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.434131E-3,0.000000E+0,21.167621E-3,0.000000E+0,24.581947E-3,2.020995E+0,2.013716E+0,2.018000E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917612E+0,5.621101E+0,0.000000E+0,85.048081E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792829E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.771505E+0,0.000000E+0,41.975681E-3,996.651665E-3,3.094804E+0,998.518336E-3,3.087804E+0,1.000546E+0,3.078792E+0,999.451671E-3,3.075799E+0,29.519383E-3,8.043989E+0,1.000000E+0,1.000000E+0,74.338617E+0,74.298640E+0,2.013194E+0,73.496589E+0,73.539462E+0,2.034156E+0,73.174958E+0,73.797456E+0,2.047745E+0,73.538245E+0,74.060143E+0,2.027217E+0
 10/25/2017,18:51:38.118,117.807224E-6,74.244667E+0,3.981921E-3,998.701053E-3,1.000555E+0,0.000000E+0,1.015365E+0,3.126687E+0,0.000000E+0,73.796005E+0,3.980170E-3,996.945145E-3,1.005526E+0,0.000000E+0,1.064048E+0,2.836796E+0,0.000000E+0,81.311076E+0,29.508260E+0,71.253884E+0,3.968756E-3,3.971674E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,98.140974E+0,23.003891E+0,8.341882E-3,13.002344E-3,1.000000E+0,2.658642E+0,1.000000E+0,20.000000E+0,6.492645E-3,42.470608E+0,0.000000E+0,2.566949E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.998233E+0,0.000000E+0,-200.517807E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.380379E-3,0.000000E+0,-194.256536E-3,0.000000E+0,2.200317E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.004651E+0,3.113584E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010951E+0,3.083861E+0,0.000000E+0,242.331314E+0,5.851678E-3,3.976913E-3,96.581890E+0,73.969194E+0,76.796517E+0,111.286496E+0,82.643444E+0,3.974188E-3,3.982232E-3,67.137569E+0,4.570737E+0,1.665147E+0,77.342227E+0,76.337631E+0,0.000000E+0,75.908796E+0,77.940873E+0,0.000000E+0,75.388320E+0,1.067305E+0,998.177454E-3,2.025311E+0,60.000000E+0,50.000000E+0,60.000000E+0,10.997112E-3,68.384064E+0,29.192084E+0,0.000000E+0,1.393013E+0,1.399673E+0,983.899736E-3,60.000000E+0,1.000000E+0,1.420125E+0,709.946213E-3,2.034395E+0,60.000000E+0,1.879956E+0,0.000000E+0,72.847917E+0,1.115335E+0,1.117034E+0,1.005776E+0,50.000000E+0,1.000000E+0,85.331355E+0,2.746358E+0,2.574367E+0,1.220860E+0,27.000000E+0,0.000000E+0,1.398256E+0,1.387993E+0,977.804375E-3,60.000000E+0,3.988459E-3,46.460049E+0,9.597477E-3,23.240482E+0,5.026636E+0,29.240522E+0,0.000000E+0,29.570928E-3,0.000000E+0,44.971268E-3,0.000000E+0,18.429718E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.810363E-3,2.020738E+0,2.013490E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925867E+0,5.620876E+0,0.000000E+0,86.724323E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793022E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.775692E+0,0.000000E+0,48.095698E-3,996.973505E-3,3.096156E+0,997.955116E-3,3.088560E+0,1.000272E+0,3.078744E+0,999.290751E-3,3.076604E+0,25.975348E-3,8.094897E+0,1.000000E+0,1.000000E+0,74.339834E+0,74.298172E+0,2.010110E+0,73.497338E+0,73.538901E+0,2.033821E+0,73.174163E+0,73.800031E+0,2.045876E+0,73.543534E+0,74.061781E+0,2.032692E+0
 10/25/2017,18:51:48.118,1.566973E-3,74.245650E+0,3.980948E-3,997.009582E-3,1.014047E+0,0.000000E+0,1.013609E+0,3.128218E+0,0.000000E+0,73.794976E+0,3.983153E-3,997.621733E-3,983.704097E-3,0.000000E+0,1.064543E+0,2.837875E+0,0.000000E+0,81.309717E+0,29.501758E+0,71.280272E+0,3.975176E-3,3.971674E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,98.104119E+0,22.994427E+0,8.396228E-3,13.023810E-3,1.000000E+0,2.655543E+0,1.000000E+0,20.000000E+0,6.491347E-3,42.468048E+0,0.000000E+0,2.568463E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989680E+0,10.000000E+0,9.006023E+0,0.000000E+0,-213.682809E-3,0.000000E+0,136.428982E-3,0.000000E+0,139.454679E-3,0.000000E+0,158.389635E-3,0.000000E+0,-187.940870E-3,0.000000E+0,2.201251E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009587E+0,3.113069E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.005054E+0,3.083459E+0,0.000000E+0,242.345739E+0,4.224840E-3,3.983789E-3,96.584428E+0,73.956274E+0,76.792114E+0,111.291962E+0,82.645788E+0,3.979378E-3,3.977821E-3,67.133642E+0,4.572348E+0,1.662697E+0,77.358947E+0,76.334025E+0,0.000000E+0,75.907439E+0,77.930053E+0,0.000000E+0,75.392019E+0,1.065787E+0,1.001467E+0,2.034319E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.015595E-3,68.390517E+0,29.186744E+0,0.000000E+0,1.383929E+0,1.407721E+0,1.004596E+0,60.000000E+0,1.000000E+0,1.418881E+0,708.028900E-3,2.044796E+0,60.000000E+0,1.886032E+0,0.000000E+0,72.848151E+0,1.115159E+0,1.116794E+0,994.290143E-3,50.000000E+0,1.000000E+0,85.410105E+0,2.744394E+0,2.571236E+0,1.216437E+0,27.000000E+0,0.000000E+0,1.392315E+0,1.395854E+0,999.265439E-3,60.000000E+0,3.990081E-3,46.456742E+0,9.444816E-3,23.237328E+0,5.043712E+0,29.241544E+0,0.000000E+0,-2.567783E-3,0.000000E+0,47.515907E-3,0.000000E+0,20.233513E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.429718E-3,2.020802E+0,2.013394E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932981E+0,5.698403E+0,0.000000E+0,84.306667E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792990E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.773437E+0,0.000000E+0,43.231895E-3,997.456265E-3,3.095464E+0,997.713737E-3,3.087723E+0,995.879250E-3,3.079742E+0,998.775808E-3,3.075976E+0,29.197198E-3,8.130017E+0,1.000000E+0,1.000000E+0,74.339975E+0,74.299811E+0,2.016071E+0,73.500895E+0,73.537871E+0,2.031842E+0,73.173742E+0,73.802605E+0,2.048528E+0,73.540960E+0,74.060471E+0,2.031287E+0
