date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:51:58.118,-365.247996E-6,74.244387E+0,3.977316E-3,998.749380E-3,1.004594E+0,0.000000E+0,1.014631E+0,3.127155E+0,0.000000E+0,73.797550E+0,3.981661E-3,998.056683E-3,1.007440E+0,0.000000E+0,1.066220E+0,2.827903E+0,0.000000E+0,81.314029E+0,29.500179E+0,71.273675E+0,3.973360E-3,3.971609E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,98.041456E+0,22.986123E+0,8.402973E-3,13.033667E-3,1.000000E+0,2.664152E+0,1.000000E+0,20.000000E+0,6.532150E-3,42.467396E+0,0.000000E+0,2.569301E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.012300E+0,0.000000E+0,-213.264362E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.714349E-3,0.000000E+0,156.327376E-3,0.000000E+0,-179.401831E-3,0.000000E+0,2.199125E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.006999E+0,3.113696E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.008634E+0,3.083829E+0,0.000000E+0,242.344485E+0,4.017066E-3,3.979572E-3,96.588141E+0,74.027189E+0,76.796329E+0,111.301904E+0,82.645694E+0,3.981064E-3,3.985281E-3,67.132894E+0,4.567193E+0,1.665711E+0,77.348737E+0,76.327703E+0,0.000000E+0,75.905940E+0,77.916891E+0,0.000000E+0,75.395811E+0,1.068918E+0,999.869887E-3,2.035977E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.020783E-3,68.386169E+0,29.181356E+0,0.000000E+0,1.388990E+0,1.402004E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.417461E+0,708.220631E-3,2.044524E+0,60.000000E+0,1.889981E+0,0.000000E+0,72.849461E+0,1.115862E+0,1.119237E+0,1.009179E+0,50.000000E+0,1.000000E+0,85.370988E+0,2.742367E+0,2.564815E+0,1.228270E+0,27.000000E+0,0.000000E+0,1.395956E+0,1.393090E+0,1.005764E+0,60.000000E+0,3.990146E-3,46.453528E+0,9.569202E-3,23.232085E+0,5.129737E+0,29.236621E+0,0.000000E+0,-4.179554E-3,0.000000E+0,44.681373E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.971416E-3,0.000000E+0,17.849927E-3,2.020673E+0,2.013490E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930405E+0,5.700821E+0,0.000000E+0,89.625511E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792152E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.761004E+0,0.000000E+0,41.589153E-3,996.732125E-3,3.096156E+0,997.456265E-3,3.087836E+0,998.389600E-3,3.080128E+0,998.566612E-3,3.077730E+0,21.142575E-3,8.163203E+0,1.000000E+0,1.000000E+0,74.342549E+0,74.299202E+0,2.008528E+0,73.498181E+0,73.540492E+0,2.037733E+0,73.173976E+0,73.801248E+0,2.046899E+0,73.542505E+0,74.064777E+0,2.031718E+0
 10/25/2017,18:52:08.118,439.844037E-6,74.244948E+0,3.979651E-3,997.396204E-3,1.006910E+0,0.000000E+0,1.012108E+0,3.128749E+0,0.000000E+0,73.794788E+0,3.983153E-3,997.541187E-3,975.696460E-3,0.000000E+0,1.062674E+0,2.825471E+0,0.000000E+0,81.313045E+0,29.495442E+0,71.271382E+0,3.975371E-3,3.968172E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,98.064067E+0,23.021240E+0,8.437085E-3,13.046184E-3,1.000000E+0,2.660095E+0,1.000000E+0,20.000000E+0,6.512754E-3,42.472982E+0,0.000000E+0,2.572266E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.015873E+0,0.000000E+0,-210.560547E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.746537E-3,0.000000E+0,153.878445E-3,0.000000E+0,-184.170803E-3,0.000000E+0,2.195290E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.007622E+0,3.113825E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.010616E+0,3.083475E+0,0.000000E+0,242.355485E+0,4.017391E-3,3.983075E-3,96.593357E+0,74.077603E+0,76.794550E+0,111.309914E+0,82.644991E+0,3.979183E-3,3.975486E-3,67.127798E+0,4.567193E+0,1.663648E+0,77.358432E+0,76.323020E+0,0.000000E+0,75.906783E+0,77.909771E+0,0.000000E+0,75.395484E+0,1.058775E+0,1.008188E+0,2.028085E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.029733E-3,68.382755E+0,29.178013E+0,0.000000E+0,1.390826E+0,1.399625E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.423396E+0,710.393586E-3,2.049221E+0,60.000000E+0,1.881535E+0,0.000000E+0,72.847730E+0,1.115271E+0,1.118933E+0,1.012853E+0,50.000000E+0,1.000000E+0,85.219306E+0,2.736842E+0,2.560086E+0,1.213594E+0,27.000000E+0,0.000000E+0,1.395333E+0,1.389974E+0,1.000431E+0,60.000000E+0,3.989367E-3,46.452876E+0,9.600331E-3,23.227214E+0,5.079797E+0,29.235042E+0,0.000000E+0,-4.630849E-3,0.000000E+0,47.451486E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.391624E-3,0.000000E+0,17.721085E-3,2.020802E+0,2.014006E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918383E+0,5.699112E+0,0.000000E+0,83.726429E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.792990E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.739776E+0,0.000000E+0,43.360737E-3,997.053965E-3,3.095287E+0,996.619481E-3,3.089156E+0,997.955116E-3,3.076829E+0,998.502244E-3,3.074254E+0,34.996526E-3,8.181246E+0,1.000000E+0,1.000000E+0,74.340864E+0,74.300794E+0,2.010270E+0,73.499070E+0,73.542318E+0,2.032193E+0,73.175520E+0,73.801482E+0,2.045078E+0,73.544190E+0,74.064590E+0,2.030361E+0
 10/25/2017,18:52:18.118,1.566973E-3,74.246868E+0,3.981402E-3,998.797708E-3,1.024682E+0,0.000000E+0,1.013018E+0,3.127155E+0,0.000000E+0,73.797690E+0,3.973814E-3,997.154565E-3,987.181517E-3,0.000000E+0,1.061237E+0,2.833799E+0,0.000000E+0,81.314076E+0,29.489218E+0,71.271008E+0,3.971674E-3,3.968561E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,98.108020E+0,23.003056E+0,8.437474E-3,13.039309E-3,1.000000E+0,2.658354E+0,1.000000E+0,20.000000E+0,6.557643E-3,42.475309E+0,0.000000E+0,2.572201E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.010787E+0,0.000000E+0,-213.393115E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.780889E-3,0.000000E+0,158.067407E-3,0.000000E+0,-185.749720E-3,0.000000E+0,2.195000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.005163E+0,3.114581E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.005614E+0,3.083378E+0,0.000000E+0,242.364265E+0,4.013953E-3,3.984308E-3,96.596600E+0,74.060237E+0,76.798296E+0,111.317123E+0,82.646163E+0,3.978210E-3,3.978275E-3,67.129247E+0,4.571059E+0,1.662440E+0,77.354264E+0,76.315856E+0,0.000000E+0,75.905753E+0,77.894173E+0,0.000000E+0,75.393704E+0,1.060644E+0,1.006145E+0,2.025439E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.019421E-3,68.388553E+0,29.170722E+0,0.000000E+0,1.388160E+0,1.403170E+0,1.006498E+0,60.000000E+0,1.000000E+0,1.419487E+0,708.492251E-3,2.038501E+0,60.000000E+0,1.875540E+0,0.000000E+0,72.848713E+0,1.114792E+0,1.115948E+0,1.008300E+0,50.000000E+0,1.000000E+0,85.179768E+0,2.741696E+0,2.564240E+0,1.213163E+0,27.000000E+0,0.000000E+0,1.393257E+0,1.390166E+0,1.005365E+0,60.000000E+0,3.990665E-3,46.453994E+0,9.479447E-3,23.231389E+0,5.107828E+0,29.231187E+0,0.000000E+0,-3.438139E-3,0.000000E+0,46.195272E-3,0.000000E+0,25.129527E-3,0.000000E+0,23.486786E-3,0.000000E+0,18.204244E-3,2.020834E+0,2.013297E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915454E+0,5.696856E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.791186E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.738746E+0,0.000000E+0,39.559884E-3,997.295345E-3,3.095769E+0,997.295345E-3,3.087595E+0,996.378102E-3,3.080321E+0,998.164312E-3,3.074737E+0,33.385602E-3,8.066543E+0,1.000000E+0,1.000000E+0,74.343205E+0,74.300466E+0,2.011133E+0,73.499538E+0,73.541662E+0,2.037557E+0,73.174256E+0,73.801856E+0,2.048144E+0,73.543441E+0,74.062905E+0,2.034161E+0
 10/25/2017,18:52:28.118,1.727991E-3,74.246868E+0,3.980364E-3,997.734498E-3,1.022510E+0,0.000000E+0,1.015413E+0,3.130151E+0,0.000000E+0,73.797269E+0,3.983607E-3,997.170675E-3,988.617150E-3,0.000000E+0,1.061876E+0,2.836780E+0,0.000000E+0,81.315763E+0,29.480998E+0,71.244106E+0,3.975241E-3,3.971998E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,97.944243E+0,22.993731E+0,8.455632E-3,13.031851E-3,1.000000E+0,2.655304E+0,1.000000E+0,20.000000E+0,6.557448E-3,42.473354E+0,0.000000E+0,2.573136E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.011334E+0,0.000000E+0,-215.260035E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.875290E-3,0.000000E+0,153.201766E-3,0.000000E+0,-186.104171E-3,0.000000E+0,2.194001E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.014076E+0,3.113471E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.002594E+0,3.083105E+0,0.000000E+0,242.382357E+0,4.021088E-3,3.979118E-3,96.599091E+0,74.049939E+0,76.798624E+0,111.324851E+0,82.646351E+0,3.980480E-3,3.980221E-3,67.128265E+0,4.572670E+0,1.665292E+0,77.343164E+0,76.308036E+0,0.000000E+0,75.904067E+0,77.886631E+0,0.000000E+0,75.394454E+0,1.060340E+0,1.009290E+0,2.028627E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.019291E-3,68.380230E+0,29.166728E+0,0.000000E+0,1.385573E+0,1.404272E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.422534E+0,708.907668E-3,2.052337E+0,60.000000E+0,1.896154E+0,0.000000E+0,72.849602E+0,1.114808E+0,1.116267E+0,1.004546E+0,50.000000E+0,1.000000E+0,85.197825E+0,2.739397E+0,2.566284E+0,1.219663E+0,27.000000E+0,0.000000E+0,1.390989E+0,1.390262E+0,1.006483E+0,60.000000E+0,3.988005E-3,46.453947E+0,9.545013E-3,23.238812E+0,5.117171E+0,29.230026E+0,0.000000E+0,-3.115785E-3,0.000000E+0,47.580328E-3,0.000000E+0,25.161738E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.204244E-3,2.020931E+0,2.013362E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917258E+0,5.699306E+0,0.000000E+0,90.141277E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.789737E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.735718E+0,0.000000E+0,44.488109E-3,996.651665E-3,3.095158E+0,997.794197E-3,3.088029E+0,998.003392E-3,3.081254E+0,999.242476E-3,3.074866E+0,25.330979E-3,8.078142E+0,1.000000E+0,1.000000E+0,74.340677E+0,74.298828E+0,2.010989E+0,73.497759E+0,73.544424E+0,2.031985E+0,73.178843E+0,73.805320E+0,2.051578E+0,73.546156E+0,74.064169E+0,2.030952E+0
 10/25/2017,18:52:38.118,1.244936E-3,74.247710E+0,3.979845E-3,996.977364E-3,1.013680E+0,0.000000E+0,1.015892E+0,3.127171E+0,0.000000E+0,73.796661E+0,3.976149E-3,996.800162E-3,992.333842E-3,0.000000E+0,1.066060E+0,2.824875E+0,0.000000E+0,81.318013E+0,29.477329E+0,71.240925E+0,3.977186E-3,3.970312E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.809803E+0,23.012055E+0,8.462247E-3,13.012785E-3,1.000000E+0,2.658977E+0,1.000000E+0,20.000000E+0,6.530074E-3,42.473075E+0,0.000000E+0,2.570687E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.004027E+0,0.000000E+0,-215.839424E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.038395E-3,0.000000E+0,157.004055E-3,0.000000E+0,-187.103077E-3,0.000000E+0,2.197771E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.009220E+0,3.113503E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.003936E+0,3.084167E+0,0.000000E+0,242.389787E+0,4.012655E-3,3.979443E-3,96.601159E+0,74.063794E+0,76.800638E+0,111.331778E+0,82.646398E+0,3.978340E-3,3.979378E-3,67.133408E+0,4.572026E+0,1.664954E+0,77.341805E+0,76.302323E+0,0.000000E+0,75.903224E+0,77.877029E+0,0.000000E+0,75.392628E+0,1.077320E+0,1.002967E+0,2.026762E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.019745E-3,68.383971E+0,29.163105E+0,0.000000E+0,1.393811E+0,1.403968E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.423173E+0,711.064645E-3,2.044269E+0,60.000000E+0,1.894445E+0,0.000000E+0,72.849695E+0,1.114632E+0,1.115054E+0,997.932478E-3,50.000000E+0,1.000000E+0,85.225122E+0,2.744602E+0,2.563952E+0,1.225635E+0,27.000000E+0,0.000000E+0,1.394582E+0,1.387625E+0,998.914142E-3,60.000000E+0,3.988524E-3,46.452177E+0,9.540343E-3,23.242802E+0,5.093329E+0,29.227843E+0,0.000000E+0,-1.181660E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.977299E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.558561E-3,2.020641E+0,2.013587E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919863E+0,5.697823E+0,0.000000E+0,84.500079E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.709497E+0,0.000000E+0,41.814627E-3,996.474654E-3,3.095882E+0,997.247069E-3,3.088045E+0,1.000015E+0,3.080530E+0,999.178108E-3,3.077199E+0,32.096862E-3,8.032068E+0,1.000000E+0,1.000000E+0,74.344188E+0,74.298266E+0,2.013849E+0,73.499632E+0,73.544190E+0,2.033135E+0,73.177626E+0,73.805601E+0,2.045445E+0,73.545219E+0,74.066041E+0,2.030888E+0
 10/25/2017,18:52:48.118,2.050028E-3,74.250519E+0,3.982569E-3,999.313204E-3,993.065588E-3,0.000000E+0,1.015669E+0,3.131617E+0,0.000000E+0,73.795959E+0,3.982310E-3,998.169448E-3,1.024636E+0,0.000000E+0,1.067897E+0,2.837247E+0,0.000000E+0,81.316232E+0,29.470037E+0,71.273815E+0,3.977900E-3,3.967394E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,97.765993E+0,22.998741E+0,8.497137E-3,13.012331E-3,1.000000E+0,2.659473E+0,1.000000E+0,20.000000E+0,6.557384E-3,42.477544E+0,0.000000E+0,2.576132E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.004060E+0,0.000000E+0,-199.230276E-3,0.000000E+0,135.527710E-3,0.000000E+0,137.040559E-3,0.000000E+0,153.523994E-3,0.000000E+0,-193.225407E-3,0.000000E+0,2.196482E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.008197E+0,3.114453E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.008554E+0,3.084231E+0,0.000000E+0,242.392730E+0,4.013304E-3,3.981064E-3,96.606375E+0,74.081020E+0,76.801855E+0,111.338280E+0,82.651133E+0,3.976653E-3,3.982232E-3,67.137850E+0,4.578791E+0,1.664873E+0,77.338199E+0,76.298529E+0,0.000000E+0,75.901351E+0,77.864241E+0,0.000000E+0,75.397403E+0,1.072081E+0,1.002999E+0,2.026172E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.035764E-3,68.383363E+0,29.157022E+0,0.000000E+0,1.389948E+0,1.399737E+0,994.240012E-3,60.000000E+0,1.000000E+0,1.424050E+0,706.463095E-3,2.055580E+0,60.000000E+0,1.892817E+0,0.000000E+0,72.850678E+0,1.114569E+0,1.120402E+0,980.088236E-3,50.000000E+0,1.000000E+0,85.224794E+0,2.745847E+0,2.570390E+0,1.232502E+0,27.000000E+0,0.000000E+0,1.392746E+0,1.392115E+0,988.678619E-3,60.000000E+0,3.988913E-3,46.451664E+0,9.524195E-3,23.239276E+0,5.077220E+0,29.226172E+0,0.000000E+0,4.524009E-3,0.000000E+0,49.319701E-3,0.000000E+0,22.649309E-3,0.000000E+0,25.516055E-3,0.000000E+0,21.038778E-3,2.020706E+0,2.013748E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920211E+0,5.697468E+0,0.000000E+0,81.921246E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.794858E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.698996E+0,0.000000E+0,41.846838E-3,996.796493E-3,3.096381E+0,998.067760E-3,3.087659E+0,997.922932E-3,3.080466E+0,998.389600E-3,3.074721E+0,35.640896E-3,7.987927E+0,1.000000E+0,1.000000E+0,74.344749E+0,74.302104E+0,2.007233E+0,73.500989E+0,73.545687E+0,2.034412E+0,73.178094E+0,73.807567E+0,2.042299E+0,73.546530E+0,74.067679E+0,2.019395E+0
 10/25/2017,18:52:58.118,2.050028E-3,74.250846E+0,3.983477E-3,998.523851E-3,1.013073E+0,0.000000E+0,1.016659E+0,3.127960E+0,0.000000E+0,73.798720E+0,3.981791E-3,996.929036E-3,989.526383E-3,0.000000E+0,1.065597E+0,2.847476E+0,0.000000E+0,81.319747E+0,29.473381E+0,71.240691E+0,3.975630E-3,3.971804E-3,0.000000E+0,1.027860E+0,1.000000E+0,44.000000E+0,97.748272E+0,22.988814E+0,8.518279E-3,13.013563E-3,1.000000E+0,2.659057E+0,1.000000E+0,20.000000E+0,6.565297E-3,42.480011E+0,0.000000E+0,2.577937E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.999682E+0,0.000000E+0,-200.871878E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.959296E-3,0.000000E+0,-193.644303E-3,0.000000E+0,2.202411E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.004843E+0,3.113777E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.014739E+0,3.084006E+0,0.000000E+0,242.407204E+0,4.014407E-3,3.981648E-3,96.608349E+0,74.079522E+0,76.806960E+0,111.344547E+0,82.651133E+0,3.979832E-3,3.979832E-3,67.140187E+0,4.566870E+0,1.662891E+0,77.340307E+0,76.293753E+0,0.000000E+0,75.898870E+0,77.854499E+0,0.000000E+0,75.395858E+0,1.066794E+0,1.000956E+0,2.023175E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.014817E-3,68.382054E+0,29.156464E+0,0.000000E+0,1.399542E+0,1.405565E+0,987.000220E-3,60.000000E+0,1.000000E+0,1.422471E+0,713.748882E-3,2.034379E+0,60.000000E+0,1.883824E+0,0.000000E+0,72.851146E+0,1.114201E+0,1.121951E+0,1.011320E+0,50.000000E+0,1.000000E+0,85.202937E+0,2.743628E+0,2.570437E+0,1.223543E+0,27.000000E+0,0.000000E+0,1.402152E+0,1.394607E+0,969.740508E-3,60.000000E+0,3.989951E-3,46.450546E+0,9.507139E-3,23.236353E+0,5.059177E+0,29.221713E+0,0.000000E+0,35.792363E-3,0.000000E+0,45.196742E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.163209E-3,0.000000E+0,23.422364E-3,2.020899E+0,2.013426E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918764E+0,5.697210E+0,0.000000E+0,83.629723E-3,0.000000E+0,50.523949E-3,9.500000E+0,9.791025E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.698803E+0,0.000000E+0,40.139675E-3,997.070057E-3,3.095287E+0,998.035576E-3,3.087916E+0,995.798790E-3,3.082445E+0,998.083852E-3,3.074962E+0,25.653164E-3,7.954418E+0,1.000000E+0,1.000000E+0,74.347231E+0,74.301589E+0,2.008975E+0,73.502159E+0,73.549151E+0,2.034125E+0,73.175567E+0,73.805788E+0,2.049023E+0,73.547092E+0,74.066462E+0,2.033458E+0
 10/25/2017,18:53:08.118,761.880850E-6,74.250893E+0,3.983542E-3,997.847263E-3,992.794135E-3,0.000000E+0,1.013928E+0,3.128169E+0,0.000000E+0,73.801388E+0,3.984644E-3,998.346649E-3,987.149614E-3,0.000000E+0,1.062403E+0,2.849603E+0,0.000000E+0,81.320497E+0,29.474357E+0,71.225158E+0,3.977965E-3,3.974463E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.761480E+0,22.988165E+0,8.526645E-3,12.989373E-3,1.000000E+0,2.659473E+0,1.000000E+0,20.000000E+0,6.523003E-3,42.483036E+0,0.000000E+0,2.577518E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.991570E+0,0.000000E+0,-204.316023E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.008371E-3,0.000000E+0,146.724987E-3,0.000000E+0,-192.935402E-3,0.000000E+0,2.205183E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.006217E+0,3.113970E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.007260E+0,3.083829E+0,0.000000E+0,242.405998E+0,4.014926E-3,3.979897E-3,96.608161E+0,74.074513E+0,76.806773E+0,111.350720E+0,82.650664E+0,3.977561E-3,3.975486E-3,67.141029E+0,4.555594E+0,1.662198E+0,77.353046E+0,76.286588E+0,0.000000E+0,75.897793E+0,77.842507E+0,0.000000E+0,75.398199E+0,1.057242E+0,1.006719E+0,2.031258E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.018578E-3,68.384532E+0,29.153632E+0,0.000000E+0,1.392757E+0,1.395362E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.426268E+0,710.185877E-3,2.036680E+0,60.000000E+0,1.882357E+0,0.000000E+0,72.850912E+0,1.117506E+0,1.120226E+0,1.010345E+0,50.000000E+0,1.000000E+0,85.102663E+0,2.743724E+0,2.570661E+0,1.245150E+0,27.000000E+0,0.000000E+0,1.399837E+0,1.389926E+0,1.005461E+0,60.000000E+0,3.991313E-3,46.447006E+0,9.614534E-3,23.231250E+0,5.048545E+0,29.225614E+0,0.000000E+0,35.405538E-3,0.000000E+0,51.510023E-3,0.000000E+0,24.614157E-3,0.000000E+0,29.928909E-3,0.000000E+0,25.548265E-3,2.020963E+0,2.013555E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910746E+0,5.700628E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792120E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.699254E+0,0.000000E+0,43.521790E-3,996.941321E-3,3.096268E+0,998.260864E-3,3.087643E+0,996.394194E-3,3.082542E+0,998.099944E-3,3.075461E+0,36.607451E-3,7.840037E+0,1.000000E+0,1.000000E+0,74.344656E+0,74.300560E+0,2.007713E+0,73.505155E+0,73.547279E+0,2.033869E+0,73.178469E+0,73.807567E+0,2.048160E+0,73.548964E+0,74.068756E+0,2.028063E+0
 10/25/2017,18:53:18.118,278.825630E-6,74.250846E+0,3.983607E-3,997.911700E-3,958.654915E-3,0.000000E+0,1.010223E+0,3.126752E+0,0.000000E+0,73.798439E+0,3.980883E-3,997.686170E-3,1.033489E+0,0.000000E+0,1.060582E+0,2.826292E+0,0.000000E+0,81.323122E+0,29.467065E+0,71.233579E+0,3.978094E-3,3.970896E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,97.763831E+0,22.963346E+0,8.535400E-3,13.004030E-3,1.000000E+0,2.655176E+0,1.000000E+0,20.000000E+0,6.548886E-3,42.486528E+0,0.000000E+0,2.575875E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.994145E+0,0.000000E+0,-206.215131E-3,0.000000E+0,140.677833E-3,0.000000E+0,137.169312E-3,0.000000E+0,149.045027E-3,0.000000E+0,-215.555800E-3,0.000000E+0,2.200832E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.002431E+0,3.114469E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.007020E+0,3.082477E+0,0.000000E+0,242.402090E+0,4.015120E-3,3.982232E-3,96.611827E+0,74.074139E+0,76.807803E+0,111.358730E+0,82.653899E+0,3.979832E-3,3.978988E-3,67.139112E+0,4.564937E+0,1.663987E+0,77.364661E+0,76.283170E+0,0.000000E+0,75.898448E+0,77.833046E+0,0.000000E+0,75.396420E+0,1.055021E+0,1.002600E+0,2.024945E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.014363E-3,68.380697E+0,29.148570E+0,0.000000E+0,1.394114E+0,1.406092E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.422598E+0,710.393586E-3,2.042623E+0,60.000000E+0,1.887321E+0,0.000000E+0,72.849555E+0,1.117538E+0,1.119763E+0,1.007342E+0,50.000000E+0,1.000000E+0,85.035783E+0,2.746326E+0,2.571636E+0,1.232869E+0,27.000000E+0,0.000000E+0,1.399597E+0,1.394128E+0,1.009086E+0,60.000000E+0,3.989432E-3,46.447472E+0,9.437747E-3,23.223364E+0,5.124582E+0,29.221342E+0,0.000000E+0,43.947924E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.622982E-3,0.000000E+0,23.164679E-3,2.020995E+0,2.013684E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905344E+0,5.699822E+0,0.000000E+0,82.275835E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792668E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.523261E-3,996.667757E-3,3.095802E+0,997.906841E-3,3.087820E+0,1.000401E+0,3.079194E+0,998.244772E-3,3.075027E+0,31.452492E-3,7.493996E+0,1.000000E+0,1.000000E+0,74.343111E+0,74.301028E+0,2.004900E+0,73.498415E+0,73.546904E+0,2.034125E+0,73.179826E+0,73.809111E+0,2.043257E+0,73.549479E+0,74.067539E+0,2.022699E+0
 10/25/2017,18:53:28.118,117.807224E-6,74.252766E+0,3.979391E-3,998.056683E-3,1.018454E+0,0.000000E+0,1.011022E+0,3.129909E+0,0.000000E+0,73.797410E+0,3.971674E-3,997.670061E-3,1.019754E+0,0.000000E+0,1.059544E+0,2.812857E+0,0.000000E+0,81.323544E+0,29.476446E+0,71.244200E+0,3.974981E-3,3.971090E-3,0.000000E+0,1.011580E+0,1.000000E+0,44.000000E+0,97.737836E+0,22.978423E+0,8.534232E-3,13.001954E-3,1.000000E+0,2.656661E+0,1.000000E+0,20.000000E+0,6.495823E-3,42.490670E+0,0.000000E+0,2.577486E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.978630E+0,0.000000E+0,-214.938152E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.038395E-3,0.000000E+0,162.417483E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.196901E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.014443E+0,3.113503E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.007803E+0,3.083282E+0,0.000000E+0,242.421726E+0,4.015639E-3,3.982556E-3,96.615399E+0,74.057662E+0,76.808693E+0,111.364479E+0,82.654320E+0,3.978340E-3,3.983918E-3,67.140094E+0,4.573314E+0,1.666888E+0,77.364942E+0,76.273758E+0,0.000000E+0,75.899010E+0,77.820492E+0,0.000000E+0,75.398246E+0,1.050724E+0,990.721171E-3,2.024514E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.026101E-3,68.384766E+0,29.146573E+0,0.000000E+0,1.394098E+0,1.396368E+0,1.013818E+0,60.000000E+0,1.000000E+0,1.420652E+0,707.166110E-3,2.035961E+0,60.000000E+0,1.887031E+0,0.000000E+0,72.848151E+0,1.118017E+0,1.117560E+0,1.005489E+0,50.000000E+0,1.000000E+0,84.975610E+0,2.745496E+0,2.565054E+0,1.214664E+0,27.000000E+0,0.000000E+0,1.395317E+0,1.390469E+0,997.684602E-3,60.000000E+0,3.988784E-3,46.449755E+0,9.579319E-3,23.217333E+0,5.269567E+0,29.222503E+0,0.000000E+0,53.876432E-3,0.000000E+0,44.327056E-3,0.000000E+0,15.595184E-3,0.000000E+0,15.498552E-3,0.000000E+0,21.167621E-3,2.020867E+0,2.013297E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900389E+0,5.699274E+0,0.000000E+0,82.920544E-3,0.000000E+0,47.461584E-3,9.500000E+0,9.793119E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.586211E-3,996.973505E-3,3.095834E+0,998.003392E-3,3.088174E+0,998.309140E-3,3.080353E+0,998.228680E-3,3.075831E+0,34.029971E-3,7.617398E+0,1.000000E+0,1.000000E+0,74.345733E+0,74.301636E+0,2.011788E+0,73.502300E+0,73.549619E+0,2.031155E+0,73.182681E+0,73.807379E+0,2.042746E+0,73.547887E+0,74.069271E+0,2.032181E+0
 10/25/2017,18:53:38.118,600.862443E-6,74.251127E+0,3.980753E-3,998.878254E-3,1.026949E+0,0.000000E+0,1.011181E+0,3.128798E+0,0.000000E+0,73.801575E+0,3.979716E-3,997.621733E-3,1.018622E+0,0.000000E+0,1.061828E+0,2.810956E+0,0.000000E+0,81.325747E+0,29.470270E+0,71.248691E+0,3.977576E-3,3.966875E-3,0.000000E+0,1.028130E+0,1.000000E+0,44.000000E+0,97.717154E+0,22.979211E+0,8.500120E-3,13.008115E-3,1.000000E+0,2.659137E+0,1.000000E+0,20.000000E+0,6.518787E-3,42.494767E+0,0.000000E+0,2.576970E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.985164E+0,0.000000E+0,-235.860527E-3,0.000000E+0,139.615620E-3,0.000000E+0,137.555571E-3,0.000000E+0,165.317533E-3,0.000000E+0,-189.519786E-3,0.000000E+0,2.200768E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,651.981971E-3,3.114308E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.002178E+0,3.082477E+0,0.000000E+0,242.418976E+0,4.012980E-3,3.980675E-3,96.617467E+0,74.052326E+0,76.810660E+0,111.375458E+0,82.658821E+0,3.980545E-3,3.981583E-3,67.139112E+0,4.582336E+0,1.665760E+0,77.368455E+0,76.266687E+0,0.000000E+0,75.896154E+0,77.804707E+0,0.000000E+0,75.398340E+0,1.054766E+0,1.004580E+0,2.021948E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.030511E-3,68.378874E+0,29.145505E+0,0.000000E+0,1.391735E+0,1.401461E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.418865E+0,716.832560E-3,2.033420E+0,60.000000E+0,1.885823E+0,0.000000E+0,72.851193E+0,1.117490E+0,1.117768E+0,1.004163E+0,50.000000E+0,1.000000E+0,84.923693E+0,2.749775E+0,2.570358E+0,1.238474E+0,27.000000E+0,0.000000E+0,1.397329E+0,1.387961E+0,1.003066E+0,60.000000E+0,3.991378E-3,46.448217E+0,9.536128E-3,23.212508E+0,5.265379E+0,29.221156E+0,0.000000E+0,23.671847E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.658134E-3,2.020867E+0,2.013619E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896022E+0,5.696630E+0,0.000000E+0,82.179129E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792088E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.700221E+0,0.000000E+0,42.716525E-3,997.118333E-3,3.095737E+0,997.665461E-3,3.087788E+0,998.534428E-3,3.080450E+0,998.389600E-3,3.074962E+0,25.975348E-3,7.661539E+0,1.000000E+0,1.000000E+0,74.344328E+0,74.302104E+0,2.009087E+0,73.501831E+0,73.549900E+0,2.029926E+0,73.180247E+0,73.809345E+0,2.049023E+0,73.549572E+0,74.069224E+0,2.034145E+0
 10/25/2017,18:53:48.118,439.844037E-6,74.253468E+0,3.977186E-3,997.428423E-3,1.002774E+0,0.000000E+0,1.013832E+0,3.128878E+0,0.000000E+0,73.801435E+0,3.981013E-3,997.009582E-3,1.015511E+0,0.000000E+0,1.061923E+0,2.845285E+0,0.000000E+0,81.326262E+0,29.468273E+0,71.251077E+0,3.969599E-3,3.968042E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,97.849523E+0,22.966825E+0,8.488253E-3,13.027247E-3,1.000000E+0,2.644363E+0,1.000000E+0,20.000000E+0,6.498223E-3,42.497467E+0,0.000000E+0,2.572298E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.996366E+0,0.000000E+0,-227.942213E-3,0.000000E+0,137.330253E-3,0.000000E+0,140.034068E-3,0.000000E+0,170.279842E-3,0.000000E+0,-195.513225E-3,0.000000E+0,2.207921E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,640.018166E-3,3.114372E+0,0.000000E+0,999.290751E-3,0.000000E+0,974.771925E-3,3.082365E+0,0.000000E+0,242.423028E+0,4.012396E-3,3.977561E-3,96.621367E+0,74.051577E+0,76.808974E+0,111.381913E+0,82.657649E+0,3.978988E-3,3.979572E-3,67.136494E+0,4.559460E+0,1.663149E+0,77.344615E+0,76.263222E+0,0.000000E+0,75.897512E+0,77.792623E+0,0.000000E+0,75.398152E+0,1.058919E+0,1.007693E+0,2.024116E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.019551E-3,68.385607E+0,29.140582E+0,0.000000E+0,1.396189E+0,1.407449E+0,1.000984E+0,60.000000E+0,1.000000E+0,1.420700E+0,709.482862E-3,2.044396E+0,60.000000E+0,1.880778E+0,0.000000E+0,72.850351E+0,1.116740E+0,1.117385E+0,1.006911E+0,50.000000E+0,1.000000E+0,84.809213E+0,2.741824E+0,2.568680E+0,1.225827E+0,27.000000E+0,0.000000E+0,1.396020E+0,1.385964E+0,995.624723E-3,60.000000E+0,3.988135E-3,46.446168E+0,9.462067E-3,23.211580E+0,5.178065E+0,29.219252E+0,0.000000E+0,-32.804603E-3,0.000000E+0,41.589153E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.526350E-3,0.000000E+0,13.726968E-3,2.020963E+0,2.013651E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.886355E+0,5.698919E+0,0.000000E+0,80.148298E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.792185E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.700285E+0,0.000000E+0,41.685785E-3,996.973505E-3,3.095641E+0,997.601093E-3,3.087916E+0,1.000546E+0,3.079967E+0,998.035576E-3,3.074946E+0,33.063417E-3,7.648329E+0,1.000000E+0,1.000000E+0,74.347090E+0,74.304773E+0,2.011117E+0,73.502534E+0,73.550602E+0,2.030229E+0,73.182166E+0,73.811545E+0,2.048704E+0,73.552006E+0,74.069318E+0,2.035501E+0
 10/25/2017,18:53:58.118,1.566973E-3,74.254264E+0,3.982958E-3,998.443305E-3,1.011445E+0,0.000000E+0,1.014870E+0,3.128717E+0,0.000000E+0,73.800733E+0,3.979197E-3,997.106238E-3,968.789474E-3,0.000000E+0,1.059592E+0,2.863086E+0,0.000000E+0,81.324762E+0,29.470084E+0,71.289582E+0,3.977057E-3,3.966486E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,97.870630E+0,22.951100E+0,8.460885E-3,13.030554E-3,1.000000E+0,2.658977E+0,1.000000E+0,20.000000E+0,6.465075E-3,42.503471E+0,0.000000E+0,2.571009E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.006764E+0,0.000000E+0,-213.457492E-3,0.000000E+0,138.649972E-3,0.000000E+0,138.875290E-3,0.000000E+0,159.420764E-3,0.000000E+0,-180.948524E-3,0.000000E+0,2.202025E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,996.281551E-3,3.112055E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.004639E+0,3.083813E+0,0.000000E+0,242.432581E+0,4.008439E-3,3.977432E-3,96.624375E+0,74.049143E+0,76.811222E+0,111.388086E+0,82.657180E+0,3.981713E-3,3.981194E-3,67.133782E+0,4.563004E+0,1.665647E+0,77.351079E+0,76.260037E+0,0.000000E+0,75.897371E+0,77.781147E+0,0.000000E+0,75.400681E+0,1.058999E+0,1.006656E+0,2.023972E+0,60.000000E+0,50.000000E+0,60.000000E+0,10.996139E-3,68.379762E+0,29.140907E+0,0.000000E+0,1.391688E+0,1.395074E+0,1.011133E+0,60.000000E+0,1.000000E+0,1.422614E+0,713.077823E-3,2.039092E+0,60.000000E+0,1.870737E+0,0.000000E+0,72.848572E+0,1.115495E+0,1.118502E+0,1.003859E+0,50.000000E+0,1.000000E+0,84.753217E+0,2.744602E+0,2.567834E+0,1.240087E+0,27.000000E+0,0.000000E+0,1.392235E+0,1.394687E+0,1.001261E+0,60.000000E+0,3.988913E-3,46.444165E+0,9.560188E-3,23.201977E+0,5.123293E+0,29.219577E+0,0.000000E+0,-3.341433E-3,0.000000E+0,44.455898E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.811833E-3,0.000000E+0,17.527821E-3,2.020931E+0,2.013555E+0,2.018161E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881370E+0,5.699628E+0,0.000000E+0,87.207854E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.791830E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.700059E+0,0.000000E+0,42.909789E-3,996.539022E-3,3.095190E+0,998.437876E-3,3.087498E+0,1.000417E+0,3.081946E+0,998.244772E-3,3.075397E+0,32.741232E-3,7.410547E+0,1.000000E+0,1.000000E+0,74.345686E+0,74.301215E+0,2.004709E+0,73.498930E+0,73.547934E+0,2.030916E+0,73.181698E+0,73.813558E+0,2.050524E+0,73.551210E+0,74.071939E+0,2.025716E+0
 10/25/2017,18:54:08.118,1.083918E-3,74.254217E+0,3.973684E-3,998.684943E-3,1.013233E+0,0.000000E+0,1.015605E+0,3.127735E+0,0.000000E+0,73.801575E+0,3.979521E-3,997.541187E-3,1.029628E+0,0.000000E+0,1.065501E+0,2.854967E+0,0.000000E+0,81.327574E+0,29.462699E+0,71.282050E+0,3.969793E-3,3.970896E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,97.821601E+0,22.960192E+0,8.414581E-3,12.999425E-3,1.000000E+0,2.663242E+0,1.000000E+0,20.000000E+0,6.481617E-3,42.508266E+0,0.000000E+0,2.574102E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989454E+0,10.000000E+0,9.005444E+0,0.000000E+0,-206.215131E-3,0.000000E+0,139.519056E-3,0.000000E+0,136.750865E-3,0.000000E+0,153.781777E-3,0.000000E+0,-188.971999E-3,0.000000E+0,2.208566E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.005290E+0,3.113600E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.004160E+0,3.082847E+0,0.000000E+0,242.440928E+0,4.013888E-3,3.982816E-3,96.627618E+0,74.048487E+0,76.811784E+0,111.394306E+0,82.660602E+0,3.978988E-3,3.978080E-3,67.131538E+0,4.576214E+0,1.666404E+0,77.327333E+0,76.256478E+0,0.000000E+0,75.893063E+0,77.768453E+0,0.000000E+0,75.400119E+0,1.065244E+0,1.004436E+0,2.020034E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.014882E-3,68.384018E+0,29.135845E+0,0.000000E+0,1.380481E+0,1.403872E+0,992.705751E-3,60.000000E+0,1.000000E+0,1.421657E+0,705.392596E-3,2.044364E+0,60.000000E+0,1.880601E+0,0.000000E+0,72.851006E+0,1.116053E+0,1.114815E+0,992.325200E-3,50.000000E+0,1.000000E+0,84.756406E+0,2.743692E+0,2.567546E+0,1.230857E+0,27.000000E+0,0.000000E+0,1.399645E+0,1.389958E+0,992.526920E-3,60.000000E+0,3.989238E-3,46.442907E+0,9.635740E-3,23.196039E+0,5.082375E+0,29.218323E+0,0.000000E+0,3.492476E-3,0.000000E+0,42.909789E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.678578E-3,0.000000E+0,21.360885E-3,2.020770E+0,2.013426E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881225E+0,5.659301E+0,0.000000E+0,83.758664E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.792925E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.699834E+0,0.000000E+0,40.526203E-3,996.699941E-3,3.096252E+0,997.987301E-3,3.087772E+0,996.426378E-3,3.080723E+0,999.596499E-3,3.076523E+0,18.565095E-3,7.503340E+0,1.000000E+0,1.000000E+0,74.347231E+0,74.301917E+0,2.011340E+0,73.500895E+0,73.549479E+0,2.031650E+0,73.183008E+0,73.812528E+0,2.045541E+0,73.552287E+0,74.072032E+0,2.026594E+0
 10/25/2017,18:54:18.118,2.533083E-3,74.255481E+0,3.985358E-3,998.491633E-3,986.295228E-3,0.000000E+0,1.015573E+0,3.129426E+0,0.000000E+0,73.800733E+0,3.977381E-3,998.233885E-3,1.004696E+0,0.000000E+0,1.063489E+0,2.843368E+0,0.000000E+0,81.328980E+0,29.460517E+0,71.216175E+0,3.973036E-3,3.967978E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,97.979358E+0,22.949337E+0,8.245578E-3,13.016741E-3,1.000000E+0,2.650656E+0,1.000000E+0,20.000000E+0,6.360118E-3,42.517483E+0,0.000000E+0,2.575552E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.991216E+0,0.000000E+0,-203.479128E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.909642E-3,0.000000E+0,145.564967E-3,0.000000E+0,-189.648677E-3,0.000000E+0,2.212562E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.003006E+0,3.113584E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.007244E+0,3.083330E+0,0.000000E+0,242.444112E+0,4.010969E-3,3.978729E-3,96.632365E+0,74.046662E+0,76.815952E+0,111.401657E+0,82.661259E+0,3.978664E-3,3.980416E-3,67.131725E+0,4.557849E+0,1.662923E+0,77.326724E+0,76.254231E+0,0.000000E+0,75.894562E+0,77.757867E+0,0.000000E+0,75.401664E+0,1.066203E+0,1.000860E+0,2.021374E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.028046E-3,68.380090E+0,29.135473E+0,0.000000E+0,1.393651E+0,1.400088E+0,1.004085E+0,60.000000E+0,1.000000E+0,1.420636E+0,710.377608E-3,2.051618E+0,60.000000E+0,1.886741E+0,0.000000E+0,72.852878E+0,1.115000E+0,1.110839E+0,1.003508E+0,50.000000E+0,1.000000E+0,84.655107E+0,2.740786E+0,2.568600E+0,1.223367E+0,27.000000E+0,0.000000E+0,1.395700E+0,1.388808E+0,994.890192E-3,60.000000E+0,3.990340E-3,46.441836E+0,9.515505E-3,23.190704E+0,5.041134E+0,29.219205E+0,0.000000E+0,36.211424E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.236455E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.356472E-3,2.020963E+0,2.013651E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.872377E+0,5.661428E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.790316E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.698513E+0,0.000000E+0,43.489580E-3,996.941321E-3,3.094852E+0,997.005689E-3,3.087707E+0,996.313734E-3,3.080192E+0,999.403395E-3,3.076008E+0,32.741232E-3,7.415058E+0,1.000000E+0,1.000000E+0,74.349758E+0,74.300560E+0,2.012044E+0,73.498228E+0,73.550836E+0,2.033997E+0,73.184319E+0,73.811779E+0,2.045956E+0,73.553504E+0,74.071798E+0,2.024248E+0
 10/25/2017,18:54:28.118,1.566973E-3,74.254404E+0,3.984385E-3,999.136002E-3,1.014622E+0,0.000000E+0,1.016787E+0,3.128943E+0,0.000000E+0,73.804009E+0,3.983412E-3,997.960028E-3,987.835527E-3,0.000000E+0,1.066395E+0,2.841806E+0,0.000000E+0,81.330293E+0,29.472406E+0,71.175144E+0,3.979521E-3,3.973490E-3,0.000000E+0,1.022794E+0,1.000000E+0,44.000000E+0,98.146004E+0,22.957408E+0,8.183644E-3,13.011747E-3,1.000000E+0,2.660032E+0,1.000000E+0,20.000000E+0,6.354799E-3,42.522184E+0,0.000000E+0,2.581417E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.993340E+0,0.000000E+0,-215.131282E-3,0.000000E+0,138.392466E-3,0.000000E+0,134.723004E-3,0.000000E+0,150.817280E-3,0.000000E+0,-217.263608E-3,0.000000E+0,2.206085E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.006504E+0,3.113728E+0,0.000000E+0,999.129832E-3,0.000000E+0,999.525322E-3,3.083073E+0,0.000000E+0,242.446331E+0,4.014926E-3,3.981389E-3,96.635513E+0,74.045445E+0,76.814734E+0,111.408442E+0,82.660180E+0,3.980351E-3,3.983010E-3,67.133782E+0,4.566870E+0,1.671223E+0,77.314687E+0,76.248330E+0,0.000000E+0,75.893672E+0,77.750467E+0,0.000000E+0,75.402553E+0,1.072608E+0,1.001882E+0,2.019333E+0,60.000000E+0,50.000000E+0,60.000000E+0,11.019356E-3,68.383550E+0,29.135381E+0,0.000000E+0,1.395918E+0,1.405150E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.422152E+0,710.409563E-3,2.052864E+0,60.000000E+0,1.875330E+0,0.000000E+0,72.850819E+0,1.115191E+0,1.118119E+0,1.012741E+0,50.000000E+0,1.000000E+0,84.531957E+0,2.745624E+0,2.565709E+0,1.232262E+0,27.000000E+0,0.000000E+0,1.399709E+0,1.394064E+0,1.001964E+0,60.000000E+0,3.987940E-3,46.441789E+0,9.438007E-3,23.186112E+0,5.114271E+0,29.219205E+0,0.000000E+0,48.267470E-3,0.000000E+0,47.290433E-3,0.000000E+0,14.500023E-3,0.000000E+0,20.169092E-3,0.000000E+0,21.940676E-3,2.020738E+0,2.013490E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.861540E+0,5.662524E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793634E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.699447E+0,0.000000E+0,42.813157E-3,997.037873E-3,3.095850E+0,998.260864E-3,3.088045E+0,999.483855E-3,3.080128E+0,999.741327E-3,3.075976E+0,26.297533E-3,7.567457E+0,1.000000E+0,1.000000E+0,74.347371E+0,74.300232E+0,2.007665E+0,73.502487E+0,73.547840E+0,2.038898E+0,73.184834E+0,73.811967E+0,2.048863E+0,73.552708E+0,74.072875E+0,2.023513E+0
 10/25/2017,18:54:38.118,-43.211183E-6,74.257587E+0,3.978808E-3,997.670061E-3,1.005201E+0,0.000000E+0,1.014774E+0,3.128282E+0,0.000000E+0,73.802933E+0,3.978483E-3,997.525078E-3,1.006499E+0,0.000000E+0,1.064319E+0,2.840291E+0,0.000000E+0,81.333339E+0,29.464604E+0,71.224503E+0,3.974333E-3,3.970636E-3,0.000000E+0,1.015053E+0,1.000000E+0,44.000000E+0,98.197761E+0,22.964181E+0,8.181634E-3,13.007272E-3,1.000000E+0,2.662220E+0,1.000000E+0,20.000000E+0,6.376530E-3,42.533077E+0,0.000000E+0,2.585574E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.977020E+0,0.000000E+0,-213.167797E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.008371E-3,0.000000E+0,158.550749E-3,0.000000E+0,-205.598958E-3,0.000000E+0,2.203926E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.010386E+0,3.113970E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007579E+0,3.083926E+0,0.000000E+0,242.460708E+0,4.012980E-3,3.984178E-3,96.635466E+0,74.044930E+0,76.819043E+0,111.417253E+0,82.664400E+0,3.980091E-3,3.981518E-3,67.129668E+0,4.571703E+0,1.663213E+0,77.293330E+0,76.247722E+0,0.000000E+0,75.892314E+0,77.745876E+0,0.000000E+0,75.402553E+0,1.067177E+0,997.906027E-3,2.025279E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.012741E-3,68.377050E+0,29.131201E+0,0.000000E+0,1.391735E+0,1.399385E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.419758E+0,710.936824E-3,2.048678E+0,60.000000E+0,1.886483E+0,0.000000E+0,72.852691E+0,1.118176E+0,1.113282E+0,1.011256E+0,50.000000E+0,1.000000E+0,84.489516E+0,2.744123E+0,2.568185E+0,1.220748E+0,27.000000E+0,0.000000E+0,1.394822E+0,1.392642E+0,1.004423E+0,60.000000E+0,3.990730E-3,46.439553E+0,9.598839E-3,23.189266E+0,5.158412E+0,29.218416E+0,0.000000E+0,54.327728E-3,0.000000E+0,45.228953E-3,0.000000E+0,13.823600E-3,0.000000E+0,17.302347E-3,0.000000E+0,23.808892E-3,2.021253E+0,2.013619E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857223E+0,5.659784E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792185E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.392948E-3,996.812585E-3,3.095544E+0,997.520633E-3,3.087691E+0,998.260864E-3,3.080514E+0,998.888452E-3,3.076748E+0,35.640896E-3,7.566491E+0,1.000000E+0,1.000000E+0,74.349805E+0,74.299577E+0,2.007841E+0,73.500661E+0,73.548823E+0,2.031203E+0,73.185161E+0,73.816928E+0,2.045685E+0,73.555470E+0,74.072501E+0,2.035837E+0
 10/25/2017,18:54:48.118,-204.229589E-6,74.257072E+0,3.982115E-3,997.702280E-3,991.947840E-3,0.000000E+0,1.014567E+0,3.128540E+0,0.000000E+0,73.802605E+0,3.982245E-3,997.879481E-3,988.712858E-3,0.000000E+0,1.064447E+0,2.831496E+0,0.000000E+0,81.332543E+0,29.461074E+0,71.350919E+0,3.973295E-3,3.969339E-3,0.000000E+0,1.019529E+0,1.000000E+0,44.000000E+0,98.146333E+0,22.961259E+0,8.169961E-3,12.997285E-3,1.000000E+0,2.657620E+0,1.000000E+0,20.000000E+0,6.412791E-3,42.537965E+0,0.000000E+0,2.580160E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.980819E+0,0.000000E+0,-214.519704E-3,0.000000E+0,137.813077E-3,0.000000E+0,139.293738E-3,0.000000E+0,156.134040E-3,0.000000E+0,-203.987818E-3,0.000000E+0,2.200478E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.016711E+0,3.114340E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.002897E+0,3.084859E+0,0.000000E+0,242.458923E+0,4.015380E-3,3.980480E-3,96.639884E+0,74.051436E+0,76.816935E+0,111.422861E+0,82.663603E+0,3.978210E-3,3.975161E-3,67.125460E+0,4.569770E+0,1.663810E+0,77.311081E+0,76.243179E+0,0.000000E+0,75.891565E+0,77.737164E+0,0.000000E+0,75.405456E+0,1.066538E+0,993.595113E-3,2.025487E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.016892E-3,68.381586E+0,29.129854E+0,0.000000E+0,1.392151E+0,1.407816E+0,1.006482E+0,60.000000E+0,1.000000E+0,1.418801E+0,708.124766E-3,2.032654E+0,60.000000E+0,1.880971E+0,0.000000E+0,72.851708E+0,1.116963E+0,1.115118E+0,1.016671E+0,50.000000E+0,1.000000E+0,84.495894E+0,2.747108E+0,2.569447E+0,1.213610E+0,27.000000E+0,0.000000E+0,1.396483E+0,1.393633E+0,1.010172E+0,60.000000E+0,3.990924E-3,46.439041E+0,9.426917E-3,23.190055E+0,5.154223E+0,29.214887E+0,0.000000E+0,53.296195E-3,0.000000E+0,44.198213E-3,0.000000E+0,13.855810E-3,0.000000E+0,19.460458E-3,0.000000E+0,23.551207E-3,2.020995E+0,2.013523E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856904E+0,5.657915E+0,0.000000E+0,81.179831E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.699995E+0,0.000000E+0,39.592095E-3,996.764309E-3,3.096317E+0,998.582704E-3,3.087482E+0,998.309140E-3,3.082654E+0,999.274659E-3,3.075075E+0,35.318711E-3,7.454044E+0,1.000000E+0,1.000000E+0,74.348167E+0,74.296253E+0,2.004629E+0,73.499164E+0,73.546530E+0,2.031570E+0,73.187408E+0,73.813043E+0,2.042970E+0,73.555844E+0,74.073858E+0,2.023992E+0
