date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:54:58.118,-1.009322E-3,74.260255E+0,3.978808E-3,999.071565E-3,986.263293E-3,0.000000E+0,1.012219E+0,3.128041E+0,0.000000E+0,73.802418E+0,3.978743E-3,997.057910E-3,1.025481E+0,0.000000E+0,1.061460E+0,2.819639E+0,0.000000E+0,81.330855E+0,29.454015E+0,71.410573E+0,3.975695E-3,3.967588E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,98.036943E+0,22.930224E+0,8.187989E-3,12.996637E-3,1.000000E+0,2.655543E+0,1.000000E+0,20.000000E+0,6.366345E-3,42.546250E+0,0.000000E+0,2.578195E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.997750E+0,0.000000E+0,-208.436122E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.139288E-3,0.000000E+0,148.755022E-3,0.000000E+0,-209.820143E-3,0.000000E+0,2.193389E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008357E+0,3.114276E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.002705E+0,3.083330E+0,0.000000E+0,242.457428E+0,4.012071E-3,3.981453E-3,96.642422E+0,74.056866E+0,76.818996E+0,111.431154E+0,82.666791E+0,3.981129E-3,3.982297E-3,67.124479E+0,4.563326E+0,1.667404E+0,77.271739E+0,76.238216E+0,0.000000E+0,75.891846E+0,77.733792E+0,0.000000E+0,75.403864E+0,1.057673E+0,1.005506E+0,2.019413E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.039525E-3,68.375086E+0,29.125164E+0,0.000000E+0,1.394529E+0,1.399609E+0,1.007857E+0,60.000000E+0,1.000000E+0,1.419902E+0,708.907668E-3,2.054605E+0,60.000000E+0,1.894897E+0,0.000000E+0,72.852925E+0,1.117522E+0,1.118135E+0,1.003284E+0,50.000000E+0,1.000000E+0,84.534771E+0,2.745672E+0,2.572498E+0,1.215814E+0,27.000000E+0,0.000000E+0,1.397106E+0,1.393681E+0,1.010810E+0,60.000000E+0,3.989757E-3,46.440252E+0,9.529383E-3,23.184859E+0,5.082375E+0,29.214422E+0,0.000000E+0,37.790959E-3,0.000000E+0,46.130850E-3,0.000000E+0,15.273078E-3,0.000000E+0,21.844044E-3,0.000000E+0,24.614157E-3,2.021092E+0,2.013716E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859303E+0,5.659462E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792861E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.699319E+0,0.000000E+0,40.075254E-3,996.571205E-3,3.095592E+0,998.003392E-3,3.088270E+0,998.019484E-3,3.080997E+0,997.971208E-3,3.075992E+0,30.485937E-3,7.415058E+0,1.000000E+0,1.000000E+0,74.349103E+0,74.298968E+0,2.013722E+0,73.504406E+0,73.550602E+0,2.032001E+0,73.186940E+0,73.813043E+0,2.048895E+0,73.557155E+0,74.072875E+0,2.026179E+0
 10/25/2017,18:55:08.118,2.050028E-3,74.258664E+0,3.978419E-3,998.717162E-3,1.009944E+0,0.000000E+0,1.013481E+0,3.128379E+0,0.000000E+0,73.802839E+0,3.982115E-3,997.541187E-3,985.953254E-3,0.000000E+0,1.066140E+0,2.831045E+0,0.000000E+0,81.334980E+0,29.451925E+0,71.419556E+0,3.974722E-3,3.969145E-3,0.000000E+0,1.026601E+0,1.000000E+0,44.000000E+0,97.992426E+0,22.945904E+0,8.176381E-3,12.990930E-3,1.000000E+0,2.653754E+0,1.000000E+0,20.000000E+0,6.371859E-3,42.553419E+0,0.000000E+0,2.575069E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.993340E+0,0.000000E+0,-202.770986E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.169312E-3,0.000000E+0,141.086000E-3,0.000000E+0,-190.776475E-3,0.000000E+0,2.192100E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.005450E+0,3.114839E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.003504E+0,3.083346E+0,0.000000E+0,242.469682E+0,4.013369E-3,3.983140E-3,96.646652E+0,74.056305E+0,76.822274E+0,111.435960E+0,82.666556E+0,3.979702E-3,3.982621E-3,67.123684E+0,4.563971E+0,1.667629E+0,77.265369E+0,76.229459E+0,0.000000E+0,75.891612E+0,77.725127E+0,0.000000E+0,75.406065E+0,1.069461E+0,1.009577E+0,2.022506E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.013714E-3,68.375554E+0,29.125210E+0,0.000000E+0,1.397307E+0,1.397326E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.422853E+0,709.834369E-3,2.029921E+0,60.000000E+0,1.886838E+0,0.000000E+0,72.852363E+0,1.116708E+0,1.114096E+0,1.012566E+0,50.000000E+0,1.000000E+0,84.535334E+0,2.747779E+0,2.576747E+0,1.222010E+0,27.000000E+0,0.000000E+0,1.398846E+0,1.388744E+0,1.004790E+0,60.000000E+0,3.991573E-3,46.436525E+0,9.568748E-3,23.187132E+0,5.054988E+0,29.214376E+0,0.000000E+0,35.308832E-3,0.000000E+0,41.589153E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.517525E-3,0.000000E+0,23.680049E-3,2.020995E+0,2.013490E+0,2.018290E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858575E+0,5.658431E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.699834E+0,0.000000E+0,42.941999E-3,996.764309E-3,3.096268E+0,998.405692E-3,3.087659E+0,995.734422E-3,3.077682E+0,997.971208E-3,3.075686E+0,35.640896E-3,7.348363E+0,1.000000E+0,1.000000E+0,74.351958E+0,74.296206E+0,2.002343E+0,73.500849E+0,73.550649E+0,2.034572E+0,73.188718E+0,73.814728E+0,2.046547E+0,73.554580E+0,74.075075E+0,2.021933E+0
 10/25/2017,18:55:18.118,761.880850E-6,74.258992E+0,3.983607E-3,997.847263E-3,1.009560E+0,0.000000E+0,1.012523E+0,3.130425E+0,0.000000E+0,73.804805E+0,3.973425E-3,997.235112E-3,990.451568E-3,0.000000E+0,1.063201E+0,2.836361E+0,0.000000E+0,81.335355E+0,29.452807E+0,71.451839E+0,3.973166E-3,3.967588E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,97.983119E+0,22.951146E+0,8.157444E-3,13.013433E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.397547E-3,42.563613E+0,0.000000E+0,2.579258E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.998845E+0,0.000000E+0,-197.556486E-3,0.000000E+0,135.302393E-3,0.000000E+0,138.585596E-3,0.000000E+0,145.951640E-3,0.000000E+0,-198.348830E-3,0.000000E+0,2.191069E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.002032E+0,3.114179E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.007755E+0,3.083185E+0,0.000000E+0,242.483770E+0,4.011098E-3,3.981064E-3,96.650787E+0,74.054619E+0,76.823023E+0,111.443782E+0,82.664915E+0,3.982167E-3,3.977886E-3,67.129247E+0,4.574281E+0,1.666904E+0,77.276094E+0,76.227539E+0,0.000000E+0,75.889879E+0,77.720817E+0,0.000000E+0,75.404239E+0,1.060628E+0,1.001706E+0,2.019142E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.018319E-3,68.382708E+0,29.120752E+0,0.000000E+0,1.402000E+0,1.399369E+0,984.634902E-3,60.000000E+0,1.000000E+0,1.421338E+0,706.047677E-3,2.052305E+0,60.000000E+0,1.893591E+0,0.000000E+0,72.852176E+0,1.114744E+0,1.111765E+0,987.740332E-3,50.000000E+0,1.000000E+0,84.527408E+0,2.754980E+0,2.577897E+0,1.228637E+0,27.000000E+0,0.000000E+0,1.397872E+0,1.394831E+0,980.311360E-3,60.000000E+0,3.987032E-3,46.438109E+0,9.474194E-3,23.172751E+0,5.064010E+0,29.213865E+0,0.000000E+0,24.477732E-3,0.000000E+0,45.035689E-3,0.000000E+0,19.331616E-3,0.000000E+0,25.322791E-3,0.000000E+0,22.391624E-3,2.020480E+0,2.013394E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857140E+0,5.661976E+0,0.000000E+0,78.278643E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.791218E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.699158E+0,0.000000E+0,43.618422E-3,996.651665E-3,3.095287E+0,998.116036E-3,3.087965E+0,997.890749E-3,3.079742E+0,999.290751E-3,3.075670E+0,24.686609E-3,7.123470E+0,1.000000E+0,1.000000E+0,74.352567E+0,74.299296E+0,2.005060E+0,73.501785E+0,73.552427E+0,2.033422E+0,73.190450E+0,73.815758E+0,2.049869E+0,73.555470E+0,74.071190E+0,2.030537E+0
 10/25/2017,18:55:28.118,3.338175E-3,74.260302E+0,3.981921E-3,997.412313E-3,1.016810E+0,0.000000E+0,1.013816E+0,3.128669E+0,0.000000E+0,73.803026E+0,3.979262E-3,997.347876E-3,998.411352E-3,0.000000E+0,1.061444E+0,2.817931E+0,0.000000E+0,81.336386E+0,29.450717E+0,71.456003E+0,3.979002E-3,3.972128E-3,0.000000E+0,1.023893E+0,1.000000E+0,44.000000E+0,97.999854E+0,22.997396E+0,8.105887E-3,13.027117E-3,1.000000E+0,2.666389E+0,1.000000E+0,20.000000E+0,6.336700E-3,42.570456E+0,0.000000E+0,2.573716E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.997107E+0,0.000000E+0,-202.867551E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.619948E-3,0.000000E+0,144.243832E-3,0.000000E+0,-200.926654E-3,0.000000E+0,2.187589E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.003054E+0,3.114276E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007627E+0,3.083732E+0,0.000000E+0,242.474845E+0,4.012785E-3,3.981453E-3,96.651539E+0,74.052747E+0,76.823726E+0,111.452453E+0,82.668853E+0,3.979313E-3,3.975875E-3,67.136167E+0,4.553983E+0,1.667404E+0,77.279982E+0,76.218642E+0,0.000000E+0,75.888381E+0,77.714775E+0,0.000000E+0,75.404005E+0,1.057992E+0,995.974098E-3,2.021756E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.013520E-3,68.379528E+0,29.119127E+0,0.000000E+0,1.394801E+0,1.403777E+0,994.511704E-3,60.000000E+0,1.000000E+0,1.425007E+0,710.489451E-3,2.036025E+0,60.000000E+0,1.888788E+0,0.000000E+0,72.852597E+0,1.116500E+0,1.116922E+0,1.011240E+0,50.000000E+0,1.000000E+0,84.469211E+0,2.757694E+0,2.578888E+0,1.225875E+0,27.000000E+0,0.000000E+0,1.393305E+0,1.393249E+0,981.173634E-3,60.000000E+0,3.989951E-3,46.434150E+0,9.472897E-3,23.168483E+0,5.149390E+0,29.214701E+0,0.000000E+0,35.663422E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.590771E-3,0.000000E+0,21.521938E-3,0.000000E+0,23.808892E-3,2.021189E+0,2.013458E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.851502E+0,5.659591E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792442E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.692844E+0,0.000000E+0,43.167473E-3,997.037873E-3,3.096333E+0,998.534428E-3,3.087498E+0,1.000031E+0,3.083040E+0,999.129832E-3,3.076121E+0,28.230643E-3,7.521383E+0,1.000000E+0,1.000000E+0,74.354861E+0,74.299483E+0,2.004964E+0,73.505342E+0,73.552989E+0,2.027531E+0,73.191105E+0,73.816928E+0,2.043736E+0,73.558091E+0,74.077556E+0,2.022540E+0
 10/25/2017,18:55:38.118,2.050028E-3,74.259881E+0,3.978094E-3,998.314431E-3,984.187474E-3,0.000000E+0,1.012810E+0,3.129925E+0,0.000000E+0,73.802839E+0,3.981207E-3,998.346649E-3,1.024412E+0,0.000000E+0,1.060023E+0,2.799454E+0,0.000000E+0,81.337276E+0,29.440221E+0,71.441218E+0,3.974138E-3,3.971480E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,98.140128E+0,23.076027E+0,8.041295E-3,13.010580E-3,1.000000E+0,2.657157E+0,1.000000E+0,20.000000E+0,6.267486E-3,42.578882E+0,0.000000E+0,2.572942E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.997911E+0,0.000000E+0,-214.745022E-3,0.000000E+0,135.688652E-3,0.000000E+0,138.714349E-3,0.000000E+0,149.592815E-3,0.000000E+0,-214.524671E-3,0.000000E+0,2.186042E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000836E+0,0.000000E+0,999.795629E-3,3.114131E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.001507E+0,3.083121E+0,0.000000E+0,242.492647E+0,4.011358E-3,3.982621E-3,96.653701E+0,74.053590E+0,76.826208E+0,111.460746E+0,82.668103E+0,3.981064E-3,3.977691E-3,67.139205E+0,4.564937E+0,1.667355E+0,77.272347E+0,76.213397E+0,0.000000E+0,75.888943E+0,77.702597E+0,0.000000E+0,75.406112E+0,1.054846E+0,1.006033E+0,2.020019E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.027657E-3,68.379575E+0,29.116526E+0,0.000000E+0,1.392773E+0,1.402244E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.423635E+0,706.558961E-3,2.041361E+0,60.000000E+0,1.877941E+0,0.000000E+0,72.853720E+0,1.115846E+0,1.116140E+0,1.005984E+0,50.000000E+0,1.000000E+0,84.281304E+0,2.755251E+0,2.574383E+0,1.212476E+0,27.000000E+0,0.000000E+0,1.402711E+0,1.393026E+0,1.007776E+0,60.000000E+0,3.987940E-3,46.434010E+0,9.534182E-3,23.185787E+0,5.117171E+0,29.209871E+0,0.000000E+0,46.075461E-3,0.000000E+0,42.297787E-3,0.000000E+0,14.532233E-3,0.000000E+0,17.849927E-3,0.000000E+0,21.779623E-3,2.020834E+0,2.013619E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.834959E+0,5.657947E+0,0.000000E+0,82.888308E-3,0.000000E+0,50.652891E-3,9.500000E+0,9.792024E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.691233E+0,0.000000E+0,42.394419E-3,996.957413E-3,3.096220E+0,997.359713E-3,3.086532E+0,997.955116E-3,3.078342E+0,998.083852E-3,3.074930E+0,25.653164E-3,7.315821E+0,1.000000E+0,1.000000E+0,74.352614E+0,74.299811E+0,2.006770E+0,73.504406E+0,73.550883E+0,2.032384E+0,73.190075E+0,73.815243E+0,2.048783E+0,73.561461E+0,74.077135E+0,2.019858E+0
 10/25/2017,18:55:48.118,439.844037E-6,74.260677E+0,3.981077E-3,997.895591E-3,992.602521E-3,0.000000E+0,1.011884E+0,3.128798E+0,0.000000E+0,73.804150E+0,3.973101E-3,997.331767E-3,986.240380E-3,0.000000E+0,1.059448E+0,2.802853E+0,0.000000E+0,81.340979E+0,29.437156E+0,71.439861E+0,3.975630E-3,3.974009E-3,0.000000E+0,1.013476E+0,1.000000E+0,44.000000E+0,98.251541E+0,23.062110E+0,8.012566E-3,12.984769E-3,1.000000E+0,2.664520E+0,1.000000E+0,20.000000E+0,6.311791E-3,42.581489E+0,0.000000E+0,2.570236E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.975894E+0,0.000000E+0,-215.163470E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.070584E-3,0.000000E+0,154.845128E-3,0.000000E+0,-207.467880E-3,0.000000E+0,2.193582E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.014475E+0,3.113326E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.013876E+0,3.083974E+0,0.000000E+0,242.497231E+0,4.014926E-3,3.982556E-3,96.657649E+0,74.051530E+0,76.826911E+0,111.466495E+0,82.670166E+0,3.979313E-3,3.978988E-3,67.140094E+0,4.567837E+0,1.671062E+0,77.237268E+0,76.212508E+0,0.000000E+0,75.886508E+0,77.697257E+0,0.000000E+0,75.407563E+0,1.059797E+0,997.363171E-3,2.019556E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.017086E-3,68.377985E+0,29.114576E+0,0.000000E+0,1.394146E+0,1.403553E+0,1.007249E+0,60.000000E+0,1.000000E+0,1.432761E+0,708.268564E-3,2.048486E+0,60.000000E+0,1.897330E+0,0.000000E+0,72.852878E+0,1.118943E+0,1.118007E+0,1.005617E+0,50.000000E+0,1.000000E+0,84.125759E+0,2.756816E+0,2.573584E+0,1.252096E+0,27.000000E+0,0.000000E+0,1.389839E+0,1.391971E+0,1.005988E+0,60.000000E+0,3.987032E-3,46.433777E+0,9.518877E-3,23.243127E+0,5.101062E+0,29.209824E+0,0.000000E+0,53.489607E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.751825E-3,0.000000E+0,23.422364E-3,2.020867E+0,2.014070E+0,2.018064E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.820799E+0,5.658721E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792636E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.683825E+0,0.000000E+0,40.783888E-3,996.925229E-3,3.096091E+0,998.695348E-3,3.087965E+0,997.086149E-3,3.082767E+0,999.081556E-3,3.076491E+0,31.452492E-3,7.568102E+0,1.000000E+0,1.000000E+0,74.351912E+0,74.299623E+0,2.002200E+0,73.506652E+0,73.552521E+0,2.025344E+0,73.191105E+0,73.815243E+0,2.042586E+0,73.558465E+0,74.074092E+0,2.027951E+0
 10/25/2017,18:55:58.118,117.807224E-6,74.257213E+0,3.981791E-3,997.718389E-3,1.009496E+0,0.000000E+0,1.012651E+0,3.126704E+0,0.000000E+0,73.805975E+0,3.981856E-3,998.491633E-3,1.020648E+0,0.000000E+0,1.062690E+0,2.797166E+0,0.000000E+0,81.342807E+0,29.433905E+0,71.398361E+0,3.973749E-3,3.969858E-3,0.000000E+0,1.014877E+0,1.000000E+0,44.000000E+0,98.232126E+0,23.062295E+0,7.997066E-3,12.996442E-3,1.000000E+0,2.653020E+0,1.000000E+0,20.000000E+0,6.270405E-3,42.586749E+0,0.000000E+0,2.571911E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.972192E+0,0.000000E+0,-213.328739E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.521219E-3,0.000000E+0,157.229614E-3,0.000000E+0,-207.854553E-3,0.000000E+0,2.187814E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.003709E+0,3.112795E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.007995E+0,3.082880E+0,0.000000E+0,242.496845E+0,4.015380E-3,3.982297E-3,96.661033E+0,74.051858E+0,76.827379E+0,111.473893E+0,82.668760E+0,3.976069E-3,3.979183E-3,67.135792E+0,4.563326E+0,1.671111E+0,77.229493E+0,76.208996E+0,0.000000E+0,75.887117E+0,77.683908E+0,0.000000E+0,75.406486E+0,1.063903E+0,997.219474E-3,2.025072E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.018448E-3,68.377284E+0,29.111603E+0,0.000000E+0,1.392486E+0,1.403425E+0,1.001048E+0,60.000000E+0,1.000000E+0,1.427337E+0,710.633250E-3,2.050563E+0,60.000000E+0,1.890867E+0,0.000000E+0,72.854188E+0,1.118033E+0,1.113250E+0,1.013908E+0,50.000000E+0,1.000000E+0,84.057530E+0,2.757231E+0,2.581651E+0,1.221371E+0,27.000000E+0,0.000000E+0,1.402088E+0,1.393281E+0,1.005621E+0,60.000000E+0,3.991184E-3,46.433311E+0,9.415438E-3,23.278152E+0,5.158089E+0,29.208013E+0,0.000000E+0,54.585611E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.501494E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.098787E-3,2.021092E+0,2.013684E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.813656E+0,5.659107E+0,0.000000E+0,82.920544E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792185E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.680249E+0,0.000000E+0,39.978622E-3,997.134425E-3,3.095882E+0,996.603389E-3,3.087546E+0,998.309140E-3,3.081335E+0,999.097648E-3,3.075718E+0,35.963081E-3,7.057742E+0,1.000000E+0,1.000000E+0,74.353129E+0,74.303462E+0,2.007441E+0,73.507588E+0,73.556172E+0,2.030724E+0,73.190169E+0,73.815945E+0,2.046691E+0,73.561788E+0,74.074654E+0,2.034831E+0
 10/25/2017,18:56:08.118,922.899256E-6,74.261238E+0,3.985098E-3,997.943918E-3,1.000443E+0,0.000000E+0,1.013401E+0,3.128492E+0,0.000000E+0,73.804431E+0,3.981791E-3,998.217775E-3,1.008748E+0,0.000000E+0,1.065613E+0,2.800034E+0,0.000000E+0,81.341307E+0,29.428982E+0,71.379833E+0,3.974787E-3,3.966616E-3,0.000000E+0,1.015164E+0,1.000000E+0,44.000000E+0,98.175197E+0,23.032699E+0,7.995185E-3,12.996377E-3,1.000000E+0,2.652157E+0,1.000000E+0,20.000000E+0,6.312180E-3,42.591031E+0,0.000000E+0,2.573683E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.979435E+0,0.000000E+0,-219.702016E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.038395E-3,0.000000E+0,158.872976E-3,0.000000E+0,-205.792295E-3,0.000000E+0,2.186654E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.008741E+0,3.113986E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.000404E+0,3.084183E+0,0.000000E+0,242.496459E+0,4.012201E-3,3.983659E-3,96.662677E+0,74.047458E+0,76.828269E+0,111.479453E+0,82.673541E+0,3.979572E-3,3.978534E-3,67.135231E+0,4.568481E+0,1.670740E+0,77.221671E+0,76.203751E+0,0.000000E+0,75.885946E+0,77.675571E+0,0.000000E+0,75.406252E+0,1.068072E+0,995.638805E-3,2.018345E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.032910E-3,68.381072E+0,29.112114E+0,0.000000E+0,1.395631E+0,1.404064E+0,1.007457E+0,60.000000E+0,1.000000E+0,1.421226E+0,710.745093E-3,2.040802E+0,60.000000E+0,1.876265E+0,0.000000E+0,72.853159E+0,1.117618E+0,1.117800E+0,1.002501E+0,50.000000E+0,1.000000E+0,84.051106E+0,2.762771E+0,2.581795E+0,1.210752E+0,27.000000E+0,0.000000E+0,1.394566E+0,1.391620E+0,1.012790E+0,60.000000E+0,3.988459E-3,46.433125E+0,9.595208E-3,23.300235E+0,5.178387E+0,29.210707E+0,0.000000E+0,53.489607E-3,0.000000E+0,45.293374E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.719614E-3,0.000000E+0,23.068047E-3,2.020802E+0,2.013748E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.811550E+0,5.661235E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793731E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.666108E+0,0.000000E+0,39.849780E-3,996.748217E-3,3.095930E+0,998.083852E-3,3.089107E+0,998.276956E-3,3.080466E+0,999.145924E-3,3.077344E+0,25.330979E-3,7.210140E+0,1.000000E+0,1.000000E+0,74.351256E+0,74.300092E+0,2.003158E+0,73.508852E+0,73.551538E+0,2.028170E+0,73.189420E+0,73.818005E+0,2.045094E+0,73.559729E+0,74.076760E+0,2.023880E+0
 10/25/2017,18:56:18.118,761.880850E-6,74.261238E+0,3.982310E-3,998.378868E-3,1.013313E+0,0.000000E+0,1.016164E+0,3.128669E+0,0.000000E+0,73.803354E+0,3.981207E-3,997.460641E-3,1.024029E+0,0.000000E+0,1.070005E+0,2.821878E+0,0.000000E+0,81.342010E+0,29.423502E+0,71.394665E+0,3.977446E-3,3.971090E-3,0.000000E+0,1.020437E+0,1.000000E+0,44.000000E+0,97.970615E+0,23.079552E+0,7.980659E-3,12.973030E-3,1.000000E+0,2.649378E+0,1.000000E+0,20.000000E+0,6.237451E-3,42.587819E+0,0.000000E+0,2.571267E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.994499E+0,0.000000E+0,-215.517541E-3,0.000000E+0,137.104936E-3,0.000000E+0,135.398957E-3,0.000000E+0,151.139508E-3,0.000000E+0,-213.912438E-3,0.000000E+0,2.184689E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,997.383693E-3,3.113777E+0,0.000000E+0,998.872360E-3,0.000000E+0,999.269638E-3,3.083523E+0,0.000000E+0,242.510499E+0,4.012201E-3,3.982362E-3,96.666719E+0,74.046428E+0,76.830095E+0,111.487463E+0,82.672463E+0,3.975615E-3,3.981843E-3,67.137803E+0,4.563004E+0,1.665582E+0,77.236378E+0,76.199911E+0,0.000000E+0,75.886368E+0,77.669950E+0,0.000000E+0,75.406767E+0,1.072991E+0,1.004021E+0,2.022601E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.040887E-3,68.374431E+0,29.107888E+0,0.000000E+0,1.396046E+0,1.408743E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.424688E+0,710.872914E-3,2.054126E+0,60.000000E+0,1.880552E+0,0.000000E+0,72.854282E+0,1.116820E+0,1.119891E+0,1.008764E+0,50.000000E+0,1.000000E+0,84.105829E+0,2.756209E+0,2.583440E+0,1.215526E+0,27.000000E+0,0.000000E+0,1.397649E+0,1.394320E+0,1.003625E+0,60.000000E+0,3.990081E-3,46.430563E+0,9.508371E-3,23.278663E+0,5.144880E+0,29.208385E+0,0.000000E+0,47.880645E-3,0.000000E+0,43.811686E-3,0.000000E+0,14.596655E-3,0.000000E+0,19.331616E-3,0.000000E+0,21.521938E-3,2.020867E+0,2.013813E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.814529E+0,5.658817E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793956E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.661019E+0,0.000000E+0,41.621364E-3,996.635573E-3,3.096349E+0,998.148220E-3,3.087144E+0,997.568909E-3,3.080498E+0,998.196496E-3,3.076764E+0,25.975348E-3,6.958505E+0,1.000000E+0,1.000000E+0,74.354861E+0,74.302666E+0,2.004549E+0,73.507542E+0,73.552615E+0,2.029782E+0,73.191386E+0,73.817022E+0,2.045685E+0,73.558886E+0,74.077416E+0,2.021454E+0
 10/25/2017,18:56:28.118,1.244936E-3,74.261332E+0,3.984839E-3,997.686170E-3,971.189661E-3,0.000000E+0,1.014966E+0,3.128943E+0,0.000000E+0,73.804524E+0,3.980818E-3,998.024464E-3,1.021126E+0,0.000000E+0,1.065134E+0,2.835877E+0,0.000000E+0,81.344916E+0,29.416675E+0,71.420491E+0,3.973490E-3,3.974722E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.038447E+0,23.032327E+0,7.904653E-3,13.007467E-3,1.000000E+0,2.669902E+0,1.000000E+0,20.000000E+0,6.173361E-3,42.579254E+0,0.000000E+0,2.575488E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.999328E+0,0.000000E+0,-208.532686E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.072747E-3,0.000000E+0,146.177199E-3,0.000000E+0,-218.230291E-3,0.000000E+0,2.182240E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.005945E+0,3.115145E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.015937E+0,3.083330E+0,0.000000E+0,242.521885E+0,4.009931E-3,3.978405E-3,96.668364E+0,74.041513E+0,76.831172E+0,111.495851E+0,82.674010E+0,3.977042E-3,3.980026E-3,67.133969E+0,4.564293E+0,1.668677E+0,77.222327E+0,76.192747E+0,0.000000E+0,75.887210E+0,77.662128E+0,0.000000E+0,75.406955E+0,1.060931E+0,1.004979E+0,2.021358E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.012352E-3,68.376208E+0,29.103058E+0,0.000000E+0,1.397291E+0,1.412431E+0,1.009519E+0,60.000000E+0,1.000000E+0,1.421418E+0,712.694360E-3,2.054605E+0,60.000000E+0,1.881664E+0,0.000000E+0,72.852691E+0,1.116005E+0,1.125064E+0,1.008444E+0,50.000000E+0,1.000000E+0,83.979784E+0,2.758604E+0,2.582019E+0,1.225076E+0,27.000000E+0,0.000000E+0,1.401114E+0,1.394927E+0,1.007920E+0,60.000000E+0,3.989432E-3,46.430237E+0,9.533663E-3,23.293554E+0,5.207062E+0,29.205877E+0,0.000000E+0,43.690040E-3,0.000000E+0,44.262634E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.268665E-3,0.000000E+0,23.712260E-3,2.020931E+0,2.013362E+0,2.018515E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.802535E+0,5.647212E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792313E+0,0.000000E+0,15.756237E-3,10.000000E+0,9.660020E+0,0.000000E+0,40.043043E-3,996.345918E-3,3.096075E+0,997.794197E-3,3.087498E+0,999.644775E-3,3.080788E+0,998.373508E-3,3.074640E+0,29.841567E-3,7.129269E+0,1.000000E+0,1.000000E+0,74.355095E+0,74.304070E+0,2.011340E+0,73.507729E+0,73.553270E+0,2.034699E+0,73.192649E+0,73.820439E+0,2.042123E+0,73.560665E+0,74.077135E+0,2.022045E+0
 10/25/2017,18:56:38.118,1.889010E-3,74.263158E+0,3.980883E-3,998.459414E-3,989.456859E-3,0.000000E+0,1.014104E+0,3.128314E+0,0.000000E+0,73.804945E+0,3.978094E-3,998.717162E-3,1.023647E+0,0.000000E+0,1.060758E+0,2.836151E+0,0.000000E+0,81.345244E+0,29.417000E+0,71.455254E+0,3.975760E-3,3.967848E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,98.423601E+0,23.039332E+0,7.855560E-3,13.035094E-3,1.000000E+0,2.669295E+0,1.000000E+0,20.000000E+0,6.151176E-3,42.568594E+0,0.000000E+0,2.576745E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.991377E+0,0.000000E+0,-207.727980E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.583432E-3,0.000000E+0,149.431701E-3,0.000000E+0,-214.299111E-3,0.000000E+0,2.192068E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.011264E+0,3.114839E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.010168E+0,3.084086E+0,0.000000E+0,242.522319E+0,4.012071E-3,3.978859E-3,96.673910E+0,74.042356E+0,76.830938E+0,111.500846E+0,82.673916E+0,3.979248E-3,3.978405E-3,67.130229E+0,4.565582E+0,1.672190E+0,77.213382E+0,76.190171E+0,0.000000E+0,75.887772E+0,77.654774E+0,0.000000E+0,75.408921E+0,1.054782E+0,1.008140E+0,2.025152E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.014557E-3,68.377424E+0,29.168307E+0,0.000000E+0,1.396844E+0,1.408248E+0,1.013706E+0,60.000000E+0,1.000000E+0,1.426044E+0,712.614472E-3,2.034778E+0,60.000000E+0,1.869754E+0,0.000000E+0,72.853720E+0,1.116883E+0,1.120338E+0,1.002006E+0,50.000000E+0,1.000000E+0,83.715042E+0,2.759466E+0,2.576412E+0,1.211247E+0,27.000000E+0,0.000000E+0,1.400444E+0,1.397276E+0,1.020072E+0,60.000000E+0,3.988135E-3,46.428187E+0,9.550330E-3,23.303204E+0,5.165178E+0,29.208478E+0,0.000000E+0,42.271682E-3,0.000000E+0,45.776534E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.396037E-3,0.000000E+0,24.292051E-3,2.020995E+0,2.013555E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.778773E+0,5.659140E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.791830E+0,0.000000E+0,16.207186E-3,10.000000E+0,9.778108E+0,0.000000E+0,50.124967E-3,996.555113E-3,3.096204E+0,998.196496E-3,3.086790E+0,997.906840E-3,3.082477E+0,998.389600E-3,3.076716E+0,32.419047E-3,7.266847E+0,1.000000E+0,1.000000E+0,74.356640E+0,74.300185E+0,2.011532E+0,73.506231E+0,73.554627E+0,2.030261E+0,73.192181E+0,73.816834E+0,2.044407E+0,73.565767E+0,74.074513E+0,2.020257E+0
 10/25/2017,18:56:48.118,600.862443E-6,74.264281E+0,3.979910E-3,998.620506E-3,985.656515E-3,0.000000E+0,1.014647E+0,3.128572E+0,0.000000E+0,73.806958E+0,3.978613E-3,997.557296E-3,984.980214E-3,0.000000E+0,1.059496E+0,2.843916E+0,0.000000E+0,81.344494E+0,29.418718E+0,71.440750E+0,3.977835E-3,3.971350E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,98.708405E+0,23.009968E+0,7.847972E-3,13.029582E-3,1.000000E+0,2.660479E+0,1.000000E+0,20.000000E+0,6.162723E-3,42.554350E+0,0.000000E+0,2.582835E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.993791E+0,0.000000E+0,-205.861060E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.679997E-3,0.000000E+0,147.272774E-3,0.000000E+0,-195.190997E-3,0.000000E+0,2.195097E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001801E+0,0.000000E+0,1.005849E+0,3.113181E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.012022E+0,3.084038E+0,0.000000E+0,242.529315E+0,4.014666E-3,3.985281E-3,96.677717E+0,74.040483E+0,76.832811E+0,111.511118E+0,82.677339E+0,3.978015E-3,3.978210E-3,67.129434E+0,4.561393E+0,1.668999E+0,77.200455E+0,76.183194E+0,0.000000E+0,75.884776E+0,77.646671E+0,0.000000E+0,75.408734E+0,1.063487E+0,1.004596E+0,2.019461E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.020264E-3,68.373730E+0,29.172626E+0,0.000000E+0,1.396078E+0,1.404415E+0,1.003989E+0,60.000000E+0,1.000000E+0,1.424880E+0,710.920846E-3,2.046425E+0,60.000000E+0,1.874025E+0,0.000000E+0,72.853580E+0,1.117698E+0,1.124393E+0,1.004275E+0,50.000000E+0,1.000000E+0,83.465034E+0,2.757455E+0,2.575949E+0,1.216421E+0,27.000000E+0,0.000000E+0,1.397760E+0,1.397324E+0,1.007249E+0,60.000000E+0,3.987681E-3,46.427489E+0,9.534960E-3,23.281028E+0,5.105250E+0,29.202533E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.905376E-3,0.000000E+0,16.239396E-3,0.000000E+0,24.098787E-3,0.000000E+0,23.969945E-3,2.020995E+0,2.013555E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.755797E+0,5.651145E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793087E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.777657E+0,0.000000E+0,47.387064E-3,996.716033E-3,3.096284E+0,998.614888E-3,3.088142E+0,995.557410E-3,3.082075E+0,997.874657E-3,3.076668E+0,20.820390E-3,7.352229E+0,1.000000E+0,1.000000E+0,74.359448E+0,74.299015E+0,2.003542E+0,73.510584E+0,73.551257E+0,2.032320E+0,73.191807E+0,73.816881E+0,2.045301E+0,73.566235E+0,74.073296E+0,2.025940E+0
 10/25/2017,18:56:58.118,439.844037E-6,74.264234E+0,3.983347E-3,997.637843E-3,981.217458E-3,0.000000E+0,1.015222E+0,3.127960E+0,0.000000E+0,73.807988E+0,3.987238E-3,997.573406E-3,1.014251E+0,0.000000E+0,1.061812E+0,2.841870E+0,0.000000E+0,81.346885E+0,29.421644E+0,71.434107E+0,3.974787E-3,3.968237E-3,0.000000E+0,1.026713E+0,1.000000E+0,44.000000E+0,98.655467E+0,23.004772E+0,7.874432E-3,13.028933E-3,1.000000E+0,2.651646E+0,1.000000E+0,20.000000E+0,6.270080E-3,42.534427E+0,0.000000E+0,2.585445E+0,0.000000E+0,1.984845E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.992214E+0,0.000000E+0,-200.292489E-3,0.000000E+0,138.521219E-3,0.000000E+0,136.879618E-3,0.000000E+0,143.599377E-3,0.000000E+0,-196.769914E-3,0.000000E+0,2.197868E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.010641E+0,3.112650E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.002418E+0,3.083057E+0,0.000000E+0,242.528832E+0,4.010320E-3,3.980740E-3,96.680489E+0,74.041841E+0,76.833373E+0,111.515171E+0,82.676589E+0,3.980610E-3,3.983140E-3,67.131819E+0,4.554627E+0,1.668032E+0,77.208183E+0,76.176404E+0,0.000000E+0,75.882762E+0,77.636085E+0,0.000000E+0,75.410841E+0,1.065340E+0,1.007550E+0,2.020672E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.016049E-3,68.378359E+0,29.170397E+0,0.000000E+0,1.401330E+0,1.400663E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.425741E+0,712.886092E-3,2.047288E+0,60.000000E+0,1.875749E+0,0.000000E+0,72.856341E+0,1.118687E+0,1.120354E+0,1.003316E+0,50.000000E+0,1.000000E+0,83.466253E+0,2.752250E+0,2.577770E+0,1.221914E+0,27.000000E+0,0.000000E+0,1.398463E+0,1.396509E+0,1.007377E+0,60.000000E+0,3.988913E-3,46.427395E+0,9.498643E-3,23.259132E+0,5.074320E+0,29.199747E+0,0.000000E+0,34.535182E-3,0.000000E+0,43.586211E-3,0.000000E+0,18.236455E-3,0.000000E+0,19.492669E-3,0.000000E+0,23.583417E-3,2.020995E+0,2.013780E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.753340E+0,5.618651E+0,0.000000E+0,85.531612E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.792313E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.876107E-3,996.893045E-3,3.095818E+0,998.727532E-3,3.087643E+0,997.874657E-3,3.081753E+0,998.212588E-3,3.077312E+0,31.774677E-3,6.698171E+0,1.000000E+0,1.000000E+0,74.355095E+0,74.296253E+0,2.004629E+0,73.511052E+0,73.553832E+0,2.034077E+0,73.191620E+0,73.818988E+0,2.043561E+0,73.562678E+0,74.074186E+0,2.024423E+0
 10/25/2017,18:57:08.118,-204.229589E-6,74.264281E+0,3.982634E-3,998.298322E-3,1.005808E+0,0.000000E+0,1.013433E+0,3.129345E+0,0.000000E+0,73.808690E+0,3.984709E-3,998.378868E-3,984.182641E-3,0.000000E+0,1.065038E+0,2.829691E+0,0.000000E+0,81.348572E+0,29.449185E+0,71.421708E+0,3.976927E-3,3.964022E-3,0.000000E+0,1.028401E+0,1.000000E+0,44.000000E+0,98.110794E+0,22.988443E+0,7.845767E-3,13.031397E-3,1.000000E+0,2.656629E+0,1.000000E+0,20.000000E+0,6.177383E-3,42.501097E+0,0.000000E+0,2.584285E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.998941E+0,0.000000E+0,-202.127221E-3,0.000000E+0,139.036232E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.862627E-3,0.000000E+0,-198.123271E-3,0.000000E+0,2.194452E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.004060E+0,3.113246E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.000308E+0,3.084746E+0,0.000000E+0,242.526420E+0,4.014407E-3,3.982037E-3,96.683168E+0,74.042964E+0,76.839368E+0,111.523511E+0,82.678417E+0,3.976134E-3,3.985475E-3,67.134390E+0,4.573959E+0,1.667516E+0,77.187575E+0,76.171628E+0,0.000000E+0,75.881779E+0,77.627701E+0,0.000000E+0,75.410326E+0,1.066171E+0,1.007773E+0,2.019939E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.014557E-3,68.376769E+0,29.163616E+0,0.000000E+0,1.402846E+0,1.404798E+0,978.673661E-3,60.000000E+0,1.000000E+0,1.424050E+0,713.828770E-3,2.045659E+0,60.000000E+0,1.889852E+0,0.000000E+0,72.853533E+0,1.120843E+0,1.130284E+0,993.986615E-3,50.000000E+0,1.000000E+0,83.753819E+0,2.759339E+0,2.580645E+0,1.216341E+0,27.000000E+0,0.000000E+0,1.400587E+0,1.397308E+0,976.798388E-3,60.000000E+0,3.988978E-3,46.423622E+0,9.595662E-3,23.240900E+0,5.099773E+0,29.200258E+0,0.000000E+0,28.636101E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.268665E-3,0.000000E+0,24.775210E-3,0.000000E+0,23.035837E-3,2.020963E+0,2.013813E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.774748E+0,5.619779E+0,0.000000E+0,88.013740E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.793280E+0,0.000000E+0,20.362355E-3,10.000000E+0,9.776916E+0,0.000000E+0,45.840955E-3,997.086149E-3,3.095657E+0,997.713737E-3,3.087755E+0,995.332122E-3,3.078068E+0,998.663164E-3,3.076394E+0,26.941903E-3,7.048720E+0,1.000000E+0,1.000000E+0,74.357248E+0,74.299670E+0,2.002983E+0,73.511239E+0,73.555844E+0,2.031889E+0,73.192415E+0,73.816320E+0,2.046739E+0,73.565252E+0,74.074981E+0,2.027616E+0
 10/25/2017,18:57:18.118,1.405954E-3,74.265920E+0,3.987692E-3,997.653952E-3,991.915904E-3,0.000000E+0,1.013369E+0,3.126252E+0,0.000000E+0,73.807099E+0,3.976149E-3,997.041801E-3,1.030075E+0,0.000000E+0,1.064080E+0,2.834218E+0,0.000000E+0,81.352837E+0,29.465393E+0,71.422363E+0,3.975306E-3,3.969339E-3,0.000000E+0,1.028067E+0,1.000000E+0,44.000000E+0,98.045546E+0,23.062574E+0,7.790384E-3,13.035029E-3,1.000000E+0,2.655799E+0,1.000000E+0,20.000000E+0,6.152084E-3,42.468839E+0,0.000000E+0,2.587056E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.005218E+0,0.000000E+0,-197.910557E-3,0.000000E+0,138.489031E-3,0.000000E+0,138.907479E-3,0.000000E+0,156.424045E-3,0.000000E+0,-192.452060E-3,0.000000E+0,2.194710E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007894E+0,3.113873E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.009912E+0,3.084537E+0,0.000000E+0,242.542969E+0,4.012850E-3,3.979507E-3,96.685283E+0,74.041934E+0,76.837260E+0,111.529778E+0,82.679120E+0,3.981843E-3,3.977886E-3,67.130042E+0,4.574603E+0,1.667823E+0,77.168326E+0,76.166899E+0,0.000000E+0,75.878361E+0,77.618521E+0,0.000000E+0,75.409577E+0,1.062593E+0,1.005793E+0,2.024546E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.012482E-3,68.372795E+0,29.160412E+0,0.000000E+0,1.394705E+0,1.408870E+0,996.077928E-3,60.000000E+0,1.000000E+0,1.425087E+0,712.119167E-3,2.036680E+0,60.000000E+0,1.875717E+0,0.000000E+0,72.854796E+0,1.119150E+0,1.121536E+0,997.804677E-3,50.000000E+0,1.000000E+0,83.782000E+0,2.757487E+0,2.578552E+0,1.226753E+0,27.000000E+0,0.000000E+0,1.399278E+0,1.391652E+0,984.223533E-3,60.000000E+0,3.991119E-3,46.425858E+0,9.586388E-3,23.225730E+0,5.070776E+0,29.193895E+0,0.000000E+0,3.331298E-3,0.000000E+0,42.426629E-3,0.000000E+0,23.132469E-3,0.000000E+0,25.258370E-3,0.000000E+0,21.618570E-3,2.020963E+0,2.013394E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.775019E+0,5.622294E+0,0.000000E+0,84.242196E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792024E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.329997E-3,996.683849E-3,3.095544E+0,999.145924E-3,3.087836E+0,1.000385E+0,3.080096E+0,999.371211E-3,3.076008E+0,32.741232E-3,7.062574E+0,1.000000E+0,1.000000E+0,74.356593E+0,74.299998E+0,2.001544E+0,73.508852E+0,73.557248E+0,2.033741E+0,73.192088E+0,73.818800E+0,2.045972E+0,73.562958E+0,74.074326E+0,2.024726E+0
 10/25/2017,18:57:28.118,-204.229589E-6,74.267698E+0,3.983153E-3,998.507742E-3,1.020227E+0,0.000000E+0,1.012523E+0,3.128492E+0,0.000000E+0,73.809345E+0,3.980688E-3,998.427196E-3,1.025720E+0,0.000000E+0,1.060055E+0,2.828580E+0,0.000000E+0,81.350915E+0,29.471245E+0,71.397659E+0,3.975046E-3,3.967524E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,98.235839E+0,23.098572E+0,7.724560E-3,13.030360E-3,1.000000E+0,2.663609E+0,1.000000E+0,20.000000E+0,6.074955E-3,42.428947E+0,0.000000E+0,2.582835E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989390E+0,10.000000E+0,9.004575E+0,0.000000E+0,-208.307368E-3,0.000000E+0,139.164985E-3,0.000000E+0,138.746537E-3,0.000000E+0,152.267306E-3,0.000000E+0,-185.524160E-3,0.000000E+0,2.193647E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.012319E+0,3.114742E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.011287E+0,3.083732E+0,0.000000E+0,242.543982E+0,4.011552E-3,3.980675E-3,96.685847E+0,74.039126E+0,76.837588E+0,111.539250E+0,82.680902E+0,3.978080E-3,3.983918E-3,67.123216E+0,4.575570E+0,1.666791E+0,77.181627E+0,76.161279E+0,0.000000E+0,75.877939E+0,77.608497E+0,0.000000E+0,75.412058E+0,1.058040E+0,1.008524E+0,2.019540E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.017605E-3,68.377003E+0,29.152703E+0,0.000000E+0,1.389628E+0,1.406140E+0,994.192067E-3,60.000000E+0,1.000000E+0,1.426922E+0,712.822181E-3,2.034107E+0,60.000000E+0,1.885130E+0,0.000000E+0,72.856060E+0,1.119454E+0,1.123004E+0,970.567047E-3,50.000000E+0,1.000000E+0,83.677859E+0,2.754198E+0,2.580501E+0,1.203038E+0,27.000000E+0,0.000000E+0,1.400348E+0,1.396557E+0,994.395183E-3,60.000000E+0,3.991443E-3,46.422551E+0,9.567711E-3,23.256487E+0,5.096551E+0,29.194220E+0,0.000000E+0,1.171526E-3,0.000000E+0,44.488109E-3,0.000000E+0,23.776681E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.909936E-3,2.020995E+0,2.013458E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.764311E+0,5.622100E+0,0.000000E+0,81.727833E-3,0.000000E+0,47.106995E-3,9.500000E+0,9.791379E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.777045E+0,0.000000E+0,45.228953E-3,996.587297E-3,3.095625E+0,997.343621E-3,3.088979E+0,998.164312E-3,3.077875E+0,999.387303E-3,3.077279E+0,17.920725E-3,6.892133E+0,1.000000E+0,1.000000E+0,74.358746E+0,74.301121E+0,2.006818E+0,73.510397E+0,73.552755E+0,2.028553E+0,73.194568E+0,73.818473E+0,2.051674E+0,73.564550E+0,74.072173E+0,2.025142E+0
 10/25/2017,18:57:38.118,3.821231E-3,74.268635E+0,3.981337E-3,998.620506E-3,991.213319E-3,0.000000E+0,1.011038E+0,3.128169E+0,0.000000E+0,73.805320E+0,3.980883E-3,996.993473E-3,988.314072E-3,0.000000E+0,1.058777E+0,2.821814E+0,0.000000E+0,81.354571E+0,29.464511E+0,71.380114E+0,3.977251E-3,3.970636E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,98.521950E+0,23.033858E+0,7.605492E-3,13.043655E-3,1.000000E+0,2.667890E+0,1.000000E+0,20.000000E+0,6.078069E-3,42.378302E+0,0.000000E+0,2.578871E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.004414E+0,0.000000E+0,-213.843751E-3,0.000000E+0,139.615620E-3,0.000000E+0,137.748701E-3,0.000000E+0,151.912855E-3,0.000000E+0,-190.712029E-3,0.000000E+0,2.196966E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.008916E+0,3.114887E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.012214E+0,3.084618E+0,0.000000E+0,242.541425E+0,4.011488E-3,3.980999E-3,96.690735E+0,74.013989E+0,76.840445E+0,111.542784E+0,82.680480E+0,3.981129E-3,3.978599E-3,67.119570E+0,4.572348E+0,1.667581E+0,77.191182E+0,76.158704E+0,0.000000E+0,75.876488E+0,77.599223E+0,0.000000E+0,75.412152E+0,1.055309E+0,1.004676E+0,2.022968E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.013649E-3,68.372888E+0,29.147780E+0,0.000000E+0,1.391400E+0,1.404016E+0,993.936356E-3,60.000000E+0,1.000000E+0,1.426060E+0,714.020502E-3,2.042479E+0,60.000000E+0,1.887612E+0,0.000000E+0,72.854375E+0,1.119070E+0,1.122972E+0,998.363807E-3,50.000000E+0,1.000000E+0,83.458892E+0,2.760520E+0,2.578025E+0,1.224980E+0,27.000000E+0,0.000000E+0,1.404021E+0,1.396828E+0,996.247477E-3,60.000000E+0,3.990730E-3,46.421526E+0,9.593522E-3,23.287013E+0,5.110727E+0,29.189205E+0,0.000000E+0,-1.310601E-3,0.000000E+0,43.715054E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.969945E-3,0.000000E+0,19.106141E-3,2.021092E+0,2.013684E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.743860E+0,5.621843E+0,0.000000E+0,84.983610E-3,0.000000E+0,49.911476E-3,9.500000E+0,9.792829E+0,0.000000E+0,24.388683E-3,10.000000E+0,9.778913E+0,0.000000E+0,45.422217E-3,997.070057E-3,3.096317E+0,997.955116E-3,3.087466E+0,999.982707E-3,3.080208E+0,998.518336E-3,3.075751E+0,25.975348E-3,7.252993E+0,1.000000E+0,1.000000E+0,74.359729E+0,74.302245E+0,2.008560E+0,73.511520E+0,73.553223E+0,2.033614E+0,73.193398E+0,73.820392E+0,2.043177E+0,73.567826E+0,74.076479E+0,2.025812E+0
 10/25/2017,18:57:48.118,439.844037E-6,74.267230E+0,3.980429E-3,998.137229E-3,1.004706E+0,0.000000E+0,1.011756E+0,3.127928E+0,0.000000E+0,73.808550E+0,3.981661E-3,996.880708E-3,1.004792E+0,0.000000E+0,1.061732E+0,2.822361E+0,0.000000E+0,81.352978E+0,29.463814E+0,71.395835E+0,3.977965E-3,3.969793E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,99.050537E+0,22.972067E+0,7.611069E-3,13.046962E-3,1.000000E+0,2.653259E+0,1.000000E+0,20.000000E+0,6.108103E-3,42.317324E+0,0.000000E+0,2.579000E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.010047E+0,0.000000E+0,-213.328738E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.006207E-3,0.000000E+0,154.845128E-3,0.000000E+0,-182.656332E-3,0.000000E+0,2.198802E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001511E+0,0.000000E+0,1.003453E+0,3.114340E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.010296E+0,3.083668E+0,0.000000E+0,242.553776E+0,4.010125E-3,3.981648E-3,96.692145E+0,73.964653E+0,76.842365E+0,111.553056E+0,82.682261E+0,3.978470E-3,3.980221E-3,67.117933E+0,4.571059E+0,1.668548E+0,77.211742E+0,76.151258E+0,0.000000E+0,75.876394E+0,77.586999E+0,0.000000E+0,75.410466E+0,1.062513E+0,1.008172E+0,2.019955E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.042379E-3,68.374244E+0,29.142114E+0,0.000000E+0,1.392885E+0,1.400743E+0,1.008847E+0,60.000000E+0,1.000000E+0,1.426651E+0,709.211243E-3,2.049333E+0,60.000000E+0,1.883776E+0,0.000000E+0,72.854843E+0,1.118576E+0,1.123387E+0,996.207162E-3,50.000000E+0,1.000000E+0,83.106406E+0,2.755523E+0,2.584287E+0,1.223431E+0,27.000000E+0,0.000000E+0,1.406880E+0,1.394256E+0,1.003241E+0,60.000000E+0,3.988135E-3,46.422225E+0,9.564403E-3,23.311554E+0,5.147779E+0,29.183121E+0,0.000000E+0,-3.276962E-3,0.000000E+0,46.388535E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.300876E-3,2.020738E+0,2.013845E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.711918E+0,5.621714E+0,0.000000E+0,84.177725E-3,0.000000E+0,46.687934E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.779268E+0,0.000000E+0,43.199684E-3,997.102241E-3,3.096188E+0,998.373508E-3,3.087659E+0,1.000465E+0,3.080755E+0,998.099944E-3,3.076491E+0,32.741232E-3,6.922097E+0,1.000000E+0,1.000000E+0,74.361134E+0,74.297330E+0,2.007233E+0,73.511473E+0,73.553457E+0,2.031107E+0,73.195692E+0,73.819877E+0,2.047506E+0,73.570166E+0,74.074233E+0,2.026450E+0
