date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:57:58.118,1.566973E-3,74.268120E+0,3.979327E-3,997.106238E-3,1.006271E+0,0.000000E+0,1.011804E+0,3.128814E+0,0.000000E+0,73.808643E+0,3.979002E-3,998.314431E-3,953.795095E-3,0.000000E+0,1.061412E+0,2.821798E+0,0.000000E+0,81.355415E+0,29.454386E+0,71.404303E+0,3.979521E-3,3.965902E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,98.862472E+0,23.025879E+0,7.673651E-3,13.024977E-3,1.000000E+0,2.654920E+0,1.000000E+0,20.000000E+0,6.167977E-3,42.258209E+0,0.000000E+0,2.574682E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989325E+0,10.000000E+0,9.007600E+0,0.000000E+0,-215.163470E-3,0.000000E+0,137.909642E-3,0.000000E+0,139.519056E-3,0.000000E+0,161.934141E-3,0.000000E+0,-185.846388E-3,0.000000E+0,2.196643E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.013740E+0,3.113938E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.007963E+0,3.082686E+0,0.000000E+0,242.563039E+0,4.821695E-3,3.984373E-3,96.696703E+0,73.929641E+0,76.844051E+0,111.558569E+0,82.683058E+0,3.977237E-3,3.983205E-3,67.121767E+0,4.572348E+0,1.666388E+0,77.209073E+0,76.146997E+0,0.000000E+0,75.875738E+0,77.579926E+0,0.000000E+0,75.411777E+0,1.059877E+0,1.011573E+0,2.015332E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.044519E-3,68.377424E+0,29.137842E+0,0.000000E+0,1.392246E+0,1.403202E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.430591E+0,712.183077E-3,2.040802E+0,60.000000E+0,1.871914E+0,0.000000E+0,72.854141E+0,1.118001E+0,1.118550E+0,988.379338E-3,50.000000E+0,1.000000E+0,83.202191E+0,2.761318E+0,2.581795E+0,1.214041E+0,27.000000E+0,0.000000E+0,1.401210E+0,1.394288E+0,1.001357E+0,60.000000E+0,3.989043E-3,46.419570E+0,9.576919E-3,23.261034E+0,5.117171E+0,29.184189E+0,0.000000E+0,-1.729662E-3,0.000000E+0,43.811686E-3,0.000000E+0,21.038778E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.494140E-3,2.020834E+0,2.013426E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.716744E+0,5.621585E+0,0.000000E+0,89.013038E-3,0.000000E+0,50.491714E-3,9.500000E+0,9.791508E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.778366E+0,0.000000E+0,43.682843E-3,997.263161E-3,3.096188E+0,998.019484E-3,3.086532E+0,998.647072E-3,3.080321E+0,997.504541E-3,3.076700E+0,30.163752E-3,7.150856E+0,1.000000E+0,1.000000E+0,74.360759E+0,74.299623E+0,2.009263E+0,73.512316E+0,73.554861E+0,2.029766E+0,73.195224E+0,73.822170E+0,2.045813E+0,73.566048E+0,74.070066E+0,2.030377E+0
 10/25/2017,18:58:08.118,2.211047E-3,74.269618E+0,3.979132E-3,997.025691E-3,1.002375E+0,0.000000E+0,1.013241E+0,3.126736E+0,0.000000E+0,73.809954E+0,3.982699E-3,998.201666E-3,962.361033E-3,0.000000E+0,1.062994E+0,2.836216E+0,0.000000E+0,81.355930E+0,29.452807E+0,71.401917E+0,3.977770E-3,3.968885E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,98.356469E+0,23.040724E+0,7.698360E-3,13.033278E-3,1.000000E+0,2.642510E+0,1.000000E+0,20.000000E+0,6.167328E-3,42.195277E+0,0.000000E+0,2.572685E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.004703E+0,0.000000E+0,-212.266526E-3,0.000000E+0,141.064092E-3,0.000000E+0,138.456843E-3,0.000000E+0,155.940703E-3,0.000000E+0,-187.199745E-3,0.000000E+0,2.199092E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.004124E+0,3.115128E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.013924E+0,3.083137E+0,0.000000E+0,242.574812E+0,5.136437E-3,3.984243E-3,96.698583E+0,73.903335E+0,76.841850E+0,111.564695E+0,82.681511E+0,3.974837E-3,3.977691E-3,67.134483E+0,4.578469E+0,1.666082E+0,77.196240E+0,76.143766E+0,0.000000E+0,75.873444E+0,77.570231E+0,0.000000E+0,75.412105E+0,1.066842E+0,1.003638E+0,2.019317E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.015984E-3,68.369849E+0,29.136263E+0,0.000000E+0,1.396157E+0,1.406140E+0,1.003062E+0,60.000000E+0,1.000000E+0,1.426252E+0,713.445308E-3,2.041057E+0,60.000000E+0,1.888627E+0,0.000000E+0,72.855030E+0,1.117905E+0,1.120562E+0,978.554621E-3,50.000000E+0,1.000000E+0,83.399721E+0,2.758285E+0,2.577211E+0,1.212061E+0,27.000000E+0,0.000000E+0,1.396355E+0,1.397835E+0,994.075822E-3,60.000000E+0,3.990276E-3,46.421107E+0,9.677310E-3,23.224987E+0,5.158412E+0,29.179499E+0,0.000000E+0,333.404751E-6,0.000000E+0,44.552530E-3,0.000000E+0,24.420893E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.621511E-3,2.020834E+0,2.013813E+0,2.018129E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.730208E+0,5.620843E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791637E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.972739E-3,996.989597E-3,3.096671E+0,997.568909E-3,3.087916E+0,995.541318E-3,3.079919E+0,998.293048E-3,3.076893E+0,23.075684E-3,6.564138E+0,1.000000E+0,1.000000E+0,74.359261E+0,74.298032E+0,2.015575E+0,73.508291E+0,73.554908E+0,2.026765E+0,73.197002E+0,73.820953E+0,2.046004E+0,73.567452E+0,74.073811E+0,2.026131E+0
 10/25/2017,18:58:18.118,1.083918E-3,74.267371E+0,3.983542E-3,997.589515E-3,1.002071E+0,0.000000E+0,1.012603E+0,3.127718E+0,0.000000E+0,73.808784E+0,3.981596E-3,997.653952E-3,982.156804E-3,0.000000E+0,1.063121E+0,2.835475E+0,0.000000E+0,81.358274E+0,29.457916E+0,71.366640E+0,3.974787E-3,3.967913E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,98.027024E+0,23.058352E+0,7.592976E-3,13.050983E-3,1.000000E+0,2.664089E+0,1.000000E+0,20.000000E+0,6.069571E-3,42.133882E+0,0.000000E+0,2.576003E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989454E+0,10.000000E+0,9.003190E+0,0.000000E+0,-194.337659E-3,0.000000E+0,140.516892E-3,0.000000E+0,138.617784E-3,0.000000E+0,156.134040E-3,0.000000E+0,-198.864395E-3,0.000000E+0,2.199028E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.012718E+0,3.114662E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.003824E+0,3.084119E+0,0.000000E+0,242.570276E+0,5.137215E-3,3.979507E-3,96.700369E+0,73.914756E+0,76.844800E+0,111.572565E+0,82.685449E+0,3.982232E-3,3.984697E-3,67.140281E+0,4.580080E+0,1.666275E+0,77.132919E+0,76.135244E+0,0.000000E+0,75.871618E+0,77.562596E+0,0.000000E+0,75.413509E+0,1.059510E+0,1.004851E+0,2.026268E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.017930E-3,68.376255E+0,29.127950E+0,0.000000E+0,1.395726E+0,1.404240E+0,985.689706E-3,60.000000E+0,1.000000E+0,1.424114E+0,717.279933E-3,2.035034E+0,60.000000E+0,1.888450E+0,0.000000E+0,72.856200E+0,1.122615E+0,1.120115E+0,981.605875E-3,50.000000E+0,1.000000E+0,83.599789E+0,2.764081E+0,2.586843E+0,1.217187E+0,27.000000E+0,0.000000E+0,1.403190E+0,1.390166E+0,979.417149E-3,60.000000E+0,3.992935E-3,46.421293E+0,9.570888E-3,23.269431E+0,5.081730E+0,29.176341E+0,0.000000E+0,5.910132E-3,0.000000E+0,41.331468E-3,0.000000E+0,21.811833E-3,0.000000E+0,25.516055E-3,0.000000E+0,22.037308E-3,2.020995E+0,2.013651E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.744214E+0,5.619844E+0,0.000000E+0,82.888308E-3,0.000000E+0,50.040418E-3,9.500000E+0,9.793054E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.778398E+0,0.000000E+0,41.428100E-3,996.844769E-3,3.096896E+0,997.649369E-3,3.087804E+0,998.164312E-3,3.081480E+0,998.840176E-3,3.077038E+0,30.485937E-3,7.333542E+0,1.000000E+0,1.000000E+0,74.361976E+0,74.300232E+0,2.010477E+0,73.511894E+0,73.554627E+0,2.028680E+0,73.196394E+0,73.816834E+0,2.048272E+0,73.569511E+0,74.071564E+0,2.023034E+0
 10/25/2017,18:58:28.118,2.533083E-3,74.270647E+0,3.979197E-3,998.620506E-3,1.006399E+0,0.000000E+0,1.012251E+0,3.128202E+0,0.000000E+0,73.807473E+0,3.980364E-3,997.492859E-3,1.023072E+0,0.000000E+0,1.060486E+0,2.825841E+0,0.000000E+0,81.357571E+0,29.450578E+0,71.325280E+0,3.975306E-3,3.968302E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,98.367516E+0,23.096578E+0,7.493623E-3,13.055004E-3,1.000000E+0,2.666820E+0,1.000000E+0,20.000000E+0,5.952548E-3,42.070626E+0,0.000000E+0,2.567690E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.993051E+0,0.000000E+0,-201.837526E-3,0.000000E+0,139.293738E-3,0.000000E+0,139.422491E-3,0.000000E+0,144.050496E-3,0.000000E+0,-196.866582E-3,0.000000E+0,2.195161E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.008964E+0,3.115338E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.005406E+0,3.082976E+0,0.000000E+0,242.557443E+0,5.135140E-3,3.977821E-3,96.705116E+0,73.951219E+0,76.844941E+0,111.579680E+0,82.685027E+0,3.980935E-3,3.982362E-3,67.139720E+0,4.563649E+0,1.668596E+0,77.145237E+0,76.131451E+0,0.000000E+0,75.871150E+0,77.550652E+0,0.000000E+0,75.410934E+0,1.052370E+0,1.006129E+0,2.022011E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.013260E-3,68.375554E+0,29.122099E+0,0.000000E+0,1.406614E+0,1.404990E+0,1.003254E+0,60.000000E+0,1.000000E+0,1.427911E+0,713.173689E-3,2.038261E+0,60.000000E+0,1.897362E+0,0.000000E+0,72.856388E+0,1.121210E+0,1.124569E+0,1.006208E+0,50.000000E+0,1.000000E+0,83.348286E+0,2.767034E+0,2.587178E+0,1.221467E+0,27.000000E+0,0.000000E+0,1.403334E+0,1.402037E+0,1.007409E+0,60.000000E+0,3.988070E-3,46.420548E+0,9.547087E-3,23.272492E+0,5.080764E+0,29.173462E+0,0.000000E+0,35.179890E-3,0.000000E+0,45.551059E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.939205E-3,0.000000E+0,23.164679E-3,2.020995E+0,2.013555E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.720921E+0,5.618458E+0,0.000000E+0,82.694896E-3,0.000000E+0,47.816174E-3,9.500000E+0,9.791347E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.777399E+0,0.000000E+0,40.171886E-3,996.780401E-3,3.096268E+0,997.971208E-3,3.088367E+0,997.214885E-3,3.080144E+0,999.210292E-3,3.077006E+0,21.786944E-3,7.022300E+0,1.000000E+0,1.000000E+0,74.363474E+0,74.298547E+0,2.002232E+0,73.513954E+0,73.554674E+0,2.031762E+0,73.196581E+0,73.817911E+0,2.046483E+0,73.572039E+0,74.071986E+0,2.023657E+0
 10/25/2017,18:58:38.118,117.807224E-6,74.270881E+0,3.982050E-3,999.039347E-3,997.504645E-3,0.000000E+0,1.011341E+0,3.127702E+0,0.000000E+0,73.808082E+0,3.976797E-3,997.798935E-3,1.011444E+0,0.000000E+0,1.058649E+0,2.811504E+0,0.000000E+0,81.359258E+0,29.445330E+0,71.329163E+0,3.971220E-3,3.966421E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,99.021903E+0,23.071109E+0,7.541743E-3,13.043201E-3,1.000000E+0,2.663577E+0,1.000000E+0,20.000000E+0,6.077680E-3,42.013422E+0,0.000000E+0,2.571589E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.991152E+0,0.000000E+0,-207.309532E-3,0.000000E+0,140.291574E-3,0.000000E+0,140.452515E-3,0.000000E+0,150.043934E-3,0.000000E+0,-213.557987E-3,0.000000E+0,2.198641E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.007910E+0,3.113519E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.000756E+0,3.083073E+0,0.000000E+0,242.566754E+0,5.141821E-3,3.984632E-3,96.706620E+0,73.981832E+0,76.845409E+0,111.588680E+0,82.685918E+0,3.977756E-3,3.980870E-3,67.137709E+0,4.560427E+0,1.668596E+0,77.139757E+0,76.125504E+0,0.000000E+0,75.868200E+0,77.537444E+0,0.000000E+0,75.413931E+0,1.050501E+0,1.007933E+0,2.020194E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.012871E-3,68.374992E+0,29.121263E+0,0.000000E+0,1.398185E+0,1.411473E+0,1.002630E+0,60.000000E+0,1.000000E+0,1.428374E+0,717.247978E-3,2.040690E+0,60.000000E+0,1.894139E+0,0.000000E+0,72.855920E+0,1.119102E+0,1.122733E+0,1.010681E+0,50.000000E+0,1.000000E+0,82.914559E+0,2.761366E+0,2.585038E+0,1.210911E+0,27.000000E+0,0.000000E+0,1.400380E+0,1.400631E+0,1.007505E+0,60.000000E+0,3.989951E-3,46.415610E+0,9.500848E-3,23.300652E+0,5.157123E+0,29.169189E+0,0.000000E+0,42.980861E-3,0.000000E+0,46.324114E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.202773E-3,0.000000E+0,23.518996E-3,2.020834E+0,2.013684E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.682025E+0,5.621617E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792603E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.775435E+0,0.000000E+0,40.429571E-3,996.893045E-3,3.096091E+0,998.647072E-3,3.087611E+0,996.716033E-3,3.080337E+0,997.826381E-3,3.076282E+0,31.452492E-3,6.970426E+0,1.000000E+0,1.000000E+0,74.360572E+0,74.293725E+0,2.006402E+0,73.510724E+0,73.554814E+0,2.026669E+0,73.200980E+0,73.819456E+0,2.043768E+0,73.571337E+0,74.073952E+0,2.021997E+0
 10/25/2017,18:58:48.118,1.244936E-3,74.272473E+0,3.981402E-3,998.829927E-3,998.095454E-3,0.000000E+0,1.010559E+0,3.126059E+0,0.000000E+0,73.810001E+0,3.978873E-3,998.314431E-3,1.006786E+0,0.000000E+0,1.056765E+0,2.825487E+0,0.000000E+0,81.360102E+0,29.439710E+0,71.359388E+0,3.969145E-3,3.966486E-3,0.000000E+0,1.010290E+0,1.000000E+0,44.000000E+0,98.693031E+0,23.092542E+0,7.574234E-3,13.026015E-3,1.000000E+0,2.642574E+0,1.000000E+0,20.000000E+0,6.129705E-3,41.953378E+0,0.000000E+0,2.570719E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.973576E+0,0.000000E+0,-216.611942E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.714349E-3,0.000000E+0,159.227427E-3,0.000000E+0,-209.594584E-3,0.000000E+0,2.190328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.002495E+0,3.114919E+0,0.000000E+0,998.807992E-3,0.000000E+0,995.929767E-3,3.083813E+0,0.000000E+0,242.563667E+0,5.754180E-3,3.982037E-3,96.709816E+0,73.996951E+0,76.849999E+0,111.590989E+0,82.685965E+0,3.979118E-3,3.976653E-3,67.134390E+0,4.574603E+0,1.669048E+0,77.151606E+0,76.122601E+0,0.000000E+0,75.866655E+0,77.529200E+0,0.000000E+0,75.413744E+0,1.043025E+0,987.416136E-3,2.020943E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.012028E-3,68.370784E+0,29.117037E+0,0.000000E+0,1.399063E+0,1.404862E+0,1.003062E+0,60.000000E+0,1.000000E+0,1.425167E+0,712.342853E-3,2.044476E+0,60.000000E+0,1.887579E+0,0.000000E+0,72.855686E+0,1.119597E+0,1.121727E+0,998.251981E-3,50.000000E+0,1.000000E+0,82.921686E+0,2.767418E+0,2.585006E+0,1.220126E+0,27.000000E+0,0.000000E+0,1.401545E+0,1.401238E+0,1.010028E+0,60.000000E+0,3.989303E-3,46.416076E+0,9.562717E-3,23.311508E+0,5.181932E+0,29.171604E+0,0.000000E+0,55.262555E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.630336E-3,0.000000E+0,16.239396E-3,0.000000E+0,23.486786E-3,2.020899E+0,2.013458E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.679143E+0,5.620618E+0,0.000000E+0,82.501483E-3,0.000000E+0,46.784640E-3,9.500000E+0,9.793215E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.770925E+0,0.000000E+0,42.684314E-3,996.732125E-3,3.096381E+0,997.826381E-3,3.087482E+0,998.872360E-3,3.080723E+0,998.630980E-3,3.075590E+0,34.674341E-3,6.988469E+0,1.000000E+0,1.000000E+0,74.363427E+0,74.293351E+0,2.004709E+0,73.512643E+0,73.552942E+0,2.023907E+0,73.199202E+0,73.819128E+0,2.040542E+0,73.569745E+0,74.072267E+0,2.028973E+0
 10/25/2017,18:58:58.118,922.899256E-6,74.271162E+0,3.983736E-3,997.718389E-3,1.001848E+0,0.000000E+0,1.010607E+0,3.127525E+0,0.000000E+0,73.811218E+0,3.979456E-3,997.895591E-3,994.216115E-3,0.000000E+0,1.056861E+0,2.809055E+0,0.000000E+0,81.361274E+0,29.439525E+0,71.393214E+0,3.976668E-3,3.968756E-3,0.000000E+0,1.029723E+0,1.000000E+0,44.000000E+0,98.441559E+0,23.066378E+0,7.617619E-3,13.004030E-3,1.000000E+0,2.653355E+0,1.000000E+0,20.000000E+0,6.108493E-3,41.904181E+0,0.000000E+0,2.571879E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.984295E+0,0.000000E+0,-232.480759E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.810914E-3,0.000000E+0,164.995305E-3,0.000000E+0,-191.904273E-3,0.000000E+0,2.187460E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,752.500481E-3,3.113728E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.006493E+0,3.083797E+0,0.000000E+0,242.553921E+0,4.016028E-3,3.982621E-3,96.713293E+0,73.998917E+0,76.851216E+0,111.600602E+0,82.686902E+0,3.980675E-3,3.981389E-3,67.131772E+0,4.582013E+0,1.667452E+0,77.149686E+0,76.116373E+0,0.000000E+0,75.864079E+0,77.515196E+0,0.000000E+0,75.412479E+0,1.056730E+0,1.008603E+0,2.013690E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.016373E-3,68.373262E+0,29.117362E+0,0.000000E+0,1.402112E+0,1.404894E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.428182E+0,712.422741E-3,2.027765E+0,60.000000E+0,1.879166E+0,0.000000E+0,72.855498E+0,1.120188E+0,1.118901E+0,1.006831E+0,50.000000E+0,1.000000E+0,83.037440E+0,2.757886E+0,2.584782E+0,1.200100E+0,27.000000E+0,0.000000E+0,1.401146E+0,1.400519E+0,1.002794E+0,60.000000E+0,3.988913E-3,46.415331E+0,9.484506E-3,23.311183E+0,5.260546E+0,29.171279E+0,0.000000E+0,29.603163E-3,0.000000E+0,50.833600E-3,0.000000E+0,13.340441E-3,0.000000E+0,13.469283E-3,0.000000E+0,16.464871E-3,2.020867E+0,2.013780E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.685325E+0,5.621327E+0,0.000000E+0,81.308773E-3,0.000000E+0,47.751703E-3,9.500000E+0,9.793344E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.746122E+0,0.000000E+0,44.133792E-3,996.941321E-3,3.096317E+0,997.842473E-3,3.086693E+0,997.874657E-3,3.082139E+0,999.145924E-3,3.077038E+0,30.485937E-3,6.843481E+0,1.000000E+0,1.000000E+0,74.362397E+0,74.294053E+0,2.003254E+0,73.511567E+0,73.553317E+0,2.028281E+0,73.200091E+0,73.817724E+0,2.046947E+0,73.571383E+0,74.071939E+0,2.025397E+0
 10/25/2017,18:59:08.118,922.899256E-6,74.271162E+0,3.982115E-3,997.670061E-3,1.011061E+0,0.000000E+0,1.015254E+0,3.127396E+0,0.000000E+0,73.808877E+0,3.980559E-3,997.895591E-3,979.333394E-3,0.000000E+0,1.060933E+0,2.851165E+0,0.000000E+0,81.361977E+0,29.428425E+0,71.386196E+0,3.976992E-3,3.969534E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.088418E+0,23.104789E+0,6.969688E-3,13.020827E-3,1.000000E+0,2.653738E+0,1.000000E+0,20.000000E+0,5.931401E-3,41.860802E+0,0.000000E+0,2.574038E+0,0.000000E+0,1.984297E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.995497E+0,0.000000E+0,-223.564608E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.231525E-3,0.000000E+0,170.859852E-3,0.000000E+0,-189.068667E-3,0.000000E+0,2.189554E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,868.976140E-3,3.114501E+0,0.000000E+0,998.711440E-3,0.000000E+0,994.108019E-3,3.083926E+0,0.000000E+0,242.542534E+0,4.013498E-3,3.984502E-3,96.717100E+0,74.014832E+0,76.850561E+0,111.609225E+0,82.689481E+0,3.981324E-3,3.983335E-3,67.133128E+0,4.563004E+0,1.665905E+0,77.125426E+0,76.109021E+0,0.000000E+0,75.863564E+0,77.503346E+0,0.000000E+0,75.410841E+0,1.054606E+0,1.008252E+0,2.021501E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.006775E-3,68.370644E+0,29.116340E+0,0.000000E+0,1.396812E+0,1.409174E+0,1.012667E+0,60.000000E+0,1.000000E+0,1.426411E+0,714.563740E-3,2.046793E+0,60.000000E+0,1.882712E+0,0.000000E+0,72.857651E+0,1.122998E+0,1.120242E+0,1.007661E+0,50.000000E+0,1.000000E+0,83.194596E+0,2.759418E+0,2.580996E+0,1.208979E+0,27.000000E+0,0.000000E+0,1.402775E+0,1.395758E+0,1.008160E+0,60.000000E+0,3.987486E-3,46.414632E+0,9.552859E-3,23.311230E+0,5.197397E+0,29.172672E+0,0.000000E+0,-26.099637E-3,0.000000E+0,43.521790E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.693287E-3,2.021189E+0,2.013426E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.695150E+0,5.621778E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793827E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.738069E+0,0.000000E+0,37.401773E-3,996.555113E-3,3.096832E+0,997.504541E-3,3.087514E+0,998.293048E-3,3.080434E+0,998.695348E-3,3.077650E+0,26.941903E-3,6.945617E+0,1.000000E+0,1.000000E+0,74.365347E+0,74.294240E+0,2.002295E+0,73.510163E+0,73.554627E+0,2.024977E+0,73.202993E+0,73.816507E+0,2.044375E+0,73.574192E+0,74.071986E+0,2.027073E+0
 10/25/2017,18:59:18.118,1.405954E-3,74.270741E+0,3.982180E-3,997.396204E-3,994.183336E-3,0.000000E+0,1.011549E+0,3.126285E+0,0.000000E+0,73.809533E+0,3.971933E-3,998.185557E-3,982.013241E-3,0.000000E+0,1.060183E+0,2.872817E+0,0.000000E+0,81.363195E+0,29.428471E+0,71.372114E+0,3.978613E-3,3.971285E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.818372E+0,23.031121E+0,7.408538E-3,13.031138E-3,1.000000E+0,2.665063E+0,1.000000E+0,20.000000E+0,5.967793E-3,41.826033E+0,0.000000E+0,2.578162E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.007021E+0,0.000000E+0,-212.910291E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.815241E-3,0.000000E+0,159.098536E-3,0.000000E+0,-184.138580E-3,0.000000E+0,2.186654E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.007575E+0,3.114243E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008794E+0,3.083105E+0,0.000000E+0,242.553293E+0,4.011617E-3,3.977886E-3,96.719450E+0,74.035896E+0,76.850233E+0,111.616718E+0,82.691544E+0,3.977496E-3,3.983010E-3,67.128406E+0,4.569448E+0,1.668999E+0,77.126784E+0,76.104432E+0,0.000000E+0,75.862768E+0,77.488452E+0,0.000000E+0,75.413088E+0,1.053664E+0,1.007677E+0,2.023175E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.019097E-3,68.373449E+0,29.114576E+0,0.000000E+0,1.397355E+0,1.404862E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.426682E+0,714.787427E-3,2.031359E+0,60.000000E+0,1.877845E+0,0.000000E+0,72.856902E+0,1.120795E+0,1.123260E+0,1.007038E+0,50.000000E+0,1.000000E+0,82.766131E+0,2.761829E+0,2.576252E+0,1.218193E+0,27.000000E+0,0.000000E+0,1.405362E+0,1.398602E+0,1.011848E+0,60.000000E+0,3.990665E-3,46.413142E+0,9.486516E-3,23.321204E+0,5.118460E+0,29.174344E+0,0.000000E+0,-1.729662E-3,0.000000E+0,44.004950E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.398979E-3,2.021189E+0,2.013780E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.656436E+0,5.621327E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.731981E+0,0.000000E+0,42.684314E-3,996.748217E-3,3.096284E+0,999.194200E-3,3.087675E+0,997.118333E-3,3.079709E+0,999.387303E-3,3.076089E+0,26.297533E-3,7.273291E+0,1.000000E+0,1.000000E+0,74.362257E+0,74.291900E+0,1.998029E+0,73.508665E+0,73.550274E+0,2.026509E+0,73.203976E+0,73.815851E+0,2.043880E+0,73.571103E+0,74.070628E+0,2.022236E+0
 10/25/2017,18:59:28.118,439.844037E-6,74.272333E+0,3.986979E-3,997.831154E-3,1.009065E+0,0.000000E+0,1.011868E+0,3.126414E+0,0.000000E+0,73.809907E+0,3.979197E-3,997.637843E-3,982.619397E-3,0.000000E+0,1.059224E+0,2.862571E+0,0.000000E+0,81.364929E+0,29.422898E+0,71.388255E+0,3.975889E-3,3.971998E-3,0.000000E+0,1.026203E+0,1.000000E+0,44.000000E+0,99.017907E+0,23.039471E+0,7.467229E-3,13.026469E-3,1.000000E+0,2.656741E+0,1.000000E+0,20.000000E+0,6.021828E-3,41.798573E+0,0.000000E+0,2.581707E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.005476E+0,0.000000E+0,-215.292223E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.589923E-3,0.000000E+0,160.677452E-3,0.000000E+0,-188.875330E-3,0.000000E+0,2.186751E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.006888E+0,3.114066E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.003968E+0,3.082638E+0,0.000000E+0,242.558890E+0,4.011228E-3,3.983724E-3,96.723022E+0,74.029109E+0,76.852668E+0,111.622985E+0,82.692528E+0,3.976653E-3,3.982491E-3,67.126489E+0,4.576536E+0,1.667194E+0,77.106411E+0,76.098813E+0,0.000000E+0,75.858835E+0,77.478522E+0,0.000000E+0,75.416038E+0,1.053456E+0,1.002393E+0,2.020784E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.022793E-3,68.372280E+0,29.111325E+0,0.000000E+0,1.391416E+0,1.409461E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.423843E+0,711.256376E-3,2.042303E+0,60.000000E+0,1.875411E+0,0.000000E+0,72.855545E+0,1.120348E+0,1.123627E+0,992.213374E-3,50.000000E+0,1.000000E+0,82.619957E+0,2.757934E+0,2.576540E+0,1.212971E+0,27.000000E+0,0.000000E+0,1.397808E+0,1.399129E+0,992.383208E-3,60.000000E+0,3.990989E-3,46.413142E+0,9.537295E-3,23.317585E+0,5.114271E+0,29.173462E+0,0.000000E+0,11.050587E-6,0.000000E+0,45.228953E-3,0.000000E+0,20.265724E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.299405E-3,2.020995E+0,2.013651E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.640532E+0,5.610721E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793538E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.720643E+0,0.000000E+0,44.101581E-3,996.619481E-3,3.096140E+0,998.550520E-3,3.087546E+0,996.233274E-3,3.080643E+0,999.194200E-3,3.076073E+0,30.163752E-3,6.830916E+0,1.000000E+0,1.000000E+0,74.362678E+0,74.290027E+0,2.005380E+0,73.509227E+0,73.550087E+0,2.027643E+0,73.203133E+0,73.814915E+0,2.042570E+0,73.574051E+0,74.066977E+0,2.027855E+0
 10/25/2017,18:59:38.118,922.899256E-6,74.272567E+0,3.983088E-3,999.168221E-3,1.013233E+0,0.000000E+0,1.012667E+0,3.126414E+0,0.000000E+0,73.811639E+0,3.981531E-3,997.186784E-3,994.279921E-3,0.000000E+0,1.060199E+0,2.845011E+0,0.000000E+0,81.369007E+0,29.419554E+0,71.422550E+0,3.975565E-3,3.966097E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,98.862237E+0,23.056311E+0,7.495569E-3,13.025301E-3,1.000000E+0,2.649474E+0,1.000000E+0,20.000000E+0,6.055365E-3,41.777768E+0,0.000000E+0,2.578710E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.001710E+0,0.000000E+0,-195.818320E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.040559E-3,0.000000E+0,150.656166E-3,0.000000E+0,-195.867676E-3,0.000000E+0,2.185075E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.001728E+0,3.113986E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.001379E+0,3.084022E+0,0.000000E+0,242.561158E+0,4.012201E-3,3.979767E-3,96.724526E+0,74.022743E+0,76.853652E+0,111.630666E+0,82.691825E+0,3.976913E-3,3.976653E-3,67.131538E+0,4.578791E+0,1.665727E+0,77.104865E+0,76.095582E+0,0.000000E+0,75.858320E+0,77.466017E+0,0.000000E+0,75.413837E+0,1.059510E+0,1.001626E+0,2.019253E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.019032E-3,68.371579E+0,29.111418E+0,0.000000E+0,1.396365E+0,1.404144E+0,988.518499E-3,60.000000E+0,1.000000E+0,1.423220E+0,714.180278E-3,2.043486E+0,60.000000E+0,1.889868E+0,0.000000E+0,72.857043E+0,1.120076E+0,1.123515E+0,970.982401E-3,50.000000E+0,1.000000E+0,82.603221E+0,2.758876E+0,2.578936E+0,1.221291E+0,27.000000E+0,0.000000E+0,1.403015E+0,1.398618E+0,977.277430E-3,60.000000E+0,3.990924E-3,46.411977E+0,9.478215E-3,23.286039E+0,5.120393E+0,29.173508E+0,0.000000E+0,6.296957E-3,0.000000E+0,45.551059E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.486786E-3,0.000000E+0,21.393095E-3,2.020899E+0,2.013523E+0,2.018676E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.635170E+0,5.428588E+0,0.000000E+0,78.858881E-3,0.000000E+0,50.137124E-3,9.500000E+0,9.792217E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.708789E+0,0.000000E+0,45.003479E-3,996.780401E-3,3.095737E+0,997.922933E-3,3.087997E+0,998.051668E-3,3.078197E+0,999.258568E-3,3.076008E+0,29.519383E-3,6.584114E+0,1.000000E+0,1.000000E+0,74.362912E+0,74.288810E+0,2.000969E+0,73.508431E+0,73.549572E+0,2.030469E+0,73.204958E+0,73.815149E+0,2.048368E+0,73.575877E+0,74.066883E+0,2.023833E+0
 10/25/2017,18:59:48.118,278.825630E-6,74.274252E+0,3.982634E-3,999.329313E-3,1.001640E+0,0.000000E+0,1.010543E+0,3.126736E+0,0.000000E+0,73.810562E+0,3.981467E-3,998.797708E-3,1.012943E+0,0.000000E+0,1.059496E+0,2.835990E+0,0.000000E+0,81.366382E+0,29.423455E+0,71.385962E+0,3.977446E-3,3.969534E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,98.699472E+0,23.118520E+0,7.444725E-3,13.027701E-3,1.000000E+0,2.654058E+0,1.000000E+0,20.000000E+0,6.035710E-3,41.762595E+0,0.000000E+0,2.579967E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.998137E+0,0.000000E+0,-200.195925E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.006207E-3,0.000000E+0,136.413696E-3,0.000000E+0,-196.061012E-3,0.000000E+0,2.185720E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.004492E+0,3.113777E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.008826E+0,3.082751E+0,0.000000E+0,242.549385E+0,4.012785E-3,3.982556E-3,96.727581E+0,74.027377E+0,76.853277E+0,111.634954E+0,82.694825E+0,3.978988E-3,3.977756E-3,67.140514E+0,4.579758E+0,1.666388E+0,77.102992E+0,76.085983E+0,0.000000E+0,75.858975E+0,77.458195E+0,0.000000E+0,75.413790E+0,1.054350E+0,1.001355E+0,2.018934E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.032651E-3,68.368726E+0,29.109792E+0,0.000000E+0,1.398616E+0,1.406188E+0,988.614390E-3,60.000000E+0,1.000000E+0,1.424720E+0,715.202844E-3,2.045914E+0,60.000000E+0,1.879489E+0,0.000000E+0,72.854890E+0,1.122279E+0,1.120737E+0,1.004642E+0,50.000000E+0,1.000000E+0,82.849018E+0,2.762979E+0,2.579750E+0,1.223607E+0,27.000000E+0,0.000000E+0,1.399916E+0,1.400024E+0,978.171640E-3,60.000000E+0,3.991119E-3,46.409136E+0,9.611421E-3,23.277364E+0,5.088496E+0,29.173694E+0,0.000000E+0,31.859642E-3,0.000000E+0,41.685785E-3,0.000000E+0,18.139823E-3,0.000000E+0,24.549736E-3,0.000000E+0,23.035837E-3,2.020899E+0,2.013523E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.651659E+0,5.426879E+0,0.000000E+0,83.887606E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.792346E+0,0.000000E+0,20.942147E-3,10.000000E+0,9.700253E+0,0.000000E+0,44.166003E-3,997.070057E-3,3.095657E+0,999.355119E-3,3.088093E+0,1.000417E+0,3.082091E+0,999.242476E-3,3.075944E+0,25.330979E-3,6.566716E+0,1.000000E+0,1.000000E+0,74.369794E+0,74.289559E+0,2.003446E+0,73.505529E+0,73.545875E+0,2.028537E+0,73.205848E+0,73.812528E+0,2.042890E+0,73.575081E+0,74.068803E+0,2.025716E+0
 10/25/2017,18:59:58.118,-365.247996E-6,74.274486E+0,3.981596E-3,999.071565E-3,996.833996E-3,0.000000E+0,1.014279E+0,3.126301E+0,0.000000E+0,73.811218E+0,3.980818E-3,998.137229E-3,1.033951E+0,0.000000E+0,1.058538E+0,2.838310E+0,0.000000E+0,81.368538E+0,29.421598E+0,71.301466E+0,3.977705E-3,3.965902E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,98.277679E+0,23.180498E+0,7.319886E-3,13.029841E-3,1.000000E+0,2.651502E+0,1.000000E+0,20.000000E+0,5.899745E-3,41.754356E+0,0.000000E+0,2.582384E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989841E+0,10.000000E+0,8.999135E+0,0.000000E+0,-200.131548E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.639255E-3,0.000000E+0,-188.391989E-3,0.000000E+0,2.192648E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.001457E+0,3.113905E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.010600E+0,3.084086E+0,0.000000E+0,242.563232E+0,4.012915E-3,3.984048E-3,96.729743E+0,74.038658E+0,76.858616E+0,111.643530E+0,82.695153E+0,3.978145E-3,3.976913E-3,67.137429E+0,4.574281E+0,1.670095E+0,77.091237E+0,76.083361E+0,0.000000E+0,75.856634E+0,77.449764E+0,0.000000E+0,75.417255E+0,1.055101E+0,1.005889E+0,2.019158E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.036412E-3,68.372280E+0,29.106170E+0,0.000000E+0,1.402431E+0,1.404783E+0,983.436261E-3,60.000000E+0,1.000000E+0,1.429857E+0,711.975368E-3,2.049445E+0,60.000000E+0,1.899184E+0,0.000000E+0,72.858072E+0,1.121274E+0,1.120019E+0,1.015106E+0,50.000000E+0,1.000000E+0,83.177530E+0,2.756896E+0,2.580581E+0,1.213738E+0,27.000000E+0,0.000000E+0,1.404436E+0,1.397228E+0,991.680614E-3,60.000000E+0,3.991184E-3,46.410719E+0,9.595986E-3,23.292441E+0,5.067554E+0,29.170629E+0,0.000000E+0,32.504351E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.431189E-3,0.000000E+0,24.710789E-3,0.000000E+0,22.778152E-3,2.020899E+0,2.013909E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.675450E+0,5.425203E+0,0.000000E+0,82.598189E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.792861E+0,0.000000E+0,20.233513E-3,10.000000E+0,9.699319E+0,0.000000E+0,37.498405E-3,996.764309E-3,3.096059E+0,998.003392E-3,3.088979E+0,998.067760E-3,3.078293E+0,999.564315E-3,3.076668E+0,33.063417E-3,6.628577E+0,1.000000E+0,1.000000E+0,74.366564E+0,74.289185E+0,2.002887E+0,73.508665E+0,73.545547E+0,2.029590E+0,73.206690E+0,73.810047E+0,2.045717E+0,73.575034E+0,74.066790E+0,2.025525E+0
 10/25/2017,19:00:08.118,278.825630E-6,74.276592E+0,3.982310E-3,997.589515E-3,994.758178E-3,0.000000E+0,1.010942E+0,3.125624E+0,0.000000E+0,73.811545E+0,3.984190E-3,998.459414E-3,994.774416E-3,0.000000E+0,1.058506E+0,2.844754E+0,0.000000E+0,81.367179E+0,29.427682E+0,71.280552E+0,3.975046E-3,3.962206E-3,0.000000E+0,1.028656E+0,1.000000E+0,44.000000E+0,98.613625E+0,23.205967E+0,7.253932E-3,13.019205E-3,1.000000E+0,2.656645E+0,1.000000E+0,20.000000E+0,5.922449E-3,41.750074E+0,0.000000E+0,2.582222E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.993984E+0,0.000000E+0,-202.030656E-3,0.000000E+0,139.519056E-3,0.000000E+0,137.523383E-3,0.000000E+0,143.406040E-3,0.000000E+0,-197.285478E-3,0.000000E+0,2.194485E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.013181E+0,3.113149E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.012373E+0,3.083234E+0,0.000000E+0,242.557780E+0,4.014147E-3,3.976913E-3,96.731716E+0,74.018717E+0,76.856930E+0,111.648525E+0,82.698013E+0,3.978534E-3,3.984437E-3,67.130042E+0,4.570415E+0,1.668081E+0,77.093906E+0,76.077086E+0,0.000000E+0,75.855932E+0,77.437867E+0,0.000000E+0,75.415616E+0,1.060197E+0,1.009035E+0,2.015443E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.013714E-3,68.367698E+0,29.104405E+0,0.000000E+0,1.401106E+0,1.407210E+0,992.497987E-3,60.000000E+0,1.000000E+0,1.430671E+0,716.161501E-3,2.035849E+0,60.000000E+0,1.890110E+0,0.000000E+0,72.857885E+0,1.120858E+0,1.127267E+0,1.010856E+0,50.000000E+0,1.000000E+0,83.175654E+0,2.764799E+0,2.583600E+0,1.208133E+0,27.000000E+0,0.000000E+0,1.402232E+0,1.396716E+0,993.948078E-3,60.000000E+0,3.987811E-3,46.408530E+0,9.620176E-3,23.360081E+0,5.097840E+0,29.170907E+0,0.000000E+0,35.212126E-3,0.000000E+0,47.515907E-3,0.000000E+0,17.882138E-3,0.000000E+0,23.551207E-3,0.000000E+0,23.068047E-3,2.020867E+0,2.013619E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.672256E+0,5.425235E+0,0.000000E+0,80.083827E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.792475E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.698546E+0,0.000000E+0,41.105994E-3,997.166609E-3,3.096719E+0,998.486152E-3,3.086677E+0,998.276956E-3,3.080273E+0,999.483855E-3,3.075541E+0,38.218375E-3,6.731679E+0,1.000000E+0,1.000000E+0,74.368249E+0,74.289606E+0,2.005524E+0,73.505623E+0,73.543862E+0,2.028696E+0,73.205146E+0,73.810001E+0,2.046372E+0,73.574613E+0,74.067445E+0,2.025413E+0
 10/25/2017,19:00:18.118,1.727991E-3,74.274018E+0,3.985033E-3,997.734498E-3,989.760247E-3,0.000000E+0,1.010511E+0,3.125334E+0,0.000000E+0,73.814026E+0,3.982375E-3,998.362759E-3,985.251389E-3,0.000000E+0,1.057675E+0,2.834379E+0,0.000000E+0,81.369382E+0,29.419601E+0,71.272505E+0,3.974592E-3,3.961298E-3,0.000000E+0,1.027143E+0,1.000000E+0,44.000000E+0,98.720770E+0,23.275972E+0,7.192712E-3,13.049362E-3,1.000000E+0,2.658402E+0,1.000000E+0,20.000000E+0,5.922125E-3,41.754310E+0,0.000000E+0,2.582802E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.000004E+0,0.000000E+0,-197.138039E-3,0.000000E+0,139.261549E-3,0.000000E+0,137.459006E-3,0.000000E+0,140.538212E-3,0.000000E+0,-200.539980E-3,0.000000E+0,2.192003E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.015274E+0,3.115128E+0,0.000000E+0,998.840176E-3,0.000000E+0,999.685124E-3,3.083394E+0,0.000000E+0,242.554548E+0,4.010450E-3,3.982491E-3,96.738343E+0,74.030092E+0,76.858288E+0,111.655688E+0,82.696044E+0,3.979702E-3,3.977691E-3,67.123029E+0,4.575892E+0,1.668371E+0,77.097653E+0,76.073246E+0,0.000000E+0,75.850969E+0,77.430467E+0,0.000000E+0,75.414680E+0,1.047226E+0,1.008556E+0,2.019285E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.015400E-3,68.368493E+0,29.100783E+0,0.000000E+0,1.399781E+0,1.411393E+0,982.669131E-3,60.000000E+0,1.000000E+0,1.432314E+0,715.458486E-3,2.043278E+0,60.000000E+0,1.886113E+0,0.000000E+0,72.858540E+0,1.123493E+0,1.122477E+0,1.000441E+0,50.000000E+0,1.000000E+0,83.148180E+0,2.763043E+0,2.587817E+0,1.214089E+0,27.000000E+0,0.000000E+0,1.401338E+0,1.398186E+0,975.393199E-3,60.000000E+0,3.988135E-3,46.407971E+0,9.404154E-3,23.417005E+0,5.102350E+0,29.170118E+0,0.000000E+0,26.476328E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.494140E-3,0.000000E+0,24.968474E-3,0.000000E+0,22.971416E-3,2.020834E+0,2.013394E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.666926E+0,5.426009E+0,0.000000E+0,82.727131E-3,0.000000E+0,45.914284E-3,9.500000E+0,9.791798E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.698932E+0,0.000000E+0,42.941999E-3,997.247069E-3,3.096156E+0,997.826381E-3,3.087884E+0,997.858565E-3,3.080498E+0,999.725235E-3,3.075896E+0,30.808122E-3,6.976870E+0,1.000000E+0,1.000000E+0,74.364972E+0,74.292321E+0,2.007122E+0,73.508618E+0,73.546530E+0,2.029447E+0,73.203086E+0,73.811311E+0,2.042315E+0,73.574660E+0,74.067398E+0,2.022875E+0
 10/25/2017,19:00:28.118,-43.211183E-6,74.276686E+0,3.979456E-3,998.121120E-3,1.008267E+0,0.000000E+0,1.011357E+0,3.125914E+0,0.000000E+0,73.811124E+0,3.983931E-3,996.945145E-3,1.034318E+0,0.000000E+0,1.059240E+0,2.850344E+0,0.000000E+0,81.371351E+0,29.415189E+0,71.283360E+0,3.975889E-3,3.969080E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,98.932525E+0,23.205318E+0,7.216383E-3,13.047546E-3,1.000000E+0,2.663849E+0,1.000000E+0,20.000000E+0,5.957089E-3,41.760733E+0,0.000000E+0,2.582190E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987972E+0,10.000000E+0,9.002643E+0,0.000000E+0,-196.268956E-3,0.000000E+0,139.647809E-3,0.000000E+0,138.778725E-3,0.000000E+0,151.010617E-3,0.000000E+0,-197.253256E-3,0.000000E+0,2.189264E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.012047E+0,3.114420E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.002801E+0,3.084038E+0,0.000000E+0,242.552763E+0,4.013174E-3,3.983594E-3,96.740740E+0,74.040577E+0,76.859974E+0,111.662568E+0,82.699373E+0,3.979378E-3,3.977042E-3,67.116578E+0,4.582336E+0,1.668467E+0,77.098964E+0,76.067065E+0,0.000000E+0,75.852701E+0,77.417774E+0,0.000000E+0,75.414305E+0,1.051747E+0,1.004963E+0,2.014503E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.023377E-3,68.371064E+0,29.097579E+0,0.000000E+0,1.395934E+0,1.412080E+0,989.685176E-3,60.000000E+0,1.000000E+0,1.430479E+0,712.103189E-3,2.044987E+0,60.000000E+0,1.872091E+0,0.000000E+0,72.854094E+0,1.122040E+0,1.129837E+0,984.577253E-3,50.000000E+0,1.000000E+0,83.037674E+0,2.760632E+0,2.581396E+0,1.216740E+0,27.000000E+0,0.000000E+0,1.399421E+0,1.398346E+0,989.924128E-3,60.000000E+0,3.989757E-3,46.405036E+0,9.555583E-3,23.444794E+0,5.115882E+0,29.167331E+0,0.000000E+0,5.652248E-3,0.000000E+0,41.975681E-3,0.000000E+0,22.005097E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.586359E-3,2.020995E+0,2.013136E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.654631E+0,5.423881E+0,0.000000E+0,82.598189E-3,0.000000E+0,50.330536E-3,9.500000E+0,9.792861E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.700156E+0,0.000000E+0,44.778004E-3,997.037873E-3,3.096333E+0,997.971208E-3,3.087241E+0,995.750514E-3,3.080948E+0,998.421784E-3,3.075397E+0,28.230643E-3,6.815128E+0,1.000000E+0,1.000000E+0,74.367219E+0,74.292836E+0,2.002487E+0,73.510397E+0,73.544985E+0,2.026621E+0,73.209405E+0,73.807941E+0,2.043848E+0,73.576298E+0,74.064075E+0,2.025796E+0
 10/25/2017,19:00:38.118,117.807224E-6,74.276967E+0,3.980624E-3,998.652725E-3,1.008459E+0,0.000000E+0,1.012826E+0,3.125495E+0,0.000000E+0,73.811779E+0,3.984385E-3,998.185557E-3,1.013342E+0,0.000000E+0,1.055423E+0,2.830771E+0,0.000000E+0,81.373928E+0,29.406040E+0,71.273113E+0,3.974657E-3,3.973230E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,98.928764E+0,23.238998E+0,7.270534E-3,13.046314E-3,1.000000E+0,2.657444E+0,1.000000E+0,20.000000E+0,6.015276E-3,41.769436E+0,0.000000E+0,2.581224E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.983394E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.003512E+0,0.000000E+0,-196.172391E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.360278E-3,0.000000E+0,141.440450E-3,0.000000E+0,-191.968718E-3,0.000000E+0,2.191488E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.003917E+0,3.114227E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.005726E+0,3.083201E+0,0.000000E+0,242.554307E+0,4.011877E-3,3.980999E-3,96.741539E+0,74.055837E+0,76.864236E+0,111.670673E+0,82.695857E+0,3.982102E-3,3.979118E-3,67.112230E+0,4.580402E+0,1.669048E+0,77.045386E+0,76.060978E+0,0.000000E+0,75.851203E+0,77.401475E+0,0.000000E+0,75.413978E+0,1.046635E+0,1.010200E+0,2.015316E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.017540E-3,68.364892E+0,29.095860E+0,0.000000E+0,1.406071E+0,1.409557E+0,975.381395E-3,60.000000E+0,1.000000E+0,1.428086E+0,719.181268E-3,2.037255E+0,60.000000E+0,1.888579E+0,0.000000E+0,72.856154E+0,1.123940E+0,1.122254E+0,1.013269E+0,50.000000E+0,1.000000E+0,83.132567E+0,2.768423E+0,2.585900E+0,1.218241E+0,27.000000E+0,0.000000E+0,1.402759E+0,1.398666E+0,986.730517E-3,60.000000E+0,3.990730E-3,46.405456E+0,9.539435E-3,23.468501E+0,5.148101E+0,29.167610E+0,0.000000E+0,25.090205E-3,0.000000E+0,45.712112E-3,0.000000E+0,19.492669E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.456046E-3,2.021189E+0,2.013426E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.659268E+0,5.427459E+0,0.000000E+0,82.856073E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.793248E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.701638E+0,0.000000E+0,42.974210E-3,996.989597E-3,3.096317E+0,996.345918E-3,3.088013E+0,1.000385E+0,3.080514E+0,999.419487E-3,3.075944E+0,44.017704E-3,6.600546E+0,1.000000E+0,1.000000E+0,74.366610E+0,74.291572E+0,2.004373E+0,73.508197E+0,73.542271E+0,2.027467E+0,73.207065E+0,73.806209E+0,2.044886E+0,73.578545E+0,74.058879E+0,2.024168E+0
 10/25/2017,19:00:48.118,-526.266402E-6,74.274954E+0,3.981402E-3,997.960028E-3,976.954047E-3,0.000000E+0,1.010000E+0,3.125592E+0,0.000000E+0,73.813043E+0,3.974074E-3,997.557296E-3,986.830585E-3,0.000000E+0,1.053651E+0,2.827774E+0,0.000000E+0,81.373741E+0,29.401628E+0,71.241112E+0,3.970312E-3,3.971415E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,98.780901E+0,23.276575E+0,7.296475E-3,13.035418E-3,1.000000E+0,2.661405E+0,1.000000E+0,20.000000E+0,5.967857E-3,41.782096E+0,0.000000E+0,2.577744E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.989928E+0,0.000000E+0,-202.642233E-3,0.000000E+0,138.521219E-3,0.000000E+0,136.589923E-3,0.000000E+0,146.144977E-3,0.000000E+0,-196.963251E-3,0.000000E+0,2.185688E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.005147E+0,3.112795E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.017839E+0,3.083378E+0,0.000000E+0,242.552618E+0,4.012201E-3,3.980740E-3,96.744970E+0,74.083688E+0,76.862550E+0,111.681181E+0,82.698857E+0,3.979248E-3,3.976913E-3,67.112604E+0,4.560427E+0,1.665937E+0,77.077186E+0,76.055406E+0,0.000000E+0,75.849142E+0,77.390187E+0,0.000000E+0,75.415616E+0,1.046843E+0,1.011781E+0,2.021948E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.011379E-3,68.367978E+0,29.094699E+0,0.000000E+0,1.399638E+0,1.406507E+0,1.012619E+0,60.000000E+0,1.000000E+0,1.431373E+0,717.455687E-3,2.034043E+0,60.000000E+0,1.872026E+0,0.000000E+0,72.857604E+0,1.122662E+0,1.123866E+0,1.011639E+0,50.000000E+0,1.000000E+0,83.282927E+0,2.764496E+0,2.583760E+0,1.213562E+0,27.000000E+0,0.000000E+0,1.404915E+0,1.398250E+0,1.007872E+0,60.000000E+0,3.988394E-3,46.405316E+0,9.463818E-3,23.462052E+0,5.100095E+0,29.166217E+0,0.000000E+0,35.083184E-3,0.000000E+0,50.930232E-3,0.000000E+0,17.205715E-3,0.000000E+0,24.710789E-3,0.000000E+0,24.259840E-3,2.021124E+0,2.013523E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.668686E+0,5.426686E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792990E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.698835E+0,0.000000E+0,40.171886E-3,996.796493E-3,3.096622E+0,998.051668E-3,3.088061E+0,997.971208E-3,3.079500E+0,998.099944E-3,3.075316E+0,34.352156E-3,6.998780E+0,1.000000E+0,1.000000E+0,74.366189E+0,74.287921E+0,2.003398E+0,73.508431E+0,73.542130E+0,2.023572E+0,73.206830E+0,73.806443E+0,2.044982E+0,73.577140E+0,74.064309E+0,2.027265E+0
