date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:00:58.118,1.727991E-3,74.278980E+0,3.981791E-3,998.394977E-3,1.007532E+0,0.000000E+0,1.009872E+0,3.127090E+0,0.000000E+0,73.812715E+0,3.980753E-3,997.766717E-3,1.016851E+0,0.000000E+0,1.053619E+0,2.816916E+0,0.000000E+0,81.373507E+0,29.403578E+0,71.355036E+0,3.977381E-3,3.966291E-3,0.000000E+0,1.020182E+0,1.000000E+0,44.000000E+0,98.563415E+0,23.415706E+0,7.313920E-3,13.031138E-3,1.000000E+0,2.646551E+0,1.000000E+0,20.000000E+0,6.021504E-3,41.791358E+0,0.000000E+0,2.567787E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.978920E+0,0.000000E+0,-216.933825E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.523383E-3,0.000000E+0,158.164075E-3,0.000000E+0,-210.947941E-3,0.000000E+0,2.192648E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.009316E+0,3.113407E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.018542E+0,3.083250E+0,0.000000E+0,242.553486E+0,4.011942E-3,3.978275E-3,96.748213E+0,74.095812E+0,76.862971E+0,111.686459E+0,82.699513E+0,3.979248E-3,3.979767E-3,67.132286E+0,4.567193E+0,1.671030E+0,77.076016E+0,76.048054E+0,0.000000E+0,75.849798E+0,77.375340E+0,0.000000E+0,75.414446E+0,1.040166E+0,999.454762E-3,2.023063E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.036283E-3,68.365219E+0,29.090705E+0,0.000000E+0,1.405049E+0,1.409621E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.424130E+0,718.526186E-3,2.033197E+0,60.000000E+0,1.882760E+0,0.000000E+0,72.858166E+0,1.126222E+0,1.123771E+0,1.010553E+0,50.000000E+0,1.000000E+0,83.441590E+0,2.755507E+0,2.584319E+0,1.212460E+0,27.000000E+0,0.000000E+0,1.407391E+0,1.402308E+0,1.007824E+0,60.000000E+0,3.988135E-3,46.403313E+0,9.566089E-3,23.448042E+0,5.177421E+0,29.165985E+0,0.000000E+0,53.940903E-3,0.000000E+0,45.325585E-3,0.000000E+0,13.952442E-3,0.000000E+0,17.688874E-3,0.000000E+0,23.229101E-3,2.020899E+0,2.013394E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.679046E+0,5.425461E+0,0.000000E+0,82.920544E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.793763E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.699125E+0,0.000000E+0,41.363679E-3,996.957413E-3,3.095914E+0,998.260864E-3,3.087466E+0,998.534428E-3,3.080530E+0,998.470060E-3,3.076491E+0,35.640896E-3,6.190393E+0,1.000000E+0,1.000000E+0,74.368062E+0,74.291151E+0,2.003094E+0,73.509648E+0,73.540164E+0,2.024561E+0,73.209077E+0,73.806911E+0,2.043768E+0,73.578591E+0,74.062483E+0,2.026610E+0
 10/25/2017,19:01:08.118,761.880850E-6,74.278886E+0,3.980948E-3,997.863372E-3,1.002646E+0,0.000000E+0,1.010032E+0,3.127477E+0,0.000000E+0,73.815009E+0,3.982439E-3,997.331767E-3,1.002415E+0,0.000000E+0,1.053555E+0,2.804190E+0,0.000000E+0,81.374444E+0,29.402417E+0,71.428118E+0,3.974074E-3,3.968302E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,98.412788E+0,23.362632E+0,7.299458E-3,13.034640E-3,1.000000E+0,2.669583E+0,1.000000E+0,20.000000E+0,5.948397E-3,41.802855E+0,0.000000E+0,2.570107E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.984166E+0,0.000000E+0,-221.407994E-3,0.000000E+0,137.362442E-3,0.000000E+0,139.422491E-3,0.000000E+0,156.488490E-3,0.000000E+0,-198.316608E-3,0.000000E+0,2.196031E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,775.405875E-3,3.114227E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.006509E+0,3.082928E+0,0.000000E+0,242.550399E+0,4.008244E-3,3.981259E-3,96.751737E+0,74.091224E+0,76.866296E+0,111.692349E+0,82.698669E+0,3.983010E-3,3.984762E-3,67.139860E+0,4.578147E+0,1.668226E+0,77.083228E+0,76.040936E+0,0.000000E+0,75.847644E+0,77.360493E+0,0.000000E+0,75.413229E+0,1.045821E+0,1.004165E+0,2.011776E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.038553E-3,68.369802E+0,29.091077E+0,0.000000E+0,1.406901E+0,1.414251E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.430065E+0,721.258356E-3,2.043118E+0,60.000000E+0,1.892527E+0,0.000000E+0,72.857417E+0,1.125169E+0,1.129997E+0,1.004434E+0,50.000000E+0,1.000000E+0,83.592897E+0,2.754054E+0,2.575565E+0,1.212780E+0,27.000000E+0,0.000000E+0,1.409020E+0,1.404945E+0,1.007457E+0,60.000000E+0,3.990081E-3,46.402009E+0,9.566802E-3,23.553077E+0,5.291476E+0,29.164220E+0,0.000000E+0,47.977351E-3,0.000000E+0,44.262634E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.655193E-3,2.020770E+0,2.013555E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.689057E+0,5.425880E+0,0.000000E+0,83.210662E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793634E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.698707E+0,0.000000E+0,48.933174E-3,996.362010E-3,3.096944E+0,997.745921E-3,3.088657E+0,1.000240E+0,3.079774E+0,997.536725E-3,3.075027E+0,30.808122E-3,7.242038E+0,1.000000E+0,1.000000E+0,74.368062E+0,74.289419E+0,2.007185E+0,73.507214E+0,73.538433E+0,2.028154E+0,73.209264E+0,73.805273E+0,2.045206E+0,73.576906E+0,74.058364E+0,2.024327E+0
 10/25/2017,19:01:18.118,-2.941543E-3,74.277950E+0,3.977965E-3,997.831154E-3,1.013169E+0,0.000000E+0,1.012108E+0,3.126414E+0,0.000000E+0,73.811218E+0,3.980494E-3,997.686170E-3,983.241504E-3,0.000000E+0,1.052804E+0,2.821846E+0,0.000000E+0,81.376225E+0,29.410034E+0,71.410666E+0,3.979262E-3,3.970572E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,98.510949E+0,23.626844E+0,7.294594E-3,13.033473E-3,1.000000E+0,2.657236E+0,1.000000E+0,20.000000E+0,5.908762E-3,41.813560E+0,0.000000E+0,2.571621E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.999489E+0,0.000000E+0,-227.234071E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.263713E-3,0.000000E+0,169.087599E-3,0.000000E+0,-198.091048E-3,0.000000E+0,2.191552E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000755E+0,0.000000E+0,556.223453E-3,3.112103E+0,0.000000E+0,999.628683E-3,0.000000E+0,987.284455E-3,3.082461E+0,0.000000E+0,242.539591E+0,4.010644E-3,3.979832E-3,96.753288E+0,74.092535E+0,76.865547E+0,111.700502E+0,82.700263E+0,3.979443E-3,3.977496E-3,67.136120E+0,4.565260E+0,1.666275E+0,77.087865E+0,76.034896E+0,0.000000E+0,75.843383E+0,77.342320E+0,0.000000E+0,75.410888E+0,1.039575E+0,1.006560E+0,2.023079E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.018059E-3,68.364565E+0,29.089730E+0,0.000000E+0,1.400659E+0,1.411281E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.434516E+0,718.957581E-3,2.032765E+0,60.000000E+0,1.886016E+0,0.000000E+0,72.855030E+0,1.124738E+0,1.128783E+0,1.006591E+0,50.000000E+0,1.000000E+0,83.604572E+0,2.748993E+0,2.568217E+0,1.218369E+0,27.000000E+0,0.000000E+0,1.410952E+0,1.404513E+0,1.003098E+0,60.000000E+0,3.989303E-3,46.403173E+0,9.546828E-3,23.578640E+0,5.246370E+0,29.164127E+0,0.000000E+0,-31.515186E-3,0.000000E+0,44.004950E-3,0.000000E+0,22.906994E-3,0.000000E+0,17.721085E-3,0.000000E+0,15.530763E-3,2.020770E+0,2.013233E+0,2.018354E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.687685E+0,5.425686E+0,0.000000E+0,86.821029E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793473E+0,0.000000E+0,21.811833E-3,10.000000E+0,9.699447E+0,0.000000E+0,51.316760E-3,997.182701E-3,3.095721E+0,997.150517E-3,3.086565E+0,998.067760E-3,3.082558E+0,998.824084E-3,3.076491E+0,34.352156E-3,6.766154E+0,1.000000E+0,1.000000E+0,74.366049E+0,74.287874E+0,2.001033E+0,73.506559E+0,73.537075E+0,2.021800E+0,73.211464E+0,73.804618E+0,2.041324E+0,73.578123E+0,74.057522E+0,2.023976E+0
 10/25/2017,19:01:28.118,-1.170340E-3,74.278044E+0,3.982310E-3,999.136002E-3,1.005137E+0,0.000000E+0,1.009712E+0,3.126849E+0,0.000000E+0,73.812903E+0,3.972582E-3,997.750607E-3,972.920904E-3,0.000000E+0,1.053283E+0,2.820944E+0,0.000000E+0,81.378709E+0,29.399723E+0,71.405566E+0,3.973166E-3,3.968302E-3,0.000000E+0,1.027525E+0,1.000000E+0,44.000000E+0,98.736284E+0,23.456439E+0,7.280456E-3,13.032370E-3,1.000000E+0,2.665718E+0,1.000000E+0,20.000000E+0,5.896113E-3,41.824032E+0,0.000000E+0,2.566820E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.991506E+0,0.000000E+0,-216.740695E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.040559E-3,0.000000E+0,165.446424E-3,0.000000E+0,-180.110732E-3,0.000000E+0,2.191552E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002284E+0,0.000000E+0,1.008245E+0,3.111347E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.009082E+0,3.083282E+0,0.000000E+0,242.545477E+0,4.011942E-3,3.981583E-3,96.756860E+0,74.101195E+0,76.865266E+0,111.705402E+0,82.703873E+0,3.978405E-3,3.978924E-3,67.132052E+0,4.569126E+0,1.666501E+0,77.067726E+0,76.027919E+0,0.000000E+0,75.842400E+0,77.320776E+0,0.000000E+0,75.411122E+0,1.039847E+0,1.007502E+0,2.016479E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.035375E-3,68.368680E+0,29.086990E+0,0.000000E+0,1.405959E+0,1.417365E+0,1.010749E+0,60.000000E+0,1.000000E+0,1.430001E+0,720.347633E-3,2.048151E+0,60.000000E+0,1.880149E+0,0.000000E+0,72.857136E+0,1.128920E+0,1.130284E+0,1.015505E+0,50.000000E+0,1.000000E+0,83.520173E+0,2.747635E+0,2.570725E+0,1.204603E+0,27.000000E+0,0.000000E+0,1.407710E+0,1.404593E+0,1.000447E+0,60.000000E+0,3.988394E-3,46.402148E+0,9.593327E-3,23.673703E+0,5.203841E+0,29.165474E+0,0.000000E+0,7.683080E-3,0.000000E+0,43.038631E-3,0.000000E+0,25.677108E-3,0.000000E+0,19.975828E-3,0.000000E+0,16.593713E-3,2.020834E+0,2.013587E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.678326E+0,5.425203E+0,0.000000E+0,84.435608E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792217E+0,0.000000E+0,25.516055E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.198213E-3,996.925229E-3,3.096091E+0,998.148220E-3,3.086887E+0,998.470060E-3,3.078728E+0,998.212588E-3,3.076491E+0,25.653164E-3,6.895355E+0,1.000000E+0,1.000000E+0,74.367968E+0,74.288670E+0,1.998748E+0,73.505903E+0,73.534173E+0,2.029431E+0,73.212400E+0,73.802184E+0,2.042155E+0,73.578638E+0,74.056679E+0,2.028510E+0
 10/25/2017,19:01:38.118,2.050028E-3,74.280103E+0,3.980948E-3,998.249994E-3,1.011013E+0,0.000000E+0,1.010351E+0,3.126091E+0,0.000000E+0,73.812949E+0,3.981531E-3,998.201666E-3,990.770598E-3,0.000000E+0,1.053156E+0,2.812051E+0,0.000000E+0,81.377022E+0,29.394429E+0,71.407485E+0,3.976084E-3,3.970118E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,98.919549E+0,23.621044E+0,7.260028E-3,13.027895E-3,1.000000E+0,2.663210E+0,1.000000E+0,20.000000E+0,5.939575E-3,41.837204E+0,0.000000E+0,2.568206E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.013684E+0,0.000000E+0,-213.425303E-3,0.000000E+0,137.394630E-3,0.000000E+0,140.001880E-3,0.000000E+0,158.131852E-3,0.000000E+0,-179.498499E-3,0.000000E+0,2.192809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001785E+0,0.000000E+0,1.008341E+0,3.111685E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.011942E+0,3.082461E+0,0.000000E+0,242.517687E+0,4.012720E-3,3.981453E-3,96.759022E+0,74.109714E+0,76.868263E+0,111.713083E+0,82.704670E+0,3.980610E-3,3.980156E-3,67.133735E+0,4.570092E+0,1.666211E+0,77.086600E+0,76.019725E+0,0.000000E+0,75.839637E+0,77.297873E+0,0.000000E+0,75.413182E+0,1.039767E+0,1.005506E+0,2.016161E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.040304E-3,68.366669E+0,29.088616E+0,0.000000E+0,1.405959E+0,1.420958E+0,1.006290E+0,60.000000E+0,1.000000E+0,1.439477E+0,720.571319E-3,2.038054E+0,60.000000E+0,1.881132E+0,0.000000E+0,72.856154E+0,1.128489E+0,1.131210E+0,1.007885E+0,50.000000E+0,1.000000E+0,83.481163E+0,2.753351E+0,2.572402E+0,1.213067E+0,27.000000E+0,0.000000E+0,1.408269E+0,1.406702E+0,1.002172E+0,60.000000E+0,3.987551E-3,46.400565E+0,9.551627E-3,23.746683E+0,5.179676E+0,29.164545E+0,0.000000E+0,-4.630849E-3,0.000000E+0,45.390006E-3,0.000000E+0,26.031424E-3,0.000000E+0,23.776681E-3,0.000000E+0,17.688874E-3,2.021060E+0,2.013297E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.672609E+0,5.422366E+0,0.000000E+0,83.113956E-3,0.000000E+0,46.462286E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.699480E+0,0.000000E+0,40.944941E-3,996.844769E-3,3.096107E+0,997.762013E-3,3.087450E+0,998.357416E-3,3.081206E+0,998.019484E-3,3.075976E+0,34.029971E-3,6.523864E+0,1.000000E+0,1.000000E+0,74.369326E+0,74.288248E+0,1.997757E+0,73.503563E+0,73.534782E+0,2.023572E+0,73.212026E+0,73.801529E+0,2.042155E+0,73.579059E+0,74.055134E+0,2.025142E+0
 10/25/2017,19:01:48.118,761.880850E-6,74.278137E+0,3.981985E-3,999.216548E-3,1.004483E+0,0.000000E+0,1.010607E+0,3.126107E+0,0.000000E+0,73.817724E+0,3.980364E-3,997.299549E-3,1.001921E+0,0.000000E+0,1.050520E+0,2.828934E+0,0.000000E+0,81.378850E+0,29.399770E+0,71.432282E+0,3.976992E-3,3.974398E-3,0.000000E+0,1.027430E+0,1.000000E+0,44.000000E+0,98.927119E+0,23.550943E+0,7.226046E-3,13.047221E-3,1.000000E+0,2.670941E+0,1.000000E+0,20.000000E+0,5.939315E-3,41.848561E+0,0.000000E+0,2.565982E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.983878E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.008502E+0,0.000000E+0,-212.910291E-3,0.000000E+0,138.167148E-3,0.000000E+0,140.355951E-3,0.000000E+0,159.291873E-3,0.000000E+0,-183.816353E-3,0.000000E+0,2.188813E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003169E+0,0.000000E+0,1.014028E+0,3.113616E+0,0.000000E+0,1.002091E+0,0.000000E+0,1.012373E+0,3.082011E+0,0.000000E+0,242.492840E+0,4.011163E-3,3.980091E-3,96.762735E+0,74.101803E+0,76.866531E+0,111.718126E+0,82.707905E+0,3.979961E-3,3.979767E-3,67.134998E+0,4.572992E+0,1.672609E+0,77.041031E+0,76.012092E+0,0.000000E+0,75.839778E+0,77.275017E+0,0.000000E+0,75.409577E+0,1.031684E+0,1.012340E+0,2.012079E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.035894E-3,68.364284E+0,29.085226E+0,0.000000E+0,1.408561E+0,1.418163E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.437483E+0,726.419123E-3,2.041153E+0,60.000000E+0,1.885097E+0,0.000000E+0,72.854609E+0,1.129767E+0,1.134259E+0,1.002022E+0,50.000000E+0,1.000000E+0,83.451577E+0,2.752777E+0,2.572786E+0,1.202224E+0,27.000000E+0,0.000000E+0,1.413284E+0,1.405056E+0,1.004359E+0,60.000000E+0,3.988978E-3,46.399586E+0,9.518099E-3,23.781665E+0,5.208996E+0,29.164684E+0,0.000000E+0,-4.050612E-3,0.000000E+0,45.035689E-3,0.000000E+0,26.514584E-3,0.000000E+0,23.712260E-3,0.000000E+0,17.721085E-3,2.021157E+0,2.013780E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.667612E+0,5.416338E+0,0.000000E+0,85.660554E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.793151E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.699770E+0,0.000000E+0,42.233366E-3,997.053965E-3,3.095737E+0,998.985004E-3,3.087900E+0,1.000482E+0,3.079806E+0,999.403395E-3,3.075831E+0,28.875013E-3,7.155045E+0,1.000000E+0,1.000000E+0,74.368670E+0,74.285861E+0,2.000602E+0,73.502206E+0,73.531131E+0,2.023779E+0,73.215161E+0,73.799890E+0,2.041915E+0,73.582008E+0,74.054198E+0,2.024663E+0
 10/25/2017,19:01:58.118,2.050028E-3,74.278699E+0,3.978094E-3,998.217775E-3,1.001624E+0,0.000000E+0,1.008275E+0,3.126349E+0,0.000000E+0,73.817068E+0,3.979780E-3,998.169448E-3,983.592437E-3,0.000000E+0,1.047582E+0,2.845591E+0,0.000000E+0,81.381193E+0,29.395637E+0,71.480941E+0,3.973101E-3,3.973555E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.961299E+0,23.534426E+0,7.239016E-3,13.048324E-3,1.000000E+0,2.663034E+0,1.000000E+0,20.000000E+0,5.943986E-3,41.858754E+0,0.000000E+0,2.570622E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.012300E+0,0.000000E+0,-211.526195E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.107099E-3,0.000000E+0,153.137321E-3,0.000000E+0,-183.848575E-3,0.000000E+0,2.186719E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004569E+0,0.000000E+0,998.326105E-3,3.112216E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.010200E+0,3.083411E+0,0.000000E+0,242.480634E+0,4.014212E-3,3.983205E-3,96.762641E+0,74.084624E+0,76.869809E+0,111.725335E+0,82.706639E+0,3.982102E-3,3.980870E-3,67.135746E+0,4.569770E+0,1.669015E+0,77.069787E+0,76.003476E+0,0.000000E+0,75.837998E+0,77.250475E+0,0.000000E+0,75.411543E+0,1.033282E+0,1.002888E+0,2.017213E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.041211E-3,68.365313E+0,29.088801E+0,0.000000E+0,1.409998E+0,1.421357E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.440642E+0,723.926616E-3,2.044364E+0,60.000000E+0,1.893156E+0,0.000000E+0,72.858728E+0,1.130229E+0,1.135856E+0,1.007550E+0,50.000000E+0,1.000000E+0,83.454766E+0,2.752202E+0,2.573712E+0,1.215255E+0,27.000000E+0,0.000000E+0,1.410665E+0,1.412470E+0,1.009022E+0,60.000000E+0,3.990340E-3,46.398515E+0,9.507593E-3,23.821983E+0,5.190631E+0,29.162687E+0,0.000000E+0,-4.115083E-3,0.000000E+0,41.814627E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.488256E-3,0.000000E+0,17.527821E-3,2.020931E+0,2.013780E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.665297E+0,5.387164E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.790993E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.699995E+0,0.000000E+0,50.672547E-3,996.925229E-3,3.096896E+0,997.810289E-3,3.088190E+0,995.525226E-3,3.077955E+0,998.791900E-3,3.076008E+0,24.686609E-3,6.700749E+0,1.000000E+0,1.000000E+0,74.370543E+0,74.285486E+0,2.001193E+0,73.497198E+0,73.529727E+0,2.024274E+0,73.213196E+0,73.795256E+0,2.046595E+0,73.580323E+0,74.053168E+0,2.023481E+0
 10/25/2017,19:02:08.118,-43.211183E-6,74.278605E+0,3.981596E-3,998.040574E-3,1.009257E+0,0.000000E+0,1.010958E+0,3.124883E+0,0.000000E+0,73.815103E+0,3.977835E-3,998.121120E-3,1.009466E+0,0.000000E+0,1.052165E+0,2.847251E+0,0.000000E+0,81.380537E+0,29.384258E+0,71.363458E+0,3.979067E-3,3.971026E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,98.857630E+0,23.627586E+0,7.254775E-3,13.028609E-3,1.000000E+0,2.661980E+0,1.000000E+0,20.000000E+0,5.980507E-3,41.870110E+0,0.000000E+0,2.573071E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.008180E+0,0.000000E+0,-212.878103E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.557735E-3,0.000000E+0,148.787245E-3,0.000000E+0,-188.359766E-3,0.000000E+0,2.193453E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,1.011807E+0,3.111298E+0,0.000000E+0,1.001608E+0,0.000000E+0,1.015713E+0,3.082558E+0,0.000000E+0,242.456270E+0,4.010839E-3,3.978275E-3,96.767905E+0,74.047879E+0,76.869668E+0,111.732027E+0,82.703733E+0,3.982426E-3,3.983789E-3,67.131538E+0,4.572670E+0,1.669031E+0,77.073674E+0,75.997998E+0,0.000000E+0,75.833925E+0,77.220828E+0,0.000000E+0,75.407891E+0,1.036157E+0,1.002824E+0,2.020210E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.037320E-3,68.364705E+0,29.086990E+0,0.000000E+0,1.410381E+0,1.420910E+0,1.000585E+0,60.000000E+0,1.000000E+0,1.443785E+0,722.584498E-3,2.046218E+0,60.000000E+0,1.897572E+0,0.000000E+0,72.858728E+0,1.132433E+0,1.140421E+0,1.006591E+0,50.000000E+0,1.000000E+0,83.614324E+0,2.751962E+0,2.571284E+0,1.203837E+0,27.000000E+0,0.000000E+0,1.419864E+0,1.410632E+0,1.005062E+0,60.000000E+0,3.990859E-3,46.398236E+0,9.453442E-3,23.776886E+0,5.156156E+0,29.165799E+0,0.000000E+0,-3.244726E-3,0.000000E+0,46.002008E-3,0.000000E+0,24.066577E-3,0.000000E+0,24.066577E-3,0.000000E+0,17.688874E-3,2.020641E+0,2.013587E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.676018E+0,5.388002E+0,0.000000E+0,84.822433E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.791444E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.699319E+0,0.000000E+0,43.554001E-3,997.005689E-3,3.096638E+0,999.194200E-3,3.086838E+0,995.637870E-3,3.080594E+0,998.405692E-3,3.074962E+0,33.063417E-3,6.861202E+0,1.000000E+0,1.000000E+0,74.369466E+0,74.283754E+0,2.000426E+0,73.499070E+0,73.528510E+0,2.025248E+0,73.211558E+0,73.797924E+0,2.045557E+0,73.582289E+0,74.047785E+0,2.026307E+0
 10/25/2017,19:02:18.118,-1.814414E-3,74.280150E+0,3.982764E-3,997.476750E-3,1.020562E+0,0.000000E+0,1.009760E+0,3.124851E+0,0.000000E+0,73.814681E+0,3.981596E-3,997.122347E-3,988.074799E-3,0.000000E+0,1.049945E+0,2.852357E+0,0.000000E+0,81.381896E+0,29.389924E+0,71.358124E+0,3.974917E-3,3.966681E-3,0.000000E+0,1.022794E+0,1.000000E+0,44.000000E+0,98.453547E+0,23.608332E+0,7.271182E-3,13.028544E-3,1.000000E+0,2.654090E+0,1.000000E+0,20.000000E+0,5.971101E-3,41.880722E+0,0.000000E+0,2.577035E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.003738E+0,0.000000E+0,-207.212967E-3,0.000000E+0,136.589923E-3,0.000000E+0,139.036232E-3,0.000000E+0,155.006242E-3,0.000000E+0,-190.550916E-3,0.000000E+0,2.192164E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003024E+0,0.000000E+0,1.008166E+0,3.113584E+0,0.000000E+0,1.001560E+0,0.000000E+0,1.005358E+0,3.083813E+0,0.000000E+0,242.426406E+0,4.010320E-3,3.981778E-3,96.770255E+0,74.005657E+0,76.871963E+0,111.742535E+0,82.707952E+0,3.977042E-3,3.978405E-3,67.124011E+0,4.577503E+0,1.668161E+0,77.095030E+0,75.988071E+0,0.000000E+0,75.834346E+0,77.190713E+0,0.000000E+0,75.408359E+0,1.027547E+0,1.000988E+0,2.017340E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.032781E-3,68.363208E+0,29.091866E+0,0.000000E+0,1.406805E+0,1.420127E+0,992.625842E-3,60.000000E+0,1.000000E+0,1.441504E+0,729.694532E-3,2.052544E+0,60.000000E+0,1.885565E+0,0.000000E+0,72.858494E+0,1.133327E+0,1.137308E+0,994.609647E-3,50.000000E+0,1.000000E+0,83.798974E+0,2.755028E+0,2.577961E+0,1.210815E+0,27.000000E+0,0.000000E+0,1.418602E+0,1.408747E+0,989.205565E-3,60.000000E+0,3.988589E-3,46.396419E+0,9.532366E-3,23.761761E+0,5.112983E+0,29.165520E+0,0.000000E+0,2.428707E-3,0.000000E+0,41.524732E-3,0.000000E+0,23.486786E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.909936E-3,2.020738E+0,2.013426E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.689096E+0,5.388518E+0,0.000000E+0,88.078210E-3,0.000000E+0,50.330536E-3,9.500000E+0,9.791863E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.700382E+0,0.000000E+0,43.006420E-3,996.587297E-3,3.096815E+0,998.341324E-3,3.087578E+0,1.000208E+0,3.079919E+0,997.890749E-3,3.075670E+0,19.209465E-3,6.795152E+0,1.000000E+0,1.000000E+0,74.370496E+0,74.279354E+0,1.997741E+0,73.498462E+0,73.525655E+0,2.027020E+0,73.213804E+0,73.796193E+0,2.045158E+0,73.584816E+0,74.051577E+0,2.026498E+0
 10/25/2017,19:02:28.118,-204.229589E-6,74.281601E+0,3.981856E-3,997.315658E-3,986.981845E-3,0.000000E+0,1.007844E+0,3.124674E+0,0.000000E+0,73.816460E+0,3.980170E-3,998.153338E-3,1.028320E+0,0.000000E+0,1.050616E+0,2.851294E+0,0.000000E+0,81.385411E+0,29.389599E+0,71.317092E+0,3.973036E-3,3.966227E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,98.481708E+0,23.597151E+0,7.273582E-3,13.035743E-3,1.000000E+0,2.661517E+0,1.000000E+0,20.000000E+0,5.982193E-3,41.895337E+0,0.000000E+0,2.570977E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.990347E+0,0.000000E+0,-206.118566E-3,0.000000E+0,135.495522E-3,0.000000E+0,138.006207E-3,0.000000E+0,145.983863E-3,0.000000E+0,-186.458621E-3,0.000000E+0,2.191166E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002397E+0,0.000000E+0,1.003294E+0,3.111636E+0,0.000000E+0,1.001238E+0,0.000000E+0,1.004351E+0,3.083298E+0,0.000000E+0,242.400884E+0,4.007336E-3,3.977756E-3,96.773732E+0,73.998449E+0,76.872525E+0,111.747954E+0,82.707811E+0,3.980286E-3,3.982297E-3,67.119803E+0,4.563971E+0,1.666098E+0,77.063136E+0,75.980204E+0,0.000000E+0,75.830928E+0,77.159194E+0,0.000000E+0,75.406627E+0,1.033585E+0,1.001866E+0,2.020529E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.034791E-3,68.363816E+0,29.088662E+0,0.000000E+0,1.409551E+0,1.419201E+0,1.003621E+0,60.000000E+0,1.000000E+0,1.446242E+0,732.953963E-3,2.038581E+0,60.000000E+0,1.879408E+0,0.000000E+0,72.861395E+0,1.135849E+0,1.138761E+0,1.007917E+0,50.000000E+0,1.000000E+0,83.876483E+0,2.759738E+0,2.576875E+0,1.218752E+0,27.000000E+0,0.000000E+0,1.410681E+0,1.416592E+0,1.002842E+0,60.000000E+0,3.988654E-3,46.394695E+0,9.552211E-3,23.853394E+0,5.122326E+0,29.165056E+0,0.000000E+0,34.245063E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.205715E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.646368E-3,2.020931E+0,2.013523E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.693554E+0,5.387035E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.790638E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.688979E+0,0.000000E+0,44.327056E-3,996.699941E-3,3.096703E+0,998.228680E-3,3.088029E+0,995.959710E-3,3.080900E+0,997.955116E-3,3.077183E+0,32.419047E-3,7.091250E+0,1.000000E+0,1.000000E+0,74.370964E+0,74.276780E+0,1.999611E+0,73.498087E+0,73.519945E+0,2.025471E+0,73.214412E+0,73.794648E+0,2.044599E+0,73.583506E+0,74.047598E+0,2.024551E+0
 10/25/2017,19:02:38.118,922.899256E-6,74.281274E+0,3.984125E-3,998.991019E-3,994.071561E-3,0.000000E+0,1.011213E+0,3.123804E+0,0.000000E+0,73.814213E+0,3.978937E-3,998.362759E-3,1.031048E+0,0.000000E+0,1.053714E+0,2.846123E+0,0.000000E+0,81.384990E+0,29.395637E+0,71.333000E+0,3.975760E-3,3.968431E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,98.580857E+0,23.491791E+0,7.256785E-3,13.038142E-3,1.000000E+0,2.662843E+0,1.000000E+0,20.000000E+0,5.934061E-3,41.903203E+0,0.000000E+0,2.564532E+0,0.000000E+0,1.983330E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.993984E+0,0.000000E+0,-208.693628E-3,0.000000E+0,139.937503E-3,0.000000E+0,138.649972E-3,0.000000E+0,147.369442E-3,0.000000E+0,-213.783546E-3,0.000000E+0,2.187428E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,999.923413E-3,3.112731E+0,0.000000E+0,1.002123E+0,0.000000E+0,1.007851E+0,3.083346E+0,0.000000E+0,242.381344E+0,4.011098E-3,3.980740E-3,96.775377E+0,74.014598E+0,76.873274E+0,111.755211E+0,82.709452E+0,3.980091E-3,3.980351E-3,67.132894E+0,4.569448E+0,1.665969E+0,77.055174E+0,75.973789E+0,0.000000E+0,75.828212E+0,77.131046E+0,0.000000E+0,75.405925E+0,1.035646E+0,1.002009E+0,2.011649E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.035764E-3,68.365547E+0,29.088476E+0,0.000000E+0,1.418395E+0,1.423417E+0,1.005092E+0,60.000000E+0,1.000000E+0,1.442285E+0,732.091173E-3,2.055484E+0,60.000000E+0,1.887515E+0,0.000000E+0,72.859242E+0,1.135865E+0,1.138969E+0,1.009610E+0,50.000000E+0,1.000000E+0,83.868699E+0,2.761494E+0,2.575421E+0,1.203438E+0,27.000000E+0,0.000000E+0,1.415088E+0,1.410920E+0,1.000096E+0,60.000000E+0,3.988719E-3,46.396745E+0,9.419978E-3,23.800641E+0,5.149068E+0,29.162827E+0,0.000000E+0,48.138528E-3,0.000000E+0,43.876107E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.365297E-3,0.000000E+0,22.778152E-3,2.021189E+0,2.013813E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.691032E+0,5.386133E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792571E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.685822E+0,0.000000E+0,43.038631E-3,996.925229E-3,3.096252E+0,998.019484E-3,3.088142E+0,995.814882E-3,3.082381E+0,997.407989E-3,3.075638E+0,26.619718E-3,7.020367E+0,1.000000E+0,1.000000E+0,74.368577E+0,74.277575E+0,2.005412E+0,73.496168E+0,73.518119E+0,2.024801E+0,73.214740E+0,73.794086E+0,2.044647E+0,73.585238E+0,74.047130E+0,2.018102E+0
 10/25/2017,19:02:48.118,278.825630E-6,74.280712E+0,3.979586E-3,997.750607E-3,1.011301E+0,0.000000E+0,1.009824E+0,3.124174E+0,0.000000E+0,73.813090E+0,3.975630E-3,998.088901E-3,993.099512E-3,0.000000E+0,1.050105E+0,2.839953E+0,0.000000E+0,81.385037E+0,29.389971E+0,71.323502E+0,3.977770E-3,3.970961E-3,0.000000E+0,1.009414E+0,1.000000E+0,44.000000E+0,98.831301E+0,23.480656E+0,7.255099E-3,13.025885E-3,1.000000E+0,2.669024E+0,1.000000E+0,20.000000E+0,5.927574E-3,41.915026E+0,0.000000E+0,2.568270E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.977793E+0,0.000000E+0,-212.684973E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.456843E-3,0.000000E+0,159.871883E-3,0.000000E+0,-210.593490E-3,0.000000E+0,2.183368E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001431E+0,0.000000E+0,1.003437E+0,3.111942E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.005246E+0,3.082139E+0,0.000000E+0,242.369090E+0,4.012655E-3,3.982816E-3,96.778902E+0,74.036645E+0,76.877583E+0,111.763505E+0,82.709546E+0,3.976459E-3,3.979443E-3,67.141309E+0,4.566548E+0,1.666243E+0,77.069131E+0,75.967187E+0,0.000000E+0,75.824935E+0,77.105100E+0,0.000000E+0,75.403349E+0,1.034783E+0,996.069897E-3,2.018440E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.051977E-3,68.364003E+0,29.086665E+0,0.000000E+0,1.422258E+0,1.425093E+0,1.008576E+0,60.000000E+0,1.000000E+0,1.438552E+0,732.043240E-3,2.045515E+0,60.000000E+0,1.881423E+0,0.000000E+0,72.860366E+0,1.135290E+0,1.141347E+0,1.006511E+0,50.000000E+0,1.000000E+0,83.793863E+0,2.764911E+0,2.580469E+0,1.210400E+0,27.000000E+0,0.000000E+0,1.415967E+0,1.414275E+0,1.000447E+0,60.000000E+0,3.988913E-3,46.393624E+0,9.532042E-3,23.800223E+0,5.254747E+0,29.164081E+0,0.000000E+0,54.843495E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.113495E-3,0.000000E+0,16.529292E-3,0.000000E+0,23.615628E-3,2.020931E+0,2.013458E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.682910E+0,5.385520E+0,0.000000E+0,84.693492E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.793827E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.683406E+0,0.000000E+0,40.977151E-3,996.506838E-3,3.095882E+0,998.212588E-3,3.087707E+0,1.000144E+0,3.080514E+0,999.483855E-3,3.077263E+0,34.352156E-3,7.206596E+0,1.000000E+0,1.000000E+0,74.368811E+0,74.274345E+0,2.003302E+0,73.490739E+0,73.514890E+0,2.024913E+0,73.213898E+0,73.790950E+0,2.040414E+0,73.584021E+0,74.044087E+0,2.026866E+0
 10/25/2017,19:02:58.118,439.844037E-6,74.280010E+0,3.979391E-3,998.088901E-3,1.006271E+0,0.000000E+0,1.009553E+0,3.124287E+0,0.000000E+0,73.817022E+0,3.980948E-3,998.459414E-3,988.665004E-3,0.000000E+0,1.048811E+0,2.832768E+0,0.000000E+0,81.385552E+0,29.388763E+0,71.279476E+0,3.975825E-3,3.971544E-3,0.000000E+0,1.029182E+0,1.000000E+0,44.000000E+0,99.022844E+0,23.451289E+0,7.268524E-3,13.009153E-3,1.000000E+0,2.666005E+0,1.000000E+0,20.000000E+0,5.978301E-3,41.922100E+0,0.000000E+0,2.570590E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.986972E+0,10.000000E+0,8.985486E+0,0.000000E+0,-232.802642E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.714349E-3,0.000000E+0,175.016591E-3,0.000000E+0,-190.679807E-3,0.000000E+0,2.180403E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002171E+0,0.000000E+0,669.807922E-3,3.111282E+0,0.000000E+0,1.002300E+0,0.000000E+0,1.006221E+0,3.082944E+0,0.000000E+0,242.365568E+0,4.015769E-3,3.983464E-3,96.780453E+0,74.054245E+0,76.875522E+0,111.767511E+0,82.710343E+0,3.979443E-3,3.979767E-3,67.139907E+0,4.577503E+0,1.664809E+0,77.080512E+0,75.958711E+0,0.000000E+0,75.825169E+0,77.077093E+0,0.000000E+0,75.402507E+0,1.034352E+0,1.004931E+0,2.018791E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.037385E-3,68.362881E+0,29.081557E+0,0.000000E+0,1.415075E+0,1.425525E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.439860E+0,733.752843E-3,2.018977E+0,60.000000E+0,1.886483E+0,0.000000E+0,72.856949E+0,1.138563E+0,1.143279E+0,1.005712E+0,50.000000E+0,1.000000E+0,83.693426E+0,2.759339E+0,2.584527E+0,1.224709E+0,27.000000E+0,0.000000E+0,1.414977E+0,1.411575E+0,1.005030E+0,60.000000E+0,3.988719E-3,46.392040E+0,9.539630E-3,23.739027E+0,5.312097E+0,29.165102E+0,0.000000E+0,15.677463E-3,0.000000E+0,42.941999E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.306759E-3,0.000000E+0,15.820658E-3,2.020834E+0,2.013587E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.672530E+0,5.388841E+0,0.000000E+0,79.890414E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.793087E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.676964E+0,0.000000E+0,43.006420E-3,996.812585E-3,3.096703E+0,997.713737E-3,3.087820E+0,998.019484E-3,3.078889E+0,998.614888E-3,3.076008E+0,22.431314E-3,7.327420E+0,1.000000E+0,1.000000E+0,74.370449E+0,74.272754E+0,1.998460E+0,73.491581E+0,73.512643E+0,2.021640E+0,73.214319E+0,73.790435E+0,2.046244E+0,73.585284E+0,74.044275E+0,2.025588E+0
 10/25/2017,19:03:08.118,1.244936E-3,74.283333E+0,3.984061E-3,998.781599E-3,1.002295E+0,0.000000E+0,1.006822E+0,3.125044E+0,0.000000E+0,73.814915E+0,3.980299E-3,997.670061E-3,980.593560E-3,0.000000E+0,1.048604E+0,2.848088E+0,0.000000E+0,81.390052E+0,29.384955E+0,71.323596E+0,3.977965E-3,3.969664E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,98.973570E+0,23.407494E+0,7.546283E-3,13.014017E-3,1.000000E+0,2.662795E+0,1.000000E+0,20.000000E+0,6.095259E-3,41.933364E+0,0.000000E+0,2.567336E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.994177E+0,0.000000E+0,-221.472371E-3,0.000000E+0,135.720840E-3,0.000000E+0,139.422491E-3,0.000000E+0,169.055376E-3,0.000000E+0,-180.916302E-3,0.000000E+0,2.179082E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004279E+0,0.000000E+0,997.783020E-3,3.112876E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.012405E+0,3.083040E+0,0.000000E+0,242.364314E+0,4.012266E-3,3.985410E-3,96.784824E+0,74.055275E+0,76.877396E+0,111.775286E+0,82.713531E+0,3.975615E-3,3.977432E-3,67.132754E+0,4.562360E+0,1.663374E+0,77.056767E+0,75.953139E+0,0.000000E+0,75.822640E+0,77.050538E+0,0.000000E+0,75.400962E+0,1.037594E+0,1.002329E+0,2.018249E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.036023E-3,68.359654E+0,29.082996E+0,0.000000E+0,1.419896E+0,1.427425E+0,1.000409E+0,60.000000E+0,1.000000E+0,1.440642E+0,729.295092E-3,2.057369E+0,60.000000E+0,1.888127E+0,0.000000E+0,72.856996E+0,1.136009E+0,1.138889E+0,1.007262E+0,50.000000E+0,1.000000E+0,83.779843E+0,2.760600E+0,2.582370E+0,1.223671E+0,27.000000E+0,0.000000E+0,1.413875E+0,1.415010E+0,1.007681E+0,60.000000E+0,3.989692E-3,46.388221E+0,9.570110E-3,23.722510E+0,5.182254E+0,29.163709E+0,0.000000E+0,-1.407308E-3,0.000000E+0,44.391477E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.460458E-3,0.000000E+0,14.950971E-3,2.020931E+0,2.013362E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.677554E+0,5.386487E+0,0.000000E+0,84.081019E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.793183E+0,0.000000E+0,25.322791E-3,10.000000E+0,9.668814E+0,0.000000E+0,44.488109E-3,996.764309E-3,3.096156E+0,997.488449E-3,3.088641E+0,998.293048E-3,3.078068E+0,998.099944E-3,3.077682E+0,24.364424E-3,6.928863E+0,1.000000E+0,1.000000E+0,74.372977E+0,74.270835E+0,2.002327E+0,73.491535E+0,73.511005E+0,2.027786E+0,73.214506E+0,73.789593E+0,2.045860E+0,73.585612E+0,74.044509E+0,2.024072E+0
 10/25/2017,19:03:18.118,2.533083E-3,74.283099E+0,3.984320E-3,997.766717E-3,999.213203E-3,0.000000E+0,1.008131E+0,3.125689E+0,0.000000E+0,73.817490E+0,3.980105E-3,998.249994E-3,1.001857E+0,0.000000E+0,1.050201E+0,2.842708E+0,0.000000E+0,81.390427E+0,29.389228E+0,71.375108E+0,3.971285E-3,3.962271E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,98.438974E+0,23.445212E+0,7.589085E-3,13.014017E-3,1.000000E+0,2.648276E+0,1.000000E+0,20.000000E+0,6.111801E-3,41.938158E+0,0.000000E+0,2.568624E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989487E+0,10.000000E+0,9.004156E+0,0.000000E+0,-215.646294E-3,0.000000E+0,138.456843E-3,0.000000E+0,138.553408E-3,0.000000E+0,155.489584E-3,0.000000E+0,-187.296414E-3,0.000000E+0,2.178889E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003169E+0,0.000000E+0,1.013037E+0,3.112119E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.000868E+0,3.082799E+0,0.000000E+0,242.350033E+0,4.013434E-3,3.979183E-3,96.786563E+0,74.054994E+0,76.880299E+0,111.782732E+0,82.710483E+0,3.979897E-3,3.976653E-3,67.126723E+0,4.579114E+0,1.662472E+0,77.062246E+0,75.942557E+0,0.000000E+0,75.822359E+0,77.021407E+0,0.000000E+0,75.400915E+0,1.035023E+0,1.004995E+0,2.013498E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.038358E-3,68.363723E+0,29.084483E+0,0.000000E+0,1.408976E+0,1.424678E+0,996.173819E-3,60.000000E+0,1.000000E+0,1.442397E+0,733.545135E-3,2.046186E+0,60.000000E+0,1.897959E+0,0.000000E+0,72.858400E+0,1.137334E+0,1.143151E+0,991.766070E-3,50.000000E+0,1.000000E+0,84.179545E+0,2.759706E+0,2.579303E+0,1.221212E+0,27.000000E+0,0.000000E+0,1.416973E+0,1.414339E+0,986.730517E-3,60.000000E+0,3.989173E-3,46.389758E+0,9.434116E-3,23.694209E+0,5.137469E+0,29.168400E+0,0.000000E+0,1.429409E-3,0.000000E+0,43.392948E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.710789E-3,0.000000E+0,20.265724E-3,2.020931E+0,2.013329E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.708829E+0,5.466207E+0,0.000000E+0,83.404075E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.790896E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.659602E+0,0.000000E+0,44.939057E-3,997.166609E-3,3.096172E+0,998.453968E-3,3.086999E+0,997.874657E-3,3.080337E+0,997.906840E-3,3.077312E+0,8.255178E-3,6.809973E+0,1.000000E+0,1.000000E+0,74.369794E+0,74.267979E+0,2.000665E+0,73.489756E+0,73.509788E+0,2.019612E+0,73.213710E+0,73.788610E+0,2.045222E+0,73.583834E+0,74.041747E+0,2.022109E+0
 10/25/2017,19:03:28.118,1.244936E-3,74.281227E+0,3.982828E-3,997.847263E-3,974.750487E-3,0.000000E+0,1.008898E+0,3.124464E+0,0.000000E+0,73.814822E+0,3.979327E-3,997.976137E-3,986.033011E-3,0.000000E+0,1.053459E+0,2.834556E+0,0.000000E+0,81.392817E+0,29.389738E+0,71.380956E+0,3.976927E-3,3.969080E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,98.164902E+0,23.380586E+0,7.531432E-3,13.010645E-3,1.000000E+0,2.664216E+0,1.000000E+0,20.000000E+0,6.057506E-3,41.947421E+0,0.000000E+0,2.574135E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.993695E+0,0.000000E+0,-204.122893E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.652136E-3,0.000000E+0,145.339407E-3,0.000000E+0,-195.932121E-3,0.000000E+0,2.174377E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001785E+0,0.000000E+0,1.016232E+0,3.110928E+0,0.000000E+0,1.001672E+0,0.000000E+0,1.003792E+0,3.082171E+0,0.000000E+0,242.342217E+0,4.012915E-3,3.983854E-3,96.787503E+0,74.051109E+0,76.880252E+0,111.789753E+0,82.713906E+0,3.978470E-3,3.977172E-3,67.124525E+0,4.565582E+0,1.662762E+0,77.068522E+0,75.935861E+0,0.000000E+0,75.819737E+0,76.994619E+0,0.000000E+0,75.401804E+0,1.045789E+0,1.008428E+0,2.020401E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.056063E-3,68.360964E+0,29.119591E+0,0.000000E+0,1.410908E+0,1.421229E+0,1.011389E+0,60.000000E+0,1.000000E+0,1.444423E+0,729.422912E-3,2.038245E+0,60.000000E+0,1.884050E+0,0.000000E+0,72.858306E+0,1.137397E+0,1.140836E+0,1.004882E+0,50.000000E+0,1.000000E+0,84.460300E+0,2.757503E+0,2.575054E+0,1.219838E+0,27.000000E+0,0.000000E+0,1.424798E+0,1.413125E+0,1.011369E+0,60.000000E+0,3.991184E-3,46.388127E+0,9.419719E-3,23.680894E+0,5.244437E+0,29.171697E+0,0.000000E+0,37.726488E-3,0.000000E+0,46.066429E-3,0.000000E+0,15.466341E-3,0.000000E+0,22.005097E-3,0.000000E+0,23.969945E-3,2.021189E+0,2.013458E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.730858E+0,5.465659E+0,0.000000E+0,87.530208E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.793344E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.778173E+0,0.000000E+0,48.675489E-3,996.522930E-3,3.096059E+0,998.228680E-3,3.087578E+0,999.564315E-3,3.080852E+0,997.456265E-3,3.076362E+0,30.163752E-3,7.288434E+0,1.000000E+0,1.000000E+0,74.370589E+0,74.266903E+0,1.999579E+0,73.489569E+0,73.507261E+0,2.024913E+0,73.212540E+0,73.785474E+0,2.045397E+0,73.584302E+0,74.036926E+0,2.021981E+0
 10/25/2017,19:03:38.118,1.244936E-3,74.285346E+0,3.982699E-3,997.831154E-3,1.006479E+0,0.000000E+0,1.010415E+0,3.123723E+0,0.000000E+0,73.815571E+0,3.981207E-3,997.476750E-3,1.027236E+0,0.000000E+0,1.059049E+0,2.827355E+0,0.000000E+0,81.392489E+0,29.388949E+0,71.361446E+0,3.976603E-3,3.967394E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,98.352144E+0,23.387313E+0,7.504518E-3,13.007013E-3,1.000000E+0,2.660383E+0,1.000000E+0,20.000000E+0,6.064122E-3,41.954216E+0,0.000000E+0,2.575649E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.979145E+0,0.000000E+0,-216.451001E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.652136E-3,0.000000E+0,159.742992E-3,0.000000E+0,-204.890057E-3,0.000000E+0,2.180371E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.000786E+0,3.111588E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.014019E+0,3.082783E+0,0.000000E+0,242.332520E+0,4.009477E-3,3.980545E-3,96.791686E+0,74.046802E+0,76.879597E+0,111.794795E+0,82.712921E+0,3.981389E-3,3.980610E-3,67.124245E+0,4.578147E+0,1.659522E+0,77.057001E+0,75.926590E+0,0.000000E+0,75.818660E+0,76.970499E+0,0.000000E+0,75.397263E+0,1.052402E+0,974.706925E-3,2.014965E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.042508E-3,68.361852E+0,29.155536E+0,0.000000E+0,1.421348E+0,1.426610E+0,1.007537E+0,60.000000E+0,1.000000E+0,1.444551E+0,731.979329E-3,2.045019E+0,60.000000E+0,1.896976E+0,0.000000E+0,72.859991E+0,1.136966E+0,1.140852E+0,999.769620E-3,50.000000E+0,1.000000E+0,84.321679E+0,2.755044E+0,2.578313E+0,1.212939E+0,27.000000E+0,0.000000E+0,1.419145E+0,1.413189E+0,1.005413E+0,60.000000E+0,3.989627E-3,46.386124E+0,9.379705E-3,23.652964E+0,5.293410E+0,29.174530E+0,0.000000E+0,51.877836E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.043191E-3,2.021028E+0,2.013651E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.718407E+0,5.464982E+0,0.000000E+0,80.857477E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.791476E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.777142E+0,0.000000E+0,41.879049E-3,996.539022E-3,3.096429E+0,998.663164E-3,3.086661E+0,996.345918E-3,3.078840E+0,997.279253E-3,3.075541E+0,30.808122E-3,7.033577E+0,1.000000E+0,1.000000E+0,74.370589E+0,74.264422E+0,2.001225E+0,73.486994E+0,73.502861E+0,2.026014E+0,73.213851E+0,73.785567E+0,2.035958E+0,73.587906E+0,74.037113E+0,2.024264E+0
 10/25/2017,19:03:48.118,117.807224E-6,74.283989E+0,3.980559E-3,997.573406E-3,1.011013E+0,0.000000E+0,1.011581E+0,3.123272E+0,0.000000E+0,73.815664E+0,3.981272E-3,997.557296E-3,1.016740E+0,0.000000E+0,1.064638E+0,2.839744E+0,0.000000E+0,81.390427E+0,29.398562E+0,71.361212E+0,3.978678E-3,3.965319E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,98.651283E+0,23.299817E+0,7.515349E-3,12.985028E-3,1.000000E+0,2.662619E+0,1.000000E+0,20.000000E+0,6.023450E-3,41.963339E+0,0.000000E+0,2.579290E+0,0.000000E+0,1.983781E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.997590E+0,0.000000E+0,-223.661173E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.491195E-3,0.000000E+0,168.926485E-3,0.000000E+0,-195.642116E-3,0.000000E+0,2.187782E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,717.231984E-3,3.111974E+0,0.000000E+0,997.906840E-3,0.000000E+0,987.060732E-3,3.083700E+0,0.000000E+0,242.338406E+0,4.013044E-3,3.982686E-3,96.795728E+0,74.047411E+0,76.879363E+0,111.804408E+0,82.716437E+0,3.979767E-3,3.978210E-3,67.124198E+0,4.559460E+0,1.660973E+0,77.052692E+0,75.924155E+0,0.000000E+0,75.813135E+0,76.947692E+0,0.000000E+0,75.397591E+0,1.065005E+0,1.005506E+0,2.012956E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.053922E-3,68.360543E+0,29.159065E+0,0.000000E+0,1.414867E+0,1.425173E+0,1.004676E+0,60.000000E+0,1.000000E+0,1.445492E+0,735.078985E-3,2.048998E+0,60.000000E+0,1.883292E+0,0.000000E+0,72.859898E+0,1.138483E+0,1.135201E+0,1.009467E+0,50.000000E+0,1.000000E+0,84.145079E+0,2.762069E+0,2.580629E+0,1.222904E+0,27.000000E+0,0.000000E+0,1.420918E+0,1.412741E+0,1.003928E+0,60.000000E+0,3.989692E-3,46.386450E+0,9.487229E-3,23.639974E+0,5.211573E+0,29.176666E+0,0.000000E+0,-26.389755E-3,0.000000E+0,43.006420E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.532233E-3,2.020867E+0,2.013297E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.702560E+0,5.465530E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.791573E+0,0.000000E+0,24.098787E-3,10.000000E+0,9.779848E+0,0.000000E+0,50.930232E-3,997.536725E-3,3.096944E+0,997.842473E-3,3.087289E+0,995.943618E-3,3.080466E+0,999.065464E-3,3.076314E+0,30.485937E-3,7.579056E+0,1.000000E+0,1.000000E+0,74.370917E+0,74.263953E+0,1.992883E+0,73.486526E+0,73.502206E+0,2.024833E+0,73.215676E+0,73.783040E+0,2.042810E+0,73.588935E+0,74.036177E+0,2.027919E+0
