date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:03:58.118,-204.229589E-6,74.284738E+0,3.979521E-3,998.459414E-3,1.003141E+0,0.000000E+0,1.011565E+0,3.123691E+0,0.000000E+0,73.816179E+0,3.985358E-3,996.896818E-3,979.716230E-3,0.000000E+0,1.061045E+0,2.842176E+0,0.000000E+0,81.390052E+0,29.424152E+0,71.320929E+0,3.977381E-3,3.968756E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.967458E+0,23.294760E+0,7.716907E-3,13.003705E-3,1.000000E+0,2.647270E+0,1.000000E+0,20.000000E+0,6.174659E-3,41.968738E+0,0.000000E+0,2.570042E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988165E+0,10.000000E+0,9.005766E+0,0.000000E+0,-209.755841E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.521219E-3,0.000000E+0,160.129665E-3,0.000000E+0,-187.070854E-3,0.000000E+0,2.182111E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.007223E+0,3.111669E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.005965E+0,3.084070E+0,0.000000E+0,242.327165E+0,4.013953E-3,3.983335E-3,96.796010E+0,74.010713E+0,76.882313E+0,111.807000E+0,82.717937E+0,3.976523E-3,3.983335E-3,67.118681E+0,4.575247E+0,1.656202E+0,77.053676E+0,75.915633E+0,0.000000E+0,75.815148E+0,76.927460E+0,0.000000E+0,75.397497E+0,1.056379E+0,1.005698E+0,2.013705E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.034791E-3,68.362133E+0,29.156836E+0,0.000000E+0,1.410365E+0,1.420575E+0,991.091582E-3,60.000000E+0,1.000000E+0,1.449337E+0,732.618433E-3,2.039364E+0,60.000000E+0,1.885758E+0,0.000000E+0,72.856902E+0,1.137525E+0,1.136510E+0,981.957329E-3,50.000000E+0,1.000000E+0,84.061985E+0,2.751499E+0,2.572211E+0,1.217714E+0,27.000000E+0,0.000000E+0,1.417005E+0,1.407884E+0,987.704569E-3,60.000000E+0,3.990989E-3,46.385053E+0,9.439174E-3,23.599842E+0,5.141980E+0,29.178570E+0,0.000000E+0,3.105651E-3,0.000000E+0,44.198213E-3,0.000000E+0,23.229101E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.974357E-3,2.020867E+0,2.013233E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.694210E+0,5.463177E+0,0.000000E+0,81.953481E-3,0.000000E+0,50.814068E-3,9.500000E+0,9.794568E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.778173E+0,0.000000E+0,42.909789E-3,996.941321E-3,3.096284E+0,997.375805E-3,3.087466E+0,997.810289E-3,3.078969E+0,998.453968E-3,3.075831E+0,7.932993E-3,6.682706E+0,1.000000E+0,1.000000E+0,74.370121E+0,74.264328E+0,2.001544E+0,73.488352E+0,73.503516E+0,2.024210E+0,73.216753E+0,73.782385E+0,2.044088E+0,73.588467E+0,74.033275E+0,2.023306E+0
 10/25/2017,19:04:08.118,761.880850E-6,74.283052E+0,3.979586E-3,997.508969E-3,979.381158E-3,0.000000E+0,1.011613E+0,3.124335E+0,0.000000E+0,73.816741E+0,3.979327E-3,998.121120E-3,1.024843E+0,0.000000E+0,1.061748E+0,2.832929E+0,0.000000E+0,81.392489E+0,29.436970E+0,71.305443E+0,3.977381E-3,3.964216E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,98.373346E+0,23.317585E+0,7.854004E-3,13.013109E-3,1.000000E+0,2.655288E+0,1.000000E+0,20.000000E+0,6.249971E-3,41.974370E+0,0.000000E+0,2.570268E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.995883E+0,0.000000E+0,-204.316023E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.589923E-3,0.000000E+0,149.367255E-3,0.000000E+0,-211.044609E-3,0.000000E+0,2.177922E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.008820E+0,3.112972E+0,0.000000E+0,998.647072E-3,0.000000E+0,999.717084E-3,3.083829E+0,0.000000E+0,242.317902E+0,4.106390E-3,3.983205E-3,96.800944E+0,74.004160E+0,76.883999E+0,111.816661E+0,82.714281E+0,3.978080E-3,3.978145E-3,67.119289E+0,4.568159E+0,1.663987E+0,77.048290E+0,75.909546E+0,0.000000E+0,75.811449E+0,76.914768E+0,0.000000E+0,75.397825E+0,1.060021E+0,1.006304E+0,2.021645E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.016179E-3,68.361104E+0,29.156186E+0,0.000000E+0,1.417581E+0,1.420511E+0,1.010478E+0,60.000000E+0,1.000000E+0,1.441041E+0,730.429502E-3,2.039859E+0,60.000000E+0,1.887660E+0,0.000000E+0,72.855873E+0,1.136424E+0,1.139926E+0,1.010122E+0,50.000000E+0,1.000000E+0,84.464240E+0,2.757950E+0,2.575517E+0,1.219678E+0,27.000000E+0,0.000000E+0,1.420279E+0,1.408364E+0,1.012375E+0,60.000000E+0,3.987616E-3,46.383469E+0,9.428538E-3,23.562356E+0,5.160023E+0,29.181960E+0,0.000000E+0,44.205807E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.854340E-3,0.000000E+0,19.428248E-3,0.000000E+0,23.744470E-3,2.020963E+0,2.013458E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.726168E+0,5.465530E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792507E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.777947E+0,0.000000E+0,39.978622E-3,997.327529E-3,3.096735E+0,997.375805E-3,3.087933E+0,1.000208E+0,3.078583E+0,997.745921E-3,3.076250E+0,33.707786E-3,7.117670E+0,1.000000E+0,1.000000E+0,74.371479E+0,74.265545E+0,2.000010E+0,73.491160E+0,73.500755E+0,2.023476E+0,73.218905E+0,73.782431E+0,2.043049E+0,73.585846E+0,74.032994E+0,2.020209E+0
 10/25/2017,19:04:18.118,1.083918E-3,74.284269E+0,3.986071E-3,997.863372E-3,1.002263E+0,0.000000E+0,1.011469E+0,3.127590E+0,0.000000E+0,73.818800E+0,3.980688E-3,998.491633E-3,1.026247E+0,0.000000E+0,1.059480E+0,2.844544E+0,0.000000E+0,81.396988E+0,29.444912E+0,71.264411E+0,3.977381E-3,3.966616E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,97.969721E+0,23.322503E+0,7.749982E-3,13.002603E-3,1.000000E+0,2.652812E+0,1.000000E+0,20.000000E+0,6.166809E-3,41.982609E+0,0.000000E+0,2.566337E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.983490E+0,0.000000E+0,-224.916516E-3,0.000000E+0,138.778725E-3,0.000000E+0,139.776562E-3,0.000000E+0,159.581878E-3,0.000000E+0,-198.509944E-3,0.000000E+0,2.176601E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,753.794303E-3,3.111588E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008075E+0,3.082912E+0,0.000000E+0,242.323788E+0,4.141224E-3,3.982686E-3,96.805409E+0,74.008279E+0,76.885591E+0,111.822881E+0,82.719109E+0,3.978859E-3,3.983464E-3,67.122468E+0,4.582336E+0,1.658507E+0,77.069271E+0,75.901679E+0,0.000000E+0,75.810653E+0,76.907181E+0,0.000000E+0,75.396139E+0,1.057481E+0,1.008316E+0,2.011681E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.012417E-3,68.362367E+0,29.157997E+0,0.000000E+0,1.414484E+0,1.413868E+0,1.010094E+0,60.000000E+0,1.000000E+0,1.441216E+0,729.918218E-3,2.035929E+0,60.000000E+0,1.870963E+0,0.000000E+0,72.859570E+0,1.138084E+0,1.136973E+0,1.003524E+0,50.000000E+0,1.000000E+0,84.765551E+0,2.750238E+0,2.570965E+0,1.210879E+0,27.000000E+0,0.000000E+0,1.411830E+0,1.413444E+0,1.003194E+0,60.000000E+0,3.990340E-3,46.382351E+0,9.484570E-3,23.526354E+0,5.328851E+0,29.186558E+0,0.000000E+0,45.914284E-3,0.000000E+0,43.940528E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.010980E-3,2.020995E+0,2.013684E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.750384E+0,5.463370E+0,0.000000E+0,81.631127E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.777238E+0,0.000000E+0,44.069371E-3,996.732125E-3,3.096365E+0,997.745921E-3,3.087949E+0,997.955116E-3,3.080997E+0,998.309140E-3,3.075783E+0,29.841567E-3,6.867646E+0,1.000000E+0,1.000000E+0,74.371385E+0,74.262175E+0,1.997917E+0,73.489990E+0,73.499819E+0,2.019660E+0,73.219327E+0,73.778546E+0,2.041915E+0,73.588327E+0,74.035194E+0,2.024774E+0
 10/25/2017,19:04:28.118,-365.247996E-6,74.282491E+0,3.977186E-3,998.491633E-3,1.003109E+0,0.000000E+0,1.012651E+0,3.127428E+0,0.000000E+0,73.817817E+0,3.983088E-3,998.378868E-3,998.842041E-3,0.000000E+0,1.059480E+0,2.854258E+0,0.000000E+0,81.397926E+0,29.443472E+0,71.238679E+0,3.974074E-3,3.970182E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,98.214967E+0,23.234822E+0,7.658800E-3,13.009996E-3,1.000000E+0,2.666133E+0,1.000000E+0,20.000000E+0,6.135478E-3,41.988008E+0,0.000000E+0,2.564049E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.995368E+0,0.000000E+0,-222.888655E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.649972E-3,0.000000E+0,172.245432E-3,0.000000E+0,-189.552009E-3,0.000000E+0,2.175376E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,928.268194E-3,3.112457E+0,0.000000E+0,998.341324E-3,0.000000E+0,989.953156E-3,3.082960E+0,0.000000E+0,242.324560E+0,4.616905E-3,3.983464E-3,96.805456E+0,74.016002E+0,76.885685E+0,111.832541E+0,82.720844E+0,3.980545E-3,3.982491E-3,67.134437E+0,4.567515E+0,1.665437E+0,77.079575E+0,75.893391E+0,0.000000E+0,75.808499E+0,76.897674E+0,0.000000E+0,75.394032E+0,1.053807E+0,1.005522E+0,2.015698E+0,60.000000E+0,50.000000E+0,60.100000E+0,10.990303E-3,68.361525E+0,29.164081E+0,0.000000E+0,1.410381E+0,1.421916E+0,1.001480E+0,60.000000E+0,1.000000E+0,1.436813E+0,731.228382E-3,2.052497E+0,60.000000E+0,1.886161E+0,0.000000E+0,72.859430E+0,1.134620E+0,1.139400E+0,1.006639E+0,50.000000E+0,1.000000E+0,84.802319E+0,2.759211E+0,2.571604E+0,1.230985E+0,27.000000E+0,0.000000E+0,1.419704E+0,1.410057E+0,1.003705E+0,60.000000E+0,3.990924E-3,46.383609E+0,9.546828E-3,23.568990E+0,5.239604E+0,29.192409E+0,0.000000E+0,-17.750664E-3,0.000000E+0,44.069371E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.628865E-3,2.020706E+0,2.013362E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.753058E+0,5.464466E+0,0.000000E+0,80.083827E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792861E+0,0.000000E+0,24.678578E-3,10.000000E+0,9.778462E+0,0.000000E+0,50.221599E-3,996.699941E-3,3.096252E+0,997.858565E-3,3.087578E+0,996.844769E-3,3.080434E+0,999.306843E-3,3.076748E+0,28.230643E-3,7.380260E+0,1.000000E+0,1.000000E+0,74.370402E+0,74.264609E+0,2.002759E+0,73.496449E+0,73.501457E+0,2.027036E+0,73.218859E+0,73.779763E+0,2.043816E+0,73.588935E+0,74.030747E+0,2.021358E+0
 10/25/2017,19:04:38.118,922.899256E-6,74.282865E+0,3.983023E-3,997.831154E-3,1.007916E+0,0.000000E+0,1.012188E+0,3.128121E+0,0.000000E+0,73.818660E+0,3.979391E-3,997.541187E-3,1.004872E+0,0.000000E+0,1.057563E+0,2.846526E+0,0.000000E+0,81.396660E+0,29.439664E+0,71.253838E+0,3.972906E-3,3.967653E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,98.631772E+0,23.247023E+0,7.655817E-3,13.002473E-3,1.000000E+0,2.668161E+0,1.000000E+0,20.000000E+0,6.191589E-3,41.992150E+0,0.000000E+0,2.555349E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.013105E+0,0.000000E+0,-211.011183E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.392466E-3,0.000000E+0,148.658354E-3,0.000000E+0,-185.427492E-3,0.000000E+0,2.181273E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.004683E+0,3.111395E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009625E+0,3.082220E+0,0.000000E+0,242.311871E+0,4.624430E-3,3.980805E-3,96.811049E+0,74.013194E+0,76.887839E+0,111.838809E+0,82.721735E+0,3.979767E-3,3.981518E-3,67.138177E+0,4.575247E+0,1.662907E+0,77.072035E+0,75.887632E+0,0.000000E+0,75.808218E+0,76.891820E+0,0.000000E+0,75.394688E+0,1.047721E+0,1.003909E+0,2.021948E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.019032E-3,68.358392E+0,29.165520E+0,0.000000E+0,1.408865E+0,1.417700E+0,998.938685E-3,60.000000E+0,1.000000E+0,1.438568E+0,731.819553E-3,2.033053E+0,60.000000E+0,1.884872E+0,0.000000E+0,72.857558E+0,1.136312E+0,1.135824E+0,1.000936E+0,50.000000E+0,1.000000E+0,84.698487E+0,2.754884E+0,2.572802E+0,1.228446E+0,27.000000E+0,0.000000E+0,1.413491E+0,1.406990E+0,1.006228E+0,60.000000E+0,3.987097E-3,46.381839E+0,9.584377E-3,23.528024E+0,5.169366E+0,29.199329E+0,0.000000E+0,-3.244726E-3,0.000000E+0,45.647691E-3,0.000000E+0,24.936263E-3,0.000000E+0,23.937734E-3,0.000000E+0,17.882138E-3,2.020770E+0,2.013523E+0,2.018258E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.744076E+0,5.463596E+0,0.000000E+0,84.145489E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792829E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.778398E+0,0.000000E+0,42.458840E-3,997.070057E-3,3.096300E+0,997.713737E-3,3.088142E+0,995.927526E-3,3.078084E+0,999.306843E-3,3.077263E+0,28.230643E-3,7.490452E+0,1.000000E+0,1.000000E+0,74.374147E+0,74.262970E+0,1.999595E+0,73.488352E+0,73.500895E+0,2.020027E+0,73.218625E+0,73.781823E+0,2.044950E+0,73.586174E+0,74.032338E+0,2.026514E+0
 10/25/2017,19:04:48.118,278.825630E-6,74.284878E+0,3.982893E-3,997.734498E-3,1.002742E+0,0.000000E+0,1.012699E+0,3.127493E+0,0.000000E+0,73.817864E+0,3.972582E-3,998.282212E-3,1.022705E+0,0.000000E+0,1.056350E+0,2.825728E+0,0.000000E+0,81.397223E+0,29.452018E+0,71.256177E+0,3.978224E-3,3.973036E-3,0.000000E+0,1.023638E+0,1.000000E+0,44.000000E+0,98.802246E+0,23.217518E+0,7.806532E-3,13.003122E-3,1.000000E+0,2.674550E+0,1.000000E+0,20.000000E+0,6.279875E-3,41.998434E+0,0.000000E+0,2.560601E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.003995E+0,0.000000E+0,-193.661706E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.038395E-3,0.000000E+0,148.690577E-3,0.000000E+0,-195.384334E-3,0.000000E+0,2.181756E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001544E+0,0.000000E+0,1.004508E+0,3.111347E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.005598E+0,3.081978E+0,0.000000E+0,242.311823E+0,5.719930E-3,3.977172E-3,96.810579E+0,74.009262E+0,76.889291E+0,111.844275E+0,82.722485E+0,3.977886E-3,3.976588E-3,67.140000E+0,4.583624E+0,1.659281E+0,77.074095E+0,75.879578E+0,0.000000E+0,75.804988E+0,76.884608E+0,0.000000E+0,75.394641E+0,1.047674E+0,1.004835E+0,2.018153E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.019097E-3,68.362460E+0,29.168028E+0,0.000000E+0,1.410110E+0,1.419169E+0,993.632701E-3,60.000000E+0,1.000000E+0,1.436430E+0,736.229372E-3,2.044237E+0,60.000000E+0,1.885565E+0,0.000000E+0,72.859055E+0,1.135226E+0,1.131258E+0,988.475190E-3,50.000000E+0,1.000000E+0,84.662845E+0,2.751387E+0,2.574463E+0,1.211678E+0,27.000000E+0,0.000000E+0,1.414114E+0,1.409179E+0,979.001979E-3,60.000000E+0,3.988719E-3,46.379929E+0,9.539370E-3,23.488497E+0,5.142946E+0,29.205134E+0,0.000000E+0,13.195336E-3,0.000000E+0,42.426629E-3,0.000000E+0,20.781094E-3,0.000000E+0,24.968474E-3,0.000000E+0,22.327203E-3,2.020834E+0,2.013651E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.740603E+0,5.465498E+0,0.000000E+0,83.597487E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.791959E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.777947E+0,0.000000E+0,45.647691E-3,996.522930E-3,3.096815E+0,997.456265E-3,3.087208E+0,999.821787E-3,3.081817E+0,997.407989E-3,3.075718E+0,28.552828E-3,7.976972E+0,1.000000E+0,1.000000E+0,74.374756E+0,74.265873E+0,1.999786E+0,73.489288E+0,73.501410E+0,2.020315E+0,73.218016E+0,73.778968E+0,2.046691E+0,73.588467E+0,74.031355E+0,2.022795E+0
 10/25/2017,19:04:58.118,-43.211183E-6,74.284691E+0,3.980688E-3,998.121120E-3,1.004562E+0,0.000000E+0,1.012172E+0,3.128379E+0,0.000000E+0,73.818332E+0,3.980170E-3,998.556069E-3,988.521440E-3,0.000000E+0,1.057627E+0,2.809619E+0,0.000000E+0,81.398910E+0,29.457033E+0,71.275266E+0,3.977511E-3,3.970572E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,98.515745E+0,23.226797E+0,7.862759E-3,13.013952E-3,1.000000E+0,2.660239E+0,1.000000E+0,20.000000E+0,6.290903E-3,42.000715E+0,0.000000E+0,2.564435E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.996624E+0,0.000000E+0,-199.648724E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.008371E-3,0.000000E+0,144.050496E-3,0.000000E+0,-195.964344E-3,0.000000E+0,2.184495E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002541E+0,0.000000E+0,1.011121E+0,3.111717E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.003664E+0,3.082847E+0,0.000000E+0,242.310906E+0,6.642621E-3,3.982232E-3,96.817394E+0,74.014926E+0,76.889432E+0,111.852710E+0,82.722157E+0,3.978794E-3,3.977432E-3,67.137850E+0,4.568159E+0,1.664970E+0,77.083837E+0,75.870822E+0,0.000000E+0,75.803349E+0,76.878894E+0,0.000000E+0,75.392674E+0,1.057066E+0,1.004819E+0,2.012526E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.025128E-3,68.359795E+0,29.171883E+0,0.000000E+0,1.410557E+0,1.418419E+0,987.032184E-3,60.000000E+0,1.000000E+0,1.435521E+0,731.148494E-3,2.042192E+0,60.000000E+0,1.874718E+0,0.000000E+0,72.859055E+0,1.132385E+0,1.134882E+0,1.009530E+0,50.000000E+0,1.000000E+0,84.908826E+0,2.750637E+0,2.579143E+0,1.232422E+0,27.000000E+0,0.000000E+0,1.412054E+0,1.407421E+0,971.544899E-3,60.000000E+0,3.990211E-3,46.381187E+0,9.523611E-3,23.467480E+0,5.121682E+0,29.212286E+0,0.000000E+0,36.952838E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.262782E-3,0.000000E+0,23.390154E-3,2.020995E+0,2.013458E+0,2.018129E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.760539E+0,5.462919E+0,0.000000E+0,87.594679E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791508E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.777238E+0,0.000000E+0,43.167473E-3,997.053965E-3,3.096284E+0,998.518336E-3,3.087627E+0,998.067760E-3,3.082477E+0,999.017188E-3,3.076700E+0,24.042239E-3,7.598388E+0,1.000000E+0,1.000000E+0,74.371385E+0,74.262596E+0,2.000026E+0,73.489616E+0,73.501036E+0,2.024306E+0,73.221714E+0,73.777423E+0,2.043257E+0,73.587859E+0,74.031543E+0,2.022077E+0
 10/25/2017,19:05:08.118,439.844037E-6,74.286891E+0,3.982893E-3,998.701053E-3,984.506831E-3,0.000000E+0,1.013481E+0,3.128186E+0,0.000000E+0,73.816226E+0,3.982310E-3,998.088901E-3,996.178146E-3,0.000000E+0,1.061189E+0,2.827017E+0,0.000000E+0,81.401300E+0,29.456894E+0,71.308765E+0,3.975695E-3,3.968172E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,98.363379E+0,23.155169E+0,7.936624E-3,13.010645E-3,1.000000E+0,2.660686E+0,1.000000E+0,20.000000E+0,6.318148E-3,42.003740E+0,0.000000E+0,2.556412E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.996656E+0,0.000000E+0,-204.348211E-3,0.000000E+0,138.875290E-3,0.000000E+0,139.068420E-3,0.000000E+0,144.856065E-3,0.000000E+0,-191.968718E-3,0.000000E+0,2.188330E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.010418E+0,3.111620E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.012549E+0,3.081608E+0,0.000000E+0,242.310906E+0,6.938487E-3,3.980156E-3,96.818569E+0,74.017079E+0,76.892897E+0,111.859920E+0,82.724735E+0,3.980156E-3,3.984113E-3,67.141496E+0,4.562360E+0,1.662617E+0,77.072222E+0,75.859631E+0,0.000000E+0,75.802412E+0,76.871916E+0,0.000000E+0,75.393798E+0,1.057449E+0,1.006496E+0,2.015475E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.021561E-3,68.361525E+0,29.173740E+0,0.000000E+0,1.415170E+0,1.417700E+0,999.258323E-3,60.000000E+0,1.000000E+0,1.435760E+0,726.946384E-3,2.036216E+0,60.000000E+0,1.875169E+0,0.000000E+0,72.859804E+0,1.131810E+0,1.128911E+0,1.009163E+0,50.000000E+0,1.000000E+0,85.194964E+0,2.751675E+0,2.577578E+0,1.210368E+0,27.000000E+0,0.000000E+0,1.410760E+0,1.407868E+0,994.858257E-3,60.000000E+0,3.987292E-3,46.380535E+0,9.563690E-3,23.477548E+0,5.113305E+0,29.215955E+0,0.000000E+0,34.793065E-3,0.000000E+0,42.426629E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.488256E-3,0.000000E+0,23.937734E-3,2.021028E+0,2.013458E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.784232E+0,5.452861E+0,0.000000E+0,81.921246E-3,0.000000E+0,46.204403E-3,9.500000E+0,9.794182E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.776498E+0,0.000000E+0,41.073783E-3,996.667757E-3,3.095818E+0,998.550520E-3,3.087337E+0,998.083852E-3,3.080578E+0,997.230977E-3,3.076491E+0,32.096862E-3,7.697625E+0,1.000000E+0,1.000000E+0,74.373819E+0,74.267932E+0,2.000346E+0,73.490505E+0,73.501317E+0,2.023460E+0,73.221058E+0,73.776440E+0,2.044167E+0,73.588748E+0,74.029717E+0,2.017815E+0
 10/25/2017,19:05:18.118,-1.170340E-3,74.285159E+0,3.978094E-3,998.394977E-3,986.327163E-3,0.000000E+0,1.011676E+0,3.127316E+0,0.000000E+0,73.816834E+0,3.979132E-3,997.541187E-3,1.017585E+0,0.000000E+0,1.063185E+0,2.825825E+0,0.000000E+0,81.401722E+0,29.455501E+0,71.350966E+0,3.980429E-3,3.965189E-3,0.000000E+0,1.027923E+0,1.000000E+0,44.000000E+0,98.141679E+0,23.272492E+0,8.016327E-3,13.034381E-3,1.000000E+0,2.652525E+0,1.000000E+0,20.000000E+0,6.368032E-3,42.009838E+0,0.000000E+0,2.551192E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.992729E+0,0.000000E+0,-205.120730E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.295901E-3,0.000000E+0,145.403853E-3,0.000000E+0,-197.059919E-3,0.000000E+0,2.184592E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.011089E+0,3.110703E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.009912E+0,3.082735E+0,0.000000E+0,242.300341E+0,6.934854E-3,3.983594E-3,96.821154E+0,74.021572E+0,76.892054E+0,111.867507E+0,82.721266E+0,3.980286E-3,3.981648E-3,67.139860E+0,4.563649E+0,1.665002E+0,77.074330E+0,75.852748E+0,0.000000E+0,75.803068E+0,76.868357E+0,0.000000E+0,75.394219E+0,1.065516E+0,1.010424E+0,2.021134E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.017670E-3,68.355867E+0,29.176248E+0,0.000000E+0,1.409312E+0,1.412511E+0,1.012923E+0,60.000000E+0,1.000000E+0,1.435393E+0,724.997116E-3,2.037159E+0,60.000000E+0,1.879875E+0,0.000000E+0,72.860132E+0,1.131938E+0,1.132822E+0,999.801570E-3,50.000000E+0,1.000000E+0,85.479992E+0,2.751563E+0,2.574687E+0,1.211806E+0,27.000000E+0,0.000000E+0,1.412182E+0,1.407389E+0,1.013078E+0,60.000000E+0,3.987746E-3,46.378299E+0,9.608567E-3,23.443913E+0,5.116527E+0,29.221528E+0,0.000000E+0,162.896617E-3,0.000000E+0,45.679902E-3,0.000000E+0,24.420893E-3,0.000000E+0,27.062164E-3,0.000000E+0,26.450162E-3,2.021028E+0,2.013748E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.808309E+0,5.582772E+0,0.000000E+0,83.597487E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.792249E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.360737E-3,996.651665E-3,3.095705E+0,998.470060E-3,3.088705E+0,997.456265E-3,3.080948E+0,999.853971E-3,3.075252E+0,29.197198E-3,7.502695E+0,1.000000E+0,1.000000E+0,74.374849E+0,74.267605E+0,2.003350E+0,73.489709E+0,73.501738E+0,2.023508E+0,73.220497E+0,73.776346E+0,2.048927E+0,73.589310E+0,74.032245E+0,2.018948E+0
 10/25/2017,19:05:28.118,-43.211183E-6,74.286984E+0,3.979910E-3,997.573406E-3,996.035605E-3,0.000000E+0,1.012267E+0,3.126075E+0,0.000000E+0,73.821375E+0,3.973814E-3,997.750607E-3,1.001283E+0,0.000000E+0,1.063872E+0,2.824842E+0,0.000000E+0,81.401441E+0,29.461260E+0,71.375295E+0,3.970961E-3,3.974657E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,98.128046E+0,23.261312E+0,8.077547E-3,13.047935E-3,1.000000E+0,2.662683E+0,1.000000E+0,20.000000E+0,6.321456E-3,42.010443E+0,0.000000E+0,2.559956E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.996270E+0,0.000000E+0,-206.633578E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.201500E-3,0.000000E+0,147.530556E-3,0.000000E+0,-200.926654E-3,0.000000E+0,2.193518E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008261E+0,3.112586E+0,0.000000E+0,998.840176E-3,0.000000E+0,998.438665E-3,3.083057E+0,0.000000E+0,242.298797E+0,6.930249E-3,3.982881E-3,96.824490E+0,73.990398E+0,76.895520E+0,111.872361E+0,82.722672E+0,3.978664E-3,3.980999E-3,67.135559E+0,4.565582E+0,1.665018E+0,77.088005E+0,75.843992E+0,0.000000E+0,75.801850E+0,76.863159E+0,0.000000E+0,75.395343E+0,1.064749E+0,1.003782E+0,2.021772E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.019940E-3,68.361244E+0,29.174855E+0,0.000000E+0,1.407588E+0,1.410579E+0,1.002551E+0,60.000000E+0,1.000000E+0,1.434596E+0,726.834540E-3,2.052081E+0,60.000000E+0,1.884888E+0,0.000000E+0,72.857698E+0,1.133087E+0,1.133190E+0,1.004067E+0,50.000000E+0,1.000000E+0,85.252982E+0,2.752777E+0,2.576572E+0,1.216245E+0,27.000000E+0,0.000000E+0,1.410617E+0,1.410201E+0,1.013126E+0,60.000000E+0,3.991832E-3,46.378718E+0,9.573288E-3,23.429716E+0,5.118782E+0,29.220738E+0,0.000000E+0,36.308130E-3,0.000000E+0,43.554001E-3,0.000000E+0,15.788448E-3,0.000000E+0,24.227630E-3,0.000000E+0,23.744470E-3,2.021028E+0,2.013619E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.790192E+0,5.583675E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791959E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.776079E+0,0.000000E+0,43.167473E-3,996.539022E-3,3.096027E+0,998.405692E-3,3.087546E+0,998.003392E-3,3.080546E+0,998.309140E-3,3.076217E+0,27.908458E-3,7.818450E+0,1.000000E+0,1.000000E+0,74.373866E+0,74.265639E+0,2.001592E+0,73.487697E+0,73.501363E+0,2.024849E+0,73.223071E+0,73.777657E+0,2.042299E+0,73.589918E+0,74.029343E+0,2.015883E+0
 10/25/2017,19:05:38.118,761.880850E-6,74.286001E+0,3.981726E-3,998.701053E-3,996.546576E-3,0.000000E+0,1.010766E+0,3.126591E+0,0.000000E+0,73.823060E+0,3.982893E-3,997.557296E-3,984.645233E-3,0.000000E+0,1.062738E+0,2.835136E+0,0.000000E+0,81.403925E+0,29.462792E+0,71.369727E+0,3.976668E-3,3.972258E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,98.267900E+0,23.310023E+0,8.107314E-3,13.045860E-3,1.000000E+0,2.664440E+0,1.000000E+0,20.000000E+0,6.368745E-3,42.018169E+0,0.000000E+0,2.565885E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.995626E+0,0.000000E+0,-208.468310E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.877454E-3,0.000000E+0,147.466111E-3,0.000000E+0,-212.816863E-3,0.000000E+0,2.191746E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.009012E+0,3.113149E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.003824E+0,3.082831E+0,0.000000E+0,242.295323E+0,11.990356E-3,3.978859E-3,96.827310E+0,73.949160E+0,76.895567E+0,111.878911E+0,82.726470E+0,3.976783E-3,3.978664E-3,67.126816E+0,4.565260E+0,1.665792E+0,77.090956E+0,75.838513E+0,0.000000E+0,75.797964E+0,76.856508E+0,0.000000E+0,75.395905E+0,1.062944E+0,1.005825E+0,2.010661E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.020978E-3,68.357784E+0,29.177548E+0,0.000000E+0,1.408450E+0,1.416247E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.435968E+0,728.783808E-3,2.037718E+0,60.000000E+0,1.898346E+0,0.000000E+0,72.861770E+0,1.130820E+0,1.131210E+0,999.705719E-3,50.000000E+0,1.000000E+0,85.046711E+0,2.745272E+0,2.575693E+0,1.227120E+0,27.000000E+0,0.000000E+0,1.410808E+0,1.404018E+0,1.001357E+0,60.000000E+0,3.987746E-3,46.375970E+0,9.423675E-3,23.473743E+0,5.175488E+0,29.223432E+0,0.000000E+0,41.336855E-3,0.000000E+0,43.489580E-3,0.000000E+0,14.789918E-3,0.000000E+0,19.621511E-3,0.000000E+0,24.453104E-3,2.020867E+0,2.013297E+0,2.018129E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.773424E+0,5.582353E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792475E+0,0.000000E+0,15.949501E-3,10.000000E+0,9.772793E+0,0.000000E+0,41.717996E-3,997.037873E-3,3.095399E+0,998.373508E-3,3.086581E+0,999.162016E-3,3.082574E+0,998.824084E-3,3.076604E+0,30.808122E-3,7.559080E+0,1.000000E+0,1.000000E+0,74.378220E+0,74.266715E+0,2.000442E+0,73.487884E+0,73.501270E+0,2.022502E+0,73.221854E+0,73.776627E+0,2.045270E+0,73.590901E+0,74.029623E+0,2.014654E+0
 10/25/2017,19:05:48.118,1.405954E-3,74.287874E+0,3.976214E-3,997.573406E-3,1.002008E+0,0.000000E+0,1.013002E+0,3.128234E+0,0.000000E+0,73.817115E+0,3.981272E-3,997.315658E-3,1.002000E+0,0.000000E+0,1.060997E+0,2.819204E+0,0.000000E+0,81.406737E+0,29.470455E+0,71.351293E+0,3.970961E-3,3.971480E-3,0.000000E+0,1.022046E+0,1.000000E+0,44.000000E+0,98.333010E+0,23.315034E+0,8.318990E-3,13.051502E-3,1.000000E+0,2.660367E+0,1.000000E+0,20.000000E+0,6.469811E-3,42.020776E+0,0.000000E+0,2.557701E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.985840E+0,0.000000E+0,-217.706343E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.684324E-3,0.000000E+0,154.394009E-3,0.000000E+0,-206.791201E-3,0.000000E+0,2.195773E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,998.965028E-3,3.111009E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.010120E+0,3.081753E+0,0.000000E+0,242.303380E+0,12.704050E-3,3.975615E-3,96.828156E+0,73.935351E+0,76.893974E+0,111.887818E+0,82.725813E+0,3.979118E-3,3.982621E-3,67.126068E+0,4.574603E+0,1.665421E+0,77.099011E+0,75.827182E+0,0.000000E+0,75.797168E+0,76.851685E+0,0.000000E+0,75.394828E+0,1.057673E+0,1.000588E+0,2.013578E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.011898E-3,68.358672E+0,29.177920E+0,0.000000E+0,1.411595E+0,1.414986E+0,1.002135E+0,60.000000E+0,1.000000E+0,1.439924E+0,723.686952E-3,2.046473E+0,60.000000E+0,1.889288E+0,0.000000E+0,72.859898E+0,1.133630E+0,1.133589E+0,1.009451E+0,50.000000E+0,1.000000E+0,84.968153E+0,2.748003E+0,2.575342E+0,1.216101E+0,27.000000E+0,0.000000E+0,1.411751E+0,1.409578E+0,1.012391E+0,60.000000E+0,3.989303E-3,46.378252E+0,9.549617E-3,23.502322E+0,5.233804E+0,29.223617E+0,0.000000E+0,51.104186E-3,0.000000E+0,44.681373E-3,0.000000E+0,14.016864E-3,0.000000E+0,19.524879E-3,0.000000E+0,21.876255E-3,2.020963E+0,2.013523E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.766956E+0,5.580709E+0,0.000000E+0,83.081721E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.794407E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.765385E+0,0.000000E+0,43.038631E-3,996.490746E-3,3.096236E+0,997.343621E-3,3.088061E+0,998.067760E-3,3.079806E+0,997.327529E-3,3.075461E+0,27.264088E-3,7.906410E+0,1.000000E+0,1.000000E+0,74.376066E+0,74.268822E+0,2.000697E+0,73.487650E+0,73.501597E+0,2.024226E+0,73.224381E+0,73.777423E+0,2.041324E+0,73.592820E+0,74.031262E+0,2.015037E+0
 10/25/2017,19:05:58.118,-1.009322E-3,74.290261E+0,3.982699E-3,998.056683E-3,1.008890E+0,0.000000E+0,1.013960E+0,3.128476E+0,0.000000E+0,73.818800E+0,3.978873E-3,997.911700E-3,1.028001E+0,0.000000E+0,1.060438E+0,2.823521E+0,0.000000E+0,81.406034E+0,29.464557E+0,71.368183E+0,3.972452E-3,3.969664E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.939166E+0,23.311647E+0,8.387084E-3,13.047481E-3,1.000000E+0,2.651886E+0,1.000000E+0,20.000000E+0,6.491412E-3,42.024360E+0,0.000000E+0,2.563437E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.978501E+0,0.000000E+0,-214.519704E-3,0.000000E+0,138.199337E-3,0.000000E+0,138.875290E-3,0.000000E+0,160.226333E-3,0.000000E+0,-204.471160E-3,0.000000E+0,2.188137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,999.651871E-3,3.112570E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.006892E+0,3.082670E+0,0.000000E+0,242.308639E+0,12.704180E-3,3.980999E-3,96.831446E+0,73.925990E+0,76.896691E+0,111.893190E+0,82.726798E+0,3.979572E-3,3.975940E-3,67.137850E+0,4.576858E+0,1.664841E+0,77.108191E+0,75.819316E+0,0.000000E+0,75.796840E+0,76.844192E+0,0.000000E+0,75.393845E+0,1.054734E+0,989.156469E-3,2.012271E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.011250E-3,68.355399E+0,29.173369E+0,0.000000E+0,1.411738E+0,1.419473E+0,1.004692E+0,60.000000E+0,1.000000E+0,1.434388E+0,724.645609E-3,2.047048E+0,60.000000E+0,1.882035E+0,0.000000E+0,72.861255E+0,1.134747E+0,1.132727E+0,1.004546E+0,50.000000E+0,1.000000E+0,85.120720E+0,2.746310E+0,2.570278E+0,1.216900E+0,27.000000E+0,0.000000E+0,1.410345E+0,1.405009E+0,999.776417E-3,60.000000E+0,3.988913E-3,46.373780E+0,9.547087E-3,23.520276E+0,5.305653E+0,29.219716E+0,0.000000E+0,55.552674E-3,0.000000E+0,45.132321E-3,0.000000E+0,16.207186E-3,0.000000E+0,15.659605E-3,0.000000E+0,19.814775E-3,2.020867E+0,2.013651E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.779617E+0,5.578131E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793376E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.739100E+0,0.000000E+0,40.429571E-3,997.134425E-3,3.095480E+0,997.745921E-3,3.087723E+0,997.922932E-3,3.079693E+0,998.148220E-3,3.076636E+0,33.385602E-3,7.350618E+0,1.000000E+0,1.000000E+0,74.380045E+0,74.269337E+0,2.001113E+0,73.491347E+0,73.501597E+0,2.025918E+0,73.223024E+0,73.774755E+0,2.042043E+0,73.591603E+0,74.030606E+0,2.017320E+0
 10/25/2017,19:06:08.118,600.862443E-6,74.286891E+0,3.983736E-3,999.248767E-3,1.004898E+0,0.000000E+0,1.009537E+0,3.127010E+0,0.000000E+0,73.819456E+0,3.972841E-3,997.235112E-3,1.010088E+0,0.000000E+0,1.053826E+0,2.845334E+0,0.000000E+0,81.404441E+0,29.463582E+0,71.362663E+0,3.970701E-3,3.971609E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,97.581544E+0,23.272910E+0,8.354528E-3,13.050270E-3,1.000000E+0,2.658386E+0,1.000000E+0,20.000000E+0,6.460470E-3,42.028642E+0,0.000000E+0,2.564081E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.990282E+0,0.000000E+0,-228.360660E-3,0.000000E+0,137.587760E-3,0.000000E+0,140.291574E-3,0.000000E+0,177.594414E-3,0.000000E+0,-194.836546E-3,0.000000E+0,2.184753E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,657.652423E-3,3.111717E+0,0.000000E+0,999.194200E-3,0.000000E+0,996.920542E-3,3.082461E+0,0.000000E+0,242.305503E+0,12.711640E-3,3.980999E-3,96.833326E+0,73.926364E+0,76.898704E+0,111.898327E+0,82.728814E+0,3.979507E-3,3.980221E-3,67.142104E+0,4.572348E+0,1.666114E+0,77.122756E+0,75.812479E+0,0.000000E+0,75.795389E+0,76.840726E+0,0.000000E+0,75.393424E+0,1.040502E+0,1.003367E+0,2.008508E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.014492E-3,68.357971E+0,29.167517E+0,0.000000E+0,1.405464E+0,1.415241E+0,1.003845E+0,60.000000E+0,1.000000E+0,1.437898E+0,722.840139E-3,2.009711E+0,60.000000E+0,1.881439E+0,0.000000E+0,72.862331E+0,1.131108E+0,1.125080E+0,1.006735E+0,50.000000E+0,1.000000E+0,85.301478E+0,2.750158E+0,2.575549E+0,1.223048E+0,27.000000E+0,0.000000E+0,1.411399E+0,1.407006E+0,1.004599E+0,60.000000E+0,3.990276E-3,46.374153E+0,9.539176E-3,23.551963E+0,5.315319E+0,29.220227E+0,0.000000E+0,1.042584E-3,0.000000E+0,43.779475E-3,0.000000E+0,20.748883E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.530763E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.794881E+0,5.580935E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793763E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.730596E+0,0.000000E+0,41.105994E-3,996.539022E-3,3.095898E+0,999.258568E-3,3.087562E+0,996.184998E-3,3.081319E+0,997.987300E-3,3.076652E+0,24.686609E-3,7.474342E+0,1.000000E+0,1.000000E+0,74.376628E+0,74.270273E+0,2.000905E+0,73.489990E+0,73.500895E+0,2.020522E+0,73.223164E+0,73.777844E+0,2.048384E+0,73.594224E+0,74.029483E+0,2.018214E+0
 10/25/2017,19:06:18.118,-526.266402E-6,74.290355E+0,3.983736E-3,997.863372E-3,1.007469E+0,0.000000E+0,1.013034E+0,3.128991E+0,0.000000E+0,73.819502E+0,3.981142E-3,997.992246E-3,977.371364E-3,0.000000E+0,1.058394E+0,2.845334E+0,0.000000E+0,81.408612E+0,29.469016E+0,71.256785E+0,3.977381E-3,3.965383E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,97.589017E+0,23.278755E+0,8.270092E-3,13.050594E-3,1.000000E+0,2.660127E+0,1.000000E+0,20.000000E+0,6.418629E-3,42.030736E+0,0.000000E+0,2.559505E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.994757E+0,0.000000E+0,-216.837260E-3,0.000000E+0,137.491195E-3,0.000000E+0,136.268041E-3,0.000000E+0,167.283123E-3,0.000000E+0,-175.502873E-3,0.000000E+0,2.189458E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003732E+0,0.000000E+0,1.012478E+0,3.110140E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.008698E+0,3.082847E+0,0.000000E+0,242.291078E+0,7.387897E-3,3.983724E-3,96.837368E+0,73.955245E+0,76.897815E+0,111.907799E+0,82.727548E+0,3.979507E-3,3.984243E-3,67.139392E+0,4.575892E+0,1.663471E+0,77.124676E+0,75.805081E+0,0.000000E+0,75.794874E+0,76.833608E+0,0.000000E+0,75.394220E+0,1.056539E+0,1.007342E+0,2.013179E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.033105E-3,68.353622E+0,29.162502E+0,0.000000E+0,1.409392E+0,1.415800E+0,998.619047E-3,60.000000E+0,1.000000E+0,1.431134E+0,725.811974E-3,2.045978E+0,60.000000E+0,1.879005E+0,0.000000E+0,72.861021E+0,1.130469E+0,1.130970E+0,997.037869E-3,50.000000E+0,1.000000E+0,85.342237E+0,2.746997E+0,2.571508E+0,1.229292E+0,27.000000E+0,0.000000E+0,1.410489E+0,1.405296E+0,1.005860E+0,60.000000E+0,3.989562E-3,46.373734E+0,9.633535E-3,23.528998E+0,5.207062E+0,29.218741E+0,0.000000E+0,5.974603E-3,0.000000E+0,44.133792E-3,0.000000E+0,26.063635E-3,0.000000E+0,20.781094E-3,0.000000E+0,17.141294E-3,2.020802E+0,2.013716E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.798780E+0,5.581805E+0,0.000000E+0,84.209960E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.792024E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.739390E+0,0.000000E+0,44.166003E-3,996.941321E-3,3.096413E+0,997.182701E-3,3.088496E+0,998.116036E-3,3.081125E+0,997.906840E-3,3.077328E+0,29.197198E-3,7.075140E+0,1.000000E+0,1.000000E+0,74.380701E+0,74.268915E+0,1.994401E+0,73.489194E+0,73.501270E+0,2.021688E+0,73.227049E+0,73.777844E+0,2.045653E+0,73.592680E+0,74.031075E+0,2.013712E+0
 10/25/2017,19:06:28.118,-204.229589E-6,74.287874E+0,3.983672E-3,998.991019E-3,993.145427E-3,0.000000E+0,1.012778E+0,3.129394E+0,0.000000E+0,73.818285E+0,3.974592E-3,998.105011E-3,967.656920E-3,0.000000E+0,1.062355E+0,2.844029E+0,0.000000E+0,81.409596E+0,29.468969E+0,71.254352E+0,3.971869E-3,3.967524E-3,0.000000E+0,1.023846E+0,1.000000E+0,44.000000E+0,97.904428E+0,23.284415E+0,8.246615E-3,13.054355E-3,1.000000E+0,2.670126E+0,1.000000E+0,20.000000E+0,6.372054E-3,42.035112E+0,0.000000E+0,2.555187E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.006055E+0,0.000000E+0,-211.558384E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.780889E-3,0.000000E+0,158.550749E-3,0.000000E+0,-184.299694E-3,0.000000E+0,2.189522E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001157E+0,0.000000E+0,1.000498E+0,3.111041E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.008314E+0,3.083121E+0,0.000000E+0,242.297012E+0,6.814653E-3,3.979313E-3,96.842491E+0,73.984781E+0,76.902311E+0,111.912323E+0,82.729611E+0,3.981194E-3,3.982297E-3,67.132099E+0,4.579114E+0,1.663084E+0,77.126550E+0,75.795014E+0,0.000000E+0,75.793094E+0,76.827051E+0,0.000000E+0,75.393892E+0,1.063359E+0,1.000253E+0,2.012063E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.041925E-3,68.360496E+0,29.158786E+0,0.000000E+0,1.402559E+0,1.416167E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.437483E+0,726.067615E-3,2.046042E+0,60.000000E+0,1.874524E+0,0.000000E+0,72.861676E+0,1.132017E+0,1.127123E+0,1.005808E+0,50.000000E+0,1.000000E+0,85.132070E+0,2.744937E+0,2.579367E+0,1.229037E+0,27.000000E+0,0.000000E+0,1.412405E+0,1.402995E+0,1.006994E+0,60.000000E+0,3.989886E-3,46.372709E+0,9.626077E-3,23.524823E+0,5.178065E+0,29.213911E+0,0.000000E+0,-2.535547E-3,0.000000E+0,45.261164E-3,0.000000E+0,23.937734E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.107612E-3,2.021060E+0,2.013651E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.781836E+0,5.584352E+0,0.000000E+0,84.854669E-3,0.000000E+0,49.137826E-3,9.500000E+0,9.791025E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.733012E+0,0.000000E+0,42.458840E-3,996.812585E-3,3.095979E+0,997.890749E-3,3.088367E+0,999.564315E-3,3.078325E+0,998.035576E-3,3.076153E+0,29.519383E-3,7.997592E+0,1.000000E+0,1.000000E+0,74.378220E+0,74.272941E+0,2.002056E+0,73.490645E+0,73.502393E+0,2.024817E+0,73.223679E+0,73.777189E+0,2.045908E+0,73.593335E+0,74.028219E+0,2.018373E+0
 10/25/2017,19:06:38.118,-1.331358E-3,74.289185E+0,3.981985E-3,997.976137E-3,1.008554E+0,0.000000E+0,1.016116E+0,3.129909E+0,0.000000E+0,73.820345E+0,3.981142E-3,997.686170E-3,986.974148E-3,0.000000E+0,1.068663E+0,2.825165E+0,0.000000E+0,81.409081E+0,29.464696E+0,71.333795E+0,3.977186E-3,3.968302E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,98.129550E+0,23.259132E+0,8.228133E-3,13.026923E-3,1.000000E+0,2.661182E+0,1.000000E+0,20.000000E+0,6.370108E-3,42.038323E+0,0.000000E+0,2.553802E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.987456E+0,10.000000E+0,9.006377E+0,0.000000E+0,-202.803174E-3,0.000000E+0,138.489031E-3,0.000000E+0,136.879618E-3,0.000000E+0,156.456268E-3,0.000000E+0,-191.936495E-3,0.000000E+0,2.190876E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,998.629594E-3,3.111121E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.003616E+0,3.083073E+0,0.000000E+0,242.296529E+0,6.688159E-3,3.985086E-3,96.842256E+0,74.049049E+0,76.900718E+0,111.922737E+0,82.730642E+0,3.980805E-3,3.975940E-3,67.125507E+0,4.584269E+0,1.662375E+0,77.129875E+0,75.785603E+0,0.000000E+0,75.793048E+0,76.816561E+0,0.000000E+0,75.396935E+0,1.070755E+0,1.002983E+0,2.021103E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.023183E-3,68.354885E+0,29.154932E+0,0.000000E+0,1.395822E+0,1.414986E+0,992.034513E-3,60.000000E+0,1.000000E+0,1.435457E+0,724.821362E-3,2.045035E+0,60.000000E+0,1.883534E+0,0.000000E+0,72.859102E+0,1.130868E+0,1.133110E+0,999.354266E-3,50.000000E+0,1.000000E+0,84.916470E+0,2.748306E+0,2.573265E+0,1.225028E+0,27.000000E+0,0.000000E+0,1.413268E+0,1.401078E+0,992.127719E-3,60.000000E+0,3.988784E-3,46.371312E+0,9.572964E-3,23.497219E+0,5.129092E+0,29.212657E+0,0.000000E+0,4.524009E-3,0.000000E+0,43.940528E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.387212E-3,0.000000E+0,21.167621E-3,2.020706E+0,2.013748E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.764090E+0,5.582418E+0,0.000000E+0,83.887606E-3,0.000000E+0,49.718063E-3,9.500000E+0,9.791895E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.720836E+0,0.000000E+0,43.489580E-3,996.699941E-3,3.096413E+0,999.033280E-3,3.087112E+0,997.810289E-3,3.078840E+0,998.148220E-3,3.075896E+0,30.808122E-3,7.668950E+0,1.000000E+0,1.000000E+0,74.376628E+0,74.272052E+0,1.999339E+0,73.487837E+0,73.506278E+0,2.021752E+0,73.228500E+0,73.776861E+0,2.043097E+0,73.596986E+0,74.028921E+0,2.017240E+0
 10/25/2017,19:06:48.118,117.807224E-6,74.288295E+0,3.982699E-3,998.282212E-3,991.069609E-3,0.000000E+0,1.011629E+0,3.126317E+0,0.000000E+0,73.817583E+0,3.983088E-3,997.508969E-3,986.687021E-3,0.000000E+0,1.057579E+0,2.814436E+0,0.000000E+0,81.411612E+0,29.467390E+0,71.435884E+0,3.970961E-3,3.970766E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.295401E+0,23.162128E+0,8.225214E-3,13.024458E-3,1.000000E+0,2.663609E+0,1.000000E+0,20.000000E+0,6.437441E-3,42.041302E+0,0.000000E+0,2.558474E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987939E+0,10.000000E+0,9.000873E+0,0.000000E+0,-197.556486E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.424655E-3,0.000000E+0,140.087093E-3,0.000000E+0,-198.864395E-3,0.000000E+0,2.187557E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.006552E+0,3.111395E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.018238E+0,3.083765E+0,0.000000E+0,242.297929E+0,6.688288E-3,3.982881E-3,96.845264E+0,74.068896E+0,76.907884E+0,111.925423E+0,82.731392E+0,3.978988E-3,3.978145E-3,67.124432E+0,4.580402E+0,1.662585E+0,77.136338E+0,75.778251E+0,0.000000E+0,75.790987E+0,76.813142E+0,0.000000E+0,75.393939E+0,1.054478E+0,1.001291E+0,2.013434E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.034726E-3,68.357457E+0,29.150288E+0,0.000000E+0,1.410477E+0,1.419361E+0,988.662336E-3,60.000000E+0,1.000000E+0,1.431197E+0,730.733076E-3,2.048630E+0,60.000000E+0,1.899296E+0,0.000000E+0,72.861348E+0,1.129000E+0,1.129342E+0,1.004402E+0,50.000000E+0,1.000000E+0,84.843542E+0,2.752617E+0,2.573425E+0,1.229691E+0,27.000000E+0,0.000000E+0,1.415775E+0,1.406574E+0,977.373238E-3,60.000000E+0,3.989497E-3,46.370986E+0,9.539111E-3,23.533174E+0,5.135536E+0,29.207363E+0,0.000000E+0,33.890474E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.914348E-3,0.000000E+0,24.420893E-3,0.000000E+0,22.713731E-3,2.020706E+0,2.013458E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.757873E+0,5.580774E+0,0.000000E+0,89.561040E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792958E+0,0.000000E+0,20.330145E-3,10.000000E+0,9.699995E+0,0.000000E+0,40.236307E-3,997.263161E-3,3.094707E+0,999.081556E-3,3.086935E+0,999.049372E-3,3.078712E+0,999.564315E-3,3.076877E+0,26.297533E-3,7.744022E+0,1.000000E+0,1.000000E+0,74.378735E+0,74.272333E+0,2.001225E+0,73.490598E+0,73.504827E+0,2.025855E+0,73.226487E+0,73.778078E+0,2.043305E+0,73.596939E+0,74.033415E+0,2.014047E+0
