date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:06:58.118,600.862443E-6,74.291010E+0,3.979845E-3,997.734498E-3,990.430896E-3,0.000000E+0,1.011373E+0,3.128121E+0,0.000000E+0,73.821375E+0,3.981531E-3,997.557296E-3,998.969653E-3,0.000000E+0,1.060263E+0,2.823199E+0,0.000000E+0,81.411237E+0,29.467251E+0,71.432235E+0,3.971350E-3,3.972128E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,98.125508E+0,23.150901E+0,8.233386E-3,13.006818E-3,1.000000E+0,2.648404E+0,1.000000E+0,20.000000E+0,6.450480E-3,42.043164E+0,0.000000E+0,2.560021E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.994242E+0,0.000000E+0,-203.221622E-3,0.000000E+0,135.817405E-3,0.000000E+0,136.654300E-3,0.000000E+0,146.789432E-3,0.000000E+0,-196.737691E-3,0.000000E+0,2.188169E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.009443E+0,3.111846E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.012118E+0,3.081753E+0,0.000000E+0,242.301209E+0,6.688483E-3,3.981843E-3,96.846110E+0,74.032900E+0,76.902076E+0,111.931173E+0,82.733830E+0,3.977367E-3,3.974772E-3,67.131772E+0,4.560427E+0,1.663455E+0,77.125707E+0,75.769683E+0,0.000000E+0,75.788506E+0,76.807241E+0,0.000000E+0,75.397497E+0,1.053871E+0,1.002233E+0,2.013737E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.055155E-3,68.351518E+0,29.143786E+0,0.000000E+0,1.404060E+0,1.412096E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.438074E+0,722.856117E-3,2.036104E+0,60.000000E+0,1.887692E+0,0.000000E+0,72.861302E+0,1.130724E+0,1.132423E+0,1.005601E+0,50.000000E+0,1.000000E+0,84.960790E+0,2.745416E+0,2.571156E+0,1.231608E+0,27.000000E+0,0.000000E+0,1.411160E+0,1.403155E+0,1.001261E+0,60.000000E+0,3.989432E-3,46.369914E+0,9.490537E-3,23.468269E+0,5.127803E+0,29.205227E+0,0.000000E+0,35.308832E-3,0.000000E+0,44.359266E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.325732E-3,2.020577E+0,2.013780E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.767383E+0,5.580774E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.791540E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.698159E+0,0.000000E+0,43.038631E-3,996.506838E-3,3.095657E+0,998.518336E-3,3.088174E+0,998.679256E-3,3.078599E+0,997.552817E-3,3.076684E+0,36.285266E-3,7.423757E+0,1.000000E+0,1.000000E+0,74.382105E+0,74.272894E+0,1.999291E+0,73.488165E+0,73.505342E+0,2.023476E+0,73.226581E+0,73.777236E+0,2.045924E+0,73.593007E+0,74.033228E+0,2.017128E+0
 10/25/2017,19:07:08.118,-848.303215E-6,74.289138E+0,3.983801E-3,999.087674E-3,951.357617E-3,0.000000E+0,1.012858E+0,3.127928E+0,0.000000E+0,73.820860E+0,3.980883E-3,997.718389E-3,1.027698E+0,0.000000E+0,1.061652E+0,2.802933E+0,0.000000E+0,81.411331E+0,29.459681E+0,71.434060E+0,3.976473E-3,3.972712E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.942645E+0,23.106598E+0,8.242919E-3,13.007597E-3,1.000000E+0,2.658195E+0,1.000000E+0,20.000000E+0,6.425311E-3,42.046096E+0,0.000000E+0,2.561568E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.996398E+0,0.000000E+0,-204.251646E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.845266E-3,0.000000E+0,147.917230E-3,0.000000E+0,-216.876934E-3,0.000000E+0,2.186074E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.008022E+0,3.111717E+0,0.000000E+0,1.001495E+0,0.000000E+0,1.010216E+0,3.083057E+0,0.000000E+0,242.288135E+0,6.685369E-3,3.983010E-3,96.850340E+0,74.007108E+0,76.902732E+0,111.939231E+0,82.734018E+0,3.977821E-3,3.978599E-3,67.134857E+0,4.566548E+0,1.665196E+0,77.129126E+0,75.765094E+0,0.000000E+0,75.789817E+0,76.797360E+0,0.000000E+0,75.396139E+0,1.057290E+0,1.006815E+0,2.014040E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.043157E-3,68.356428E+0,29.138724E+0,0.000000E+0,1.404491E+0,1.414970E+0,1.008368E+0,60.000000E+0,1.000000E+0,1.430815E+0,721.833550E-3,2.048582E+0,60.000000E+0,1.891028E+0,0.000000E+0,72.859664E+0,1.128505E+0,1.128017E+0,1.008332E+0,50.000000E+0,1.000000E+0,85.128787E+0,2.746135E+0,2.572945E+0,1.214265E+0,27.000000E+0,0.000000E+0,1.406113E+0,1.405935E+0,1.006243E+0,60.000000E+0,3.990405E-3,46.370380E+0,9.501107E-3,23.429484E+0,5.171944E+0,29.199654E+0,0.000000E+0,44.399220E-3,0.000000E+0,45.583270E-3,0.000000E+0,14.564444E-3,0.000000E+0,19.589301E-3,0.000000E+0,23.776681E-3,2.020802E+0,2.013394E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.781318E+0,5.573779E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791863E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.699158E+0,0.000000E+0,43.038631E-3,997.134425E-3,3.095786E+0,998.116036E-3,3.087128E+0,997.939024E-3,3.078342E+0,997.520633E-3,3.075316E+0,31.130307E-3,7.796218E+0,1.000000E+0,1.000000E+0,74.382573E+0,74.273409E+0,2.001145E+0,73.491909E+0,73.508805E+0,2.022294E+0,73.227470E+0,73.778078E+0,2.042427E+0,73.596752E+0,74.030606E+0,2.011844E+0
 10/25/2017,19:07:18.118,2.050028E-3,74.289793E+0,3.983736E-3,999.474296E-3,1.004467E+0,0.000000E+0,1.013273E+0,3.129668E+0,0.000000E+0,73.821094E+0,3.982310E-3,998.233885E-3,1.003580E+0,0.000000E+0,1.061412E+0,2.792978E+0,0.000000E+0,81.417096E+0,29.456662E+0,71.409356E+0,3.979197E-3,3.969858E-3,0.000000E+0,1.019099E+0,1.000000E+0,44.000000E+0,97.866211E+0,23.139442E+0,8.228846E-3,13.025690E-3,1.000000E+0,2.661166E+0,1.000000E+0,20.000000E+0,6.424273E-3,42.050984E+0,0.000000E+0,2.564339E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.986452E+0,0.000000E+0,-220.120463E-3,0.000000E+0,139.164985E-3,0.000000E+0,139.486867E-3,0.000000E+0,153.620663E-3,0.000000E+0,-206.694533E-3,0.000000E+0,2.187653E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001865E+0,0.000000E+0,1.010082E+0,3.111990E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.012933E+0,3.081367E+0,0.000000E+0,242.290113E+0,6.689910E-3,3.982816E-3,96.853676E+0,73.994236E+0,76.903481E+0,111.948891E+0,82.732846E+0,3.978275E-3,3.976848E-3,67.129247E+0,4.569448E+0,1.666598E+0,77.111750E+0,75.757321E+0,0.000000E+0,75.788365E+0,76.786167E+0,0.000000E+0,75.395999E+0,1.055676E+0,1.002664E+0,2.005145E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.058138E-3,68.357503E+0,29.135845E+0,0.000000E+0,1.406678E+0,1.415417E+0,1.013179E+0,60.000000E+0,1.000000E+0,1.431421E+0,721.226401E-3,2.044125E+0,60.000000E+0,1.874815E+0,0.000000E+0,72.860272E+0,1.131187E+0,1.129821E+0,1.010537E+0,50.000000E+0,1.000000E+0,85.256171E+0,2.750414E+0,2.568952E+0,1.223878E+0,27.000000E+0,0.000000E+0,1.410058E+0,1.404050E+0,1.007968E+0,60.000000E+0,3.988459E-3,46.369868E+0,9.535544E-3,23.378684E+0,5.197075E+0,29.196821E+0,0.000000E+0,50.556184E-3,0.000000E+0,44.262634E-3,0.000000E+0,14.210127E-3,0.000000E+0,18.333086E-3,0.000000E+0,21.972886E-3,2.020963E+0,2.013780E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.792148E+0,5.543154E+0,0.000000E+0,88.690683E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.791927E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.700510E+0,0.000000E+0,42.136734E-3,996.732125E-3,3.095351E+0,997.440173E-3,3.088077E+0,997.488449E-3,3.078470E+0,999.242476E-3,3.077022E+0,38.540560E-3,7.529760E+0,1.000000E+0,1.000000E+0,74.378594E+0,74.274533E+0,2.001816E+0,73.489335E+0,73.508056E+0,2.022326E+0,73.229483E+0,73.779202E+0,2.044758E+0,73.597875E+0,74.029436E+0,2.013968E+0
 10/25/2017,19:07:28.118,1.727991E-3,74.290729E+0,3.976538E-3,998.668834E-3,1.007980E+0,0.000000E+0,1.013513E+0,3.127138E+0,0.000000E+0,73.819549E+0,3.982893E-3,997.267330E-3,988.872373E-3,0.000000E+0,1.062770E+0,2.785503E+0,0.000000E+0,81.415689E+0,29.456151E+0,71.437428E+0,3.977900E-3,3.970636E-3,0.000000E+0,1.022269E+0,1.000000E+0,44.000000E+0,97.913218E+0,23.100706E+0,8.236628E-3,13.025496E-3,1.000000E+0,2.659169E+0,1.000000E+0,20.000000E+0,6.402737E-3,42.053730E+0,0.000000E+0,2.562115E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.997332E+0,0.000000E+0,-211.075560E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.682161E-3,0.000000E+0,150.366161E-3,0.000000E+0,-215.169126E-3,0.000000E+0,2.193808E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001817E+0,0.000000E+0,1.009252E+0,3.110671E+0,0.000000E+0,999.081556E-3,0.000000E+0,996.393194E-3,3.082960E+0,0.000000E+0,242.309555E+0,4.772654E-3,3.981324E-3,96.859410E+0,73.993019E+0,76.905917E+0,111.955112E+0,82.735518E+0,3.980351E-3,3.977432E-3,67.119055E+0,4.569126E+0,1.665711E+0,77.106926E+0,75.748612E+0,0.000000E+0,75.784151E+0,76.779002E+0,0.000000E+0,75.396841E+0,1.054494E+0,1.002409E+0,2.007711E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.052885E-3,68.359280E+0,29.127764E+0,0.000000E+0,1.403932E+0,1.415130E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.433431E+0,723.878684E-3,2.028148E+0,60.000000E+0,1.876217E+0,0.000000E+0,72.860880E+0,1.129000E+0,1.132056E+0,1.005153E+0,50.000000E+0,1.000000E+0,85.252419E+0,2.744107E+0,2.569223E+0,1.219790E+0,27.000000E+0,0.000000E+0,1.405953E+0,1.404961E+0,1.014148E+0,60.000000E+0,3.989886E-3,46.369588E+0,9.570110E-3,23.368663E+0,5.219950E+0,29.194035E+0,0.000000E+0,46.687934E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.236455E-3,0.000000E+0,22.552678E-3,2.021028E+0,2.013265E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.792262E+0,5.543219E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792056E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.699480E+0,0.000000E+0,42.394419E-3,996.426378E-3,3.095625E+0,998.598796E-3,3.087224E+0,997.279253E-3,3.081254E+0,998.470060E-3,3.075187E+0,31.452492E-3,7.923164E+0,1.000000E+0,1.000000E+0,74.380092E+0,74.275188E+0,2.001576E+0,73.492751E+0,73.509086E+0,2.023077E+0,73.227283E+0,73.779810E+0,2.041756E+0,73.598437E+0,74.031543E+0,2.011110E+0
 10/25/2017,19:07:38.118,117.807224E-6,74.290495E+0,3.978094E-3,999.023238E-3,999.740141E-3,0.000000E+0,1.011772E+0,3.129442E+0,0.000000E+0,73.819222E+0,3.976084E-3,997.702280E-3,1.006563E+0,0.000000E+0,1.059959E+0,2.784279E+0,0.000000E+0,81.415221E+0,29.452714E+0,71.410105E+0,3.971609E-3,3.970377E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,98.156346E+0,23.098665E+0,8.252582E-3,13.046119E-3,1.000000E+0,2.662923E+0,1.000000E+0,20.000000E+0,6.412078E-3,42.057872E+0,0.000000E+0,2.561954E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.998105E+0,0.000000E+0,-210.850242E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.107099E-3,0.000000E+0,153.685108E-3,0.000000E+0,-212.269075E-3,0.000000E+0,2.189780E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001351E+0,0.000000E+0,1.011520E+0,3.111363E+0,0.000000E+0,998.647072E-3,0.000000E+0,999.397480E-3,3.082783E+0,0.000000E+0,242.310134E+0,4.759551E-3,3.979637E-3,96.860538E+0,74.003879E+0,76.909148E+0,111.961757E+0,82.735705E+0,3.981259E-3,3.980351E-3,67.116531E+0,4.566870E+0,1.665470E+0,77.123271E+0,75.741214E+0,0.000000E+0,75.782559E+0,76.767996E+0,0.000000E+0,75.398246E+0,1.059749E+0,1.002632E+0,2.013020E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.041276E-3,68.356381E+0,29.123585E+0,0.000000E+0,1.408338E+0,1.412687E+0,1.008400E+0,60.000000E+0,1.000000E+0,1.434899E+0,724.437900E-3,2.054238E+0,60.000000E+0,1.871333E+0,0.000000E+0,72.861348E+0,1.128968E+0,1.129406E+0,1.008284E+0,50.000000E+0,1.000000E+0,85.161430E+0,2.751739E+0,2.574926E+0,1.229388E+0,27.000000E+0,0.000000E+0,1.404213E+0,1.401973E+0,1.003465E+0,60.000000E+0,3.990405E-3,46.366421E+0,9.498124E-3,23.361797E+0,5.183865E+0,29.188044E+0,0.000000E+0,46.591228E-3,0.000000E+0,44.745794E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.945088E-3,0.000000E+0,22.874784E-3,2.021124E+0,2.013490E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.785100E+0,5.543154E+0,0.000000E+0,83.597487E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.792539E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.700446E+0,0.000000E+0,43.103052E-3,996.860861E-3,3.095673E+0,997.585001E-3,3.088110E+0,997.198793E-3,3.082831E+0,999.660867E-3,3.074463E+0,15.343246E-3,7.785263E+0,1.000000E+0,1.000000E+0,74.380794E+0,74.276031E+0,2.003814E+0,73.491628E+0,73.510209E+0,2.019341E+0,73.227798E+0,73.778078E+0,2.045174E+0,73.596331E+0,74.032713E+0,2.012595E+0
 10/25/2017,19:07:48.118,1.405954E-3,74.291853E+0,3.984190E-3,998.717162E-3,975.197587E-3,0.000000E+0,1.013497E+0,3.124770E+0,0.000000E+0,73.819081E+0,3.975760E-3,997.992246E-3,1.001921E+0,0.000000E+0,1.060135E+0,2.793976E+0,0.000000E+0,81.416205E+0,29.454851E+0,71.285325E+0,3.977122E-3,3.968237E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,98.322762E+0,23.069068E+0,8.250442E-3,13.023485E-3,1.000000E+0,2.662923E+0,1.000000E+0,20.000000E+0,6.422976E-3,42.058478E+0,0.000000E+0,2.561632E+0,0.000000E+0,1.984103E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.992954E+0,0.000000E+0,-204.187270E-3,0.000000E+0,137.330253E-3,0.000000E+0,135.270204E-3,0.000000E+0,145.403853E-3,0.000000E+0,-204.986725E-3,0.000000E+0,2.195902E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.005849E+0,3.112103E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.007068E+0,3.082220E+0,0.000000E+0,242.300678E+0,4.016028E-3,3.984697E-3,96.860350E+0,73.990257E+0,76.910272E+0,111.967176E+0,82.736643E+0,3.979443E-3,3.979183E-3,67.116344E+0,4.570737E+0,1.665808E+0,77.123271E+0,75.735455E+0,0.000000E+0,75.781248E+0,76.755914E+0,0.000000E+0,75.396514E+0,1.056108E+0,1.006672E+0,2.008014E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.031224E-3,68.353809E+0,29.118012E+0,0.000000E+0,1.402607E+0,1.408120E+0,1.010637E+0,60.000000E+0,1.000000E+0,1.435425E+0,723.591087E-3,2.049653E+0,60.000000E+0,1.879779E+0,0.000000E+0,72.859383E+0,1.130086E+0,1.127841E+0,1.009962E+0,50.000000E+0,1.000000E+0,85.075179E+0,2.752266E+0,2.570006E+0,1.222713E+0,27.000000E+0,0.000000E+0,1.408860E+0,1.405360E+0,1.014451E+0,60.000000E+0,3.990405E-3,46.367678E+0,9.617128E-3,23.346905E+0,5.193208E+0,29.186465E+0,0.000000E+0,37.726488E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.724026E-3,0.000000E+0,22.456046E-3,0.000000E+0,24.646368E-3,2.021189E+0,2.013426E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.778182E+0,5.545346E+0,0.000000E+0,79.310177E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792475E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.233366E-3,996.732125E-3,3.096043E+0,998.856268E-3,3.087401E+0,1.000192E+0,3.077666E+0,997.617185E-3,3.075638E+0,31.130307E-3,7.893522E+0,1.000000E+0,1.000000E+0,74.379156E+0,74.275188E+0,1.998924E+0,73.491769E+0,73.511005E+0,2.020363E+0,73.229389E+0,73.776768E+0,2.040829E+0,73.599279E+0,74.029202E+0,2.013185E+0
 10/25/2017,19:07:58.118,1.727991E-3,74.294006E+0,3.979845E-3,997.718389E-3,999.213203E-3,0.000000E+0,1.011325E+0,3.127380E+0,0.000000E+0,73.820439E+0,3.976538E-3,998.346649E-3,1.017138E+0,0.000000E+0,1.058793E+0,2.805591E+0,0.000000E+0,81.420423E+0,29.449835E+0,71.271944E+0,3.973490E-3,3.972387E-3,0.000000E+0,1.028290E+0,1.000000E+0,44.000000E+0,98.353789E+0,23.005189E+0,8.266460E-3,13.053512E-3,1.000000E+0,2.655607E+0,1.000000E+0,20.000000E+0,6.461378E-3,42.062481E+0,0.000000E+0,2.564887E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.999682E+0,0.000000E+0,-202.642233E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.971855E-3,0.000000E+0,139.474860E-3,0.000000E+0,-199.798856E-3,0.000000E+0,2.194259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.007239E+0,3.111797E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.001539E+0,3.081994E+0,0.000000E+0,242.293201E+0,4.011747E-3,3.976978E-3,96.867165E+0,73.989555E+0,76.910366E+0,111.974150E+0,82.736830E+0,3.977756E-3,3.983594E-3,67.118167E+0,4.571703E+0,1.662955E+0,77.118307E+0,75.731990E+0,0.000000E+0,75.778532E+0,76.746126E+0,0.000000E+0,75.397122E+0,1.053951E+0,1.001850E+0,2.009465E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.021107E-3,68.358579E+0,29.108306E+0,0.000000E+0,1.406486E+0,1.408886E+0,986.952275E-3,60.000000E+0,1.000000E+0,1.436143E+0,722.376789E-3,2.042958E+0,60.000000E+0,1.890287E+0,0.000000E+0,72.858915E+0,1.127883E+0,1.124840E+0,1.014802E+0,50.000000E+0,1.000000E+0,85.095956E+0,2.751100E+0,2.570789E+0,1.223304E+0,27.000000E+0,0.000000E+0,1.403254E+0,1.399992E+0,973.716554E-3,60.000000E+0,3.988459E-3,46.367678E+0,9.591446E-3,23.321250E+0,5.154223E+0,29.179220E+0,0.000000E+0,35.856834E-3,0.000000E+0,52.057604E-3,0.000000E+0,17.334557E-3,0.000000E+0,22.971416E-3,0.000000E+0,23.325732E-3,2.020802E+0,2.013587E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.780038E+0,5.543348E+0,0.000000E+0,83.887606E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.791315E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.698481E+0,0.000000E+0,42.201155E-3,996.683849E-3,3.095641E+0,996.587298E-3,3.087498E+0,999.113740E-3,3.078583E+0,998.824084E-3,3.076089E+0,27.908458E-3,7.660250E+0,1.000000E+0,1.000000E+0,74.378641E+0,74.270881E+0,1.992148E+0,73.494764E+0,73.512175E+0,2.022725E+0,73.232384E+0,73.779389E+0,2.031214E+0,73.597969E+0,74.031402E+0,2.010392E+0
 10/25/2017,19:08:08.118,1.405954E-3,74.292040E+0,3.980818E-3,998.024464E-3,1.004259E+0,0.000000E+0,1.011405E+0,3.127396E+0,0.000000E+0,73.821890E+0,3.977965E-3,996.993473E-3,989.494480E-3,0.000000E+0,1.061716E+0,2.836216E+0,0.000000E+0,81.416299E+0,29.440407E+0,71.268762E+0,3.973295E-3,3.969339E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.239788E+0,22.975361E+0,8.295059E-3,13.042228E-3,1.000000E+0,2.667922E+0,1.000000E+0,20.000000E+0,6.478179E-3,42.069509E+0,0.000000E+0,2.566369E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.003351E+0,0.000000E+0,-202.352539E-3,0.000000E+0,139.712185E-3,0.000000E+0,138.649972E-3,0.000000E+0,153.459549E-3,0.000000E+0,-191.163148E-3,0.000000E+0,2.190167E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.006424E+0,3.110478E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.008490E+0,3.082429E+0,0.000000E+0,242.307191E+0,4.016547E-3,3.976134E-3,96.869233E+0,73.993628E+0,76.911818E+0,111.979994E+0,82.738424E+0,3.981129E-3,3.983594E-3,67.117513E+0,4.577503E+0,1.663020E+0,77.108893E+0,75.722204E+0,0.000000E+0,75.775395E+0,76.734746E+0,0.000000E+0,75.396233E+0,1.060963E+0,1.008268E+0,2.007711E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.024415E-3,68.355493E+0,29.102455E+0,0.000000E+0,1.398871E+0,1.407753E+0,988.023061E-3,60.000000E+0,1.000000E+0,1.434388E+0,720.779028E-3,2.037782E+0,60.000000E+0,1.883518E+0,0.000000E+0,72.858962E+0,1.124658E+0,1.125255E+0,979.353379E-3,50.000000E+0,1.000000E+0,85.245946E+0,2.748977E+0,2.572770E+0,1.213434E+0,27.000000E+0,0.000000E+0,1.403542E+0,1.401302E+0,993.644685E-3,60.000000E+0,3.988719E-3,46.365256E+0,9.546828E-3,23.301627E+0,5.137147E+0,29.179452E+0,0.000000E+0,1.622821E-3,0.000000E+0,45.100111E-3,0.000000E+0,23.937734E-3,0.000000E+0,25.129527E-3,0.000000E+0,21.006568E-3,2.020802E+0,2.013716E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.792697E+0,5.542574E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.793538E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.699770E+0,0.000000E+0,42.974210E-3,996.619481E-3,3.094836E+0,998.148220E-3,3.088399E+0,996.458562E-3,3.078856E+0,997.713737E-3,3.075091E+0,13.087952E-3,7.921876E+0,1.000000E+0,1.000000E+0,74.383229E+0,74.273877E+0,1.998572E+0,73.495981E+0,73.515405E+0,2.026685E+0,73.230419E+0,73.777283E+0,2.042794E+0,73.598952E+0,74.031777E+0,2.014670E+0
 10/25/2017,19:08:18.118,-1.009322E-3,74.293351E+0,3.984969E-3,997.960028E-3,1.013073E+0,0.000000E+0,1.012507E+0,3.128105E+0,0.000000E+0,73.820017E+0,3.984190E-3,997.235112E-3,1.022961E+0,0.000000E+0,1.059336E+0,2.827823E+0,0.000000E+0,81.420142E+0,29.436692E+0,71.279383E+0,3.974009E-3,3.970701E-3,0.000000E+0,1.028178E+0,1.000000E+0,44.000000E+0,98.153102E+0,22.966408E+0,8.305825E-3,13.030295E-3,1.000000E+0,2.663913E+0,1.000000E+0,20.000000E+0,6.479736E-3,42.074675E+0,0.000000E+0,2.569204E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989745E+0,10.000000E+0,9.003577E+0,0.000000E+0,-195.271119E-3,0.000000E+0,135.785217E-3,0.000000E+0,139.358114E-3,0.000000E+0,150.108379E-3,0.000000E+0,-198.091048E-3,0.000000E+0,2.196063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.012734E+0,3.111653E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.005086E+0,3.082590E+0,0.000000E+0,242.323354E+0,4.012396E-3,3.983075E-3,96.870972E+0,73.976870E+0,76.912754E+0,111.987675E+0,82.739034E+0,3.977821E-3,3.979702E-3,67.118167E+0,4.578469E+0,1.662875E+0,77.099105E+0,75.712886E+0,0.000000E+0,75.777596E+0,76.725520E+0,0.000000E+0,75.395905E+0,1.052801E+0,1.007630E+0,2.003216E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.029279E-3,68.353248E+0,29.097950E+0,0.000000E+0,1.404523E+0,1.411233E+0,981.949947E-3,60.000000E+0,1.000000E+0,1.429730E+0,716.624851E-3,2.037734E+0,60.000000E+0,1.886902E+0,0.000000E+0,72.864297E+0,1.123381E+0,1.127203E+0,979.848609E-3,50.000000E+0,1.000000E+0,85.382995E+0,2.744554E+0,2.571763E+0,1.225188E+0,27.000000E+0,0.000000E+0,1.401817E+0,1.400663E+0,979.097788E-3,60.000000E+0,3.990470E-3,46.365955E+0,9.620370E-3,23.249343E+0,5.122004E+0,29.174576E+0,0.000000E+0,13.066394E-3,0.000000E+0,44.616951E-3,0.000000E+0,20.845515E-3,0.000000E+0,25.097316E-3,0.000000E+0,22.359414E-3,2.021060E+0,2.013716E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.804528E+0,5.541317E+0,0.000000E+0,82.888308E-3,0.000000E+0,46.978053E-3,9.500000E+0,9.792217E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.699286E+0,0.000000E+0,42.265576E-3,996.378102E-3,3.095528E+0,997.939024E-3,3.088995E+0,998.083852E-3,3.079613E+0,998.791900E-3,3.075944E+0,35.963081E-3,7.969561E+0,1.000000E+0,1.000000E+0,74.382526E+0,74.271022E+0,1.994433E+0,73.493922E+0,73.512737E+0,2.020698E+0,73.231916E+0,73.778827E+0,2.044295E+0,73.601292E+0,74.033134E+0,2.017272E+0
 10/25/2017,19:08:28.118,1.083918E-3,74.291853E+0,3.985228E-3,998.958801E-3,984.969898E-3,0.000000E+0,1.014327E+0,3.129410E+0,0.000000E+0,73.820579E+0,3.981531E-3,997.653952E-3,1.011220E+0,0.000000E+0,1.064255E+0,2.834331E+0,0.000000E+0,81.420564E+0,29.433719E+0,71.299641E+0,3.971998E-3,3.969210E-3,0.000000E+0,1.028019E+0,1.000000E+0,44.000000E+0,98.172752E+0,22.963439E+0,8.341169E-3,13.032630E-3,1.000000E+0,2.662204E+0,1.000000E+0,20.000000E+0,6.487455E-3,42.078911E+0,0.000000E+0,2.570171E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.994145E+0,0.000000E+0,-203.479128E-3,0.000000E+0,136.718676E-3,0.000000E+0,140.130633E-3,0.000000E+0,146.080531E-3,0.000000E+0,-191.453154E-3,0.000000E+0,2.195548E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001560E+0,0.000000E+0,1.013053E+0,3.110719E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.002274E+0,3.082252E+0,0.000000E+0,242.351625E+0,4.014796E-3,3.979702E-3,96.871066E+0,74.019747E+0,76.913035E+0,111.994367E+0,82.739128E+0,3.979118E-3,3.981453E-3,67.134296E+0,4.561071E+0,1.664615E+0,77.127346E+0,75.702398E+0,0.000000E+0,75.774318E+0,76.714468E+0,0.000000E+0,75.396326E+0,1.059446E+0,1.012483E+0,2.010182E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.016114E-3,68.355119E+0,29.091681E+0,0.000000E+0,1.402846E+0,1.408104E+0,1.008959E+0,60.000000E+0,1.000000E+0,1.428613E+0,718.478253E-3,2.036280E+0,60.000000E+0,1.887193E+0,0.000000E+0,72.861489E+0,1.126079E+0,1.127650E+0,1.001543E+0,50.000000E+0,1.000000E+0,85.479570E+0,2.748641E+0,2.569830E+0,1.224405E+0,27.000000E+0,0.000000E+0,1.400939E+0,1.402916E+0,1.011369E+0,60.000000E+0,3.991184E-3,46.365163E+0,9.542224E-3,23.233755E+0,5.175488E+0,29.170397E+0,0.000000E+0,35.050949E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.680049E-3,0.000000E+0,23.615628E-3,2.020995E+0,2.013748E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.813214E+0,5.524103E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793312E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.699158E+0,0.000000E+0,44.294845E-3,996.796493E-3,3.096172E+0,999.306844E-3,3.088254E+0,995.927526E-3,3.080482E+0,999.612591E-3,3.077151E+0,36.929636E-3,7.991149E+0,1.000000E+0,1.000000E+0,74.381637E+0,74.275094E+0,1.999563E+0,73.493922E+0,73.511894E+0,2.019580E+0,73.230138E+0,73.777891E+0,2.043449E+0,73.598671E+0,74.032292E+0,2.010727E+0
 10/25/2017,19:08:38.118,117.807224E-6,74.296253E+0,3.981791E-3,997.895591E-3,991.676387E-3,0.000000E+0,1.012683E+0,3.128540E+0,0.000000E+0,73.820298E+0,3.977705E-3,997.702280E-3,1.024620E+0,0.000000E+0,1.058937E+0,2.824649E+0,0.000000E+0,81.423189E+0,29.436692E+0,71.285605E+0,3.977057E-3,3.971415E-3,0.000000E+0,1.019338E+0,1.000000E+0,44.000000E+0,97.996751E+0,22.973459E+0,8.400897E-3,13.008375E-3,1.000000E+0,2.659648E+0,1.000000E+0,20.000000E+0,6.583007E-3,42.083380E+0,0.000000E+0,2.564919E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.987192E+0,0.000000E+0,-215.549729E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.617784E-3,0.000000E+0,151.300622E-3,0.000000E+0,-209.143465E-3,0.000000E+0,2.195677E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.016967E+0,3.110092E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.001267E+0,3.082139E+0,0.000000E+0,242.370971E+0,4.012590E-3,3.981972E-3,96.876189E+0,74.030138E+0,76.915236E+0,112.002049E+0,82.744003E+0,3.977821E-3,3.975940E-3,67.141169E+0,4.572026E+0,1.664954E+0,77.146314E+0,75.694251E+0,0.000000E+0,75.775161E+0,76.705945E+0,0.000000E+0,75.395905E+0,1.052977E+0,1.000477E+0,2.005320E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.019875E-3,68.353108E+0,29.089591E+0,0.000000E+0,1.401793E+0,1.409541E+0,1.011165E+0,60.000000E+0,1.000000E+0,1.427911E+0,718.542164E-3,2.045483E+0,60.000000E+0,1.904905E+0,0.000000E+0,72.861068E+0,1.126175E+0,1.126469E+0,1.010441E+0,50.000000E+0,1.000000E+0,85.701382E+0,2.743309E+0,2.569703E+0,1.219311E+0,27.000000E+0,0.000000E+0,1.404484E+0,1.397787E+0,1.008271E+0,60.000000E+0,3.991249E-3,46.361902E+0,9.542872E-3,23.214596E+0,5.324018E+0,29.170025E+0,0.000000E+0,51.233128E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.662547E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.035837E-3,2.020834E+0,2.013458E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.832498E+0,5.502666E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793409E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.698674E+0,0.000000E+0,44.552530E-3,996.844769E-3,3.094675E+0,997.230977E-3,3.087546E+0,997.922932E-3,3.081093E+0,999.805695E-3,3.076861E+0,34.674341E-3,7.981160E+0,1.000000E+0,1.000000E+0,74.382854E+0,74.273971E+0,1.998364E+0,73.494015E+0,73.512877E+0,2.022821E+0,73.230091E+0,73.778827E+0,2.041085E+0,73.600403E+0,74.033930E+0,2.014814E+0
 10/25/2017,19:08:48.118,1.083918E-3,74.294240E+0,3.981337E-3,998.652725E-3,996.913835E-3,0.000000E+0,1.012890E+0,3.127686E+0,0.000000E+0,73.821094E+0,3.985423E-3,997.202893E-3,990.004927E-3,0.000000E+0,1.059863E+0,2.822281E+0,0.000000E+0,81.424548E+0,29.437713E+0,71.244480E+0,3.973425E-3,3.964930E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.822401E+0,23.012751E+0,8.418472E-3,13.016027E-3,1.000000E+0,2.660670E+0,1.000000E+0,20.000000E+0,6.577298E-3,42.088174E+0,0.000000E+0,2.568882E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.982074E+0,0.000000E+0,-213.135609E-3,0.000000E+0,138.810914E-3,0.000000E+0,139.036232E-3,0.000000E+0,158.454080E-3,0.000000E+0,-204.406715E-3,0.000000E+0,2.199157E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,926.527122E-3,3.110655E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.006988E+0,3.081254E+0,0.000000E+0,242.386120E+0,4.011877E-3,3.980416E-3,96.877599E+0,74.076292E+0,76.914721E+0,112.008034E+0,82.741097E+0,3.978405E-3,3.978405E-3,67.136073E+0,4.585557E+0,1.667903E+0,77.154744E+0,75.684840E+0,0.000000E+0,75.772960E+0,76.696485E+0,0.000000E+0,75.397778E+0,1.050756E+0,973.190122E-3,2.006484E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.035829E-3,68.355726E+0,29.084668E+0,0.000000E+0,1.398376E+0,1.409653E+0,1.011229E+0,60.000000E+0,1.000000E+0,1.425326E+0,717.056246E-3,2.040354E+0,60.000000E+0,1.889981E+0,0.000000E+0,72.864297E+0,1.122487E+0,1.122222E+0,1.010984E+0,50.000000E+0,1.000000E+0,85.876015E+0,2.749855E+0,2.565917E+0,1.219838E+0,27.000000E+0,0.000000E+0,1.400635E+0,1.398969E+0,1.005078E+0,60.000000E+0,3.989432E-3,46.366514E+0,9.495465E-3,23.197292E+0,5.333361E+0,29.166913E+0,0.000000E+0,53.908668E-3,0.000000E+0,44.101581E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.983182E-3,0.000000E+0,18.236455E-3,2.020899E+0,2.013523E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.848220E+0,5.503375E+0,0.000000E+0,80.535123E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793988E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.699705E+0,0.000000E+0,45.228953E-3,996.394194E-3,3.095609E+0,997.858565E-3,3.087337E+0,996.426378E-3,3.080047E+0,997.407989E-3,3.077054E+0,29.841567E-3,7.973428E+0,1.000000E+0,1.000000E+0,74.382854E+0,74.270413E+0,1.993394E+0,73.493360E+0,73.514843E+0,2.020874E+0,73.233087E+0,73.779810E+0,2.040158E+0,73.600824E+0,74.034258E+0,2.015819E+0
 10/25/2017,19:08:58.118,117.807224E-6,74.294802E+0,3.985228E-3,997.847263E-3,1.000075E+0,0.000000E+0,1.015541E+0,3.126816E+0,0.000000E+0,73.822639E+0,3.977511E-3,997.750607E-3,986.479652E-3,0.000000E+0,1.063920E+0,2.822345E+0,0.000000E+0,81.422251E+0,29.430282E+0,71.221555E+0,3.979002E-3,3.972452E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,97.897471E+0,22.954115E+0,8.459069E-3,12.996183E-3,1.000000E+0,2.656182E+0,1.000000E+0,20.000000E+0,6.582553E-3,42.092875E+0,0.000000E+0,2.571847E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.984263E+0,0.000000E+0,-235.377703E-3,0.000000E+0,138.489031E-3,0.000000E+0,140.034068E-3,0.000000E+0,173.792125E-3,0.000000E+0,-193.934308E-3,0.000000E+0,2.192970E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,712.695603E-3,3.109206E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.006285E+0,3.082123E+0,0.000000E+0,242.406239E+0,4.013758E-3,3.986124E-3,96.882722E+0,74.044134E+0,76.917063E+0,112.018637E+0,82.743956E+0,3.978405E-3,3.980091E-3,67.128686E+0,4.586202E+0,1.665453E+0,77.160973E+0,75.679361E+0,0.000000E+0,75.770151E+0,76.688243E+0,0.000000E+0,75.395671E+0,1.065148E+0,1.011078E+0,2.004459E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.022729E-3,68.348385E+0,29.084529E+0,0.000000E+0,1.401729E+0,1.409573E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.423875E+0,718.366410E-3,2.021662E+0,60.000000E+0,1.880585E+0,0.000000E+0,72.863127E+0,1.123125E+0,1.122525E+0,1.001735E+0,50.000000E+0,1.000000E+0,85.962418E+0,2.742718E+0,2.564942E+0,1.219008E+0,27.000000E+0,0.000000E+0,1.402073E+0,1.395422E+0,1.004439E+0,60.000000E+0,3.986773E-3,46.363626E+0,9.432819E-3,23.233152E+0,5.371702E+0,29.170536E+0,0.000000E+0,25.863855E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.751825E-3,0.000000E+0,15.273078E-3,0.000000E+0,16.529292E-3,2.021028E+0,2.013587E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856880E+0,5.621391E+0,0.000000E+0,80.889712E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793376E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.699029E+0,0.000000E+0,44.778004E-3,996.699941E-3,3.095238E+0,997.617185E-3,3.087772E+0,1.000433E+0,3.078374E+0,998.920636E-3,3.075461E+0,34.352156E-3,8.146771E+0,1.000000E+0,1.000000E+0,74.382948E+0,74.273643E+0,2.000426E+0,73.493641E+0,73.513767E+0,2.017313E+0,73.233180E+0,73.778172E+0,2.043433E+0,73.601713E+0,74.030560E+0,2.015085E+0
 10/25/2017,19:09:08.118,2.694102E-3,74.292368E+0,3.985423E-3,997.718389E-3,996.658350E-3,0.000000E+0,1.014487E+0,3.129619E+0,0.000000E+0,73.819409E+0,3.981207E-3,998.491633E-3,1.012624E+0,0.000000E+0,1.068296E+0,2.842917E+0,0.000000E+0,81.425157E+0,29.420622E+0,71.209064E+0,3.971609E-3,3.965643E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,98.086772E+0,22.934168E+0,8.491755E-3,13.023939E-3,1.000000E+0,2.657827E+0,1.000000E+0,20.000000E+0,6.588910E-3,42.094504E+0,0.000000E+0,2.565789E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.994821E+0,0.000000E+0,-223.146161E-3,0.000000E+0,137.201500E-3,0.000000E+0,140.227197E-3,0.000000E+0,168.024247E-3,0.000000E+0,-190.099797E-3,0.000000E+0,2.193550E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,896.817209E-3,3.110075E+0,0.000000E+0,998.309140E-3,0.000000E+0,985.111142E-3,3.081978E+0,0.000000E+0,242.425875E+0,4.011293E-3,3.980610E-3,96.882393E+0,74.032151E+0,76.917157E+0,112.026648E+0,82.740956E+0,3.979961E-3,3.980999E-3,67.125180E+0,4.560749E+0,1.665099E+0,77.164439E+0,75.672713E+0,0.000000E+0,75.769823E+0,76.680188E+0,0.000000E+0,75.395858E+0,1.060388E+0,1.006719E+0,2.004029E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.034726E-3,68.353295E+0,29.078213E+0,0.000000E+0,1.401218E+0,1.404431E+0,1.007010E+0,60.000000E+0,1.000000E+0,1.421880E+0,716.225411E-3,2.039859E+0,60.000000E+0,1.882664E+0,0.000000E+0,72.862846E+0,1.123732E+0,1.124249E+0,1.009243E+0,50.000000E+0,1.000000E+0,85.658886E+0,2.740275E+0,2.576124E+0,1.218880E+0,27.000000E+0,0.000000E+0,1.401146E+0,1.392786E+0,1.009421E+0,60.000000E+0,3.989108E-3,46.363998E+0,9.480031E-3,23.231111E+0,5.257646E+0,29.171232E+0,0.000000E+0,-21.361030E-3,0.000000E+0,50.769179E-3,0.000000E+0,24.871842E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.532233E-3,2.020673E+0,2.013490E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.833190E+0,5.621424E+0,0.000000E+0,78.923352E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792893E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.650633E-3,997.134425E-3,3.095190E+0,996.732125E-3,3.088319E+0,998.373508E-3,3.078100E+0,997.762013E-3,3.076732E+0,28.552828E-3,8.305938E+0,1.000000E+0,1.000000E+0,74.382761E+0,74.271443E+0,1.999499E+0,73.496215E+0,73.516200E+0,2.021895E+0,73.233742E+0,73.779904E+0,2.041548E+0,73.601011E+0,74.032526E+0,2.013808E+0
 10/25/2017,19:09:18.118,1.727991E-3,74.296768E+0,3.980299E-3,997.960028E-3,1.010375E+0,0.000000E+0,1.017649E+0,3.124674E+0,0.000000E+0,73.821188E+0,3.985552E-3,997.444532E-3,960.414953E-3,0.000000E+0,1.069909E+0,2.856208E+0,0.000000E+0,81.426048E+0,29.416303E+0,71.195028E+0,3.979262E-3,3.967848E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,98.229634E+0,22.955831E+0,8.514582E-3,13.012720E-3,1.000000E+0,2.661533E+0,1.000000E+0,20.000000E+0,6.630815E-3,42.094504E+0,0.000000E+0,2.570558E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.010594E+0,0.000000E+0,-213.908127E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.875290E-3,0.000000E+0,160.097442E-3,0.000000E+0,-184.138580E-3,0.000000E+0,2.196643E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.010018E+0,3.111685E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.005326E+0,3.082027E+0,0.000000E+0,242.423993E+0,4.014342E-3,3.982751E-3,96.884320E+0,74.103816E+0,76.917063E+0,112.029853E+0,82.746254E+0,3.977886E-3,3.980545E-3,67.121112E+0,4.573314E+0,1.665695E+0,77.162285E+0,75.663301E+0,0.000000E+0,75.769121E+0,76.673023E+0,0.000000E+0,75.395765E+0,1.079269E+0,1.005921E+0,2.008572E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.009499E-3,68.352921E+0,29.081139E+0,0.000000E+0,1.396796E+0,1.404288E+0,1.008879E+0,60.000000E+0,1.000000E+0,1.427815E+0,715.889881E-3,2.041345E+0,60.000000E+0,1.887547E+0,0.000000E+0,72.861442E+0,1.120986E+0,1.121887E+0,999.434142E-3,50.000000E+0,1.000000E+0,85.448988E+0,2.742830E+0,2.568680E+0,1.221403E+0,27.000000E+0,0.000000E+0,1.406177E+0,1.395151E+0,1.008671E+0,60.000000E+0,3.989108E-3,46.364045E+0,9.610642E-3,23.196457E+0,5.204485E+0,29.170257E+0,0.000000E+0,-2.632254E-3,0.000000E+0,46.259693E-3,0.000000E+0,24.743000E-3,0.000000E+0,23.969945E-3,0.000000E+0,17.431189E-3,2.020867E+0,2.013329E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.816796E+0,5.619231E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792442E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.698030E+0,0.000000E+0,41.524732E-3,997.343621E-3,3.095432E+0,999.145924E-3,3.087176E+0,999.532131E-3,3.080498E+0,997.520633E-3,3.075944E+0,32.419047E-3,8.573365E+0,1.000000E+0,1.000000E+0,74.386037E+0,74.274814E+0,2.001736E+0,73.491488E+0,73.512831E+0,2.021704E+0,73.231495E+0,73.776721E+0,2.044455E+0,73.603258E+0,74.031589E+0,2.015548E+0
 10/25/2017,19:09:28.118,761.880850E-6,74.294615E+0,3.976343E-3,998.137229E-3,988.722338E-3,0.000000E+0,1.010958E+0,3.126317E+0,0.000000E+0,73.822170E+0,3.979132E-3,997.831154E-3,1.032276E+0,0.000000E+0,1.059560E+0,2.858866E+0,0.000000E+0,81.424595E+0,29.398609E+0,71.200970E+0,3.977122E-3,3.966681E-3,0.000000E+0,1.028449E+0,1.000000E+0,44.000000E+0,98.089593E+0,22.950775E+0,8.606607E-3,13.013952E-3,1.000000E+0,2.654904E+0,1.000000E+0,20.000000E+0,6.669022E-3,42.095528E+0,0.000000E+0,2.571750E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.990164E+0,10.000000E+0,9.003223E+0,0.000000E+0,-196.880533E-3,0.000000E+0,133.371097E-3,0.000000E+0,137.684324E-3,0.000000E+0,149.625037E-3,0.000000E+0,-192.967625E-3,0.000000E+0,2.193131E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.010897E+0,3.111282E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.007835E+0,3.082703E+0,0.000000E+0,242.435331E+0,4.010320E-3,3.978794E-3,96.888644E+0,74.163732E+0,76.920997E+0,112.036874E+0,82.743956E+0,3.976718E-3,3.978988E-3,67.117092E+0,4.581691E+0,1.664486E+0,77.150248E+0,75.659602E+0,0.000000E+0,75.766686E+0,76.662814E+0,0.000000E+0,75.396982E+0,1.050964E+0,1.010440E+0,2.015890E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.034272E-3,68.351986E+0,29.076913E+0,0.000000E+0,1.397866E+0,1.403234E+0,981.598346E-3,60.000000E+0,1.000000E+0,1.427241E+0,716.720717E-3,2.034251E+0,60.000000E+0,1.899506E+0,0.000000E+0,72.862752E+0,1.121178E+0,1.125415E+0,1.004131E+0,50.000000E+0,1.000000E+0,85.528303E+0,2.731941E+0,2.561013E+0,1.210847E+0,27.000000E+0,0.000000E+0,1.404229E+0,1.396397E+0,987.113750E-3,60.000000E+0,3.991313E-3,46.361763E+0,9.549941E-3,23.185694E+0,5.149068E+0,29.168446E+0,0.000000E+0,21.383132E-3,0.000000E+0,43.811686E-3,0.000000E+0,20.008039E-3,0.000000E+0,20.265724E-3,0.000000E+0,22.262782E-3,2.020834E+0,2.013201E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.824154E+0,5.620134E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.791830E+0,0.000000E+0,21.811833E-3,10.000000E+0,9.693263E+0,0.000000E+0,42.941999E-3,996.329826E-3,3.094498E+0,998.904544E-3,3.088238E+0,999.532131E-3,3.082574E+0,998.985004E-3,3.076845E+0,22.109129E-3,8.269851E+0,1.000000E+0,1.000000E+0,74.384212E+0,74.274065E+0,1.994369E+0,73.494062E+0,73.515966E+0,2.021656E+0,73.230419E+0,73.780419E+0,2.042059E+0,73.603585E+0,74.037347E+0,2.013728E+0
 10/25/2017,19:09:38.118,-43.211183E-6,74.294521E+0,3.986914E-3,998.765490E-3,971.173693E-3,0.000000E+0,1.011389E+0,3.126929E+0,0.000000E+0,73.821047E+0,3.981013E-3,998.411086E-3,992.365745E-3,0.000000E+0,1.062834E+0,2.857416E+0,0.000000E+0,81.427548E+0,29.397680E+0,71.237930E+0,3.975565E-3,3.968496E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,97.687634E+0,23.056033E+0,8.672367E-3,13.014147E-3,1.000000E+0,2.640641E+0,1.000000E+0,20.000000E+0,6.645021E-3,42.096599E+0,0.000000E+0,2.571009E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.990196E+0,10.000000E+0,8.989767E+0,0.000000E+0,-206.569202E-3,0.000000E+0,138.521219E-3,0.000000E+0,139.615620E-3,0.000000E+0,144.694951E-3,0.000000E+0,-201.828892E-3,0.000000E+0,2.189619E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.013341E+0,3.110993E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.013812E+0,3.082075E+0,0.000000E+0,242.442423E+0,4.009866E-3,3.978275E-3,96.893061E+0,74.184891E+0,76.921887E+0,112.043095E+0,82.747051E+0,3.978729E-3,3.977172E-3,67.116016E+0,4.563649E+0,1.663165E+0,77.142708E+0,75.655482E+0,0.000000E+0,75.764345E+0,76.650591E+0,0.000000E+0,75.398340E+0,1.063312E+0,1.005011E+0,2.011968E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.036737E-3,68.356334E+0,29.075009E+0,0.000000E+0,1.402894E+0,1.405421E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.427560E+0,713.796815E-3,2.040147E+0,60.000000E+0,1.883292E+0,0.000000E+0,72.864110E+0,1.122599E+0,1.122286E+0,1.008748E+0,50.000000E+0,1.000000E+0,85.697489E+0,2.739221E+0,2.566987E+0,1.212764E+0,27.000000E+0,0.000000E+0,1.403686E+0,1.391508E+0,1.005764E+0,60.000000E+0,3.989562E-3,46.359620E+0,9.543845E-3,23.185601E+0,5.181609E+0,29.166078E+0,0.000000E+0,37.146251E-3,0.000000E+0,46.034218E-3,0.000000E+0,15.369710E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.227630E-3,2.020931E+0,2.013651E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.839134E+0,5.622874E+0,0.000000E+0,89.270921E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.794311E+0,0.000000E+0,16.658134E-3,10.000000E+0,9.686305E+0,0.000000E+0,43.264105E-3,996.265458E-3,3.095126E+0,997.247069E-3,3.088592E+0,1.000192E+0,3.080884E+0,999.210292E-3,3.075606E+0,30.808122E-3,7.863558E+0,1.000000E+0,1.000000E+0,74.381543E+0,74.274720E+0,2.000953E+0,73.492190E+0,73.517932E+0,2.022199E+0,73.236737E+0,73.782712E+0,2.038258E+0,73.603726E+0,74.034913E+0,2.011844E+0
 10/25/2017,19:09:48.118,1.405954E-3,74.295364E+0,3.981661E-3,997.911700E-3,1.019093E+0,0.000000E+0,1.010702E+0,3.125979E+0,0.000000E+0,73.820158E+0,3.981077E-3,997.766717E-3,1.021222E+0,0.000000E+0,1.059719E+0,2.856385E+0,0.000000E+0,81.429751E+0,29.395962E+0,71.310823E+0,3.970377E-3,3.965708E-3,0.000000E+0,1.012233E+0,1.000000E+0,44.000000E+0,97.378299E+0,23.133133E+0,8.674312E-3,13.021410E-3,1.000000E+0,2.655895E+0,1.000000E+0,20.000000E+0,6.640740E-3,42.097855E+0,0.000000E+0,2.574167E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.975540E+0,0.000000E+0,-213.650621E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.555571E-3,0.000000E+0,163.126384E-3,0.000000E+0,-202.795575E-3,0.000000E+0,2.192164E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005450E+0,3.110413E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.010424E+0,3.081512E+0,0.000000E+0,242.468042E+0,4.013239E-3,3.983918E-3,96.894753E+0,74.179554E+0,76.920997E+0,112.050871E+0,82.747660E+0,3.978405E-3,3.979378E-3,67.116157E+0,4.572348E+0,1.665421E+0,77.145799E+0,75.649770E+0,0.000000E+0,75.763362E+0,76.634575E+0,0.000000E+0,75.399557E+0,1.054287E+0,990.753103E-3,2.006037E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.059111E-3,68.351424E+0,29.072873E+0,0.000000E+0,1.400292E+0,1.409557E+0,1.004868E+0,60.000000E+0,1.000000E+0,1.427815E+0,711.911458E-3,2.053088E+0,60.000000E+0,1.886209E+0,0.000000E+0,72.864250E+0,1.120731E+0,1.127203E+0,1.017007E+0,50.000000E+0,1.000000E+0,85.809595E+0,2.741728E+0,2.564559E+0,1.228046E+0,27.000000E+0,0.000000E+0,1.403286E+0,1.397803E+0,1.001038E+0,60.000000E+0,3.989238E-3,46.358968E+0,9.562782E-3,23.216266E+0,5.287288E+0,29.166821E+0,0.000000E+0,54.488905E-3,0.000000E+0,43.360737E-3,0.000000E+0,14.693287E-3,0.000000E+0,16.239396E-3,0.000000E+0,21.554148E-3,2.021060E+0,2.013684E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.849638E+0,5.620005E+0,0.000000E+0,82.372541E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792958E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.687980E+0,0.000000E+0,43.811686E-3,996.329826E-3,3.095609E+0,998.759716E-3,3.088415E+0,999.548223E-3,3.081898E+0,998.711440E-3,3.076523E+0,33.385602E-3,8.169003E+0,1.000000E+0,1.000000E+0,74.383182E+0,74.276499E+0,2.002983E+0,73.494062E+0,73.518166E+0,2.019836E+0,73.233742E+0,73.779717E+0,2.042203E+0,73.600871E+0,74.037581E+0,2.020640E+0
