date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:09:58.118,1.889010E-3,74.295130E+0,3.978937E-3,997.943918E-3,1.003764E+0,0.000000E+0,1.010766E+0,3.127122E+0,0.000000E+0,73.822404E+0,3.984904E-3,997.637843E-3,1.018989E+0,0.000000E+0,1.058889E+0,2.859430E+0,0.000000E+0,81.432375E+0,29.393825E+0,71.308531E+0,3.969145E-3,3.966875E-3,0.000000E+0,1.027716E+0,1.000000E+0,44.000000E+0,97.367958E+0,23.371122E+0,8.638449E-3,13.050205E-3,1.000000E+0,2.644427E+0,1.000000E+0,20.000000E+0,6.632761E-3,42.097111E+0,0.000000E+0,2.578001E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.987933E+0,0.000000E+0,-229.068802E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.716513E-3,0.000000E+0,179.237776E-3,0.000000E+0,-190.679807E-3,0.000000E+0,2.192487E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,643.979475E-3,3.110639E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.006429E+0,3.081753E+0,0.000000E+0,242.480055E+0,4.015315E-3,3.983140E-3,96.898278E+0,74.166916E+0,76.923151E+0,112.056903E+0,82.746676E+0,3.976199E-3,3.981778E-3,67.112417E+0,4.572348E+0,1.665776E+0,77.157414E+0,75.647475E+0,0.000000E+0,75.762051E+0,76.621134E+0,0.000000E+0,75.398808E+0,1.051779E+0,1.007518E+0,2.007440E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.031808E-3,68.355539E+0,29.067718E+0,0.000000E+0,1.397786E+0,1.409828E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.430336E+0,714.148322E-3,2.024154E+0,60.000000E+0,1.887692E+0,0.000000E+0,72.860927E+0,1.122120E+0,1.127554E+0,1.011400E+0,50.000000E+0,1.000000E+0,85.692142E+0,2.747524E+0,2.567562E+0,1.219567E+0,27.000000E+0,0.000000E+0,1.405634E+0,1.399177E+0,1.004040E+0,60.000000E+0,3.989043E-3,46.360039E+0,9.570369E-3,23.270312E+0,5.324984E+0,29.167146E+0,0.000000E+0,10.487561E-3,0.000000E+0,44.778004E-3,0.000000E+0,20.136881E-3,0.000000E+0,15.917290E-3,0.000000E+0,15.724026E-3,2.021157E+0,2.013619E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.841200E+0,5.620199E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.791122E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.680217E+0,0.000000E+0,39.881990E-3,996.539022E-3,3.095029E+0,997.118333E-3,3.087562E+0,998.985004E-3,3.079033E+0,997.649369E-3,3.076958E+0,25.975348E-3,7.464032E+0,1.000000E+0,1.000000E+0,74.381356E+0,74.278184E+0,2.000649E+0,73.494483E+0,73.521489E+0,2.016850E+0,73.233274E+0,73.781495E+0,2.043321E+0,73.604147E+0,74.034398E+0,2.020975E+0
 10/25/2017,19:10:08.118,2.533083E-3,74.293444E+0,3.980624E-3,997.766717E-3,1.015389E+0,0.000000E+0,1.012203E+0,3.128717E+0,0.000000E+0,73.822451E+0,3.980429E-3,998.056683E-3,1.013438E+0,0.000000E+0,1.057979E+0,2.879035E+0,0.000000E+0,81.432047E+0,29.398795E+0,71.283968E+0,3.975111E-3,3.965319E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,97.351507E+0,23.417979E+0,8.547268E-3,13.049362E-3,1.000000E+0,2.667586E+0,1.000000E+0,20.000000E+0,6.535912E-3,42.099066E+0,0.000000E+0,2.581997E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.997493E+0,0.000000E+0,-222.051760E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.939667E-3,0.000000E+0,168.056470E-3,0.000000E+0,-180.465183E-3,0.000000E+0,2.188266E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000836E+0,0.000000E+0,990.291645E-3,3.109206E+0,0.000000E+0,1.000819E+0,0.000000E+0,998.822191E-3,3.081158E+0,0.000000E+0,242.484397E+0,4.015055E-3,3.985929E-3,96.903119E+0,74.133540E+0,76.925352E+0,112.064207E+0,82.751364E+0,3.980091E-3,3.974967E-3,67.112463E+0,4.565260E+0,1.665953E+0,77.156196E+0,75.639890E+0,0.000000E+0,75.760646E+0,76.608865E+0,0.000000E+0,75.397216E+0,1.052641E+0,1.008172E+0,2.007424E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.038747E-3,68.351986E+0,29.060891E+0,0.000000E+0,1.400707E+0,1.405485E+0,1.001496E+0,60.000000E+0,1.000000E+0,1.431181E+0,720.763051E-3,2.045067E+0,60.000000E+0,1.892721E+0,0.000000E+0,72.863501E+0,1.122343E+0,1.123611E+0,998.140154E-3,50.000000E+0,1.000000E+0,85.449692E+0,2.749982E+0,2.570086E+0,1.226641E+0,27.000000E+0,0.000000E+0,1.405666E+0,1.403459E+0,1.005940E+0,60.000000E+0,3.989627E-3,46.358176E+0,9.434959E-3,23.403411E+0,5.250880E+0,29.161155E+0,0.000000E+0,-7.403095E-3,0.000000E+0,43.489580E-3,0.000000E+0,25.097316E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.113495E-3,2.020995E+0,2.013619E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.822149E+0,5.621133E+0,0.000000E+0,80.631829E-3,0.000000E+0,41.240149E-3,9.500000E+0,9.792958E+0,0.000000E+0,24.678578E-3,10.000000E+0,9.669491E+0,0.000000E+0,42.716525E-3,997.070057E-3,3.095576E+0,998.083852E-3,3.087643E+0,996.394194E-3,3.080240E+0,998.437876E-3,3.076362E+0,37.251821E-3,7.938308E+0,1.000000E+0,1.000000E+0,74.382152E+0,74.276686E+0,1.997501E+0,73.492424E+0,73.521255E+0,2.024593E+0,73.233601E+0,73.781870E+0,2.044040E+0,73.603398E+0,74.037768E+0,2.014861E+0
 10/25/2017,19:10:18.118,922.899256E-6,74.294521E+0,3.975176E-3,997.621733E-3,994.039625E-3,0.000000E+0,1.012283E+0,3.127735E+0,0.000000E+0,73.821702E+0,3.976473E-3,997.460641E-3,959.760944E-3,0.000000E+0,1.059560E+0,2.883175E+0,0.000000E+0,81.429985E+0,29.399677E+0,71.298191E+0,3.974852E-3,3.970701E-3,0.000000E+0,1.023336E+0,1.000000E+0,44.000000E+0,97.711231E+0,23.347972E+0,8.498888E-3,13.048065E-3,1.000000E+0,2.660191E+0,1.000000E+0,20.000000E+0,6.478114E-3,42.097343E+0,0.000000E+0,2.583866E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.008115E+0,0.000000E+0,-210.914618E-3,0.000000E+0,139.744373E-3,0.000000E+0,136.911806E-3,0.000000E+0,160.548561E-3,0.000000E+0,-181.045193E-3,0.000000E+0,2.194710E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.001728E+0,3.110800E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.018606E+0,3.083057E+0,0.000000E+0,242.497858E+0,4.013498E-3,3.983529E-3,96.905986E+0,74.080224E+0,76.926383E+0,112.073727E+0,82.749442E+0,3.979832E-3,3.981908E-3,67.124525E+0,4.572670E+0,1.665163E+0,77.158866E+0,75.631884E+0,0.000000E+0,75.758211E+0,76.592849E+0,0.000000E+0,75.399182E+0,1.052545E+0,1.003686E+0,2.007743E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.040563E-3,68.354978E+0,29.058244E+0,0.000000E+0,1.403772E+0,1.413325E+0,1.002135E+0,60.000000E+0,1.000000E+0,1.434484E+0,710.824981E-3,2.042463E+0,60.000000E+0,1.879891E+0,0.000000E+0,72.864250E+0,1.124865E+0,1.123260E+0,1.003220E+0,50.000000E+0,1.000000E+0,85.011676E+0,2.742127E+0,2.568760E+0,1.221148E+0,27.000000E+0,0.000000E+0,1.402855E+0,1.403395E+0,1.002172E+0,60.000000E+0,3.989432E-3,46.360645E+0,9.589241E-3,23.531457E+0,5.264412E+0,29.155396E+0,0.000000E+0,-50.824200E-3,0.000000E+0,44.778004E-3,0.000000E+0,27.480902E-3,0.000000E+0,17.270136E-3,0.000000E+0,13.533704E-3,2.020931E+0,2.013458E+0,2.018161E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.786397E+0,5.622133E+0,0.000000E+0,84.564550E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792056E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.662082E+0,0.000000E+0,42.716525E-3,996.378102E-3,3.094868E+0,997.939024E-3,3.087064E+0,996.716033E-3,3.081351E+0,998.630980E-3,3.076974E+0,31.130307E-3,7.674427E+0,1.000000E+0,1.000000E+0,74.382433E+0,74.279214E+0,1.996574E+0,73.491254E+0,73.519758E+0,2.018718E+0,73.235239E+0,73.782993E+0,2.046723E+0,73.603305E+0,74.037581E+0,2.017687E+0
 10/25/2017,19:10:28.118,439.844037E-6,74.297517E+0,3.981207E-3,998.185557E-3,1.016139E+0,0.000000E+0,1.012347E+0,3.128588E+0,0.000000E+0,73.819549E+0,3.981272E-3,997.299549E-3,963.302169E-3,0.000000E+0,1.059384E+0,2.890956E+0,0.000000E+0,81.432985E+0,29.389460E+0,71.314894E+0,3.973230E-3,3.974074E-3,0.000000E+0,1.026649E+0,1.000000E+0,44.000000E+0,97.956230E+0,23.269523E+0,8.454984E-3,13.037883E-3,1.000000E+0,2.659616E+0,1.000000E+0,20.000000E+0,6.448988E-3,42.097762E+0,0.000000E+0,2.576100E+0,0.000000E+0,1.990035E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.009500E+0,0.000000E+0,-219.058251E-3,0.000000E+0,139.840938E-3,0.000000E+0,137.652136E-3,0.000000E+0,152.782870E-3,0.000000E+0,-183.139674E-3,0.000000E+0,2.195193E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.009683E+0,3.109158E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.007020E+0,3.082091E+0,0.000000E+0,242.511415E+0,4.008828E-3,3.981064E-3,96.903965E+0,74.071003E+0,76.929942E+0,112.077261E+0,82.753708E+0,3.976718E-3,3.982556E-3,67.126629E+0,4.577181E+0,1.664277E+0,77.163596E+0,75.625703E+0,0.000000E+0,75.758913E+0,76.580626E+0,0.000000E+0,75.398152E+0,1.052817E+0,1.008284E+0,2.014008E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.056517E-3,68.347309E+0,29.076077E+0,0.000000E+0,1.401745E+0,1.416008E+0,1.004500E+0,60.000000E+0,1.000000E+0,1.427783E+0,721.098580E-3,2.029874E+0,60.000000E+0,1.885210E+0,0.000000E+0,72.862940E+0,1.122104E+0,1.127347E+0,1.003396E+0,50.000000E+0,1.000000E+0,84.715136E+0,2.738183E+0,2.568361E+0,1.223862E+0,27.000000E+0,0.000000E+0,1.406576E+0,1.405839E+0,1.008016E+0,60.000000E+0,3.988200E-3,46.356080E+0,9.512522E-3,23.640530E+0,5.232516E+0,29.150009E+0,0.000000E+0,-3.728258E-3,0.000000E+0,45.390006E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.946559E-3,2.021060E+0,2.013780E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.761705E+0,5.624067E+0,0.000000E+0,84.822433E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791476E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.778913E+0,0.000000E+0,43.425158E-3,996.860861E-3,3.095254E+0,997.681553E-3,3.087627E+0,995.863158E-3,3.079758E+0,998.663164E-3,3.076539E+0,33.707786E-3,7.829727E+0,1.000000E+0,1.000000E+0,74.381122E+0,74.278371E+0,1.996191E+0,73.490084E+0,73.520834E+0,2.020331E+0,73.235146E+0,73.784116E+0,2.042554E+0,73.606862E+0,74.036645E+0,2.017751E+0
 10/25/2017,19:10:38.118,1.244936E-3,74.295738E+0,3.977705E-3,997.299549E-3,1.001113E+0,0.000000E+0,1.012587E+0,3.128379E+0,0.000000E+0,73.821843E+0,3.982245E-3,997.235112E-3,986.479653E-3,0.000000E+0,1.061045E+0,2.894516E+0,0.000000E+0,81.433547E+0,29.377942E+0,71.334918E+0,3.975306E-3,3.973620E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,97.928637E+0,23.217379E+0,8.383582E-3,13.032889E-3,1.000000E+0,2.654761E+0,1.000000E+0,20.000000E+0,6.460275E-3,42.100508E+0,0.000000E+0,2.581771E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.004736E+0,0.000000E+0,-216.386624E-3,0.000000E+0,138.971855E-3,0.000000E+0,136.976182E-3,0.000000E+0,155.231802E-3,0.000000E+0,-190.808698E-3,0.000000E+0,2.191552E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,1.008964E+0,3.108675E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.005246E+0,3.081914E+0,0.000000E+0,242.522223E+0,4.011293E-3,3.984373E-3,96.909041E+0,74.088603E+0,76.925774E+0,112.085932E+0,82.751504E+0,3.975615E-3,3.975810E-3,67.116297E+0,4.582013E+0,1.662649E+0,77.172495E+0,75.617416E+0,0.000000E+0,75.758071E+0,76.568357E+0,0.000000E+0,75.397122E+0,1.054750E+0,1.007518E+0,2.007392E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.039914E-3,68.353155E+0,29.118523E+0,0.000000E+0,1.404618E+0,1.411217E+0,997.931827E-3,60.000000E+0,1.000000E+0,1.431118E+0,718.973559E-3,2.037351E+0,60.000000E+0,1.883663E+0,0.000000E+0,72.862706E+0,1.122327E+0,1.132838E+0,972.835518E-3,50.000000E+0,1.000000E+0,84.574726E+0,2.743963E+0,2.570437E+0,1.216724E+0,27.000000E+0,0.000000E+0,1.408157E+0,1.403794E+0,992.846282E-3,60.000000E+0,3.987551E-3,46.355707E+0,9.547606E-3,23.566485E+0,5.201907E+0,29.146805E+0,0.000000E+0,-85.655663E-6,0.000000E+0,51.477813E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.620040E-3,2.020577E+0,2.013684E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.749530E+0,5.620199E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792475E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.777174E+0,0.000000E+0,44.359266E-3,996.925229E-3,3.095142E+0,996.458562E-3,3.087289E+0,998.196496E-3,3.081737E+0,997.665461E-3,3.075574E+0,25.975348E-3,7.372206E+0,1.000000E+0,1.000000E+0,74.381824E+0,74.274111E+0,1.997821E+0,73.496028E+0,73.520132E+0,2.020921E+0,73.234959E+0,73.786504E+0,2.037922E+0,73.607517E+0,74.038611E+0,2.011509E+0
 10/25/2017,19:10:48.118,-365.247996E-6,74.295925E+0,3.979262E-3,997.766717E-3,1.000922E+0,0.000000E+0,1.011309E+0,3.127541E+0,0.000000E+0,73.820532E+0,3.982375E-3,997.589515E-3,977.881811E-3,0.000000E+0,1.060263E+0,2.864520E+0,0.000000E+0,81.435234E+0,29.370372E+0,71.309326E+0,3.972712E-3,3.970766E-3,0.000000E+0,1.021886E+0,1.000000E+0,44.000000E+0,97.624036E+0,23.176370E+0,8.325929E-3,13.003835E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.388985E-3,42.098228E+0,0.000000E+0,2.584865E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988229E+0,10.000000E+0,9.002225E+0,0.000000E+0,-199.004959E-3,0.000000E+0,139.647809E-3,0.000000E+0,139.873127E-3,0.000000E+0,157.358506E-3,0.000000E+0,-185.653052E-3,0.000000E+0,2.188942E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.007159E+0,3.109577E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.000644E+0,3.083282E+0,0.000000E+0,242.531679E+0,4.012980E-3,3.982881E-3,96.914916E+0,74.093892E+0,76.929895E+0,112.092719E+0,82.753614E+0,3.975745E-3,3.980870E-3,67.107695E+0,4.585880E+0,1.662859E+0,77.153199E+0,75.608660E+0,0.000000E+0,75.757228E+0,76.555291E+0,0.000000E+0,75.397637E+0,1.057146E+0,1.006272E+0,2.006547E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.055803E-3,68.348058E+0,29.115922E+0,0.000000E+0,1.399654E+0,1.415241E+0,985.961398E-3,60.000000E+0,1.000000E+0,1.434739E+0,719.708529E-3,2.032861E+0,60.000000E+0,1.877925E+0,0.000000E+0,72.864671E+0,1.126622E+0,1.127474E+0,976.126399E-3,50.000000E+0,1.000000E+0,84.659047E+0,2.747380E+0,2.571092E+0,1.227551E+0,27.000000E+0,0.000000E+0,1.407247E+0,1.402660E+0,977.900184E-3,60.000000E+0,3.990146E-3,46.354403E+0,9.538916E-3,23.513874E+0,5.179354E+0,29.141371E+0,0.000000E+0,3.847065E-3,0.000000E+0,44.971268E-3,0.000000E+0,22.520467E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.845515E-3,2.020770E+0,2.013813E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.755847E+0,5.621262E+0,0.000000E+0,79.697002E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.790800E+0,0.000000E+0,24.066577E-3,10.000000E+0,9.778205E+0,0.000000E+0,41.041573E-3,996.539022E-3,3.094933E+0,997.665461E-3,3.089687E+0,999.934431E-3,3.078454E+0,999.226384E-3,3.076137E+0,14.698876E-3,7.412480E+0,1.000000E+0,1.000000E+0,74.384914E+0,74.274907E+0,1.992228E+0,73.490271E+0,73.522332E+0,2.019836E+0,73.234163E+0,73.785895E+0,2.044503E+0,73.608359E+0,74.039641E+0,2.014686E+0
 10/25/2017,19:10:58.118,-1.331358E-3,74.297423E+0,3.979456E-3,999.119893E-3,1.020786E+0,0.000000E+0,1.011181E+0,3.127090E+0,0.000000E+0,73.820205E+0,3.983218E-3,997.057910E-3,1.028097E+0,0.000000E+0,1.059751E+0,2.856514E+0,0.000000E+0,81.438281E+0,29.386534E+0,71.188618E+0,3.976668E-3,3.968626E-3,0.000000E+0,1.022109E+0,1.000000E+0,44.000000E+0,97.566079E+0,23.184395E+0,8.237082E-3,13.021216E-3,1.000000E+0,2.651790E+0,1.000000E+0,20.000000E+0,6.308223E-3,42.099484E+0,0.000000E+0,2.584156E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.002128E+0,0.000000E+0,-197.170227E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.843102E-3,0.000000E+0,140.215984E-3,0.000000E+0,-205.502290E-3,0.000000E+0,2.184624E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.006776E+0,3.108869E+0,0.000000E+0,998.727532E-3,0.000000E+0,997.112305E-3,3.081769E+0,0.000000E+0,242.549916E+0,4.012396E-3,3.984113E-3,96.915997E+0,74.082565E+0,76.932143E+0,112.099222E+0,82.753520E+0,3.981259E-3,3.978924E-3,67.105123E+0,4.587491E+0,1.662681E+0,77.164486E+0,75.601543E+0,0.000000E+0,75.754231E+0,76.548033E+0,0.000000E+0,75.397731E+0,1.053408E+0,1.003925E+0,2.011139E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.047826E-3,68.352640E+0,29.107424E+0,0.000000E+0,1.407013E+0,1.410180E+0,975.860851E-3,60.000000E+0,1.000000E+0,1.435776E+0,725.843929E-3,2.045595E+0,60.000000E+0,1.878151E+0,0.000000E+0,72.862144E+0,1.124482E+0,1.127474E+0,992.964206E-3,50.000000E+0,1.000000E+0,84.639725E+0,2.743692E+0,2.566524E+0,1.221451E+0,27.000000E+0,0.000000E+0,1.401641E+0,1.398202E+0,972.982023E-3,60.000000E+0,3.987421E-3,46.355800E+0,9.379316E-3,23.465068E+0,5.169688E+0,29.133105E+0,0.000000E+0,23.381728E-3,0.000000E+0,41.621364E-3,0.000000E+0,19.106141E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.584888E-3,2.021092E+0,2.013297E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.753669E+0,5.616298E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793699E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.777174E+0,0.000000E+0,44.552530E-3,996.426378E-3,3.095464E+0,998.743624E-3,3.087064E+0,997.810289E-3,3.079725E+0,999.290751E-3,3.077086E+0,28.552828E-3,7.145379E+0,1.000000E+0,1.000000E+0,74.382012E+0,74.274018E+0,1.991796E+0,73.491909E+0,73.523221E+0,2.022534E+0,73.232525E+0,73.784865E+0,2.045860E+0,73.610653E+0,74.037113E+0,2.014335E+0
 10/25/2017,19:11:08.118,117.807224E-6,74.297845E+0,3.981402E-3,998.588288E-3,998.861910E-3,0.000000E+0,1.011261E+0,3.128862E+0,0.000000E+0,73.822498E+0,3.980364E-3,997.734498E-3,1.020329E+0,0.000000E+0,1.058937E+0,2.862297E+0,0.000000E+0,81.437390E+0,29.405389E+0,71.248738E+0,3.975111E-3,3.969599E-3,0.000000E+0,1.028672E+0,1.000000E+0,44.000000E+0,97.835609E+0,23.132901E+0,7.997520E-3,13.017325E-3,1.000000E+0,2.661932E+0,1.000000E+0,20.000000E+0,6.239916E-3,42.097297E+0,0.000000E+0,2.587958E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.999972E+0,0.000000E+0,-197.813993E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.313746E-3,0.000000E+0,-197.253256E-3,0.000000E+0,2.184173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.011057E+0,3.110269E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.002610E+0,3.082332E+0,0.000000E+0,242.553197E+0,4.008568E-3,3.982881E-3,96.916373E+0,74.088041E+0,76.932611E+0,112.106479E+0,82.754083E+0,3.980091E-3,3.982816E-3,67.112791E+0,4.582658E+0,1.663777E+0,77.166734E+0,75.592694E+0,0.000000E+0,75.752780E+0,76.538667E+0,0.000000E+0,75.395999E+0,1.052194E+0,1.002361E+0,2.013418E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.029084E-3,68.352640E+0,29.104266E+0,0.000000E+0,1.408833E+0,1.411697E+0,988.550463E-3,60.000000E+0,1.000000E+0,1.431405E+0,725.668175E-3,2.046058E+0,60.000000E+0,1.878989E+0,0.000000E+0,72.866122E+0,1.128314E+0,1.128193E+0,1.005760E+0,50.000000E+0,1.000000E+0,84.407121E+0,2.739956E+0,2.567498E+0,1.219199E+0,27.000000E+0,0.000000E+0,1.406720E+0,1.399353E+0,982.962056E-3,60.000000E+0,3.989821E-3,46.355474E+0,9.479577E-3,23.437093E+0,5.139402E+0,29.129854E+0,0.000000E+0,27.669038E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.397508E-3,0.000000E+0,24.453104E-3,0.000000E+0,22.552678E-3,2.020834E+0,2.013523E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.733685E+0,5.619779E+0,0.000000E+0,83.371839E-3,0.000000E+0,52.361368E-3,9.500000E+0,9.791863E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.777271E+0,0.000000E+0,39.398831E-3,996.651665E-3,3.094659E+0,998.244772E-3,3.087868E+0,997.568909E-3,3.080884E+0,999.355119E-3,3.075590E+0,27.264088E-3,7.664761E+0,1.000000E+0,1.000000E+0,74.384399E+0,74.275375E+0,1.996990E+0,73.489850E+0,73.522379E+0,2.020826E+0,73.235707E+0,73.783461E+0,2.042219E+0,73.607002E+0,74.037066E+0,2.014925E+0
 10/25/2017,19:11:18.118,117.807224E-6,74.298406E+0,3.979262E-3,997.541187E-3,981.552782E-3,0.000000E+0,1.014567E+0,3.128572E+0,0.000000E+0,73.822498E+0,3.985682E-3,998.475523E-3,1.013294E+0,0.000000E+0,1.060199E+0,2.868483E+0,0.000000E+0,81.437906E+0,29.420715E+0,71.344182E+0,3.977057E-3,3.965189E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,98.291500E+0,23.122278E+0,7.883770E-3,13.032500E-3,1.000000E+0,2.665270E+0,1.000000E+0,20.000000E+0,6.217861E-3,42.096831E+0,0.000000E+0,2.577615E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.002354E+0,0.000000E+0,-198.554323E-3,0.000000E+0,135.431146E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.767053E-3,0.000000E+0,-197.511038E-3,0.000000E+0,2.188137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000932E+0,0.000000E+0,1.005099E+0,3.110542E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.009561E+0,3.081624E+0,0.000000E+0,242.555320E+0,4.011877E-3,3.985086E-3,96.918582E+0,74.102271E+0,76.930972E+0,112.111993E+0,82.755302E+0,3.979702E-3,3.975486E-3,67.121440E+0,4.573314E+0,1.665695E+0,77.169123E+0,75.588199E+0,0.000000E+0,75.753669E+0,76.531361E+0,0.000000E+0,75.400681E+0,1.052306E+0,1.003542E+0,2.010007E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.033559E-3,68.348806E+0,29.092981E+0,0.000000E+0,1.403277E+0,1.410547E+0,985.354087E-3,60.000000E+0,1.000000E+0,1.437148E+0,723.942594E-3,2.050835E+0,60.000000E+0,1.877442E+0,0.000000E+0,72.863548E+0,1.125249E+0,1.126548E+0,1.009802E+0,50.000000E+0,1.000000E+0,84.093028E+0,2.738950E+0,2.568457E+0,1.217890E+0,27.000000E+0,0.000000E+0,1.409387E+0,1.403794E+0,987.912153E-3,60.000000E+0,3.988784E-3,46.354775E+0,9.631330E-3,23.402344E+0,5.178387E+0,29.122702E+0,0.000000E+0,33.406942E-3,0.000000E+0,44.230424E-3,0.000000E+0,17.882138E-3,0.000000E+0,25.032895E-3,0.000000E+0,22.810363E-3,2.020834E+0,2.013877E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.706522E+0,5.618458E+0,0.000000E+0,83.178427E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.792571E+0,0.000000E+0,20.716672E-3,10.000000E+0,9.778076E+0,0.000000E+0,44.842426E-3,997.214885E-3,3.094756E+0,997.939024E-3,3.086999E+0,997.971208E-3,3.078213E+0,999.113740E-3,3.074013E+0,29.197198E-3,7.335153E+0,1.000000E+0,1.000000E+0,74.385476E+0,74.275656E+0,1.992467E+0,73.488305E+0,73.519851E+0,2.021656E+0,73.235005E+0,73.785942E+0,2.036293E+0,73.609296E+0,74.039173E+0,2.015165E+0
 10/25/2017,19:11:28.118,761.880850E-6,74.297330E+0,3.981921E-3,998.588288E-3,997.648355E-3,0.000000E+0,1.013178E+0,3.126091E+0,0.000000E+0,73.822779E+0,3.977381E-3,996.961254E-3,1.009099E+0,0.000000E+0,1.061556E+0,2.870416E+0,0.000000E+0,81.440624E+0,29.418951E+0,71.408186E+0,3.970507E-3,3.971609E-3,0.000000E+0,1.028529E+0,1.000000E+0,44.000000E+0,98.482319E+0,23.065496E+0,7.971255E-3,13.014082E-3,1.000000E+0,2.653946E+0,1.000000E+0,20.000000E+0,6.264307E-3,42.097343E+0,0.000000E+0,2.581900E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989809E+0,10.000000E+0,9.000165E+0,0.000000E+0,-200.678749E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.778725E-3,0.000000E+0,139.925979E-3,0.000000E+0,-197.253256E-3,0.000000E+0,2.186010E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.016136E+0,3.109158E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.003904E+0,3.081978E+0,0.000000E+0,242.575825E+0,4.014212E-3,3.978924E-3,96.921919E+0,74.097497E+0,76.936358E+0,112.119015E+0,82.755677E+0,3.979378E-3,3.977886E-3,67.117185E+0,4.580080E+0,1.662295E+0,77.171417E+0,75.579349E+0,0.000000E+0,75.752124E+0,76.524243E+0,0.000000E+0,75.397263E+0,1.056874E+0,1.008859E+0,2.004602E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.038228E-3,68.353061E+0,29.086387E+0,0.000000E+0,1.406470E+0,1.410754E+0,977.491002E-3,60.000000E+0,1.000000E+0,1.433096E+0,721.338244E-3,2.035561E+0,60.000000E+0,1.866530E+0,0.000000E+0,72.862940E+0,1.125424E+0,1.128193E+0,1.005361E+0,50.000000E+0,1.000000E+0,83.914559E+0,2.744682E+0,2.563728E+0,1.214792E+0,27.000000E+0,0.000000E+0,1.404692E+0,1.396908E+0,985.293392E-3,60.000000E+0,3.988589E-3,46.353285E+0,9.618554E-3,23.389586E+0,5.216084E+0,29.115690E+0,0.000000E+0,33.632590E-3,0.000000E+0,45.679902E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.293522E-3,2.021124E+0,2.013233E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.690138E+0,5.600019E+0,0.000000E+0,88.271623E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792668E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.972739E-3,996.925229E-3,3.095705E+0,998.180404E-3,3.087031E+0,996.217182E-3,3.081834E+0,999.628683E-3,3.076877E+0,34.674341E-3,7.545226E+0,1.000000E+0,1.000000E+0,74.387816E+0,74.274299E+0,1.992244E+0,73.492751E+0,73.521115E+0,2.022981E+0,73.236877E+0,73.786644E+0,2.040542E+0,73.609530E+0,74.039500E+0,2.014335E+0
 10/25/2017,19:11:38.118,761.880850E-6,74.299483E+0,3.981791E-3,999.007128E-3,1.003732E+0,0.000000E+0,1.011357E+0,3.127799E+0,0.000000E+0,73.819081E+0,3.983996E-3,997.960028E-3,1.015432E+0,0.000000E+0,1.059799E+0,2.878197E+0,0.000000E+0,81.438796E+0,29.403764E+0,71.433311E+0,3.974722E-3,3.970507E-3,0.000000E+0,1.026745E+0,1.000000E+0,44.000000E+0,98.211629E+0,23.074681E+0,8.021450E-3,13.018427E-3,1.000000E+0,2.648563E+0,1.000000E+0,20.000000E+0,6.354928E-3,42.099391E+0,0.000000E+0,2.577131E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989325E+0,10.000000E+0,9.000068E+0,0.000000E+0,-196.623027E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.102772E-3,0.000000E+0,140.215984E-3,0.000000E+0,-194.772101E-3,0.000000E+0,2.187138E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001157E+0,0.000000E+0,1.007399E+0,3.109673E+0,0.000000E+0,999.516039E-3,0.000000E+0,999.733065E-3,3.081335E+0,0.000000E+0,242.571386E+0,4.011552E-3,3.978405E-3,96.927136E+0,74.098667E+0,76.936218E+0,112.126885E+0,82.758396E+0,3.979248E-3,3.983270E-3,67.105918E+0,4.582658E+0,1.665179E+0,77.164954E+0,75.570828E+0,0.000000E+0,75.747020E+0,76.517406E+0,0.000000E+0,75.399229E+0,1.056171E+0,1.005777E+0,2.011107E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.015854E-3,68.350583E+0,29.074405E+0,0.000000E+0,1.408114E+0,1.414954E+0,981.742182E-3,60.000000E+0,1.000000E+0,1.432378E+0,718.861716E-3,2.039859E+0,60.000000E+0,1.881826E+0,0.000000E+0,72.866075E+0,1.124993E+0,1.125016E+0,999.306340E-3,50.000000E+0,1.000000E+0,84.075772E+0,2.740562E+0,2.564303E+0,1.212780E+0,27.000000E+0,0.000000E+0,1.408093E+0,1.402197E+0,975.201582E-3,60.000000E+0,3.988135E-3,46.354962E+0,9.561225E-3,23.339946E+0,5.164533E+0,29.108260E+0,0.000000E+0,31.021521E-3,0.000000E+0,44.069371E-3,0.000000E+0,17.849927E-3,0.000000E+0,25.355001E-3,0.000000E+0,22.456046E-3,2.020673E+0,2.013780E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.701764E+0,5.581548E+0,0.000000E+0,84.177725E-3,0.000000E+0,49.653593E-3,9.500000E+0,9.791927E+0,0.000000E+0,20.942147E-3,10.000000E+0,9.777238E+0,0.000000E+0,42.845367E-3,996.571205E-3,3.094723E+0,998.904544E-3,3.088013E+0,998.936728E-3,3.078197E+0,998.083852E-3,3.075606E+0,31.452492E-3,6.750689E+0,1.000000E+0,1.000000E+0,74.387535E+0,74.274111E+0,1.986986E+0,73.488773E+0,73.522566E+0,2.021512E+0,73.235754E+0,73.783461E+0,2.039999E+0,73.609951E+0,74.039828E+0,2.014223E+0
 10/25/2017,19:11:48.118,1.566973E-3,74.299998E+0,3.985682E-3,997.815044E-3,1.004147E+0,0.000000E+0,1.014295E+0,3.128411E+0,0.000000E+0,73.822498E+0,3.978613E-3,997.202893E-3,1.026725E+0,0.000000E+0,1.057899E+0,2.859897E+0,0.000000E+0,81.440671E+0,29.402371E+0,71.402946E+0,3.977316E-3,3.968042E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,97.678985E+0,23.035157E+0,7.933252E-3,13.046378E-3,1.000000E+0,2.654920E+0,1.000000E+0,20.000000E+0,6.263139E-3,42.097530E+0,0.000000E+0,2.579097E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.996656E+0,0.000000E+0,-200.582184E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.686488E-3,0.000000E+0,139.797088E-3,0.000000E+0,-191.163149E-3,0.000000E+0,2.187492E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,1.001073E+0,3.109351E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.008458E+0,3.082284E+0,0.000000E+0,242.582386E+0,4.009217E-3,3.982556E-3,96.930285E+0,74.096654E+0,76.935702E+0,112.131692E+0,82.756614E+0,3.977432E-3,3.981648E-3,67.095025E+0,4.572348E+0,1.663455E+0,77.143082E+0,75.566380E+0,0.000000E+0,75.747770E+0,76.512021E+0,0.000000E+0,75.396092E+0,1.051108E+0,1.003367E+0,2.011266E+0,60.000000E+0,50.000000E+0,60.100000E+0,11.017540E-3,68.348338E+0,29.067021E+0,0.000000E+0,1.405177E+0,1.407880E+0,986.025326E-3,60.000000E+0,1.000000E+0,1.428820E+0,718.797805E-3,2.041409E+0,60.000000E+0,1.876249E+0,0.000000E+0,72.862050E+0,1.125584E+0,1.126995E+0,1.005217E+0,50.000000E+0,1.000000E+0,84.398493E+0,2.740546E+0,2.558377E+0,1.225891E+0,27.000000E+0,0.000000E+0,1.404420E+0,1.400407E+0,976.207570E-3,60.000000E+0,3.991573E-3,46.351608E+0,9.597023E-3,23.319255E+0,5.232193E+0,29.104405E+0,0.000000E+0,36.340365E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.785506E-3,0.000000E+0,24.227630E-3,0.000000E+0,23.132469E-3,2.020802E+0,2.013780E+0,2.018225E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.727117E+0,5.582837E+0,0.000000E+0,83.436310E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.792346E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.777786E+0,0.000000E+0,43.521790E-3,997.247069E-3,3.093999E+0,999.274660E-3,3.088657E+0,998.132128E-3,3.078905E+0,997.971208E-3,3.076684E+0,26.297533E-3,7.625131E+0,1.000000E+0,1.000000E+0,74.385663E+0,74.279401E+0,1.990406E+0,73.486199E+0,73.523128E+0,2.021113E+0,73.236175E+0,73.786223E+0,2.039376E+0,73.609202E+0,74.040811E+0,2.017416E+0
 10/25/2017,19:11:58.118,1.244936E-3,74.296534E+0,3.983801E-3,999.087674E-3,983.532793E-3,0.000000E+0,1.009840E+0,3.126832E+0,0.000000E+0,73.820532E+0,3.980883E-3,997.831154E-3,1.022897E+0,0.000000E+0,1.061412E+0,2.850392E+0,0.000000E+0,81.441281E+0,29.401163E+0,71.367622E+0,3.975889E-3,3.969599E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,97.899304E+0,23.173911E+0,7.868141E-3,13.012979E-3,1.000000E+0,2.652636E+0,1.000000E+0,20.000000E+0,6.179718E-3,42.099252E+0,0.000000E+0,2.582996E+0,0.000000E+0,1.984684E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.995916E+0,0.000000E+0,-205.088541E-3,0.000000E+0,137.137124E-3,0.000000E+0,140.098444E-3,0.000000E+0,145.854972E-3,0.000000E+0,-199.798856E-3,0.000000E+0,2.187814E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.005658E+0,3.110188E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.002753E+0,3.082043E+0,0.000000E+0,242.587501E+0,4.008893E-3,3.980480E-3,96.933716E+0,74.097356E+0,76.937716E+0,112.138667E+0,82.759005E+0,3.976069E-3,3.981843E-3,67.089695E+0,4.570092E+0,1.665615E+0,77.146642E+0,75.559544E+0,0.000000E+0,75.747629E+0,76.507291E+0,0.000000E+0,75.396092E+0,1.054462E+0,1.004500E+0,2.006388E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.013584E-3,68.353762E+0,29.060566E+0,0.000000E+0,1.402160E+0,1.406443E+0,998.363337E-3,60.000000E+0,1.000000E+0,1.428358E+0,720.107969E-3,2.047496E+0,60.000000E+0,1.885484E+0,0.000000E+0,72.862659E+0,1.124945E+0,1.128065E+0,1.003668E+0,50.000000E+0,1.000000E+0,84.322430E+0,2.744187E+0,2.564351E+0,1.224310E+0,27.000000E+0,0.000000E+0,1.408732E+0,1.398043E+0,1.004950E+0,60.000000E+0,3.989367E-3,46.351887E+0,9.524325E-3,23.310627E+0,5.214151E+0,29.094699E+0,0.000000E+0,36.533778E-3,0.000000E+0,44.616951E-3,0.000000E+0,15.788448E-3,0.000000E+0,23.132469E-3,0.000000E+0,25.258370E-3,2.020834E+0,2.013845E+0,2.018290E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.719776E+0,5.581354E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791025E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.778044E+0,0.000000E+0,43.457369E-3,996.989597E-3,3.094756E+0,998.373508E-3,3.086693E+0,995.814882E-3,3.080224E+0,997.375805E-3,3.075606E+0,32.741232E-3,6.767765E+0,1.000000E+0,1.000000E+0,74.387723E+0,74.279448E+0,1.998396E+0,73.486807E+0,73.522145E+0,2.018990E+0,73.235099E+0,73.783087E+0,2.041899E+0,73.607283E+0,74.042870E+0,2.010647E+0
 10/25/2017,19:12:08.118,-43.211183E-6,74.297517E+0,3.984255E-3,999.023238E-3,995.636409E-3,0.000000E+0,1.012794E+0,3.127654E+0,0.000000E+0,73.822779E+0,3.974463E-3,997.686170E-3,1.024109E+0,0.000000E+0,1.059624E+0,2.837585E+0,0.000000E+0,81.443952E+0,29.393779E+0,71.368324E+0,3.973166E-3,3.972712E-3,0.000000E+0,1.020978E+0,1.000000E+0,44.000000E+0,98.111358E+0,23.169643E+0,7.776182E-3,13.033278E-3,1.000000E+0,2.666948E+0,1.000000E+0,20.000000E+0,6.197752E-3,42.100881E+0,0.000000E+0,2.584800E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.993566E+0,0.000000E+0,-213.296550E-3,0.000000E+0,139.905315E-3,0.000000E+0,139.712185E-3,0.000000E+0,149.463923E-3,0.000000E+0,-209.981257E-3,0.000000E+0,2.184270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.009747E+0,3.109078E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007180E+0,3.082252E+0,0.000000E+0,242.593918E+0,4.012655E-3,3.983400E-3,96.935455E+0,74.103067E+0,76.938091E+0,112.147762E+0,82.760130E+0,3.978794E-3,3.978599E-3,67.088527E+0,4.574603E+0,1.663842E+0,77.131327E+0,75.552521E+0,0.000000E+0,75.747489E+0,76.494881E+0,0.000000E+0,75.395437E+0,1.054702E+0,1.007406E+0,2.003965E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.017411E-3,68.347824E+0,29.055086E+0,0.000000E+0,1.402447E+0,1.413134E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.433224E+0,717.567530E-3,2.043582E+0,60.000000E+0,1.891866E+0,0.000000E+0,72.864344E+0,1.127547E+0,1.124920E+0,1.009850E+0,50.000000E+0,1.000000E+0,84.134434E+0,2.738630E+0,2.565693E+0,1.231033E+0,27.000000E+0,0.000000E+0,1.410297E+0,1.402484E+0,1.009517E+0,60.000000E+0,3.990016E-3,46.350537E+0,9.581394E-3,23.312575E+0,5.322407E+0,29.091495E+0,0.000000E+0,49.556886E-3,0.000000E+0,43.650633E-3,0.000000E+0,14.242338E-3,0.000000E+0,19.428248E-3,0.000000E+0,22.133940E-3,2.020867E+0,2.013555E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.702980E+0,5.582353E+0,0.000000E+0,78.729939E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793505E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.778108E+0,0.000000E+0,42.394419E-3,996.957413E-3,3.094257E+0,997.955116E-3,3.088818E+0,998.116036E-3,3.081270E+0,998.099944E-3,3.076089E+0,30.163752E-3,7.376394E+0,1.000000E+0,1.000000E+0,74.385242E+0,74.275422E+0,1.991541E+0,73.492049E+0,73.521817E+0,2.021959E+0,73.236597E+0,73.783976E+0,2.037779E+0,73.612291E+0,74.043994E+0,2.012611E+0
 10/25/2017,19:12:18.118,1.405954E-3,74.302573E+0,3.979845E-3,997.605624E-3,1.014973E+0,0.000000E+0,1.013225E+0,3.127348E+0,0.000000E+0,73.822592E+0,3.973814E-3,997.025691E-3,1.024556E+0,0.000000E+0,1.061907E+0,2.828209E+0,0.000000E+0,81.443249E+0,29.382818E+0,71.304928E+0,3.975435E-3,3.971609E-3,0.000000E+0,1.021791E+0,1.000000E+0,44.000000E+0,98.409403E+0,23.220998E+0,7.781629E-3,13.035807E-3,1.000000E+0,2.661900E+0,1.000000E+0,20.000000E+0,6.155652E-3,42.102556E+0,0.000000E+0,2.586057E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.991570E+0,0.000000E+0,-212.363090E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.263713E-3,0.000000E+0,153.040652E-3,0.000000E+0,-209.626807E-3,0.000000E+0,2.183142E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.016839E+0,3.110269E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.006157E+0,3.082365E+0,0.000000E+0,242.605642E+0,4.012785E-3,3.976848E-3,96.936066E+0,74.116876E+0,76.941510E+0,112.151532E+0,82.762053E+0,3.978729E-3,3.978794E-3,67.089742E+0,4.576214E+0,1.664148E+0,77.148656E+0,75.548775E+0,0.000000E+0,75.745990E+0,76.487154E+0,0.000000E+0,75.397591E+0,1.057913E+0,1.006560E+0,2.006516E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.032327E-3,68.351331E+0,29.045427E+0,0.000000E+0,1.403453E+0,1.412415E+0,1.014777E+0,60.000000E+0,1.000000E+0,1.434005E+0,722.009304E-3,2.043502E+0,60.000000E+0,1.887305E+0,0.000000E+0,72.863922E+0,1.123908E+0,1.127650E+0,1.011719E+0,50.000000E+0,1.000000E+0,83.856883E+0,2.740195E+0,2.567930E+0,1.209506E+0,27.000000E+0,0.000000E+0,1.401689E+0,1.397675E+0,1.010156E+0,60.000000E+0,3.988005E-3,46.349325E+0,9.644365E-3,23.379658E+0,5.281166E+0,29.088476E+0,0.000000E+0,48.847707E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.461929E-3,0.000000E+0,20.620040E-3,2.020931E+0,2.013651E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.678408E+0,5.581225E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791476E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.778398E+0,0.000000E+0,39.495463E-3,996.651665E-3,3.094321E+0,998.099944E-3,3.087176E+0,998.148220E-3,3.079178E+0,997.456265E-3,3.074994E+0,33.385602E-3,7.030355E+0,1.000000E+0,1.000000E+0,74.388097E+0,74.274065E+0,1.991509E+0,73.490505E+0,73.523549E+0,2.021337E+0,73.239686E+0,73.786550E+0,2.038338E+0,73.613134E+0,74.041607E+0,2.011860E+0
 10/25/2017,19:12:28.118,761.880850E-6,74.299998E+0,3.983412E-3,998.024464E-3,996.722222E-3,0.000000E+0,1.013114E+0,3.127171E+0,0.000000E+0,73.821375E+0,3.973230E-3,997.702280E-3,1.022610E+0,0.000000E+0,1.062339E+0,2.823602E+0,0.000000E+0,81.444983E+0,29.376224E+0,71.276576E+0,3.974074E-3,3.972777E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,98.586452E+0,23.147143E+0,7.755429E-3,13.028674E-3,1.000000E+0,2.672650E+0,1.000000E+0,20.000000E+0,6.162074E-3,42.102556E+0,0.000000E+0,2.588409E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.996849E+0,0.000000E+0,-211.526195E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.716513E-3,0.000000E+0,149.947265E-3,0.000000E+0,-217.843618E-3,0.000000E+0,2.184785E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.003326E+0,3.110510E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.009129E+0,3.081801E+0,0.000000E+0,242.621997E+0,4.011098E-3,3.982621E-3,96.939074E+0,74.126097E+0,76.941416E+0,112.158271E+0,82.762662E+0,3.977626E-3,3.975680E-3,67.089134E+0,4.573959E+0,1.664358E+0,77.160224E+0,75.539083E+0,0.000000E+0,75.741261E+0,76.478257E+0,0.000000E+0,75.399370E+0,1.054350E+0,1.002185E+0,2.009927E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.038228E-3,68.347263E+0,29.037625E+0,0.000000E+0,1.406358E+0,1.409317E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.432490E+0,718.941604E-3,2.049988E+0,60.000000E+0,1.891931E+0,0.000000E+0,72.864250E+0,1.126414E+0,1.125159E+0,1.008524E+0,50.000000E+0,1.000000E+0,83.683110E+0,2.744267E+0,2.568664E+0,1.216437E+0,27.000000E+0,0.000000E+0,1.404835E+0,1.401366E+0,1.002651E+0,60.000000E+0,3.989238E-3,46.349093E+0,9.576141E-3,23.416958E+0,5.231227E+0,29.083275E+0,0.000000E+0,43.754511E-3,0.000000E+0,50.930232E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.848456E-3,0.000000E+0,23.937734E-3,2.021028E+0,2.013716E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.662022E+0,5.583965E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.791734E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.777142E+0,0.000000E+0,42.104523E-3,996.362010E-3,3.095351E+0,998.244772E-3,3.087836E+0,998.019484E-3,3.078358E+0,999.081556E-3,3.076990E+0,32.096862E-3,7.641563E+0,1.000000E+0,1.000000E+0,74.387582E+0,74.276077E+0,1.992276E+0,73.488539E+0,73.522847E+0,2.015493E+0,73.236643E+0,73.782946E+0,2.035047E+0,73.611683E+0,74.044509E+0,2.013058E+0
 10/25/2017,19:12:38.118,922.899256E-6,74.298828E+0,3.983672E-3,997.557296E-3,979.333254E-3,0.000000E+0,1.012970E+0,3.127799E+0,0.000000E+0,73.821843E+0,3.981013E-3,997.879481E-3,991.392705E-3,0.000000E+0,1.062323E+0,2.841097E+0,0.000000E+0,81.446108E+0,29.375852E+0,71.278120E+0,3.973295E-3,3.971480E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,98.487208E+0,23.110727E+0,7.732601E-3,13.019854E-3,1.000000E+0,2.657891E+0,1.000000E+0,20.000000E+0,6.144105E-3,42.102510E+0,0.000000E+0,2.583834E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.994306E+0,0.000000E+0,-203.060680E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.748701E-3,0.000000E+0,146.209422E-3,0.000000E+0,-191.292040E-3,0.000000E+0,2.194646E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002380E+0,0.000000E+0,1.004907E+0,3.108482E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.014659E+0,3.081463E+0,0.000000E+0,242.620502E+0,4.011812E-3,3.985151E-3,96.940437E+0,74.112850E+0,76.940526E+0,112.168074E+0,82.763178E+0,3.980221E-3,3.985281E-3,67.109705E+0,4.570415E+0,1.665824E+0,77.160458E+0,75.532668E+0,0.000000E+0,75.741589E+0,76.468704E+0,0.000000E+0,75.396280E+0,1.057018E+0,1.008843E+0,2.006962E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.036023E-3,68.353248E+0,29.033121E+0,0.000000E+0,1.400308E+0,1.406778E+0,1.007026E+0,60.000000E+0,1.000000E+0,1.431389E+0,718.238589E-3,2.054222E+0,60.000000E+0,1.880359E+0,0.000000E+0,72.862097E+0,1.126031E+0,1.130045E+0,1.007550E+0,50.000000E+0,1.000000E+0,83.657931E+0,2.746486E+0,2.565869E+0,1.220477E+0,27.000000E+0,0.000000E+0,1.404021E+0,1.402804E+0,1.006068E+0,60.000000E+0,3.986838E-3,46.348161E+0,9.487748E-3,23.410231E+0,5.151001E+0,29.079328E+0,0.000000E+0,34.599653E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.388683E-3,0.000000E+0,24.646368E-3,2.020995E+0,2.013523E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.657729E+0,5.580935E+0,0.000000E+0,80.825241E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.794278E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.772890E+0,0.000000E+0,51.284549E-3,997.086149E-3,3.094048E+0,999.306843E-3,3.088158E+0,998.325232E-3,3.079323E+0,998.389600E-3,3.074785E+0,42.084594E-3,6.844448E+0,1.000000E+0,1.000000E+0,74.389314E+0,74.276639E+0,1.993442E+0,73.489147E+0,73.522238E+0,2.020682E+0,73.238703E+0,73.782712E+0,2.032827E+0,73.611729E+0,74.044321E+0,2.016873E+0
 10/25/2017,19:12:48.118,-1.009322E-3,74.303743E+0,3.979002E-3,997.766717E-3,1.001401E+0,0.000000E+0,1.013050E+0,3.126655E+0,0.000000E+0,73.822264E+0,3.979391E-3,996.912927E-3,1.027236E+0,0.000000E+0,1.060997E+0,2.838552E+0,0.000000E+0,81.446718E+0,29.369257E+0,71.187730E+0,3.978289E-3,3.966875E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,98.379034E+0,23.074403E+0,7.764379E-3,13.038726E-3,1.000000E+0,2.655144E+0,1.000000E+0,20.000000E+0,6.180172E-3,42.102882E+0,0.000000E+0,2.573232E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.995626E+0,0.000000E+0,-202.449103E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.750865E-3,0.000000E+0,140.505989E-3,0.000000E+0,-191.356485E-3,0.000000E+0,2.194485E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,1.013197E+0,3.108772E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007867E+0,3.081930E+0,0.000000E+0,242.617703E+0,4.010320E-3,3.981713E-3,96.947204E+0,74.066837E+0,76.943992E+0,112.174294E+0,82.763506E+0,3.976588E-3,3.980675E-3,67.122001E+0,4.577503E+0,1.663568E+0,77.131514E+0,75.527939E+0,0.000000E+0,75.741776E+0,76.462897E+0,0.000000E+0,75.399463E+0,1.056475E+0,1.010152E+0,2.010900E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.058786E-3,68.353996E+0,29.026805E+0,0.000000E+0,1.406534E+0,1.411329E+0,990.436325E-3,60.000000E+0,1.000000E+0,1.427353E+0,714.883292E-3,2.037990E+0,60.000000E+0,1.868609E+0,0.000000E+0,72.862706E+0,1.124259E+0,1.125239E+0,1.010617E+0,50.000000E+0,1.000000E+0,83.734829E+0,2.749200E+0,2.568329E+0,1.211087E+0,27.000000E+0,0.000000E+0,1.411000E+0,1.406638E+0,995.305362E-3,60.000000E+0,3.989886E-3,46.348208E+0,9.583404E-3,23.399422E+0,5.198685E+0,29.076820E+0,0.000000E+0,35.856834E-3,0.000000E+0,44.488109E-3,0.000000E+0,17.978770E-3,0.000000E+0,24.034366E-3,0.000000E+0,23.261311E-3,2.021028E+0,2.013813E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.661900E+0,5.583353E+0,0.000000E+0,81.373244E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.761777E+0,0.000000E+0,43.264105E-3,996.748217E-3,3.094337E+0,997.713737E-3,3.087031E+0,995.766606E-3,3.081206E+0,998.260864E-3,3.076314E+0,30.485937E-3,7.341597E+0,1.000000E+0,1.000000E+0,74.389314E+0,74.276686E+0,1.997453E+0,73.486480E+0,73.524859E+0,2.022981E+0,73.237580E+0,73.784257E+0,2.036756E+0,73.615006E+0,74.043479E+0,2.013920E+0
