date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:12:58.118,761.880850E-6,74.300794E+0,3.984125E-3,997.460641E-3,1.008554E+0,0.000000E+0,1.014200E+0,3.127928E+0,0.000000E+0,73.821656E+0,3.975954E-3,997.283439E-3,1.018351E+0,0.000000E+0,1.060949E+0,2.833783E+0,0.000000E+0,81.447702E+0,29.361409E+0,71.178045E+0,3.977511E-3,3.969275E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,98.176043E+0,23.189127E+0,7.754391E-3,13.043914E-3,1.000000E+0,2.646711E+0,1.000000E+0,20.000000E+0,6.175956E-3,42.101346E+0,0.000000E+0,2.569623E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.004414E+0,0.000000E+0,-196.333332E-3,0.000000E+0,139.969691E-3,0.000000E+0,138.585596E-3,0.000000E+0,151.848409E-3,0.000000E+0,-191.130926E-3,0.000000E+0,2.191842E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.001792E+0,3.109094E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.005678E+0,3.082686E+0,0.000000E+0,242.624265E+0,4.009217E-3,3.982945E-3,96.946828E+0,74.061969E+0,76.946287E+0,112.180562E+0,82.767163E+0,3.979183E-3,3.980870E-3,67.124853E+0,4.592001E+0,1.663648E+0,77.130999E+0,75.518575E+0,0.000000E+0,75.740465E+0,76.456388E+0,0.000000E+0,75.399791E+0,1.057897E+0,1.004261E+0,2.010772E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.030641E-3,68.346421E+0,29.025226E+0,0.000000E+0,1.394018E+0,1.407816E+0,996.685240E-3,60.000000E+0,1.000000E+0,1.431899E+0,717.104179E-3,2.058679E+0,60.000000E+0,1.875846E+0,0.000000E+0,72.865513E+0,1.129096E+0,1.124984E+0,981.717701E-3,50.000000E+0,1.000000E+0,83.848865E+0,2.747077E+0,2.564511E+0,1.206759E+0,27.000000E+0,0.000000E+0,1.404628E+0,1.399688E+0,986.682613E-3,60.000000E+0,3.991184E-3,46.345972E+0,9.581070E-3,23.337812E+0,5.214151E+0,29.075055E+0,0.000000E+0,2.912238E-3,0.000000E+0,45.261164E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.710789E-3,0.000000E+0,21.747412E-3,2.020834E+0,2.013394E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.669295E+0,5.581838E+0,0.000000E+0,83.178427E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.794117E+0,0.000000E+0,23.229101E-3,10.000000E+0,9.739068E+0,0.000000E+0,43.231895E-3,996.828677E-3,3.095544E+0,998.019484E-3,3.087321E+0,997.713737E-3,3.079259E+0,997.568909E-3,3.074833E+0,40.151485E-3,6.738768E+0,1.000000E+0,1.000000E+0,74.388425E+0,74.277435E+0,1.996750E+0,73.485169E+0,73.523315E+0,2.018830E+0,73.240715E+0,73.783602E+0,2.038529E+0,73.611589E+0,74.044836E+0,2.017894E+0
 10/25/2017,19:13:08.118,-1.492377E-3,74.301168E+0,3.980559E-3,998.991019E-3,991.963807E-3,0.000000E+0,1.013082E+0,3.128298E+0,0.000000E+0,73.822498E+0,3.981142E-3,997.847263E-3,959.170739E-3,0.000000E+0,1.063728E+0,2.837859E+0,0.000000E+0,81.450467E+0,29.356857E+0,71.187402E+0,3.976992E-3,3.967524E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,97.991251E+0,23.170571E+0,7.666582E-3,13.018946E-3,1.000000E+0,2.659009E+0,1.000000E+0,20.000000E+0,6.113877E-3,42.106327E+0,0.000000E+0,2.563759E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.010691E+0,0.000000E+0,-215.485353E-3,0.000000E+0,137.877454E-3,0.000000E+0,139.808750E-3,0.000000E+0,162.546374E-3,0.000000E+0,-182.301882E-3,0.000000E+0,2.196611E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.007047E+0,3.109544E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.013971E+0,3.081882E+0,0.000000E+0,242.646749E+0,4.012071E-3,3.980805E-3,96.950917E+0,74.058317E+0,76.947879E+0,112.187443E+0,82.766178E+0,3.980805E-3,3.976913E-3,67.126068E+0,4.582336E+0,1.662295E+0,77.152683E+0,75.509773E+0,0.000000E+0,75.738873E+0,76.451564E+0,0.000000E+0,75.397965E+0,1.056155E+0,1.006608E+0,2.006356E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.035569E-3,68.344083E+0,29.028662E+0,0.000000E+0,1.398919E+0,1.415417E+0,1.011564E+0,60.000000E+0,1.000000E+0,1.431740E+0,719.117357E-3,2.035433E+0,60.000000E+0,1.885275E+0,0.000000E+0,72.866964E+0,1.123636E+0,1.127618E+0,1.004546E+0,50.000000E+0,1.000000E+0,83.926656E+0,2.745113E+0,2.562514E+0,1.218848E+0,27.000000E+0,0.000000E+0,1.407135E+0,1.400743E+0,1.004806E+0,60.000000E+0,3.987227E-3,46.343549E+0,9.499616E-3,23.352055E+0,5.280200E+0,29.083972E+0,0.000000E+0,-3.180256E-3,0.000000E+0,43.650633E-3,0.000000E+0,26.707847E-3,0.000000E+0,39.914201E-3,0.000000E+0,16.142764E-3,2.020834E+0,2.013684E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.673859E+0,5.581999E+0,0.000000E+0,84.177725E-3,0.000000E+0,50.330536E-3,9.500000E+0,9.793570E+0,0.000000E+0,28.608274E-3,10.000000E+0,9.723799E+0,0.000000E+0,44.262634E-3,996.925229E-3,3.094418E+0,997.826381E-3,3.088399E+0,997.858565E-3,3.081190E+0,997.488449E-3,3.075509E+0,27.264088E-3,7.011667E+0,1.000000E+0,1.000000E+0,74.386505E+0,74.279073E+0,1.988249E+0,73.489054E+0,73.524485E+0,2.018415E+0,73.238375E+0,73.781823E+0,2.037954E+0,73.613368E+0,74.048722E+0,2.013058E+0
 10/25/2017,19:13:18.118,117.807224E-6,74.299670E+0,3.981272E-3,999.055456E-3,1.025544E+0,0.000000E+0,1.013210E+0,3.127364E+0,0.000000E+0,73.823668E+0,3.972906E-3,998.056683E-3,999.192974E-3,0.000000E+0,1.061396E+0,2.822716E+0,0.000000E+0,81.450889E+0,29.358994E+0,71.136921E+0,3.978029E-3,3.970896E-3,0.000000E+0,1.027509E+0,1.000000E+0,44.000000E+0,98.230997E+0,23.162963E+0,7.618722E-3,13.044757E-3,1.000000E+0,2.656613E+0,1.000000E+0,20.000000E+0,6.060230E-3,42.103348E+0,0.000000E+0,2.568592E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.995626E+0,0.000000E+0,-225.946540E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.780889E-3,0.000000E+0,171.923204E-3,0.000000E+0,-186.039725E-3,0.000000E+0,2.195258E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,930.424558E-3,3.108997E+0,0.000000E+0,998.244772E-3,0.000000E+0,989.281986E-3,3.082574E+0,0.000000E+0,242.654902E+0,4.013174E-3,3.981064E-3,96.954113E+0,74.061500E+0,76.945537E+0,112.196020E+0,82.768944E+0,3.981648E-3,3.980286E-3,67.138177E+0,4.576214E+0,1.664438E+0,77.164392E+0,75.505840E+0,0.000000E+0,75.739576E+0,76.446132E+0,0.000000E+0,75.399229E+0,1.057689E+0,1.003558E+0,2.010150E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.020588E-3,68.348619E+0,29.032470E+0,0.000000E+0,1.401553E+0,1.411122E+0,1.001080E+0,60.000000E+0,1.000000E+0,1.427624E+0,722.824162E-3,2.037287E+0,60.000000E+0,1.875169E+0,0.000000E+0,72.864531E+0,1.126989E+0,1.126437E+0,1.003668E+0,50.000000E+0,1.000000E+0,83.744816E+0,2.743181E+0,2.565981E+0,1.220908E+0,27.000000E+0,0.000000E+0,1.406688E+0,1.398777E+0,1.002746E+0,60.000000E+0,3.990405E-3,46.348627E+0,9.630163E-3,23.390561E+0,5.270534E+0,29.085922E+0,0.000000E+0,-29.677768E-3,0.000000E+0,44.230424E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.338970E-3,2.020963E+0,2.013233E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.656916E+0,5.583611E+0,0.000000E+0,88.207152E-3,0.000000E+0,49.299003E-3,9.500000E+0,9.792507E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.738037E+0,0.000000E+0,41.524732E-3,996.748217E-3,3.094031E+0,997.713737E-3,3.088174E+0,998.099944E-3,3.080546E+0,999.194200E-3,3.075896E+0,30.808122E-3,6.763899E+0,1.000000E+0,1.000000E+0,74.389642E+0,74.276592E+0,1.996063E+0,73.490692E+0,73.527012E+0,2.021464E+0,73.241277E+0,73.785240E+0,2.041436E+0,73.611683E+0,74.048300E+0,2.017112E+0
 10/25/2017,19:13:28.118,600.862443E-6,74.301870E+0,3.981596E-3,998.829927E-3,1.005648E+0,0.000000E+0,1.012283E+0,3.127348E+0,0.000000E+0,73.822404E+0,3.976603E-3,997.380095E-3,981.694212E-3,0.000000E+0,1.063728E+0,2.835716E+0,0.000000E+0,81.449998E+0,29.350356E+0,71.115634E+0,3.975371E-3,3.970182E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,98.659887E+0,23.159901E+0,7.586166E-3,13.023291E-3,1.000000E+0,2.662827E+0,1.000000E+0,20.000000E+0,6.060555E-3,42.104046E+0,0.000000E+0,2.570042E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.985905E+0,0.000000E+0,-228.650355E-3,0.000000E+0,138.231525E-3,0.000000E+0,139.036232E-3,0.000000E+0,180.848915E-3,0.000000E+0,-194.578764E-3,0.000000E+0,2.191037E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,714.963776E-3,3.110252E+0,0.000000E+0,998.293048E-3,0.000000E+0,998.822191E-3,3.081801E+0,0.000000E+0,242.658087E+0,4.012007E-3,3.977756E-3,96.955053E+0,74.069411E+0,76.945631E+0,112.201817E+0,82.767303E+0,3.976199E-3,3.975745E-3,67.140234E+0,4.587168E+0,1.662794E+0,77.162378E+0,75.499379E+0,0.000000E+0,75.737749E+0,76.438546E+0,0.000000E+0,75.398199E+0,1.060660E+0,1.010360E+0,2.004858E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.031224E-3,68.353482E+0,29.036000E+0,0.000000E+0,1.401904E+0,1.411122E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.429634E+0,720.459476E-3,2.029171E+0,60.000000E+0,1.886193E+0,0.000000E+0,72.865747E+0,1.126095E+0,1.130428E+0,1.003396E+0,50.000000E+0,1.000000E+0,83.505451E+0,2.743468E+0,2.559942E+0,1.222090E+0,27.000000E+0,0.000000E+0,1.400971E+0,1.401366E+0,1.006307E+0,60.000000E+0,3.988913E-3,46.343876E+0,9.565830E-3,23.400396E+0,5.351404E+0,29.094281E+0,0.000000E+0,22.027840E-3,0.000000E+0,43.328527E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.112025E-3,0.000000E+0,16.336028E-3,2.020834E+0,2.013329E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.634877E+0,5.579613E+0,0.000000E+0,85.596083E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791927E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.730628E+0,0.000000E+0,51.542234E-3,996.941321E-3,3.095480E+0,997.955116E-3,3.087643E+0,998.132128E-3,3.077859E+0,999.017188E-3,3.075799E+0,26.297533E-3,7.210463E+0,1.000000E+0,1.000000E+0,74.388425E+0,74.274907E+0,1.990422E+0,73.491581E+0,73.525093E+0,2.011614E+0,73.240200E+0,73.785614E+0,2.038242E+0,73.611683E+0,74.046007E+0,2.016154E+0
 10/25/2017,19:13:38.118,278.825630E-6,74.305100E+0,3.984061E-3,998.974910E-3,1.000794E+0,0.000000E+0,1.012746E+0,3.128218E+0,0.000000E+0,73.820485E+0,3.980948E-3,997.589515E-3,1.033489E+0,0.000000E+0,1.063792E+0,2.833235E+0,0.000000E+0,81.451498E+0,29.354628E+0,71.208923E+0,3.970182E-3,3.971415E-3,0.000000E+0,1.026012E+0,1.000000E+0,44.000000E+0,98.649356E+0,23.297219E+0,7.561977E-3,13.029063E-3,1.000000E+0,2.662395E+0,1.000000E+0,20.000000E+0,6.097919E-3,42.104837E+0,0.000000E+0,2.572233E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.983201E+0,0.000000E+0,-222.566772E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.489031E-3,0.000000E+0,159.098536E-3,0.000000E+0,-208.370118E-3,0.000000E+0,2.188523E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,883.655395E-3,3.110124E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.003393E+0,3.082123E+0,0.000000E+0,242.654227E+0,4.012590E-3,3.978340E-3,96.959236E+0,74.078867E+0,76.947457E+0,112.207236E+0,82.769225E+0,3.980740E-3,3.978210E-3,67.127471E+0,4.584269E+0,1.665937E+0,77.168748E+0,75.493573E+0,0.000000E+0,75.739154E+0,76.435315E+0,0.000000E+0,75.401102E+0,1.060580E+0,983.632113E-3,2.003072E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.019940E-3,68.349086E+0,29.037857E+0,0.000000E+0,1.406087E+0,1.413341E+0,1.008624E+0,60.000000E+0,1.000000E+0,1.429076E+0,716.976358E-3,2.052800E+0,60.000000E+0,1.873606E+0,0.000000E+0,72.863408E+0,1.123652E+0,1.127873E+0,1.000329E+0,50.000000E+0,1.000000E+0,83.415428E+0,2.742526E+0,2.562067E+0,1.225316E+0,27.000000E+0,0.000000E+0,1.404213E+0,1.399624E+0,1.007457E+0,60.000000E+0,3.989886E-3,46.343736E+0,9.570240E-3,23.382999E+0,5.387489E+0,29.098275E+0,0.000000E+0,52.844899E-3,0.000000E+0,49.899493E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.788448E-3,0.000000E+0,18.107612E-3,2.020641E+0,2.013619E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.624884E+0,5.552116E+0,0.000000E+0,84.532314E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792442E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.717615E+0,0.000000E+0,44.616951E-3,997.021781E-3,3.095512E+0,999.258568E-3,3.088093E+0,995.750514E-3,3.081206E+0,997.295345E-3,3.076185E+0,30.163752E-3,6.744567E+0,1.000000E+0,1.000000E+0,74.387020E+0,74.277435E+0,1.993586E+0,73.493266E+0,73.525608E+0,2.012332E+0,73.243243E+0,73.788610E+0,2.033131E+0,73.614444E+0,74.050079E+0,2.018453E+0
 10/25/2017,19:13:48.118,1.727991E-3,74.303181E+0,3.979327E-3,999.329313E-3,1.006654E+0,0.000000E+0,1.016403E+0,3.127090E+0,0.000000E+0,73.819877E+0,3.978419E-3,997.380095E-3,1.027060E+0,0.000000E+0,1.066619E+0,2.816659E+0,0.000000E+0,81.452623E+0,29.352817E+0,71.261557E+0,3.974787E-3,3.969858E-3,0.000000E+0,1.009669E+0,1.000000E+0,44.000000E+0,98.533891E+0,23.249065E+0,7.581692E-3,13.037883E-3,1.000000E+0,2.661948E+0,1.000000E+0,20.000000E+0,6.052446E-3,42.104930E+0,0.000000E+0,2.572459E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.973640E+0,0.000000E+0,-214.873775E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.688652E-3,0.000000E+0,159.356318E-3,0.000000E+0,-204.890057E-3,0.000000E+0,2.188910E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.009986E+0,3.110092E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007196E+0,3.082413E+0,0.000000E+0,242.668122E+0,4.012266E-3,3.979572E-3,96.957826E+0,74.081769E+0,76.950736E+0,112.214541E+0,82.770163E+0,3.981129E-3,3.982751E-3,67.118307E+0,4.581047E+0,1.659619E+0,77.165844E+0,75.485894E+0,0.000000E+0,75.733957E+0,76.427073E+0,0.000000E+0,75.399978E+0,1.067113E+0,989.379997E-3,2.002913E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.039201E-3,68.343615E+0,29.039854E+0,0.000000E+0,1.407268E+0,1.413086E+0,1.004516E+0,60.000000E+0,1.000000E+0,1.429458E+0,718.893671E-3,2.032158E+0,60.000000E+0,1.880778E+0,0.000000E+0,72.865467E+0,1.125903E+0,1.125894E+0,1.013700E+0,50.000000E+0,1.000000E+0,83.414115E+0,2.739588E+0,2.563840E+0,1.205578E+0,27.000000E+0,0.000000E+0,1.405889E+0,1.398043E+0,1.012583E+0,60.000000E+0,3.988005E-3,46.340848E+0,9.562004E-3,23.443634E+0,5.274078E+0,29.100365E+0,0.000000E+0,54.005374E-3,0.000000E+0,44.681373E-3,0.000000E+0,13.823600E-3,0.000000E+0,17.334557E-3,0.000000E+0,24.292051E-3,2.021060E+0,2.013877E+0,2.018386E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.622134E+0,5.542671E+0,0.000000E+0,82.856073E-3,0.000000E+0,40.466499E-3,9.500000E+0,9.793087E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.699480E+0,0.000000E+0,42.523261E-3,996.587297E-3,3.095271E+0,997.858565E-3,3.088029E+0,997.552817E-3,3.082429E+0,999.805695E-3,3.075381E+0,29.841567E-3,7.014245E+0,1.000000E+0,1.000000E+0,74.390110E+0,74.278137E+0,1.991908E+0,73.489662E+0,73.523174E+0,2.016292E+0,73.244132E+0,73.784678E+0,2.034121E+0,73.615942E+0,74.047926E+0,2.013169E+0
 10/25/2017,19:13:58.118,439.844037E-6,74.302385E+0,3.981726E-3,998.942691E-3,974.894198E-3,0.000000E+0,1.013577E+0,3.125624E+0,0.000000E+0,73.822779E+0,3.977705E-3,996.977364E-3,986.926294E-3,0.000000E+0,1.064383E+0,2.829224E+0,0.000000E+0,81.453139E+0,29.358297E+0,71.221509E+0,3.974787E-3,3.971869E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,98.262400E+0,23.355117E+0,7.558799E-3,13.010385E-3,1.000000E+0,2.649985E+0,1.000000E+0,20.000000E+0,6.109660E-3,42.105023E+0,0.000000E+0,2.575166E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.990733E+0,0.000000E+0,-207.599227E-3,0.000000E+0,135.044886E-3,0.000000E+0,137.555571E-3,0.000000E+0,152.106192E-3,0.000000E+0,-215.845805E-3,0.000000E+0,2.185881E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,999.380328E-3,3.109866E+0,0.000000E+0,998.872360E-3,0.000000E+0,999.956788E-3,3.081721E+0,0.000000E+0,242.651959E+0,9.028171E-3,3.978924E-3,96.962996E+0,74.049985E+0,76.950127E+0,112.221704E+0,82.769929E+0,3.979378E-3,3.981843E-3,67.113118E+0,4.573959E+0,1.661827E+0,77.127486E+0,75.483834E+0,0.000000E+0,75.737281E+0,76.419018E+0,0.000000E+0,75.398808E+0,1.066937E+0,1.003861E+0,2.003582E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.041211E-3,68.346094E+0,29.040829E+0,0.000000E+0,1.400771E+0,1.416631E+0,1.010861E+0,60.000000E+0,1.000000E+0,1.427464E+0,719.229201E-3,2.040386E+0,60.000000E+0,1.886870E+0,0.000000E+0,72.866075E+0,1.127164E+0,1.127762E+0,1.006319E+0,50.000000E+0,1.000000E+0,83.525941E+0,2.749344E+0,2.563281E+0,1.216085E+0,27.000000E+0,0.000000E+0,1.410808E+0,1.399912E+0,1.008000E+0,60.000000E+0,3.989367E-3,46.344295E+0,9.565376E-3,23.485713E+0,5.207062E+0,29.100783E+0,0.000000E+0,38.274490E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.112025E-3,0.000000E+0,21.328674E-3,0.000000E+0,24.356472E-3,2.021124E+0,2.013651E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.628810E+0,5.542252E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.793022E+0,0.000000E+0,16.368239E-3,10.000000E+0,9.699802E+0,0.000000E+0,41.170415E-3,996.410286E-3,3.094981E+0,998.293048E-3,3.087434E+0,999.676959E-3,3.077939E+0,998.518336E-3,3.076266E+0,30.808122E-3,6.373721E+0,1.000000E+0,1.000000E+0,74.390953E+0,74.278231E+0,1.995791E+0,73.493453E+0,73.525936E+0,2.019564E+0,73.243711E+0,73.785521E+0,2.034201E+0,73.616176E+0,74.046990E+0,2.012770E+0
 10/25/2017,19:14:08.118,761.880850E-6,74.304117E+0,3.986330E-3,998.701053E-3,1.001640E+0,0.000000E+0,1.013721E+0,3.126961E+0,0.000000E+0,73.820953E+0,3.979586E-3,998.201666E-3,1.008365E+0,0.000000E+0,1.064990E+0,2.823457E+0,0.000000E+0,81.456373E+0,29.354814E+0,71.210748E+0,3.975695E-3,3.968237E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.097255E+0,23.285668E+0,7.508345E-3,13.030036E-3,1.000000E+0,2.662028E+0,1.000000E+0,20.000000E+0,6.000681E-3,42.106327E+0,0.000000E+0,2.576616E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.996366E+0,0.000000E+0,-202.674421E-3,0.000000E+0,139.325926E-3,0.000000E+0,136.718676E-3,0.000000E+0,144.662729E-3,0.000000E+0,-192.162055E-3,0.000000E+0,2.184270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.002224E+0,3.110607E+0,0.000000E+0,998.550520E-3,0.000000E+0,999.445420E-3,3.083411E+0,0.000000E+0,242.662333E+0,9.212918E-3,3.980026E-3,96.967132E+0,73.995828E+0,76.952937E+0,112.228491E+0,82.772741E+0,3.976978E-3,3.981583E-3,67.108723E+0,4.572670E+0,1.665534E+0,77.099386E+0,75.475547E+0,0.000000E+0,75.732833E+0,76.415132E+0,0.000000E+0,75.397310E+0,1.069861E+0,1.008348E+0,2.009592E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.012547E-3,68.352734E+0,29.036789E+0,0.000000E+0,1.409631E+0,1.415050E+0,982.844931E-3,60.000000E+0,1.000000E+0,1.427991E+0,723.543154E-3,2.044876E+0,60.000000E+0,1.884420E+0,0.000000E+0,72.867339E+0,1.125233E+0,1.125239E+0,997.772726E-3,50.000000E+0,1.000000E+0,83.643442E+0,2.743468E+0,2.561508E+0,1.218832E+0,27.000000E+0,0.000000E+0,1.403717E+0,1.401589E+0,981.828325E-3,60.000000E+0,3.989432E-3,46.343969E+0,9.571991E-3,23.536514E+0,5.202552E+0,29.101294E+0,0.000000E+0,37.307428E-3,0.000000E+0,45.583270E-3,0.000000E+0,17.366768E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.132469E-3,2.020899E+0,2.013265E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.636145E+0,5.543058E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.792636E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.699931E+0,0.000000E+0,40.300728E-3,996.925229E-3,3.094096E+0,998.035576E-3,3.086854E+0,998.276956E-3,3.082332E+0,999.467763E-3,3.077392E+0,25.975348E-3,6.841548E+0,1.000000E+0,1.000000E+0,74.388893E+0,74.278980E+0,1.995855E+0,73.495092E+0,73.530289E+0,2.017345E+0,73.244085E+0,73.785989E+0,2.038018E+0,73.616363E+0,74.046943E+0,2.010280E+0
 10/25/2017,19:14:18.118,922.899256E-6,74.301589E+0,3.983736E-3,998.733271E-3,1.002359E+0,0.000000E+0,1.016355E+0,3.129829E+0,0.000000E+0,73.821468E+0,3.973295E-3,997.750607E-3,1.004489E+0,0.000000E+0,1.064127E+0,2.857464E+0,0.000000E+0,81.454545E+0,29.350820E+0,71.226983E+0,3.972387E-3,3.968431E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.329249E+0,23.350014E+0,7.452897E-3,13.009737E-3,1.000000E+0,2.660271E+0,1.000000E+0,20.000000E+0,5.938731E-3,42.103860E+0,0.000000E+0,2.580192E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989648E+0,10.000000E+0,9.007021E+0,0.000000E+0,-211.397442E-3,0.000000E+0,139.454679E-3,0.000000E+0,137.813077E-3,0.000000E+0,161.837473E-3,0.000000E+0,-186.780849E-3,0.000000E+0,2.184334E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,999.476167E-3,3.108917E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.009481E+0,3.081978E+0,0.000000E+0,242.666482E+0,9.215447E-3,3.985800E-3,96.969858E+0,73.999198E+0,76.952515E+0,112.236078E+0,82.773163E+0,3.977951E-3,3.980740E-3,67.114894E+0,4.583947E+0,1.660828E+0,77.123646E+0,75.469881E+0,0.000000E+0,75.731662E+0,76.406983E+0,0.000000E+0,75.402085E+0,1.062385E+0,1.002265E+0,2.008524E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.039850E-3,68.346935E+0,29.031031E+0,0.000000E+0,1.400819E+0,1.414044E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.430033E+0,716.704739E-3,2.050515E+0,60.000000E+0,1.889497E+0,0.000000E+0,72.864484E+0,1.125823E+0,1.132439E+0,984.321650E-3,50.000000E+0,1.000000E+0,83.493729E+0,2.737641E+0,2.561764E+0,1.209314E+0,27.000000E+0,0.000000E+0,1.409163E+0,1.402900E+0,1.003098E+0,60.000000E+0,3.989497E-3,46.344667E+0,9.559539E-3,23.534426E+0,5.236060E+0,29.094839E+0,0.000000E+0,-2.116487E-3,0.000000E+0,47.032748E-3,0.000000E+0,10.119379E-3,0.000000E+0,25.387212E-3,0.000000E+0,13.114966E-3,2.020899E+0,2.013233E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.621408E+0,5.543316E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792024E+0,0.000000E+0,27.480902E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.618422E-3,997.102241E-3,3.093999E+0,996.876953E-3,3.086999E+0,1.000192E+0,3.078470E+0,999.274659E-3,3.075027E+0,29.197198E-3,6.419473E+0,1.000000E+0,1.000000E+0,74.387816E+0,74.283895E+0,1.998684E+0,73.493500E+0,73.528370E+0,2.021352E+0,73.245630E+0,73.788095E+0,2.039791E+0,73.618142E+0,74.052700E+0,2.012339E+0
 10/25/2017,19:14:28.118,2.050028E-3,74.303509E+0,3.974398E-3,999.055456E-3,998.861910E-3,0.000000E+0,1.013417E+0,3.125093E+0,0.000000E+0,73.822873E+0,3.983088E-3,998.040574E-3,1.013884E+0,0.000000E+0,1.063984E+0,2.831705E+0,0.000000E+0,81.457263E+0,29.355000E+0,71.368417E+0,3.974074E-3,3.969858E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,98.726693E+0,23.271797E+0,7.405360E-3,13.013044E-3,1.000000E+0,2.663673E+0,1.000000E+0,20.000000E+0,5.973371E-3,42.102650E+0,0.000000E+0,2.573136E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.995047E+0,0.000000E+0,-223.307102E-3,0.000000E+0,137.845266E-3,0.000000E+0,139.712185E-3,0.000000E+0,169.893169E-3,0.000000E+0,-182.076322E-3,0.000000E+0,2.178985E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,965.788949E-3,3.108885E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.002434E+0,3.082348E+0,0.000000E+0,242.678013E+0,9.218561E-3,3.982816E-3,96.972537E+0,74.016892E+0,76.954529E+0,112.240508E+0,82.776867E+0,3.979313E-3,3.979961E-3,67.109612E+0,4.569770E+0,1.665808E+0,77.137650E+0,75.469788E+0,0.000000E+0,75.732271E+0,76.401832E+0,0.000000E+0,75.398293E+0,1.062225E+0,1.003830E+0,2.014726E+0,60.000000E+0,51.000000E+0,60.100000E+0,11.031743E-3,68.343335E+0,29.030752E+0,0.000000E+0,1.405161E+0,1.415305E+0,995.103033E-3,60.000000E+0,1.000000E+0,1.435569E+0,720.619252E-3,2.048327E+0,60.000000E+0,1.887257E+0,0.000000E+0,72.864016E+0,1.127707E+0,1.134658E+0,1.006176E+0,50.000000E+0,1.000000E+0,83.255077E+0,2.744282E+0,2.569223E+0,1.212907E+0,27.000000E+0,0.000000E+0,1.405873E+0,1.402500E+0,997.349273E-3,60.000000E+0,3.989562E-3,46.340382E+0,9.490342E-3,23.560175E+0,5.282455E+0,29.091216E+0,0.000000E+0,-31.386245E-3,0.000000E+0,43.360737E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.564444E-3,2.020641E+0,2.013619E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.599010E+0,5.541252E+0,0.000000E+0,80.341710E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.794214E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.698674E+0,0.000000E+0,43.554001E-3,996.362010E-3,3.094756E+0,998.598796E-3,3.087321E+0,999.081556E-3,3.079436E+0,999.355119E-3,3.076523E+0,33.063417E-3,7.171799E+0,1.000000E+0,1.000000E+0,74.392357E+0,74.281274E+0,1.993586E+0,73.491956E+0,73.529025E+0,2.017010E+0,73.245723E+0,73.787018E+0,2.035143E+0,73.620248E+0,74.052560E+0,2.013505E+0
 10/25/2017,19:14:38.118,600.862443E-6,74.305054E+0,3.982050E-3,997.235112E-3,999.756109E-3,0.000000E+0,1.011948E+0,3.127396E+0,0.000000E+0,73.824277E+0,3.982958E-3,997.943918E-3,980.992347E-3,0.000000E+0,1.060358E+0,2.813115E+0,0.000000E+0,81.459888E+0,29.342693E+0,71.392045E+0,3.978937E-3,3.969339E-3,0.000000E+0,1.027398E+0,1.000000E+0,44.000000E+0,98.902999E+0,23.380308E+0,7.391352E-3,13.008115E-3,1.000000E+0,2.654457E+0,1.000000E+0,20.000000E+0,6.008465E-3,42.104325E+0,0.000000E+0,2.566143E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.980336E+0,0.000000E+0,-220.120463E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.362442E-3,0.000000E+0,159.130759E-3,0.000000E+0,-206.630087E-3,0.000000E+0,2.184399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,869.551156E-3,3.108643E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.000340E+0,3.081174E+0,0.000000E+0,242.673092E+0,9.214799E-3,3.982167E-3,96.973242E+0,74.041607E+0,76.955841E+0,112.248095E+0,82.771335E+0,3.978988E-3,3.980416E-3,67.103300E+0,4.589102E+0,1.664148E+0,77.145003E+0,75.464872E+0,0.000000E+0,75.729368E+0,76.396915E+0,0.000000E+0,75.401711E+0,1.051763E+0,986.234627E-3,2.011282E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.036931E-3,68.343942E+0,29.025319E+0,0.000000E+0,1.407843E+0,1.415736E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.436287E+0,722.840139E-3,2.049541E+0,60.000000E+0,1.879843E+0,0.000000E+0,72.867479E+0,1.129687E+0,1.136350E+0,1.007374E+0,50.000000E+0,1.000000E+0,83.054552E+0,2.749072E+0,2.571236E+0,1.220685E+0,20.000000E+0,0.000000E+0,1.408525E+0,1.401350E+0,1.004375E+0,60.000000E+0,3.990600E-3,46.340988E+0,9.570564E-3,23.538231E+0,5.430019E+0,29.089127E+0,0.000000E+0,53.392901E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.659605E-3,0.000000E+0,16.980240E-3,2.020931E+0,2.013523E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.579391E+0,5.543735E+0,0.000000E+0,82.243600E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.793731E+0,0.000000E+0,15.047603E-3,10.000000E+0,9.700124E+0,0.000000E+0,45.454427E-3,996.699941E-3,3.094595E+0,998.421784E-3,3.087530E+0,996.828677E-3,3.080047E+0,998.985004E-3,3.076587E+0,30.163752E-3,6.566394E+0,1.000000E+0,1.000000E+0,74.390999E+0,74.283848E+0,1.997054E+0,73.492751E+0,73.529119E+0,2.018463E+0,73.245115E+0,73.791418E+0,2.031773E+0,73.617299E+0,74.050968E+0,2.019267E+0
 10/25/2017,19:14:48.118,600.862443E-6,74.306411E+0,3.985163E-3,997.766717E-3,968.251580E-3,0.000000E+0,1.011277E+0,3.127332E+0,0.000000E+0,73.820064E+0,3.981207E-3,997.267330E-3,1.022291E+0,0.000000E+0,1.059560E+0,2.807492E+0,0.000000E+0,81.457451E+0,29.344968E+0,71.362897E+0,3.975435E-3,3.968885E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,98.930128E+0,23.299400E+0,7.005810E-3,13.047611E-3,1.000000E+0,2.679502E+0,1.000000E+0,20.000000E+0,5.851418E-3,42.104977E+0,0.000000E+0,2.561406E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.991924E+0,0.000000E+0,-205.152918E-3,0.000000E+0,135.720840E-3,0.000000E+0,139.164985E-3,0.000000E+0,147.949453E-3,0.000000E+0,-203.150026E-3,0.000000E+0,2.183303E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.011360E+0,3.109351E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.004735E+0,3.081222E+0,0.000000E+0,242.686794E+0,9.216939E-3,3.980675E-3,96.977237E+0,74.049939E+0,76.957058E+0,112.254222E+0,82.775789E+0,3.980091E-3,3.981583E-3,67.111669E+0,4.576214E+0,1.665018E+0,77.119384E+0,75.460798E+0,0.000000E+0,75.731241E+0,76.386238E+0,0.000000E+0,75.401664E+0,1.058935E+0,1.007901E+0,2.002562E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.031548E-3,68.344644E+0,29.019653E+0,0.000000E+0,1.402160E+0,1.412575E+0,1.012188E+0,60.000000E+0,1.000000E+0,1.433910E+0,721.338244E-3,2.050771E+0,60.000000E+0,1.873203E+0,0.000000E+0,72.868977E+0,1.128569E+0,1.130955E+0,1.011623E+0,50.000000E+0,1.000000E+0,82.955629E+0,2.671157E+0,2.569319E+0,1.121515E+0,20.000000E+0,0.000000E+0,1.409435E+0,1.403619E+0,1.015473E+0,60.000000E+0,3.990340E-3,46.339823E+0,9.586517E-3,23.559433E+0,5.198041E+0,29.087130E+0,0.000000E+0,36.856132E-3,0.000000E+0,45.100111E-3,0.000000E+0,19.911407E-3,0.000000E+0,-23.895036E-3,0.000000E+0,24.968474E-3,2.021028E+0,2.013039E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.567905E+0,5.386358E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.793988E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.394419E-3,997.214885E-3,3.094289E+0,998.164312E-3,3.088093E+0,997.987300E-3,3.080273E+0,998.212588E-3,3.076459E+0,31.130307E-3,7.902866E+0,1.000000E+0,1.000000E+0,74.390157E+0,74.282116E+0,2.001704E+0,73.493313E+0,73.527480E+0,2.014344E+0,73.243664E+0,73.793571E+0,2.034425E+0,73.617533E+0,74.049424E+0,2.012291E+0
 10/25/2017,19:14:58.118,761.880850E-6,74.305756E+0,3.982699E-3,997.235112E-3,999.804012E-3,0.000000E+0,1.012794E+0,3.127718E+0,0.000000E+0,73.822639E+0,3.980948E-3,997.943918E-3,1.032244E+0,0.000000E+0,1.059672E+0,2.811198E+0,0.000000E+0,81.460216E+0,29.351563E+0,71.256692E+0,3.978808E-3,3.967070E-3,0.000000E+0,1.028338E+0,1.000000E+0,44.000000E+0,98.904692E+0,23.427072E+0,6.637648E-3,13.055069E-3,1.000000E+0,2.673720E+0,1.000000E+0,20.000000E+0,5.656748E-3,42.103115E+0,0.000000E+0,2.562115E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989616E+0,10.000000E+0,9.003834E+0,0.000000E+0,-198.554323E-3,0.000000E+0,139.293738E-3,0.000000E+0,139.551244E-3,0.000000E+0,139.410415E-3,0.000000E+0,-192.258723E-3,0.000000E+0,2.180629E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.003661E+0,3.109142E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.014850E+0,3.082011E+0,0.000000E+0,242.698663E+0,9.213047E-3,3.983335E-3,96.977660E+0,74.037815E+0,76.957246E+0,112.264072E+0,82.776961E+0,3.978599E-3,3.980740E-3,67.108957E+0,4.582336E+0,1.662488E+0,77.098028E+0,75.454431E+0,0.000000E+0,75.729836E+0,76.377154E+0,0.000000E+0,75.402085E+0,1.049351E+0,1.000381E+0,2.004921E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.034402E-3,68.349273E+0,29.015845E+0,0.000000E+0,1.411355E+0,1.413629E+0,987.479677E-3,60.000000E+0,1.000000E+0,1.438664E+0,726.754652E-3,2.032446E+0,60.000000E+0,1.881020E+0,0.000000E+0,72.864297E+0,1.130501E+0,1.123563E+0,1.002342E+0,50.000000E+0,1.000000E+0,82.920513E+0,2.665138E+0,2.569223E+0,1.125747E+0,20.000000E+0,0.000000E+0,1.409291E+0,1.408859E+0,988.263450E-3,60.000000E+0,3.987811E-3,46.338845E+0,9.573871E-3,23.562912E+0,5.169044E+0,29.082811E+0,0.000000E+0,26.605269E-3,0.000000E+0,45.132321E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.580476E-3,0.000000E+0,33.568709E-3,2.020706E+0,2.013780E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.561571E+0,5.388905E+0,0.000000E+0,83.404075E-3,0.000000E+0,47.397113E-3,9.500000E+0,9.792764E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.700414E+0,0.000000E+0,39.076725E-3,997.456265E-3,3.095480E+0,997.214885E-3,3.087353E+0,996.136722E-3,3.080868E+0,999.242476E-3,3.075445E+0,28.552828E-3,7.960217E+0,1.000000E+0,1.000000E+0,74.390812E+0,74.285018E+0,1.991509E+0,73.496683E+0,73.531880E+0,2.017840E+0,73.246378E+0,73.793010E+0,2.035159E+0,73.621980E+0,74.051577E+0,2.013888E+0
 10/25/2017,19:15:08.118,-204.229589E-6,74.306551E+0,3.984515E-3,998.636616E-3,993.193330E-3,0.000000E+0,1.014631E+0,3.128057E+0,0.000000E+0,73.818613E+0,3.983607E-3,998.024464E-3,986.033011E-3,0.000000E+0,1.061317E+0,2.840839E+0,0.000000E+0,81.462700E+0,29.351563E+0,71.132944E+0,3.975306E-3,3.966940E-3,0.000000E+0,1.021759E+0,1.000000E+0,44.000000E+0,100.719368E+0,23.297405E+0,7.094073E-3,13.047546E-3,1.000000E+0,2.683718E+0,1.000000E+0,20.000000E+0,5.809773E-3,42.105861E+0,0.000000E+0,2.568496E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.006538E+0,0.000000E+0,-200.324678E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.008371E-3,0.000000E+0,159.388541E-3,0.000000E+0,-191.839827E-3,0.000000E+0,2.179372E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001801E+0,0.000000E+0,1.002846E+0,3.108740E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.007819E+0,3.082059E+0,0.000000E+0,242.708458E+0,12.038295E-3,3.984827E-3,96.983206E+0,74.001725E+0,76.958229E+0,112.268690E+0,82.779586E+0,3.979183E-3,3.981583E-3,67.101710E+0,4.585557E+0,1.664293E+0,77.089035E+0,75.449514E+0,0.000000E+0,75.730211E+0,76.367601E+0,0.000000E+0,75.401243E+0,1.063008E+0,1.007055E+0,2.005192E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.028176E-3,68.343522E+0,29.011016E+0,0.000000E+0,1.407077E+0,1.414619E+0,989.349557E-3,60.000000E+0,1.000000E+0,1.436510E+0,721.370200E-3,2.028452E+0,60.000000E+0,1.884791E+0,0.000000E+0,72.866917E+0,1.130357E+0,1.133301E+0,981.414173E-3,50.000000E+0,1.000000E+0,82.189661E+0,2.659438E+0,2.570182E+0,1.130298E+0,20.000000E+0,0.000000E+0,1.411910E+0,1.404337E+0,984.399182E-3,60.000000E+0,3.990535E-3,46.338053E+0,9.566024E-3,23.586852E+0,5.257646E+0,29.077052E+0,0.000000E+0,2.783296E-3,0.000000E+0,44.842426E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.000685E-3,0.000000E+0,20.909936E-3,2.020738E+0,2.013458E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.497201E+0,5.387551E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.794343E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.698803E+0,0.000000E+0,50.286020E-3,996.635573E-3,3.094756E+0,998.743624E-3,3.087434E+0,999.564315E-3,3.080321E+0,999.274659E-3,3.074576E+0,12.765767E-3,8.428052E+0,1.000000E+0,1.000000E+0,74.390906E+0,74.284269E+0,1.993522E+0,73.495981E+0,73.532535E+0,2.019117E+0,73.246753E+0,73.794695E+0,2.034393E+0,73.617908E+0,74.051764E+0,2.014718E+0
 10/25/2017,19:15:18.118,922.899256E-6,74.303836E+0,3.985941E-3,999.136002E-3,1.019444E+0,0.000000E+0,1.013401E+0,3.129700E+0,0.000000E+0,73.821000E+0,3.977446E-3,997.283439E-3,983.656243E-3,0.000000E+0,1.063073E+0,2.827162E+0,0.000000E+0,81.462232E+0,29.340928E+0,71.154606E+0,3.973490E-3,3.964865E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,100.057682E+0,23.389262E+0,7.170663E-3,13.048129E-3,1.000000E+0,2.662715E+0,1.000000E+0,20.000000E+0,5.878987E-3,42.103767E+0,0.000000E+0,2.569462E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.003190E+0,0.000000E+0,-207.180779E-3,0.000000E+0,135.656464E-3,0.000000E+0,138.424655E-3,0.000000E+0,160.258556E-3,0.000000E+0,-189.455341E-3,0.000000E+0,2.176214E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.007926E+0,3.108515E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.010072E+0,3.082011E+0,0.000000E+0,242.710195E+0,8.530107E-3,3.980091E-3,96.982548E+0,73.982674E+0,76.964458E+0,112.272932E+0,82.779305E+0,3.976329E-3,3.978534E-3,67.101991E+0,4.587491E+0,1.664100E+0,77.113436E+0,75.446237E+0,0.000000E+0,75.729602E+0,76.356924E+0,0.000000E+0,75.401102E+0,1.060149E+0,1.004356E+0,2.007584E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.033883E-3,68.344597E+0,29.007115E+0,0.000000E+0,1.398568E+0,1.418435E+0,988.039042E-3,60.000000E+0,1.000000E+0,1.437786E+0,721.881483E-3,2.044620E+0,60.000000E+0,1.887805E+0,0.000000E+0,72.865747E+0,1.129862E+0,1.131609E+0,980.934919E-3,50.000000E+0,1.000000E+0,82.547669E+0,2.659869E+0,2.568473E+0,1.128893E+0,20.000000E+0,0.000000E+0,1.416542E+0,1.404625E+0,987.049878E-3,60.000000E+0,3.988330E-3,46.336982E+0,9.596051E-3,23.574975E+0,5.194819E+0,29.079931E+0,0.000000E+0,978.113082E-6,0.000000E+0,44.810215E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.032895E-3,0.000000E+0,20.072460E-3,2.021060E+0,2.013523E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.522351E+0,5.386713E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792056E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.700833E+0,0.000000E+0,44.520319E-3,996.844769E-3,3.094160E+0,999.194200E-3,3.087144E+0,997.955116E-3,3.080707E+0,999.483855E-3,3.075702E+0,9.866102E-3,8.119706E+0,1.000000E+0,1.000000E+0,74.390953E+0,74.286704E+0,1.997533E+0,73.494577E+0,73.531786E+0,2.021847E+0,73.243898E+0,73.794976E+0,2.035702E+0,73.620061E+0,74.052747E+0,2.014526E+0
 10/25/2017,19:15:28.118,1.083918E-3,74.307769E+0,3.981531E-3,997.605624E-3,1.006718E+0,0.000000E+0,1.012251E+0,3.128749E+0,0.000000E+0,73.824043E+0,3.980688E-3,997.090128E-3,1.024285E+0,0.000000E+0,1.061923E+0,2.821749E+0,0.000000E+0,81.462794E+0,29.330432E+0,71.299267E+0,3.972582E-3,3.966097E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,99.284827E+0,23.332153E+0,7.205488E-3,13.048324E-3,1.000000E+0,2.661229E+0,1.000000E+0,20.000000E+0,5.867181E-3,42.106187E+0,0.000000E+0,2.567690E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.007890E+0,0.000000E+0,-215.002528E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.684324E-3,0.000000E+0,155.102911E-3,0.000000E+0,-186.071948E-3,0.000000E+0,2.176601E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,1.006792E+0,3.109416E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.007308E+0,3.082236E+0,0.000000E+0,242.703536E+0,8.112547E-3,3.983205E-3,96.988705E+0,74.000930E+0,76.960571E+0,112.282263E+0,82.777664E+0,3.980610E-3,3.979637E-3,67.104282E+0,4.585235E+0,1.663197E+0,77.115731E+0,75.442444E+0,0.000000E+0,75.727355E+0,76.346481E+0,0.000000E+0,75.399557E+0,1.054255E+0,1.004468E+0,2.005256E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.043092E-3,68.343148E+0,29.004375E+0,0.000000E+0,1.403102E+0,1.411681E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.436239E+0,726.163481E-3,2.043502E+0,60.000000E+0,1.872139E+0,0.000000E+0,72.869538E+0,1.129511E+0,1.133988E+0,983.219365E-3,50.000000E+0,1.000000E+0,82.931531E+0,2.667229E+0,2.571045E+0,1.129356E+0,20.000000E+0,0.000000E+0,1.414114E+0,1.408012E+0,999.025918E-3,60.000000E+0,3.991573E-3,46.336050E+0,9.573223E-3,23.574186E+0,5.262479E+0,29.078910E+0,0.000000E+0,-2.567783E-3,0.000000E+0,45.486638E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.387212E-3,0.000000E+0,18.977299E-3,2.020834E+0,2.013555E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.550253E+0,5.387583E+0,0.000000E+0,84.790198E-3,0.000000E+0,47.429349E-3,9.500000E+0,9.793827E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.328527E-3,996.780401E-3,3.094402E+0,996.313734E-3,3.087208E+0,996.072354E-3,3.080079E+0,998.582704E-3,3.076314E+0,29.519383E-3,7.505595E+0,1.000000E+0,1.000000E+0,74.392497E+0,74.289325E+0,1.997038E+0,73.498415E+0,73.533144E+0,2.015429E+0,73.246612E+0,73.794133E+0,2.037092E+0,73.619218E+0,74.057007E+0,2.017352E+0
 10/25/2017,19:15:38.118,761.880850E-6,74.304866E+0,3.984320E-3,998.572179E-3,1.002487E+0,0.000000E+0,1.013529E+0,3.127557E+0,0.000000E+0,73.822779E+0,3.984320E-3,997.283439E-3,975.552896E-3,0.000000E+0,1.060390E+0,2.812422E+0,0.000000E+0,81.462888E+0,29.328714E+0,71.397379E+0,3.971544E-3,3.972777E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,98.898110E+0,23.545607E+0,7.154969E-3,13.015249E-3,1.000000E+0,2.645641E+0,1.000000E+0,20.000000E+0,5.895918E-3,42.103767E+0,0.000000E+0,2.563082E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.010272E+0,0.000000E+0,-213.779374E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.265877E-3,0.000000E+0,160.613007E-3,0.000000E+0,-182.366327E-3,0.000000E+0,2.185108E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001576E+0,0.000000E+0,1.011951E+0,3.110220E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007995E+0,3.082558E+0,0.000000E+0,242.705659E+0,8.107681E-3,3.982037E-3,96.992559E+0,74.014411E+0,76.961554E+0,112.286175E+0,82.781555E+0,3.975421E-3,3.981129E-3,67.109565E+0,4.580080E+0,1.664648E+0,77.108378E+0,75.439354E+0,0.000000E+0,75.727870E+0,76.338099E+0,0.000000E+0,75.398855E+0,1.056267E+0,1.007342E+0,2.013307E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.009434E-3,68.346234E+0,29.003539E+0,0.000000E+0,1.405177E+0,1.421581E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.438440E+0,732.187038E-3,2.043294E+0,60.000000E+0,1.876104E+0,0.000000E+0,72.864765E+0,1.131155E+0,1.128304E+0,990.504033E-3,50.000000E+0,1.000000E+0,83.292164E+0,2.665505E+0,2.569271E+0,1.110656E+0,20.000000E+0,0.000000E+0,1.416047E+0,1.412070E+0,1.006435E+0,60.000000E+0,3.989238E-3,46.334606E+0,9.519915E-3,23.598218E+0,5.200619E+0,29.076820E+0,0.000000E+0,-3.728258E-3,0.000000E+0,44.874636E-3,0.000000E+0,24.581947E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.204244E-3,2.021124E+0,2.013490E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.576858E+0,5.385230E+0,0.000000E+0,85.112552E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.790928E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.699125E+0,0.000000E+0,48.385593E-3,997.327529E-3,3.094418E+0,997.858565E-3,3.088431E+0,999.886155E-3,3.077617E+0,998.067760E-3,3.074318E+0,31.130307E-3,7.531049E+0,1.000000E+0,1.000000E+0,74.392825E+0,74.289091E+0,1.994801E+0,73.496262E+0,73.532957E+0,2.017776E+0,73.246940E+0,73.793384E+0,2.035862E+0,73.622214E+0,74.053028E+0,2.018373E+0
 10/25/2017,19:15:48.118,1.405954E-3,74.308471E+0,3.981726E-3,997.863372E-3,1.001816E+0,0.000000E+0,1.012044E+0,3.128621E+0,0.000000E+0,73.821422E+0,3.981661E-3,998.008355E-3,998.331595E-3,0.000000E+0,1.057068E+0,2.810312E+0,0.000000E+0,81.467481E+0,29.323327E+0,71.345305E+0,3.970247E-3,3.969729E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,98.192120E+0,23.810152E+0,6.795951E-3,13.010385E-3,1.000000E+0,2.655575E+0,1.000000E+0,20.000000E+0,5.773381E-3,42.104605E+0,0.000000E+0,2.561278E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.006088E+0,0.000000E+0,-213.425303E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.263713E-3,0.000000E+0,156.681827E-3,0.000000E+0,-187.425305E-3,0.000000E+0,2.192906E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.010945E+0,3.110832E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.006189E+0,3.082542E+0,0.000000E+0,242.712945E+0,8.465628E-3,3.981713E-3,96.993734E+0,74.014223E+0,76.963755E+0,112.294328E+0,82.780477E+0,3.979637E-3,3.977367E-3,67.102459E+0,4.578147E+0,1.664519E+0,77.109596E+0,75.431020E+0,0.000000E+0,75.721783E+0,76.332480E+0,0.000000E+0,75.400353E+0,1.041077E+0,1.000253E+0,2.005416E+0,60.000000E+0,49.000000E+0,60.300000E+0,11.015530E-3,68.350209E+0,29.002796E+0,0.000000E+0,1.405576E+0,1.419217E+0,1.003382E+0,60.000000E+0,1.000000E+0,1.438760E+0,725.124937E-3,2.045770E+0,60.000000E+0,1.877909E+0,0.000000E+0,72.865045E+0,1.129543E+0,1.140038E+0,1.005265E+0,50.000000E+0,1.000000E+0,83.695067E+0,2.663685E+0,2.572498E+0,1.114440E+0,20.000000E+0,0.000000E+0,1.415152E+0,1.407533E+0,998.674621E-3,60.000000E+0,3.987551E-3,46.334885E+0,9.522055E-3,23.632318E+0,5.180965E+0,29.075334E+0,0.000000E+0,-1.955310E-3,0.000000E+0,44.778004E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.968474E-3,0.000000E+0,18.751825E-3,2.021092E+0,2.013233E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.607587E+0,5.386971E+0,0.000000E+0,84.338902E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.791476E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.698964E+0,0.000000E+0,39.817569E-3,996.683849E-3,3.094852E+0,997.955116E-3,3.088447E+0,997.762013E-3,3.079500E+0,997.987300E-3,3.075863E+0,26.297533E-3,6.979448E+0,1.000000E+0,1.000000E+0,74.394042E+0,74.283240E+0,1.993250E+0,73.497385E+0,73.537029E+0,2.012715E+0,73.245723E+0,73.796146E+0,2.038386E+0,73.623478E+0,74.052232E+0,2.012850E+0
