date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:15:58.118,761.880850E-6,74.308190E+0,3.982828E-3,997.815044E-3,1.001433E+0,0.000000E+0,1.010862E+0,3.128878E+0,0.000000E+0,73.822639E+0,3.976927E-3,997.637843E-3,1.007599E+0,0.000000E+0,1.055551E+0,2.807492E+0,0.000000E+0,81.463591E+0,29.319100E+0,71.141599E+0,3.969793E-3,3.968756E-3,0.000000E+0,1.022858E+0,1.000000E+0,44.000000E+0,98.398826E+0,23.714298E+0,6.730061E-3,13.049880E-3,1.000000E+0,2.676818E+0,1.000000E+0,20.000000E+0,5.694242E-3,42.102091E+0,0.000000E+0,2.564693E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.005154E+0,0.000000E+0,-209.401770E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.201500E-3,0.000000E+0,157.519619E-3,0.000000E+0,-188.359766E-3,0.000000E+0,2.198319E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.011488E+0,3.108595E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.005550E+0,3.082220E+0,0.000000E+0,242.713090E+0,11.792245E-3,3.983724E-3,96.994627E+0,74.017360E+0,76.964505E+0,112.302198E+0,82.782587E+0,3.977172E-3,3.983983E-3,67.098017E+0,4.585235E+0,1.661988E+0,77.088801E+0,75.426010E+0,0.000000E+0,75.723047E+0,76.327282E+0,0.000000E+0,75.398246E+0,1.043616E+0,1.000844E+0,2.004188E+0,60.000000E+0,49.000000E+0,60.300000E+0,11.015984E-3,68.341791E+0,28.998106E+0,0.000000E+0,1.402767E+0,1.426211E+0,993.169226E-3,60.000000E+0,1.000000E+0,1.441536E+0,726.307279E-3,2.044380E+0,60.000000E+0,1.882019E+0,0.000000E+0,72.865045E+0,1.134747E+0,1.136063E+0,978.330969E-3,50.000000E+0,1.000000E+0,83.577752E+0,2.659853E+0,2.560470E+0,1.123160E+0,20.000000E+0,0.000000E+0,1.415568E+0,1.411799E+0,981.828324E-3,60.000000E+0,3.988135E-3,46.336656E+0,9.582886E-3,23.814699E+0,5.223172E+0,29.076123E+0,0.000000E+0,816.935999E-6,0.000000E+0,43.908318E-3,0.000000E+0,23.551207E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.911407E-3,2.020995E+0,2.013297E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.595636E+0,5.387358E+0,0.000000E+0,90.076806E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.791508E+0,0.000000E+0,24.356472E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.780946E-3,997.134425E-3,3.094804E+0,997.118333E-3,3.087208E+0,996.281550E-3,3.079822E+0,998.003392E-3,3.076024E+0,12.765767E-3,8.271140E+0,1.000000E+0,1.000000E+0,74.393949E+0,74.287218E+0,1.994529E+0,73.496496E+0,73.534501E+0,2.011869E+0,73.244085E+0,73.795771E+0,2.032348E+0,73.624320E+0,74.054900E+0,2.014542E+0
 10/25/2017,19:16:08.118,278.825630E-6,74.306692E+0,3.986071E-3,998.572179E-3,1.003892E+0,0.000000E+0,1.012188E+0,3.127880E+0,0.000000E+0,73.822779E+0,3.982634E-3,997.299549E-3,1.010072E+0,0.000000E+0,1.058985E+0,2.812325E+0,0.000000E+0,81.466731E+0,29.319936E+0,71.079610E+0,3.977770E-3,3.971869E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,99.153881E+0,23.837712E+0,6.780516E-3,13.046119E-3,1.000000E+0,2.671260E+0,1.000000E+0,20.000000E+0,5.723043E-3,42.101812E+0,0.000000E+0,2.565499E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.990712E+0,10.000000E+0,9.004188E+0,0.000000E+0,-202.610045E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.907479E-3,0.000000E+0,156.101817E-3,0.000000E+0,-189.874237E-3,0.000000E+0,2.196450E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000932E+0,0.000000E+0,996.648931E-3,3.107742E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.009273E+0,3.081640E+0,0.000000E+0,242.716033E+0,11.867493E-3,3.981648E-3,96.999844E+0,74.005751E+0,76.967174E+0,112.309786E+0,82.781461E+0,3.981583E-3,3.981129E-3,67.096802E+0,4.587813E+0,1.664938E+0,77.061965E+0,75.422499E+0,0.000000E+0,75.721596E+0,76.313983E+0,0.000000E+0,75.395296E+0,1.052178E+0,1.003957E+0,2.005368E+0,60.000000E+0,49.000000E+0,60.300000E+0,11.014817E-3,68.345813E+0,28.996805E+0,0.000000E+0,1.409040E+0,1.420926E+0,993.984302E-3,60.000000E+0,1.000000E+0,1.442636E+0,728.671965E-3,2.054526E+0,60.000000E+0,1.873735E+0,0.000000E+0,72.864344E+0,1.135689E+0,1.137101E+0,989.433698E-3,50.000000E+0,1.000000E+0,83.109500E+0,2.656277E+0,2.558888E+0,1.130841E+0,20.000000E+0,0.000000E+0,1.418123E+0,1.414355E+0,995.193586E-3,60.000000E+0,3.987875E-3,46.331718E+0,9.550654E-3,23.925773E+0,5.225750E+0,29.075009E+0,0.000000E+0,2.267530E-3,0.000000E+0,44.423688E-3,0.000000E+0,23.841102E-3,0.000000E+0,25.870371E-3,0.000000E+0,20.620040E-3,2.021060E+0,2.013490E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.554244E+0,5.387100E+0,0.000000E+0,79.858179E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792861E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.699254E+0,0.000000E+0,49.094227E-3,996.265458E-3,3.094369E+0,997.906841E-3,3.088270E+0,995.863158E-3,3.077794E+0,999.258568E-3,3.074495E+0,19.531650E-3,8.112296E+0,1.000000E+0,1.000000E+0,74.393902E+0,74.288061E+0,1.994305E+0,73.495934E+0,73.534642E+0,2.014025E+0,73.246800E+0,73.794929E+0,2.037747E+0,73.624414E+0,74.053590E+0,2.014670E+0
 10/25/2017,19:16:18.118,1.566973E-3,74.308283E+0,3.986006E-3,997.750607E-3,996.754157E-3,0.000000E+0,1.011070E+0,3.126107E+0,0.000000E+0,73.820064E+0,3.980170E-3,998.072792E-3,991.153433E-3,0.000000E+0,1.062738E+0,2.804883E+0,0.000000E+0,81.468184E+0,29.319240E+0,71.098417E+0,3.976797E-3,3.969015E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,99.710552E+0,23.462238E+0,7.061453E-3,13.048389E-3,1.000000E+0,2.675445E+0,1.000000E+0,20.000000E+0,5.869906E-3,42.101486E+0,0.000000E+0,2.565821E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.007407E+0,0.000000E+0,-207.341720E-3,0.000000E+0,137.137124E-3,0.000000E+0,139.036232E-3,0.000000E+0,161.031903E-3,0.000000E+0,-189.100890E-3,0.000000E+0,2.197256E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.005386E+0,3.109029E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.007372E+0,3.082622E+0,0.000000E+0,242.723945E+0,12.207409E-3,3.981259E-3,97.001442E+0,74.004300E+0,76.966144E+0,112.317797E+0,82.785493E+0,3.979767E-3,3.974188E-3,67.099186E+0,4.590390E+0,1.664519E+0,77.071847E+0,75.416038E+0,0.000000E+0,75.719395E+0,76.300824E+0,0.000000E+0,75.396795E+0,1.059925E+0,1.004963E+0,2.007121E+0,60.000000E+0,49.000000E+0,60.300000E+0,11.010926E-3,68.341277E+0,28.996805E+0,0.000000E+0,1.406119E+0,1.421357E+0,988.742246E-3,60.000000E+0,1.000000E+0,1.440674E+0,730.461457E-3,2.042255E+0,60.000000E+0,1.869141E+0,0.000000E+0,72.867105E+0,1.134332E+0,1.142688E+0,970.806675E-3,50.000000E+0,1.000000E+0,82.759943E+0,2.658528E+0,2.564878E+0,1.121531E+0,20.000000E+0,0.000000E+0,1.426172E+0,1.416895E+0,993.724525E-3,60.000000E+0,3.990535E-3,46.332417E+0,9.541186E-3,24.053506E+0,5.236704E+0,29.073384E+0,0.000000E+0,1.397173E-3,0.000000E+0,44.810215E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.743000E-3,0.000000E+0,20.587830E-3,2.020706E+0,2.013748E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.521964E+0,5.387454E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792313E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.698159E+0,0.000000E+0,43.328527E-3,997.391897E-3,3.095029E+0,998.421784E-3,3.088174E+0,999.821787E-3,3.082043E+0,999.162016E-3,3.074962E+0,18.242910E-3,8.965485E+0,1.000000E+0,1.000000E+0,74.394744E+0,74.284269E+0,2.002983E+0,73.496402E+0,73.531178E+0,2.014009E+0,73.246332E+0,73.793899E+0,2.036277E+0,73.622588E+0,74.053356E+0,2.013920E+0
 10/25/2017,19:16:28.118,1.566973E-3,74.308845E+0,3.986071E-3,997.702280E-3,1.009273E+0,0.000000E+0,1.012874E+0,3.127654E+0,0.000000E+0,73.823341E+0,3.983607E-3,997.396204E-3,999.496052E-3,0.000000E+0,1.060758E+0,2.807090E+0,0.000000E+0,81.468981E+0,29.314131E+0,71.150255E+0,3.974398E-3,3.965189E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,99.698561E+0,23.407169E+0,7.323064E-3,13.031462E-3,1.000000E+0,2.652397E+0,1.000000E+0,20.000000E+0,5.970971E-3,42.100183E+0,0.000000E+0,2.566465E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.005186E+0,0.000000E+0,-215.324411E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.974019E-3,0.000000E+0,155.650698E-3,0.000000E+0,-177.661800E-3,0.000000E+0,2.203507E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.002431E+0,3.109110E+0,0.000000E+0,998.502244E-3,0.000000E+0,999.557282E-3,3.082429E+0,0.000000E+0,242.738227E+0,12.367831E-3,3.981259E-3,97.005061E+0,74.027658E+0,76.970359E+0,112.321992E+0,82.785775E+0,3.980351E-3,3.982232E-3,67.105030E+0,4.580725E+0,1.664567E+0,77.077233E+0,75.410747E+0,0.000000E+0,75.719020E+0,76.290475E+0,0.000000E+0,75.399932E+0,1.058248E+0,1.003877E+0,2.015092E+0,60.000000E+0,49.000000E+0,60.300000E+0,11.009953E-3,68.345205E+0,28.995691E+0,0.000000E+0,1.407157E+0,1.423145E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.442269E+0,730.940785E-3,2.041537E+0,60.000000E+0,1.884984E+0,0.000000E+0,72.868041E+0,1.134284E+0,1.141842E+0,991.877896E-3,50.000000E+0,1.000000E+0,82.905933E+0,2.655941E+0,2.566763E+0,1.122553E+0,20.000000E+0,0.000000E+0,1.415264E+0,1.413093E+0,996.407158E-3,60.000000E+0,3.991119E-3,46.333768E+0,9.522574E-3,23.952405E+0,5.225105E+0,29.073105E+0,0.000000E+0,-1.890839E-3,0.000000E+0,50.447073E-3,0.000000E+0,21.070989E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.106141E-3,2.020995E+0,2.013136E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.530396E+0,5.387293E+0,0.000000E+0,83.275133E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.793892E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.690009E+0,0.000000E+0,51.510023E-3,997.005689E-3,3.093951E+0,998.309140E-3,3.088464E+0,997.906840E-3,3.080289E+0,998.293048E-3,3.075300E+0,29.197198E-3,7.946685E+0,1.000000E+0,1.000000E+0,74.391655E+0,74.287406E+0,2.004533E+0,73.497245E+0,73.531038E+0,2.017377E+0,73.243289E+0,73.793197E+0,2.031613E+0,73.624835E+0,74.053683E+0,2.018421E+0
 10/25/2017,19:16:38.118,922.899256E-6,74.309267E+0,3.982180E-3,998.701053E-3,1.011764E+0,0.000000E+0,1.013321E+0,3.128959E+0,0.000000E+0,73.818473E+0,3.978937E-3,998.217775E-3,979.524812E-3,0.000000E+0,1.062163E+0,2.812712E+0,0.000000E+0,81.470528E+0,29.317289E+0,71.243919E+0,3.970053E-3,3.964281E-3,0.000000E+0,1.026203E+0,1.000000E+0,44.000000E+0,99.085188E+0,23.329787E+0,7.317811E-3,13.009607E-3,1.000000E+0,2.660127E+0,1.000000E+0,20.000000E+0,5.970452E-3,42.096273E+0,0.000000E+0,2.561600E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.005573E+0,0.000000E+0,-214.777211E-3,0.000000E+0,139.808750E-3,0.000000E+0,137.748701E-3,0.000000E+0,157.422951E-3,0.000000E+0,-186.845295E-3,0.000000E+0,2.202572E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.000530E+0,3.110767E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.008538E+0,3.082059E+0,0.000000E+0,242.730266E+0,12.369777E-3,3.982816E-3,97.009197E+0,74.013521E+0,76.970265E+0,112.327506E+0,82.788119E+0,3.977432E-3,3.978405E-3,67.099233E+0,4.581691E+0,1.662504E+0,77.072925E+0,75.409436E+0,0.000000E+0,75.716726E+0,76.277504E+0,0.000000E+0,75.397310E+0,1.058967E+0,997.171574E-3,2.013658E+0,60.000000E+0,49.000000E+0,60.300000E+0,11.036542E-3,68.339827E+0,28.999452E+0,0.000000E+0,1.408865E+0,1.421581E+0,994.895269E-3,60.000000E+0,1.000000E+0,1.442238E+0,731.020673E-3,2.044077E+0,60.000000E+0,1.889787E+0,0.000000E+0,72.868041E+0,1.139201E+0,1.140501E+0,994.529771E-3,50.000000E+0,1.000000E+0,83.408207E+0,2.654760E+0,2.562387E+0,1.133875E+0,20.000000E+0,0.000000E+0,1.422387E+0,1.416704E+0,993.708556E-3,60.000000E+0,3.991443E-3,46.329668E+0,9.478345E-3,23.753596E+0,5.238637E+0,29.072176E+0,0.000000E+0,-762.599408E-6,0.000000E+0,44.069371E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.646368E-3,0.000000E+0,20.458987E-3,2.021028E+0,2.013523E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.568762E+0,5.384972E+0,0.000000E+0,82.114658E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793699E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.692683E+0,0.000000E+0,50.350441E-3,997.585001E-3,3.093806E+0,998.759716E-3,3.087192E+0,997.279253E-3,3.081512E+0,999.145924E-3,3.076217E+0,25.653164E-3,8.451895E+0,1.000000E+0,1.000000E+0,74.393480E+0,74.287312E+0,1.995328E+0,73.497385E+0,73.531318E+0,2.014839E+0,73.245630E+0,73.793244E+0,2.030879E+0,73.625818E+0,74.052279E+0,2.011653E+0
 10/25/2017,19:16:48.118,439.844037E-6,74.309501E+0,3.984709E-3,998.378868E-3,1.005776E+0,0.000000E+0,1.013800E+0,3.127541E+0,0.000000E+0,73.821890E+0,3.977576E-3,997.186784E-3,1.032803E+0,0.000000E+0,1.060151E+0,2.807621E+0,0.000000E+0,81.470340E+0,29.310091E+0,71.196806E+0,3.976214E-3,3.971998E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,98.450539E+0,23.481816E+0,7.241091E-3,13.022642E-3,1.000000E+0,2.653818E+0,1.000000E+0,20.000000E+0,5.918817E-3,42.096738E+0,0.000000E+0,2.564790E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988100E+0,10.000000E+0,9.003158E+0,0.000000E+0,-207.406097E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.682161E-3,0.000000E+0,151.332845E-3,0.000000E+0,-183.655239E-3,0.000000E+0,2.205086E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.007015E+0,3.108563E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010360E+0,3.081769E+0,0.000000E+0,242.738516E+0,12.361215E-3,3.981778E-3,97.006565E+0,73.993300E+0,76.972841E+0,112.335518E+0,82.787087E+0,3.976459E-3,3.976783E-3,67.089508E+0,4.589102E+0,1.665727E+0,77.075032E+0,75.405269E+0,0.000000E+0,75.715134E+0,76.271744E+0,0.000000E+0,75.398761E+0,1.055836E+0,1.005171E+0,2.011840E+0,60.000000E+0,52.000000E+0,60.400000E+0,11.039460E-3,68.341979E+0,29.002610E+0,0.000000E+0,1.413015E+0,1.428526E+0,997.388443E-3,60.000000E+0,1.000000E+0,1.439797E+0,732.346814E-3,2.036760E+0,60.000000E+0,1.878828E+0,0.000000E+0,72.865888E+0,1.139521E+0,1.141475E+0,991.350716E-3,50.000000E+0,1.000000E+0,83.931345E+0,2.663302E+0,2.565038E+0,1.123750E+0,20.000000E+0,0.000000E+0,1.413795E+0,1.414994E+0,994.027917E-3,60.000000E+0,3.987811E-3,46.329389E+0,9.478539E-3,23.626055E+0,5.241215E+0,29.072455E+0,0.000000E+0,75.521421E-6,0.000000E+0,43.264105E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.233513E-3,2.020963E+0,2.013329E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.609704E+0,5.347095E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793151E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.687336E+0,0.000000E+0,45.712112E-3,996.828677E-3,3.094820E+0,996.764309E-3,3.087385E+0,998.727532E-3,3.079371E+0,997.665461E-3,3.075316E+0,19.531650E-3,7.502373E+0,1.000000E+0,1.000000E+0,74.395072E+0,74.286376E+0,1.993810E+0,73.498789E+0,73.533425E+0,2.016707E+0,73.245162E+0,73.792120E+0,2.036916E+0,73.629937E+0,74.053356E+0,2.010823E+0
 10/25/2017,19:16:58.118,-1.492377E-3,74.309828E+0,3.977576E-3,997.670061E-3,1.002359E+0,0.000000E+0,1.011868E+0,3.129201E+0,0.000000E+0,73.821796E+0,3.979845E-3,998.314431E-3,985.857545E-3,0.000000E+0,1.065293E+0,2.821830E+0,0.000000E+0,81.472543E+0,29.308326E+0,71.063937E+0,3.978094E-3,3.972712E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,98.273730E+0,23.387777E+0,7.164372E-3,13.032889E-3,1.000000E+0,2.661054E+0,1.000000E+0,20.000000E+0,5.878339E-3,42.090920E+0,0.000000E+0,2.556315E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.003480E+0,0.000000E+0,-200.228113E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.909642E-3,0.000000E+0,157.970738E-3,0.000000E+0,-187.973092E-3,0.000000E+0,2.201122E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,1.012814E+0,3.107774E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.011175E+0,3.082011E+0,0.000000E+0,242.729687E+0,12.573078E-3,3.983075E-3,97.011829E+0,73.991147E+0,76.972092E+0,112.341220E+0,82.788259E+0,3.980545E-3,3.981453E-3,67.077072E+0,4.589102E+0,1.664019E+0,77.078123E+0,75.396467E+0,0.000000E+0,75.712231E+0,76.265235E+0,0.000000E+0,75.397169E+0,1.059398E+0,1.007167E+0,2.003662E+0,60.000000E+0,52.000000E+0,60.400000E+0,11.015984E-3,68.345158E+0,29.003725E+0,0.000000E+0,1.407508E+0,1.424726E+0,992.098440E-3,60.000000E+0,1.000000E+0,1.443753E+0,734.615634E-3,2.046457E+0,60.000000E+0,1.887193E+0,0.000000E+0,72.866122E+0,1.138228E+0,1.140054E+0,987.436805E-3,50.000000E+0,1.000000E+0,84.160975E+0,2.663605E+0,2.566636E+0,1.128621E+0,20.000000E+0,0.000000E+0,1.418618E+0,1.413269E+0,988.870237E-3,60.000000E+0,3.987616E-3,46.328178E+0,9.498838E-3,23.665352E+0,5.223172E+0,29.075845E+0,0.000000E+0,2.654355E-3,0.000000E+0,41.492521E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.936263E-3,0.000000E+0,21.296463E-3,2.020834E+0,2.013716E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.627059E+0,5.349577E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792056E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.677125E+0,0.000000E+0,45.228953E-3,996.844769E-3,3.094546E+0,997.939025E-3,3.088721E+0,998.743624E-3,3.079597E+0,998.293048E-3,3.074737E+0,8.255178E-3,8.651016E+0,1.000000E+0,1.000000E+0,74.396851E+0,74.290917E+0,1.991940E+0,73.497525E+0,73.533191E+0,2.011614E+0,73.243898E+0,73.795022E+0,2.027764E+0,73.631435E+0,74.050828E+0,2.012802E+0
 10/25/2017,19:17:08.118,2.050028E-3,74.310624E+0,3.982764E-3,998.008355E-3,1.000602E+0,0.000000E+0,1.013050E+0,3.129458E+0,0.000000E+0,73.820579E+0,3.979456E-3,997.927809E-3,986.878439E-3,0.000000E+0,1.062690E+0,2.812760E+0,0.000000E+0,81.473340E+0,29.312227E+0,71.055516E+0,3.974852E-3,3.974203E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,98.617904E+0,23.422572E+0,7.142776E-3,13.022772E-3,1.000000E+0,2.663561E+0,1.000000E+0,20.000000E+0,5.859073E-3,42.092828E+0,0.000000E+0,2.561954E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.990067E+0,10.000000E+0,9.003738E+0,0.000000E+0,-195.882696E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.911806E-3,0.000000E+0,152.976207E-3,0.000000E+0,-193.418744E-3,0.000000E+0,2.200768E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000755E+0,0.000000E+0,1.001297E+0,3.108885E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.002194E+0,3.081222E+0,0.000000E+0,242.728722E+0,12.310616E-3,3.980870E-3,97.013756E+0,73.997606E+0,76.974621E+0,112.345791E+0,82.791728E+0,3.977561E-3,3.979118E-3,67.069639E+0,4.593934E+0,1.662955E+0,77.056626E+0,75.393564E+0,0.000000E+0,75.713682E+0,76.259007E+0,0.000000E+0,75.396982E+0,1.056139E+0,1.002584E+0,2.006340E+0,60.000000E+0,52.000000E+0,60.400000E+0,11.035764E-3,68.341043E+0,29.000613E+0,0.000000E+0,1.407843E+0,1.422650E+0,988.726263E-3,60.000000E+0,1.000000E+0,1.441807E+0,733.289493E-3,2.042192E+0,60.000000E+0,1.891883E+0,0.000000E+0,72.868275E+0,1.136615E+0,1.136670E+0,971.653357E-3,50.000000E+0,1.000000E+0,84.092137E+0,2.665282E+0,2.574495E+0,1.115063E+0,20.000000E+0,0.000000E+0,1.418666E+0,1.411863E+0,978.283417E-3,60.000000E+0,3.987292E-3,46.328131E+0,9.411871E-3,23.636216E+0,5.218661E+0,29.080535E+0,0.000000E+0,3.976007E-3,0.000000E+0,44.294845E-3,0.000000E+0,22.649309E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.491198E-3,2.020963E+0,2.013297E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.619924E+0,5.349190E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792088E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.670070E+0,0.000000E+0,44.778004E-3,996.909137E-3,3.094868E+0,997.005689E-3,3.087595E+0,1.000047E+0,3.078406E+0,999.322935E-3,3.075718E+0,17.276356E-3,8.405820E+0,1.000000E+0,1.000000E+0,74.398536E+0,74.288857E+0,1.986027E+0,73.499585E+0,73.532489E+0,2.011949E+0,73.246285E+0,73.790763E+0,2.027604E+0,73.631060E+0,74.052092E+0,2.012180E+0
 10/25/2017,19:17:18.118,1.727991E-3,74.310764E+0,3.982764E-3,998.846036E-3,985.880064E-3,0.000000E+0,1.008898E+0,3.130570E+0,0.000000E+0,73.822451E+0,3.979845E-3,997.879481E-3,1.016293E+0,0.000000E+0,1.050792E+0,2.824021E+0,0.000000E+0,81.472168E+0,29.316035E+0,71.124570E+0,3.972712E-3,3.971220E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,99.129149E+0,23.338276E+0,7.191610E-3,13.048778E-3,1.000000E+0,2.680779E+0,1.000000E+0,20.000000E+0,5.922644E-3,42.090222E+0,0.000000E+0,2.562631E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.989325E+0,10.000000E+0,9.001935E+0,0.000000E+0,-195.882696E-3,0.000000E+0,136.750865E-3,0.000000E+0,140.098444E-3,0.000000E+0,144.147164E-3,0.000000E+0,-203.214472E-3,0.000000E+0,2.203249E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001528E+0,0.000000E+0,1.017190E+0,3.108402E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.004543E+0,3.082316E+0,0.000000E+0,242.743004E+0,12.309708E-3,3.978340E-3,97.019960E+0,73.991708E+0,76.976635E+0,112.354086E+0,82.792150E+0,3.975745E-3,3.983075E-3,67.071743E+0,4.592968E+0,1.665711E+0,77.053582E+0,75.386541E+0,0.000000E+0,75.711763E+0,76.247066E+0,0.000000E+0,75.396795E+0,1.037099E+0,1.003239E+0,2.005336E+0,60.000000E+0,52.000000E+0,60.400000E+0,11.039590E-3,68.342727E+0,28.998756E+0,0.000000E+0,1.418938E+0,1.417525E+0,983.212515E-3,60.000000E+0,1.000000E+0,1.441328E+0,728.192637E-3,2.041568E+0,60.000000E+0,1.881648E+0,0.000000E+0,72.865701E+0,1.140287E+0,1.139320E+0,987.181202E-3,50.000000E+0,1.000000E+0,83.926938E+0,2.662200E+0,2.570917E+0,1.124261E+0,20.000000E+0,0.000000E+0,1.422195E+0,1.416368E+0,978.171640E-3,60.000000E+0,3.987616E-3,46.326454E+0,9.554481E-3,23.650505E+0,5.227038E+0,29.082857E+0,0.000000E+0,21.383132E-3,0.000000E+0,41.299258E-3,0.000000E+0,19.202773E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.133940E-3,2.020834E+0,2.013168E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.604644E+0,5.348546E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.791701E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.660794E+0,0.000000E+0,42.748735E-3,996.828677E-3,3.094498E+0,996.699941E-3,3.087353E+0,996.925229E-3,3.080337E+0,997.745921E-3,3.075316E+0,522.739809E-6,9.130776E+0,1.000000E+0,1.000000E+0,74.395540E+0,74.287874E+0,1.989415E+0,73.498415E+0,73.532910E+0,2.013609E+0,73.247361E+0,73.791278E+0,2.031853E+0,73.628345E+0,74.049517E+0,2.017607E+0
 10/25/2017,19:17:28.118,117.807224E-6,74.310062E+0,3.984320E-3,999.168221E-3,998.382875E-3,0.000000E+0,1.011437E+0,3.128878E+0,0.000000E+0,73.820345E+0,3.979586E-3,997.009582E-3,1.019515E+0,0.000000E+0,1.054992E+0,2.813469E+0,0.000000E+0,81.474934E+0,29.313620E+0,71.165507E+0,3.970247E-3,3.965578E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,99.499613E+0,23.323013E+0,7.275463E-3,13.066548E-3,1.000000E+0,2.675940E+0,1.000000E+0,20.000000E+0,5.986345E-3,42.089151E+0,0.000000E+0,2.560182E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.992278E+0,0.000000E+0,-202.899739E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.134960E-3,0.000000E+0,145.661635E-3,0.000000E+0,-194.192091E-3,0.000000E+0,2.198126E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003845E+0,0.000000E+0,1.009955E+0,3.108740E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.008586E+0,3.082059E+0,0.000000E+0,242.739626E+0,12.310941E-3,3.981713E-3,97.022216E+0,73.980100E+0,76.977665E+0,112.362805E+0,82.792760E+0,3.976783E-3,3.979118E-3,67.091472E+0,4.572026E+0,1.664841E+0,77.019206E+0,75.380267E+0,0.000000E+0,75.710218E+0,76.236436E+0,0.000000E+0,75.398855E+0,1.042786E+0,1.004133E+0,2.004905E+0,60.000000E+0,52.000000E+0,60.400000E+0,11.019291E-3,68.341371E+0,28.999313E+0,0.000000E+0,1.411962E+0,1.417796E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.440339E+0,732.730277E-3,2.040562E+0,60.000000E+0,1.887144E+0,0.000000E+0,72.868275E+0,1.137924E+0,1.135057E+0,1.000105E+0,50.000000E+0,1.000000E+0,83.762400E+0,2.667629E+0,2.569671E+0,1.137324E+0,20.000000E+0,0.000000E+0,1.417947E+0,1.408811E+0,996.215541E-3,60.000000E+0,3.989821E-3,46.323986E+0,9.519007E-3,23.608564E+0,5.282133E+0,29.082811E+0,0.000000E+0,34.470711E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.946559E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.485315E-3,2.020834E+0,2.013716E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589144E+0,5.346998E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791798E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.776401E+0,0.000000E+0,42.684314E-3,997.279253E-3,3.093871E+0,997.536725E-3,3.088174E+0,999.435579E-3,3.077424E+0,997.745921E-3,3.075332E+0,33.385602E-3,8.946475E+0,1.000000E+0,1.000000E+0,74.396008E+0,74.292555E+0,1.995360E+0,73.497572E+0,73.534033E+0,2.012300E+0,73.247080E+0,73.792495E+0,2.035143E+0,73.629141E+0,74.051436E+0,2.012818E+0
 10/25/2017,19:17:38.118,2.372065E-3,74.310858E+0,3.983218E-3,998.668834E-3,1.016315E+0,0.000000E+0,1.011772E+0,3.126252E+0,0.000000E+0,73.821141E+0,3.982504E-3,998.024464E-3,1.026470E+0,0.000000E+0,1.059560E+0,2.810231E+0,0.000000E+0,81.478215E+0,29.309255E+0,71.261464E+0,3.979391E-3,3.967459E-3,0.000000E+0,1.017203E+0,1.000000E+0,44.000000E+0,99.441449E+0,23.266415E+0,7.310936E-3,13.025626E-3,1.000000E+0,2.668912E+0,1.000000E+0,20.000000E+0,5.981934E-3,42.087103E+0,0.000000E+0,2.563984E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.981173E+0,0.000000E+0,-216.547565E-3,0.000000E+0,139.679997E-3,0.000000E+0,138.907479E-3,0.000000E+0,156.037371E-3,0.000000E+0,-210.690159E-3,0.000000E+0,2.200446E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001254E+0,0.000000E+0,1.005642E+0,3.107951E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.008187E+0,3.081447E+0,0.000000E+0,242.735525E+0,12.310097E-3,3.979313E-3,97.023062E+0,74.041138E+0,76.976494E+0,112.368036E+0,82.792854E+0,3.978599E-3,3.975226E-3,67.116437E+0,4.577825E+0,1.664728E+0,77.035879E+0,75.373853E+0,0.000000E+0,75.709749E+0,76.224121E+0,0.000000E+0,75.396748E+0,1.052833E+0,996.820315E-3,2.005718E+0,60.000000E+0,52.000000E+0,60.400000E+0,11.001457E-3,68.341184E+0,29.070644E+0,0.000000E+0,1.414835E+0,1.424391E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.441488E+0,730.349614E-3,2.043326E+0,60.000000E+0,1.866595E+0,0.000000E+0,72.868602E+0,1.136104E+0,1.134387E+0,1.008252E+0,50.000000E+0,1.000000E+0,83.860353E+0,2.667261E+0,2.575342E+0,1.118832E+0,20.000000E+0,0.000000E+0,1.411958E+0,1.414547E+0,1.008719E+0,60.000000E+0,3.991184E-3,46.328085E+0,9.505388E-3,23.596223E+0,5.305331E+0,29.086712E+0,0.000000E+0,52.844899E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.494140E-3,0.000000E+0,22.874784E-3,2.020738E+0,2.013813E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.345244E+0,5.346289E+0,0.000000E+0,81.502185E-3,0.000000E+0,46.752405E-3,9.500000E+0,9.793570E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.778688E+0,0.000000E+0,38.819040E-3,996.522930E-3,3.094031E+0,998.196496E-3,3.087788E+0,1.000031E+0,3.078470E+0,998.067760E-3,3.074608E+0,24.364424E-3,9.178462E+0,1.000000E+0,1.000000E+0,74.394229E+0,74.291244E+0,1.998828E+0,73.498742E+0,73.530382E+0,2.016100E+0,73.245957E+0,73.792635E+0,2.036261E+0,73.631903E+0,74.049611E+0,2.014271E+0
 10/25/2017,19:17:48.118,761.880850E-6,74.309641E+0,3.985487E-3,997.831154E-3,1.004674E+0,0.000000E+0,1.013736E+0,3.128862E+0,0.000000E+0,73.818988E+0,3.982180E-3,997.847263E-3,988.537392E-3,0.000000E+0,1.062227E+0,2.819510E+0,0.000000E+0,81.478496E+0,29.308930E+0,71.199052E+0,3.974852E-3,3.976343E-3,0.000000E+0,1.028576E+0,1.000000E+0,44.000000E+0,99.232871E+0,23.284925E+0,7.350496E-3,13.048519E-3,1.000000E+0,2.662076E+0,1.000000E+0,20.000000E+0,6.032856E-3,42.085800E+0,0.000000E+0,2.556412E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.983297E+0,0.000000E+0,-236.665234E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.300229E-3,0.000000E+0,166.541999E-3,0.000000E+0,-191.968718E-3,0.000000E+0,2.194678E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,723.685071E-3,3.108724E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.001651E+0,3.081480E+0,0.000000E+0,242.763799E+0,12.301794E-3,3.980091E-3,97.024566E+0,74.034960E+0,76.978040E+0,112.373974E+0,82.794448E+0,3.983529E-3,3.978145E-3,67.127564E+0,4.592646E+0,1.662391E+0,77.046979E+0,75.369264E+0,0.000000E+0,75.707923E+0,76.210026E+0,0.000000E+0,75.393892E+0,1.061986E+0,1.009705E+0,2.005878E+0,60.000000E+0,52.000000E+0,60.400000E+0,10.995102E-3,68.343943E+0,29.074173E+0,0.000000E+0,1.415506E+0,1.422443E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.441727E+0,730.621233E-3,2.038836E+0,60.000000E+0,1.874412E+0,0.000000E+0,72.866683E+0,1.134923E+0,1.136478E+0,1.005537E+0,50.000000E+0,1.000000E+0,84.084353E+0,2.663525E+0,2.572706E+0,1.124389E+0,20.000000E+0,0.000000E+0,1.416829E+0,1.414627E+0,1.002076E+0,60.000000E+0,3.990081E-3,46.323613E+0,9.508890E-3,23.561474E+0,5.433241E+0,29.087130E+0,0.000000E+0,30.892580E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.655193E-3,0.000000E+0,13.759179E-3,0.000000E+0,16.915819E-3,2.020802E+0,2.013490E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.357012E+0,5.193071E+0,0.000000E+0,79.954885E-3,0.000000E+0,39.467201E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.778140E+0,0.000000E+0,42.684314E-3,997.053965E-3,3.095077E+0,997.456265E-3,3.088431E+0,998.083852E-3,3.077827E+0,998.566612E-3,3.075606E+0,34.029971E-3,9.506144E+0,1.000000E+0,1.000000E+0,74.391795E+0,74.286844E+0,1.996846E+0,73.499538E+0,73.531272E+0,2.011231E+0,73.248484E+0,73.792776E+0,2.039312E+0,73.629703E+0,74.047785E+0,2.017926E+0
 10/25/2017,19:17:58.118,761.880850E-6,74.310390E+0,3.980494E-3,998.733271E-3,999.867884E-3,0.000000E+0,1.014120E+0,3.129120E+0,0.000000E+0,73.821702E+0,3.982310E-3,998.008355E-3,989.988976E-3,0.000000E+0,1.066890E+0,2.838664E+0,0.000000E+0,81.477793E+0,29.322676E+0,71.186653E+0,3.977900E-3,3.969210E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,98.985654E+0,23.267157E+0,7.354517E-3,13.053447E-3,1.000000E+0,2.659249E+0,1.000000E+0,20.000000E+0,6.041289E-3,42.081704E+0,0.000000E+0,2.551611E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.996624E+0,0.000000E+0,-221.504559E-3,0.000000E+0,134.626439E-3,0.000000E+0,139.808750E-3,0.000000E+0,170.988743E-3,0.000000E+0,-173.247278E-3,0.000000E+0,2.190424E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.010785E+0,3.108498E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001922E+0,3.081303E+0,0.000000E+0,242.767900E+0,12.303675E-3,3.985346E-3,97.029172E+0,74.017500E+0,76.978883E+0,112.383824E+0,82.795479E+0,3.976459E-3,3.976459E-3,67.118962E+0,4.576858E+0,1.663729E+0,77.056533E+0,75.363880E+0,0.000000E+0,75.707923E+0,76.199209E+0,0.000000E+0,75.397356E+0,1.070452E+0,1.005538E+0,2.004730E+0,60.000000E+0,50.000000E+0,60.500000E+0,10.996658E-3,68.341838E+0,29.070365E+0,0.000000E+0,1.413734E+0,1.421916E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.443322E+0,731.979329E-3,2.045690E+0,60.000000E+0,1.893639E+0,0.000000E+0,72.871129E+0,1.133997E+0,1.136750E+0,1.016464E+0,50.000000E+0,1.000000E+0,84.518263E+0,2.667900E+0,2.575933E+0,1.123814E+0,20.000000E+0,0.000000E+0,1.417452E+0,1.415218E+0,1.007585E+0,60.000000E+0,3.988913E-3,46.323566E+0,9.508047E-3,23.538231E+0,5.276656E+0,29.087455E+0,0.000000E+0,7.973198E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.805950E-3,0.000000E+0,19.299405E-3,0.000000E+0,15.852869E-3,2.020834E+0,2.013523E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.386645E+0,5.191750E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.777432E+0,0.000000E+0,43.167473E-3,996.635573E-3,3.094498E+0,996.748217E-3,3.087192E+0,997.343621E-3,3.081544E+0,999.097648E-3,3.075236E+0,30.808122E-3,9.235170E+0,1.000000E+0,1.000000E+0,74.394183E+0,74.287218E+0,1.988968E+0,73.502721E+0,73.533144E+0,2.020091E+0,73.247829E+0,73.791325E+0,2.038242E+0,73.630779E+0,74.050828E+0,2.015819E+0
 10/25/2017,19:18:08.118,1.405954E-3,74.311935E+0,3.980624E-3,996.993473E-3,993.081556E-3,0.000000E+0,1.013449E+0,3.128669E+0,0.000000E+0,73.820953E+0,3.982245E-3,997.670061E-3,1.007599E+0,0.000000E+0,1.064080E+0,2.852196E+0,0.000000E+0,81.479621E+0,29.344272E+0,71.233252E+0,3.974917E-3,3.968561E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.955704E+0,23.264420E+0,7.386748E-3,13.048648E-3,1.000000E+0,2.674279E+0,1.000000E+0,20.000000E+0,5.997243E-3,42.081844E+0,0.000000E+0,2.547164E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.006377E+0,0.000000E+0,-213.425303E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.778725E-3,0.000000E+0,159.162981E-3,0.000000E+0,-186.780849E-3,0.000000E+0,2.198190E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,999.747709E-3,3.109898E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.014914E+0,3.082928E+0,0.000000E+0,242.753184E+0,12.311070E-3,3.982297E-3,97.032603E+0,74.005845E+0,76.981177E+0,112.387076E+0,82.797917E+0,3.978405E-3,3.976978E-3,67.106012E+0,4.590390E+0,1.667065E+0,77.047587E+0,75.356529E+0,0.000000E+0,75.707268E+0,76.187502E+0,0.000000E+0,75.394126E+0,1.064110E+0,1.009386E+0,2.011776E+0,60.000000E+0,50.000000E+0,60.500000E+0,11.011250E-3,68.339407E+0,29.067857E+0,0.000000E+0,1.407747E+0,1.421181E+0,997.084787E-3,60.000000E+0,1.000000E+0,1.436574E+0,727.090182E-3,2.033468E+0,60.000000E+0,1.878989E+0,0.000000E+0,72.870755E+0,1.136934E+0,1.135776E+0,985.248209E-3,50.000000E+0,1.000000E+0,84.958773E+0,2.662982E+0,2.573265E+0,1.129324E+0,20.000000E+0,0.000000E+0,1.416398E+0,1.415170E+0,994.443087E-3,60.000000E+0,3.989951E-3,46.321330E+0,9.522703E-3,23.537720E+0,5.284710E+0,29.088058E+0,0.000000E+0,-988.247323E-6,0.000000E+0,43.554001E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.581947E-3,0.000000E+0,19.202773E-3,2.020706E+0,2.013748E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.417551E+0,5.190493E+0,0.000000E+0,87.917033E-3,0.000000E+0,50.814068E-3,9.500000E+0,9.792571E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.619893E-3,996.860861E-3,3.094514E+0,997.955116E-3,3.087128E+0,999.660867E-3,3.077408E+0,999.612591E-3,3.075912E+0,25.653164E-3,9.884093E+0,1.000000E+0,1.000000E+0,74.399613E+0,74.289465E+0,1.995664E+0,73.501644E+0,73.530101E+0,2.017473E+0,73.247221E+0,73.791371E+0,2.029553E+0,73.630639E+0,74.049283E+0,2.013952E+0
 10/25/2017,19:18:18.118,117.807224E-6,74.312496E+0,3.980429E-3,997.525078E-3,995.125438E-3,0.000000E+0,1.013337E+0,3.129716E+0,0.000000E+0,73.820064E+0,3.982115E-3,997.525078E-3,1.029373E+0,0.000000E+0,1.061444E+0,2.859140E+0,0.000000E+0,81.479761E+0,29.353467E+0,71.179027E+0,3.976278E-3,3.967394E-3,0.000000E+0,1.028768E+0,1.000000E+0,44.000000E+0,98.973382E+0,23.313085E+0,7.403739E-3,13.007532E-3,1.000000E+0,2.675940E+0,1.000000E+0,20.000000E+0,6.007492E-3,42.081425E+0,0.000000E+0,2.544103E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989390E+0,10.000000E+0,9.003126E+0,0.000000E+0,-196.108014E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.734830E-3,0.000000E+0,-196.222126E-3,0.000000E+0,2.201412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.010466E+0,3.109609E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.005406E+0,3.081705E+0,0.000000E+0,242.746333E+0,12.308476E-3,3.978534E-3,97.034436E+0,73.996577E+0,76.984549E+0,112.395936E+0,82.798808E+0,3.983335E-3,3.982362E-3,67.096661E+0,4.593612E+0,1.665615E+0,77.012087E+0,75.351192E+0,0.000000E+0,75.704458E+0,76.182820E+0,0.000000E+0,75.394781E+0,1.059638E+0,1.011222E+0,2.007504E+0,60.000000E+0,50.000000E+0,60.500000E+0,11.013325E-3,68.341184E+0,29.068507E+0,0.000000E+0,1.412776E+0,1.415912E+0,987.383786E-3,60.000000E+0,1.000000E+0,1.438584E+0,725.827951E-3,2.036248E+0,60.000000E+0,1.877651E+0,0.000000E+0,72.870053E+0,1.135721E+0,1.136239E+0,1.008684E+0,50.000000E+0,1.000000E+0,85.238770E+0,2.664531E+0,2.569319E+0,1.126976E+0,20.000000E+0,0.000000E+0,1.414753E+0,1.404929E+0,990.690595E-3,60.000000E+0,3.988589E-3,46.322216E+0,9.469265E-3,23.495456E+0,5.198041E+0,29.089080E+0,0.000000E+0,17.676059E-3,0.000000E+0,43.940528E-3,0.000000E+0,24.259840E-3,0.000000E+0,25.967003E-3,0.000000E+0,36.274401E-3,2.020963E+0,2.013909E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.435815E+0,5.188881E+0,0.000000E+0,82.952779E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.792346E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.777947E+0,0.000000E+0,41.943470E-3,996.104538E-3,3.094031E+0,997.729829E-3,3.087868E+0,997.987300E-3,3.079227E+0,1.000047E+0,3.075381E+0,38.862745E-3,9.567041E+0,1.000000E+0,1.000000E+0,74.395961E+0,74.287827E+0,1.992819E+0,73.504078E+0,73.531084E+0,2.016276E+0,73.248110E+0,73.791278E+0,2.031454E+0,73.632605E+0,74.047411E+0,2.013521E+0
 10/25/2017,19:18:28.118,117.807224E-6,74.311748E+0,3.982375E-3,998.958801E-3,1.009960E+0,0.000000E+0,1.012235E+0,3.127348E+0,0.000000E+0,73.820251E+0,3.982245E-3,998.539960E-3,992.732628E-3,0.000000E+0,1.061380E+0,2.846349E+0,0.000000E+0,81.479996E+0,29.358808E+0,71.240410E+0,3.978808E-3,3.963179E-3,0.000000E+0,1.028242E+0,1.000000E+0,44.000000E+0,99.248669E+0,23.332663E+0,7.441288E-3,13.010191E-3,1.000000E+0,2.680524E+0,1.000000E+0,20.000000E+0,6.031039E-3,42.079377E+0,0.000000E+0,2.550870E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.990583E+0,10.000000E+0,9.004349E+0,0.000000E+0,-192.470740E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.744373E-3,0.000000E+0,152.686202E-3,0.000000E+0,-201.023322E-3,0.000000E+0,2.199737E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.017957E+0,3.109480E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.008267E+0,3.082606E+0,0.000000E+0,242.755645E+0,12.309903E-3,3.983854E-3,97.037115E+0,73.984921E+0,76.983285E+0,112.400979E+0,82.801949E+0,3.974967E-3,3.981324E-3,67.091472E+0,4.596834E+0,1.665051E+0,77.008903E+0,75.345667E+0,0.000000E+0,75.704927E+0,76.171019E+0,0.000000E+0,75.394735E+0,1.056635E+0,1.000301E+0,2.009274E+0,60.000000E+0,50.000000E+0,60.500000E+0,11.017216E-3,68.337770E+0,29.066928E+0,0.000000E+0,1.405337E+0,1.417301E+0,990.532216E-3,60.000000E+0,1.000000E+0,1.438760E+0,726.946384E-3,2.039444E+0,60.000000E+0,1.882261E+0,0.000000E+0,72.864437E+0,1.134380E+0,1.139879E+0,978.602547E-3,50.000000E+0,1.000000E+0,85.359966E+0,2.659869E+0,2.570597E+0,1.121403E+0,20.000000E+0,0.000000E+0,1.418602E+0,1.407437E+0,982.035909E-3,60.000000E+0,3.988719E-3,46.321330E+0,9.577049E-3,23.538463E+0,5.244437E+0,29.091913E+0,0.000000E+0,3.556946E-3,0.000000E+0,53.056133E-3,0.000000E+0,22.810363E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.038778E-3,2.020899E+0,2.013651E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.441313E+0,5.168443E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.791798E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.168944E-3,996.458562E-3,3.094273E+0,997.359713E-3,3.088045E+0,997.456265E-3,3.079645E+0,999.853971E-3,3.076443E+0,21.142575E-3,9.875715E+0,1.000000E+0,1.000000E+0,74.398489E+0,74.286563E+0,1.990534E+0,73.502955E+0,73.531833E+0,2.011981E+0,73.244366E+0,73.790576E+0,2.029409E+0,73.632137E+0,74.047879E+0,2.016266E+0
 10/25/2017,19:18:38.118,-365.247996E-6,74.312309E+0,3.980624E-3,998.572179E-3,1.010662E+0,0.000000E+0,1.012826E+0,3.127445E+0,0.000000E+0,73.820392E+0,3.978289E-3,997.363986E-3,1.004664E+0,0.000000E+0,1.060774E+0,2.848298E+0,0.000000E+0,81.483370E+0,29.367307E+0,71.299641E+0,3.973490E-3,3.965902E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,99.627793E+0,23.407819E+0,7.450497E-3,13.017389E-3,1.000000E+0,2.683175E+0,1.000000E+0,20.000000E+0,6.020271E-3,42.073884E+0,0.000000E+0,2.554962E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989454E+0,10.000000E+0,9.010337E+0,0.000000E+0,-215.871612E-3,0.000000E+0,138.521219E-3,0.000000E+0,139.261549E-3,0.000000E+0,156.424045E-3,0.000000E+0,-191.517599E-3,0.000000E+0,2.195000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.013085E+0,3.108692E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.016193E+0,3.082252E+0,0.000000E+0,242.744451E+0,12.309708E-3,3.982167E-3,97.041157E+0,73.980100E+0,76.985299E+0,112.409368E+0,82.801855E+0,3.981518E-3,3.979832E-3,67.089789E+0,4.587168E+0,1.664341E+0,77.014335E+0,75.341079E+0,0.000000E+0,75.703709E+0,76.163761E+0,0.000000E+0,75.396186E+0,1.056459E+0,1.007007E+0,2.009975E+0,60.000000E+0,50.000000E+0,60.600000E+0,11.055090E-3,68.340809E+0,29.063306E+0,0.000000E+0,1.405752E+0,1.423592E+0,1.004500E+0,60.000000E+0,1.000000E+0,1.443929E+0,728.448279E-3,2.050260E+0,60.000000E+0,1.886145E+0,0.000000E+0,72.868368E+0,1.133997E+0,1.136590E+0,999.450117E-3,50.000000E+0,1.000000E+0,85.402085E+0,2.659294E+0,2.566763E+0,1.116724E+0,20.000000E+0,0.000000E+0,1.412326E+0,1.410185E+0,1.000511E+0,60.000000E+0,3.990795E-3,46.321889E+0,9.649943E-3,23.538045E+0,5.275367E+0,29.090659E+0,0.000000E+0,-3.631551E-3,0.000000E+0,45.776534E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.129527E-3,0.000000E+0,18.107612E-3,2.020931E+0,2.013523E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.440423E+0,5.169507E+0,0.000000E+0,82.243600E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.778269E+0,0.000000E+0,43.006420E-3,997.295345E-3,3.094804E+0,997.536725E-3,3.087353E+0,995.991894E-3,3.081029E+0,998.035576E-3,3.075751E+0,34.029971E-3,9.913413E+0,1.000000E+0,1.000000E+0,74.394042E+0,74.289231E+0,1.993298E+0,73.501129E+0,73.526966E+0,2.013498E+0,73.248297E+0,73.790201E+0,2.031438E+0,73.632886E+0,74.048207E+0,2.015995E+0
 10/25/2017,19:18:48.118,3.177157E-3,74.314556E+0,3.979521E-3,997.782826E-3,1.006782E+0,0.000000E+0,1.014327E+0,3.126027E+0,0.000000E+0,73.819222E+0,3.976084E-3,998.314431E-3,992.732629E-3,0.000000E+0,1.060039E+0,2.843062E+0,0.000000E+0,81.485292E+0,29.357879E+0,71.331550E+0,3.977186E-3,3.968561E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,99.997537E+0,23.254168E+0,7.446411E-3,13.014406E-3,1.000000E+0,2.699164E+0,1.000000E+0,20.000000E+0,6.039407E-3,42.072162E+0,0.000000E+0,2.562115E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.006957E+0,0.000000E+0,-213.811563E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.325926E-3,0.000000E+0,160.838566E-3,0.000000E+0,-180.561851E-3,0.000000E+0,2.192293E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.013117E+0,3.108225E+0,0.000000E+0,997.649369E-3,0.000000E+0,997.144265E-3,3.080707E+0,0.000000E+0,242.745368E+0,12.304713E-3,3.982426E-3,97.040922E+0,73.984594E+0,76.984128E+0,112.414552E+0,82.802605E+0,3.977302E-3,3.979378E-3,67.105871E+0,4.583947E+0,1.665856E+0,76.992371E+0,75.336444E+0,0.000000E+0,75.703522E+0,76.148589E+0,0.000000E+0,75.397122E+0,1.057002E+0,1.007661E+0,2.007074E+0,60.000000E+0,50.000000E+0,60.600000E+0,11.055155E-3,68.339594E+0,29.062610E+0,0.000000E+0,1.410812E+0,1.424279E+0,1.004516E+0,60.000000E+0,1.000000E+0,1.439813E+0,723.654997E-3,2.049589E+0,60.000000E+0,1.887483E+0,0.000000E+0,72.867339E+0,1.132385E+0,1.134578E+0,1.011304E+0,50.000000E+0,1.000000E+0,85.457290E+0,2.658943E+0,2.561125E+0,1.128525E+0,20.000000E+0,0.000000E+0,1.407646E+0,1.409258E+0,1.006068E+0,60.000000E+0,3.990730E-3,46.319328E+0,9.536322E-3,23.559618E+0,5.276011E+0,29.091634E+0,0.000000E+0,2.783296E-3,0.000000E+0,43.199684E-3,0.000000E+0,25.902582E-3,0.000000E+0,21.940676E-3,0.000000E+0,17.560032E-3,2.020802E+0,2.013394E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.440693E+0,5.151777E+0,0.000000E+0,79.374648E-3,0.000000E+0,40.692147E-3,9.500000E+0,9.792152E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.778849E+0,0.000000E+0,42.941999E-3,996.989597E-3,3.094289E+0,996.345918E-3,3.087949E+0,997.182701E-3,3.080466E+0,999.081556E-3,3.076346E+0,25.330979E-3,9.877648E+0,1.000000E+0,1.000000E+0,74.394417E+0,74.286516E+0,1.987929E+0,73.503938E+0,73.530570E+0,2.012093E+0,73.247642E+0,73.791840E+0,2.030639E+0,73.634711E+0,74.047224E+0,2.014223E+0
