date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:18:58.118,117.807224E-6,74.312543E+0,3.982245E-3,998.620506E-3,1.012019E+0,0.000000E+0,1.012842E+0,3.128186E+0,0.000000E+0,73.820766E+0,3.975306E-3,997.508969E-3,1.017824E+0,0.000000E+0,1.063840E+0,2.819526E+0,0.000000E+0,81.483792E+0,29.360851E+0,71.336135E+0,3.975825E-3,3.968496E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,100.322065E+0,23.271936E+0,7.432274E-3,13.024393E-3,1.000000E+0,2.693701E+0,1.000000E+0,20.000000E+0,6.018455E-3,42.069695E+0,0.000000E+0,2.553125E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.993083E+0,0.000000E+0,-223.178349E-3,0.000000E+0,135.044886E-3,0.000000E+0,140.967528E-3,0.000000E+0,171.117634E-3,0.000000E+0,-184.783036E-3,0.000000E+0,2.189071E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,976.858292E-3,3.109512E+0,0.000000E+0,998.711440E-3,0.000000E+0,996.728780E-3,3.082139E+0,0.000000E+0,242.730411E+0,12.304259E-3,3.982232E-3,97.044917E+0,73.984125E+0,76.986657E+0,112.420773E+0,82.803355E+0,3.978859E-3,3.983854E-3,67.107087E+0,4.581369E+0,1.663471E+0,76.982208E+0,75.334103E+0,0.000000E+0,75.701462E+0,76.142127E+0,0.000000E+0,75.396514E+0,1.064909E+0,1.006145E+0,2.004698E+0,60.000000E+0,50.000000E+0,60.600000E+0,11.055349E-3,68.341885E+0,29.066743E+0,0.000000E+0,1.409200E+0,1.418658E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.438105E+0,722.951982E-3,2.037894E+0,60.000000E+0,1.882857E+0,0.000000E+0,72.868836E+0,1.132864E+0,1.131785E+0,1.005105E+0,50.000000E+0,1.000000E+0,85.551005E+0,2.660220E+0,2.567275E+0,1.126050E+0,20.000000E+0,0.000000E+0,1.414977E+0,1.406638E+0,1.001469E+0,60.000000E+0,3.990276E-3,46.319514E+0,9.553702E-3,23.579707E+0,5.364292E+0,29.097207E+0,0.000000E+0,-27.904820E-3,0.000000E+0,43.779475E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.049074E-3,2.020834E+0,2.013458E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.444265E+0,5.152809E+0,0.000000E+0,83.823135E-3,0.000000E+0,48.654295E-3,9.500000E+0,9.792764E+0,0.000000E+0,24.195419E-3,10.000000E+0,9.778817E+0,0.000000E+0,38.980093E-3,997.456265E-3,3.094418E+0,998.260864E-3,3.087241E+0,998.260864E-3,3.077843E+0,999.934431E-3,3.075010E+0,28.552828E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.396196E+0,74.288997E+0,1.991700E+0,73.501831E+0,73.528370E+0,2.007447E+0,73.245676E+0,73.788937E+0,2.031230E+0,73.635507E+0,74.049330E+0,2.013281E+0
 10/25/2017,19:19:08.118,761.880850E-6,74.312075E+0,3.985682E-3,999.361532E-3,1.000618E+0,0.000000E+0,1.013305E+0,3.130473E+0,0.000000E+0,73.820111E+0,3.979716E-3,998.072792E-3,1.002686E+0,0.000000E+0,1.064607E+0,2.812100E+0,0.000000E+0,81.485198E+0,29.369025E+0,71.341702E+0,3.975500E-3,3.969858E-3,0.000000E+0,1.028576E+0,1.000000E+0,44.000000E+0,100.515398E+0,23.240900E+0,7.428642E-3,13.007337E-3,1.000000E+0,2.695825E+0,1.000000E+0,20.000000E+0,6.019363E-3,42.064435E+0,0.000000E+0,2.553866E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.990122E+0,0.000000E+0,-230.388521E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.649972E-3,0.000000E+0,175.951052E-3,0.000000E+0,-198.445499E-3,0.000000E+0,2.186268E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,681.915497E-3,3.108531E+0,0.000000E+0,998.888452E-3,0.000000E+0,999.093855E-3,3.081238E+0,0.000000E+0,242.755307E+0,12.308605E-3,3.982491E-3,97.047925E+0,73.974296E+0,76.988483E+0,112.429775E+0,82.803824E+0,3.978794E-3,3.977951E-3,67.093996E+0,4.582013E+0,1.665599E+0,76.978789E+0,75.326939E+0,0.000000E+0,75.700666E+0,76.131310E+0,0.000000E+0,75.392862E+0,1.062992E+0,1.011525E+0,2.009114E+0,60.000000E+0,50.000000E+0,60.600000E+0,11.040174E-3,68.337676E+0,29.073198E+0,0.000000E+0,1.407939E+0,1.418882E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.442461E+0,726.019683E-3,2.019409E+0,60.000000E+0,1.878215E+0,0.000000E+0,72.869538E+0,1.133997E+0,1.130061E+0,999.529993E-3,50.000000E+0,1.000000E+0,85.728588E+0,2.662583E+0,2.566045E+0,1.125028E+0,20.000000E+0,0.000000E+0,1.408349E+0,1.406287E+0,1.007377E+0,60.000000E+0,3.990081E-3,46.319048E+0,9.528086E-3,23.523106E+0,5.401988E+0,29.106820E+0,0.000000E+0,16.676761E-3,0.000000E+0,43.199684E-3,0.000000E+0,19.814775E-3,0.000000E+0,15.434131E-3,0.000000E+0,15.627394E-3,2.021124E+0,2.013619E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.454982E+0,5.152196E+0,0.000000E+0,82.533719E-3,0.000000E+0,41.014501E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.777818E+0,0.000000E+0,41.653574E-3,996.683849E-3,3.094595E+0,996.458562E-3,3.088657E+0,1.000015E+0,3.077456E+0,999.821787E-3,3.076250E+0,26.619718E-3,9.876037E+0,1.000000E+0,1.000000E+0,74.395540E+0,74.291244E+0,1.990726E+0,73.504219E+0,73.531740E+0,2.009490E+0,73.247736E+0,73.790154E+0,2.039424E+0,73.635507E+0,74.044556E+0,2.013712E+0
 10/25/2017,19:19:18.118,1.244936E-3,74.314931E+0,3.981921E-3,999.361532E-3,1.008506E+0,0.000000E+0,1.013705E+0,3.130989E+0,0.000000E+0,73.820485E+0,3.979651E-3,996.912927E-3,1.010487E+0,0.000000E+0,1.064447E+0,2.818463E+0,0.000000E+0,81.485667E+0,29.366657E+0,71.355785E+0,3.969793E-3,3.971480E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,100.611480E+0,23.238627E+0,7.447125E-3,13.025950E-3,1.000000E+0,2.691768E+0,1.000000E+0,20.000000E+0,5.993091E-3,42.068252E+0,0.000000E+0,2.551579E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.980432E+0,0.000000E+0,-222.631148E-3,0.000000E+0,138.553408E-3,0.000000E+0,136.396794E-3,0.000000E+0,158.131852E-3,0.000000E+0,-200.829985E-3,0.000000E+0,2.182755E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,806.425589E-3,3.108434E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.005406E+0,3.080981E+0,0.000000E+0,242.777598E+0,12.402601E-3,3.981324E-3,97.048630E+0,74.020121E+0,76.990169E+0,112.433781E+0,82.806684E+0,3.978664E-3,3.980351E-3,67.083945E+0,4.591679E+0,1.663278E+0,76.992979E+0,75.325394E+0,0.000000E+0,75.698044E+0,76.123256E+0,0.000000E+0,75.396373E+0,1.059398E+0,993.882507E-3,2.004985E+0,60.000000E+0,50.000000E+0,60.600000E+0,11.038423E-3,68.337957E+0,29.076402E+0,0.000000E+0,1.411738E+0,1.420543E+0,1.013354E+0,60.000000E+0,1.000000E+0,1.439589E+0,722.856117E-3,2.034635E+0,60.000000E+0,1.879730E+0,0.000000E+0,72.873142E+0,1.133646E+0,1.134179E+0,1.011048E+0,50.000000E+0,1.000000E+0,85.944828E+0,2.668267E+0,2.566252E+0,1.124581E+0,20.000000E+0,0.000000E+0,1.410154E+0,1.405775E+0,1.014004E+0,60.000000E+0,3.988135E-3,46.315648E+0,9.452599E-3,23.494621E+0,5.423897E+0,29.112300E+0,0.000000E+0,52.522545E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.590771E-3,2.021092E+0,2.013845E+0,2.018064E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.469216E+0,5.152970E+0,0.000000E+0,82.340306E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.791669E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.777206E+0,0.000000E+0,41.267047E-3,997.118333E-3,3.094997E+0,997.778105E-3,3.086549E+0,998.357416E-3,3.076958E+0,997.536725E-3,3.077424E+0,30.163752E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.394510E+0,74.288997E+0,1.991956E+0,73.502814E+0,73.533144E+0,2.011103E+0,73.252322E+0,73.794601E+0,2.022685E+0,73.634430E+0,74.044321E+0,2.010392E+0
 10/25/2017,19:19:28.118,439.844037E-6,74.311935E+0,3.986201E-3,998.121120E-3,1.022574E+0,0.000000E+0,1.012635E+0,3.129490E+0,0.000000E+0,73.818707E+0,3.979067E-3,997.943918E-3,994.455387E-3,0.000000E+0,1.062387E+0,2.794782E+0,0.000000E+0,81.488339E+0,29.367632E+0,71.328789E+0,3.976538E-3,3.971674E-3,0.000000E+0,1.017920E+0,1.000000E+0,44.000000E+0,100.743259E+0,23.214921E+0,7.447838E-3,13.025820E-3,1.000000E+0,2.702550E+0,1.000000E+0,20.000000E+0,5.991599E-3,42.065366E+0,0.000000E+0,2.557379E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.976956E+0,0.000000E+0,-218.704180E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.909642E-3,0.000000E+0,161.483022E-3,0.000000E+0,-208.499009E-3,0.000000E+0,2.183078E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.014219E+0,3.109287E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.006716E+0,3.081158E+0,0.000000E+0,242.782857E+0,12.407337E-3,3.981259E-3,97.051779E+0,74.020355E+0,76.988999E+0,112.439577E+0,82.809028E+0,3.979572E-3,3.976848E-3,67.080672E+0,4.589424E+0,1.668983E+0,76.988624E+0,75.323100E+0,0.000000E+0,75.697482E+0,76.121711E+0,0.000000E+0,75.396233E+0,1.054127E+0,979.991785E-3,2.011729E+0,60.000000E+0,50.000000E+0,60.600000E+0,11.012806E-3,68.337583E+0,29.083925E+0,0.000000E+0,1.409471E+0,1.413868E+0,1.008608E+0,60.000000E+0,1.000000E+0,1.437292E+0,730.125927E-3,2.032542E+0,60.000000E+0,1.893704E+0,0.000000E+0,72.870334E+0,1.131411E+0,1.135345E+0,1.006671E+0,50.000000E+0,1.000000E+0,86.148974E+0,2.668427E+0,2.569958E+0,1.122744E+0,20.000000E+0,0.000000E+0,1.411735E+0,1.406830E+0,1.013253E+0,60.000000E+0,3.990535E-3,46.315787E+0,9.573677E-3,23.481584E+0,5.409076E+0,29.116294E+0,0.000000E+0,54.907966E-3,0.000000E+0,44.906847E-3,0.000000E+0,13.694757E-3,0.000000E+0,16.690345E-3,0.000000E+0,23.068047E-3,2.021092E+0,2.013877E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.482803E+0,5.267246E+0,0.000000E+0,86.821029E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793215E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.776530E+0,0.000000E+0,41.911259E-3,996.104538E-3,3.094176E+0,997.858565E-3,3.088013E+0,1.000272E+0,3.079404E+0,998.035576E-3,3.075461E+0,29.519383E-3,9.869593E+0,1.000000E+0,1.000000E+0,74.396476E+0,74.290308E+0,1.992388E+0,73.505295E+0,73.531740E+0,2.010656E+0,73.250684E+0,73.790716E+0,2.034345E+0,73.636770E+0,74.046756E+0,2.019730E+0
 10/25/2017,19:19:38.118,2.855120E-3,74.315539E+0,3.983931E-3,997.927809E-3,999.261106E-3,0.000000E+0,1.012778E+0,3.128008E+0,0.000000E+0,73.817771E+0,3.980364E-3,997.927809E-3,999.671518E-3,0.000000E+0,1.061029E+0,2.807412E+0,0.000000E+0,81.487120E+0,29.366982E+0,71.377775E+0,3.972323E-3,3.974203E-3,0.000000E+0,1.019800E+0,1.000000E+0,44.000000E+0,100.818462E+0,23.266786E+0,7.445957E-3,13.022772E-3,1.000000E+0,2.698828E+0,1.000000E+0,20.000000E+0,6.056987E-3,42.064622E+0,0.000000E+0,2.560988E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.975765E+0,0.000000E+0,-213.779374E-3,0.000000E+0,138.199337E-3,0.000000E+0,138.231525E-3,0.000000E+0,161.547468E-3,0.000000E+0,-210.851273E-3,0.000000E+0,2.180951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.001345E+0,3.109303E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.010328E+0,3.081319E+0,0.000000E+0,242.756320E+0,10.268726E-3,3.982426E-3,97.056338E+0,74.042590E+0,76.992090E+0,112.446930E+0,82.805699E+0,3.978210E-3,3.984502E-3,67.080485E+0,4.584913E+0,1.665163E+0,76.976119E+0,75.323053E+0,0.000000E+0,75.698137E+0,76.116279E+0,0.000000E+0,75.394407E+0,1.056635E+0,998.688378E-3,2.005543E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.019356E-3,68.339734E+0,29.077563E+0,0.000000E+0,1.404842E+0,1.418595E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.439031E+0,729.055428E-3,2.045131E+0,60.000000E+0,1.875491E+0,0.000000E+0,72.867994E+0,1.130932E+0,1.130045E+0,1.007725E+0,50.000000E+0,1.000000E+0,86.159388E+0,2.666303E+0,2.574351E+0,1.122664E+0,20.000000E+0,0.000000E+0,1.412437E+0,1.404833E+0,1.009485E+0,60.000000E+0,3.991054E-3,46.315042E+0,9.559085E-3,23.454908E+0,5.284710E+0,29.116108E+0,0.000000E+0,122.537873E-3,0.000000E+0,45.067900E-3,0.000000E+0,12.664018E-3,0.000000E+0,25.000685E-3,0.000000E+0,26.095846E-3,2.020867E+0,2.013523E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.480586E+0,5.269761E+0,0.000000E+0,80.664064E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.793344E+0,0.000000E+0,13.018334E-3,10.000000E+0,9.777464E+0,0.000000E+0,43.489580E-3,996.329826E-3,3.094434E+0,997.713737E-3,3.087337E+0,1.000240E+0,3.077247E+0,997.745921E-3,3.073916E+0,26.619718E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.393902E+0,74.292415E+0,1.989559E+0,73.505295E+0,73.530710E+0,2.012699E+0,73.250169E+0,73.791512E+0,2.029202E+0,73.637004E+0,74.046849E+0,2.013936E+0
 10/25/2017,19:19:48.118,1.889010E-3,74.314416E+0,3.980948E-3,998.878254E-3,987.365073E-3,0.000000E+0,1.011692E+0,3.128572E+0,0.000000E+0,73.820860E+0,3.978678E-3,997.686170E-3,1.016532E+0,0.000000E+0,1.060023E+0,2.819301E+0,0.000000E+0,81.489182E+0,29.372601E+0,71.342217E+0,3.977835E-3,3.972323E-3,0.000000E+0,1.023750E+0,1.000000E+0,44.000000E+0,101.026817E+0,23.173400E+0,7.445957E-3,13.011099E-3,1.000000E+0,2.724416E+0,1.000000E+0,20.000000E+0,6.030585E-3,42.064808E+0,0.000000E+0,2.565757E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.991377E+0,0.000000E+0,-212.845914E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.330253E-3,0.000000E+0,151.139508E-3,0.000000E+0,-212.107961E-3,0.000000E+0,2.179275E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.019235E+0,3.109673E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.002546E+0,3.081463E+0,0.000000E+0,242.753232E+0,9.891058E-3,3.982362E-3,97.057842E+0,74.073811E+0,76.991012E+0,112.453481E+0,82.808418E+0,3.981064E-3,3.979378E-3,67.093295E+0,4.582336E+0,1.665018E+0,76.955466E+0,75.316967E+0,0.000000E+0,75.697435E+0,76.105743E+0,0.000000E+0,75.395156E+0,1.053376E+0,1.008827E+0,2.002705E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.015789E-3,68.339594E+0,29.070551E+0,0.000000E+0,1.406438E+0,1.418946E+0,1.015432E+0,60.000000E+0,1.000000E+0,1.433926E+0,724.901250E-3,2.047608E+0,60.000000E+0,1.880423E+0,0.000000E+0,72.867760E+0,1.128936E+0,1.125479E+0,1.016272E+0,50.000000E+0,1.000000E+0,86.105489E+0,2.665649E+0,2.569207E+0,1.121307E+0,20.000000E+0,0.000000E+0,1.405474E+0,1.405919E+0,1.013764E+0,60.000000E+0,3.987551E-3,46.315089E+0,9.526984E-3,23.476110E+0,5.263124E+0,29.110767E+0,0.000000E+0,44.882751E-3,0.000000E+0,45.454427E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.204244E-3,0.000000E+0,21.070989E-3,2.020899E+0,2.013555E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.473027E+0,5.272017E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.791218E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.775338E+0,0.000000E+0,39.688727E-3,996.748217E-3,3.094917E+0,997.407989E-3,3.086919E+0,995.814882E-3,3.079001E+0,999.419487E-3,3.075477E+0,31.130307E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.397787E+0,74.289372E+0,1.991109E+0,73.504172E+0,73.532863E+0,2.011965E+0,73.249140E+0,73.792916E+0,2.034632E+0,73.637707E+0,74.045866E+0,2.008939E+0
 10/25/2017,19:19:58.118,-1.814414E-3,74.315586E+0,3.976927E-3,998.523851E-3,993.608494E-3,0.000000E+0,1.011581E+0,3.128572E+0,0.000000E+0,73.819268E+0,3.979521E-3,997.702280E-3,987.022002E-3,0.000000E+0,1.060630E+0,2.821733E+0,0.000000E+0,81.489089E+0,29.373716E+0,71.326730E+0,3.976408E-3,3.971480E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,101.289740E+0,23.150530E+0,7.445698E-3,13.026988E-3,1.000000E+0,2.712005E+0,1.000000E+0,20.000000E+0,6.014498E-3,42.067973E+0,0.000000E+0,2.568560E+0,0.000000E+0,1.990389E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989777E+0,10.000000E+0,8.990926E+0,0.000000E+0,-203.479128E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.716513E-3,0.000000E+0,144.211610E-3,0.000000E+0,-194.449873E-3,0.000000E+0,2.179308E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.009491E+0,3.108144E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.007531E+0,3.080932E+0,0.000000E+0,242.751688E+0,9.887296E-3,3.980675E-3,97.061790E+0,74.084016E+0,76.990731E+0,112.460079E+0,82.809731E+0,3.977561E-3,3.981648E-3,67.105871E+0,4.577825E+0,1.667500E+0,76.964786E+0,75.312051E+0,0.000000E+0,75.695937E+0,76.096050E+0,0.000000E+0,75.394594E+0,1.057050E+0,1.002137E+0,2.005750E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.016373E-3,68.338471E+0,29.067068E+0,0.000000E+0,1.408466E+0,1.405597E+0,1.002119E+0,60.000000E+0,1.000000E+0,1.432139E+0,722.520587E-3,2.037590E+0,60.000000E+0,1.885242E+0,0.000000E+0,72.869211E+0,1.128936E+0,1.130188E+0,1.004898E+0,50.000000E+0,1.000000E+0,86.132415E+0,2.664930E+0,2.575118E+0,1.139177E+0,20.000000E+0,0.000000E+0,1.408349E+0,1.408300E+0,981.445091E-3,60.000000E+0,3.988978E-3,46.314250E+0,9.567710E-3,23.475506E+0,5.207062E+0,29.108956E+0,0.000000E+0,36.920603E-3,0.000000E+0,43.908318E-3,0.000000E+0,18.526350E-3,0.000000E+0,21.554148E-3,0.000000E+0,23.712260E-3,2.020738E+0,2.013619E+0,2.018161E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.472113E+0,5.269761E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793409E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.772181E+0,0.000000E+0,41.363679E-3,996.539022E-3,3.094595E+0,998.244772E-3,3.088190E+0,998.759716E-3,3.082220E+0,998.244772E-3,3.074125E+0,14.054506E-3,9.869593E+0,1.000000E+0,1.000000E+0,74.397881E+0,74.292040E+0,1.992356E+0,73.504219E+0,73.531693E+0,2.011949E+0,73.251339E+0,73.796707E+0,2.030863E+0,73.635179E+0,74.043432E+0,2.013489E+0
 10/25/2017,19:20:08.118,1.083918E-3,74.318301E+0,3.981791E-3,997.202893E-3,991.372998E-3,0.000000E+0,1.013098E+0,3.131762E+0,0.000000E+0,73.821141E+0,3.972323E-3,996.896818E-3,959.537623E-3,0.000000E+0,1.061093E+0,2.842804E+0,0.000000E+0,81.491620E+0,29.372323E+0,71.327292E+0,3.975176E-3,3.969664E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,101.550229E+0,23.104696E+0,7.444336E-3,13.025950E-3,1.000000E+0,2.714305E+0,1.000000E+0,20.000000E+0,5.991989E-3,42.065832E+0,0.000000E+0,2.565241E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.005959E+0,0.000000E+0,-217.513214E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.295901E-3,0.000000E+0,160.774121E-3,0.000000E+0,-183.590793E-3,0.000000E+0,2.179436E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001753E+0,0.000000E+0,1.010290E+0,3.107758E+0,0.000000E+0,998.824084E-3,0.000000E+0,999.781005E-3,3.081431E+0,0.000000E+0,242.742425E+0,9.889566E-3,3.982362E-3,97.064469E+0,74.091224E+0,76.996539E+0,112.468468E+0,82.812731E+0,3.981194E-3,3.977367E-3,67.102973E+0,4.593612E+0,1.665421E+0,76.959447E+0,75.309757E+0,0.000000E+0,75.697482E+0,76.088792E+0,0.000000E+0,75.395765E+0,1.061427E+0,1.004133E+0,2.006197E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.018578E-3,68.339173E+0,29.059916E+0,0.000000E+0,1.402830E+0,1.412926E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.431692E+0,725.811974E-3,2.044029E+0,60.000000E+0,1.893414E+0,0.000000E+0,72.867385E+0,1.131044E+0,1.126756E+0,996.686416E-3,50.000000E+0,1.000000E+0,86.162625E+0,2.665601E+0,2.571508E+0,1.119662E+0,20.000000E+0,0.000000E+0,1.403717E+0,1.403011E+0,1.005685E+0,60.000000E+0,3.990989E-3,46.312666E+0,9.522184E-3,23.418953E+0,5.267957E+0,29.101665E+0,0.000000E+0,-3.309197E-3,0.000000E+0,45.744323E-3,0.000000E+0,24.066577E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.816246E-3,2.020963E+0,2.013523E+0,2.018193E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.471518E+0,5.270341E+0,0.000000E+0,80.438416E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792024E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.738069E+0,0.000000E+0,43.489580E-3,997.407989E-3,3.094643E+0,999.226384E-3,3.086581E+0,999.644775E-3,3.080884E+0,998.952820E-3,3.074608E+0,34.996526E-3,9.881193E+0,1.000000E+0,1.000000E+0,74.396196E+0,74.290261E+0,1.995168E+0,73.503610E+0,73.531412E+0,2.011997E+0,73.250965E+0,73.795444E+0,2.036357E+0,73.638221E+0,74.043479E+0,2.010919E+0
 10/25/2017,19:20:18.118,2.372065E-3,74.316148E+0,3.985617E-3,998.958801E-3,1.002966E+0,0.000000E+0,1.011740E+0,3.131875E+0,0.000000E+0,73.819456E+0,3.978613E-3,997.525078E-3,988.282169E-3,0.000000E+0,1.063297E+0,2.847879E+0,0.000000E+0,81.494010E+0,29.377060E+0,71.338848E+0,3.971285E-3,3.966551E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,101.612837E+0,23.110634E+0,7.444985E-3,13.020567E-3,1.000000E+0,2.713027E+0,1.000000E+0,20.000000E+0,6.016963E-3,42.067787E+0,0.000000E+0,2.570461E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.993920E+0,0.000000E+0,-224.916516E-3,0.000000E+0,139.454679E-3,0.000000E+0,137.169312E-3,0.000000E+0,168.604257E-3,0.000000E+0,-182.656332E-3,0.000000E+0,2.180081E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,989.189504E-3,3.107034E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.002913E+0,3.081222E+0,0.000000E+0,242.723222E+0,9.889112E-3,3.977756E-3,97.063717E+0,74.110369E+0,76.996539E+0,112.475490E+0,82.814935E+0,3.977367E-3,3.979702E-3,67.090771E+0,4.577825E+0,1.663294E+0,76.948909E+0,75.304138E+0,0.000000E+0,75.692472E+0,76.080926E+0,0.000000E+0,75.397965E+0,1.057130E+0,1.008476E+0,2.005495E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.006321E-3,68.338191E+0,29.048956E+0,0.000000E+0,1.406326E+0,1.409158E+0,1.002599E+0,60.000000E+0,1.000000E+0,1.434643E+0,721.977349E-3,2.051410E+0,60.000000E+0,1.898684E+0,0.000000E+0,72.866169E+0,1.129367E+0,1.132327E+0,1.003348E+0,50.000000E+0,1.000000E+0,86.247625E+0,2.658288E+0,2.570278E+0,1.130010E+0,20.000000E+0,0.000000E+0,1.406400E+0,1.404018E+0,1.010555E+0,60.000000E+0,3.986319E-3,46.312899E+0,9.560707E-3,23.380308E+0,5.359781E+0,29.096510E+0,0.000000E+0,-28.775176E-3,0.000000E+0,42.491050E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.596655E-3,2.020641E+0,2.013458E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.475539E+0,5.270212E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792829E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.732110E+0,0.000000E+0,45.905376E-3,996.088446E-3,3.094643E+0,998.341324E-3,3.088190E+0,997.713737E-3,3.079484E+0,998.099944E-3,3.076314E+0,27.264088E-3,9.882159E+0,1.000000E+0,1.000000E+0,74.395961E+0,74.287546E+0,1.988824E+0,73.504078E+0,73.530570E+0,2.010991E+0,73.254241E+0,73.791699E+0,2.033099E+0,73.636677E+0,74.043339E+0,2.013137E+0
 10/25/2017,19:20:28.118,1.566973E-3,74.318676E+0,3.987822E-3,998.475523E-3,1.012578E+0,0.000000E+0,1.013194E+0,3.129700E+0,0.000000E+0,73.820345E+0,3.979910E-3,998.314431E-3,984.278350E-3,0.000000E+0,1.060981E+0,2.833074E+0,0.000000E+0,81.492463E+0,29.371208E+0,71.337211E+0,3.976603E-3,3.968885E-3,0.000000E+0,1.030138E+0,1.000000E+0,44.000000E+0,101.656959E+0,23.096810E+0,7.446022E-3,13.024783E-3,1.000000E+0,2.717516E+0,1.000000E+0,20.000000E+0,6.031364E-3,42.063737E+0,0.000000E+0,2.558893E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.987128E+0,0.000000E+0,-230.098827E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.716513E-3,0.000000E+0,177.368854E-3,0.000000E+0,-197.446592E-3,0.000000E+0,2.179694E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,702.121434E-3,3.107420E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.008826E+0,3.081399E+0,0.000000E+0,242.699242E+0,9.890280E-3,3.986383E-3,97.066161E+0,74.131668E+0,76.996867E+0,112.480721E+0,82.816248E+0,3.977107E-3,3.978794E-3,67.081093E+0,4.591035E+0,1.665663E+0,76.955934E+0,75.297911E+0,0.000000E+0,75.695609E+0,76.072497E+0,0.000000E+0,75.396748E+0,1.052737E+0,1.005969E+0,2.007711E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.019810E-3,68.335292E+0,29.045473E+0,0.000000E+0,1.405720E+0,1.414714E+0,1.003094E+0,60.000000E+0,1.000000E+0,1.429586E+0,721.434110E-3,2.022556E+0,60.000000E+0,1.885984E+0,0.000000E+0,72.869725E+0,1.128218E+0,1.131002E+0,1.002294E+0,50.000000E+0,1.000000E+0,86.385778E+0,2.663110E+0,2.566508E+0,1.138203E+0,20.000000E+0,0.000000E+0,1.404053E+0,1.401557E+0,1.006659E+0,60.000000E+0,3.990081E-3,46.308288E+0,9.565895E-3,23.363421E+0,5.366225E+0,29.092006E+0,0.000000E+0,20.029244E-3,0.000000E+0,44.778004E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.596655E-3,0.000000E+0,16.336028E-3,2.020834E+0,2.013233E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.484131E+0,5.270341E+0,0.000000E+0,82.372541E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792829E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.738810E+0,0.000000E+0,44.616951E-3,996.506838E-3,3.094530E+0,997.182701E-3,3.088850E+0,996.555114E-3,3.078132E+0,998.695348E-3,3.076314E+0,41.118040E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.398817E+0,74.288763E+0,1.988344E+0,73.503984E+0,73.533846E+0,2.010033E+0,73.252556E+0,73.791933E+0,2.036102E+0,73.643557E+0,74.041185E+0,2.011653E+0
 10/25/2017,19:20:38.118,3.177157E-3,74.316944E+0,3.981596E-3,997.863372E-3,1.001752E+0,0.000000E+0,1.013960E+0,3.130763E+0,0.000000E+0,73.819924E+0,3.980624E-3,997.476750E-3,986.463701E-3,0.000000E+0,1.058522E+0,2.818141E+0,0.000000E+0,81.491385E+0,29.369165E+0,71.326450E+0,3.974787E-3,3.964476E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,101.707761E+0,23.029173E+0,7.439278E-3,13.032370E-3,1.000000E+0,2.724975E+0,1.000000E+0,20.000000E+0,6.010217E-3,42.064994E+0,0.000000E+0,2.565853E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.982106E+0,0.000000E+0,-221.890818E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.971855E-3,0.000000E+0,161.064126E-3,0.000000E+0,-198.703281E-3,0.000000E+0,2.176117E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001270E+0,0.000000E+0,933.699036E-3,3.109319E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.014802E+0,3.081061E+0,0.000000E+0,242.668846E+0,9.887750E-3,3.982945E-3,97.072365E+0,74.132791E+0,76.998272E+0,112.485387E+0,82.816623E+0,3.977691E-3,3.980935E-3,67.068564E+0,4.592968E+0,1.664148E+0,76.962163E+0,75.291872E+0,0.000000E+0,75.693970E+0,76.065520E+0,0.000000E+0,75.395999E+0,1.052034E+0,974.211969E-3,2.008476E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.027982E-3,68.336975E+0,29.035907E+0,0.000000E+0,1.403501E+0,1.411808E+0,1.006914E+0,60.000000E+0,1.000000E+0,1.434452E+0,721.721707E-3,2.028787E+0,60.000000E+0,1.885806E+0,0.000000E+0,72.869117E+0,1.126877E+0,1.130539E+0,1.013077E+0,50.000000E+0,1.000000E+0,86.591582E+0,2.658400E+0,2.565358E+0,1.125826E+0,20.000000E+0,0.000000E+0,1.401274E+0,1.401781E+0,1.004487E+0,60.000000E+0,3.987875E-3,46.309546E+0,9.485219E-3,23.341895E+0,5.417453E+0,29.090055E+0,0.000000E+0,55.391497E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.495610E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.687403E-3,2.021060E+0,2.013909E+0,2.018290E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.498591E+0,5.269438E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792797E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.738681E+0,0.000000E+0,43.360737E-3,996.909137E-3,3.094595E+0,998.920636E-3,3.087675E+0,998.116036E-3,3.078615E+0,999.741327E-3,3.074479E+0,26.619718E-3,9.888604E+0,1.000000E+0,1.000000E+0,74.397694E+0,74.287967E+0,1.990773E+0,73.504312E+0,73.535016E+0,2.015701E+0,73.255177E+0,73.788937E+0,2.031661E+0,73.641825E+0,74.040951E+0,2.013537E+0
 10/25/2017,19:20:48.118,-687.284809E-6,74.314416E+0,3.981726E-3,997.299549E-3,1.011349E+0,0.000000E+0,1.014056E+0,3.128830E+0,0.000000E+0,73.818332E+0,3.972906E-3,997.976137E-3,1.028735E+0,0.000000E+0,1.064191E+0,2.806075E+0,0.000000E+0,81.495416E+0,29.369118E+0,71.341843E+0,3.973360E-3,3.970701E-3,0.000000E+0,1.011723E+0,1.000000E+0,44.000000E+0,101.854666E+0,22.979768E+0,7.427604E-3,13.028090E-3,1.000000E+0,2.719033E+0,1.000000E+0,20.000000E+0,6.002692E-3,42.061969E+0,0.000000E+0,2.561568E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.973769E+0,0.000000E+0,-216.740695E-3,0.000000E+0,140.001880E-3,0.000000E+0,136.525547E-3,0.000000E+0,161.740804E-3,0.000000E+0,-207.951222E-3,0.000000E+0,2.172444E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.008437E+0,3.107291E+0,0.000000E+0,999.033280E-3,0.000000E+0,998.294843E-3,3.081930E+0,0.000000E+0,242.644336E+0,9.883923E-3,3.979248E-3,97.071613E+0,74.126191E+0,77.000566E+0,112.492645E+0,82.813997E+0,3.978080E-3,3.978340E-3,67.065291E+0,4.581691E+0,1.662665E+0,76.974995E+0,75.287377E+0,0.000000E+0,75.688726E+0,76.054891E+0,0.000000E+0,75.392721E+0,1.061666E+0,991.072430E-3,2.002721E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.034791E-3,68.340015E+0,29.031402E+0,0.000000E+0,1.402032E+0,1.413756E+0,1.008016E+0,60.000000E+0,1.000000E+0,1.432793E+0,717.887082E-3,2.049141E+0,60.000000E+0,1.881745E+0,0.000000E+0,72.869725E+0,1.125983E+0,1.127921E+0,1.004067E+0,50.000000E+0,1.000000E+0,86.770089E+0,2.661833E+0,2.566492E+0,1.125986E+0,20.000000E+0,0.000000E+0,1.403925E+0,1.402356E+0,1.012934E+0,60.000000E+0,3.988978E-3,46.310570E+0,9.583080E-3,23.320647E+0,5.420031E+0,29.081325E+0,0.000000E+0,54.972436E-3,0.000000E+0,41.621364E-3,0.000000E+0,13.598125E-3,0.000000E+0,18.010980E-3,0.000000E+0,24.420893E-3,2.020931E+0,2.013297E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.511119E+0,5.267537E+0,0.000000E+0,79.600296E-3,0.000000E+0,48.815472E-3,9.500000E+0,9.792217E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.738037E+0,0.000000E+0,38.722408E-3,996.474654E-3,3.094112E+0,999.049372E-3,3.087981E+0,998.019484E-3,3.077778E+0,999.596499E-3,3.076410E+0,28.552828E-3,9.878615E+0,1.000000E+0,1.000000E+0,74.396055E+0,74.287593E+0,1.993059E+0,73.502253E+0,73.536233E+0,2.014791E+0,73.253633E+0,73.791325E+0,2.028643E+0,73.639298E+0,74.040577E+0,2.016011E+0
 10/25/2017,19:20:58.118,-687.284809E-6,74.317505E+0,3.984061E-3,997.992246E-3,1.012482E+0,0.000000E+0,1.010096E+0,3.129313E+0,0.000000E+0,73.820579E+0,3.982180E-3,997.186784E-3,1.007440E+0,0.000000E+0,1.053523E+0,2.808395E+0,0.000000E+0,81.494057E+0,29.367075E+0,71.316391E+0,3.969534E-3,3.966486E-3,0.000000E+0,1.010672E+0,1.000000E+0,44.000000E+0,102.034928E+0,22.962465E+0,7.441547E-3,13.030814E-3,1.000000E+0,2.727275E+0,1.000000E+0,20.000000E+0,6.039148E-3,42.062062E+0,0.000000E+0,2.556992E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.974735E+0,0.000000E+0,-215.742859E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.553408E-3,0.000000E+0,158.969645E-3,0.000000E+0,-208.434563E-3,0.000000E+0,2.178341E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.010865E+0,3.109351E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007531E+0,3.081657E+0,0.000000E+0,242.594834E+0,9.887685E-3,3.980286E-3,97.078146E+0,74.112101E+0,77.002112E+0,112.499384E+0,82.819389E+0,3.979378E-3,3.981064E-3,67.063655E+0,4.576858E+0,1.665405E+0,76.925165E+0,75.282367E+0,0.000000E+0,75.691395E+0,76.046602E+0,0.000000E+0,75.394266E+0,1.043393E+0,1.001355E+0,2.006037E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.006645E-3,68.336180E+0,29.024297E+0,0.000000E+0,1.400739E+0,1.412511E+0,1.002423E+0,60.000000E+0,1.000000E+0,1.428421E+0,719.452887E-3,2.050068E+0,60.000000E+0,1.886242E+0,0.000000E+0,72.870053E+0,1.128585E+0,1.124856E+0,1.007422E+0,50.000000E+0,1.000000E+0,86.893382E+0,2.660412E+0,2.562770E+0,1.132693E+0,20.000000E+0,0.000000E+0,1.403047E+0,1.399768E+0,1.005365E+0,60.000000E+0,3.989886E-3,46.308428E+0,9.567516E-3,23.267853E+0,5.346893E+0,29.078585E+0,0.000000E+0,54.231022E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.622982E-3,0.000000E+0,24.002155E-3,2.020963E+0,2.013684E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.519344E+0,5.270277E+0,0.000000E+0,88.013740E-3,0.000000E+0,51.362070E-3,9.500000E+0,9.793409E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.725474E+0,0.000000E+0,43.231895E-3,996.909137E-3,3.094337E+0,998.775808E-3,3.086565E+0,999.612591E-3,3.078985E+0,998.936728E-3,3.075654E+0,26.297533E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.397834E+0,74.289185E+0,1.986283E+0,73.503610E+0,73.534548E+0,2.011502E+0,73.253586E+0,73.792822E+0,2.030032E+0,73.641217E+0,74.043853E+0,2.013776E+0
 10/25/2017,19:21:08.118,-204.229589E-6,74.315820E+0,3.982828E-3,998.829927E-3,999.835948E-3,0.000000E+0,1.012092E+0,3.127573E+0,0.000000E+0,73.820439E+0,3.980105E-3,997.557296E-3,991.695783E-3,0.000000E+0,1.058282E+0,2.794621E+0,0.000000E+0,81.497853E+0,29.367353E+0,71.299033E+0,3.976668E-3,3.974722E-3,0.000000E+0,1.013683E+0,1.000000E+0,44.000000E+0,102.183911E+0,22.973645E+0,7.443623E-3,13.009542E-3,1.000000E+0,2.733105E+0,1.000000E+0,20.000000E+0,6.053938E-3,42.059502E+0,0.000000E+0,2.551095E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.974477E+0,0.000000E+0,-214.584081E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.038395E-3,0.000000E+0,163.158607E-3,0.000000E+0,-206.791201E-3,0.000000E+0,2.175699E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.011919E+0,3.108064E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.006109E+0,3.081431E+0,0.000000E+0,242.555465E+0,9.889761E-3,3.982167E-3,97.079650E+0,74.108076E+0,77.002861E+0,112.505417E+0,82.819342E+0,3.978794E-3,3.977821E-3,67.064076E+0,4.583302E+0,1.665131E+0,76.937201E+0,75.275110E+0,0.000000E+0,75.686525E+0,76.036535E+0,0.000000E+0,75.395203E+0,1.053855E+0,995.319479E-3,2.013642E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.013130E-3,68.335245E+0,29.016635E+0,0.000000E+0,1.404507E+0,1.409685E+0,1.006290E+0,60.000000E+0,1.000000E+0,1.432904E+0,719.309089E-3,2.036488E+0,60.000000E+0,1.880681E+0,0.000000E+0,72.871457E+0,1.124977E+0,1.127123E+0,1.012725E+0,50.000000E+0,1.000000E+0,86.995658E+0,2.660188E+0,2.567754E+0,1.125140E+0,20.000000E+0,0.000000E+0,1.401977E+0,1.398122E+0,1.001549E+0,60.000000E+0,3.989173E-3,46.309872E+0,9.492417E-3,23.231621E+0,5.346249E+0,29.074034E+0,0.000000E+0,56.551972E-3,0.000000E+0,45.647691E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.205715E-3,0.000000E+0,22.842573E-3,2.020770E+0,2.013684E+0,2.018322E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.526022E+0,5.269438E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793376E+0,0.000000E+0,13.340441E-3,10.000000E+0,9.721899E+0,0.000000E+0,41.717996E-3,996.989597E-3,3.094466E+0,996.893045E-3,3.088367E+0,999.934431E-3,3.078084E+0,999.773511E-3,3.073916E+0,33.063417E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.397225E+0,74.291431E+0,1.991668E+0,73.505248E+0,73.532348E+0,2.013354E+0,73.255411E+0,73.789265E+0,2.029841E+0,73.639672E+0,74.042215E+0,2.018405E+0
 10/25/2017,19:21:18.118,-204.229589E-6,74.316335E+0,3.987563E-3,998.636616E-3,1.011556E+0,0.000000E+0,1.013784E+0,3.127992E+0,0.000000E+0,73.818145E+0,3.977316E-3,997.750607E-3,1.027491E+0,0.000000E+0,1.061780E+0,2.795297E+0,0.000000E+0,81.498931E+0,29.358065E+0,71.288693E+0,3.973555E-3,3.971415E-3,0.000000E+0,1.027557E+0,1.000000E+0,44.000000E+0,102.360420E+0,22.968542E+0,7.447773E-3,13.048583E-3,1.000000E+0,2.734255E+0,1.000000E+0,20.000000E+0,6.012941E-3,42.057686E+0,0.000000E+0,2.554189E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.984682E+0,0.000000E+0,-221.762065E-3,0.000000E+0,139.486867E-3,0.000000E+0,136.911806E-3,0.000000E+0,160.323002E-3,0.000000E+0,-201.700000E-3,0.000000E+0,2.171671E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,753.379015E-3,3.109174E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.007132E+0,3.080884E+0,0.000000E+0,242.497279E+0,9.889891E-3,3.979702E-3,97.083457E+0,74.101990E+0,77.004781E+0,112.514089E+0,82.817045E+0,3.981194E-3,3.985605E-3,67.065057E+0,4.595868E+0,1.665856E+0,76.911958E+0,75.271037E+0,0.000000E+0,75.686900E+0,76.025063E+0,0.000000E+0,75.398995E+0,1.058647E+0,1.010009E+0,2.009162E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.017411E-3,68.336928E+0,29.013059E+0,0.000000E+0,1.396988E+0,1.412032E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.426922E+0,712.997935E-3,2.043773E+0,60.000000E+0,1.890110E+0,0.000000E+0,72.868836E+0,1.124993E+0,1.120785E+0,1.008444E+0,50.000000E+0,1.000000E+0,87.104928E+0,2.659326E+0,2.568185E+0,1.129068E+0,20.000000E+0,0.000000E+0,1.409738E+0,1.400008E+0,1.010746E+0,60.000000E+0,3.990665E-3,46.307217E+0,9.483144E-3,23.213390E+0,5.440007E+0,29.070086E+0,0.000000E+0,48.138528E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.526350E-3,2.020995E+0,2.013362E+0,2.018193E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.533454E+0,5.229369E+0,0.000000E+0,82.340306E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.793441E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.554001E-3,996.056262E-3,3.095254E+0,997.890749E-3,3.086404E+0,1.000015E+0,3.080466E+0,997.955116E-3,3.076684E+0,30.163752E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.398208E+0,74.289746E+0,1.991684E+0,73.502955E+0,73.532535E+0,2.009522E+0,73.254709E+0,73.790763E+0,2.028387E+0,73.643744E+0,74.039687E+0,2.013680E+0
 10/25/2017,19:21:28.118,1.566973E-3,74.317833E+0,3.983412E-3,998.684943E-3,994.790113E-3,0.000000E+0,1.014455E+0,3.128878E+0,0.000000E+0,73.820064E+0,3.984969E-3,997.879481E-3,1.019037E+0,0.000000E+0,1.062978E+0,2.795749E+0,0.000000E+0,81.499588E+0,29.348962E+0,71.286494E+0,3.969923E-3,3.970831E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,102.523196E+0,22.957548E+0,7.465672E-3,13.021410E-3,1.000000E+0,2.739030E+0,1.000000E+0,20.000000E+0,5.995556E-3,42.059548E+0,0.000000E+0,2.556057E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.986935E+0,0.000000E+0,-230.388521E-3,0.000000E+0,135.527710E-3,0.000000E+0,137.748701E-3,0.000000E+0,180.075568E-3,0.000000E+0,-189.648677E-3,0.000000E+0,2.170801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,652.972304E-3,3.109512E+0,0.000000E+0,999.049372E-3,0.000000E+0,998.694349E-3,3.081206E+0,0.000000E+0,242.489656E+0,9.886842E-3,3.981583E-3,97.084961E+0,74.088182E+0,77.004079E+0,112.521583E+0,82.823702E+0,3.976523E-3,3.983529E-3,67.082870E+0,4.595223E+0,1.663358E+0,76.902170E+0,75.268228E+0,0.000000E+0,75.687649E+0,76.016728E+0,0.000000E+0,75.396280E+0,1.057657E+0,1.012276E+0,2.004842E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.027722E-3,68.337069E+0,29.009204E+0,0.000000E+0,1.402894E+0,1.412160E+0,1.009838E+0,60.000000E+0,1.000000E+0,1.429506E+0,716.560941E-3,2.026407E+0,60.000000E+0,1.889078E+0,0.000000E+0,72.868555E+0,1.122726E+0,1.121408E+0,1.006895E+0,50.000000E+0,1.000000E+0,87.200828E+0,2.665569E+0,2.570342E+0,1.128972E+0,20.000000E+0,0.000000E+0,1.403781E+0,1.398346E+0,1.001517E+0,60.000000E+0,3.988459E-3,46.307869E+0,9.598256E-3,23.206245E+0,5.398444E+0,29.069483E+0,0.000000E+0,17.450411E-3,0.000000E+0,44.262634E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.950971E-3,0.000000E+0,15.756237E-3,2.020963E+0,2.013394E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.539954E+0,5.310153E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793280E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.521790E-3,996.716033E-3,3.093726E+0,998.180404E-3,3.086919E+0,996.490746E-3,3.077843E+0,999.001096E-3,3.076652E+0,33.385602E-3,9.877971E+0,1.000000E+0,1.000000E+0,74.396991E+0,74.287125E+0,1.992691E+0,73.500942E+0,73.529025E+0,2.013067E+0,73.257658E+0,73.791746E+0,2.033434E+0,73.642481E+0,74.040390E+0,2.014766E+0
 10/25/2017,19:21:38.118,-204.229589E-6,74.317739E+0,3.979456E-3,997.589515E-3,1.002024E+0,0.000000E+0,1.012842E+0,3.129410E+0,0.000000E+0,73.818754E+0,3.976668E-3,997.976137E-3,1.015655E+0,0.000000E+0,1.062099E+0,2.781572E+0,0.000000E+0,81.501509E+0,29.336284E+0,71.282096E+0,3.977381E-3,3.971544E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,102.679250E+0,22.929018E+0,7.482145E-3,13.028868E-3,1.000000E+0,2.740659E+0,1.000000E+0,20.000000E+0,6.005741E-3,42.057128E+0,0.000000E+0,2.554994E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.983909E+0,0.000000E+0,-235.442080E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.971855E-3,0.000000E+0,160.323002E-3,0.000000E+0,-196.157681E-3,0.000000E+0,2.170543E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,755.231875E-3,3.107839E+0,0.000000E+0,999.371211E-3,0.000000E+0,999.621203E-3,3.081109E+0,0.000000E+0,242.472963E+0,9.892356E-3,3.982232E-3,97.086841E+0,74.085607E+0,77.006374E+0,112.525023E+0,82.823233E+0,3.979702E-3,3.984502E-3,67.109752E+0,4.600056E+0,1.666147E+0,76.895005E+0,75.258255E+0,0.000000E+0,75.686853E+0,76.006426E+0,0.000000E+0,75.395577E+0,1.056427E+0,1.002951E+0,2.000202E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.017216E-3,68.337256E+0,29.002378E+0,0.000000E+0,1.398057E+0,1.402595E+0,1.001704E+0,60.000000E+0,1.000000E+0,1.431676E+0,714.196255E-3,2.037207E+0,60.000000E+0,1.891464E+0,0.000000E+0,72.868509E+0,1.121737E+0,1.127091E+0,1.000281E+0,50.000000E+0,1.000000E+0,87.166859E+0,2.663062E+0,2.570246E+0,1.136957E+0,20.000000E+0,0.000000E+0,1.401849E+0,1.394560E+0,999.680608E-3,60.000000E+0,3.987681E-3,46.308055E+0,9.465569E-3,23.206617E+0,5.445484E+0,29.067671E+0,0.000000E+0,46.236638E-3,0.000000E+0,42.168944E-3,0.000000E+0,17.817717E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.526350E-3,2.021028E+0,2.013748E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.535792E+0,5.308218E+0,0.000000E+0,81.469950E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792346E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.698900E+0,0.000000E+0,41.524732E-3,996.555113E-3,3.093790E+0,997.520633E-3,3.087144E+0,996.683849E-3,3.078052E+0,999.676959E-3,3.075590E+0,30.163752E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.399379E+0,74.287172E+0,1.988344E+0,73.501363E+0,73.530476E+0,2.010656E+0,73.257143E+0,73.788984E+0,2.025448E+0,73.639813E+0,74.038985E+0,2.011509E+0
 10/25/2017,19:21:48.118,1.244936E-3,74.318161E+0,3.984385E-3,997.847263E-3,1.002119E+0,0.000000E+0,1.012315E+0,3.128556E+0,0.000000E+0,73.819643E+0,3.979067E-3,996.864599E-3,989.988976E-3,0.000000E+0,1.063776E+0,2.793574E+0,0.000000E+0,81.496447E+0,29.339488E+0,71.244574E+0,3.975176E-3,3.973814E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,102.818229E+0,22.916030E+0,7.486619E-3,13.034381E-3,1.000000E+0,2.750578E+0,1.000000E+0,20.000000E+0,6.042716E-3,42.053916E+0,0.000000E+0,2.550128E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.980658E+0,0.000000E+0,-214.938152E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.394630E-3,0.000000E+0,159.871883E-3,0.000000E+0,-205.598958E-3,0.000000E+0,2.171123E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,999.300463E-3,3.108611E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.012901E+0,3.081415E+0,0.000000E+0,242.453857E+0,9.890150E-3,3.982362E-3,97.088815E+0,74.079241E+0,77.005624E+0,112.531621E+0,82.823374E+0,3.980480E-3,3.976718E-3,67.118214E+0,4.594257E+0,1.668854E+0,76.886247E+0,75.255868E+0,0.000000E+0,75.686853E+0,75.998232E+0,0.000000E+0,75.393470E+0,1.058024E+0,984.973286E-3,2.006037E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.017022E-3,68.334871E+0,28.997363E+0,0.000000E+0,1.399063E+0,1.404655E+0,1.003589E+0,60.000000E+0,1.000000E+0,1.422295E+0,718.174679E-3,2.041137E+0,60.000000E+0,1.872526E+0,0.000000E+0,72.869725E+0,1.120779E+0,1.118023E+0,1.006831E+0,50.000000E+0,1.000000E+0,87.152549E+0,2.666208E+0,2.570773E+0,1.115398E+0,20.000000E+0,0.000000E+0,1.397457E+0,1.393793E+0,1.001421E+0,60.000000E+0,3.990470E-3,46.304189E+0,9.524584E-3,23.190751E+0,5.434529E+0,29.067346E+0,0.000000E+0,55.294791E-3,0.000000E+0,44.971268E-3,0.000000E+0,15.176446E-3,0.000000E+0,16.013922E-3,0.000000E+0,21.038778E-3,2.021124E+0,2.013651E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.533210E+0,5.308895E+0,0.000000E+0,81.308773E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.793956E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.199684E-3,996.828677E-3,3.094321E+0,996.909137E-3,3.087208E+0,997.906840E-3,3.080031E+0,999.660867E-3,3.075268E+0,35.963081E-3,9.865727E+0,1.000000E+0,1.000000E+0,74.396055E+0,74.285299E+0,1.989783E+0,73.499538E+0,73.531833E+0,2.013961E+0,73.259015E+0,73.788750E+0,2.033897E+0,73.643510E+0,74.038424E+0,2.016953E+0
