date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:21:58.118,1.405954E-3,74.318863E+0,3.979651E-3,998.781599E-3,1.020594E+0,0.000000E+0,1.012714E+0,3.128153E+0,0.000000E+0,73.819643E+0,3.980105E-3,997.734498E-3,984.358107E-3,0.000000E+0,1.059097E+0,2.797553E+0,0.000000E+0,81.498556E+0,29.321283E+0,71.263382E+0,3.977446E-3,3.973555E-3,0.000000E+0,1.018095E+0,1.000000E+0,44.000000E+0,102.951095E+0,22.904154E+0,7.505880E-3,13.012331E-3,1.000000E+0,2.742177E+0,1.000000E+0,20.000000E+0,5.991599E-3,42.053358E+0,0.000000E+0,2.552191E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.980332E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.985679E+0,0.000000E+0,-215.453164E-3,0.000000E+0,138.682161E-3,0.000000E+0,139.873127E-3,0.000000E+0,152.235083E-3,0.000000E+0,-211.270169E-3,0.000000E+0,2.175570E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.013277E+0,3.106567E+0,0.000000E+0,998.695348E-3,0.000000E+0,996.728779E-3,3.081286E+0,0.000000E+0,242.435379E+0,9.890020E-3,3.983464E-3,97.091447E+0,74.087058E+0,77.006795E+0,112.539963E+0,82.824546E+0,3.979832E-3,3.976588E-3,67.110967E+0,4.584591E+0,1.664712E+0,76.908539E+0,75.252543E+0,0.000000E+0,75.684184E+0,75.991583E+0,0.000000E+0,75.394313E+0,1.051172E+0,998.177454E-3,2.000745E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.012677E-3,68.333141E+0,28.995087E+0,0.000000E+0,1.399877E+0,1.402100E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.426523E+0,716.672784E-3,2.049413E+0,60.000000E+0,1.877248E+0,0.000000E+0,72.868789E+0,1.122599E+0,1.120929E+0,1.015297E+0,50.000000E+0,1.000000E+0,87.188066E+0,2.658272E+0,2.571444E+0,1.120700E+0,20.000000E+0,0.000000E+0,1.403478E+0,1.400679E+0,1.015361E+0,60.000000E+0,3.988265E-3,46.305959E+0,9.490796E-3,23.168808E+0,5.367191E+0,29.061402E+0,0.000000E+0,49.621357E-3,0.000000E+0,42.329997E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.590771E-3,0.000000E+0,22.101729E-3,2.020995E+0,2.013716E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.534758E+0,5.308992E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792475E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.700768E+0,0.000000E+0,41.846838E-3,996.555113E-3,3.094466E+0,997.585001E-3,3.087241E+0,998.196496E-3,3.081785E+0,998.695348E-3,3.074705E+0,33.707786E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.397272E+0,74.289699E+0,1.990742E+0,73.502580E+0,73.534548E+0,2.015014E+0,73.257096E+0,73.788095E+0,2.034121E+0,73.641638E+0,74.039500E+0,2.010807E+0
 10/25/2017,19:22:08.118,922.899256E-6,74.318910E+0,3.984839E-3,997.943918E-3,989.568634E-3,0.000000E+0,1.013162E+0,3.127896E+0,0.000000E+0,73.816928E+0,3.982439E-3,997.670061E-3,1.008333E+0,0.000000E+0,1.061253E+0,2.803239E+0,0.000000E+0,81.500759E+0,29.313806E+0,71.261089E+0,3.974463E-3,3.970507E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,103.045478E+0,22.901881E+0,7.520731E-3,13.008180E-3,1.000000E+0,2.741346E+0,1.000000E+0,20.000000E+0,6.007427E-3,42.051542E+0,0.000000E+0,2.553963E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.996109E+0,0.000000E+0,-207.084214E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.493358E-3,0.000000E+0,149.045027E-3,0.000000E+0,-201.119990E-3,0.000000E+0,2.173121E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.003166E+0,3.109206E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.001619E+0,3.080739E+0,0.000000E+0,242.437068E+0,9.887750E-3,3.981972E-3,97.095865E+0,74.087807E+0,77.006842E+0,112.545430E+0,82.823280E+0,3.978794E-3,3.979832E-3,67.099373E+0,4.575892E+0,1.665421E+0,76.914253E+0,75.247300E+0,0.000000E+0,75.684371E+0,75.989850E+0,0.000000E+0,75.393658E+0,1.052881E+0,1.005793E+0,1.998672E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.034272E-3,68.333795E+0,28.989468E+0,0.000000E+0,1.394912E+0,1.400296E+0,1.004932E+0,60.000000E+0,1.000000E+0,1.425087E+0,715.458486E-3,2.038181E+0,60.000000E+0,1.880665E+0,0.000000E+0,72.871597E+0,1.120108E+0,1.123451E+0,1.009850E+0,50.000000E+0,1.000000E+0,87.305034E+0,2.660029E+0,2.567211E+0,1.136350E+0,20.000000E+0,0.000000E+0,1.403270E+0,1.395678E+0,1.007729E+0,60.000000E+0,3.990730E-3,46.304794E+0,9.508565E-3,23.155308E+0,5.224783E+0,29.059080E+0,0.000000E+0,36.308130E-3,0.000000E+0,45.840955E-3,0.000000E+0,16.271607E-3,0.000000E+0,23.583417E-3,0.000000E+0,23.969945E-3,2.020963E+0,2.013458E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.543152E+0,5.308637E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.793924E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.699963E+0,0.000000E+0,44.455898E-3,996.860861E-3,3.093903E+0,998.067760E-3,3.087385E+0,998.293048E-3,3.079597E+0,998.309140E-3,3.075187E+0,32.419047E-3,9.870560E+0,1.000000E+0,1.000000E+0,74.395821E+0,74.289419E+0,1.997357E+0,73.504827E+0,73.532161E+0,2.012045E+0,73.259343E+0,73.786082E+0,2.028275E+0,73.646366E+0,74.036083E+0,2.009705E+0
 10/25/2017,19:22:18.118,922.899256E-6,74.316663E+0,3.982180E-3,998.636616E-3,978.838251E-3,0.000000E+0,1.012012E+0,3.125479E+0,0.000000E+0,73.820953E+0,3.980753E-3,998.411086E-3,1.024396E+0,0.000000E+0,1.058298E+0,2.819607E+0,0.000000E+0,81.504415E+0,29.310230E+0,71.218795E+0,3.978548E-3,3.963373E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,103.030657E+0,22.900025E+0,7.502767E-3,13.020697E-3,1.000000E+0,2.744828E+0,1.000000E+0,20.000000E+0,5.996400E-3,42.053171E+0,0.000000E+0,2.554350E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.988705E+0,0.000000E+0,-203.865387E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.748701E-3,0.000000E+0,149.206141E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.176021E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.004604E+0,3.108643E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.007052E+0,3.080916E+0,0.000000E+0,242.423366E+0,10.255687E-3,3.982037E-3,97.094643E+0,74.046287E+0,77.008388E+0,112.546797E+0,82.828671E+0,3.983464E-3,3.980675E-3,67.091378E+0,4.578791E+0,1.666759E+0,76.891399E+0,75.241822E+0,0.000000E+0,75.682218E+0,75.977114E+0,0.000000E+0,75.392066E+0,1.046939E+0,1.006193E+0,2.004730E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.018708E-3,68.332159E+0,28.983524E+0,0.000000E+0,1.393236E+0,1.402164E+0,1.013370E+0,60.000000E+0,1.000000E+0,1.419360E+0,717.136134E-3,2.045659E+0,60.000000E+0,1.879585E+0,0.000000E+0,72.871551E+0,1.118687E+0,1.117034E+0,1.004259E+0,50.000000E+0,1.000000E+0,87.428151E+0,2.663621E+0,2.575837E+0,1.125539E+0,20.000000E+0,0.000000E+0,1.397585E+0,1.399161E+0,1.019034E+0,60.000000E+0,3.989043E-3,46.305167E+0,9.568683E-3,23.144128E+0,5.229938E+0,29.060752E+0,0.000000E+0,35.953540E-3,0.000000E+0,45.390006E-3,0.000000E+0,16.400449E-3,0.000000E+0,24.420893E-3,0.000000E+0,23.905524E-3,2.020802E+0,2.013619E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.552253E+0,5.308960E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.199684E-3,996.233274E-3,3.094466E+0,996.812585E-3,3.086645E+0,999.982707E-3,3.077971E+0,997.713737E-3,3.075654E+0,29.519383E-3,9.912769E+0,1.000000E+0,1.000000E+0,74.396383E+0,74.291104E+0,1.999131E+0,73.502393E+0,73.529353E+0,2.011518E+0,73.259436E+0,73.786644E+0,2.033259E+0,73.642808E+0,74.033275E+0,2.015548E+0
 10/25/2017,19:22:28.118,761.880850E-6,74.318629E+0,3.982050E-3,997.299549E-3,983.197469E-3,0.000000E+0,1.014168E+0,3.128427E+0,0.000000E+0,73.817911E+0,3.978873E-3,997.879481E-3,983.066038E-3,0.000000E+0,1.064271E+0,2.815370E+0,0.000000E+0,81.505259E+0,29.318729E+0,71.223006E+0,3.977900E-3,3.973101E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,103.039973E+0,22.896639E+0,7.506529E-3,13.032695E-3,1.000000E+0,2.739286E+0,1.000000E+0,20.000000E+0,5.994583E-3,42.050192E+0,0.000000E+0,2.552932E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989841E+0,10.000000E+0,8.991699E+0,0.000000E+0,-208.468310E-3,0.000000E+0,139.325926E-3,0.000000E+0,140.549080E-3,0.000000E+0,147.143883E-3,0.000000E+0,-203.633368E-3,0.000000E+0,2.176407E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.013213E+0,3.107871E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.007100E+0,3.081029E+0,0.000000E+0,242.404936E+0,10.254779E-3,3.984502E-3,97.098027E+0,73.928798E+0,77.010355E+0,112.558014E+0,82.829140E+0,3.979637E-3,3.978340E-3,67.083945E+0,4.579758E+0,1.668483E+0,76.868638E+0,75.240183E+0,0.000000E+0,75.683107E+0,75.960023E+0,0.000000E+0,75.390848E+0,1.059158E+0,1.012723E+0,2.005989E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.017476E-3,68.334356E+0,28.981713E+0,0.000000E+0,1.395710E+0,1.408168E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.419902E+0,712.310898E-3,2.037159E+0,60.000000E+0,1.883437E+0,0.000000E+0,72.870006E+0,1.117474E+0,1.120163E+0,1.009051E+0,50.000000E+0,1.000000E+0,87.545171E+0,2.657187E+0,2.571508E+0,1.126705E+0,20.000000E+0,0.000000E+0,1.400060E+0,1.397611E+0,1.008176E+0,60.000000E+0,3.988913E-3,46.305633E+0,9.454025E-3,23.136984E+0,5.256035E+0,29.053693E+0,0.000000E+0,38.854728E-3,0.000000E+0,53.635924E-3,0.000000E+0,15.369710E-3,0.000000E+0,22.327203E-3,0.000000E+0,23.969945E-3,2.020770E+0,2.013490E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.561052E+0,5.308831E+0,0.000000E+0,80.309475E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.792925E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.699898E+0,0.000000E+0,38.400302E-3,996.426378E-3,3.094643E+0,997.375805E-3,3.087868E+0,995.830974E-3,3.079725E+0,998.083852E-3,3.075316E+0,30.485937E-3,9.888604E+0,1.000000E+0,1.000000E+0,74.396008E+0,74.288529E+0,1.996255E+0,73.502580E+0,73.529119E+0,2.012588E+0,73.261308E+0,73.787112E+0,2.029521E+0,73.644540E+0,74.032994E+0,2.011366E+0
 10/25/2017,19:22:38.118,761.880850E-6,74.319659E+0,3.980040E-3,998.620506E-3,993.400912E-3,0.000000E+0,1.013673E+0,3.128508E+0,0.000000E+0,73.820017E+0,3.981791E-3,996.896818E-3,994.965834E-3,0.000000E+0,1.059528E+0,2.828225E+0,0.000000E+0,81.506665E+0,29.309626E+0,71.219965E+0,3.973295E-3,3.963308E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,103.069756E+0,22.885691E+0,7.520537E-3,13.023096E-3,1.000000E+0,2.747735E+0,1.000000E+0,20.000000E+0,6.028574E-3,42.050425E+0,0.000000E+0,2.554124E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.993791E+0,0.000000E+0,-212.910291E-3,0.000000E+0,138.263713E-3,0.000000E+0,136.943994E-3,0.000000E+0,149.657260E-3,0.000000E+0,-218.552519E-3,0.000000E+0,2.177020E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.005642E+0,3.107114E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.008554E+0,3.080337E+0,0.000000E+0,242.390270E+0,11.193047E-3,3.984567E-3,97.103667E+0,73.900105E+0,77.012134E+0,112.565508E+0,82.828812E+0,3.982232E-3,3.985086E-3,67.083290E+0,4.584591E+0,1.665550E+0,76.852809E+0,75.239060E+0,0.000000E+0,75.680626E+0,75.942042E+0,0.000000E+0,75.388929E+0,1.054750E+0,1.004420E+0,2.004523E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.018189E-3,68.331597E+0,28.975583E+0,0.000000E+0,1.395216E+0,1.405437E+0,1.003078E+0,60.000000E+0,1.000000E+0,1.418019E+0,708.396385E-3,2.043693E+0,60.000000E+0,1.874718E+0,0.000000E+0,72.870849E+0,1.118240E+0,1.115597E+0,1.009435E+0,50.000000E+0,1.000000E+0,87.678709E+0,2.662998E+0,2.568473E+0,1.124150E+0,20.000000E+0,0.000000E+0,1.399837E+0,1.395950E+0,1.002954E+0,60.000000E+0,3.989627E-3,46.301487E+0,9.575817E-3,23.130535E+0,5.310486E+0,29.051789E+0,0.000000E+0,45.527459E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.494140E-3,0.000000E+0,22.713731E-3,2.021189E+0,2.013523E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.571422E+0,5.310572E+0,0.000000E+0,83.565252E-3,0.000000E+0,40.466499E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.699770E+0,0.000000E+0,49.094227E-3,996.426378E-3,3.094386E+0,998.695348E-3,3.086532E+0,999.387303E-3,3.080546E+0,998.132128E-3,3.075863E+0,33.063417E-3,9.885381E+0,1.000000E+0,1.000000E+0,74.395868E+0,74.288857E+0,1.995040E+0,73.502487E+0,73.529165E+0,2.012476E+0,73.260138E+0,73.787159E+0,2.027525E+0,73.643885E+0,74.031917E+0,2.010200E+0
 10/25/2017,19:22:48.118,-365.247996E-6,74.318488E+0,3.982504E-3,998.846036E-3,1.006255E+0,0.000000E+0,1.011485E+0,3.128137E+0,0.000000E+0,73.817490E+0,3.980364E-3,997.943918E-3,990.052781E-3,0.000000E+0,1.057500E+0,2.823392E+0,0.000000E+0,81.506056E+0,29.314363E+0,71.209064E+0,3.975954E-3,3.967783E-3,0.000000E+0,1.016311E+0,1.000000E+0,44.000000E+0,103.154494E+0,22.886897E+0,7.500173E-3,13.005132E-3,1.000000E+0,2.751329E+0,1.000000E+0,20.000000E+0,6.032791E-3,42.048331E+0,0.000000E+0,2.560085E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.976409E+0,0.000000E+0,-217.223519E-3,0.000000E+0,137.909642E-3,0.000000E+0,139.712185E-3,0.000000E+0,157.874070E-3,0.000000E+0,-207.467880E-3,0.000000E+0,2.176085E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.009875E+0,3.108032E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.012102E+0,3.080868E+0,0.000000E+0,242.365471E+0,14.652347E-3,3.984308E-3,97.102633E+0,73.875484E+0,77.013961E+0,112.569655E+0,82.831484E+0,3.979248E-3,3.983594E-3,67.092874E+0,4.584591E+0,1.664325E+0,76.869668E+0,75.231896E+0,0.000000E+0,75.676458E+0,75.928182E+0,0.000000E+0,75.387758E+0,1.048888E+0,993.451415E-3,2.003646E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.013195E-3,68.331410E+0,28.966666E+0,0.000000E+0,1.391113E+0,1.403409E+0,1.005587E+0,60.000000E+0,1.000000E+0,1.420700E+0,713.748882E-3,2.046074E+0,60.000000E+0,1.885081E+0,0.000000E+0,72.869959E+0,1.117809E+0,1.119540E+0,1.001543E+0,50.000000E+0,1.000000E+0,87.773493E+0,2.664180E+0,2.568329E+0,1.130537E+0,20.000000E+0,0.000000E+0,1.396579E+0,1.390294E+0,1.010427E+0,60.000000E+0,3.990730E-3,46.301860E+0,9.548709E-3,23.130072E+0,5.329817E+0,29.048446E+0,0.000000E+0,54.424434E-3,0.000000E+0,52.476342E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.463400E-3,0.000000E+0,23.390154E-3,2.021092E+0,2.013297E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.578785E+0,5.309314E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793054E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.698932E+0,0.000000E+0,42.813157E-3,997.166609E-3,3.094289E+0,998.840176E-3,3.088753E+0,996.587297E-3,3.077537E+0,999.065464E-3,3.076024E+0,25.653164E-3,9.885059E+0,1.000000E+0,1.000000E+0,74.397132E+0,74.287546E+0,1.992739E+0,73.501551E+0,73.530850E+0,2.008964E+0,73.260700E+0,73.785287E+0,2.030543E+0,73.645242E+0,74.030606E+0,2.012722E+0
 10/25/2017,19:22:58.118,117.807224E-6,74.322701E+0,3.980753E-3,997.831154E-3,1.003972E+0,0.000000E+0,1.013002E+0,3.127235E+0,0.000000E+0,73.820251E+0,3.981337E-3,997.750607E-3,995.029640E-3,0.000000E+0,1.060837E+0,2.825922E+0,0.000000E+0,81.507134E+0,29.297598E+0,71.185765E+0,3.977900E-3,3.971480E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,103.297814E+0,22.877712E+0,7.505621E-3,13.029776E-3,1.000000E+0,2.752255E+0,1.000000E+0,20.000000E+0,6.049981E-3,42.045259E+0,0.000000E+0,2.565692E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.982911E+0,0.000000E+0,-223.113973E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.298065E-3,0.000000E+0,157.100723E-3,0.000000E+0,-198.091048E-3,0.000000E+0,2.172476E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001592E+0,0.000000E+0,804.908127E-3,3.108740E+0,0.000000E+0,998.502244E-3,0.000000E+0,999.301598E-3,3.080434E+0,0.000000E+0,242.398954E+0,16.095447E-3,3.982556E-3,97.107005E+0,74.010104E+0,77.012930E+0,112.575405E+0,82.832281E+0,3.978405E-3,3.980286E-3,67.087685E+0,4.592001E+0,1.668757E+0,76.889619E+0,75.231007E+0,0.000000E+0,75.678285E+0,75.913338E+0,0.000000E+0,75.387618E+0,1.053839E+0,1.003893E+0,2.006818E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.037645E-3,68.330569E+0,28.964577E+0,0.000000E+0,1.396237E+0,1.400040E+0,1.008320E+0,60.000000E+0,1.000000E+0,1.422008E+0,710.617272E-3,2.022844E+0,60.000000E+0,1.891560E+0,0.000000E+0,72.870474E+0,1.119438E+0,1.119636E+0,998.954887E-3,50.000000E+0,1.000000E+0,87.831537E+0,2.662855E+0,2.564894E+0,1.125954E+0,20.000000E+0,0.000000E+0,1.395573E+0,1.392211E+0,1.004008E+0,60.000000E+0,3.990016E-3,46.300695E+0,9.626920E-3,23.129515E+0,5.434529E+0,29.046170E+0,0.000000E+0,48.718765E-3,0.000000E+0,46.903905E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.558561E-3,2.020963E+0,2.013909E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.583245E+0,5.309057E+0,0.000000E+0,81.824539E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.296316E-3,996.345918E-3,3.093951E+0,996.764309E-3,3.088061E+0,1.000208E+0,3.079758E+0,999.049372E-3,3.073047E+0,30.163752E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.396523E+0,74.284316E+0,1.992276E+0,73.501317E+0,73.528978E+0,2.013466E+0,73.260279E+0,73.785474E+0,2.025576E+0,73.643323E+0,74.028781E+0,2.016091E+0
 10/25/2017,19:23:08.118,278.825630E-6,74.322186E+0,3.983412E-3,998.717162E-3,1.011301E+0,0.000000E+0,1.012379E+0,3.126816E+0,0.000000E+0,73.819971E+0,3.981726E-3,997.879481E-3,1.014698E+0,0.000000E+0,1.062275E+0,2.843368E+0,0.000000E+0,81.506478E+0,29.291886E+0,71.175940E+0,3.974009E-3,3.965902E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,103.439020E+0,22.874512E+0,7.533377E-3,13.032824E-3,1.000000E+0,2.754316E+0,1.000000E+0,20.000000E+0,5.991405E-3,42.046422E+0,0.000000E+0,2.560698E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.996334E+0,0.000000E+0,-225.914352E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.553408E-3,0.000000E+0,170.924298E-3,0.000000E+0,-197.511038E-3,0.000000E+0,2.172380E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,607.113641E-3,3.107082E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.000165E+0,3.081303E+0,0.000000E+0,242.450914E+0,16.095382E-3,3.981518E-3,97.110060E+0,74.062764E+0,77.015366E+0,112.582474E+0,82.833500E+0,3.983010E-3,3.982556E-3,67.078989E+0,4.572992E+0,1.668709E+0,76.886481E+0,75.227449E+0,0.000000E+0,75.678331E+0,75.899900E+0,0.000000E+0,75.388133E+0,1.060197E+0,1.000093E+0,2.004395E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.030381E-3,68.331223E+0,28.956357E+0,0.000000E+0,1.396525E+0,1.403234E+0,1.001224E+0,60.000000E+0,1.000000E+0,1.424513E+0,705.280752E-3,2.030800E+0,60.000000E+0,1.886564E+0,0.000000E+0,72.869959E+0,1.116085E+0,1.118550E+0,1.006032E+0,50.000000E+0,1.000000E+0,87.910697E+0,2.662982E+0,2.567163E+0,1.125299E+0,20.000000E+0,0.000000E+0,1.398607E+0,1.391108E+0,1.006243E+0,60.000000E+0,3.988654E-3,46.302186E+0,9.555843E-3,23.120701E+0,5.377824E+0,29.039576E+0,0.000000E+0,-18.975610E-3,0.000000E+0,42.909789E-3,0.000000E+0,21.682991E-3,0.000000E+0,18.558561E-3,0.000000E+0,15.595184E-3,2.021028E+0,2.013587E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589561E+0,5.308154E+0,0.000000E+0,81.405479E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793473E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.699415E+0,0.000000E+0,44.488109E-3,996.764309E-3,3.094675E+0,998.083852E-3,3.088126E+0,999.693051E-3,3.078519E+0,998.180404E-3,3.076507E+0,25.653164E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.396055E+0,74.283661E+0,1.991413E+0,73.501644E+0,73.526685E+0,2.009459E+0,73.262619E+0,73.784491E+0,2.028227E+0,73.642855E+0,74.027938E+0,2.014143E+0
 10/25/2017,19:23:18.118,2.050028E-3,74.319846E+0,3.979002E-3,998.588288E-3,1.006574E+0,0.000000E+0,1.011980E+0,3.126913E+0,0.000000E+0,73.818988E+0,3.983801E-3,997.734498E-3,1.003308E+0,0.000000E+0,1.061189E+0,2.852132E+0,0.000000E+0,81.511071E+0,29.285477E+0,71.213695E+0,3.976862E-3,3.967588E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,103.540139E+0,22.872749E+0,7.575531E-3,13.017454E-3,1.000000E+0,2.755689E+0,1.000000E+0,20.000000E+0,5.984658E-3,42.044048E+0,0.000000E+0,2.566079E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.995787E+0,0.000000E+0,-222.598960E-3,0.000000E+0,138.328090E-3,0.000000E+0,135.463334E-3,0.000000E+0,168.088693E-3,0.000000E+0,-180.916302E-3,0.000000E+0,2.179855E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,997.591344E-3,3.106696E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.000804E+0,3.082027E+0,0.000000E+0,242.418541E+0,16.095123E-3,3.983464E-3,97.110248E+0,74.033415E+0,77.014289E+0,112.589685E+0,82.836125E+0,3.977107E-3,3.980675E-3,67.083851E+0,4.581047E+0,1.662649E+0,76.877489E+0,75.223188E+0,0.000000E+0,75.675709E+0,75.887351E+0,0.000000E+0,75.384996E+0,1.055517E+0,1.006496E+0,2.008779E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.033170E-3,68.327810E+0,28.952178E+0,0.000000E+0,1.392422E+0,1.403010E+0,1.005971E+0,60.000000E+0,1.000000E+0,1.427480E+0,712.646428E-3,2.054781E+0,60.000000E+0,1.897975E+0,0.000000E+0,72.871644E+0,1.116947E+0,1.116555E+0,1.004291E+0,50.000000E+0,1.000000E+0,87.964238E+0,2.664148E+0,2.567770E+0,1.125922E+0,20.000000E+0,0.000000E+0,1.400955E+0,1.390773E+0,1.007425E+0,60.000000E+0,3.987097E-3,46.301720E+0,9.470627E-3,23.115737E+0,5.331750E+0,29.034792E+0,0.000000E+0,-12.786410E-3,0.000000E+0,40.075254E-3,0.000000E+0,25.258370E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.177917E-3,2.020770E+0,2.013490E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.593874E+0,5.385972E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792668E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.698062E+0,0.000000E+0,43.103052E-3,997.359713E-3,3.094450E+0,997.391897E-3,3.085647E+0,1.000449E+0,3.079098E+0,998.437876E-3,3.076459E+0,28.230643E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.395961E+0,74.281742E+0,1.989623E+0,73.502768E+0,73.528885E+0,2.014615E+0,73.265099E+0,73.782385E+0,2.030527E+0,73.645336E+0,74.027751E+0,2.015388E+0
 10/25/2017,19:23:28.118,1.566973E-3,74.319518E+0,3.982439E-3,998.797708E-3,1.012243E+0,0.000000E+0,1.012587E+0,3.128572E+0,0.000000E+0,73.818192E+0,3.981985E-3,998.233885E-3,978.216792E-3,0.000000E+0,1.059240E+0,2.864971E+0,0.000000E+0,81.509759E+0,29.278836E+0,71.204526E+0,3.972647E-3,3.966810E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,103.613215E+0,22.873909E+0,7.577801E-3,13.034121E-3,1.000000E+0,2.746713E+0,1.000000E+0,20.000000E+0,6.032791E-3,42.044607E+0,0.000000E+0,2.571879E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.999682E+0,0.000000E+0,-213.489680E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.491195E-3,0.000000E+0,164.383073E-3,0.000000E+0,-174.503967E-3,0.000000E+0,2.176343E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.004635E+0,3.107871E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.012517E+0,3.081978E+0,0.000000E+0,242.384770E+0,16.383666E-3,3.981713E-3,97.114055E+0,74.036926E+0,77.017567E+0,112.598169E+0,82.835000E+0,3.977432E-3,3.981648E-3,67.090584E+0,4.580080E+0,1.666001E+0,76.883905E+0,75.221783E+0,0.000000E+0,75.674726E+0,75.876956E+0,0.000000E+0,75.386260E+0,1.053520E+0,1.002472E+0,2.003949E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.054636E-3,68.330335E+0,28.945398E+0,0.000000E+0,1.391304E+0,1.405757E+0,1.007952E+0,60.000000E+0,1.000000E+0,1.421130E+0,711.959391E-3,2.054254E+0,60.000000E+0,1.885806E+0,0.000000E+0,72.872580E+0,1.118799E+0,1.118518E+0,1.005712E+0,50.000000E+0,1.000000E+0,87.838200E+0,2.668251E+0,2.570965E+0,1.127886E+0,20.000000E+0,0.000000E+0,1.388753E+0,1.388328E+0,1.001198E+0,60.000000E+0,3.989108E-3,46.299018E+0,9.646376E-3,23.113788E+0,5.280844E+0,29.028337E+0,0.000000E+0,3.911536E-3,0.000000E+0,44.713583E-3,0.000000E+0,26.289109E-3,0.000000E+0,21.554148E-3,0.000000E+0,18.043191E-3,2.020738E+0,2.013297E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.583311E+0,5.387906E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.791927E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.699898E+0,0.000000E+0,47.773592E-3,997.279253E-3,3.094820E+0,999.033280E-3,3.088142E+0,995.830974E-3,3.079758E+0,999.194200E-3,3.074302E+0,23.075684E-3,9.876037E+0,1.000000E+0,1.000000E+0,74.394978E+0,74.282350E+0,1.984014E+0,73.499538E+0,73.527714E+0,2.008373E+0,73.263882E+0,73.782010E+0,2.029441E+0,73.643885E+0,74.027283E+0,2.012307E+0
 10/25/2017,19:23:38.118,1.244936E-3,74.319612E+0,3.978483E-3,997.927809E-3,1.027317E+0,0.000000E+0,1.011357E+0,3.129635E+0,0.000000E+0,73.821000E+0,3.982310E-3,997.895591E-3,957.288466E-3,0.000000E+0,1.060119E+0,2.863554E+0,0.000000E+0,81.510087E+0,29.277953E+0,71.201625E+0,3.972128E-3,3.971869E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,103.704221E+0,22.870383E+0,7.559642E-3,13.034186E-3,1.000000E+0,2.757366E+0,1.000000E+0,20.000000E+0,5.999838E-3,42.042745E+0,0.000000E+0,2.575875E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.011946E+0,0.000000E+0,-214.390951E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.231525E-3,0.000000E+0,154.361787E-3,0.000000E+0,-178.950711E-3,0.000000E+0,2.178212E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.002176E+0,3.107501E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.017615E+0,3.080450E+0,0.000000E+0,242.368559E+0,16.381460E-3,3.980091E-3,97.118285E+0,74.044228E+0,77.018738E+0,112.600950E+0,82.837204E+0,3.980935E-3,3.976783E-3,67.086844E+0,4.585557E+0,1.668854E+0,76.884842E+0,75.220285E+0,0.000000E+0,75.674820E+0,75.867404E+0,0.000000E+0,75.385324E+0,1.052258E+0,1.010216E+0,2.012605E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.043222E-3,68.335292E+0,28.936714E+0,0.000000E+0,1.388319E+0,1.397469E+0,1.003957E+0,60.000000E+0,1.000000E+0,1.424018E+0,712.550562E-3,2.057417E+0,60.000000E+0,1.887676E+0,0.000000E+0,72.871410E+0,1.118352E+0,1.118662E+0,1.008173E+0,50.000000E+0,1.000000E+0,87.717514E+0,2.666128E+0,2.565933E+0,1.129851E+0,20.000000E+0,0.000000E+0,1.390063E+0,1.389718E+0,1.006435E+0,60.000000E+0,3.989303E-3,46.296969E+0,9.526659E-3,23.112350E+0,5.310164E+0,29.025644E+0,0.000000E+0,-3.921670E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.753295E-3,2.020867E+0,2.013909E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.572984E+0,5.384328E+0,0.000000E+0,85.177023E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792346E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.699351E+0,0.000000E+0,41.556943E-3,996.635573E-3,3.094756E+0,998.357416E-3,3.087257E+0,999.982707E-3,3.076877E+0,999.612591E-3,3.074850E+0,32.419047E-3,9.867660E+0,1.000000E+0,1.000000E+0,74.393902E+0,74.283614E+0,1.990342E+0,73.501363E+0,73.526029E+0,2.012843E+0,73.265240E+0,73.781729E+0,2.032811E+0,73.643510E+0,74.024053E+0,2.014095E+0
 10/25/2017,19:23:48.118,1.727991E-3,74.321952E+0,3.978354E-3,997.025691E-3,1.009624E+0,0.000000E+0,1.013960E+0,3.129120E+0,0.000000E+0,73.816928E+0,3.980234E-3,997.895591E-3,1.000086E+0,0.000000E+0,1.060901E+0,2.842982E+0,0.000000E+0,81.511305E+0,29.274702E+0,71.185718E+0,3.977057E-3,3.974138E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,103.771652E+0,22.861987E+0,7.565284E-3,13.039569E-3,1.000000E+0,2.759890E+0,1.000000E+0,20.000000E+0,6.034413E-3,42.042419E+0,0.000000E+0,2.579935E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.007697E+0,0.000000E+0,-200.549996E-3,0.000000E+0,139.004043E-3,0.000000E+0,139.969691E-3,0.000000E+0,160.258556E-3,0.000000E+0,-195.448779E-3,0.000000E+0,2.174313E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.014810E+0,3.108193E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.011031E+0,3.081061E+0,0.000000E+0,242.417094E+0,16.380487E-3,3.980545E-3,97.118144E+0,74.051202E+0,77.020330E+0,112.609574E+0,82.839548E+0,3.980870E-3,3.983594E-3,67.089695E+0,4.588779E+0,1.668306E+0,76.873977E+0,75.214527E+0,0.000000E+0,75.671963E+0,75.857571E+0,0.000000E+0,75.382561E+0,1.052785E+0,1.011334E+0,2.001382E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.041017E-3,68.329446E+0,28.932813E+0,0.000000E+0,1.393476E+0,1.400695E+0,992.929498E-3,60.000000E+0,1.000000E+0,1.423396E+0,709.147332E-3,2.042080E+0,60.000000E+0,1.885371E+0,0.000000E+0,72.872627E+0,1.117075E+0,1.116603E+0,986.877674E-3,50.000000E+0,1.000000E+0,87.666416E+0,2.662775E+0,2.571108E+0,1.119055E+0,20.000000E+0,0.000000E+0,1.401146E+0,1.393537E+0,978.810363E-3,60.000000E+0,3.988719E-3,46.299251E+0,9.520369E-3,23.108129E+0,5.243792E+0,29.021511E+0,0.000000E+0,3.073415E-3,0.000000E+0,41.975681E-3,0.000000E+0,23.937734E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.362355E-3,2.020802E+0,2.013362E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.568255E+0,5.387487E+0,0.000000E+0,84.435608E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791863E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.693424E+0,0.000000E+0,43.425158E-3,997.086149E-3,3.094402E+0,997.987300E-3,3.087546E+0,998.566612E-3,3.076941E+0,999.628683E-3,3.075381E+0,16.309801E-3,9.873782E+0,1.000000E+0,1.000000E+0,74.396289E+0,74.284082E+0,1.990901E+0,73.502206E+0,73.526263E+0,2.010895E+0,73.262478E+0,73.782665E+0,2.026774E+0,73.647489E+0,74.024240E+0,2.013904E+0
 10/25/2017,19:23:58.118,-204.229589E-6,74.322842E+0,3.980105E-3,999.039347E-3,986.407002E-3,0.000000E+0,1.011740E+0,3.130521E+0,0.000000E+0,73.819409E+0,3.980494E-3,997.670061E-3,1.018718E+0,0.000000E+0,1.065469E+0,2.836506E+0,0.000000E+0,81.513649E+0,29.273866E+0,71.192923E+0,3.972323E-3,3.970247E-3,0.000000E+0,1.028975E+0,1.000000E+0,44.000000E+0,103.799980E+0,22.858925E+0,7.538565E-3,13.030684E-3,1.000000E+0,2.754012E+0,1.000000E+0,20.000000E+0,6.055041E-3,42.042559E+0,0.000000E+0,2.580901E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.996978E+0,0.000000E+0,-199.359030E-3,0.000000E+0,135.913970E-3,0.000000E+0,139.583432E-3,0.000000E+0,139.635974E-3,0.000000E+0,-201.957783E-3,0.000000E+0,2.178953E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.001121E+0,3.106503E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.011766E+0,3.081174E+0,0.000000E+0,242.408362E+0,14.715141E-3,3.978924E-3,97.121105E+0,74.053028E+0,77.023983E+0,112.615607E+0,82.839829E+0,3.978988E-3,3.976523E-3,67.097316E+0,4.578791E+0,1.667001E+0,76.870745E+0,75.211905E+0,0.000000E+0,75.670418E+0,75.848815E+0,0.000000E+0,75.384340E+0,1.060133E+0,1.009961E+0,2.002929E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.038293E-3,68.330428E+0,28.925847E+0,0.000000E+0,1.396461E+0,1.397405E+0,987.128076E-3,60.000000E+0,1.000000E+0,1.422024E+0,711.464085E-3,2.038086E+0,60.000000E+0,1.885790E+0,0.000000E+0,72.872674E+0,1.115718E+0,1.118199E+0,1.019403E+0,50.000000E+0,1.000000E+0,87.647788E+0,2.669433E+0,2.573824E+0,1.131831E+0,20.000000E+0,0.000000E+0,1.395573E+0,1.391732E+0,989.397182E-3,60.000000E+0,3.989108E-3,46.298413E+0,9.578735E-3,23.106784E+0,5.263768E+0,29.015427E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.495610E-3,0.000000E+0,22.327203E-3,0.000000E+0,23.454575E-3,2.020995E+0,2.013523E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.566147E+0,5.387777E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.794214E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.690267E+0,0.000000E+0,43.747265E-3,997.005689E-3,3.094321E+0,996.844769E-3,3.087739E+0,996.329826E-3,3.078615E+0,998.228680E-3,3.075445E+0,60.126950E-3,9.861538E+0,1.000000E+0,1.000000E+0,74.396242E+0,74.281180E+0,1.993266E+0,73.501644E+0,73.525468E+0,2.011694E+0,73.265193E+0,73.780840E+0,2.030336E+0,73.645149E+0,74.023492E+0,2.011701E+0
 10/25/2017,19:24:08.118,1.083918E-3,74.322982E+0,3.979456E-3,997.380095E-3,984.235378E-3,0.000000E+0,1.011661E+0,3.129893E+0,0.000000E+0,73.816928E+0,3.978094E-3,997.557296E-3,991.568171E-3,0.000000E+0,1.061428E+0,2.825728E+0,0.000000E+0,81.512852E+0,29.271962E+0,71.178794E+0,3.972647E-3,3.968691E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,103.683469E+0,22.855724E+0,7.545958E-3,13.021799E-3,1.000000E+0,2.759219E+0,1.000000E+0,20.000000E+0,6.003600E-3,42.045724E+0,0.000000E+0,2.579838E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.990443E+0,0.000000E+0,-202.931927E-3,0.000000E+0,137.137124E-3,0.000000E+0,139.004043E-3,0.000000E+0,144.952734E-3,0.000000E+0,-193.805417E-3,0.000000E+0,2.176826E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,1.011648E+0,3.107404E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.006413E+0,3.081721E+0,0.000000E+0,242.370634E+0,14.655526E-3,3.982297E-3,97.123314E+0,74.047317E+0,77.021314E+0,112.622111E+0,82.840439E+0,3.979118E-3,3.984762E-3,67.099186E+0,4.565260E+0,1.668097E+0,76.866577E+0,75.206333E+0,0.000000E+0,75.674024E+0,75.840527E+0,0.000000E+0,75.384294E+0,1.057098E+0,1.010200E+0,2.005336E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.018319E-3,68.329540E+0,28.918045E+0,0.000000E+0,1.388559E+0,1.396144E+0,1.017174E+0,60.000000E+0,1.000000E+0,1.420062E+0,710.840958E-3,2.047304E+0,60.000000E+0,1.883228E+0,0.000000E+0,72.871551E+0,1.116660E+0,1.118438E+0,1.007198E+0,50.000000E+0,1.000000E+0,87.684012E+0,2.661082E+0,2.573361E+0,1.118976E+0,20.000000E+0,0.000000E+0,1.399789E+0,1.392099E+0,1.017134E+0,60.000000E+0,3.990665E-3,46.298972E+0,9.471925E-3,23.099593E+0,5.232516E+0,29.006557E+0,0.000000E+0,34.728594E-3,0.000000E+0,43.070842E-3,0.000000E+0,16.851398E-3,0.000000E+0,24.195419E-3,0.000000E+0,23.712260E-3,2.020641E+0,2.013684E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.568578E+0,5.387068E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793473E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.690332E+0,0.000000E+0,42.168944E-3,996.780401E-3,3.094064E+0,998.985004E-3,3.086581E+0,996.104538E-3,3.079355E+0,999.821787E-3,3.074447E+0,30.163752E-3,9.850261E+0,1.000000E+0,1.000000E+0,74.395961E+0,74.285486E+0,1.993378E+0,73.499444E+0,73.522519E+0,2.011598E+0,73.264397E+0,73.781027E+0,2.027237E+0,73.646834E+0,74.019045E+0,2.012994E+0
 10/25/2017,19:24:18.118,2.050028E-3,74.324106E+0,3.983218E-3,999.409859E-3,995.396891E-3,0.000000E+0,1.012251E+0,3.128749E+0,0.000000E+0,73.817817E+0,3.980753E-3,998.572179E-3,988.904276E-3,0.000000E+0,1.061508E+0,2.830642E+0,0.000000E+0,81.515102E+0,29.263928E+0,71.193437E+0,3.976084E-3,3.971415E-3,0.000000E+0,1.021456E+0,1.000000E+0,44.000000E+0,103.605451E+0,22.853822E+0,7.537852E-3,13.022318E-3,1.000000E+0,2.755114E+0,1.000000E+0,20.000000E+0,6.002432E-3,42.044747E+0,0.000000E+0,2.578001E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.995465E+0,0.000000E+0,-211.783702E-3,0.000000E+0,140.227197E-3,0.000000E+0,137.587760E-3,0.000000E+0,151.171731E-3,0.000000E+0,-205.985631E-3,0.000000E+0,2.177825E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.014635E+0,3.106744E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.011590E+0,3.081528E+0,0.000000E+0,242.361853E+0,14.656823E-3,3.980740E-3,97.127497E+0,74.094548E+0,77.023749E+0,112.628568E+0,82.841048E+0,3.979183E-3,3.979702E-3,67.089929E+0,4.574925E+0,1.667919E+0,76.838103E+0,75.203384E+0,0.000000E+0,75.669388E+0,75.837062E+0,0.000000E+0,75.383264E+0,1.058280E+0,1.001706E+0,2.002610E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.017086E-3,68.328418E+0,28.908247E+0,0.000000E+0,1.394146E+0,1.407226E+0,1.015592E+0,60.000000E+0,1.000000E+0,1.418977E+0,707.613482E-3,2.048966E+0,60.000000E+0,1.885968E+0,0.000000E+0,72.872159E+0,1.114169E+0,1.113442E+0,1.012502E+0,50.000000E+0,1.000000E+0,87.734078E+0,2.664691E+0,2.568409E+0,1.131815E+0,20.000000E+0,0.000000E+0,1.394710E+0,1.389319E+0,1.006180E+0,60.000000E+0,3.990146E-3,46.296130E+0,9.559798E-3,23.094026E+0,5.314674E+0,28.998895E+0,0.000000E+0,49.331238E-3,0.000000E+0,45.325585E-3,0.000000E+0,13.855810E-3,0.000000E+0,19.170563E-3,0.000000E+0,23.229101E-3,2.020931E+0,2.013877E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.572224E+0,5.386423E+0,0.000000E+0,84.081019E-3,0.000000E+0,51.071951E-3,9.500000E+0,9.791347E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.686853E+0,0.000000E+0,43.167473E-3,996.973505E-3,3.094965E+0,997.037873E-3,3.087723E+0,998.325232E-3,3.077102E+0,998.276956E-3,3.074013E+0,29.519383E-3,9.862183E+0,1.000000E+0,1.000000E+0,74.398396E+0,74.282959E+0,1.993266E+0,73.498836E+0,73.522519E+0,2.013993E+0,73.267205E+0,73.781495E+0,2.028259E+0,73.645055E+0,74.019232E+0,2.005842E+0
 10/25/2017,19:24:28.118,-687.284809E-6,74.323216E+0,3.987109E-3,999.216548E-3,1.011301E+0,0.000000E+0,1.011549E+0,3.127751E+0,0.000000E+0,73.818754E+0,3.971804E-3,997.041801E-3,1.019483E+0,0.000000E+0,1.057691E+0,2.829305E+0,0.000000E+0,81.516742E+0,29.252782E+0,71.198631E+0,3.976149E-3,3.969729E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,103.547056E+0,22.851132E+0,7.519758E-3,13.056041E-3,1.000000E+0,2.757989E+0,1.000000E+0,20.000000E+0,6.051019E-3,42.045817E+0,0.000000E+0,2.578968E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.982332E+0,0.000000E+0,-214.262198E-3,0.000000E+0,137.684324E-3,0.000000E+0,135.849593E-3,0.000000E+0,160.484116E-3,0.000000E+0,-206.791201E-3,0.000000E+0,2.171381E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.009427E+0,3.107002E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.000228E+0,3.081335E+0,0.000000E+0,242.384046E+0,14.652866E-3,3.979118E-3,97.130082E+0,74.131434E+0,77.026372E+0,112.634884E+0,82.842548E+0,3.976978E-3,3.982362E-3,67.077914E+0,4.580725E+0,1.668242E+0,76.805743E+0,75.198842E+0,0.000000E+0,75.671261E+0,75.830787E+0,0.000000E+0,75.383591E+0,1.046412E+0,976.223728E-3,1.999900E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.017281E-3,68.326968E+0,28.902721E+0,0.000000E+0,1.389085E+0,1.400519E+0,1.011516E+0,60.000000E+0,1.000000E+0,1.419296E+0,710.856936E-3,2.043438E+0,60.000000E+0,1.880810E+0,0.000000E+0,72.871504E+0,1.113595E+0,1.110839E+0,1.013748E+0,50.000000E+0,1.000000E+0,87.806902E+0,2.664132E+0,2.567993E+0,1.121770E+0,20.000000E+0,0.000000E+0,1.393896E+0,1.386811E+0,1.013461E+0,60.000000E+0,3.990730E-3,46.294640E+0,9.652602E-3,23.092171E+0,5.372991E+0,28.994390E+0,0.000000E+0,54.650082E-3,0.000000E+0,52.701816E-3,0.000000E+0,16.980240E-3,0.000000E+0,15.562973E-3,0.000000E+0,19.685932E-3,2.020931E+0,2.013651E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.577849E+0,5.387422E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793570E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.676996E+0,0.000000E+0,50.865811E-3,997.440173E-3,3.094305E+0,998.936728E-3,3.088351E+0,996.474654E-3,3.080562E+0,998.824084E-3,3.074866E+0,30.808122E-3,9.865727E+0,1.000000E+0,1.000000E+0,74.398396E+0,74.281601E+0,1.996031E+0,73.501270E+0,73.523362E+0,2.011023E+0,73.266550E+0,73.779951E+0,2.023196E+0,73.648472E+0,74.017500E+0,2.016314E+0
 10/25/2017,19:24:38.118,1.244936E-3,74.323544E+0,3.978873E-3,998.878254E-3,999.213202E-3,0.000000E+0,1.013273E+0,3.127638E+0,0.000000E+0,73.820860E+0,3.978678E-3,997.219002E-3,991.616026E-3,0.000000E+0,1.059624E+0,2.835555E+0,0.000000E+0,81.516367E+0,29.243773E+0,71.193437E+0,3.978483E-3,3.967394E-3,0.000000E+0,1.029484E+0,1.000000E+0,44.000000E+0,103.530823E+0,22.843014E+0,7.525465E-3,13.057014E-3,1.000000E+0,2.759555E+0,1.000000E+0,20.000000E+0,6.002562E-3,42.045538E+0,0.000000E+0,2.574682E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.986806E+0,0.000000E+0,-232.352006E-3,0.000000E+0,140.838775E-3,0.000000E+0,139.744373E-3,0.000000E+0,182.556723E-3,0.000000E+0,-194.224313E-3,0.000000E+0,2.175602E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,650.336747E-3,3.107179E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.004399E+0,3.080868E+0,0.000000E+0,242.368366E+0,14.654293E-3,3.976913E-3,97.130599E+0,74.144821E+0,77.024498E+0,112.640775E+0,82.845596E+0,3.975031E-3,3.978859E-3,67.075623E+0,4.584269E+0,1.667871E+0,76.802558E+0,75.193224E+0,0.000000E+0,75.670980E+0,75.821938E+0,0.000000E+0,75.380361E+0,1.051938E+0,1.011813E+0,2.005160E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.013455E-3,68.325659E+0,28.895894E+0,0.000000E+0,1.389261E+0,1.399034E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.417381E+0,712.358831E-3,2.019920E+0,60.000000E+0,1.881664E+0,0.000000E+0,72.870427E+0,1.114457E+0,1.111111E+0,1.012214E+0,50.000000E+0,1.000000E+0,87.871234E+0,2.660045E+0,2.569367E+0,1.133524E+0,20.000000E+0,0.000000E+0,1.395093E+0,1.391764E+0,1.001661E+0,60.000000E+0,3.990535E-3,46.294873E+0,9.543326E-3,23.088784E+0,5.429697E+0,28.991000E+0,0.000000E+0,12.969688E-3,0.000000E+0,44.810215E-3,0.000000E+0,20.040249E-3,0.000000E+0,15.466341E-3,0.000000E+0,15.917290E-3,2.020802E+0,2.013394E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.582888E+0,5.385778E+0,0.000000E+0,82.759366E-3,0.000000E+0,40.724382E-3,9.500000E+0,9.792668E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.661760E+0,0.000000E+0,41.234836E-3,997.086149E-3,3.095142E+0,997.005689E-3,3.087884E+0,998.550520E-3,3.079420E+0,998.679256E-3,3.075896E+0,33.385602E-3,9.883770E+0,1.000000E+0,1.000000E+0,74.398723E+0,74.280290E+0,1.989799E+0,73.497011E+0,73.522519E+0,2.010879E+0,73.268610E+0,73.779857E+0,2.033402E+0,73.648144E+0,74.016564E+0,2.015899E+0
 10/25/2017,19:24:48.118,278.825630E-6,74.324480E+0,3.979391E-3,998.556069E-3,994.550596E-3,0.000000E+0,1.010607E+0,3.127106E+0,0.000000E+0,73.819456E+0,3.981337E-3,997.267330E-3,994.981786E-3,0.000000E+0,1.059975E+0,2.859977E+0,0.000000E+0,81.517352E+0,29.232070E+0,71.219310E+0,3.977576E-3,3.968626E-3,0.000000E+0,1.027509E+0,1.000000E+0,44.000000E+0,103.551103E+0,22.831231E+0,7.543364E-3,13.047027E-3,1.000000E+0,2.750275E+0,1.000000E+0,20.000000E+0,6.026628E-3,42.046888E+0,0.000000E+0,2.578420E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.995175E+0,0.000000E+0,-220.345781E-3,0.000000E+0,139.358114E-3,0.000000E+0,140.677833E-3,0.000000E+0,169.119822E-3,0.000000E+0,-173.988402E-3,0.000000E+0,2.172895E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.007431E+0,3.107774E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.006748E+0,3.080627E+0,0.000000E+0,242.352976E+0,14.654293E-3,3.984502E-3,97.135346E+0,74.145711E+0,77.028432E+0,112.649353E+0,82.845221E+0,3.978080E-3,3.980545E-3,67.078475E+0,4.579758E+0,1.669467E+0,76.795955E+0,75.188636E+0,0.000000E+0,75.670512E+0,75.810185E+0,0.000000E+0,75.381204E+0,1.053584E+0,1.001546E+0,2.005304E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.019745E-3,68.326500E+0,28.887257E+0,0.000000E+0,1.392071E+0,1.396910E+0,1.010573E+0,60.000000E+0,1.000000E+0,1.418370E+0,706.239409E-3,2.045147E+0,60.000000E+0,1.871478E+0,0.000000E+0,72.872065E+0,1.113675E+0,1.113090E+0,1.012582E+0,50.000000E+0,1.000000E+0,87.908726E+0,2.661657E+0,2.570374E+0,1.119838E+0,20.000000E+0,0.000000E+0,1.390781E+0,1.386667E+0,1.003002E+0,60.000000E+0,3.990146E-3,46.293895E+0,9.499162E-3,23.086465E+0,5.325629E+0,28.985985E+0,0.000000E+0,6.909430E-3,0.000000E+0,42.587682E-3,0.000000E+0,25.838161E-3,0.000000E+0,19.782564E-3,0.000000E+0,16.142764E-3,2.021060E+0,2.013619E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.585798E+0,5.386068E+0,0.000000E+0,80.148298E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793215E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.660407E+0,0.000000E+0,44.874636E-3,996.780401E-3,3.094482E+0,997.955116E-3,3.087273E+0,999.982707E-3,3.078856E+0,997.327529E-3,3.075751E+0,27.908458E-3,9.877648E+0,1.000000E+0,1.000000E+0,74.400736E+0,74.280197E+0,1.990662E+0,73.497572E+0,73.520460E+0,2.011758E+0,73.266597E+0,73.780278E+0,2.023148E+0,73.648659E+0,74.016798E+0,2.012355E+0
