date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:24:58.118,922.899256E-6,74.322140E+0,3.978289E-3,998.701053E-3,1.011540E+0,0.000000E+0,1.012267E+0,3.126816E+0,0.000000E+0,73.820719E+0,3.980105E-3,998.346649E-3,993.753523E-3,0.000000E+0,1.060470E+0,2.867017E+0,0.000000E+0,81.516883E+0,29.217673E+0,71.189554E+0,3.971739E-3,3.969664E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,103.594346E+0,22.820469E+0,7.580200E-3,13.031722E-3,1.000000E+0,2.751313E+0,1.000000E+0,20.000000E+0,6.011190E-3,42.049494E+0,0.000000E+0,2.579548E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.007826E+0,0.000000E+0,-215.356599E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.072747E-3,0.000000E+0,151.365068E-3,0.000000E+0,-184.009689E-3,0.000000E+0,2.171800E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005131E+0,3.107517E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.012389E+0,3.081978E+0,0.000000E+0,242.349406E+0,14.655655E-3,3.981713E-3,97.138448E+0,74.124225E+0,77.029135E+0,112.650437E+0,82.845455E+0,3.982102E-3,3.981129E-3,67.092313E+0,4.585235E+0,1.665727E+0,76.819371E+0,75.185920E+0,0.000000E+0,75.667375E+0,75.800680E+0,0.000000E+0,75.381625E+0,1.052290E+0,1.009162E+0,2.004921E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.017735E-3,68.323882E+0,28.918324E+0,0.000000E+0,1.391161E+0,1.401142E+0,1.009790E+0,60.000000E+0,1.000000E+0,1.417940E+0,706.638849E-3,2.041888E+0,60.000000E+0,1.862308E+0,0.000000E+0,72.870100E+0,1.112413E+0,1.113617E+0,993.443461E-3,50.000000E+0,1.000000E+0,87.936881E+0,2.662647E+0,2.567259E+0,1.130154E+0,20.000000E+0,0.000000E+0,1.398751E+0,1.386827E+0,1.006291E+0,60.000000E+0,3.986254E-3,46.292590E+0,9.542742E-3,23.078161E+0,5.304364E+0,28.978833E+0,0.000000E+0,-3.341433E-3,0.000000E+0,50.060546E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.195419E-3,0.000000E+0,17.882138E-3,2.020931E+0,2.013362E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.587992E+0,5.386294E+0,0.000000E+0,81.824539E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.777979E+0,0.000000E+0,42.684314E-3,997.021781E-3,3.094723E+0,998.132128E-3,3.086758E+0,997.568909E-3,3.079227E+0,999.660867E-3,3.074174E+0,31.130307E-3,9.890859E+0,1.000000E+0,1.000000E+0,74.402422E+0,74.278231E+0,1.989032E+0,73.498228E+0,73.519664E+0,2.012444E+0,73.266503E+0,73.780091E+0,2.031086E+0,73.647957E+0,74.015206E+0,2.011222E+0
 10/25/2017,19:25:08.118,278.825630E-6,74.325042E+0,3.983866E-3,997.734498E-3,1.004594E+0,0.000000E+0,1.013880E+0,3.128830E+0,0.000000E+0,73.820205E+0,3.983866E-3,996.912927E-3,1.001283E+0,0.000000E+0,1.062259E+0,2.860622E+0,0.000000E+0,81.517352E+0,29.221945E+0,71.169624E+0,3.976603E-3,3.967199E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,103.676740E+0,22.816619E+0,7.600304E-3,13.028803E-3,1.000000E+0,2.755993E+0,1.000000E+0,20.000000E+0,6.034607E-3,42.052985E+0,0.000000E+0,2.582416E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987939E+0,10.000000E+0,9.004671E+0,0.000000E+0,-197.974934E-3,0.000000E+0,135.913970E-3,0.000000E+0,138.328090E-3,0.000000E+0,156.424045E-3,0.000000E+0,-190.293133E-3,0.000000E+0,2.168448E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.007367E+0,3.108096E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.009817E+0,3.080836E+0,0.000000E+0,242.337634E+0,14.652282E-3,3.983400E-3,97.139670E+0,74.094641E+0,77.026746E+0,112.661465E+0,82.848409E+0,3.982037E-3,3.983400E-3,67.102973E+0,4.592323E+0,1.667726E+0,76.842833E+0,75.181707E+0,0.000000E+0,75.667281E+0,75.790519E+0,0.000000E+0,75.379237E+0,1.056794E+0,1.004772E+0,2.009146E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.001781E-3,68.326080E+0,28.955475E+0,0.000000E+0,1.386882E+0,1.401381E+0,991.075601E-3,60.000000E+0,1.000000E+0,1.423013E+0,707.853147E-3,2.038677E+0,60.000000E+0,1.879150E+0,0.000000E+0,72.873703E+0,1.115159E+0,1.116730E+0,1.006016E+0,50.000000E+0,1.000000E+0,87.960718E+0,2.659613E+0,2.562387E+0,1.120892E+0,20.000000E+0,0.000000E+0,1.393257E+0,1.390501E+0,982.355271E-3,60.000000E+0,3.987940E-3,46.291705E+0,9.509214E-3,23.068372E+0,5.223172E+0,28.974050E+0,0.000000E+0,6.135780E-3,0.000000E+0,43.972739E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.968474E-3,0.000000E+0,21.650780E-3,2.020963E+0,2.013748E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589874E+0,5.348642E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792410E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.778881E+0,0.000000E+0,38.303670E-3,997.375805E-3,3.094273E+0,998.132128E-3,3.086034E+0,999.660867E-3,3.076829E+0,999.274659E-3,3.074190E+0,31.130307E-3,9.876360E+0,1.000000E+0,1.000000E+0,74.402187E+0,74.278746E+0,1.992244E+0,73.497900E+0,73.519336E+0,2.011789E+0,73.269218E+0,73.776159E+0,2.030192E+0,73.650484E+0,74.013006E+0,2.013936E+0
 10/25/2017,19:25:18.118,922.899256E-6,74.324199E+0,3.978743E-3,997.541187E-3,983.740375E-3,0.000000E+0,1.013082E+0,3.127300E+0,0.000000E+0,73.823013E+0,3.977835E-3,998.137229E-3,1.002447E+0,0.000000E+0,1.059224E+0,2.849119E+0,0.000000E+0,81.518898E+0,29.213540E+0,71.160501E+0,3.976214E-3,3.967848E-3,0.000000E+0,1.027669E+0,1.000000E+0,44.000000E+0,103.713726E+0,22.811377E+0,7.614247E-3,13.028025E-3,1.000000E+0,2.759602E+0,1.000000E+0,20.000000E+0,6.013395E-3,42.053264E+0,0.000000E+0,2.569946E+0,0.000000E+0,1.989970E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.001034E+0,0.000000E+0,-200.356866E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.587760E-3,0.000000E+0,141.086000E-3,0.000000E+0,-199.927747E-3,0.000000E+0,2.176053E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.006552E+0,3.107291E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.009593E+0,3.080562E+0,0.000000E+0,242.361708E+0,14.653385E-3,3.983789E-3,97.141738E+0,74.082237E+0,77.029556E+0,112.663492E+0,82.849205E+0,3.978470E-3,3.982556E-3,67.105591E+0,4.585880E+0,1.668145E+0,76.845971E+0,75.180677E+0,0.000000E+0,75.666719E+0,75.783449E+0,0.000000E+0,75.380220E+0,1.050389E+0,1.009913E+0,2.003072E+0,60.000000E+0,48.000000E+0,60.900000E+0,10.997436E-3,68.324443E+0,28.947812E+0,0.000000E+0,1.399558E+0,1.396160E+0,981.422544E-3,60.000000E+0,1.000000E+0,1.419328E+0,707.837169E-3,2.045834E+0,60.000000E+0,1.877941E+0,0.000000E+0,72.871129E+0,1.112876E+0,1.114208E+0,1.014738E+0,50.000000E+0,1.000000E+0,88.012993E+0,2.662088E+0,2.569878E+0,1.121850E+0,20.000000E+0,0.000000E+0,1.396515E+0,1.391764E+0,991.377221E-3,60.000000E+0,3.988784E-3,46.290913E+0,9.560966E-3,23.055569E+0,5.246048E+0,28.968617E+0,0.000000E+0,34.406240E-3,0.000000E+0,41.653574E-3,0.000000E+0,17.817717E-3,0.000000E+0,24.581947E-3,0.000000E+0,22.939205E-3,2.020963E+0,2.013877E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.594164E+0,5.344226E+0,0.000000E+0,89.335392E-3,0.000000E+0,49.137826E-3,9.500000E+0,9.791347E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.777238E+0,0.000000E+0,44.294845E-3,996.667757E-3,3.093130E+0,997.070057E-3,3.088206E+0,999.483855E-3,3.078615E+0,999.709143E-3,3.075204E+0,37.574005E-3,9.873782E+0,1.000000E+0,1.000000E+0,74.399519E+0,74.279307E+0,1.991141E+0,73.499210E+0,73.521349E+0,2.014567E+0,73.268188E+0,73.776206E+0,2.026614E+0,73.650672E+0,74.012257E+0,2.011685E+0
 10/25/2017,19:25:28.118,278.825630E-6,74.322046E+0,3.982439E-3,999.039347E-3,996.035604E-3,0.000000E+0,1.013752E+0,3.128604E+0,0.000000E+0,73.819222E+0,3.980040E-3,997.702280E-3,994.614902E-3,0.000000E+0,1.058953E+0,2.833235E+0,0.000000E+0,81.521289E+0,29.223524E+0,71.195636E+0,3.979067E-3,3.971350E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,103.751324E+0,22.813836E+0,7.624169E-3,12.996247E-3,1.000000E+0,2.756296E+0,1.000000E+0,20.000000E+0,6.030650E-3,42.054288E+0,0.000000E+0,2.574070E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.997944E+0,0.000000E+0,-200.775313E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.748701E-3,0.000000E+0,143.019367E-3,0.000000E+0,-196.834359E-3,0.000000E+0,2.176730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.013964E+0,3.107469E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.002929E+0,3.081303E+0,0.000000E+0,242.441603E+0,14.648325E-3,3.980351E-3,97.140892E+0,74.072313E+0,77.031992E+0,112.672211E+0,82.848643E+0,3.978405E-3,3.977886E-3,67.095586E+0,4.576214E+0,1.666163E+0,76.848032E+0,75.176510E+0,0.000000E+0,75.666626E+0,75.774927E+0,0.000000E+0,75.378863E+0,1.054223E+0,1.004819E+0,2.003040E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.002170E-3,68.325659E+0,28.940800E+0,0.000000E+0,1.400340E+0,1.400934E+0,995.150979E-3,60.000000E+0,1.000000E+0,1.422710E+0,707.693370E-3,2.031711E+0,60.000000E+0,1.878248E+0,0.000000E+0,72.873703E+0,1.115686E+0,1.116187E+0,1.002134E+0,50.000000E+0,1.000000E+0,88.057618E+0,2.663733E+0,2.560645E+0,1.117139E+0,20.000000E+0,0.000000E+0,1.396291E+0,1.391045E+0,984.734511E-3,60.000000E+0,3.987356E-3,46.290215E+0,9.609735E-3,23.050883E+0,5.241215E+0,28.964902E+0,0.000000E+0,36.082482E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.463400E-3,0.000000E+0,22.810363E-3,0.000000E+0,23.132469E-3,2.020931E+0,2.012911E+0,2.018354E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.597905E+0,5.348900E+0,0.000000E+0,82.856073E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.777335E+0,0.000000E+0,44.101581E-3,996.442470E-3,3.094418E+0,998.502244E-3,3.086935E+0,997.987300E-3,3.080047E+0,999.451671E-3,3.075027E+0,29.841567E-3,9.870560E+0,1.000000E+0,1.000000E+0,74.402609E+0,74.279214E+0,1.990230E+0,73.495794E+0,73.519102E+0,2.016371E+0,73.270762E+0,73.779623E+0,2.026854E+0,73.649689E+0,74.008045E+0,2.011350E+0
 10/25/2017,19:25:38.118,922.899256E-6,74.324059E+0,3.979651E-3,999.506515E-3,1.000155E+0,0.000000E+0,1.013832E+0,3.127638E+0,0.000000E+0,73.818005E+0,3.978354E-3,997.637843E-3,1.019962E+0,0.000000E+0,1.062227E+0,2.850392E+0,0.000000E+0,81.520867E+0,29.244841E+0,71.199286E+0,3.975371E-3,3.972841E-3,0.000000E+0,1.028465E+0,1.000000E+0,44.000000E+0,103.749677E+0,22.829747E+0,7.623780E-3,13.010515E-3,1.000000E+0,2.755673E+0,1.000000E+0,20.000000E+0,6.015860E-3,42.056755E+0,0.000000E+0,2.570268E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.003899E+0,0.000000E+0,-196.236767E-3,0.000000E+0,139.937503E-3,0.000000E+0,137.652136E-3,0.000000E+0,151.139508E-3,0.000000E+0,-190.422024E-3,0.000000E+0,2.172380E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.013229E+0,3.107018E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.006125E+0,3.080820E+0,0.000000E+0,242.559952E+0,14.650336E-3,3.981129E-3,97.144417E+0,74.055602E+0,77.034193E+0,112.678432E+0,82.851784E+0,3.976848E-3,3.975615E-3,67.080813E+0,4.592001E+0,1.666034E+0,76.835434E+0,75.169487E+0,0.000000E+0,75.665830E+0,75.764485E+0,0.000000E+0,75.380548E+0,1.060213E+0,1.006033E+0,2.005113E+0,60.000000E+0,48.000000E+0,60.900000E+0,10.997631E-3,68.324303E+0,28.933509E+0,0.000000E+0,1.383929E+0,1.396926E+0,990.036778E-3,60.000000E+0,1.000000E+0,1.424098E+0,706.143543E-3,2.039539E+0,60.000000E+0,1.881906E+0,0.000000E+0,72.873563E+0,1.114042E+0,1.113984E+0,996.350938E-3,50.000000E+0,1.000000E+0,88.132840E+0,2.657314E+0,2.566636E+0,1.123335E+0,20.000000E+0,0.000000E+0,1.391899E+0,1.388616E+0,991.856262E-3,60.000000E+0,3.990211E-3,46.287373E+0,9.471341E-3,23.050744E+0,5.237671E+0,28.959329E+0,0.000000E+0,2.847767E-3,0.000000E+0,44.939057E-3,0.000000E+0,26.128056E-3,0.000000E+0,26.321320E-3,0.000000E+0,17.656663E-3,2.020770E+0,2.013748E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.604269E+0,5.348578E+0,0.000000E+0,84.338902E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.794858E+0,0.000000E+0,-18.064914E-3,10.000000E+0,9.778205E+0,0.000000E+0,39.881990E-3,996.876953E-3,3.093774E+0,996.876953E-3,3.088029E+0,998.775808E-3,3.076925E+0,999.628683E-3,3.073401E+0,22.753499E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.401345E+0,74.277950E+0,1.992372E+0,73.496964E+0,73.518962E+0,2.013897E+0,73.271418E+0,73.774427E+0,2.027732E+0,73.649034E+0,74.010385E+0,2.017240E+0
 10/25/2017,19:25:48.118,1.083918E-3,74.324714E+0,3.981337E-3,998.201666E-3,1.009241E+0,0.000000E+0,1.013545E+0,3.127090E+0,0.000000E+0,73.818894E+0,3.977835E-3,997.363986E-3,990.547278E-3,0.000000E+0,1.062930E+0,2.846429E+0,0.000000E+0,81.523867E+0,29.247209E+0,71.169483E+0,3.977122E-3,3.965967E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,103.791039E+0,22.850900E+0,7.598294E-3,13.030879E-3,1.000000E+0,2.755466E+0,1.000000E+0,20.000000E+0,6.038110E-3,42.055778E+0,0.000000E+0,2.565370E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.015326E+0,0.000000E+0,-210.818053E-3,0.000000E+0,137.716513E-3,0.000000E+0,139.454679E-3,0.000000E+0,154.684014E-3,0.000000E+0,-184.235249E-3,0.000000E+0,2.170478E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.009970E+0,3.108080E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.007819E+0,3.080450E+0,0.000000E+0,242.560434E+0,16.776586E-3,3.980221E-3,97.150574E+0,74.026347E+0,77.034521E+0,112.685078E+0,82.853331E+0,3.980805E-3,3.981518E-3,67.077820E+0,4.579758E+0,1.668564E+0,76.826770E+0,75.165835E+0,0.000000E+0,75.664191E+0,75.757883E+0,0.000000E+0,75.376896E+0,1.051395E+0,1.002185E+0,2.005718E+0,60.000000E+0,48.000000E+0,60.900000E+0,10.995750E-3,68.322432E+0,28.926033E+0,0.000000E+0,1.386755E+0,1.402244E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.422183E+0,709.035489E-3,2.043885E+0,60.000000E+0,1.903535E+0,0.000000E+0,72.871129E+0,1.114888E+0,1.116267E+0,1.005233E+0,50.000000E+0,1.000000E+0,88.180001E+0,2.663701E+0,2.571284E+0,1.117890E+0,20.000000E+0,0.000000E+0,1.393544E+0,1.391236E+0,1.010220E+0,60.000000E+0,3.989043E-3,46.290168E+0,9.549033E-3,23.049167E+0,5.300176E+0,28.952921E+0,0.000000E+0,-859.305656E-6,0.000000E+0,44.584741E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.391624E-3,0.000000E+0,17.978770E-3,2.020802E+0,2.013555E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.608421E+0,5.346611E+0,0.000000E+0,78.891116E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.778044E+0,0.000000E+0,44.101581E-3,997.520633E-3,3.094498E+0,998.373508E-3,3.087401E+0,997.649369E-3,3.078406E+0,999.162016E-3,3.074013E+0,26.941903E-3,9.866371E+0,1.000000E+0,1.000000E+0,74.400736E+0,74.276452E+0,1.986203E+0,73.499023E+0,73.521583E+0,2.014248E+0,73.268656E+0,73.775972E+0,2.030511E+0,73.650391E+0,74.009168E+0,2.010328E+0
 10/25/2017,19:25:58.118,2.050028E-3,74.321765E+0,3.983412E-3,997.847263E-3,1.017943E+0,0.000000E+0,1.011964E+0,3.127445E+0,0.000000E+0,73.822030E+0,3.984061E-3,997.927809E-3,989.239257E-3,0.000000E+0,1.059224E+0,2.843900E+0,0.000000E+0,81.522461E+0,29.252689E+0,71.167425E+0,3.976214E-3,3.969793E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,103.853013E+0,22.863889E+0,7.603482E-3,12.992616E-3,1.000000E+0,2.759107E+0,1.000000E+0,20.000000E+0,6.044078E-3,42.057872E+0,0.000000E+0,2.571170E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.993727E+0,0.000000E+0,-225.817787E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.778725E-3,0.000000E+0,168.249807E-3,0.000000E+0,-194.482096E-3,0.000000E+0,2.167965E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,688.959650E-3,3.106793E+0,0.000000E+0,998.180404E-3,0.000000E+0,978.431400E-3,3.080755E+0,0.000000E+0,242.557443E+0,14.130274E-3,3.978145E-3,97.151373E+0,73.986279E+0,77.034240E+0,112.692242E+0,82.853331E+0,3.977886E-3,3.978015E-3,67.078989E+0,4.573636E+0,1.669322E+0,76.827566E+0,75.163729E+0,0.000000E+0,75.662974E+0,75.750532E+0,0.000000E+0,75.378769E+0,1.051938E+0,1.010440E+0,2.007504E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.003208E-3,68.323695E+0,28.916699E+0,0.000000E+0,1.389979E+0,1.400535E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.419200E+0,713.445308E-3,2.031775E+0,60.000000E+0,1.891496E+0,0.000000E+0,72.872908E+0,1.114537E+0,1.115581E+0,1.011495E+0,50.000000E+0,1.000000E+0,88.212005E+0,2.666335E+0,2.566524E+0,1.129180E+0,20.000000E+0,0.000000E+0,1.399916E+0,1.390134E+0,1.011417E+0,60.000000E+0,3.989886E-3,46.287746E+0,9.596440E-3,23.066285E+0,5.410043E+0,28.949298E+0,0.000000E+0,-30.129064E-3,0.000000E+0,43.457369E-3,0.000000E+0,22.939205E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.079814E-3,2.020963E+0,2.013651E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.611388E+0,5.346869E+0,0.000000E+0,82.598189E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.793731E+0,0.000000E+0,21.779623E-3,10.000000E+0,9.779010E+0,0.000000E+0,42.394419E-3,996.506838E-3,3.094208E+0,997.440173E-3,3.086774E+0,998.550520E-3,3.077650E+0,998.019484E-3,3.075606E+0,33.707786E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.403358E+0,74.279448E+0,1.991285E+0,73.499538E+0,73.519290E+0,2.010161E+0,73.273992E+0,73.776066E+0,2.023580E+0,73.650063E+0,74.007577E+0,2.016522E+0
 10/25/2017,19:26:08.118,2.694102E-3,74.323263E+0,3.978937E-3,997.670061E-3,1.012834E+0,0.000000E+0,1.012890E+0,3.126156E+0,0.000000E+0,73.818426E+0,3.980364E-3,996.945145E-3,1.014028E+0,0.000000E+0,1.056685E+0,2.808991E+0,0.000000E+0,81.528038E+0,29.252364E+0,71.156571E+0,3.976343E-3,3.970247E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,103.917670E+0,22.867229E+0,7.605233E-3,13.000852E-3,1.000000E+0,2.765832E+0,1.000000E+0,20.000000E+0,6.053289E-3,42.056104E+0,0.000000E+0,2.574038E+0,0.000000E+0,1.985167E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.980626E+0,0.000000E+0,-215.324411E-3,0.000000E+0,139.197173E-3,0.000000E+0,138.167148E-3,0.000000E+0,157.132946E-3,0.000000E+0,-203.730036E-3,0.000000E+0,2.170478E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,892.536422E-3,3.106970E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003760E+0,3.080289E+0,0.000000E+0,242.599369E+0,14.042181E-3,3.984048E-3,97.155415E+0,73.980755E+0,77.036535E+0,112.695400E+0,82.856566E+0,3.980480E-3,3.978015E-3,67.088994E+0,4.591035E+0,1.670031E+0,76.807616E+0,75.162137E+0,0.000000E+0,75.663816E+0,75.746365E+0,0.000000E+0,75.380642E+0,1.051827E+0,987.974958E-3,2.007791E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.019227E-3,68.323461E+0,28.908293E+0,0.000000E+0,1.394561E+0,1.401908E+0,1.008544E+0,60.000000E+0,1.000000E+0,1.423635E+0,705.839968E-3,2.048199E+0,60.000000E+0,1.900360E+0,0.000000E+0,72.873469E+0,1.113994E+0,1.113282E+0,1.000936E+0,50.000000E+0,1.000000E+0,88.212802E+0,2.660029E+0,2.568121E+0,1.135296E+0,20.000000E+0,0.000000E+0,1.397952E+0,1.386315E+0,1.002188E+0,60.000000E+0,3.988070E-3,46.285464E+0,9.546180E-3,23.085722E+0,5.424541E+0,28.944376E+0,0.000000E+0,54.714553E-3,0.000000E+0,48.160119E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.494140E-3,2.020995E+0,2.013587E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.611808E+0,5.348513E+0,0.000000E+0,84.854669E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.791476E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.777657E+0,0.000000E+0,39.527674E-3,996.844769E-3,3.094675E+0,996.909137E-3,3.086098E+0,997.778105E-3,3.078551E+0,998.598796E-3,3.074045E+0,30.485937E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.402281E+0,74.277201E+0,1.987609E+0,73.496496E+0,73.519056E+0,2.009299E+0,73.275115E+0,73.775878E+0,2.027125E+0,73.651233E+0,74.005657E+0,2.019060E+0
 10/25/2017,19:26:18.118,1.083918E-3,74.324948E+0,3.984579E-3,998.910473E-3,986.311196E-3,0.000000E+0,1.011613E+0,3.128427E+0,0.000000E+0,73.821141E+0,3.985552E-3,997.138456E-3,979.987404E-3,0.000000E+0,1.059192E+0,2.820944E+0,0.000000E+0,81.525085E+0,29.238525E+0,71.080265E+0,3.976149E-3,3.973814E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,103.971645E+0,22.868667E+0,7.618592E-3,13.002668E-3,1.000000E+0,2.758612E+0,1.000000E+0,20.000000E+0,5.995621E-3,42.058245E+0,0.000000E+0,2.568141E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.992729E+0,0.000000E+0,-213.199985E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.171476E-3,0.000000E+0,152.428420E-3,0.000000E+0,-217.392499E-3,0.000000E+0,2.176794E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002171E+0,0.000000E+0,1.010146E+0,3.105505E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.006061E+0,3.080820E+0,0.000000E+0,242.609405E+0,14.042246E-3,3.980999E-3,97.155039E+0,74.018951E+0,77.036488E+0,112.702658E+0,82.853425E+0,3.976005E-3,3.977302E-3,67.102131E+0,4.575247E+0,1.666324E+0,76.812252E+0,75.158766E+0,0.000000E+0,75.664566E+0,75.734191E+0,0.000000E+0,75.379565E+0,1.050341E+0,1.008093E+0,2.001558E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.018578E-3,68.322105E+0,28.901142E+0,0.000000E+0,1.395695E+0,1.405852E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.421561E+0,709.978168E-3,2.051202E+0,60.000000E+0,1.902939E+0,0.000000E+0,72.872580E+0,1.113036E+0,1.112532E+0,1.019563E+0,50.000000E+0,1.000000E+0,88.252221E+0,2.662152E+0,2.569032E+0,1.125315E+0,20.000000E+0,0.000000E+0,1.395812E+0,1.389607E+0,1.011689E+0,60.000000E+0,3.989627E-3,46.286209E+0,9.451042E-3,23.093562E+0,5.282133E+0,28.937503E+0,0.000000E+0,44.141336E-3,0.000000E+0,44.906847E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.622982E-3,0.000000E+0,23.841102E-3,2.020963E+0,2.013941E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.615447E+0,5.345064E+0,0.000000E+0,78.246408E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.792925E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.777496E+0,0.000000E+0,42.748735E-3,997.037873E-3,3.094900E+0,996.973505E-3,3.086098E+0,997.536725E-3,3.081029E+0,998.936728E-3,3.074576E+0,55.616361E-3,9.867338E+0,1.000000E+0,1.000000E+0,74.399706E+0,74.275656E+0,1.991700E+0,73.496823E+0,73.518166E+0,2.008229E+0,73.272120E+0,73.773351E+0,2.026359E+0,73.651935E+0,74.005143E+0,2.009977E+0
 10/25/2017,19:26:28.118,1.405954E-3,74.324480E+0,3.982180E-3,997.525078E-3,992.618489E-3,0.000000E+0,1.012379E+0,3.128153E+0,0.000000E+0,73.819456E+0,3.980364E-3,998.040574E-3,1.020010E+0,0.000000E+0,1.060981E+0,2.841532E+0,0.000000E+0,81.525742E+0,29.226543E+0,71.067352E+0,3.975954E-3,3.970636E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,103.997292E+0,22.855632E+0,7.616712E-3,12.989243E-3,1.000000E+0,2.762861E+0,1.000000E+0,20.000000E+0,6.025785E-3,42.059176E+0,0.000000E+0,2.560279E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.990991E+0,0.000000E+0,-203.414751E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.231525E-3,0.000000E+0,144.598283E-3,0.000000E+0,-196.705468E-3,0.000000E+0,2.172766E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.012973E+0,3.107163E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.015841E+0,3.080096E+0,0.000000E+0,242.577706E+0,14.040235E-3,3.983464E-3,97.157954E+0,74.057147E+0,77.034380E+0,112.709492E+0,82.853612E+0,3.981583E-3,3.978080E-3,67.107367E+0,4.574281E+0,1.667742E+0,76.809723E+0,75.154693E+0,0.000000E+0,75.665174E+0,75.724686E+0,0.000000E+0,75.377598E+0,1.054255E+0,1.002983E+0,2.005766E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.038358E-3,68.322666E+0,28.896684E+0,0.000000E+0,1.396509E+0,1.407194E+0,996.014001E-3,60.000000E+0,1.000000E+0,1.420093E+0,712.454696E-3,2.039683E+0,60.000000E+0,1.893381E+0,0.000000E+0,72.871785E+0,1.113339E+0,1.112069E+0,1.019483E+0,50.000000E+0,1.000000E+0,88.294408E+0,2.663589E+0,2.567418E+0,1.126449E+0,20.000000E+0,0.000000E+0,1.397170E+0,1.387466E+0,986.123732E-3,60.000000E+0,3.989627E-3,46.283926E+0,9.650656E-3,23.098294E+0,5.257969E+0,28.931559E+0,0.000000E+0,35.083184E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.043191E-3,0.000000E+0,24.195419E-3,0.000000E+0,23.969945E-3,2.020931E+0,2.013297E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.619383E+0,5.327624E+0,0.000000E+0,80.438416E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.792829E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.777110E+0,0.000000E+0,42.684314E-3,997.150517E-3,3.094852E+0,998.888452E-3,3.085519E+0,999.435579E-3,3.079114E+0,999.773511E-3,3.075139E+0,34.029971E-3,9.861216E+0,1.000000E+0,1.000000E+0,74.399894E+0,74.273690E+0,1.987370E+0,73.494577E+0,73.516388E+0,2.011071E+0,73.271464E+0,73.773117E+0,2.030463E+0,73.652169E+0,74.003411E+0,2.010440E+0
 10/25/2017,19:26:38.118,439.844037E-6,74.323029E+0,3.981791E-3,999.313204E-3,1.007453E+0,0.000000E+0,1.010447E+0,3.126639E+0,0.000000E+0,73.817256E+0,3.982375E-3,998.008355E-3,979.157928E-3,0.000000E+0,1.057084E+0,2.846687E+0,0.000000E+0,81.528226E+0,29.229004E+0,71.025714E+0,3.973230E-3,3.969210E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,104.031833E+0,22.852802E+0,7.622808E-3,12.986520E-3,1.000000E+0,2.762446E+0,1.000000E+0,20.000000E+0,5.980377E-3,42.063179E+0,0.000000E+0,2.554994E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.989777E+0,10.000000E+0,9.003641E+0,0.000000E+0,-199.359030E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.714349E-3,0.000000E+0,160.484116E-3,0.000000E+0,-192.645397E-3,0.000000E+0,2.170156E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,1.015305E+0,3.107517E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.008538E+0,3.081721E+0,0.000000E+0,242.551653E+0,14.040949E-3,3.984891E-3,97.160257E+0,74.069177E+0,77.038970E+0,112.717410E+0,82.856191E+0,3.982167E-3,3.978470E-3,67.092500E+0,4.594901E+0,1.668435E+0,76.813563E+0,75.154552E+0,0.000000E+0,75.664706E+0,75.710405E+0,0.000000E+0,75.377271E+0,1.046476E+0,1.002664E+0,2.003789E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.033559E-3,68.320328E+0,28.892412E+0,0.000000E+0,1.381774E+0,1.399880E+0,990.851853E-3,60.000000E+0,1.000000E+0,1.418897E+0,710.505429E-3,2.049573E+0,60.000000E+0,1.884034E+0,0.000000E+0,72.873937E+0,1.116117E+0,1.118454E+0,970.519122E-3,50.000000E+0,1.000000E+0,88.345231E+0,2.659661E+0,2.571284E+0,1.133747E+0,20.000000E+0,0.000000E+0,1.396004E+0,1.383296E+0,986.219539E-3,60.000000E+0,3.990535E-3,46.280852E+0,9.470757E-3,23.100242E+0,5.268279E+0,28.928030E+0,0.000000E+0,752.465167E-6,0.000000E+0,44.488109E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.097316E-3,0.000000E+0,20.781094E-3,2.020770E+0,2.013651E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.624109E+0,5.334910E+0,0.000000E+0,81.792304E-3,0.000000E+0,51.555482E-3,9.500000E+0,9.793570E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.006420E-3,997.150517E-3,3.093999E+0,997.955116E-3,3.086806E+0,997.906840E-3,3.079983E+0,997.874657E-3,3.075670E+0,14.054506E-3,9.863149E+0,1.000000E+0,1.000000E+0,74.398255E+0,74.275609E+0,1.989879E+0,73.497338E+0,73.515077E+0,2.011582E+0,73.275021E+0,73.773398E+0,2.027860E+0,73.651795E+0,74.002147E+0,2.011445E+0
 10/25/2017,19:26:48.118,1.727991E-3,74.326212E+0,3.983607E-3,997.798935E-3,1.008922E+0,0.000000E+0,1.012683E+0,3.128685E+0,0.000000E+0,73.819034E+0,3.976797E-3,998.088901E-3,982.874621E-3,0.000000E+0,1.060247E+0,2.854129E+0,0.000000E+0,81.527476E+0,29.217719E+0,70.981270E+0,3.972128E-3,3.970182E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,104.050892E+0,22.845055E+0,7.628190E-3,12.996377E-3,1.000000E+0,2.759906E+0,1.000000E+0,20.000000E+0,5.998605E-3,42.066018E+0,0.000000E+0,2.551933E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.006313E+0,0.000000E+0,-211.687137E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.941831E-3,0.000000E+0,154.297341E-3,0.000000E+0,-187.328637E-3,0.000000E+0,2.169125E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.003374E+0,3.107581E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.015761E+0,3.080063E+0,0.000000E+0,242.567719E+0,14.039003E-3,3.978859E-3,97.163077E+0,74.072173E+0,77.038502E+0,112.723726E+0,82.860317E+0,3.978729E-3,3.979443E-3,67.081046E+0,4.585880E+0,1.668226E+0,76.812252E+0,75.149964E+0,0.000000E+0,75.664472E+0,75.701274E+0,0.000000E+0,75.379518E+0,1.050006E+0,1.004803E+0,2.005623E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.028890E-3,68.321310E+0,28.882985E+0,0.000000E+0,1.386100E+0,1.399417E+0,1.000057E+0,60.000000E+0,1.000000E+0,1.420524E+0,707.405774E-3,2.041728E+0,60.000000E+0,1.891173E+0,0.000000E+0,72.874125E+0,1.115175E+0,1.115581E+0,987.788258E-3,50.000000E+0,1.000000E+0,88.400418E+0,2.666862E+0,2.565294E+0,1.136111E+0,20.000000E+0,0.000000E+0,1.394998E+0,1.388792E+0,1.001533E+0,60.000000E+0,3.989497E-3,46.283787E+0,9.576401E-3,23.091104E+0,5.317252E+0,28.921668E+0,0.000000E+0,591.288083E-6,0.000000E+0,43.425158E-3,0.000000E+0,21.844044E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.816246E-3,2.020802E+0,2.013780E+0,2.018193E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.629283E+0,5.316148E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.791573E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.779010E+0,0.000000E+0,40.300728E-3,996.619481E-3,3.094112E+0,997.391897E-3,3.087498E+0,996.201090E-3,3.078615E+0,997.810289E-3,3.073385E+0,28.875013E-3,9.890537E+0,1.000000E+0,1.000000E+0,74.399051E+0,74.271443E+0,1.995775E+0,73.495887E+0,73.515358E+0,2.009506E+0,73.271605E+0,73.772836E+0,2.028595E+0,73.649314E+0,74.000415E+0,2.016138E+0
 10/25/2017,19:26:58.118,1.566973E-3,74.325885E+0,3.990027E-3,998.636616E-3,1.028562E+0,0.000000E+0,1.010782E+0,3.128008E+0,0.000000E+0,73.818192E+0,3.982375E-3,998.105011E-3,982.826766E-3,0.000000E+0,1.057308E+0,2.845994E+0,0.000000E+0,81.529491E+0,29.209128E+0,71.132289E+0,3.972647E-3,3.971998E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,104.087974E+0,22.842457E+0,7.632276E-3,12.985741E-3,1.000000E+0,2.770336E+0,1.000000E+0,20.000000E+0,6.047646E-3,42.065134E+0,0.000000E+0,2.554446E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.005798E+0,0.000000E+0,-217.159143E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.909642E-3,0.000000E+0,156.649604E-3,0.000000E+0,-189.487563E-3,0.000000E+0,2.167063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.016040E+0,3.107983E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.008506E+0,3.080659E+0,0.000000E+0,242.578334E+0,14.134945E-3,3.981259E-3,97.164675E+0,74.065573E+0,77.041171E+0,112.728203E+0,82.862098E+0,3.979053E-3,3.981908E-3,67.078007E+0,4.587168E+0,1.668387E+0,76.810754E+0,75.147810E+0,0.000000E+0,75.662739E+0,75.691816E+0,0.000000E+0,75.376943E+0,1.044814E+0,1.009082E+0,2.006579E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.032846E-3,68.317662E+0,28.876390E+0,0.000000E+0,1.387202E+0,1.400839E+0,996.205783E-3,60.000000E+0,1.000000E+0,1.421545E+0,711.160511E-3,2.057210E+0,60.000000E+0,1.886822E+0,0.000000E+0,72.874359E+0,1.116053E+0,1.119029E+0,985.807339E-3,50.000000E+0,1.000000E+0,88.438711E+0,2.663972E+0,2.567530E+0,1.128254E+0,20.000000E+0,0.000000E+0,1.392075E+0,1.394879E+0,989.748479E-3,60.000000E+0,3.987746E-3,46.280712E+0,9.595273E-3,23.088645E+0,5.266023E+0,28.920228E+0,0.000000E+0,-1.858604E-3,0.000000E+0,51.510023E-3,0.000000E+0,22.778152E-3,0.000000E+0,24.517525E-3,0.000000E+0,19.653722E-3,2.020867E+0,2.013684E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.633142E+0,5.311216E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792281E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.778237E+0,0.000000E+0,45.325585E-3,996.973505E-3,3.093790E+0,997.939024E-3,3.085824E+0,996.699941E-3,3.078905E+0,999.242476E-3,3.074431E+0,22.753499E-3,9.879582E+0,1.000000E+0,1.000000E+0,74.398349E+0,74.272848E+0,1.994289E+0,73.492517E+0,73.516762E+0,2.009506E+0,73.273290E+0,73.771806E+0,2.029649E+0,73.651982E+0,73.996249E+0,2.014462E+0
 10/25/2017,19:27:08.118,1.083918E-3,74.326633E+0,3.979132E-3,998.894364E-3,1.010886E+0,0.000000E+0,1.009217E+0,3.126510E+0,0.000000E+0,73.818613E+0,3.981467E-3,997.976137E-3,986.702973E-3,0.000000E+0,1.054273E+0,2.840968E+0,0.000000E+0,81.532069E+0,29.207549E+0,71.181273E+0,3.973620E-3,3.963179E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,104.117668E+0,22.837401E+0,7.622418E-3,13.011682E-3,1.000000E+0,2.768978E+0,1.000000E+0,20.000000E+0,6.023255E-3,42.068299E+0,0.000000E+0,2.553802E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989551E+0,10.000000E+0,9.002772E+0,0.000000E+0,-201.483455E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.197173E-3,0.000000E+0,160.967457E-3,0.000000E+0,-191.130926E-3,0.000000E+0,2.167578E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,1.012239E+0,3.105908E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.016720E+0,3.080224E+0,0.000000E+0,242.564342E+0,14.135788E-3,3.980870E-3,97.167683E+0,73.994002E+0,77.038548E+0,112.734801E+0,82.860879E+0,3.981648E-3,3.981713E-3,67.092734E+0,4.592323E+0,1.668983E+0,76.742614E+0,75.146780E+0,0.000000E+0,75.665034E+0,75.678987E+0,0.000000E+0,75.374742E+0,1.047178E+0,1.003941E+0,2.002881E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.016243E-3,68.321029E+0,28.871561E+0,0.000000E+0,1.396908E+0,1.401206E+0,989.892941E-3,60.000000E+0,1.000000E+0,1.418769E+0,706.079633E-3,2.051218E+0,60.000000E+0,1.883889E+0,0.000000E+0,72.873142E+0,1.111679E+0,1.121823E+0,979.992385E-3,50.000000E+0,1.000000E+0,88.498311E+0,2.665617E+0,2.572674E+0,1.116325E+0,20.000000E+0,0.000000E+0,1.390845E+0,1.385820E+0,979.991999E-3,60.000000E+0,3.989951E-3,46.282156E+0,9.562976E-3,23.080109E+0,5.286321E+0,28.918278E+0,0.000000E+0,3.299063E-3,0.000000E+0,44.423688E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.650780E-3,2.020963E+0,2.013619E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.638840E+0,5.309121E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792120E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.778334E+0,0.000000E+0,49.126438E-3,996.844769E-3,3.094659E+0,997.166609E-3,3.086355E+0,998.244772E-3,3.077022E+0,998.067760E-3,3.073836E+0,8.255178E-3,9.884093E+0,1.000000E+0,1.000000E+0,74.399238E+0,74.271490E+0,1.987609E+0,73.493500E+0,73.513579E+0,2.012236E+0,73.273758E+0,73.769091E+0,2.027972E+0,73.652169E+0,73.996904E+0,2.014079E+0
 10/25/2017,19:27:18.118,922.899256E-6,74.327804E+0,3.981856E-3,998.282212E-3,997.344966E-3,0.000000E+0,1.010990E+0,3.126091E+0,0.000000E+0,73.820579E+0,3.981207E-3,997.219002E-3,1.016500E+0,0.000000E+0,1.059113E+0,2.855144E+0,0.000000E+0,81.533522E+0,29.205088E+0,71.227310E+0,3.975306E-3,3.965319E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,104.159551E+0,22.832113E+0,7.618592E-3,12.990800E-3,1.000000E+0,2.763260E+0,1.000000E+0,20.000000E+0,5.995556E-3,42.071138E+0,0.000000E+0,2.558152E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.983588E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.004382E+0,0.000000E+0,-200.131548E-3,0.000000E+0,139.068420E-3,0.000000E+0,136.750865E-3,0.000000E+0,152.009523E-3,0.000000E+0,-190.550916E-3,0.000000E+0,2.166805E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002075E+0,0.000000E+0,1.014699E+0,3.106632E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.002466E+0,3.080916E+0,0.000000E+0,242.558987E+0,14.137929E-3,3.979702E-3,97.171584E+0,73.987636E+0,77.044028E+0,112.740174E+0,82.863223E+0,3.982037E-3,3.976134E-3,67.102973E+0,4.591035E+0,1.668999E+0,76.761065E+0,75.143082E+0,0.000000E+0,75.661101E+0,75.664425E+0,0.000000E+0,75.373150E+0,1.047290E+0,1.003909E+0,2.006563E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.013195E-3,68.322105E+0,28.862413E+0,0.000000E+0,1.384424E+0,1.399354E+0,993.009407E-3,60.000000E+0,1.000000E+0,1.420157E+0,706.447117E-3,2.047911E+0,60.000000E+0,1.877732E+0,0.000000E+0,72.871363E+0,1.113435E+0,1.115118E+0,973.762077E-3,50.000000E+0,1.000000E+0,88.533742E+0,2.666623E+0,2.567386E+0,1.132023E+0,20.000000E+0,0.000000E+0,1.390829E+0,1.391780E+0,982.706568E-3,60.000000E+0,3.989951E-3,46.278989E+0,9.540278E-3,23.080527E+0,5.275689E+0,28.911080E+0,0.000000E+0,2.235294E-3,0.000000E+0,41.750206E-3,0.000000E+0,23.035837E-3,0.000000E+0,25.000685E-3,0.000000E+0,21.779623E-3,2.020770E+0,2.013265E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.642623E+0,5.309057E+0,0.000000E+0,86.305262E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.792539E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.772825E+0,0.000000E+0,45.647691E-3,996.539022E-3,3.094450E+0,998.019484E-3,3.087562E+0,995.959710E-3,3.078889E+0,1.000031E+0,3.074608E+0,17.276356E-3,9.883448E+0,1.000000E+0,1.000000E+0,74.397132E+0,74.271022E+0,1.988632E+0,73.493968E+0,73.516154E+0,2.013386E+0,73.273477E+0,73.770449E+0,2.029489E+0,73.654697E+0,73.995453E+0,2.011557E+0
 10/25/2017,19:27:28.118,117.807224E-6,74.327851E+0,3.984644E-3,997.637843E-3,1.009800E+0,0.000000E+0,1.010814E+0,3.126977E+0,0.000000E+0,73.819175E+0,3.983412E-3,997.573406E-3,989.733752E-3,0.000000E+0,1.058378E+0,2.860058E+0,0.000000E+0,81.531882E+0,29.201837E+0,71.183379E+0,3.977057E-3,3.972647E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,104.204211E+0,22.834200E+0,7.627088E-3,12.984120E-3,1.000000E+0,2.769585E+0,1.000000E+0,20.000000E+0,6.048684E-3,42.073977E+0,0.000000E+0,2.557894E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989712E+0,10.000000E+0,9.005669E+0,0.000000E+0,-213.425303E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.459006E-3,0.000000E+0,155.425139E-3,0.000000E+0,-188.263097E-3,0.000000E+0,2.172154E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.001649E+0,3.106937E+0,0.000000E+0,1.001367E+0,0.000000E+0,1.006477E+0,3.081125E+0,0.000000E+0,242.577465E+0,14.138513E-3,3.982297E-3,97.172336E+0,74.007062E+0,77.045339E+0,112.746019E+0,82.866552E+0,3.979443E-3,3.977367E-3,67.091799E+0,4.591357E+0,1.668903E+0,76.767341E+0,75.143222E+0,0.000000E+0,75.661569E+0,75.652204E+0,0.000000E+0,75.369873E+0,1.046492E+0,1.006480E+0,2.004571E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.031095E-3,68.318831E+0,28.857583E+0,0.000000E+0,1.387952E+0,1.399002E+0,997.947808E-3,60.000000E+0,1.000000E+0,1.418945E+0,706.431140E-3,2.045962E+0,60.000000E+0,1.872461E+0,0.000000E+0,72.874312E+0,1.115574E+0,1.111382E+0,991.718145E-3,50.000000E+0,1.000000E+0,88.567109E+0,2.664611E+0,2.571572E+0,1.127471E+0,20.000000E+0,0.000000E+0,1.393401E+0,1.395598E+0,994.267438E-3,60.000000E+0,3.988394E-3,46.277498E+0,9.625688E-3,23.073336E+0,5.239926E+0,28.905693E+0,0.000000E+0,-311.303578E-6,0.000000E+0,44.713583E-3,0.000000E+0,22.842573E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.299405E-3,2.020867E+0,2.013136E+0,2.018322E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.646293E+0,5.426428E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792636E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.760553E+0,0.000000E+0,42.780946E-3,996.378102E-3,3.093404E+0,997.230977E-3,3.087031E+0,997.697645E-3,3.080932E+0,999.644775E-3,3.074351E+0,23.397869E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.395587E+0,74.267886E+0,1.990821E+0,73.492096E+0,73.514235E+0,2.012955E+0,73.272962E+0,73.770730E+0,2.027573E+0,73.652404E+0,73.992691E+0,2.013984E+0
 10/25/2017,19:27:38.118,439.844037E-6,74.325931E+0,3.979391E-3,999.361532E-3,997.328999E-3,0.000000E+0,1.011884E+0,3.127815E+0,0.000000E+0,73.818566E+0,3.985033E-3,998.427196E-3,983.672194E-3,0.000000E+0,1.058841E+0,2.843272E+0,0.000000E+0,81.532725E+0,29.192920E+0,71.157787E+0,3.973166E-3,3.969988E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,104.252495E+0,22.831695E+0,7.634935E-3,12.990281E-3,1.000000E+0,2.766199E+0,1.000000E+0,20.000000E+0,6.029872E-3,42.075141E+0,0.000000E+0,2.550032E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.009950E+0,0.000000E+0,-214.519704E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.712185E-3,0.000000E+0,159.324095E-3,0.000000E+0,-187.908647E-3,0.000000E+0,2.171220E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.006968E+0,3.107436E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.002530E+0,3.080627E+0,0.000000E+0,242.605593E+0,14.135918E-3,3.978924E-3,97.176096E+0,74.031636E+0,77.044356E+0,112.754644E+0,82.863364E+0,3.977172E-3,3.980545E-3,67.075296E+0,4.581047E+0,1.666292E+0,76.775302E+0,75.142005E+0,0.000000E+0,75.663816E+0,75.639750E+0,0.000000E+0,75.373244E+0,1.051140E+0,1.005809E+0,2.004300E+0,60.000000E+0,48.000000E+0,60.900000E+0,11.030251E-3,68.319393E+0,28.850757E+0,0.000000E+0,1.389261E+0,1.401429E+0,1.011133E+0,60.000000E+0,1.000000E+0,1.417956E+0,707.869124E-3,2.045818E+0,60.000000E+0,1.884291E+0,0.000000E+0,72.873048E+0,1.115766E+0,1.112611E+0,1.003220E+0,50.000000E+0,1.000000E+0,88.373059E+0,2.663813E+0,2.569096E+0,1.130250E+0,20.000000E+0,0.000000E+0,1.397377E+0,1.390166E+0,1.010619E+0,60.000000E+0,3.990859E-3,46.276194E+0,9.535155E-3,23.066007E+0,5.344316E+0,28.904764E+0,0.000000E+0,-4.469672E-3,0.000000E+0,45.164532E-3,0.000000E+0,25.741529E-3,0.000000E+0,23.486786E-3,0.000000E+0,17.270136E-3,2.020867E+0,2.013362E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.631067E+0,5.426686E+0,0.000000E+0,84.725727E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.739841E+0,0.000000E+0,43.554001E-3,996.683849E-3,3.094031E+0,998.132128E-3,3.087112E+0,996.394194E-3,3.077102E+0,998.116036E-3,3.073868E+0,24.042239E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.398208E+0,74.269243E+0,1.989303E+0,73.491909E+0,73.513486E+0,2.010911E+0,73.273664E+0,73.769091E+0,2.027812E+0,73.653761E+0,73.990632E+0,2.012914E+0
 10/25/2017,19:27:48.118,2.372065E-3,74.326212E+0,3.987433E-3,997.863372E-3,1.012578E+0,0.000000E+0,1.014407E+0,3.130393E+0,0.000000E+0,73.817209E+0,3.983282E-3,997.863372E-3,968.310930E-3,0.000000E+0,1.063664E+0,2.853163E+0,0.000000E+0,81.533007E+0,29.186465E+0,71.156571E+0,3.978873E-3,3.967005E-3,0.000000E+0,1.027509E+0,1.000000E+0,44.000000E+0,104.291037E+0,22.834479E+0,7.655558E-3,13.011423E-3,1.000000E+0,2.766694E+0,1.000000E+0,20.000000E+0,5.988161E-3,42.079470E+0,0.000000E+0,2.557185E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.010658E+0,0.000000E+0,-212.813726E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.587760E-3,0.000000E+0,163.706394E-3,0.000000E+0,-185.556383E-3,0.000000E+0,2.170865E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001528E+0,0.000000E+0,1.008677E+0,3.107613E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.009433E+0,3.080578E+0,0.000000E+0,242.620068E+0,14.132480E-3,3.977691E-3,97.178446E+0,74.028360E+0,77.045948E+0,112.758132E+0,82.867583E+0,3.977561E-3,3.981194E-3,67.061411E+0,4.576214E+0,1.666292E+0,76.787993E+0,75.142192E+0,0.000000E+0,75.662412E+0,75.628793E+0,0.000000E+0,75.371231E+0,1.060101E+0,1.000253E+0,2.005431E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.018837E-3,68.320375E+0,28.844673E+0,0.000000E+0,1.393013E+0,1.401477E+0,1.009263E+0,60.000000E+0,1.000000E+0,1.419519E+0,708.715937E-3,2.045067E+0,60.000000E+0,1.871914E+0,0.000000E+0,72.874078E+0,1.113547E+0,1.120195E+0,1.005521E+0,50.000000E+0,1.000000E+0,88.192061E+0,2.666399E+0,2.570629E+0,1.136638E+0,20.000000E+0,0.000000E+0,1.398383E+0,1.393393E+0,1.007601E+0,60.000000E+0,3.989562E-3,46.276241E+0,9.571926E-3,23.067305E+0,5.347538E+0,28.900074E+0,0.000000E+0,-827.070238E-6,0.000000E+0,48.385594E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.423835E-3,0.000000E+0,17.527821E-3,2.020867E+0,2.013394E+0,2.018000E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.616606E+0,5.427943E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793924E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.738585E+0,0.000000E+0,41.717996E-3,997.150517E-3,3.094595E+0,998.180404E-3,3.087514E+0,996.217182E-3,3.080176E+0,998.132128E-3,3.075236E+0,22.109129E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.397834E+0,74.269384E+0,1.983199E+0,73.487463E+0,73.510958E+0,2.010289E+0,73.270716E+0,73.769325E+0,2.030288E+0,73.654603E+0,73.991849E+0,2.015229E+0
