date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:27:58.118,278.825630E-6,74.326961E+0,3.977511E-3,998.056683E-3,1.025033E+0,0.000000E+0,1.014391E+0,3.130811E+0,0.000000E+0,73.819128E+0,3.972647E-3,997.557296E-3,1.021350E+0,0.000000E+0,1.062866E+0,2.857561E+0,0.000000E+0,81.533335E+0,29.182053E+0,71.136781E+0,3.975695E-3,3.968042E-3,0.000000E+0,1.026840E+0,1.000000E+0,44.000000E+0,104.305579E+0,22.827520E+0,7.655039E-3,13.012655E-3,1.000000E+0,2.765129E+0,1.000000E+0,20.000000E+0,5.998475E-3,42.081006E+0,0.000000E+0,2.562695E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.992504E+0,0.000000E+0,-218.350109E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.879618E-3,0.000000E+0,170.150951E-3,0.000000E+0,-173.408392E-3,0.000000E+0,2.170768E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.004987E+0,3.105763E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.015154E+0,3.079870E+0,0.000000E+0,242.612300E+0,14.135853E-3,3.982167E-3,97.179245E+0,74.005891E+0,77.047260E+0,112.767558E+0,82.865708E+0,3.979118E-3,3.983010E-3,67.061317E+0,4.576536E+0,1.667887E+0,76.793098E+0,75.141677E+0,0.000000E+0,75.663208E+0,75.622472E+0,0.000000E+0,75.371886E+0,1.062289E+0,1.009338E+0,2.004969E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.025063E-3,68.318411E+0,28.842909E+0,0.000000E+0,1.391959E+0,1.402563E+0,1.013770E+0,60.000000E+0,1.000000E+0,1.415834E+0,707.086222E-3,2.040322E+0,60.000000E+0,1.878022E+0,0.000000E+0,72.873563E+0,1.115271E+0,1.113968E+0,1.004658E+0,50.000000E+0,1.000000E+0,88.103183E+0,2.664308E+0,2.570485E+0,1.137692E+0,20.000000E+0,0.000000E+0,1.392554E+0,1.388328E+0,1.004359E+0,60.000000E+0,3.988200E-3,46.276800E+0,9.569461E-3,23.069625E+0,5.368158E+0,28.896777E+0,0.000000E+0,-9.756281E-3,0.000000E+0,43.843896E-3,0.000000E+0,25.065106E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.016864E-3,2.021060E+0,2.013426E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.609519E+0,5.429039E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792861E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.739486E+0,0.000000E+0,41.138204E-3,997.745921E-3,3.094144E+0,997.456265E-3,3.085921E+0,996.555114E-3,3.077408E+0,999.548223E-3,3.074544E+0,27.586273E-3,9.845106E+0,1.000000E+0,1.000000E+0,74.398115E+0,74.266341E+0,1.985963E+0,73.489194E+0,73.509975E+0,2.010145E+0,73.272494E+0,73.767079E+0,2.028291E+0,73.653761E+0,73.989836E+0,2.015692E+0
 10/25/2017,19:28:08.118,-1.170340E-3,74.330332E+0,3.982569E-3,997.943918E-3,1.002391E+0,0.000000E+0,1.011277E+0,3.131085E+0,0.000000E+0,73.818894E+0,3.981142E-3,997.541187E-3,1.006674E+0,0.000000E+0,1.058186E+0,2.862265E+0,0.000000E+0,81.533616E+0,29.177316E+0,71.107213E+0,3.978159E-3,3.971350E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,104.306756E+0,22.823531E+0,7.658995E-3,12.995988E-3,1.000000E+0,2.766087E+0,1.000000E+0,20.000000E+0,6.039926E-3,42.086219E+0,0.000000E+0,2.564597E+0,0.000000E+0,1.984651E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.993405E+0,0.000000E+0,-225.656846E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.875290E-3,0.000000E+0,170.827629E-3,0.000000E+0,-193.579858E-3,0.000000E+0,2.167160E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001431E+0,0.000000E+0,634.747039E-3,3.106777E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.003776E+0,3.080820E+0,0.000000E+0,242.613265E+0,14.137540E-3,3.978015E-3,97.181407E+0,73.990632E+0,77.047775E+0,112.773025E+0,82.867677E+0,3.981389E-3,3.978405E-3,67.076324E+0,4.573314E+0,1.667984E+0,76.768043E+0,75.138353E+0,0.000000E+0,75.662271E+0,75.614185E+0,0.000000E+0,75.372916E+0,1.053408E+0,1.003063E+0,2.007488E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.019162E-3,68.318738E+0,28.834736E+0,0.000000E+0,1.395631E+0,1.399178E+0,1.002375E+0,60.000000E+0,1.000000E+0,1.419918E+0,706.079633E-3,2.015590E+0,60.000000E+0,1.877877E+0,0.000000E+0,72.870334E+0,1.113244E+0,1.118039E+0,1.004546E+0,50.000000E+0,1.000000E+0,88.058838E+0,2.669161E+0,2.570725E+0,1.126098E+0,20.000000E+0,0.000000E+0,1.396834E+0,1.390230E+0,1.005940E+0,60.000000E+0,3.988135E-3,46.274564E+0,9.523611E-3,23.067723E+0,5.439040E+0,28.891111E+0,0.000000E+0,-5.436735E-3,0.000000E+0,51.960972E-3,0.000000E+0,20.587830E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.562973E-3,2.020834E+0,2.013329E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.605996E+0,5.423978E+0,0.000000E+0,79.600296E-3,0.000000E+0,46.881347E-3,9.500000E+0,9.793505E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.739970E+0,0.000000E+0,44.262634E-3,997.214885E-3,3.092985E+0,998.630980E-3,3.086549E+0,996.860861E-3,3.080643E+0,999.355119E-3,3.074624E+0,20.820390E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.400362E+0,74.265451E+0,1.991572E+0,73.487041E+0,73.510818E+0,2.008149E+0,73.274413E+0,73.764598E+0,2.031406E+0,73.654603E+0,73.989602E+0,2.011781E+0
 10/25/2017,19:28:18.118,2.694102E-3,74.327617E+0,3.982310E-3,997.718389E-3,1.018518E+0,0.000000E+0,1.011740E+0,3.130038E+0,0.000000E+0,73.818051E+0,3.981791E-3,998.056683E-3,1.028544E+0,0.000000E+0,1.061524E+0,2.842418E+0,0.000000E+0,81.537741E+0,29.169607E+0,71.060007E+0,3.973360E-3,3.967070E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,104.137621E+0,22.816155E+0,7.660875E-3,13.026598E-3,1.000000E+0,2.769873E+0,1.000000E+0,20.000000E+0,6.022412E-3,42.086777E+0,0.000000E+0,2.560150E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.981463E+0,0.000000E+0,-221.504559E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.456843E-3,0.000000E+0,161.483022E-3,0.000000E+0,-198.348830E-3,0.000000E+0,2.166580E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,770.486173E-3,3.105956E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.006908E+0,3.080965E+0,0.000000E+0,242.617559E+0,13.383624E-3,3.983789E-3,97.184744E+0,73.981177E+0,77.050163E+0,112.781603E+0,82.870631E+0,3.978015E-3,3.981064E-3,67.085955E+0,4.586524E+0,1.668774E+0,76.755914E+0,75.135450E+0,0.000000E+0,75.662599E+0,75.607255E+0,0.000000E+0,75.373993E+0,1.059270E+0,993.882507E-3,2.004395E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.013714E-3,68.315184E+0,28.827863E+0,0.000000E+0,1.394210E+0,1.397054E+0,1.008800E+0,60.000000E+0,1.000000E+0,1.418323E+0,707.437729E-3,2.043518E+0,60.000000E+0,1.879714E+0,0.000000E+0,72.873984E+0,1.113643E+0,1.117528E+0,1.009451E+0,50.000000E+0,1.000000E+0,88.069819E+0,2.666208E+0,2.577562E+0,1.125267E+0,20.000000E+0,0.000000E+0,1.392331E+0,1.388856E+0,1.010395E+0,60.000000E+0,3.990665E-3,46.272048E+0,9.512911E-3,23.060532E+0,5.519588E+0,28.885957E+0,0.000000E+0,51.974543E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.401920E-3,0.000000E+0,18.075402E-3,2.020995E+0,2.013136E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.607009E+0,5.424236E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792925E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.733431E+0,0.000000E+0,44.327056E-3,996.442470E-3,3.093677E+0,998.663164E-3,3.086291E+0,1.000015E+0,3.076314E+0,999.773511E-3,3.075332E+0,29.519383E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.398677E+0,74.262877E+0,1.991876E+0,73.486105E+0,73.510912E+0,2.008788E+0,73.272026E+0,73.762773E+0,2.025336E+0,73.655352E+0,73.988853E+0,2.013760E+0
 10/25/2017,19:28:28.118,1.244936E-3,74.325744E+0,3.980753E-3,997.589515E-3,1.003844E+0,0.000000E+0,1.013912E+0,3.130699E+0,0.000000E+0,73.817771E+0,3.980170E-3,997.331767E-3,1.000995E+0,0.000000E+0,1.060215E+0,2.848201E+0,0.000000E+0,81.535256E+0,29.161573E+0,71.043913E+0,3.978029E-3,3.972387E-3,0.000000E+0,1.010688E+0,1.000000E+0,44.000000E+0,103.994939E+0,22.810032E+0,7.630979E-3,13.028220E-3,1.000000E+0,2.759459E+0,1.000000E+0,20.000000E+0,6.054392E-3,42.095249E+0,0.000000E+0,2.567368E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.972643E+0,0.000000E+0,-215.807235E-3,0.000000E+0,138.971855E-3,0.000000E+0,138.907479E-3,0.000000E+0,157.197392E-3,0.000000E+0,-208.402341E-3,0.000000E+0,2.163679E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,1.004619E+0,3.107452E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.007356E+0,3.079838E+0,0.000000E+0,242.628414E+0,9.182299E-3,3.984697E-3,97.185684E+0,73.986981E+0,77.050070E+0,112.784478E+0,82.867630E+0,3.976134E-3,3.981259E-3,67.079457E+0,4.584591E+0,1.669064E+0,76.742145E+0,75.137230E+0,0.000000E+0,75.660820E+0,75.601356E+0,0.000000E+0,75.373572E+0,1.054446E+0,994.409396E-3,1.999294E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.015335E-3,68.314576E+0,28.824752E+0,0.000000E+0,1.392502E+0,1.397374E+0,1.001751E+0,60.000000E+0,1.000000E+0,1.419567E+0,706.606893E-3,2.040658E+0,60.000000E+0,1.875153E+0,0.000000E+0,72.871738E+0,1.113675E+0,1.111941E+0,1.000936E+0,50.000000E+0,1.000000E+0,88.087744E+0,2.672291E+0,2.580262E+0,1.118161E+0,20.000000E+0,0.000000E+0,1.393081E+0,1.392722E+0,1.004663E+0,60.000000E+0,3.991313E-3,46.272374E+0,9.587944E-3,23.057239E+0,5.394578E+0,28.884564E+0,0.000000E+0,54.424434E-3,0.000000E+0,42.877578E-3,0.000000E+0,13.630336E-3,0.000000E+0,19.718143E-3,0.000000E+0,23.229101E-3,2.021028E+0,2.013587E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.608619E+0,5.425719E+0,0.000000E+0,82.727131E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792732E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.725056E+0,0.000000E+0,40.944941E-3,996.941321E-3,3.094450E+0,998.486152E-3,3.085261E+0,997.118333E-3,3.076877E+0,997.247069E-3,3.075364E+0,23.720054E-3,9.869915E+0,1.000000E+0,1.000000E+0,74.399145E+0,74.264562E+0,1.992611E+0,73.488071E+0,73.507261E+0,2.013290E+0,73.272541E+0,73.760760E+0,2.029665E+0,73.656850E+0,73.985436E+0,2.011892E+0
 10/25/2017,19:28:38.118,600.862443E-6,74.327944E+0,3.981402E-3,998.539960E-3,961.273639E-3,0.000000E+0,1.012315E+0,3.129797E+0,0.000000E+0,73.817303E+0,3.979521E-3,997.106238E-3,999.081313E-3,0.000000E+0,1.058713E+0,2.839856E+0,0.000000E+0,81.540881E+0,29.164266E+0,71.086347E+0,3.975500E-3,3.972387E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,103.893153E+0,22.810589E+0,7.637010E-3,13.027895E-3,1.000000E+0,2.759347E+0,1.000000E+0,20.000000E+0,5.994129E-3,42.099717E+0,0.000000E+0,2.559312E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.994692E+0,0.000000E+0,-205.925436E-3,0.000000E+0,139.519056E-3,0.000000E+0,140.066256E-3,0.000000E+0,146.563873E-3,0.000000E+0,-203.665591E-3,0.000000E+0,2.164839E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,1.010482E+0,3.106873E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.002386E+0,3.081286E+0,0.000000E+0,242.632419E+0,9.145584E-3,3.981389E-3,97.190149E+0,73.999806E+0,77.049789E+0,112.792962E+0,82.869552E+0,3.977432E-3,3.978340E-3,67.063702E+0,4.580080E+0,1.669305E+0,76.746782E+0,75.131284E+0,0.000000E+0,75.663161E+0,75.600794E+0,0.000000E+0,75.372401E+0,1.050948E+0,1.006815E+0,2.002418E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.032132E-3,68.314857E+0,28.817508E+0,0.000000E+0,1.392741E+0,1.400711E+0,1.015640E+0,60.000000E+0,1.000000E+0,1.418131E+0,707.549572E-3,2.038070E+0,60.000000E+0,1.883469E+0,0.000000E+0,72.875435E+0,1.113930E+0,1.115996E+0,1.005377E+0,50.000000E+0,1.000000E+0,88.092953E+0,2.676809E+0,2.580629E+0,1.124341E+0,20.000000E+0,0.000000E+0,1.396898E+0,1.389399E+0,1.013078E+0,60.000000E+0,3.989627E-3,46.270884E+0,9.388201E-3,23.047682E+0,5.261513E+0,28.882102E+0,0.000000E+0,36.469307E-3,0.000000E+0,45.808744E-3,0.000000E+0,16.400449E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.678578E-3,2.020802E+0,2.013716E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.609200E+0,5.426524E+0,0.000000E+0,80.825241E-3,0.000000E+0,51.555482E-3,9.500000E+0,9.791508E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.700929E+0,0.000000E+0,54.344558E-3,996.909137E-3,3.094659E+0,997.601093E-3,3.087723E+0,999.789603E-3,3.077456E+0,999.355119E-3,3.074286E+0,31.774677E-3,9.816429E+0,1.000000E+0,1.000000E+0,74.399706E+0,74.260443E+0,1.990470E+0,73.485965E+0,73.506933E+0,2.010065E+0,73.270201E+0,73.763709E+0,2.026790E+0,73.653620E+0,73.985015E+0,2.012371E+0
 10/25/2017,19:28:48.118,278.825630E-6,74.328225E+0,3.977446E-3,998.056683E-3,1.000363E+0,0.000000E+0,1.011932E+0,3.128169E+0,0.000000E+0,73.818473E+0,3.978419E-3,996.977364E-3,1.020281E+0,0.000000E+0,1.059065E+0,2.860525E+0,0.000000E+0,81.538631E+0,29.157858E+0,71.043773E+0,3.971674E-3,3.967329E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,103.843460E+0,22.803538E+0,7.618203E-3,13.033408E-3,1.000000E+0,2.772268E+0,1.000000E+0,20.000000E+0,6.052122E-3,42.105349E+0,0.000000E+0,2.564371E+0,0.000000E+0,1.984619E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.004542E+0,0.000000E+0,-208.951134E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.201500E-3,0.000000E+0,156.359599E-3,0.000000E+0,-191.259817E-3,0.000000E+0,2.173443E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,1.000227E+0,3.106535E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.012341E+0,3.081254E+0,0.000000E+0,242.689207E+0,11.649338E-3,3.983464E-3,97.192170E+0,74.034913E+0,77.050444E+0,112.796261E+0,82.873303E+0,3.979832E-3,3.981259E-3,67.052902E+0,4.590068E+0,1.671352E+0,76.715264E+0,75.131799E+0,0.000000E+0,75.659696E+0,75.595878E+0,0.000000E+0,75.370529E+0,1.048600E+0,1.007246E+0,2.000553E+0,60.000000E+0,47.000000E+0,60.900000E+0,11.047308E-3,68.315184E+0,28.816904E+0,0.000000E+0,1.387345E+0,1.395138E+0,996.014001E-3,60.000000E+0,1.000000E+0,1.423683E+0,706.542983E-3,2.042192E+0,60.000000E+0,1.887869E+0,0.000000E+0,72.869632E+0,1.113052E+0,1.117656E+0,997.261522E-3,50.000000E+0,1.000000E+0,88.051237E+0,2.675564E+0,2.581492E+0,1.119966E+0,20.000000E+0,0.000000E+0,1.397489E+0,1.387833E+0,995.544883E-3,60.000000E+0,3.989951E-3,46.269673E+0,9.533534E-3,23.044760E+0,5.283744E+0,28.880291E+0,0.000000E+0,462.346420E-6,0.000000E+0,43.264105E-3,0.000000E+0,23.035837E-3,0.000000E+0,26.160267E-3,0.000000E+0,20.684462E-3,2.021157E+0,2.013394E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.605878E+0,5.425944E+0,0.000000E+0,84.048783E-3,0.000000E+0,49.041120E-3,9.500000E+0,9.791863E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.700027E+0,0.000000E+0,42.748735E-3,997.263161E-3,3.094160E+0,996.893045E-3,3.086243E+0,998.470060E-3,3.079227E+0,998.325232E-3,3.075027E+0,17.598541E-3,9.863471E+0,1.000000E+0,1.000000E+0,74.398864E+0,74.263064E+0,1.995839E+0,73.486386E+0,73.506044E+0,2.010624E+0,73.274132E+0,73.761275E+0,2.029633E+0,73.656569E+0,73.982768E+0,2.012212E+0
 10/25/2017,19:28:58.118,1.244936E-3,74.327617E+0,3.979327E-3,998.411086E-3,990.335089E-3,0.000000E+0,1.012874E+0,3.127751E+0,0.000000E+0,73.818707E+0,3.978873E-3,997.637843E-3,1.003037E+0,0.000000E+0,1.058075E+0,2.847331E+0,0.000000E+0,81.540037E+0,29.150799E+0,70.987398E+0,3.971480E-3,3.970896E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,103.833014E+0,22.793750E+0,7.621770E-3,13.006559E-3,1.000000E+0,2.762509E+0,1.000000E+0,20.000000E+0,6.036424E-3,42.109399E+0,0.000000E+0,2.570880E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.009178E+0,0.000000E+0,-212.556220E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.941831E-3,0.000000E+0,161.386354E-3,0.000000E+0,-177.371795E-3,0.000000E+0,2.170188E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.008868E+0,3.105908E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.003840E+0,3.080659E+0,0.000000E+0,242.732099E+0,11.656019E-3,3.982686E-3,97.193486E+0,74.060658E+0,77.055362E+0,112.804556E+0,82.874381E+0,3.976978E-3,3.980610E-3,67.049723E+0,4.583624E+0,1.675559E+0,76.732638E+0,75.130862E+0,0.000000E+0,75.661288E+0,75.588058E+0,0.000000E+0,75.369030E+0,1.048440E+0,1.002536E+0,2.000888E+0,60.000000E+0,47.000000E+0,60.900000E+0,11.038034E-3,68.313781E+0,28.812074E+0,0.000000E+0,1.394066E+0,1.402068E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.421226E+0,708.811803E-3,2.035242E+0,60.000000E+0,1.879569E+0,0.000000E+0,72.871317E+0,1.115000E+0,1.120578E+0,1.008236E+0,50.000000E+0,1.000000E+0,87.979817E+0,2.670295E+0,2.577131E+0,1.119423E+0,20.000000E+0,0.000000E+0,1.391101E+0,1.389910E+0,1.006499E+0,60.000000E+0,3.989043E-3,46.269487E+0,9.552924E-3,23.038822E+0,5.296954E+0,28.873465E+0,0.000000E+0,1.880705E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.967003E-3,0.000000E+0,21.682991E-3,0.000000E+0,18.397508E-3,2.020834E+0,2.014231E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.600012E+0,5.424429E+0,0.000000E+0,88.174917E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.700027E+0,0.000000E+0,41.299258E-3,996.860861E-3,3.094305E+0,998.421784E-3,3.087933E+0,998.260864E-3,3.078213E+0,998.534428E-3,3.074850E+0,25.330979E-3,9.873460E+0,1.000000E+0,1.000000E+0,74.399660E+0,74.261238E+0,1.988840E+0,73.486292E+0,73.502487E+0,2.011151E+0,73.272213E+0,73.762117E+0,2.032125E+0,73.655165E+0,73.983751E+0,2.012180E+0
 10/25/2017,19:29:08.118,3.016139E-3,74.329723E+0,3.983672E-3,997.235112E-3,1.005536E+0,0.000000E+0,1.011724E+0,3.128975E+0,0.000000E+0,73.818847E+0,3.980040E-3,997.879481E-3,989.127596E-3,0.000000E+0,1.058378E+0,2.819397E+0,0.000000E+0,81.539709E+0,29.146340E+0,70.931352E+0,3.976603E-3,3.972841E-3,0.000000E+0,1.028035E+0,1.000000E+0,44.000000E+0,103.845578E+0,22.786885E+0,7.620084E-3,13.006429E-3,1.000000E+0,2.759267E+0,1.000000E+0,20.000000E+0,6.003146E-3,42.115869E+0,0.000000E+0,2.574038E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.998394E+0,0.000000E+0,-224.819951E-3,0.000000E+0,139.937503E-3,0.000000E+0,139.776562E-3,0.000000E+0,170.666515E-3,0.000000E+0,-192.999847E-3,0.000000E+0,2.168964E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001479E+0,0.000000E+0,591.539892E-3,3.104459E+0,0.000000E+0,999.162016E-3,0.000000E+0,983.033710E-3,3.080192E+0,0.000000E+0,242.745706E+0,8.749753E-3,3.984827E-3,97.196824E+0,74.072688E+0,77.053067E+0,112.809882E+0,82.875975E+0,3.978664E-3,3.975161E-3,67.048928E+0,4.575570E+0,1.673012E+0,76.749919E+0,75.126695E+0,0.000000E+0,75.662739E+0,75.578273E+0,0.000000E+0,75.369826E+0,1.042961E+0,1.010583E+0,2.003742E+0,60.000000E+0,47.000000E+0,60.900000E+0,11.012612E-3,68.313173E+0,28.808406E+0,0.000000E+0,1.391416E+0,1.403888E+0,1.005172E+0,60.000000E+0,1.000000E+0,1.421067E+0,709.802414E-3,2.018642E+0,60.000000E+0,1.884710E+0,0.000000E+0,72.877213E+0,1.117171E+0,1.115772E+0,1.005537E+0,50.000000E+0,1.000000E+0,87.891646E+0,2.672371E+0,2.577754E+0,1.127296E+0,20.000000E+0,0.000000E+0,1.397665E+0,1.390150E+0,1.009182E+0,60.000000E+0,3.989173E-3,46.267344E+0,9.562328E-3,23.033812E+0,5.436140E+0,28.875462E+0,0.000000E+0,-15.623126E-3,0.000000E+0,43.489580E-3,0.000000E+0,21.489727E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.854340E-3,2.020641E+0,2.013555E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.592631E+0,5.426686E+0,0.000000E+0,82.017952E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791347E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.698642E+0,0.000000E+0,43.457369E-3,996.893045E-3,3.092326E+0,998.486152E-3,3.087659E+0,997.086149E-3,3.078985E+0,998.099944E-3,3.073594E+0,34.352156E-3,9.880871E+0,1.000000E+0,1.000000E+0,74.397834E+0,74.261098E+0,1.987274E+0,73.485169E+0,73.509227E+0,2.011742E+0,73.276847E+0,73.761275E+0,2.027780E+0,73.656054E+0,73.979351E+0,2.011908E+0
 10/25/2017,19:29:18.118,1.566973E-3,74.325697E+0,3.981272E-3,998.556069E-3,1.020929E+0,0.000000E+0,1.013210E+0,3.126800E+0,0.000000E+0,73.818613E+0,3.975435E-3,997.508969E-3,1.002304E+0,0.000000E+0,1.056509E+0,2.808749E+0,0.000000E+0,81.542803E+0,29.143090E+0,71.156009E+0,3.978548E-3,3.969015E-3,0.000000E+0,1.028576E+0,1.000000E+0,44.000000E+0,103.862801E+0,22.777329E+0,7.627412E-3,13.006754E-3,1.000000E+0,2.762158E+0,1.000000E+0,20.000000E+0,6.035126E-3,42.124619E+0,0.000000E+0,2.574457E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.980658E+0,0.000000E+0,-221.826442E-3,0.000000E+0,138.810914E-3,0.000000E+0,135.978346E-3,0.000000E+0,158.486303E-3,0.000000E+0,-201.377773E-3,0.000000E+0,2.171735E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,823.964014E-3,3.106712E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.003313E+0,3.080337E+0,0.000000E+0,242.705659E+0,8.418792E-3,3.982881E-3,97.200490E+0,74.102880E+0,77.051990E+0,112.820110E+0,82.875038E+0,3.978275E-3,3.981453E-3,67.046310E+0,4.586202E+0,1.672626E+0,76.731421E+0,75.130394E+0,0.000000E+0,75.660258E+0,75.567550E+0,0.000000E+0,75.366455E+0,1.042786E+0,994.409396E-3,2.005591E+0,60.000000E+0,47.000000E+0,60.900000E+0,11.034143E-3,68.313314E+0,28.805016E+0,0.000000E+0,1.392151E+0,1.399481E+0,996.717203E-3,60.000000E+0,1.000000E+0,1.420668E+0,714.851337E-3,2.049014E+0,60.000000E+0,1.889094E+0,0.000000E+0,72.872393E+0,1.116197E+0,1.117592E+0,1.008284E+0,50.000000E+0,1.000000E+0,87.843455E+0,2.676825E+0,2.574543E+0,1.136031E+0,20.000000E+0,0.000000E+0,1.395684E+0,1.395183E+0,998.227516E-3,60.000000E+0,3.990016E-3,46.266459E+0,9.522833E-3,23.025462E+0,5.453861E+0,28.871747E+0,0.000000E+0,52.877134E-3,0.000000E+0,45.261164E-3,0.000000E+0,11.117908E-3,0.000000E+0,13.533704E-3,0.000000E+0,22.939205E-3,2.020867E+0,2.013297E+0,2.018386E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.588434E+0,5.385617E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792925E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.700768E+0,0.000000E+0,45.164532E-3,996.764309E-3,3.094112E+0,997.086149E-3,3.086549E+0,1.000079E+0,3.079339E+0,997.585001E-3,3.075364E+0,30.485937E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.396383E+0,74.257166E+0,1.987801E+0,73.486901E+0,73.505716E+0,2.010385E+0,73.275302E+0,73.758513E+0,2.022525E+0,73.653152E+0,73.976543E+0,2.014622E+0
 10/25/2017,19:29:28.118,761.880850E-6,74.326540E+0,3.982439E-3,997.573406E-3,1.015468E+0,0.000000E+0,1.011245E+0,3.126671E+0,0.000000E+0,73.819362E+0,3.976538E-3,997.750607E-3,1.017218E+0,0.000000E+0,1.056254E+0,2.802015E+0,0.000000E+0,81.541818E+0,29.139607E+0,71.221228E+0,3.975695E-3,3.969534E-3,0.000000E+0,1.017028E+0,1.000000E+0,44.000000E+0,103.828873E+0,22.776633E+0,7.618787E-3,13.010515E-3,1.000000E+0,2.759363E+0,1.000000E+0,20.000000E+0,6.013071E-3,42.128483E+0,0.000000E+0,2.574940E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.976731E+0,0.000000E+0,-219.187004E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.390303E-3,0.000000E+0,159.742992E-3,0.000000E+0,-207.306766E-3,0.000000E+0,2.179146E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.009332E+0,3.105875E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.006844E+0,3.080176E+0,0.000000E+0,242.682934E+0,9.329033E-3,3.983659E-3,97.201430E+0,74.099603E+0,77.055128E+0,112.824399E+0,82.876538E+0,3.977107E-3,3.978145E-3,67.047946E+0,4.579114E+0,1.674350E+0,76.702151E+0,75.130581E+0,0.000000E+0,75.661335E+0,75.557671E+0,0.000000E+0,75.364301E+0,1.047370E+0,987.416137E-3,2.003279E+0,60.000000E+0,47.000000E+0,60.900000E+0,11.052561E-3,68.312378E+0,28.803855E+0,0.000000E+0,1.393938E+0,1.398395E+0,1.005379E+0,60.000000E+0,1.000000E+0,1.421497E+0,707.949012E-3,2.039731E+0,60.000000E+0,1.891947E+0,0.000000E+0,72.873376E+0,1.115319E+0,1.113170E+0,1.014627E+0,50.000000E+0,1.000000E+0,87.820088E+0,2.672355E+0,2.581763E+0,1.116389E+0,20.000000E+0,0.000000E+0,1.396978E+0,1.388600E+0,1.010379E+0,60.000000E+0,3.988265E-3,46.261941E+0,9.516024E-3,23.024163E+0,5.381046E+0,28.869750E+0,0.000000E+0,54.746789E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.694757E-3,0.000000E+0,16.625924E-3,0.000000E+0,23.454575E-3,2.021318E+0,2.013716E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.586226E+0,5.386133E+0,0.000000E+0,82.598189E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.792668E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.698191E+0,0.000000E+0,42.362208E-3,996.893045E-3,3.093243E+0,997.858565E-3,3.087643E+0,996.329826E-3,3.078358E+0,999.516039E-3,3.076394E+0,34.996526E-3,9.876682E+0,1.000000E+0,1.000000E+0,74.396898E+0,74.255808E+0,1.989143E+0,73.485731E+0,73.505201E+0,2.014376E+0,73.275302E+0,73.758934E+0,2.025576E+0,73.657459E+0,73.977994E+0,2.013616E+0
 10/25/2017,19:29:38.118,1.244936E-3,74.326587E+0,3.982958E-3,998.040574E-3,998.798039E-3,0.000000E+0,1.011900E+0,3.128524E+0,0.000000E+0,73.819034E+0,3.972452E-3,998.024464E-3,1.023758E+0,0.000000E+0,1.055966E+0,2.795024E+0,0.000000E+0,81.542803E+0,29.131573E+0,71.230117E+0,3.976862E-3,3.969858E-3,0.000000E+0,1.015594E+0,1.000000E+0,44.000000E+0,103.755276E+0,22.767031E+0,7.601731E-3,13.023875E-3,1.000000E+0,2.760257E+0,1.000000E+0,20.000000E+0,6.045051E-3,42.131787E+0,0.000000E+0,2.571138E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.977729E+0,0.000000E+0,-219.476698E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.941831E-3,0.000000E+0,156.391822E-3,0.000000E+0,-204.020041E-3,0.000000E+0,2.184173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.008086E+0,3.105682E+0,0.000000E+0,999.741327E-3,0.000000E+0,996.057609E-3,3.081496E+0,0.000000E+0,242.680426E+0,9.509045E-3,3.981259E-3,97.201759E+0,74.055368E+0,77.058312E+0,112.826096E+0,82.876491E+0,3.979572E-3,3.980221E-3,67.059681E+0,4.581369E+0,1.672110E+0,76.727019E+0,75.135216E+0,0.000000E+0,75.661943E+0,75.548166E+0,0.000000E+0,75.367158E+0,1.043041E+0,998.576613E-3,2.005001E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.041601E-3,68.310555E+0,28.798933E+0,0.000000E+0,1.395886E+0,1.397006E+0,1.010893E+0,60.000000E+0,1.000000E+0,1.422614E+0,707.086222E-3,2.046569E+0,60.000000E+0,1.878151E+0,0.000000E+0,72.875201E+0,1.116021E+0,1.113921E+0,1.010425E+0,50.000000E+0,1.000000E+0,87.836511E+0,2.667501E+0,2.575150E+0,1.116197E+0,20.000000E+0,0.000000E+0,1.394694E+0,1.392451E+0,1.016575E+0,60.000000E+0,3.989757E-3,46.262500E+0,9.499097E-3,23.018364E+0,5.325307E+0,28.869703E+0,0.000000E+0,52.844899E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.906994E-3,2.020963E+0,2.013651E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.587295E+0,5.384811E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793312E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.700575E+0,0.000000E+0,40.977151E-3,997.037873E-3,3.094257E+0,998.985004E-3,3.087289E+0,998.534428E-3,3.078486E+0,998.228680E-3,3.073224E+0,24.686609E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.397834E+0,74.259928E+0,1.987785E+0,73.486994E+0,73.503376E+0,2.012189E+0,73.273711E+0,73.759168E+0,2.025496E+0,73.655820E+0,73.974343E+0,2.009705E+0
 10/25/2017,19:29:48.118,761.880850E-6,74.329817E+0,3.982115E-3,997.508969E-3,953.401500E-3,0.000000E+0,1.008706E+0,3.125882E+0,0.000000E+0,73.818800E+0,3.980753E-3,997.943918E-3,1.021621E+0,0.000000E+0,1.050568E+0,2.795523E+0,0.000000E+0,81.544537E+0,29.132083E+0,71.184829E+0,3.974722E-3,3.971804E-3,0.000000E+0,1.024961E+0,1.000000E+0,44.000000E+0,103.697068E+0,22.794075E+0,7.584610E-3,13.009866E-3,1.000000E+0,2.748917E+0,1.000000E+0,20.000000E+0,6.017677E-3,42.135604E+0,0.000000E+0,2.571911E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.994210E+0,0.000000E+0,-207.470473E-3,0.000000E+0,141.096281E-3,0.000000E+0,141.804423E-3,0.000000E+0,146.918324E-3,0.000000E+0,-213.622433E-3,0.000000E+0,2.184238E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.009348E+0,3.105859E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.010536E+0,3.079532E+0,0.000000E+0,242.702764E+0,9.508396E-3,3.983789E-3,97.206694E+0,74.020496E+0,77.059202E+0,112.833449E+0,82.877475E+0,3.976653E-3,3.976199E-3,67.067068E+0,4.575892E+0,1.671481E+0,76.728845E+0,75.131424E+0,0.000000E+0,75.658994E+0,75.537070E+0,0.000000E+0,75.365893E+0,1.030390E+0,1.008172E+0,2.004395E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.020070E-3,68.310788E+0,28.795450E+0,0.000000E+0,1.394896E+0,1.399992E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.418833E+0,707.709348E-3,2.048502E+0,60.000000E+0,1.877957E+0,0.000000E+0,72.873703E+0,1.114616E+0,1.115820E+0,1.009978E+0,50.000000E+0,1.000000E+0,87.854342E+0,2.668331E+0,2.573009E+0,1.123623E+0,20.000000E+0,0.000000E+0,1.397297E+0,1.386443E+0,1.011369E+0,60.000000E+0,3.988394E-3,46.261941E+0,9.536971E-3,23.012055E+0,5.277300E+0,28.868171E+0,0.000000E+0,37.629782E-3,0.000000E+0,46.034218E-3,0.000000E+0,15.337499E-3,0.000000E+0,22.456046E-3,0.000000E+0,24.871842E-3,2.021157E+0,2.013523E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.588508E+0,5.386584E+0,0.000000E+0,79.535825E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792571E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.699319E+0,0.000000E+0,43.038631E-3,997.230977E-3,3.093259E+0,998.985004E-3,3.086709E+0,996.619481E-3,3.080353E+0,998.164312E-3,3.074061E+0,31.130307E-3,9.870560E+0,1.000000E+0,1.000000E+0,74.397740E+0,74.255481E+0,1.991365E+0,73.488399E+0,73.504546E+0,2.010161E+0,73.276753E+0,73.756266E+0,2.029505E+0,73.656850E+0,73.971955E+0,2.011206E+0
 10/25/2017,19:29:58.118,439.844037E-6,74.327382E+0,3.981596E-3,998.604397E-3,988.195399E-3,0.000000E+0,1.006998E+0,3.126591E+0,0.000000E+0,73.817864E+0,3.984125E-3,998.266103E-3,1.026119E+0,0.000000E+0,1.048396E+0,2.804158E+0,0.000000E+0,81.542662E+0,29.135938E+0,71.215801E+0,3.978548E-3,3.967718E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,103.610816E+0,22.842921E+0,7.598164E-3,13.010904E-3,1.000000E+0,2.750866E+0,1.000000E+0,20.000000E+0,6.004573E-3,42.139840E+0,0.000000E+0,2.569398E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.991763E+0,0.000000E+0,-205.249483E-3,0.000000E+0,135.656464E-3,0.000000E+0,136.557735E-3,0.000000E+0,143.406040E-3,0.000000E+0,-192.065387E-3,0.000000E+0,2.183529E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,997.367720E-3,3.105988E+0,0.000000E+0,1.000836E+0,0.000000E+0,1.008251E+0,3.080047E+0,0.000000E+0,242.689448E+0,9.510731E-3,3.985086E-3,97.211347E+0,74.030560E+0,77.059905E+0,112.840754E+0,82.879632E+0,3.980221E-3,3.983529E-3,67.078241E+0,4.575247E+0,1.675559E+0,76.741209E+0,75.136434E+0,0.000000E+0,75.662318E+0,75.523866E+0,0.000000E+0,75.363037E+0,1.028633E+0,999.710224E-3,1.999087E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.022858E-3,68.310368E+0,28.792199E+0,0.000000E+0,1.398823E+0,1.397070E+0,989.621249E-3,60.000000E+0,1.000000E+0,1.420907E+0,708.508228E-3,2.047080E+0,60.000000E+0,1.880117E+0,0.000000E+0,72.874967E+0,1.113084E+0,1.117928E+0,998.747210E-3,50.000000E+0,1.000000E+0,87.904926E+0,2.672371E+0,2.579974E+0,1.131655E+0,20.000000E+0,0.000000E+0,1.399102E+0,1.394544E+0,975.552880E-3,60.000000E+0,3.989497E-3,46.261382E+0,9.456165E-3,23.004772E+0,5.281166E+0,28.865106E+0,0.000000E+0,35.405538E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.334557E-3,0.000000E+0,23.293522E-3,0.000000E+0,23.647839E-3,2.020738E+0,2.013490E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.592481E+0,5.386197E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.791991E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.699415E+0,0.000000E+0,41.911259E-3,996.812585E-3,3.093114E+0,996.522930E-3,3.086291E+0,999.274660E-3,3.076652E+0,999.532131E-3,3.073707E+0,24.042239E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.396008E+0,74.253936E+0,1.987497E+0,73.489101E+0,73.500334E+0,2.010640E+0,73.275677E+0,73.754207E+0,2.026183E+0,73.659003E+0,73.971066E+0,2.011030E+0
 10/25/2017,19:30:08.118,1.566973E-3,74.332064E+0,3.976992E-3,997.750607E-3,1.006878E+0,0.000000E+0,1.006806E+0,3.124738E+0,0.000000E+0,73.818145E+0,3.980105E-3,997.363986E-3,1.003915E+0,0.000000E+0,1.045569E+0,2.818479E+0,0.000000E+0,81.544677E+0,29.127997E+0,71.215941E+0,3.977057E-3,3.973944E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,103.479110E+0,22.870105E+0,7.618333E-3,13.020632E-3,1.000000E+0,2.745818E+0,1.000000E+0,20.000000E+0,6.008271E-3,42.145332E+0,0.000000E+0,2.566917E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.989519E+0,10.000000E+0,9.003577E+0,0.000000E+0,-209.562711E-3,0.000000E+0,136.847429E-3,0.000000E+0,139.068420E-3,0.000000E+0,152.557311E-3,0.000000E+0,-190.712029E-3,0.000000E+0,2.183915E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003861E+0,0.000000E+0,1.015018E+0,3.104556E+0,0.000000E+0,1.002059E+0,0.000000E+0,1.014866E+0,3.080562E+0,0.000000E+0,242.693501E+0,9.507098E-3,3.982751E-3,97.211582E+0,74.101242E+0,77.059671E+0,112.847400E+0,82.880757E+0,3.981389E-3,3.980286E-3,67.092313E+0,4.586846E+0,1.675237E+0,76.740693E+0,75.141490E+0,0.000000E+0,75.661897E+0,75.504014E+0,0.000000E+0,75.359666E+0,1.024624E+0,1.004596E+0,2.003837E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.017605E-3,68.311724E+0,28.787370E+0,0.000000E+0,1.387601E+0,1.400823E+0,998.810830E-3,60.000000E+0,1.000000E+0,1.417317E+0,707.933035E-3,2.050100E+0,60.000000E+0,1.888562E+0,0.000000E+0,72.871457E+0,1.113802E+0,1.116475E+0,990.695735E-3,50.000000E+0,1.000000E+0,87.920504E+0,2.665473E+0,2.574782E+0,1.127184E+0,20.000000E+0,0.000000E+0,1.393145E+0,1.388089E+0,999.664641E-3,60.000000E+0,3.988784E-3,46.259705E+0,9.536063E-3,23.029080E+0,5.341416E+0,28.865431E+0,0.000000E+0,-1.471779E-3,0.000000E+0,42.684314E-3,0.000000E+0,22.874784E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.589301E-3,2.020834E+0,2.013555E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.593620E+0,5.386552E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792636E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.554001E-3,997.279253E-3,3.093565E+0,997.633277E-3,3.085615E+0,999.918339E-3,3.079388E+0,997.939024E-3,3.073095E+0,25.653164E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.395212E+0,74.255621E+0,1.989847E+0,73.487603E+0,73.498602E+0,2.011789E+0,73.275864E+0,73.756547E+0,2.027061E+0,73.658067E+0,73.969849E+0,2.013233E+0
 10/25/2017,19:30:18.118,922.899256E-6,74.329349E+0,3.982699E-3,998.668834E-3,1.012211E+0,0.000000E+0,1.010335E+0,3.126156E+0,0.000000E+0,73.820485E+0,3.981272E-3,997.766717E-3,972.458312E-3,0.000000E+0,1.048077E+0,2.833719E+0,0.000000E+0,81.546552E+0,29.132780E+0,71.227029E+0,3.967783E-3,3.966356E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,103.453654E+0,22.849091E+0,7.617490E-3,13.028868E-3,1.000000E+0,2.754715E+0,1.000000E+0,20.000000E+0,6.019493E-3,42.148079E+0,0.000000E+0,2.565112E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.004510E+0,0.000000E+0,-215.099093E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.201500E-3,0.000000E+0,159.968551E-3,0.000000E+0,-187.876424E-3,0.000000E+0,2.180016E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004649E+0,0.000000E+0,1.005434E+0,3.104974E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.009897E+0,3.080659E+0,0.000000E+0,242.707396E+0,9.507163E-3,3.981778E-3,97.215389E+0,74.121089E+0,77.059483E+0,112.853008E+0,82.881085E+0,3.978729E-3,3.980935E-3,67.087685E+0,4.588135E+0,1.674882E+0,76.761346E+0,75.144299E+0,0.000000E+0,75.660539E+0,75.483506E+0,0.000000E+0,75.357559E+0,1.024448E+0,1.004500E+0,2.006643E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.014298E-3,68.310929E+0,28.785419E+0,0.000000E+0,1.383051E+0,1.401813E+0,997.148714E-3,60.000000E+0,1.000000E+0,1.418083E+0,709.019512E-3,2.039172E+0,60.000000E+0,1.871736E+0,0.000000E+0,72.875997E+0,1.112749E+0,1.116539E+0,983.267290E-3,50.000000E+0,1.000000E+0,87.926980E+0,2.670455E+0,2.580677E+0,1.117985E+0,20.000000E+0,0.000000E+0,1.397154E+0,1.391764E+0,996.295381E-3,60.000000E+0,3.990924E-3,46.261708E+0,9.477437E-3,23.078253E+0,5.290832E+0,28.861763E+0,0.000000E+0,-504.716077E-6,0.000000E+0,44.745794E-3,0.000000E+0,19.718143E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.106141E-3,2.020641E+0,2.013458E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.594028E+0,5.347804E+0,0.000000E+0,83.629723E-3,0.000000E+0,50.717361E-3,9.500000E+0,9.791412E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.699512E+0,0.000000E+0,42.040102E-3,996.345918E-3,3.093887E+0,997.102241E-3,3.087257E+0,999.499947E-3,3.077038E+0,997.810289E-3,3.073626E+0,30.163752E-3,9.874749E+0,1.000000E+0,1.000000E+0,74.397179E+0,74.254076E+0,1.994561E+0,73.485169E+0,73.498462E+0,2.014551E+0,73.274039E+0,73.751960E+0,2.029313E+0,73.657973E+0,73.966853E+0,2.014494E+0
 10/25/2017,19:30:28.118,1.405954E-3,74.327851E+0,3.980883E-3,997.170675E-3,997.903840E-3,0.000000E+0,1.008131E+0,3.126816E+0,0.000000E+0,73.818566E+0,3.985487E-3,997.106238E-3,1.024013E+0,0.000000E+0,1.049690E+0,2.817706E+0,0.000000E+0,81.546224E+0,29.116572E+0,71.167472E+0,3.975435E-3,3.969145E-3,0.000000E+0,1.022810E+0,1.000000E+0,44.000000E+0,103.458218E+0,22.857394E+0,7.645311E-3,13.019140E-3,1.000000E+0,2.750259E+0,1.000000E+0,20.000000E+0,6.035969E-3,42.153106E+0,0.000000E+0,2.569623E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.999489E+0,0.000000E+0,-202.770986E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.585596E-3,0.000000E+0,139.925979E-3,0.000000E+0,-191.839827E-3,0.000000E+0,2.174700E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003829E+0,0.000000E+0,1.013293E+0,3.106004E+0,0.000000E+0,1.002799E+0,0.000000E+0,1.007883E+0,3.080240E+0,0.000000E+0,242.711642E+0,9.916163E-3,3.980805E-3,97.216517E+0,74.107888E+0,77.062059E+0,112.860220E+0,82.884883E+0,3.980091E-3,3.977432E-3,67.062533E+0,4.580080E+0,1.674898E+0,76.759426E+0,75.148325E+0,0.000000E+0,75.657542E+0,75.462062E+0,0.000000E+0,75.354797E+0,1.031013E+0,1.008492E+0,2.002020E+0,60.000000E+0,46.000000E+0,60.900000E+0,11.024869E-3,68.310414E+0,28.779104E+0,0.000000E+0,1.395822E+0,1.404208E+0,974.070880E-3,60.000000E+0,1.000000E+0,1.420125E+0,709.019512E-3,2.040386E+0,60.000000E+0,1.872187E+0,0.000000E+0,72.872955E+0,1.113403E+0,1.119891E+0,1.006415E+0,50.000000E+0,1.000000E+0,87.905066E+0,2.674845E+0,2.581316E+0,1.118273E+0,20.000000E+0,0.000000E+0,1.396515E+0,1.389830E+0,983.249482E-3,60.000000E+0,3.989173E-3,46.258447E+0,9.460770E-3,23.087068E+0,5.285355E+0,28.859998E+0,0.000000E+0,34.825301E-3,0.000000E+0,44.681373E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.680049E-3,0.000000E+0,22.874784E-3,2.020802E+0,2.013748E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.592080E+0,5.349448E+0,0.000000E+0,82.243600E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.791508E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.698095E+0,0.000000E+0,46.388535E-3,996.748217E-3,3.093645E+0,997.327529E-3,3.086468E+0,998.019484E-3,3.076604E+0,999.499947E-3,3.073417E+0,36.285266E-3,9.865405E+0,1.000000E+0,1.000000E+0,74.394885E+0,74.249349E+0,1.986874E+0,73.481799E+0,73.496355E+0,2.013929E+0,73.275302E+0,73.751399E+0,2.026902E+0,73.660126E+0,73.967040E+0,2.013345E+0
 10/25/2017,19:30:38.118,1.083918E-3,74.331127E+0,3.980624E-3,999.152111E-3,1.007277E+0,0.000000E+0,1.010447E+0,3.127026E+0,0.000000E+0,73.819830E+0,3.980688E-3,997.074019E-3,1.026279E+0,0.000000E+0,1.049929E+0,2.790706E+0,0.000000E+0,81.547162E+0,29.124653E+0,71.105669E+0,3.974592E-3,3.970312E-3,0.000000E+0,1.019975E+0,1.000000E+0,44.000000E+0,103.475769E+0,22.837540E+0,7.638307E-3,13.011164E-3,1.000000E+0,2.749716E+0,1.000000E+0,20.000000E+0,6.050241E-3,42.156085E+0,0.000000E+0,2.566659E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.983104E+0,0.000000E+0,-217.191331E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.813077E-3,0.000000E+0,154.232896E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.171510E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003829E+0,0.000000E+0,1.024857E+0,3.105103E+0,0.000000E+0,1.002380E+0,0.000000E+0,1.011622E+0,3.079307E+0,0.000000E+0,242.724090E+0,9.928098E-3,3.984113E-3,97.218021E+0,74.085982E+0,77.062902E+0,112.865122E+0,82.881038E+0,3.980610E-3,3.981972E-3,67.050611E+0,4.576536E+0,1.671739E+0,76.771228E+0,75.150104E+0,0.000000E+0,75.658479E+0,75.441508E+0,0.000000E+0,75.350817E+0,1.031812E+0,1.004740E+0,2.002084E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.005737E-3,68.308871E+0,28.777246E+0,0.000000E+0,1.396062E+0,1.399577E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.417317E+0,706.638849E-3,2.033644E+0,60.000000E+0,1.883502E+0,0.000000E+0,72.872861E+0,1.113898E+0,1.115884E+0,1.008189E+0,50.000000E+0,1.000000E+0,87.875129E+0,2.672865E+0,2.576412E+0,1.126561E+0,20.000000E+0,0.000000E+0,1.390989E+0,1.393793E+0,1.005908E+0,60.000000E+0,3.990405E-3,46.256025E+0,9.513883E-3,23.092356E+0,5.404243E+0,28.858698E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.486638E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.655193E-3,0.000000E+0,23.744470E-3,2.021060E+0,2.013426E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589427E+0,5.346063E+0,0.000000E+0,88.561742E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793376E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.699544E+0,0.000000E+0,42.297787E-3,997.037873E-3,3.094273E+0,998.985004E-3,3.086549E+0,1.000095E+0,3.080305E+0,999.564315E-3,3.074689E+0,36.929636E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.393995E+0,74.249863E+0,1.992931E+0,73.482642E+0,73.495747E+0,2.011710E+0,73.273056E+0,73.750977E+0,2.026870E+0,73.657084E+0,73.966245E+0,2.018724E+0
 10/25/2017,19:30:48.118,-365.247996E-6,74.328319E+0,3.982699E-3,998.346649E-3,998.526586E-3,0.000000E+0,1.009153E+0,3.127654E+0,0.000000E+0,73.819081E+0,3.980624E-3,997.927809E-3,1.019292E+0,0.000000E+0,1.055248E+0,2.785181E+0,0.000000E+0,81.552083E+0,29.116572E+0,71.133038E+0,3.971933E-3,3.968561E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,103.492097E+0,22.834339E+0,7.657438E-3,13.011488E-3,1.000000E+0,2.756073E+0,1.000000E+0,20.000000E+0,6.006454E-3,42.163160E+0,0.000000E+0,2.564403E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.984585E+0,0.000000E+0,-234.476432E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.555571E-3,0.000000E+0,163.738617E-3,0.000000E+0,-196.351017E-3,0.000000E+0,2.177503E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.005293E+0,0.000000E+0,662.827681E-3,3.105248E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.011686E+0,3.080482E+0,0.000000E+0,242.729253E+0,9.930693E-3,3.985670E-3,97.220606E+0,74.073577E+0,77.064541E+0,112.870966E+0,82.886617E+0,3.978924E-3,3.977756E-3,67.056034E+0,4.590390E+0,1.674350E+0,76.766544E+0,75.150385E+0,0.000000E+0,75.657449E+0,75.428445E+0,0.000000E+0,75.348195E+0,1.041236E+0,1.008683E+0,2.003614E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.012612E-3,68.307515E+0,28.772092E+0,0.000000E+0,1.396397E+0,1.401445E+0,1.008432E+0,60.000000E+0,1.000000E+0,1.418881E+0,706.367229E-3,2.021294E+0,60.000000E+0,1.890126E+0,0.000000E+0,72.873891E+0,1.114154E+0,1.118598E+0,999.865471E-3,50.000000E+0,1.000000E+0,87.814551E+0,2.671780E+0,2.572354E+0,1.140566E+0,20.000000E+0,0.000000E+0,1.393480E+0,1.394639E+0,1.008287E+0,60.000000E+0,3.991249E-3,46.255186E+0,9.524649E-3,23.082661E+0,5.452250E+0,28.853961E+0,0.000000E+0,30.666932E-3,0.000000E+0,42.555472E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.435602E-3,0.000000E+0,16.625924E-3,2.021092E+0,2.013426E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.584170E+0,5.348900E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792668E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.699158E+0,0.000000E+0,41.492521E-3,996.876953E-3,3.093790E+0,996.989597E-3,3.086677E+0,998.196496E-3,3.077650E+0,997.375805E-3,3.075091E+0,23.075684E-3,9.869915E+0,1.000000E+0,1.000000E+0,74.391608E+0,74.246025E+0,1.987114E+0,73.482969E+0,73.490692E+0,2.009331E+0,73.273243E+0,73.750041E+0,2.029058E+0,73.657271E+0,73.963577E+0,2.016410E+0
