date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:30:58.118,1.889010E-3,74.329068E+0,3.980429E-3,998.652725E-3,1.001896E+0,0.000000E+0,1.011134E+0,3.126349E+0,0.000000E+0,73.818192E+0,3.985293E-3,997.025691E-3,1.023136E+0,0.000000E+0,1.051590E+0,2.826453E+0,0.000000E+0,81.553724E+0,29.113136E+0,71.085879E+0,3.974138E-3,3.969599E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,103.506072E+0,22.827056E+0,7.640577E-3,13.026793E-3,1.000000E+0,2.753677E+0,1.000000E+0,20.000000E+0,6.025266E-3,42.165441E+0,0.000000E+0,2.558700E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.991570E+0,0.000000E+0,-220.442346E-3,0.000000E+0,138.939667E-3,0.000000E+0,136.943994E-3,0.000000E+0,167.057564E-3,0.000000E+0,-174.987309E-3,0.000000E+0,2.178373E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004472E+0,0.000000E+0,1.001744E+0,3.104508E+0,0.000000E+0,1.000932E+0,0.000000E+0,1.016097E+0,3.080755E+0,0.000000E+0,242.737214E+0,9.927904E-3,3.981713E-3,97.224931E+0,74.061500E+0,77.065337E+0,112.880534E+0,82.886196E+0,3.976913E-3,3.980935E-3,67.057390E+0,4.574925E+0,1.669821E+0,76.741724E+0,75.152164E+0,0.000000E+0,75.655763E+0,75.415991E+0,0.000000E+0,75.347259E+0,1.036556E+0,1.004548E+0,2.001334E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.020135E-3,68.305832E+0,28.770885E+0,0.000000E+0,1.390299E+0,1.403777E+0,1.000121E+0,60.000000E+0,1.000000E+0,1.413122E+0,705.903879E-3,2.051266E+0,60.000000E+0,1.873864E+0,0.000000E+0,72.874873E+0,1.116117E+0,1.115485E+0,998.124179E-3,50.000000E+0,1.000000E+0,87.802304E+0,2.669002E+0,2.577322E+0,1.117842E+0,20.000000E+0,0.000000E+0,1.395604E+0,1.389878E+0,1.003896E+0,60.000000E+0,3.990340E-3,46.253975E+0,9.519785E-3,23.086743E+0,5.396833E+0,28.852429E+0,0.000000E+0,7.586373E-3,0.000000E+0,44.101581E-3,0.000000E+0,25.709318E-3,0.000000E+0,20.491198E-3,0.000000E+0,17.463400E-3,2.021157E+0,2.013780E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.582841E+0,5.345967E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.296316E-3,997.198793E-3,3.094546E+0,997.086149E-3,3.086758E+0,998.276956E-3,3.078068E+0,999.274659E-3,3.073128E+0,25.330979E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.391702E+0,74.241438E+0,1.984669E+0,73.480676E+0,73.489428E+0,2.013609E+0,73.273103E+0,73.749199E+0,2.025943E+0,73.659612E+0,73.961096E+0,2.017048E+0
 10/25/2017,19:31:08.118,600.862443E-6,74.328459E+0,3.980040E-3,999.200439E-3,1.003796E+0,0.000000E+0,1.010351E+0,3.125286E+0,0.000000E+0,73.818145E+0,3.979845E-3,998.523851E-3,979.189831E-3,0.000000E+0,1.052022E+0,2.842321E+0,0.000000E+0,81.548896E+0,29.107192E+0,71.135611E+0,3.976408E-3,3.975241E-3,0.000000E+0,1.028242E+0,1.000000E+0,44.000000E+0,103.512989E+0,22.819124E+0,7.631368E-3,13.027247E-3,1.000000E+0,2.757925E+0,1.000000E+0,20.000000E+0,6.037851E-3,42.168280E+0,0.000000E+0,2.551675E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.987875E+0,10.000000E+0,9.002225E+0,0.000000E+0,-198.972770E-3,0.000000E+0,134.658627E-3,0.000000E+0,140.001880E-3,0.000000E+0,156.810718E-3,0.000000E+0,-199.669965E-3,0.000000E+0,2.180468E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004022E+0,0.000000E+0,1.010082E+0,3.105441E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.006301E+0,3.080578E+0,0.000000E+0,242.733016E+0,9.925569E-3,3.983529E-3,97.225119E+0,74.050079E+0,77.066134E+0,112.885436E+0,82.888727E+0,3.977367E-3,3.984243E-3,67.055427E+0,4.589746E+0,1.667081E+0,76.754556E+0,75.150947E+0,0.000000E+0,75.655248E+0,75.399604E+0,0.000000E+0,75.343279E+0,1.041268E+0,1.007693E+0,2.003168E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.022145E-3,68.308918E+0,28.767216E+0,0.000000E+0,1.390921E+0,1.402547E+0,985.354087E-3,60.000000E+0,1.000000E+0,1.422550E+0,712.390786E-3,2.040866E+0,60.000000E+0,1.872510E+0,0.000000E+0,72.874452E+0,1.117155E+0,1.114064E+0,979.896534E-3,50.000000E+0,1.000000E+0,87.795171E+0,2.671732E+0,2.575996E+0,1.132613E+0,20.000000E+0,0.000000E+0,1.396387E+0,1.392307E+0,979.720542E-3,60.000000E+0,3.989367E-3,46.252298E+0,9.399679E-3,23.068187E+0,5.293087E+0,28.847738E+0,0.000000E+0,11.228976E-3,0.000000E+0,41.041573E-3,0.000000E+0,21.457517E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.876255E-3,2.020802E+0,2.013394E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.581917E+0,5.347288E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.791959E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.748735E-3,996.844769E-3,3.093565E+0,998.936728E-3,3.086967E+0,997.826381E-3,3.078197E+0,997.906840E-3,3.075493E+0,34.352156E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.388284E+0,74.243638E+0,1.990262E+0,73.478476E+0,73.486667E+0,2.013865E+0,73.271371E+0,73.749760E+0,2.022286E+0,73.661343E+0,73.960909E+0,2.013377E+0
 10/25/2017,19:31:18.118,4.143267E-3,74.332485E+0,3.981013E-3,998.910473E-3,981.872139E-3,0.000000E+0,1.008483E+0,3.125544E+0,0.000000E+0,73.817630E+0,3.979845E-3,997.573406E-3,1.018303E+0,0.000000E+0,1.049818E+0,2.833477E+0,0.000000E+0,81.551521E+0,29.098925E+0,71.077785E+0,3.973230E-3,3.973555E-3,0.000000E+0,1.026601E+0,1.000000E+0,44.000000E+0,103.464947E+0,22.814485E+0,7.620538E-3,13.006105E-3,1.000000E+0,2.746921E+0,1.000000E+0,20.000000E+0,6.001005E-3,42.169304E+0,0.000000E+0,2.549548E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.992922E+0,0.000000E+0,-206.891085E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.654300E-3,0.000000E+0,144.984956E-3,0.000000E+0,-197.639929E-3,0.000000E+0,2.174861E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003169E+0,0.000000E+0,1.006840E+0,3.105425E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.007452E+0,3.080401E+0,0.000000E+0,242.738758E+0,7.618376E-3,3.979702E-3,97.230806E+0,74.037955E+0,77.068803E+0,112.891563E+0,82.888446E+0,3.977107E-3,3.981324E-3,67.057203E+0,4.570092E+0,1.668467E+0,76.741115E+0,75.149870E+0,0.000000E+0,75.657636E+0,75.385886E+0,0.000000E+0,75.345620E+0,1.029911E+0,1.006895E+0,2.003646E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.016957E-3,68.308544E+0,28.763965E+0,0.000000E+0,1.388894E+0,1.401813E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.424194E+0,711.176488E-3,2.033532E+0,60.000000E+0,1.869431E+0,0.000000E+0,72.871597E+0,1.115143E+0,1.115198E+0,1.014547E+0,50.000000E+0,1.000000E+0,87.800614E+0,2.671125E+0,2.573473E+0,1.130458E+0,20.000000E+0,0.000000E+0,1.396052E+0,1.391923E+0,1.008479E+0,60.000000E+0,3.989562E-3,46.247920E+0,9.481717E-3,23.063177E+0,5.303075E+0,28.851361E+0,0.000000E+0,36.243659E-3,0.000000E+0,43.908318E-3,0.000000E+0,15.820658E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.259840E-3,2.021028E+0,2.013684E+0,2.018032E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.582029E+0,5.346966E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.791315E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.691105E+0,0.000000E+0,38.819040E-3,997.070057E-3,3.093195E+0,997.890749E-3,3.086516E+0,997.778105E-3,3.078293E+0,997.890749E-3,3.073095E+0,29.841567E-3,9.886348E+0,1.000000E+0,1.000000E+0,74.390859E+0,74.240689E+0,1.992979E+0,73.476651E+0,73.486807E+0,2.013961E+0,73.270388E+0,73.746203E+0,2.029154E+0,73.658161E+0,73.957726E+0,2.012579E+0
 10/25/2017,19:31:28.118,600.862443E-6,74.331970E+0,3.980105E-3,998.556069E-3,1.005153E+0,0.000000E+0,1.010846E+0,3.126478E+0,0.000000E+0,73.819830E+0,3.982180E-3,997.347876E-3,1.010040E+0,0.000000E+0,1.055248E+0,2.820863E+0,0.000000E+0,81.553817E+0,29.095814E+0,71.035679E+0,3.974203E-3,3.963503E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,103.437703E+0,22.819634E+0,7.597126E-3,12.989373E-3,1.000000E+0,2.752415E+0,1.000000E+0,20.000000E+0,6.042132E-3,42.172143E+0,0.000000E+0,2.556960E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.992471E+0,0.000000E+0,-208.886757E-3,0.000000E+0,139.679997E-3,0.000000E+0,138.199337E-3,0.000000E+0,150.011711E-3,0.000000E+0,-213.622433E-3,0.000000E+0,2.175022E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003346E+0,0.000000E+0,1.007974E+0,3.103928E+0,0.000000E+0,1.000321E+0,0.000000E+0,998.119060E-3,3.079999E+0,0.000000E+0,242.727709E+0,7.610916E-3,3.984243E-3,97.231041E+0,74.024287E+0,77.070161E+0,112.898727E+0,82.889008E+0,3.981064E-3,3.978534E-3,67.066039E+0,4.570092E+0,1.667936E+0,76.758115E+0,75.151603E+0,0.000000E+0,75.660679E+0,75.370856E+0,0.000000E+0,75.340142E+0,1.041268E+0,1.005682E+0,2.004076E+0,60.000000E+0,48.000000E+0,60.800000E+0,11.015271E-3,68.306066E+0,28.758579E+0,0.000000E+0,1.393523E+0,1.401030E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.419711E+0,709.978168E-3,2.057066E+0,60.000000E+0,1.894639E+0,0.000000E+0,72.874967E+0,1.113579E+0,1.114831E+0,1.014387E+0,50.000000E+0,1.000000E+0,87.856500E+0,2.665122E+0,2.575485E+0,1.134370E+0,20.000000E+0,0.000000E+0,1.393193E+0,1.392131E+0,1.007569E+0,60.000000E+0,3.988330E-3,46.248852E+0,9.504739E-3,23.063548E+0,5.360425E+0,28.845509E+0,0.000000E+0,40.853324E-3,0.000000E+0,45.744323E-3,0.000000E+0,14.661076E-3,0.000000E+0,20.426777E-3,0.000000E+0,24.324262E-3,2.020867E+0,2.013233E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.586354E+0,5.346805E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792732E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.688334E+0,0.000000E+0,39.302199E-3,996.522930E-3,3.093179E+0,997.552817E-3,3.084505E+0,998.244772E-3,3.079050E+0,997.874657E-3,3.075300E+0,29.841567E-3,9.885381E+0,1.000000E+0,1.000000E+0,74.389127E+0,74.242233E+0,1.988328E+0,73.475200E+0,73.486339E+0,2.013306E+0,73.271277E+0,73.746390E+0,2.023627E+0,73.659846E+0,73.958755E+0,2.011589E+0
 10/25/2017,19:31:38.118,1.727991E-3,74.329863E+0,3.983542E-3,996.784053E-3,984.251346E-3,0.000000E+0,1.008962E+0,3.126301E+0,0.000000E+0,73.819175E+0,3.980299E-3,997.831154E-3,1.015878E+0,0.000000E+0,1.056254E+0,2.826582E+0,0.000000E+0,81.554520E+0,29.091495E+0,71.019492E+0,3.975889E-3,3.966551E-3,0.000000E+0,1.026697E+0,1.000000E+0,44.000000E+0,103.426739E+0,22.799409E+0,7.601277E-3,12.978024E-3,1.000000E+0,2.751441E+0,1.000000E+0,20.000000E+0,5.999513E-3,42.172004E+0,0.000000E+0,2.558088E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.994725E+0,0.000000E+0,-203.961952E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.810914E-3,0.000000E+0,145.210516E-3,0.000000E+0,-194.804324E-3,0.000000E+0,2.172283E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003153E+0,0.000000E+0,1.007319E+0,3.105441E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.003361E+0,3.080530E+0,0.000000E+0,242.723801E+0,7.612214E-3,3.980286E-3,97.230900E+0,74.020168E+0,77.067304E+0,112.902781E+0,82.889946E+0,3.977432E-3,3.980545E-3,67.085254E+0,4.566226E+0,1.666211E+0,76.762002E+0,75.149964E+0,0.000000E+0,75.655576E+0,75.358683E+0,0.000000E+0,75.340142E+0,1.039751E+0,1.006161E+0,2.005782E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.018319E-3,68.302278E+0,28.751195E+0,0.000000E+0,1.388990E+0,1.398316E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.420221E+0,711.927436E-3,2.053615E+0,60.000000E+0,1.887966E+0,0.000000E+0,72.873516E+0,1.115590E+0,1.113729E+0,1.008077E+0,50.000000E+0,1.000000E+0,87.910416E+0,2.662408E+0,2.570406E+0,1.127823E+0,20.000000E+0,0.000000E+0,1.390222E+0,1.390469E+0,1.004200E+0,60.000000E+0,3.989303E-3,46.250901E+0,9.514337E-3,23.053342E+0,5.269567E+0,28.843698E+0,0.000000E+0,35.308832E-3,0.000000E+0,41.911259E-3,0.000000E+0,17.560032E-3,0.000000E+0,23.325732E-3,0.000000E+0,24.485315E-3,2.020673E+0,2.013297E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.590608E+0,5.348352E+0,0.000000E+0,83.436310E-3,0.000000E+0,46.591228E-3,9.500000E+0,9.791444E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.686144E+0,0.000000E+0,42.813157E-3,997.263161E-3,3.093356E+0,997.440173E-3,3.086549E+0,997.359713E-3,3.078358E+0,999.145924E-3,3.073208E+0,35.318711E-3,9.871527E+0,1.000000E+0,1.000000E+0,74.387301E+0,74.237365E+0,1.986507E+0,73.473281E+0,73.480114E+0,2.009091E+0,73.272588E+0,73.745875E+0,2.025592E+0,73.660969E+0,73.954823E+0,2.012291E+0
 10/25/2017,19:31:48.118,-365.247996E-6,74.330987E+0,3.981402E-3,997.637843E-3,999.915787E-3,0.000000E+0,1.009984E+0,3.125189E+0,0.000000E+0,73.818566E+0,3.982115E-3,997.090128E-3,988.010993E-3,0.000000E+0,1.058330E+0,2.823876E+0,0.000000E+0,81.556676E+0,29.093910E+0,70.927375E+0,3.969988E-3,3.964735E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,103.428904E+0,22.788323E+0,7.618398E-3,12.970890E-3,1.000000E+0,2.757031E+0,1.000000E+0,20.000000E+0,6.007233E-3,42.174610E+0,0.000000E+0,2.563759E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.993759E+0,0.000000E+0,-202.288162E-3,0.000000E+0,138.167148E-3,0.000000E+0,138.199337E-3,0.000000E+0,141.827124E-3,0.000000E+0,-200.507757E-3,0.000000E+0,2.169190E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001978E+0,0.000000E+0,1.012143E+0,3.104588E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.000580E+0,3.080273E+0,0.000000E+0,242.734174E+0,7.608905E-3,3.982362E-3,97.235976E+0,74.087994E+0,77.070208E+0,112.910699E+0,82.891681E+0,3.977951E-3,3.975810E-3,67.092641E+0,4.568804E+0,1.665760E+0,76.764718E+0,75.147904E+0,0.000000E+0,75.660164E+0,75.350068E+0,0.000000E+0,75.335507E+0,1.046332E+0,1.007869E+0,2.003710E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.019940E-3,68.306627E+0,28.749988E+0,0.000000E+0,1.396684E+0,1.400232E+0,988.965991E-3,60.000000E+0,1.000000E+0,1.423859E+0,710.840958E-3,2.041425E+0,60.000000E+0,1.879891E+0,0.000000E+0,72.873235E+0,1.113164E+0,1.115309E+0,1.005664E+0,50.000000E+0,1.000000E+0,87.952272E+0,2.669704E+0,2.571859E+0,1.121770E+0,20.000000E+0,0.000000E+0,1.394726E+0,1.388249E+0,995.640691E-3,60.000000E+0,3.988589E-3,46.249597E+0,9.500265E-3,23.045595E+0,5.276656E+0,28.841423E+0,0.000000E+0,36.759426E-3,0.000000E+0,41.975681E-3,0.000000E+0,17.624453E-3,0.000000E+0,23.454575E-3,0.000000E+0,23.518996E-3,2.020770E+0,2.013684E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.593946E+0,5.348062E+0,0.000000E+0,83.565252E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.792925E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.675997E+0,0.000000E+0,42.909789E-3,996.619481E-3,3.093597E+0,996.860861E-3,3.085905E+0,996.329826E-3,3.080176E+0,999.403395E-3,3.074528E+0,28.875013E-3,9.871527E+0,1.000000E+0,1.000000E+0,74.390204E+0,74.237084E+0,1.992356E+0,73.467571E+0,73.481378E+0,2.010289E+0,73.270014E+0,73.742505E+0,2.028403E+0,73.658816E+0,73.955011E+0,2.015372E+0
 10/25/2017,19:31:58.118,600.862443E-6,74.330285E+0,3.981337E-3,997.573406E-3,1.001560E+0,0.000000E+0,1.012363E+0,3.125673E+0,0.000000E+0,73.819128E+0,3.976732E-3,997.154565E-3,1.027890E+0,0.000000E+0,1.061556E+0,2.839856E+0,0.000000E+0,81.556770E+0,29.085922E+0,70.916755E+0,3.975889E-3,3.964865E-3,0.000000E+0,1.028178E+0,1.000000E+0,44.000000E+0,103.449795E+0,22.775891E+0,7.636232E-3,12.988141E-3,1.000000E+0,2.747671E+0,1.000000E+0,20.000000E+0,6.012876E-3,42.172469E+0,0.000000E+0,2.562502E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.996688E+0,0.000000E+0,-202.674421E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.523383E-3,0.000000E+0,142.471579E-3,0.000000E+0,-193.869863E-3,0.000000E+0,2.164292E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.002511E+0,3.103912E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.003792E+0,3.080144E+0,0.000000E+0,242.735959E+0,10.200938E-3,3.982491E-3,97.238608E+0,74.112382E+0,77.070302E+0,112.914470E+0,82.892525E+0,3.980416E-3,3.982816E-3,67.089134E+0,4.565582E+0,1.665421E+0,76.781203E+0,75.145235E+0,0.000000E+0,75.658525E+0,75.342905E+0,0.000000E+0,75.335414E+0,1.057992E+0,1.003335E+0,2.001542E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.014557E-3,68.304289E+0,28.744973E+0,0.000000E+0,1.391847E+0,1.404303E+0,994.495722E-3,60.000000E+0,1.000000E+0,1.418658E+0,708.348452E-3,2.038309E+0,60.000000E+0,1.879746E+0,0.000000E+0,72.874873E+0,1.117075E+0,1.119348E+0,1.002214E+0,50.000000E+0,1.000000E+0,87.988216E+0,2.663509E+0,2.565709E+0,1.137021E+0,20.000000E+0,0.000000E+0,1.397202E+0,1.388440E+0,980.966050E-3,60.000000E+0,3.990081E-3,46.246569E+0,9.414012E-3,23.045966E+0,5.361714E+0,28.837151E+0,0.000000E+0,36.372601E-3,0.000000E+0,44.745794E-3,0.000000E+0,17.849927E-3,0.000000E+0,19.879196E-3,0.000000E+0,23.454575E-3,2.020963E+0,2.013458E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.596862E+0,5.344226E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.791186E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.671939E+0,0.000000E+0,41.943470E-3,996.989597E-3,3.092841E+0,997.568909E-3,3.084280E+0,996.217182E-3,3.080176E+0,998.067760E-3,3.075204E+0,29.519383E-3,9.872815E+0,1.000000E+0,1.000000E+0,74.388144E+0,74.236616E+0,1.986491E+0,73.469162E+0,73.479412E+0,2.011694E+0,73.274647E+0,73.743769E+0,2.027045E+0,73.659846E+0,73.949815E+0,2.016154E+0
 10/25/2017,19:32:08.118,922.899256E-6,74.332017E+0,3.983801E-3,998.620506E-3,991.325095E-3,0.000000E+0,1.012060E+0,3.127670E+0,0.000000E+0,73.817677E+0,3.980170E-3,997.637843E-3,989.127596E-3,0.000000E+0,1.062195E+0,2.844834E+0,0.000000E+0,81.555505E+0,29.087315E+0,70.970322E+0,3.971739E-3,3.967588E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,103.511248E+0,22.777607E+0,7.636556E-3,13.004095E-3,1.000000E+0,2.751968E+0,1.000000E+0,20.000000E+0,6.018974E-3,42.174424E+0,0.000000E+0,2.569817E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.990958E+0,0.000000E+0,-201.644397E-3,0.000000E+0,140.355951E-3,0.000000E+0,137.201500E-3,0.000000E+0,145.726080E-3,0.000000E+0,-193.225407E-3,0.000000E+0,2.165903E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.007511E+0,3.104282E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.011319E+0,3.080289E+0,0.000000E+0,242.727709E+0,10.215209E-3,3.981064E-3,97.240159E+0,74.106718E+0,77.070864E+0,112.923142E+0,82.893415E+0,3.978599E-3,3.978599E-3,67.085160E+0,4.564615E+0,1.668612E+0,76.753385E+0,75.144018E+0,0.000000E+0,75.656372E+0,75.335601E+0,0.000000E+0,75.332043E+0,1.062114E+0,1.002824E+0,2.004602E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.018189E-3,68.307188E+0,28.741676E+0,0.000000E+0,1.390905E+0,1.398236E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.424082E+0,708.636049E-3,2.054829E+0,60.000000E+0,1.880939E+0,0.000000E+0,72.877167E+0,1.116037E+0,1.113841E+0,1.014083E+0,50.000000E+0,1.000000E+0,88.040115E+0,2.666703E+0,2.570054E+0,1.130474E+0,20.000000E+0,0.000000E+0,1.398815E+0,1.394160E+0,1.004216E+0,60.000000E+0,3.990989E-3,46.246569E+0,9.414076E-3,23.043507E+0,5.266023E+0,28.836222E+0,0.000000E+0,35.889069E-3,0.000000E+0,49.802861E-3,0.000000E+0,17.302347E-3,0.000000E+0,24.614157E-3,0.000000E+0,23.583417E-3,2.020802E+0,2.013555E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.601168E+0,5.340551E+0,0.000000E+0,81.437714E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.791991E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.660020E+0,0.000000E+0,42.684314E-3,997.440173E-3,3.092873E+0,997.359713E-3,3.086388E+0,999.853971E-3,3.076362E+0,997.230977E-3,3.075622E+0,33.063417E-3,9.878937E+0,1.000000E+0,1.000000E+0,74.391374E+0,74.237646E+0,1.986235E+0,73.469349E+0,73.479693E+0,2.013434E+0,73.272354E+0,73.744050E+0,2.026231E+0,73.661063E+0,73.951406E+0,2.011637E+0
 10/25/2017,19:32:18.118,278.825630E-6,74.332766E+0,3.984255E-3,998.008355E-3,977.816311E-3,0.000000E+0,1.011676E+0,3.126736E+0,0.000000E+0,73.821141E+0,3.980753E-3,998.346649E-3,989.255208E-3,0.000000E+0,1.060422E+0,2.858946E+0,0.000000E+0,81.556676E+0,29.081789E+0,70.924802E+0,3.979716E-3,3.967913E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,103.524847E+0,22.796858E+0,7.636686E-3,13.011228E-3,1.000000E+0,2.758005E+0,1.000000E+0,20.000000E+0,6.015276E-3,42.173540E+0,0.000000E+0,2.574489E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.993920E+0,0.000000E+0,-201.065008E-3,0.000000E+0,137.877454E-3,0.000000E+0,135.849593E-3,0.000000E+0,145.532744E-3,0.000000E+0,-192.355392E-3,0.000000E+0,2.169931E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.011152E+0,3.105280E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.001507E+0,3.079677E+0,0.000000E+0,242.740591E+0,10.447959E-3,3.983529E-3,97.244671E+0,74.096467E+0,77.071520E+0,112.929505E+0,82.894541E+0,3.979897E-3,3.981389E-3,67.079597E+0,4.562360E+0,1.663568E+0,76.754462E+0,75.139805E+0,0.000000E+0,75.660820E+0,75.328906E+0,0.000000E+0,75.333166E+0,1.054670E+0,1.005442E+0,2.003885E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.014557E-3,68.303166E+0,28.739865E+0,0.000000E+0,1.394194E+0,1.400775E+0,1.008895E+0,60.000000E+0,1.000000E+0,1.428310E+0,710.761070E-3,2.038453E+0,60.000000E+0,1.876265E+0,0.000000E+0,72.875061E+0,1.114585E+0,1.116698E+0,1.011000E+0,50.000000E+0,1.000000E+0,88.077843E+0,2.665920E+0,2.569846E+0,1.126737E+0,20.000000E+0,0.000000E+0,1.394950E+0,1.388217E+0,1.003784E+0,60.000000E+0,3.990081E-3,46.245498E+0,9.435478E-3,23.023189E+0,5.262801E+0,28.835525E+0,0.000000E+0,35.437774E-3,0.000000E+0,45.390006E-3,0.000000E+0,16.497081E-3,0.000000E+0,24.807421E-3,0.000000E+0,24.034366E-3,2.021028E+0,2.013458E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.604378E+0,5.321532E+0,0.000000E+0,89.013038E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792990E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.661212E+0,0.000000E+0,42.233366E-3,996.571205E-3,3.092841E+0,999.049372E-3,3.085615E+0,997.649369E-3,3.078712E+0,998.067760E-3,3.075364E+0,33.063417E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.388565E+0,74.235446E+0,1.987066E+0,73.469068E+0,73.478242E+0,2.014424E+0,73.274319E+0,73.737731E+0,2.027588E+0,73.658488E+0,73.950096E+0,2.013185E+0
 10/25/2017,19:32:28.118,1.083918E-3,74.331595E+0,3.980105E-3,997.444532E-3,991.644451E-3,0.000000E+0,1.011772E+0,3.128476E+0,0.000000E+0,73.818988E+0,3.980364E-3,997.492859E-3,987.165566E-3,0.000000E+0,1.059033E+0,2.840275E+0,0.000000E+0,81.560332E+0,29.080024E+0,70.924896E+0,3.979780E-3,3.972323E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,103.547150E+0,22.797461E+0,7.638696E-3,12.995794E-3,1.000000E+0,2.755098E+0,1.000000E+0,20.000000E+0,6.010930E-3,42.173493E+0,0.000000E+0,2.572813E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.992117E+0,0.000000E+0,-205.796683E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.364605E-3,0.000000E+0,146.209422E-3,0.000000E+0,-194.063200E-3,0.000000E+0,2.164356E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.014331E+0,3.105167E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.009897E+0,3.079500E+0,0.000000E+0,242.746574E+0,10.443419E-3,3.984956E-3,97.245188E+0,74.075309E+0,77.073018E+0,112.939120E+0,82.894165E+0,3.976653E-3,3.976978E-3,67.074735E+0,4.559460E+0,1.663084E+0,76.759051E+0,75.137791E+0,0.000000E+0,75.654265E+0,75.329140E+0,0.000000E+0,75.336116E+0,1.050389E+0,1.009130E+0,2.005942E+0,60.000000E+0,47.000000E+0,60.800000E+0,11.013455E-3,68.303540E+0,28.796239E+0,0.000000E+0,1.391608E+0,1.397310E+0,1.018916E+0,60.000000E+0,1.000000E+0,1.422391E+0,710.457496E-3,2.039763E+0,60.000000E+0,1.886564E+0,0.000000E+0,72.874780E+0,1.114489E+0,1.122877E+0,1.013125E+0,50.000000E+0,1.000000E+0,88.127772E+0,2.672706E+0,2.575821E+0,1.115478E+0,20.000000E+0,0.000000E+0,1.398783E+0,1.394464E+0,1.011066E+0,60.000000E+0,3.990211E-3,46.244659E+0,9.389173E-3,23.027781E+0,5.367836E+0,28.829953E+0,0.000000E+0,35.695657E-3,0.000000E+0,43.843896E-3,0.000000E+0,15.466341E-3,0.000000E+0,24.614157E-3,0.000000E+0,23.873313E-3,2.021028E+0,2.013458E+0,2.018097E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.608669E+0,5.314053E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792185E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.777979E+0,0.000000E+0,43.876107E-3,997.327529E-3,3.093549E+0,997.520633E-3,3.084811E+0,996.506838E-3,3.077006E+0,999.435579E-3,3.073256E+0,28.230643E-3,9.884737E+0,1.000000E+0,1.000000E+0,74.389174E+0,74.235212E+0,1.988776E+0,73.466728E+0,73.477587E+0,2.013051E+0,73.272728E+0,73.739603E+0,2.027125E+0,73.660267E+0,73.950611E+0,2.011844E+0
 10/25/2017,19:32:38.118,1.727991E-3,74.333187E+0,3.980624E-3,998.926582E-3,977.752439E-3,0.000000E+0,1.012315E+0,3.126414E+0,0.000000E+0,73.819877E+0,3.980234E-3,997.879481E-3,1.020999E+0,0.000000E+0,1.057484E+0,2.855305E+0,0.000000E+0,81.560332E+0,29.068461E+0,70.913434E+0,3.971869E-3,3.971609E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,103.598158E+0,22.759655E+0,7.632535E-3,13.005003E-3,1.000000E+0,2.754907E+0,1.000000E+0,20.000000E+0,6.012617E-3,42.173726E+0,0.000000E+0,2.579032E+0,0.000000E+0,1.990196E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.990164E+0,10.000000E+0,8.991409E+0,0.000000E+0,-206.472637E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.461170E-3,0.000000E+0,150.559498E-3,0.000000E+0,-212.462412E-3,0.000000E+0,2.170092E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.014491E+0,3.104491E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008730E+0,3.080369E+0,0.000000E+0,242.755693E+0,10.447311E-3,3.983205E-3,97.249935E+0,74.045258E+0,77.076484E+0,112.941288E+0,82.899745E+0,3.976329E-3,3.982232E-3,67.070855E+0,4.564937E+0,1.664696E+0,76.744346E+0,75.135029E+0,0.000000E+0,75.656699E+0,75.327782E+0,0.000000E+0,75.332605E+0,1.052514E+0,1.007294E+0,2.008333E+0,60.000000E+0,49.000000E+0,60.800000E+0,11.033494E-3,68.301343E+0,28.804459E+0,0.000000E+0,1.392613E+0,1.405198E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.424624E+0,707.405774E-3,2.045403E+0,60.000000E+0,1.888659E+0,0.000000E+0,72.875014E+0,1.113850E+0,1.112356E+0,1.015425E+0,50.000000E+0,1.000000E+0,88.152924E+0,2.674526E+0,2.572163E+0,1.132438E+0,20.000000E+0,0.000000E+0,1.401242E+0,1.392498E+0,1.014323E+0,60.000000E+0,3.988654E-3,46.242796E+0,9.455971E-3,23.029451E+0,5.357848E+0,28.827817E+0,0.000000E+0,42.819684E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.950971E-3,0.000000E+0,20.072460E-3,0.000000E+0,24.775210E-3,2.021157E+0,2.013651E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.610978E+0,5.309347E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792346E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.777271E+0,0.000000E+0,42.684314E-3,997.150517E-3,3.093613E+0,997.134425E-3,3.085647E+0,997.858565E-3,3.080820E+0,997.053965E-3,3.075139E+0,32.419047E-3,9.877971E+0,1.000000E+0,1.000000E+0,74.388846E+0,74.235399E+0,1.988440E+0,73.467571E+0,73.476604E+0,2.010911E+0,73.272073E+0,73.739276E+0,2.025528E+0,73.661765E+0,73.950798E+0,2.009163E+0
 10/25/2017,19:32:48.118,761.880850E-6,74.330800E+0,3.982180E-3,998.878254E-3,1.003732E+0,0.000000E+0,1.010654E+0,3.127155E+0,0.000000E+0,73.817958E+0,3.980559E-3,998.282212E-3,985.091875E-3,0.000000E+0,1.060422E+0,2.863199E+0,0.000000E+0,81.565535E+0,29.064003E+0,70.940615E+0,3.973036E-3,3.973360E-3,0.000000E+0,1.020246E+0,1.000000E+0,44.000000E+0,103.671564E+0,22.779416E+0,7.645181E-3,13.001501E-3,1.000000E+0,2.753214E+0,1.000000E+0,20.000000E+0,6.024942E-3,42.172143E+0,0.000000E+0,2.585058E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.989478E+0,0.000000E+0,-212.974668E-3,0.000000E+0,137.330253E-3,0.000000E+0,135.978346E-3,0.000000E+0,151.171731E-3,0.000000E+0,-215.362463E-3,0.000000E+0,2.173862E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000836E+0,0.000000E+0,1.001441E+0,3.104572E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.005726E+0,3.079243E+0,0.000000E+0,242.753667E+0,9.244703E-3,3.981583E-3,97.251205E+0,74.030232E+0,77.077889E+0,112.945813E+0,82.897166E+0,3.978729E-3,3.980999E-3,67.072538E+0,4.568804E+0,1.665389E+0,76.765842E+0,75.135731E+0,0.000000E+0,75.658104E+0,75.324645E+0,0.000000E+0,75.332605E+0,1.052146E+0,1.005921E+0,1.998656E+0,60.000000E+0,49.000000E+0,60.800000E+0,11.016243E-3,68.303026E+0,28.795868E+0,0.000000E+0,1.401058E+0,1.406124E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.423492E+0,704.945223E-3,2.040754E+0,60.000000E+0,1.883760E+0,0.000000E+0,72.872019E+0,1.114616E+0,1.117145E+0,1.006895E+0,50.000000E+0,1.000000E+0,88.154801E+0,2.670023E+0,2.573696E+0,1.116740E+0,20.000000E+0,0.000000E+0,1.396259E+0,1.390837E+0,1.011178E+0,60.000000E+0,3.990535E-3,46.240747E+0,9.515569E-3,23.018364E+0,5.383623E+0,28.823591E+0,0.000000E+0,47.590526E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.848456E-3,0.000000E+0,21.940676E-3,2.021028E+0,2.013748E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.611389E+0,5.310604E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793570E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.778269E+0,0.000000E+0,41.492521E-3,997.086149E-3,3.092857E+0,996.989597E-3,3.086919E+0,998.791900E-3,3.076700E+0,997.407989E-3,3.073659E+0,29.197198E-3,9.872493E+0,1.000000E+0,1.000000E+0,74.389501E+0,74.234229E+0,1.990789E+0,73.467852E+0,73.477072E+0,2.010800E+0,73.273805E+0,73.737825E+0,2.023500E+0,73.661718E+0,73.953279E+0,2.009163E+0
 10/25/2017,19:32:58.118,1.405954E-3,74.333889E+0,3.983023E-3,998.862145E-3,999.277074E-3,0.000000E+0,1.014998E+0,3.128669E+0,0.000000E+0,73.820298E+0,3.978224E-3,997.219002E-3,1.029437E+0,0.000000E+0,1.064463E+0,2.846026E+0,0.000000E+0,81.562114E+0,29.075613E+0,71.057434E+0,3.974852E-3,3.969793E-3,0.000000E+0,1.013922E+0,1.000000E+0,44.000000E+0,103.696080E+0,22.793796E+0,7.632406E-3,13.007402E-3,1.000000E+0,2.757446E+0,1.000000E+0,20.000000E+0,6.012747E-3,42.174517E+0,0.000000E+0,2.589086E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.984553E+0,0.000000E+0,-214.069069E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.493358E-3,0.000000E+0,156.359599E-3,0.000000E+0,-208.821237E-3,0.000000E+0,2.168610E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,998.693486E-3,3.104250E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.013860E+0,3.079935E+0,0.000000E+0,242.750772E+0,9.239319E-3,3.981194E-3,97.253743E+0,74.055181E+0,77.077374E+0,112.952789E+0,82.903776E+0,3.977951E-3,3.981908E-3,67.076745E+0,4.572992E+0,1.665276E+0,76.785979E+0,75.132641E+0,0.000000E+0,75.655529E+0,75.324505E+0,0.000000E+0,75.332043E+0,1.061762E+0,1.000876E+0,2.002116E+0,60.000000E+0,49.000000E+0,60.800000E+0,11.019940E-3,68.301904E+0,28.792942E+0,0.000000E+0,1.395024E+0,1.399162E+0,1.004213E+0,60.000000E+0,1.000000E+0,1.420141E+0,709.546773E-3,2.052528E+0,60.000000E+0,1.885178E+0,0.000000E+0,72.874452E+0,1.116500E+0,1.116331E+0,1.006559E+0,50.000000E+0,1.000000E+0,88.160198E+0,2.665681E+0,2.576683E+0,1.126481E+0,20.000000E+0,0.000000E+0,1.399629E+0,1.390725E+0,1.009900E+0,60.000000E+0,3.988394E-3,46.238371E+0,9.598774E-3,23.005097E+0,5.429374E+0,28.820897E+0,0.000000E+0,53.811961E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.984653E-3,0.000000E+0,19.138352E-3,0.000000E+0,21.876255E-3,2.020834E+0,2.013716E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.612097E+0,5.307960E+0,0.000000E+0,79.987121E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.791057E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.778012E+0,0.000000E+0,45.196742E-3,997.037873E-3,3.093468E+0,998.083852E-3,3.085664E+0,996.683849E-3,3.080257E+0,999.001096E-3,3.072999E+0,25.330979E-3,9.871527E+0,1.000000E+0,1.000000E+0,74.390578E+0,74.232216E+0,1.987098E+0,73.467337E+0,73.476464E+0,2.010656E+0,73.273992E+0,73.736046E+0,2.027604E+0,73.659705E+0,73.949066E+0,2.010121E+0
 10/25/2017,19:33:08.118,439.844037E-6,74.332251E+0,3.981985E-3,997.911700E-3,971.972085E-3,0.000000E+0,1.016595E+0,3.130570E+0,0.000000E+0,73.819971E+0,3.980299E-3,997.508969E-3,1.006818E+0,0.000000E+0,1.069206E+0,2.832462E+0,0.000000E+0,81.565769E+0,29.090705E+0,71.085458E+0,3.975695E-3,3.970831E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,103.732548E+0,22.813140E+0,7.639993E-3,13.005716E-3,1.000000E+0,2.749284E+0,1.000000E+0,20.000000E+0,6.053614E-3,42.173726E+0,0.000000E+0,2.590407E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.994918E+0,0.000000E+0,-209.240828E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.137124E-3,0.000000E+0,149.431701E-3,0.000000E+0,-208.724569E-3,0.000000E+0,2.167160E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.012558E+0,3.105071E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.010328E+0,3.079468E+0,0.000000E+0,242.753232E+0,9.236141E-3,3.980935E-3,97.254448E+0,74.091926E+0,77.081027E+0,112.963111E+0,82.900401E+0,3.975421E-3,3.980480E-3,67.080813E+0,4.570092E+0,1.664938E+0,76.784059E+0,75.132454E+0,0.000000E+0,75.654780E+0,75.326986E+0,0.000000E+0,75.334992E+0,1.074381E+0,1.008077E+0,2.002546E+0,60.000000E+0,49.000000E+0,60.800000E+0,10.993221E-3,68.300267E+0,28.787323E+0,0.000000E+0,1.392071E+0,1.407593E+0,1.011309E+0,60.000000E+0,1.000000E+0,1.415212E+0,712.438719E-3,2.054749E+0,60.000000E+0,1.875298E+0,0.000000E+0,72.873516E+0,1.113722E+0,1.115166E+0,1.017470E+0,50.000000E+0,1.000000E+0,88.206702E+0,2.667006E+0,2.572290E+0,1.124772E+0,20.000000E+0,0.000000E+0,1.399326E+0,1.395502E+0,1.003832E+0,60.000000E+0,3.989951E-3,46.237113E+0,9.411677E-3,23.009736E+0,5.448061E+0,28.817136E+0,0.000000E+0,47.074759E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.268665E-3,0.000000E+0,23.905524E-3,2.021060E+0,2.013651E+0,2.018161E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.616239E+0,5.309927E+0,0.000000E+0,80.986418E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793988E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.778269E+0,0.000000E+0,39.012304E-3,996.442470E-3,3.092583E+0,997.327529E-3,3.085503E+0,998.534428E-3,3.078084E+0,997.568909E-3,3.073916E+0,35.963081E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.389595E+0,74.236382E+0,1.993027E+0,73.466026E+0,73.475855E+0,2.012827E+0,73.274132E+0,73.732582E+0,2.027349E+0,73.660875E+0,73.947896E+0,2.008045E+0
 10/25/2017,19:33:18.118,600.862443E-6,74.331876E+0,3.988730E-3,997.621733E-3,989.520729E-3,0.000000E+0,1.013721E+0,3.128685E+0,0.000000E+0,73.817396E+0,3.971285E-3,997.138456E-3,1.028767E+0,0.000000E+0,1.065261E+0,2.844818E+0,0.000000E+0,81.564457E+0,29.087594E+0,71.022907E+0,3.978808E-3,3.966940E-3,0.000000E+0,1.027987E+0,1.000000E+0,44.000000E+0,103.728831E+0,22.835546E+0,7.659449E-3,13.018168E-3,1.000000E+0,2.755641E+0,1.000000E+0,20.000000E+0,6.030456E-3,42.173772E+0,0.000000E+0,2.591535E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.995079E+0,0.000000E+0,-201.773150E-3,0.000000E+0,138.167148E-3,0.000000E+0,138.939667E-3,0.000000E+0,143.502708E-3,0.000000E+0,-190.776475E-3,0.000000E+0,2.171832E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.010034E+0,3.104974E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.010696E+0,3.080369E+0,0.000000E+0,242.762014E+0,9.241265E-3,3.985605E-3,97.259712E+0,74.092956E+0,77.080652E+0,112.968437E+0,82.901760E+0,3.979702E-3,3.976978E-3,67.079504E+0,4.566548E+0,1.665679E+0,76.795767E+0,75.128943E+0,0.000000E+0,75.657027E+0,75.329514E+0,0.000000E+0,75.332885E+0,1.062784E+0,1.001163E+0,2.006818E+0,60.000000E+0,49.000000E+0,60.800000E+0,11.029603E-3,68.302091E+0,28.781612E+0,0.000000E+0,1.398935E+0,1.401286E+0,979.744447E-3,60.000000E+0,1.000000E+0,1.423651E+0,709.402974E-3,2.041473E+0,60.000000E+0,1.869431E+0,0.000000E+0,72.875061E+0,1.114010E+0,1.117991E+0,1.011112E+0,50.000000E+0,1.000000E+0,88.243821E+0,2.670039E+0,2.574128E+0,1.128493E+0,20.000000E+0,0.000000E+0,1.398846E+0,1.389990E+0,976.335315E-3,60.000000E+0,3.990340E-3,46.235902E+0,9.582561E-3,23.019153E+0,5.291154E+0,28.814257E+0,0.000000E+0,36.598249E-3,0.000000E+0,44.906847E-3,0.000000E+0,17.656663E-3,0.000000E+0,21.328674E-3,0.000000E+0,23.035837E-3,2.020834E+0,2.013523E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.619677E+0,5.394321E+0,0.000000E+0,82.630425E-3,0.000000E+0,46.397815E-3,9.500000E+0,9.791089E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.777335E+0,0.000000E+0,50.124967E-3,996.780401E-3,3.092760E+0,997.955116E-3,3.085551E+0,996.313734E-3,3.078696E+0,998.341324E-3,3.073095E+0,25.330979E-3,9.863794E+0,1.000000E+0,1.000000E+0,74.392544E+0,74.232263E+0,1.986427E+0,73.463873E+0,73.475902E+0,2.013019E+0,73.277362E+0,73.736233E+0,2.027029E+0,73.660407E+0,73.950189E+0,2.010184E+0
 10/25/2017,19:33:28.118,1.244936E-3,74.332672E+0,3.988276E-3,998.862145E-3,1.005920E+0,0.000000E+0,1.014343E+0,3.131504E+0,0.000000E+0,73.815664E+0,3.980494E-3,997.219002E-3,977.578733E-3,0.000000E+0,1.062850E+0,2.837972E+0,0.000000E+0,81.563145E+0,29.094931E+0,71.087095E+0,3.977122E-3,3.968496E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,103.730243E+0,22.847328E+0,7.680396E-3,13.005716E-3,1.000000E+0,2.761328E+0,1.000000E+0,20.000000E+0,6.006065E-3,42.173540E+0,0.000000E+0,2.580160E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.005283E+0,0.000000E+0,-210.818053E-3,0.000000E+0,138.456843E-3,0.000000E+0,139.615620E-3,0.000000E+0,161.096349E-3,0.000000E+0,-193.257630E-3,0.000000E+0,2.167288E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.004588E+0,3.106712E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.013093E+0,3.080578E+0,0.000000E+0,242.769733E+0,9.238087E-3,3.978729E-3,97.259712E+0,74.050734E+0,77.082619E+0,112.973103E+0,82.905136E+0,3.979313E-3,3.980286E-3,67.079737E+0,4.583302E+0,1.665953E+0,76.794362E+0,75.126976E+0,0.000000E+0,75.654499E+0,75.335273E+0,0.000000E+0,75.328391E+0,1.061315E+0,1.004819E+0,2.003742E+0,60.000000E+0,49.000000E+0,60.800000E+0,11.021302E-3,68.300174E+0,28.781612E+0,0.000000E+0,1.386212E+0,1.404208E+0,995.278834E-3,60.000000E+0,1.000000E+0,1.417254E+0,710.457496E-3,2.031695E+0,60.000000E+0,1.900199E+0,0.000000E+0,72.874125E+0,1.113738E+0,1.112340E+0,986.222693E-3,50.000000E+0,1.000000E+0,88.130869E+0,2.668507E+0,2.567818E+0,1.114057E+0,20.000000E+0,0.000000E+0,1.401322E+0,1.393170E+0,992.558857E-3,60.000000E+0,3.988978E-3,46.234272E+0,9.411677E-3,23.047961E+0,5.316607E+0,28.817182E+0,0.000000E+0,-698.128576E-6,0.000000E+0,44.745794E-3,0.000000E+0,23.325732E-3,0.000000E+0,24.130998E-3,0.000000E+0,19.138352E-3,2.020802E+0,2.013168E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.610671E+0,5.396029E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792700E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.776884E+0,0.000000E+0,43.521790E-3,996.522930E-3,3.091714E+0,998.293048E-3,3.085229E+0,998.132128E-3,3.076732E+0,998.019484E-3,3.073578E+0,27.586273E-3,9.884415E+0,1.000000E+0,1.000000E+0,74.390859E+0,74.233105E+0,1.990086E+0,73.467337E+0,73.476557E+0,2.014871E+0,73.277221E+0,73.732582E+0,2.030000E+0,73.661343E+0,73.948832E+0,2.011302E+0
 10/25/2017,19:33:38.118,1.405954E-3,74.331221E+0,3.982893E-3,998.846036E-3,1.001497E+0,0.000000E+0,1.010718E+0,3.130070E+0,0.000000E+0,73.818098E+0,3.981726E-3,997.557296E-3,962.839577E-3,0.000000E+0,1.059320E+0,2.846010E+0,0.000000E+0,81.566894E+0,29.103291E+0,71.111938E+0,3.974333E-3,3.967913E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,103.752359E+0,22.844174E+0,7.672289E-3,12.988465E-3,1.000000E+0,2.752191E+0,1.000000E+0,20.000000E+0,6.058868E-3,42.171259E+0,0.000000E+0,2.582770E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.010980E+0,0.000000E+0,-211.590572E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.134960E-3,0.000000E+0,158.711862E-3,0.000000E+0,-177.984028E-3,0.000000E+0,2.162519E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.013341E+0,3.105409E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.011319E+0,3.079597E+0,0.000000E+0,242.753956E+0,8.675219E-3,3.981778E-3,97.258866E+0,74.040062E+0,77.082151E+0,112.977251E+0,82.904011E+0,3.979053E-3,3.978145E-3,67.074641E+0,4.574281E+0,1.668806E+0,76.796844E+0,75.127117E+0,0.000000E+0,75.656887E+0,75.343560E+0,0.000000E+0,75.335461E+0,1.051028E+0,1.003542E+0,2.003630E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.030381E-3,68.300454E+0,28.777897E+0,0.000000E+0,1.393492E+0,1.403824E+0,1.003478E+0,60.000000E+0,1.000000E+0,1.420891E+0,709.626661E-3,2.045163E+0,60.000000E+0,1.875491E+0,0.000000E+0,72.873797E+0,1.115766E+0,1.118391E+0,1.002326E+0,50.000000E+0,1.000000E+0,87.989999E+0,2.663541E+0,2.571332E+0,1.120061E+0,20.000000E+0,0.000000E+0,1.402073E+0,1.396509E+0,1.006563E+0,60.000000E+0,3.990535E-3,46.232781E+0,9.589630E-3,23.063455E+0,5.398122E+0,28.814118E+0,0.000000E+0,1.300467E-3,0.000000E+0,44.198213E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.270136E-3,2.020834E+0,2.013458E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.599150E+0,5.389227E+0,0.000000E+0,83.726429E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792668E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.778462E+0,0.000000E+0,43.554001E-3,997.456265E-3,3.092969E+0,996.683849E-3,3.087047E+0,999.902247E-3,3.076797E+0,998.309140E-3,3.073417E+0,26.297533E-3,9.884737E+0,1.000000E+0,1.000000E+0,74.393153E+0,74.234276E+0,1.985947E+0,73.467852E+0,73.478289E+0,2.014998E+0,73.276192E+0,73.731787E+0,2.022973E+0,73.664479E+0,73.950096E+0,2.012978E+0
 10/25/2017,19:33:48.118,2.050028E-3,74.331315E+0,3.983282E-3,999.458187E-3,1.009065E+0,0.000000E+0,1.015174E+0,3.129007E+0,0.000000E+0,73.818613E+0,3.976797E-3,997.766717E-3,1.003883E+0,0.000000E+0,1.065868E+0,2.825438E+0,0.000000E+0,81.567410E+0,29.098832E+0,71.007562E+0,3.975435E-3,3.972712E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,103.785204E+0,22.830582E+0,7.679099E-3,13.005716E-3,1.000000E+0,2.752048E+0,1.000000E+0,20.000000E+0,6.010930E-3,42.170468E+0,0.000000E+0,2.579065E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.992439E+0,0.000000E+0,-226.912188E-3,0.000000E+0,138.134960E-3,0.000000E+0,139.197173E-3,0.000000E+0,171.407639E-3,0.000000E+0,-194.127645E-3,0.000000E+0,2.162133E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,740.073448E-3,3.104604E+0,0.000000E+0,999.194200E-3,0.000000E+0,997.799455E-3,3.079774E+0,0.000000E+0,242.762834E+0,7.997599E-3,3.980156E-3,97.265540E+0,74.061828E+0,77.083041E+0,112.983803E+0,82.900588E+0,3.975096E-3,3.982881E-3,67.072631E+0,4.566226E+0,1.669209E+0,76.801200E+0,75.125946E+0,0.000000E+0,75.655342E+0,75.348430E+0,0.000000E+0,75.330310E+0,1.065164E+0,1.009114E+0,2.003168E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.036931E-3,68.302792E+0,28.770049E+0,0.000000E+0,1.393284E+0,1.401461E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.420078E+0,710.649227E-3,2.024250E+0,60.000000E+0,1.890158E+0,0.000000E+0,72.875482E+0,1.118065E+0,1.119588E+0,1.002070E+0,50.000000E+0,1.000000E+0,87.931391E+0,2.665409E+0,2.570118E+0,1.115510E+0,20.000000E+0,0.000000E+0,1.396179E+0,1.391939E+0,1.012886E+0,60.000000E+0,3.990795E-3,46.233294E+0,9.535868E-3,23.065079E+0,5.414554E+0,28.811285E+0,0.000000E+0,-30.870478E-3,0.000000E+0,43.682843E-3,0.000000E+0,23.035837E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.242338E-3,2.020641E+0,2.013716E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.594249E+0,5.389324E+0,0.000000E+0,81.308773E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.791379E+0,0.000000E+0,21.811833E-3,10.000000E+0,9.777464E+0,0.000000E+0,42.329997E-3,997.070057E-3,3.092294E+0,998.582704E-3,3.084714E+0,996.506838E-3,3.079725E+0,999.242476E-3,3.073433E+0,23.397869E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.391514E+0,74.235727E+0,1.986714E+0,73.464154E+0,73.478897E+0,2.007479E+0,73.278813E+0,73.735016E+0,2.027700E+0,73.662139E+0,73.947241E+0,2.015021E+0
