date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:33:58.118,1.566973E-3,74.331642E+0,3.977576E-3,998.169448E-3,1.019349E+0,0.000000E+0,1.014519E+0,3.127138E+0,0.000000E+0,73.817303E+0,3.980559E-3,997.734498E-3,1.002846E+0,0.000000E+0,1.066795E+0,2.814226E+0,0.000000E+0,81.567551E+0,29.096510E+0,71.078346E+0,3.972323E-3,3.972582E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,103.818238E+0,22.857394E+0,7.686492E-3,13.005586E-3,1.000000E+0,2.754715E+0,1.000000E+0,20.000000E+0,6.001330E-3,42.172376E+0,0.000000E+0,2.574586E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.986870E+0,0.000000E+0,-233.060148E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.843102E-3,0.000000E+0,176.724399E-3,0.000000E+0,-195.448779E-3,0.000000E+0,2.160038E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,650.224946E-3,3.104685E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.004463E+0,3.078921E+0,0.000000E+0,242.769733E+0,9.055675E-3,3.977886E-3,97.265634E+0,74.063279E+0,77.081074E+0,112.991627E+0,82.907761E+0,3.981648E-3,3.984697E-3,67.069171E+0,4.584269E+0,1.667855E+0,76.795486E+0,75.121920E+0,0.000000E+0,75.654499E+0,75.352222E+0,0.000000E+0,75.332745E+0,1.075180E+0,1.005506E+0,2.004443E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.037774E-3,68.302933E+0,28.764662E+0,0.000000E+0,1.389580E+0,1.402052E+0,1.005843E+0,60.000000E+0,1.000000E+0,1.424975E+0,711.384197E-3,2.022956E+0,60.000000E+0,1.890722E+0,0.000000E+0,72.874873E+0,1.113068E+0,1.114479E+0,998.763185E-3,50.000000E+0,1.000000E+0,87.900937E+0,2.664914E+0,2.566540E+0,1.138251E+0,20.000000E+0,0.000000E+0,1.393193E+0,1.388137E+0,1.003257E+0,60.000000E+0,3.990340E-3,46.232362E+0,9.543456E-3,23.073058E+0,5.463527E+0,28.811285E+0,0.000000E+0,27.217742E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.596655E-3,0.000000E+0,15.949501E-3,2.021092E+0,2.013297E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.591597E+0,5.386068E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.554001E-3,996.941321E-3,3.092229E+0,997.633277E-3,3.086195E+0,999.322935E-3,3.076748E+0,997.794197E-3,3.075638E+0,27.908458E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.390391E+0,74.237365E+0,1.988105E+0,73.467196E+0,73.479646E+0,2.011550E+0,73.275677E+0,73.733612E+0,2.027573E+0,73.662560E+0,73.948504E+0,2.014654E+0
 10/25/2017,19:34:08.118,278.825630E-6,74.330098E+0,3.983866E-3,999.136002E-3,1.002231E+0,0.000000E+0,1.015605E+0,3.131585E+0,0.000000E+0,73.818754E+0,3.980883E-3,998.298322E-3,1.026901E+0,0.000000E+0,1.066667E+0,2.803465E+0,0.000000E+0,81.567972E+0,29.093724E+0,71.051305E+0,3.976603E-3,3.972712E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,103.705068E+0,22.839999E+0,7.665675E-3,13.010774E-3,1.000000E+0,2.756168E+0,1.000000E+0,20.000000E+0,6.049008E-3,42.172888E+0,0.000000E+0,2.565305E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.983394E+0,0.000000E+0,-230.967910E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.199337E-3,0.000000E+0,159.549655E-3,0.000000E+0,-194.417650E-3,0.000000E+0,2.169963E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,725.505996E-3,3.105714E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010999E+0,3.079870E+0,0.000000E+0,242.773449E+0,9.196635E-3,3.982102E-3,97.271462E+0,74.052092E+0,77.085898E+0,113.000912E+0,82.905417E+0,3.979443E-3,3.981648E-3,67.069779E+0,4.587491E+0,1.668870E+0,76.805368E+0,75.120515E+0,0.000000E+0,75.656418E+0,75.355921E+0,0.000000E+0,75.333026E+0,1.069956E+0,1.007566E+0,2.006866E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.033624E-3,68.299285E+0,28.762944E+0,0.000000E+0,1.396652E+0,1.404862E+0,1.010510E+0,60.000000E+0,1.000000E+0,1.424002E+0,708.987556E-3,2.031439E+0,60.000000E+0,1.893091E+0,0.000000E+0,72.874125E+0,1.117027E+0,1.118263E+0,1.005585E+0,50.000000E+0,1.000000E+0,87.914967E+0,2.667740E+0,2.575166E+0,1.132102E+0,20.000000E+0,0.000000E+0,1.396163E+0,1.392850E+0,1.003401E+0,60.000000E+0,3.988330E-3,46.226027E+0,9.512327E-3,23.076723E+0,5.507667E+0,28.806363E+0,0.000000E+0,48.041822E-3,0.000000E+0,43.715054E-3,0.000000E+0,15.401920E-3,0.000000E+0,14.177917E-3,0.000000E+0,22.552678E-3,2.020834E+0,2.013329E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.592601E+0,5.386165E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.794311E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.777593E+0,0.000000E+0,44.004950E-3,996.893045E-3,3.092519E+0,997.247069E-3,3.085937E+0,998.775808E-3,3.078728E+0,999.435579E-3,3.073755E+0,31.774677E-3,9.880226E+0,1.000000E+0,1.000000E+0,74.386505E+0,74.236944E+0,1.988584E+0,73.466401E+0,73.481472E+0,2.013003E+0,73.277876E+0,73.734735E+0,2.026886E+0,73.663918E+0,73.949721E+0,2.013281E+0
 10/25/2017,19:34:18.118,600.862443E-6,74.330332E+0,3.979586E-3,997.911700E-3,1.016474E+0,0.000000E+0,1.013609E+0,3.131021E+0,0.000000E+0,73.819034E+0,3.982764E-3,997.670061E-3,1.025656E+0,0.000000E+0,1.064032E+0,2.797053E+0,0.000000E+0,81.570644E+0,29.093724E+0,71.007047E+0,3.971480E-3,3.964151E-3,0.000000E+0,1.026713E+0,1.000000E+0,44.000000E+0,103.608557E+0,22.822603E+0,7.665156E-3,13.009153E-3,1.000000E+0,2.758596E+0,1.000000E+0,20.000000E+0,6.031039E-3,42.169769E+0,0.000000E+0,2.568367E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.981527E+0,0.000000E+0,-214.745022E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.909642E-3,0.000000E+0,158.808531E-3,0.000000E+0,-203.858927E-3,0.000000E+0,2.165194E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,898.829813E-3,3.105087E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003760E+0,3.079983E+0,0.000000E+0,242.770602E+0,7.875451E-3,3.980416E-3,97.268125E+0,73.895330E+0,77.085617E+0,113.004541E+0,82.907480E+0,3.979832E-3,3.980870E-3,67.063281E+0,4.582336E+0,1.667259E+0,76.816795E+0,75.121030E+0,0.000000E+0,75.653750E+0,75.364021E+0,0.000000E+0,75.333166E+0,1.060229E+0,990.561507E-3,2.005989E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.016503E-3,68.298677E+0,28.756536E+0,0.000000E+0,1.396668E+0,1.405501E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.422742E+0,709.466885E-3,2.036855E+0,60.000000E+0,1.887547E+0,0.000000E+0,72.873329E+0,1.115175E+0,1.117034E+0,1.008412E+0,50.000000E+0,1.000000E+0,87.925994E+0,2.668602E+0,2.572354E+0,1.129388E+0,20.000000E+0,0.000000E+0,1.401721E+0,1.391604E+0,1.012279E+0,60.000000E+0,3.988005E-3,46.229707E+0,9.522574E-3,23.071109E+0,5.479636E+0,28.801812E+0,0.000000E+0,53.296195E-3,0.000000E+0,42.780946E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.144235E-3,0.000000E+0,17.753295E-3,2.020995E+0,2.013555E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.593378E+0,5.385714E+0,0.000000E+0,81.502185E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792475E+0,0.000000E+0,16.174975E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.425158E-3,997.053965E-3,3.092969E+0,998.566612E-3,3.084521E+0,996.860861E-3,3.078213E+0,998.164312E-3,3.073256E+0,30.808122E-3,9.878293E+0,1.000000E+0,1.000000E+0,74.391374E+0,74.242140E+0,1.988632E+0,73.464809E+0,73.481097E+0,2.012141E+0,73.278251E+0,73.733191E+0,2.022925E+0,73.661156E+0,73.948270E+0,2.012659E+0
 10/25/2017,19:34:28.118,922.899256E-6,74.330706E+0,3.987174E-3,999.119893E-3,1.006159E+0,0.000000E+0,1.012028E+0,3.131456E+0,0.000000E+0,73.815992E+0,3.975760E-3,996.977364E-3,992.605017E-3,0.000000E+0,1.063345E+0,2.808024E+0,0.000000E+0,81.569332E+0,29.079560E+0,71.043492E+0,3.972906E-3,3.972517E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,103.548797E+0,22.838282E+0,7.673197E-3,13.024977E-3,1.000000E+0,2.749380E+0,1.000000E+0,20.000000E+0,5.989134E-3,42.166371E+0,0.000000E+0,2.558313E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.982460E+0,0.000000E+0,-207.212967E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.261549E-3,0.000000E+0,162.224146E-3,0.000000E+0,-204.020041E-3,0.000000E+0,2.166837E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,935.296343E-3,3.105328E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.011862E+0,3.078889E+0,0.000000E+0,242.776778E+0,7.728718E-3,3.980286E-3,97.272167E+0,73.725655E+0,77.086741E+0,113.012460E+0,82.910715E+0,3.977691E-3,3.983010E-3,67.058793E+0,4.584591E+0,1.663536E+0,76.809630E+0,75.115459E+0,0.000000E+0,75.653703E+0,75.368000E+0,0.000000E+0,75.333120E+0,1.062225E+0,980.774137E-3,2.001940E+0,60.000000E+0,49.000000E+0,60.700000E+0,11.003273E-3,68.300735E+0,28.752960E+0,0.000000E+0,1.392629E+0,1.403361E+0,1.001688E+0,60.000000E+0,1.000000E+0,1.424257E+0,712.470674E-3,2.053040E+0,60.000000E+0,1.885806E+0,0.000000E+0,72.875716E+0,1.115957E+0,1.115693E+0,1.005473E+0,50.000000E+0,1.000000E+0,87.951756E+0,2.668922E+0,2.576300E+0,1.131336E+0,20.000000E+0,0.000000E+0,1.395541E+0,1.390997E+0,1.000910E+0,60.000000E+0,3.991054E-3,46.227658E+0,9.578152E-3,23.070460E+0,5.517333E+0,28.799629E+0,0.000000E+0,53.392901E-3,0.000000E+0,44.391477E-3,0.000000E+0,17.592242E-3,0.000000E+0,14.983182E-3,0.000000E+0,18.268665E-3,2.020802E+0,2.013716E+0,2.018129E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.595401E+0,5.385585E+0,0.000000E+0,80.921948E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.793892E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.774726E+0,0.000000E+0,40.043043E-3,996.329826E-3,3.092631E+0,997.649369E-3,3.084489E+0,999.451671E-3,3.076941E+0,999.725235E-3,3.073771E+0,28.230643E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.393668E+0,74.237880E+0,1.986922E+0,73.470098E+0,73.478851E+0,2.010879E+0,73.277830E+0,73.735859E+0,2.023148E+0,73.663450E+0,73.948458E+0,2.015452E+0
 10/25/2017,19:34:38.118,439.844037E-6,74.333374E+0,3.977640E-3,997.492859E-3,1.015963E+0,0.000000E+0,1.013225E+0,3.131778E+0,0.000000E+0,73.817022E+0,3.978808E-3,998.072792E-3,985.107826E-3,0.000000E+0,1.064351E+0,2.802305E+0,0.000000E+0,81.572238E+0,29.090148E+0,71.059212E+0,3.974333E-3,3.971285E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,103.537551E+0,22.834757E+0,7.671900E-3,13.027831E-3,1.000000E+0,2.750482E+0,1.000000E+0,20.000000E+0,6.046024E-3,42.170281E+0,0.000000E+0,2.553512E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.980948E+0,0.000000E+0,-215.710670E-3,0.000000E+0,139.776562E-3,0.000000E+0,137.104936E-3,0.000000E+0,162.191923E-3,0.000000E+0,-201.764446E-3,0.000000E+0,2.165581E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.013564E+0,3.105602E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.004959E+0,3.079227E+0,0.000000E+0,242.782519E+0,7.726448E-3,3.983205E-3,97.277009E+0,73.859335E+0,77.090909E+0,113.014628E+0,82.912262E+0,3.981843E-3,3.978015E-3,67.051827E+0,4.582658E+0,1.667420E+0,76.812439E+0,75.116957E+0,0.000000E+0,75.653469E+0,75.373525E+0,0.000000E+0,75.332136E+0,1.062848E+0,977.884228E-3,2.001685E+0,60.000000E+0,48.000000E+0,60.700000E+0,10.997825E-3,68.298958E+0,28.747341E+0,0.000000E+0,1.395950E+0,1.401653E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.423476E+0,714.372009E-3,2.031903E+0,60.000000E+0,1.887579E+0,0.000000E+0,72.873282E+0,1.117426E+0,1.116730E+0,1.007374E+0,50.000000E+0,1.000000E+0,87.960390E+0,2.671077E+0,2.578584E+0,1.125539E+0,20.000000E+0,0.000000E+0,1.396946E+0,1.389303E+0,1.006499E+0,60.000000E+0,3.990989E-3,46.226680E+0,9.605908E-3,23.068836E+0,5.502512E+0,28.798654E+0,0.000000E+0,56.584207E-3,0.000000E+0,45.486638E-3,0.000000E+0,16.110554E-3,0.000000E+0,15.659605E-3,0.000000E+0,20.040249E-3,2.021060E+0,2.013265E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.596041E+0,5.385037E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.791863E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.769572E+0,0.000000E+0,38.722408E-3,997.182701E-3,3.093291E+0,996.957413E-3,3.086098E+0,996.426378E-3,3.079886E+0,999.644775E-3,3.073144E+0,30.163752E-3,9.877648E+0,1.000000E+0,1.000000E+0,74.390765E+0,74.239471E+0,1.988440E+0,73.469817E+0,73.480255E+0,2.011103E+0,73.278064E+0,73.733706E+0,2.020689E+0,73.664573E+0,73.950658E+0,2.013026E+0
 10/25/2017,19:34:48.118,278.825630E-6,74.332438E+0,3.984061E-3,997.879481E-3,997.664323E-3,0.000000E+0,1.013034E+0,3.131150E+0,0.000000E+0,73.817490E+0,3.979456E-3,998.121120E-3,1.000310E+0,0.000000E+0,1.061892E+0,2.808765E+0,0.000000E+0,81.575753E+0,29.082996E+0,71.236948E+0,3.968626E-3,3.972517E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,103.520894E+0,22.815459E+0,7.677802E-3,13.025885E-3,1.000000E+0,2.754715E+0,1.000000E+0,20.000000E+0,6.038499E-3,42.168885E+0,0.000000E+0,2.550354E+0,0.000000E+0,1.990164E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.979950E+0,0.000000E+0,-218.993874E-3,0.000000E+0,139.100608E-3,0.000000E+0,138.070584E-3,0.000000E+0,159.162981E-3,0.000000E+0,-204.181155E-3,0.000000E+0,2.166064E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.005546E+0,3.103960E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.008554E+0,3.079838E+0,0.000000E+0,242.781361E+0,7.725474E-3,3.978470E-3,97.277479E+0,73.956368E+0,77.089223E+0,113.021840E+0,82.913575E+0,3.983335E-3,3.982426E-3,67.039251E+0,4.581691E+0,1.668919E+0,76.820588E+0,75.115974E+0,0.000000E+0,75.651643E+0,75.373104E+0,0.000000E+0,75.335601E+0,1.051986E+0,973.253987E-3,2.002131E+0,60.000000E+0,48.000000E+0,60.700000E+0,10.996917E-3,68.300314E+0,28.742001E+0,0.000000E+0,1.391241E+0,1.401142E+0,1.005523E+0,60.000000E+0,1.000000E+0,1.423125E+0,711.160511E-3,2.047624E+0,60.000000E+0,1.878941E+0,0.000000E+0,72.875435E+0,1.115479E+0,1.119077E+0,1.004914E+0,50.000000E+0,1.000000E+0,87.937303E+0,2.672434E+0,2.578872E+0,1.116037E+0,20.000000E+0,0.000000E+0,1.394614E+0,1.391827E+0,1.013557E+0,60.000000E+0,3.990016E-3,46.224164E+0,9.575493E-3,23.060996E+0,5.520877E+0,28.794289E+0,0.000000E+0,55.746086E-3,0.000000E+0,45.132321E-3,0.000000E+0,16.851398E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.300876E-3,2.020738E+0,2.013748E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.594051E+0,5.387293E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.794536E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.741258E+0,0.000000E+0,42.426629E-3,996.941321E-3,3.092277E+0,996.796493E-3,3.085969E+0,999.709143E-3,3.079484E+0,999.113740E-3,3.074624E+0,28.230643E-3,9.877971E+0,1.000000E+0,1.000000E+0,74.393527E+0,74.243216E+0,1.989175E+0,73.469302E+0,73.484888E+0,2.010879E+0,73.277642E+0,73.734127E+0,2.023835E+0,73.662654E+0,73.949955E+0,2.015644E+0
 10/25/2017,19:34:58.118,278.825630E-6,74.333187E+0,3.983801E-3,999.490406E-3,998.446747E-3,0.000000E+0,1.010686E+0,3.127396E+0,0.000000E+0,73.816881E+0,3.978354E-3,997.621733E-3,976.940674E-3,0.000000E+0,1.059975E+0,2.803562E+0,0.000000E+0,81.573925E+0,29.078213E+0,71.151799E+0,3.976862E-3,3.970636E-3,0.000000E+0,1.025614E+0,1.000000E+0,44.000000E+0,103.533316E+0,22.827335E+0,7.692004E-3,13.004159E-3,1.000000E+0,2.753852E+0,1.000000E+0,20.000000E+0,5.988680E-3,42.171073E+0,0.000000E+0,2.552577E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.982975E+0,0.000000E+0,-236.793987E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.555571E-3,0.000000E+0,168.024247E-3,0.000000E+0,-191.485376E-3,0.000000E+0,2.164678E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,747.996078E-3,3.105521E+0,0.000000E+0,997.955116E-3,0.000000E+0,998.630428E-3,3.079613E+0,0.000000E+0,242.785173E+0,9.428931E-3,3.982945E-3,97.281991E+0,73.797644E+0,77.092127E+0,113.029475E+0,82.913059E+0,3.978340E-3,3.984048E-3,67.039718E+0,4.590068E+0,1.667645E+0,76.837916E+0,75.117285E+0,0.000000E+0,75.649957E+0,75.373197E+0,0.000000E+0,75.331809E+0,1.049095E+0,1.009913E+0,2.003471E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.013714E-3,68.297508E+0,28.737218E+0,0.000000E+0,1.395343E+0,1.405022E+0,1.009151E+0,60.000000E+0,1.000000E+0,1.425326E+0,711.480063E-3,2.020879E+0,60.000000E+0,1.886806E+0,0.000000E+0,72.874312E+0,1.115606E+0,1.114272E+0,1.006799E+0,50.000000E+0,1.000000E+0,87.898497E+0,2.670183E+0,2.576667E+0,1.129451E+0,20.000000E+0,0.000000E+0,1.396275E+0,1.389303E+0,1.006595E+0,60.000000E+0,3.990730E-3,46.221695E+0,9.567321E-3,23.063826E+0,5.509600E+0,28.790527E+0,0.000000E+0,30.215636E-3,0.000000E+0,41.202626E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.337499E-3,0.000000E+0,16.593713E-3,2.020867E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.590712E+0,5.387648E+0,0.000000E+0,82.694896E-3,0.000000E+0,49.331239E-3,9.500000E+0,9.792861E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.738037E+0,0.000000E+0,42.974210E-3,996.587297E-3,3.092712E+0,997.552817E-3,3.085036E+0,996.313734E-3,3.076491E+0,997.407989E-3,3.073289E+0,30.485937E-3,9.872815E+0,1.000000E+0,1.000000E+0,74.391374E+0,74.244059E+0,1.992643E+0,73.466822E+0,73.484795E+0,2.008070E+0,73.278391E+0,73.735531E+0,2.031837E+0,73.663309E+0,73.952015E+0,2.007231E+0
 10/25/2017,19:35:08.118,761.880850E-6,74.331642E+0,3.984515E-3,999.055456E-3,993.672365E-3,0.000000E+0,1.008930E+0,3.126655E+0,0.000000E+0,73.814915E+0,3.984255E-3,997.653952E-3,1.009306E+0,0.000000E+0,1.054002E+0,2.827049E+0,0.000000E+0,81.577394E+0,29.073244E+0,71.018276E+0,3.974917E-3,3.971804E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,103.536328E+0,22.803862E+0,7.668528E-3,12.987687E-3,1.000000E+0,2.744237E+0,1.000000E+0,20.000000E+0,6.023644E-3,42.169537E+0,0.000000E+0,2.559376E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.994757E+0,0.000000E+0,-226.783435E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.229361E-3,0.000000E+0,170.408733E-3,0.000000E+0,-187.876424E-3,0.000000E+0,2.165774E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000755E+0,0.000000E+0,600.101459E-3,3.103848E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004351E+0,3.080079E+0,0.000000E+0,242.777357E+0,9.465777E-3,3.978275E-3,97.284905E+0,73.826243E+0,77.092829E+0,113.036168E+0,82.916857E+0,3.981064E-3,3.978534E-3,67.043879E+0,4.566870E+0,1.667001E+0,76.835668E+0,75.122669E+0,0.000000E+0,75.652064E+0,75.368000E+0,0.000000E+0,75.334384E+0,1.045741E+0,1.004181E+0,2.002434E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.015400E-3,68.295918E+0,28.734339E+0,0.000000E+0,1.396972E+0,1.401717E+0,1.001672E+0,60.000000E+0,1.000000E+0,1.420843E+0,708.699960E-3,2.019233E+0,60.000000E+0,1.881358E+0,0.000000E+0,72.870474E+0,1.116931E+0,1.120306E+0,993.651137E-3,50.000000E+0,1.000000E+0,87.888831E+0,2.671013E+0,2.574846E+0,1.123383E+0,20.000000E+0,0.000000E+0,1.394902E+0,1.389639E+0,1.013988E+0,60.000000E+0,3.987486E-3,46.220997E+0,9.393908E-3,23.052321E+0,5.452572E+0,28.785652E+0,0.000000E+0,-30.064593E-3,0.000000E+0,43.586211E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.822129E-3,2.021028E+0,2.013394E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589738E+0,5.380943E+0,0.000000E+0,83.565252E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.792507E+0,0.000000E+0,22.294993E-3,10.000000E+0,9.737876E+0,0.000000E+0,43.103052E-3,996.603389E-3,3.092889E+0,996.844769E-3,3.086001E+0,998.035576E-3,3.079597E+0,999.644775E-3,3.075155E+0,25.653164E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.391795E+0,74.245697E+0,1.985068E+0,73.466541E+0,73.486246E+0,2.010784E+0,73.280778E+0,73.737965E+0,2.023484E+0,73.662794E+0,73.951828E+0,2.014207E+0
 10/25/2017,19:35:18.118,1.727991E-3,74.334264E+0,3.987238E-3,998.781599E-3,1.000427E+0,0.000000E+0,1.012603E+0,3.127074E+0,0.000000E+0,73.817490E+0,3.982310E-3,997.347876E-3,1.015575E+0,0.000000E+0,1.057276E+0,2.820992E+0,0.000000E+0,81.577253E+0,29.067253E+0,70.979819E+0,3.976343E-3,3.965773E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,103.539622E+0,22.790642E+0,7.674624E-3,13.002668E-3,1.000000E+0,2.750562E+0,1.000000E+0,20.000000E+0,6.001978E-3,42.169583E+0,0.000000E+0,2.554285E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.995690E+0,0.000000E+0,-224.401503E-3,0.000000E+0,139.068420E-3,0.000000E+0,139.358114E-3,0.000000E+0,171.987650E-3,0.000000E+0,-190.132019E-3,0.000000E+0,2.164614E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002300E+0,0.000000E+0,846.837476E-3,3.104491E+0,0.000000E+0,999.467763E-3,0.000000E+0,999.157776E-3,3.079661E+0,0.000000E+0,242.786379E+0,10.005876E-3,3.981972E-3,97.285986E+0,74.009636E+0,77.091892E+0,113.042579E+0,82.917794E+0,3.977107E-3,3.981713E-3,67.045889E+0,4.568159E+0,1.668983E+0,76.842318E+0,75.124214E+0,0.000000E+0,75.652204E+0,75.359666E+0,0.000000E+0,75.332043E+0,1.046220E+0,1.007230E+0,2.003694E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.039850E-3,68.303307E+0,28.727977E+0,0.000000E+0,1.395870E+0,1.399130E+0,1.001352E+0,60.000000E+0,1.000000E+0,1.426284E+0,711.767659E-3,2.040434E+0,60.000000E+0,1.883679E+0,0.000000E+0,72.872627E+0,1.115447E+0,1.115740E+0,998.044304E-3,50.000000E+0,1.000000E+0,87.889722E+0,2.667756E+0,2.568856E+0,1.127168E+0,20.000000E+0,0.000000E+0,1.399198E+0,1.398330E+0,1.005557E+0,60.000000E+0,3.990989E-3,46.221602E+0,9.515180E-3,23.046662E+0,5.438074E+0,28.782401E+0,0.000000E+0,-31.386245E-3,0.000000E+0,40.622835E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.075402E-3,0.000000E+0,13.823600E-3,2.020899E+0,2.013748E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589627E+0,5.348159E+0,0.000000E+0,80.921948E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.791347E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.733076E+0,0.000000E+0,43.199684E-3,997.456265E-3,3.092744E+0,998.132128E-3,3.085068E+0,999.853971E-3,3.078744E+0,997.472357E-3,3.075300E+0,28.552828E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.391842E+0,74.247055E+0,1.987801E+0,73.468741E+0,73.482782E+0,2.009283E+0,73.280544E+0,73.737216E+0,2.024139E+0,73.660548E+0,73.949628E+0,2.011302E+0
 10/25/2017,19:35:28.118,1.244936E-3,74.332485E+0,3.979780E-3,998.394977E-3,1.005936E+0,0.000000E+0,1.010431E+0,3.128282E+0,0.000000E+0,73.820345E+0,3.981207E-3,997.879481E-3,991.966958E-3,0.000000E+0,1.055344E+0,2.809136E+0,0.000000E+0,81.577534E+0,29.054854E+0,71.057200E+0,3.972777E-3,3.969858E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,103.525270E+0,22.796672E+0,7.671317E-3,13.015184E-3,1.000000E+0,2.749252E+0,1.000000E+0,20.000000E+0,6.025850E-3,42.171119E+0,0.000000E+0,2.556895E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.999167E+0,0.000000E+0,-224.562445E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.682161E-3,0.000000E+0,169.377604E-3,0.000000E+0,-199.637742E-3,0.000000E+0,2.167997E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001849E+0,0.000000E+0,646.135830E-3,3.104218E+0,0.000000E+0,998.952820E-3,0.000000E+0,990.911970E-3,3.078390E+0,0.000000E+0,242.789419E+0,10.009315E-3,3.983140E-3,97.288806E+0,74.037113E+0,77.091799E+0,113.051063E+0,82.916060E+0,3.979313E-3,3.982686E-3,67.051406E+0,4.566226E+0,1.669434E+0,76.834170E+0,75.125900E+0,0.000000E+0,75.650940E+0,75.357747E+0,0.000000E+0,75.333354E+0,1.041923E+0,1.008220E+0,2.000617E+0,60.000000E+0,48.000000E+0,60.700000E+0,11.028500E-3,68.299379E+0,28.722451E+0,0.000000E+0,1.391863E+0,1.403329E+0,1.001256E+0,60.000000E+0,1.000000E+0,1.421242E+0,707.166110E-3,2.039300E+0,60.000000E+0,1.881519E+0,0.000000E+0,72.874125E+0,1.114648E+0,1.116379E+0,1.012534E+0,50.000000E+0,1.000000E+0,87.912527E+0,2.669305E+0,2.571971E+0,1.125794E+0,20.000000E+0,0.000000E+0,1.399262E+0,1.392083E+0,999.968034E-3,60.000000E+0,3.988719E-3,46.220857E+0,9.364400E-3,23.042672E+0,5.460305E+0,28.778500E+0,0.000000E+0,-29.548826E-3,0.000000E+0,42.813157E-3,0.000000E+0,23.068047E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.079814E-3,2.021060E+0,2.013523E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.591343E+0,5.347546E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.790252E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.714007E+0,0.000000E+0,41.911259E-3,996.957413E-3,3.092374E+0,996.941321E-3,3.085937E+0,999.870063E-3,3.078502E+0,999.162016E-3,3.075236E+0,33.063417E-3,9.867982E+0,1.000000E+0,1.000000E+0,74.389267E+0,74.246680E+0,1.985436E+0,73.466869E+0,73.487931E+0,2.007607E+0,73.279047E+0,73.737918E+0,2.026550E+0,73.665884E+0,73.949394E+0,2.014015E+0
 10/25/2017,19:35:38.118,2.855120E-3,74.334264E+0,3.987303E-3,999.119893E-3,1.003317E+0,0.000000E+0,1.011756E+0,3.125463E+0,0.000000E+0,73.819736E+0,3.981337E-3,997.911700E-3,1.002607E+0,0.000000E+0,1.056302E+0,2.804319E+0,0.000000E+0,81.578144E+0,29.054947E+0,71.297302E+0,3.974398E-3,3.971674E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,103.482357E+0,22.803955E+0,7.688891E-3,13.014017E-3,1.000000E+0,2.754827E+0,1.000000E+0,20.000000E+0,6.026953E-3,42.171352E+0,0.000000E+0,2.560214E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.992697E+0,0.000000E+0,-228.553790E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.167148E-3,0.000000E+0,175.177705E-3,0.000000E+0,-198.316608E-3,0.000000E+0,2.168481E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,668.418266E-3,3.103558E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.001139E+0,3.078696E+0,0.000000E+0,242.787634E+0,10.010871E-3,3.984632E-3,97.292049E+0,74.027564E+0,77.092501E+0,113.053608E+0,82.919388E+0,3.978924E-3,3.978470E-3,67.049209E+0,4.572670E+0,1.667307E+0,76.843442E+0,75.129177E+0,0.000000E+0,75.651268E+0,75.351332E+0,0.000000E+0,75.332979E+0,1.048344E+0,1.008316E+0,2.003789E+0,60.000000E+0,48.000000E+0,60.500000E+0,11.018189E-3,68.296807E+0,28.719154E+0,0.000000E+0,1.399095E+0,1.401924E+0,999.705815E-3,60.000000E+0,1.000000E+0,1.422279E+0,712.278943E-3,2.014871E+0,60.000000E+0,1.877651E+0,0.000000E+0,72.876745E+0,1.117043E+0,1.120514E+0,1.003412E+0,50.000000E+0,1.000000E+0,87.931485E+0,2.664116E+0,2.574798E+0,1.117666E+0,20.000000E+0,0.000000E+0,1.396068E+0,1.388824E+0,1.007425E+0,60.000000E+0,3.991119E-3,46.217829E+0,9.570564E-3,23.031446E+0,5.504123E+0,28.777757E+0,0.000000E+0,6.329192E-3,0.000000E+0,51.542234E-3,0.000000E+0,20.104671E-3,0.000000E+0,15.981711E-3,0.000000E+0,15.144235E-3,2.021028E+0,2.013072E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.592777E+0,5.349223E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792861E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.699190E+0,0.000000E+0,43.843896E-3,996.474654E-3,3.092519E+0,997.649369E-3,3.085792E+0,999.178108E-3,3.078535E+0,998.196496E-3,3.074077E+0,28.230643E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.390250E+0,74.249676E+0,1.987801E+0,73.467477E+0,73.488211E+0,2.011726E+0,73.280217E+0,73.735906E+0,2.031470E+0,73.661905E+0,73.949487E+0,2.008013E+0
 10/25/2017,19:35:48.118,-526.266402E-6,74.332906E+0,3.983736E-3,998.153338E-3,1.023037E+0,0.000000E+0,1.012379E+0,3.125898E+0,0.000000E+0,73.812669E+0,3.981467E-3,997.718389E-3,1.012624E+0,0.000000E+0,1.055998E+0,2.811713E+0,0.000000E+0,81.579268E+0,29.053507E+0,71.391483E+0,3.970636E-3,3.968626E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,103.496473E+0,22.782942E+0,7.696998E-3,13.019529E-3,1.000000E+0,2.751521E+0,1.000000E+0,20.000000E+0,6.018260E-3,42.171864E+0,0.000000E+0,2.557765E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.983587E+0,0.000000E+0,-235.763962E-3,0.000000E+0,140.291574E-3,0.000000E+0,138.843102E-3,0.000000E+0,165.188642E-3,0.000000E+0,-195.738785E-3,0.000000E+0,2.167095E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,678.433372E-3,3.104636E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.007196E+0,3.078840E+0,0.000000E+0,242.781796E+0,10.004125E-3,3.982816E-3,97.293929E+0,73.916956E+0,77.094094E+0,113.059547E+0,82.918169E+0,3.979961E-3,3.976783E-3,67.047339E+0,4.586202E+0,1.667388E+0,76.841054E+0,75.127772E+0,0.000000E+0,75.648740E+0,75.343935E+0,0.000000E+0,75.327454E+0,1.048584E+0,1.004293E+0,2.003869E+0,60.000000E+0,48.000000E+0,60.500000E+0,11.014687E-3,68.297321E+0,28.713024E+0,0.000000E+0,1.393571E+0,1.397773E+0,1.000505E+0,60.000000E+0,1.000000E+0,1.422774E+0,711.799615E-3,2.038613E+0,60.000000E+0,1.881842E+0,0.000000E+0,72.874312E+0,1.115048E+0,1.113250E+0,1.001559E+0,50.000000E+0,1.000000E+0,87.961610E+0,2.665633E+0,2.569671E+0,1.127631E+0,20.000000E+0,0.000000E+0,1.399693E+0,1.391923E+0,1.004200E+0,60.000000E+0,3.990665E-3,46.215780E+0,9.556232E-3,23.035296E+0,5.514755E+0,28.772510E+0,0.000000E+0,44.560397E-3,0.000000E+0,44.133792E-3,0.000000E+0,14.983182E-3,0.000000E+0,13.179387E-3,0.000000E+0,21.264253E-3,2.020899E+0,2.013780E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.595174E+0,5.348030E+0,0.000000E+0,81.308773E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792152E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.700994E+0,0.000000E+0,44.939057E-3,996.796493E-3,3.092068E+0,997.375805E-3,3.086130E+0,996.651665E-3,3.079951E+0,997.150517E-3,3.075187E+0,28.230643E-3,9.882804E+0,1.000000E+0,1.000000E+0,74.389361E+0,74.246868E+0,1.989863E+0,73.467103E+0,73.487135E+0,2.010113E+0,73.280123E+0,73.734314E+0,2.026694E+0,73.665228E+0,73.950423E+0,2.004374E+0
 10/25/2017,19:35:58.118,1.889010E-3,74.330753E+0,3.981402E-3,999.184330E-3,1.002694E+0,0.000000E+0,1.011517E+0,3.128427E+0,0.000000E+0,73.817583E+0,3.981856E-3,998.298322E-3,1.024173E+0,0.000000E+0,1.058234E+0,2.812567E+0,0.000000E+0,81.578425E+0,29.051511E+0,71.284108E+0,3.972712E-3,3.968561E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,103.504002E+0,22.782339E+0,7.677024E-3,13.022188E-3,1.000000E+0,2.747831E+0,1.000000E+0,20.000000E+0,6.008984E-3,42.171259E+0,0.000000E+0,2.562277E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.983297E+0,0.000000E+0,-221.890818E-3,0.000000E+0,139.808750E-3,0.000000E+0,136.622112E-3,0.000000E+0,157.712956E-3,0.000000E+0,-197.736597E-3,0.000000E+0,2.164678E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002219E+0,0.000000E+0,767.355436E-3,3.104041E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.015250E+0,3.079677E+0,0.000000E+0,242.780879E+0,10.005098E-3,3.980999E-3,97.296091E+0,73.894348E+0,77.097185E+0,113.068785E+0,82.919670E+0,3.979443E-3,3.976588E-3,67.047432E+0,4.584269E+0,1.669015E+0,76.827613E+0,75.127491E+0,0.000000E+0,75.645977E+0,75.340049E+0,0.000000E+0,75.330451E+0,1.047993E+0,998.337118E-3,2.001701E+0,60.000000E+0,48.000000E+0,60.500000E+0,11.018578E-3,68.294422E+0,28.709959E+0,0.000000E+0,1.394577E+0,1.401365E+0,1.013482E+0,60.000000E+0,1.000000E+0,1.419679E+0,717.120157E-3,2.041169E+0,60.000000E+0,1.878248E+0,0.000000E+0,72.873469E+0,1.112797E+0,1.112947E+0,1.011479E+0,50.000000E+0,1.000000E+0,87.989624E+0,2.667581E+0,2.570949E+0,1.129084E+0,20.000000E+0,0.000000E+0,1.390414E+0,1.398234E+0,1.003705E+0,60.000000E+0,3.991378E-3,46.215687E+0,9.571991E-3,23.026807E+0,5.507345E+0,28.771163E+0,0.000000E+0,49.105590E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.079814E-3,0.000000E+0,19.782564E-3,2.020802E+0,2.013555E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.597444E+0,5.347772E+0,0.000000E+0,81.083125E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793151E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.699931E+0,0.000000E+0,44.391477E-3,996.474654E-3,3.092873E+0,999.065464E-3,3.086307E+0,998.405692E-3,3.076845E+0,998.260864E-3,3.073884E+0,28.230643E-3,9.882482E+0,1.000000E+0,1.000000E+0,74.388097E+0,74.248880E+0,1.989271E+0,73.466447E+0,73.484514E+0,2.009826E+0,73.275068E+0,73.735578E+0,2.025304E+0,73.664573E+0,73.950985E+0,2.005252E+0
 10/25/2017,19:36:08.118,-1.331358E-3,74.331689E+0,3.984320E-3,998.684943E-3,1.010566E+0,0.000000E+0,1.011613E+0,3.129442E+0,0.000000E+0,73.818192E+0,3.983347E-3,997.637843E-3,980.194774E-3,0.000000E+0,1.063233E+0,2.827935E+0,0.000000E+0,81.583299E+0,29.041526E+0,71.256738E+0,3.976732E-3,3.970766E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,103.528940E+0,22.791384E+0,7.685519E-3,13.018751E-3,1.000000E+0,2.760449E+0,1.000000E+0,20.000000E+0,5.990237E-3,42.170468E+0,0.000000E+0,2.557701E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.981205E+0,0.000000E+0,-236.633046E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.167148E-3,0.000000E+0,165.994212E-3,0.000000E+0,-196.866582E-3,0.000000E+0,2.164743E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001206E+0,0.000000E+0,735.089843E-3,3.103349E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.013940E+0,3.078277E+0,0.000000E+0,242.791494E+0,10.005682E-3,3.983529E-3,97.297126E+0,73.924773E+0,77.098824E+0,113.073451E+0,82.923795E+0,3.979961E-3,3.981648E-3,67.047993E+0,4.585235E+0,1.668870E+0,76.841803E+0,75.128755E+0,0.000000E+0,75.644385E+0,75.334477E+0,0.000000E+0,75.329093E+0,1.056012E+0,1.007230E+0,2.003742E+0,60.000000E+0,48.000000E+0,60.500000E+0,11.013520E-3,68.294703E+0,28.702344E+0,0.000000E+0,1.397211E+0,1.402435E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.419104E+0,711.192466E-3,2.043677E+0,60.000000E+0,1.878570E+0,0.000000E+0,72.871223E+0,1.114409E+0,1.118454E+0,1.012118E+0,50.000000E+0,1.000000E+0,88.013837E+0,2.667181E+0,2.571955E+0,1.134162E+0,20.000000E+0,0.000000E+0,1.392762E+0,1.391348E+0,1.011673E+0,60.000000E+0,3.990211E-3,46.213824E+0,9.516542E-3,23.021797E+0,5.530220E+0,28.766566E+0,0.000000E+0,33.664826E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.655193E-3,0.000000E+0,13.920232E-3,0.000000E+0,16.819187E-3,2.020867E+0,2.013716E+0,2.018515E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.599444E+0,5.347159E+0,0.000000E+0,81.212066E-3,0.000000E+0,46.430051E-3,9.500000E+0,9.793312E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.700349E+0,0.000000E+0,39.527674E-3,996.667757E-3,3.093066E+0,996.812585E-3,3.086822E+0,996.297642E-3,3.079243E+0,998.019484E-3,3.073578E+0,32.741232E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.389923E+0,74.246212E+0,1.987753E+0,73.461299E+0,73.486714E+0,2.010416E+0,73.277221E+0,73.732863E+0,2.031454E+0,73.660829E+0,73.951968E+0,2.011733E+0
 10/25/2017,19:36:18.118,-4.873763E-3,74.333702E+0,3.983282E-3,999.474296E-3,995.444794E-3,0.000000E+0,1.011996E+0,3.128943E+0,0.000000E+0,73.818847E+0,3.980688E-3,998.491633E-3,984.597379E-3,0.000000E+0,1.063105E+0,2.820009E+0,0.000000E+0,81.584237E+0,29.029127E+0,71.225485E+0,3.975954E-3,3.973360E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,103.547574E+0,22.777143E+0,7.694404E-3,13.005910E-3,1.000000E+0,2.743087E+0,1.000000E+0,20.000000E+0,6.009892E-3,42.175401E+0,0.000000E+0,2.559602E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.993373E+0,0.000000E+0,-225.334963E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.265877E-3,0.000000E+0,170.537624E-3,0.000000E+0,-196.189904E-3,0.000000E+0,2.171026E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001270E+0,0.000000E+0,635.976953E-3,3.104202E+0,0.000000E+0,1.000401E+0,0.000000E+0,992.893520E-3,3.079565E+0,0.000000E+0,242.788792E+0,8.703826E-3,3.981064E-3,97.300839E+0,73.955104E+0,77.098121E+0,113.078071E+0,82.924170E+0,3.978015E-3,3.978664E-3,67.046357E+0,4.565260E+0,1.668210E+0,76.853230E+0,75.126508E+0,0.000000E+0,75.649629E+0,75.332839E+0,0.000000E+0,75.331153E+0,1.061107E+0,1.010376E+0,2.005575E+0,60.000000E+0,48.000000E+0,60.500000E+0,11.000744E-3,68.294328E+0,28.701926E+0,0.000000E+0,1.395040E+0,1.401733E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.422487E+0,708.604094E-3,2.023611E+0,60.000000E+0,1.880391E+0,0.000000E+0,72.872721E+0,1.118129E+0,1.117640E+0,1.008828E+0,50.000000E+0,1.000000E+0,88.059871E+0,2.663956E+0,2.567818E+0,1.133220E+0,20.000000E+0,0.000000E+0,1.400428E+0,1.387386E+0,1.016750E+0,60.000000E+0,3.991054E-3,46.214522E+0,9.385671E-3,23.022446E+0,5.459660E+0,28.766612E+0,0.000000E+0,-32.385543E-3,0.000000E+0,44.004950E-3,0.000000E+0,23.229101E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.305288E-3,2.021060E+0,2.013748E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.603304E+0,5.349932E+0,0.000000E+0,80.180533E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.791863E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.262634E-3,996.860861E-3,3.092438E+0,998.968912E-3,3.085197E+0,996.168906E-3,3.078921E+0,999.355119E-3,3.073981E+0,27.586273E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.389970E+0,74.248553E+0,1.988360E+0,73.463967E+0,73.486620E+0,2.009858E+0,73.273805E+0,73.736046E+0,2.028691E+0,73.664713E+0,73.951453E+0,2.010775E+0
 10/25/2017,19:36:28.118,-687.284809E-6,74.335060E+0,3.977835E-3,998.991019E-3,1.010550E+0,0.000000E+0,1.013944E+0,3.128057E+0,0.000000E+0,73.817349E+0,3.980105E-3,998.249994E-3,970.639844E-3,0.000000E+0,1.061412E+0,2.815789E+0,0.000000E+0,81.584659E+0,29.027966E+0,71.171869E+0,3.975241E-3,3.966421E-3,0.000000E+0,1.023081E+0,1.000000E+0,44.000000E+0,103.598064E+0,22.759841E+0,7.673846E-3,12.991838E-3,1.000000E+0,2.758405E+0,1.000000E+0,20.000000E+0,6.011255E-3,42.175262E+0,0.000000E+0,2.559570E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.998459E+0,0.000000E+0,-215.614106E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.461170E-3,0.000000E+0,167.250900E-3,0.000000E+0,-183.333011E-3,0.000000E+0,2.169351E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.007622E+0,3.104524E+0,0.000000E+0,999.306843E-3,0.000000E+0,996.920542E-3,3.079838E+0,0.000000E+0,242.790673E+0,8.700388E-3,3.981908E-3,97.303377E+0,73.979117E+0,77.100510E+0,113.085188E+0,82.925108E+0,3.982037E-3,3.980026E-3,67.048881E+0,4.576858E+0,1.668999E+0,76.847283E+0,75.121639E+0,0.000000E+0,75.646258E+0,75.334992E+0,0.000000E+0,75.327501E+0,1.057769E+0,1.009322E+0,2.002450E+0,60.000000E+0,48.000000E+0,60.500000E+0,11.011574E-3,68.295264E+0,28.696771E+0,0.000000E+0,1.393140E+0,1.402068E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.418929E+0,707.373818E-3,2.039859E+0,60.000000E+0,1.877877E+0,0.000000E+0,72.875295E+0,1.113643E+0,1.116491E+0,1.015920E+0,50.000000E+0,1.000000E+0,88.110597E+0,2.659039E+0,2.571428E+0,1.123144E+0,20.000000E+0,0.000000E+0,1.396659E+0,1.388952E+0,1.008894E+0,60.000000E+0,3.988848E-3,46.211262E+0,9.406748E-3,23.017622E+0,5.417775E+0,28.766380E+0,0.000000E+0,2.041882E-3,0.000000E+0,44.584741E-3,0.000000E+0,26.128056E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.849927E-3,2.020738E+0,2.013619E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.607631E+0,5.344548E+0,0.000000E+0,85.628319E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.793376E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.700188E+0,0.000000E+0,42.491050E-3,997.021781E-3,3.092487E+0,998.132128E-3,3.084682E+0,998.985004E-3,3.076555E+0,997.536725E-3,3.074640E+0,36.285266E-3,9.878937E+0,1.000000E+0,1.000000E+0,74.388659E+0,74.246446E+0,1.983007E+0,73.467992E+0,73.484935E+0,2.017138E+0,73.275536E+0,73.732395E+0,2.025848E+0,73.665930E+0,73.950658E+0,2.009131E+0
 10/25/2017,19:36:38.118,1.083918E-3,74.332579E+0,3.978483E-3,998.411086E-3,1.011876E+0,0.000000E+0,1.011645E+0,3.128089E+0,0.000000E+0,73.817443E+0,3.977122E-3,997.847263E-3,972.697584E-3,0.000000E+0,1.059240E+0,2.809780E+0,0.000000E+0,81.587752E+0,29.029870E+0,71.091633E+0,3.977900E-3,3.976538E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,103.604934E+0,22.767680E+0,7.692134E-3,13.011682E-3,1.000000E+0,2.752990E+0,1.000000E+0,20.000000E+0,5.994454E-3,42.178008E+0,0.000000E+0,2.560923E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.009532E+0,0.000000E+0,-216.161306E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.203664E-3,0.000000E+0,156.617382E-3,0.000000E+0,-185.878611E-3,0.000000E+0,2.168094E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.000355E+0,3.105055E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.010919E+0,3.079870E+0,0.000000E+0,242.778322E+0,7.196340E-3,3.981843E-3,97.304176E+0,74.067913E+0,77.098215E+0,113.093248E+0,82.927218E+0,3.979637E-3,3.976329E-3,67.054538E+0,4.579436E+0,1.665615E+0,76.861004E+0,75.122763E+0,0.000000E+0,75.647569E+0,75.331902E+0,0.000000E+0,75.326893E+0,1.054670E+0,1.004995E+0,2.004459E+0,60.000000E+0,49.000000E+0,60.500000E+0,10.998928E-3,68.293954E+0,28.694821E+0,0.000000E+0,1.388000E+0,1.406156E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.419679E+0,710.169899E-3,2.051905E+0,60.000000E+0,1.904051E+0,0.000000E+0,72.872627E+0,1.113754E+0,1.123771E+0,1.003843E+0,50.000000E+0,1.000000E+0,88.140301E+0,2.666431E+0,2.573520E+0,1.125443E+0,20.000000E+0,0.000000E+0,1.401290E+0,1.392051E+0,1.007058E+0,60.000000E+0,3.990535E-3,46.213358E+0,9.565895E-3,23.006396E+0,5.389745E+0,28.764383E+0,0.000000E+0,-4.147318E-3,0.000000E+0,45.647691E-3,0.000000E+0,26.772269E-3,0.000000E+0,20.877725E-3,0.000000E+0,13.533704E-3,2.020931E+0,2.013877E+0,2.018580E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.610290E+0,5.337327E+0,0.000000E+0,83.790900E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792378E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.701058E+0,0.000000E+0,43.392948E-3,996.812585E-3,3.092551E+0,997.166609E-3,3.085937E+0,996.345918E-3,3.077360E+0,999.258568E-3,3.074785E+0,23.720054E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.391374E+0,74.248693E+0,1.991988E+0,73.464388E+0,73.484093E+0,2.011087E+0,73.275536E+0,73.731599E+0,2.026311E+0,73.664245E+0,73.949675E+0,2.010152E+0
 10/25/2017,19:36:48.118,3.177157E-3,74.336979E+0,3.985423E-3,997.025691E-3,1.018263E+0,0.000000E+0,1.014679E+0,3.125189E+0,0.000000E+0,73.817115E+0,3.979845E-3,997.541187E-3,994.311825E-3,0.000000E+0,1.063057E+0,2.804077E+0,0.000000E+0,81.585034E+0,29.022207E+0,71.089388E+0,3.977186E-3,3.967524E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,103.639002E+0,22.771252E+0,7.659903E-3,13.011617E-3,1.000000E+0,2.749524E+0,1.000000E+0,20.000000E+0,6.050760E-3,42.178799E+0,0.000000E+0,2.554769E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.013201E+0,0.000000E+0,-212.942479E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.231525E-3,0.000000E+0,162.481928E-3,0.000000E+0,-183.461902E-3,0.000000E+0,2.166966E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.003246E+0,3.104958E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008426E+0,3.079532E+0,0.000000E+0,242.755259E+0,4.181897E-3,3.982945E-3,97.307795E+0,74.101054E+0,77.102617E+0,113.098574E+0,82.929093E+0,3.978664E-3,3.977496E-3,67.056923E+0,4.572348E+0,1.668693E+0,76.829580E+0,75.119111E+0,0.000000E+0,75.645322E+0,75.329421E+0,0.000000E+0,75.328297E+0,1.057545E+0,1.001514E+0,2.003056E+0,60.000000E+0,49.000000E+0,60.500000E+0,11.021367E-3,68.293346E+0,28.691756E+0,0.000000E+0,1.394753E+0,1.402499E+0,1.001927E+0,60.000000E+0,1.000000E+0,1.421274E+0,712.055256E-3,2.044540E+0,60.000000E+0,1.888369E+0,0.000000E+0,72.872955E+0,1.116197E+0,1.113266E+0,1.007310E+0,50.000000E+0,1.000000E+0,88.157992E+0,2.666543E+0,2.573856E+0,1.139512E+0,20.000000E+0,0.000000E+0,1.401689E+0,1.394208E+0,1.007952E+0,60.000000E+0,3.991768E-3,46.209678E+0,9.526530E-3,23.001757E+0,5.333039E+0,28.763687E+0,0.000000E+0,-2.696724E-3,0.000000E+0,44.584741E-3,0.000000E+0,26.192477E-3,0.000000E+0,22.101729E-3,0.000000E+0,17.849927E-3,2.020834E+0,2.013651E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.611998E+0,5.331815E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.791412E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.699512E+0,0.000000E+0,50.060546E-3,997.150517E-3,3.091956E+0,997.440173E-3,3.084457E+0,996.394194E-3,3.079758E+0,997.987300E-3,3.074898E+0,23.397869E-3,9.890859E+0,1.000000E+0,1.000000E+0,74.389267E+0,74.248880E+0,1.978580E+0,73.463218E+0,73.484514E+0,2.013849E+0,73.275958E+0,73.733940E+0,2.026582E+0,73.662982E+0,73.947802E+0,2.004693E+0
