date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:36:58.118,-1.331358E-3,74.334170E+0,3.982893E-3,998.620506E-3,1.002758E+0,0.000000E+0,1.012667E+0,3.126768E+0,0.000000E+0,73.819456E+0,3.980040E-3,997.718389E-3,976.956626E-3,0.000000E+0,1.062195E+0,2.824375E+0,0.000000E+0,81.587565E+0,29.017471E+0,71.099072E+0,3.971155E-3,3.965189E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,103.704221E+0,22.751120E+0,7.656206E-3,13.011942E-3,1.000000E+0,2.755306E+0,1.000000E+0,20.000000E+0,5.966949E-3,42.181778E+0,0.000000E+0,2.549645E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.996205E+0,0.000000E+0,-222.470207E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.390303E-3,0.000000E+0,169.635386E-3,0.000000E+0,-172.087258E-3,0.000000E+0,2.162068E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.008501E+0,3.105377E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.008107E+0,3.077682E+0,0.000000E+0,242.744837E+0,4.016093E-3,3.982297E-3,97.310474E+0,74.040015E+0,77.102992E+0,113.107200E+0,82.929656E+0,3.981583E-3,3.975550E-3,67.054024E+0,4.570415E+0,1.668677E+0,76.823539E+0,75.117987E+0,0.000000E+0,75.646258E+0,75.326705E+0,0.000000E+0,75.326097E+0,1.056667E+0,1.007805E+0,2.001589E+0,60.000000E+0,49.000000E+0,60.500000E+0,11.013066E-3,68.294609E+0,28.692453E+0,0.000000E+0,1.395902E+0,1.394851E+0,1.011101E+0,60.000000E+0,1.000000E+0,1.422790E+0,711.671794E-3,2.043789E+0,60.000000E+0,1.885307E+0,0.000000E+0,72.874405E+0,1.115095E+0,1.114575E+0,1.015441E+0,50.000000E+0,1.000000E+0,88.186852E+0,2.663781E+0,2.573361E+0,1.126928E+0,20.000000E+0,0.000000E+0,1.395844E+0,1.388856E+0,1.006723E+0,60.000000E+0,3.989303E-3,46.207861E+0,9.512197E-3,23.000319E+0,5.446773E+0,28.764198E+0,0.000000E+0,-11.400287E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.822129E-3,2.020738E+0,2.013651E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.614667E+0,5.314118E+0,0.000000E+0,87.240090E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.791734E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.699158E+0,0.000000E+0,46.324114E-3,997.327529E-3,3.092905E+0,997.713737E-3,3.085326E+0,999.596499E-3,3.077923E+0,997.826381E-3,3.073417E+0,28.875013E-3,9.856383E+0,1.000000E+0,1.000000E+0,74.390672E+0,74.243591E+0,1.985899E+0,73.464294E+0,73.483391E+0,2.014056E+0,73.276847E+0,73.735859E+0,2.026918E+0,73.666492E+0,73.952109E+0,2.014255E+0
 10/25/2017,19:37:08.118,1.727991E-3,74.336089E+0,3.977446E-3,997.653952E-3,1.013217E+0,0.000000E+0,1.010910E+0,3.127332E+0,0.000000E+0,73.819034E+0,3.972777E-3,998.249994E-3,994.471339E-3,0.000000E+0,1.059432E+0,2.831254E+0,0.000000E+0,81.589486E+0,29.023740E+0,71.192268E+0,3.977186E-3,3.970896E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,103.741018E+0,22.751630E+0,7.655752E-3,13.028933E-3,1.000000E+0,2.762701E+0,1.000000E+0,20.000000E+0,6.005676E-3,42.180522E+0,0.000000E+0,2.553576E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.992021E+0,0.000000E+0,-227.813460E-3,0.000000E+0,140.549080E-3,0.000000E+0,138.038395E-3,0.000000E+0,172.986556E-3,0.000000E+0,-190.905366E-3,0.000000E+0,2.169351E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,612.768104E-3,3.104652E+0,0.000000E+0,999.178108E-3,0.000000E+0,998.774250E-3,3.078583E+0,0.000000E+0,242.719748E+0,4.013498E-3,3.983140E-3,97.312448E+0,73.977853E+0,77.104397E+0,113.112667E+0,82.932469E+0,3.978599E-3,3.977042E-3,67.055286E+0,4.571703E+0,1.666340E+0,76.843068E+0,75.114851E+0,0.000000E+0,75.643964E+0,75.327595E+0,0.000000E+0,75.325862E+0,1.048568E+0,1.001355E+0,2.007137E+0,60.000000E+0,49.000000E+0,60.500000E+0,11.019421E-3,68.293113E+0,28.689806E+0,0.000000E+0,1.391927E+0,1.401669E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.430081E+0,707.533594E-3,2.005972E+0,60.000000E+0,1.878296E+0,0.000000E+0,72.876231E+0,1.115558E+0,1.118231E+0,1.007741E+0,50.000000E+0,1.000000E+0,88.186711E+0,2.666112E+0,2.567754E+0,1.132294E+0,20.000000E+0,0.000000E+0,1.395077E+0,1.393809E+0,999.073822E-3,60.000000E+0,3.990989E-3,46.207628E+0,9.530356E-3,22.994752E+0,5.513144E+0,28.763037E+0,0.000000E+0,6.683782E-3,0.000000E+0,43.038631E-3,0.000000E+0,19.879196E-3,0.000000E+0,15.337499E-3,0.000000E+0,15.981711E-3,2.020899E+0,2.013748E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.614966E+0,5.309862E+0,0.000000E+0,89.399863E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.699125E+0,0.000000E+0,45.615480E-3,997.070057E-3,3.092181E+0,997.504541E-3,3.084762E+0,997.745921E-3,3.080128E+0,997.987300E-3,3.073449E+0,19.853835E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.387489E+0,74.245463E+0,1.988808E+0,73.465792E+0,73.483437E+0,2.007207E+0,73.277034E+0,73.734876E+0,2.029920E+0,73.667803E+0,73.952857E+0,2.011030E+0
 10/25/2017,19:37:18.118,1.889010E-3,74.336230E+0,3.979327E-3,998.362759E-3,995.093502E-3,0.000000E+0,1.010782E+0,3.127428E+0,0.000000E+0,73.816366E+0,3.980170E-3,997.573406E-3,992.780483E-3,0.000000E+0,1.057276E+0,2.831995E+0,0.000000E+0,81.591221E+0,29.029452E+0,71.175846E+0,3.977186E-3,3.970961E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,103.767182E+0,22.773200E+0,7.657438E-3,13.002603E-3,1.000000E+0,2.762270E+0,1.000000E+0,20.000000E+0,6.022217E-3,42.186433E+0,0.000000E+0,2.560279E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.979402E+0,0.000000E+0,-212.652785E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.431146E-3,0.000000E+0,158.228521E-3,0.000000E+0,-203.601145E-3,0.000000E+0,2.173314E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.016935E+0,3.103590E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.000708E+0,3.079581E+0,0.000000E+0,242.706673E+0,4.014472E-3,3.982491E-3,97.314093E+0,73.963764E+0,77.108800E+0,113.118559E+0,82.934109E+0,3.975810E-3,3.976848E-3,67.052341E+0,4.576536E+0,1.668113E+0,76.859365E+0,75.113118E+0,0.000000E+0,75.645556E+0,75.323287E+0,0.000000E+0,75.324177E+0,1.051491E+0,980.981699E-3,2.005814E+0,60.000000E+0,49.000000E+0,60.500000E+0,11.028630E-3,68.293393E+0,28.684744E+0,0.000000E+0,1.393523E+0,1.402994E+0,1.006658E+0,60.000000E+0,1.000000E+0,1.426635E+0,711.096600E-3,2.037207E+0,60.000000E+0,1.892753E+0,0.000000E+0,72.875248E+0,1.115239E+0,1.124984E+0,999.338291E-3,50.000000E+0,1.000000E+0,88.209752E+0,2.661849E+0,2.567914E+0,1.128845E+0,20.000000E+0,0.000000E+0,1.394886E+0,1.393553E+0,1.016719E+0,60.000000E+0,3.988330E-3,46.207116E+0,9.519720E-3,23.002128E+0,5.495746E+0,28.762062E+0,0.000000E+0,56.003970E-3,0.000000E+0,51.445602E-3,0.000000E+0,14.081285E-3,0.000000E+0,16.432660E-3,0.000000E+0,21.779623E-3,2.020834E+0,2.013684E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.617198E+0,5.308928E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791669E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.701090E+0,0.000000E+0,42.426629E-3,996.893045E-3,3.092873E+0,996.876953E-3,3.084666E+0,999.773511E-3,3.078808E+0,999.451671E-3,3.075252E+0,26.941903E-3,9.871204E+0,1.000000E+0,1.000000E+0,74.387254E+0,74.244574E+0,1.982943E+0,73.466260E+0,73.486433E+0,2.008181E+0,73.276613E+0,73.734735E+0,2.023005E+0,73.665088E+0,73.954402E+0,2.014063E+0
 10/25/2017,19:37:28.118,278.825630E-6,74.334685E+0,3.979521E-3,997.315658E-3,985.912000E-3,0.000000E+0,1.013465E+0,3.127831E+0,0.000000E+0,73.813839E+0,3.980040E-3,997.782826E-3,1.000102E+0,0.000000E+0,1.059368E+0,2.833880E+0,0.000000E+0,81.594174E+0,29.020721E+0,71.224409E+0,3.977251E-3,3.971220E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,103.786428E+0,22.754552E+0,7.676180E-3,13.005262E-3,1.000000E+0,2.760082E+0,1.000000E+0,20.000000E+0,6.037267E-3,42.188062E+0,0.000000E+0,2.562470E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.993180E+0,0.000000E+0,-207.277344E-3,0.000000E+0,138.231525E-3,0.000000E+0,135.463334E-3,0.000000E+0,148.368349E-3,0.000000E+0,-206.855647E-3,0.000000E+0,2.171252E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.008325E+0,3.103558E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.004271E+0,3.078969E+0,0.000000E+0,242.687808E+0,4.012655E-3,3.974642E-3,97.318277E+0,73.976964E+0,77.109127E+0,113.123273E+0,82.932984E+0,3.977561E-3,3.982362E-3,67.048087E+0,4.568481E+0,1.668757E+0,76.835996E+0,75.108249E+0,0.000000E+0,75.645977E+0,75.323522E+0,0.000000E+0,75.326705E+0,1.053009E+0,1.005666E+0,2.001685E+0,60.000000E+0,49.000000E+0,60.500000E+0,11.037774E-3,68.295357E+0,28.683816E+0,0.000000E+0,1.394401E+0,1.404958E+0,1.008911E+0,60.000000E+0,1.000000E+0,1.425725E+0,707.597505E-3,2.045355E+0,60.000000E+0,1.894735E+0,0.000000E+0,72.876511E+0,1.114297E+0,1.120737E+0,1.012901E+0,50.000000E+0,1.000000E+0,88.272212E+0,2.660715E+0,2.565134E+0,1.119966E+0,20.000000E+0,0.000000E+0,1.399932E+0,1.394703E+0,1.006339E+0,60.000000E+0,3.987292E-3,46.205113E+0,9.546439E-3,22.994984E+0,5.442584E+0,28.761644E+0,0.000000E+0,43.238745E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.403391E-3,0.000000E+0,19.814775E-3,0.000000E+0,24.614157E-3,2.020931E+0,2.013813E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.622752E+0,5.308476E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.791863E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.699222E+0,0.000000E+0,40.622835E-3,996.233274E-3,3.092358E+0,997.488449E-3,3.086581E+0,999.467763E-3,3.076652E+0,999.355119E-3,3.074737E+0,21.786944E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.387723E+0,74.244761E+0,1.990438E+0,73.462750E+0,73.485824E+0,2.014887E+0,73.275302E+0,73.733799E+0,2.028946E+0,73.665322E+0,73.953700E+0,2.002554E+0
 10/25/2017,19:37:38.118,-848.303215E-6,74.336370E+0,3.982180E-3,998.491633E-3,991.037673E-3,0.000000E+0,1.011501E+0,3.126349E+0,0.000000E+0,73.815149E+0,3.982375E-3,997.492859E-3,999.655566E-3,0.000000E+0,1.061141E+0,2.857029E+0,0.000000E+0,81.592533E+0,29.015799E+0,71.191332E+0,3.977446E-3,3.972712E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,103.783275E+0,22.761047E+0,7.674559E-3,13.025950E-3,1.000000E+0,2.758405E+0,1.000000E+0,20.000000E+0,6.034672E-3,42.189691E+0,0.000000E+0,2.567948E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.990701E+0,0.000000E+0,-205.764495E-3,0.000000E+0,137.684324E-3,0.000000E+0,140.677833E-3,0.000000E+0,149.431701E-3,0.000000E+0,-188.810885E-3,0.000000E+0,2.169415E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.006968E+0,3.104202E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.000372E+0,3.079693E+0,0.000000E+0,242.702668E+0,4.016742E-3,3.979572E-3,97.320815E+0,74.013896E+0,77.109221E+0,113.128552E+0,82.933219E+0,3.977951E-3,3.981583E-3,67.045889E+0,4.566870E+0,1.664632E+0,76.844192E+0,75.107126E+0,0.000000E+0,75.645181E+0,75.318371E+0,0.000000E+0,75.326331E+0,1.054319E+0,1.004899E+0,1.999836E+0,60.000000E+0,48.000000E+0,60.400000E+0,11.036996E-3,68.294843E+0,28.681912E+0,0.000000E+0,1.398009E+0,1.394292E+0,1.007921E+0,60.000000E+0,1.000000E+0,1.427560E+0,708.652027E-3,2.032813E+0,60.000000E+0,1.881761E+0,0.000000E+0,72.874265E+0,1.115670E+0,1.118949E+0,1.005585E+0,50.000000E+0,1.000000E+0,88.339412E+0,2.659693E+0,2.562930E+0,1.125268E+0,20.000000E+0,0.000000E+0,1.396627E+0,1.394528E+0,1.008335E+0,60.000000E+0,3.989173E-3,46.207396E+0,9.543391E-3,22.994474E+0,5.337872E+0,28.760483E+0,0.000000E+0,34.631888E-3,0.000000E+0,52.411921E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.454575E-3,0.000000E+0,23.454575E-3,2.021092E+0,2.013362E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.628806E+0,5.424268E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793505E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.698513E+0,0.000000E+0,40.912730E-3,996.635573E-3,3.092004E+0,998.309140E-3,3.086822E+0,997.778105E-3,3.078631E+0,997.874657E-3,3.073852E+0,25.975348E-3,9.874749E+0,1.000000E+0,1.000000E+0,74.387208E+0,74.244902E+0,1.986746E+0,73.467196E+0,73.488071E+0,2.010688E+0,73.276940E+0,73.735531E+0,2.030336E+0,73.669347E+0,73.953700E+0,2.010296E+0
 10/25/2017,19:37:48.118,1.566973E-3,74.333093E+0,3.982310E-3,997.815044E-3,991.245255E-3,0.000000E+0,1.010670E+0,3.129120E+0,0.000000E+0,73.810141E+0,3.982634E-3,997.154565E-3,1.029549E+0,0.000000E+0,1.062131E+0,2.869434E+0,0.000000E+0,81.592908E+0,29.021557E+0,71.203964E+0,3.976408E-3,3.968042E-3,0.000000E+0,1.023017E+0,1.000000E+0,44.000000E+0,103.781157E+0,22.772783E+0,7.687659E-3,13.031592E-3,1.000000E+0,2.765959E+0,1.000000E+0,20.000000E+0,6.050305E-3,42.192438E+0,0.000000E+0,2.572910E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.983394E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.003963E+0,0.000000E+0,-201.998468E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.744373E-3,0.000000E+0,162.514151E-3,0.000000E+0,-193.193184E-3,0.000000E+0,2.170446E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.010609E+0,3.104717E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.013268E+0,3.079243E+0,0.000000E+0,242.669377E+0,4.016158E-3,3.983464E-3,97.322977E+0,74.034164E+0,77.107769E+0,113.137272E+0,82.935328E+0,3.980675E-3,3.976134E-3,67.042383E+0,4.582980E+0,1.668451E+0,76.864798E+0,75.104363E+0,0.000000E+0,75.647007E+0,75.317482E+0,0.000000E+0,75.323943E+0,1.058583E+0,1.003893E+0,2.003375E+0,60.000000E+0,48.000000E+0,60.400000E+0,11.037969E-3,68.291757E+0,28.679590E+0,0.000000E+0,1.387058E+0,1.400663E+0,997.692098E-3,60.000000E+0,1.000000E+0,1.420253E+0,705.935834E-3,2.031615E+0,60.000000E+0,1.866160E+0,0.000000E+0,72.874078E+0,1.118272E+0,1.119253E+0,984.577253E-3,50.000000E+0,1.000000E+0,88.185585E+0,2.665106E+0,2.567434E+0,1.131767E+0,20.000000E+0,0.000000E+0,1.403542E+0,1.397947E+0,995.752467E-3,60.000000E+0,3.990730E-3,46.205113E+0,9.506555E-3,22.997442E+0,5.343027E+0,28.755560E+0,0.000000E+0,913.642250E-6,0.000000E+0,41.041573E-3,0.000000E+0,23.100258E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.555619E-3,2.021028E+0,2.013394E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.616553E+0,5.426686E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792185E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.523261E-3,997.214885E-3,3.092149E+0,997.858565E-3,3.085261E+0,998.630980E-3,3.077440E+0,998.630980E-3,3.074850E+0,20.176020E-3,9.869271E+0,1.000000E+0,1.000000E+0,74.389314E+0,74.245370E+0,1.989271E+0,73.465605E+0,73.486199E+0,2.007750E+0,73.276987E+0,73.731506E+0,2.027125E+0,73.668177E+0,73.952577E+0,2.006928E+0
 10/25/2017,19:37:58.118,1.405954E-3,74.334076E+0,3.983931E-3,998.846036E-3,1.002678E+0,0.000000E+0,1.013082E+0,3.129780E+0,0.000000E+0,73.813183E+0,3.978678E-3,996.945145E-3,993.386639E-3,0.000000E+0,1.064974E+0,2.865744E+0,0.000000E+0,81.595486E+0,29.009762E+0,71.225907E+0,3.975760E-3,3.962595E-3,0.000000E+0,1.026012E+0,1.000000E+0,44.000000E+0,103.808215E+0,22.763598E+0,7.677672E-3,12.994626E-3,1.000000E+0,2.762190E+0,1.000000E+0,20.000000E+0,6.040510E-3,42.193694E+0,0.000000E+0,2.577808E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.015133E+0,0.000000E+0,-212.105584E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.491195E-3,0.000000E+0,155.618475E-3,0.000000E+0,-178.854043E-3,0.000000E+0,2.175022E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001157E+0,0.000000E+0,999.364355E-3,3.105022E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.011335E+0,3.079259E+0,0.000000E+0,242.634638E+0,4.013498E-3,3.981908E-3,97.325515E+0,74.027798E+0,77.109970E+0,113.145190E+0,82.940064E+0,3.981389E-3,3.977042E-3,67.037708E+0,4.574281E+0,1.666082E+0,76.877208E+0,75.104410E+0,0.000000E+0,75.643917E+0,75.317763E+0,0.000000E+0,75.324832E+0,1.063391E+0,997.315272E-3,2.004571E+0,60.000000E+0,48.000000E+0,60.400000E+0,11.018902E-3,68.295264E+0,28.676897E+0,0.000000E+0,1.393843E+0,1.403920E+0,1.001240E+0,60.000000E+0,1.000000E+0,1.429076E+0,705.312708E-3,2.047751E+0,60.000000E+0,1.879343E+0,0.000000E+0,72.872767E+0,1.115239E+0,1.114543E+0,1.002565E+0,50.000000E+0,1.000000E+0,88.039083E+0,2.655079E+0,2.565470E+0,1.123191E+0,20.000000E+0,0.000000E+0,1.398655E+0,1.390949E+0,1.010379E+0,60.000000E+0,3.987486E-3,46.202691E+0,9.531783E-3,23.000133E+0,5.394578E+0,28.753146E+0,0.000000E+0,-3.309197E-3,0.000000E+0,44.262634E-3,0.000000E+0,26.192477E-3,0.000000E+0,21.908465E-3,0.000000E+0,18.236455E-3,2.020738E+0,2.013555E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.604654E+0,5.426621E+0,0.000000E+0,81.341008E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.791766E+0,0.000000E+0,27.287639E-3,10.000000E+0,9.699158E+0,0.000000E+0,49.706229E-3,996.603389E-3,3.093098E+0,997.118333E-3,3.086355E+0,996.378102E-3,3.077215E+0,999.998799E-3,3.073787E+0,22.753499E-3,9.910836E+0,1.000000E+0,1.000000E+0,74.387957E+0,74.243404E+0,1.983550E+0,73.464435E+0,73.486058E+0,2.010337E+0,73.275536E+0,73.733986E+0,2.026151E+0,73.670517E+0,73.955760E+0,2.009434E+0
 10/25/2017,19:38:08.118,117.807224E-6,74.334451E+0,3.981337E-3,998.072792E-3,1.025097E+0,0.000000E+0,1.014375E+0,3.132761E+0,0.000000E+0,73.810609E+0,3.981207E-3,997.041801E-3,1.024189E+0,0.000000E+0,1.063680E+0,2.845543E+0,0.000000E+0,81.594080E+0,29.014081E+0,71.118815E+0,3.978354E-3,3.969210E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,103.848543E+0,22.759191E+0,7.699916E-3,13.025626E-3,1.000000E+0,2.758389E+0,1.000000E+0,20.000000E+0,6.044143E-3,42.195603E+0,0.000000E+0,2.580515E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.994950E+0,0.000000E+0,-223.983056E-3,0.000000E+0,136.074911E-3,0.000000E+0,143.156330E-3,0.000000E+0,167.734242E-3,0.000000E+0,-184.428586E-3,0.000000E+0,2.178051E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.004028E+0,3.103767E+0,0.000000E+0,998.807992E-3,0.000000E+0,994.970953E-3,3.078213E+0,0.000000E+0,242.616642E+0,4.012785E-3,3.984632E-3,97.327536E+0,74.001725E+0,77.111703E+0,113.147830E+0,82.940345E+0,3.977302E-3,3.978859E-3,67.038316E+0,4.568159E+0,1.666404E+0,76.853980E+0,75.102397E+0,0.000000E+0,75.642091E+0,75.320244E+0,0.000000E+0,75.323475E+0,1.060947E+0,1.007582E+0,2.005989E+0,60.000000E+0,48.000000E+0,60.400000E+0,11.017346E-3,68.295264E+0,28.669374E+0,0.000000E+0,1.394306E+0,1.401062E+0,1.009471E+0,60.000000E+0,1.000000E+0,1.419615E+0,706.926446E-3,2.048806E+0,60.000000E+0,1.905373E+0,0.000000E+0,72.876324E+0,1.115207E+0,1.113170E+0,1.014834E+0,50.000000E+0,1.000000E+0,87.941902E+0,2.660603E+0,2.567211E+0,1.124198E+0,20.000000E+0,0.000000E+0,1.400827E+0,1.395310E+0,1.006052E+0,60.000000E+0,3.988524E-3,46.200641E+0,9.449032E-3,22.996793E+0,5.448706E+0,28.754539E+0,0.000000E+0,-25.422693E-3,0.000000E+0,41.138204E-3,0.000000E+0,24.420893E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.435602E-3,2.020995E+0,2.013394E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.596620E+0,5.428555E+0,0.000000E+0,83.629723E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.792475E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.699834E+0,0.000000E+0,42.684314E-3,996.474654E-3,3.092294E+0,997.472357E-3,3.084666E+0,999.902247E-3,3.076764E+0,998.325232E-3,3.074769E+0,28.552828E-3,9.880548E+0,1.000000E+0,1.000000E+0,74.387723E+0,74.243497E+0,1.984269E+0,73.465933E+0,73.484795E+0,2.013450E+0,73.276847E+0,73.735859E+0,2.022557E+0,73.664760E+0,73.956789E+0,2.009721E+0
 10/25/2017,19:38:18.118,1.405954E-3,74.335715E+0,3.986590E-3,997.734498E-3,1.010215E+0,0.000000E+0,1.011804E+0,3.128637E+0,0.000000E+0,73.808082E+0,3.982699E-3,997.476750E-3,1.008429E+0,0.000000E+0,1.064191E+0,2.830787E+0,0.000000E+0,81.598251E+0,29.016774E+0,71.015001E+0,3.974657E-3,3.969729E-3,0.000000E+0,1.027796E+0,1.000000E+0,44.000000E+0,103.863836E+0,22.761047E+0,7.685389E-3,13.044498E-3,1.000000E+0,2.755082E+0,1.000000E+0,20.000000E+0,6.009373E-3,42.201142E+0,0.000000E+0,2.572781E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.993984E+0,0.000000E+0,-225.914352E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.231525E-3,0.000000E+0,171.278748E-3,0.000000E+0,-187.038631E-3,0.000000E+0,2.178792E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,652.125731E-3,3.103140E+0,0.000000E+0,998.325232E-3,0.000000E+0,986.197799E-3,3.078921E+0,0.000000E+0,242.594545E+0,4.015639E-3,3.981648E-3,97.330497E+0,73.987870E+0,77.111516E+0,113.153486E+0,82.940439E+0,3.980545E-3,3.982751E-3,67.040139E+0,4.563326E+0,1.668854E+0,76.869481E+0,75.096545E+0,0.000000E+0,75.643449E+0,75.321134E+0,0.000000E+0,75.324739E+0,1.054782E+0,1.005586E+0,2.006452E+0,60.000000E+0,48.000000E+0,60.400000E+0,11.023183E-3,68.293908E+0,28.669513E+0,0.000000E+0,1.396046E+0,1.402866E+0,1.002950E+0,60.000000E+0,1.000000E+0,1.425007E+0,715.027091E-3,2.024649E+0,60.000000E+0,1.885420E+0,0.000000E+0,72.874967E+0,1.115638E+0,1.116682E+0,1.007326E+0,50.000000E+0,1.000000E+0,87.894696E+0,2.663094E+0,2.562482E+0,1.124134E+0,20.000000E+0,0.000000E+0,1.391085E+0,1.395997E+0,1.015617E+0,60.000000E+0,3.988070E-3,46.199337E+0,9.559604E-3,23.004586E+0,5.457727E+0,28.753610E+0,0.000000E+0,-30.386947E-3,0.000000E+0,44.133792E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.467812E-3,2.020867E+0,2.013716E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.592590E+0,5.426847E+0,0.000000E+0,84.435608E-3,0.000000E+0,38.016607E-3,9.500000E+0,9.790284E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.696355E+0,0.000000E+0,40.944941E-3,996.635573E-3,3.092261E+0,997.037873E-3,3.085052E+0,999.403395E-3,3.080176E+0,999.178108E-3,3.073369E+0,24.364424E-3,9.881193E+0,1.000000E+0,1.000000E+0,74.386505E+0,74.245604E+0,1.986027E+0,73.467571E+0,73.488726E+0,2.010177E+0,73.277221E+0,73.733284E+0,2.023548E+0,73.667615E+0,73.960347E+0,2.015037E+0
 10/25/2017,19:38:28.118,922.899256E-6,74.334170E+0,3.982050E-3,997.589515E-3,1.011700E+0,0.000000E+0,1.011006E+0,3.127638E+0,0.000000E+0,73.808596E+0,3.980948E-3,996.977364E-3,997.837099E-3,0.000000E+0,1.055807E+0,2.844947E+0,0.000000E+0,81.598064E+0,29.016635E+0,71.150208E+0,3.975889E-3,3.969729E-3,0.000000E+0,1.026984E+0,1.000000E+0,44.000000E+0,103.737536E+0,22.751352E+0,7.671446E-3,13.013239E-3,1.000000E+0,2.756137E+0,1.000000E+0,20.000000E+0,6.048424E-3,42.200304E+0,0.000000E+0,2.571718E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.997590E+0,0.000000E+0,-224.980892E-3,0.000000E+0,135.463334E-3,0.000000E+0,136.461170E-3,0.000000E+0,168.475366E-3,0.000000E+0,-192.162055E-3,0.000000E+0,2.175119E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001190E+0,0.000000E+0,571.158263E-3,3.103558E+0,0.000000E+0,999.306843E-3,0.000000E+0,990.128939E-3,3.078856E+0,0.000000E+0,242.573364E+0,4.016418E-3,3.982167E-3,97.332800E+0,74.000649E+0,77.114935E+0,113.159095E+0,82.942736E+0,3.978859E-3,3.975096E-3,67.047339E+0,4.564293E+0,1.666275E+0,76.870043E+0,75.095328E+0,0.000000E+0,75.643308E+0,75.320993E+0,0.000000E+0,75.324458E+0,1.040757E+0,1.004851E+0,2.007153E+0,60.000000E+0,48.000000E+0,60.400000E+0,11.027722E-3,68.290588E+0,28.662502E+0,0.000000E+0,1.396173E+0,1.405485E+0,998.235482E-3,60.000000E+0,1.000000E+0,1.423109E+0,711.368219E-3,2.012523E+0,60.000000E+0,1.882728E+0,0.000000E+0,72.872627E+0,1.117362E+0,1.118901E+0,1.001000E+0,50.000000E+0,1.000000E+0,87.897652E+0,2.663094E+0,2.562802E+0,1.128445E+0,20.000000E+0,0.000000E+0,1.394247E+0,1.392419E+0,1.002076E+0,60.000000E+0,3.989757E-3,46.199477E+0,9.536193E-3,22.991319E+0,5.503478E+0,28.750406E+0,0.000000E+0,-14.559358E-3,0.000000E+0,44.166003E-3,0.000000E+0,21.425306E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.273078E-3,2.020899E+0,2.013297E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.592660E+0,5.426847E+0,0.000000E+0,83.339604E-3,0.000000E+0,40.047438E-3,9.500000E+0,9.791476E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.691523E+0,0.000000E+0,39.914201E-3,997.182701E-3,3.093179E+0,998.035576E-3,3.086452E+0,996.329826E-3,3.079259E+0,998.164312E-3,3.075493E+0,34.029971E-3,9.880226E+0,1.000000E+0,1.000000E+0,74.387629E+0,74.241625E+0,1.988536E+0,73.465418E+0,73.489054E+0,2.007303E+0,73.278719E+0,73.735718E+0,2.026790E+0,73.668458E+0,73.955151E+0,2.010903E+0
 10/25/2017,19:38:38.118,1.889010E-3,74.335294E+0,3.982634E-3,999.039347E-3,1.002982E+0,0.000000E+0,1.008802E+0,3.127557E+0,0.000000E+0,73.804852E+0,3.981531E-3,997.589515E-3,997.023574E-3,0.000000E+0,1.050504E+0,2.830706E+0,0.000000E+0,81.598861E+0,29.006186E+0,71.117646E+0,3.975630E-3,3.973490E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,103.619144E+0,22.764340E+0,7.671641E-3,13.003187E-3,1.000000E+0,2.747927E+0,1.000000E+0,20.000000E+0,6.013006E-3,42.195975E+0,0.000000E+0,2.570848E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.997171E+0,0.000000E+0,-226.204046E-3,0.000000E+0,139.776562E-3,0.000000E+0,137.426818E-3,0.000000E+0,171.343194E-3,0.000000E+0,-194.063199E-3,0.000000E+0,2.173765E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,599.302802E-3,3.104137E+0,0.000000E+0,999.596499E-3,0.000000E+0,997.415930E-3,3.079404E+0,0.000000E+0,242.540508E+0,4.014926E-3,3.984048E-3,97.332894E+0,73.995172E+0,77.115169E+0,113.167815E+0,82.943252E+0,3.982491E-3,3.976394E-3,67.049816E+0,4.566548E+0,1.667645E+0,76.881517E+0,75.093080E+0,0.000000E+0,75.646118E+0,75.320291E+0,0.000000E+0,75.323568E+0,1.043552E+0,1.011797E+0,2.000697E+0,60.000000E+0,48.000000E+0,60.400000E+0,11.030446E-3,68.291616E+0,28.659901E+0,0.000000E+0,1.392039E+0,1.400200E+0,1.008768E+0,60.000000E+0,1.000000E+0,1.421322E+0,710.329675E-3,2.010142E+0,60.000000E+0,1.887467E+0,0.000000E+0,72.874873E+0,1.114840E+0,1.116650E+0,1.008348E+0,50.000000E+0,1.000000E+0,87.913372E+0,2.658192E+0,2.563265E+0,1.138586E+0,20.000000E+0,0.000000E+0,1.397681E+0,1.389862E+0,1.002060E+0,60.000000E+0,3.989562E-3,46.194633E+0,9.621408E-3,22.988675E+0,5.449028E+0,28.747712E+0,0.000000E+0,-19.330199E-3,0.000000E+0,44.166003E-3,0.000000E+0,21.940676E-3,0.000000E+0,18.816246E-3,0.000000E+0,15.273078E-3,2.020963E+0,2.013329E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.593800E+0,5.426524E+0,0.000000E+0,83.790900E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.791766E+0,0.000000E+0,20.748883E-3,10.000000E+0,9.687980E+0,0.000000E+0,43.199684E-3,996.281550E-3,3.092310E+0,998.952820E-3,3.085937E+0,999.821787E-3,3.076748E+0,999.290751E-3,3.075139E+0,38.540560E-3,9.898914E+0,1.000000E+0,1.000000E+0,74.388003E+0,74.245089E+0,1.988952E+0,73.464903E+0,73.490458E+0,2.007846E+0,73.278485E+0,73.734221E+0,2.023148E+0,73.670002E+0,73.955526E+0,2.014510E+0
 10/25/2017,19:38:48.118,922.899256E-6,74.333000E+0,3.985552E-3,999.232658E-3,1.024554E+0,0.000000E+0,1.013609E+0,3.127557E+0,0.000000E+0,73.802886E+0,3.981791E-3,998.201666E-3,983.321261E-3,0.000000E+0,1.060821E+0,2.843288E+0,0.000000E+0,81.601532E+0,28.990815E+0,71.098604E+0,3.975111E-3,3.971285E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,103.532846E+0,22.754552E+0,7.688437E-3,13.010904E-3,1.000000E+0,2.751808E+0,1.000000E+0,20.000000E+0,6.016963E-3,42.198954E+0,0.000000E+0,2.563018E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.992310E+0,0.000000E+0,-226.204046E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.748701E-3,0.000000E+0,172.664328E-3,0.000000E+0,-197.511038E-3,0.000000E+0,2.170865E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,635.960988E-3,3.104685E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.001699E+0,3.079291E+0,0.000000E+0,242.515999E+0,4.007336E-3,3.982297E-3,97.339710E+0,73.993768E+0,77.114654E+0,113.171020E+0,82.943814E+0,3.980091E-3,3.978340E-3,67.047619E+0,4.565260E+0,1.668081E+0,76.888870E+0,75.093502E+0,0.000000E+0,75.641763E+0,75.316545E+0,0.000000E+0,75.322023E+0,1.056331E+0,1.012020E+0,2.000537E+0,60.000000E+0,49.000000E+0,60.400000E+0,11.029279E-3,68.291289E+0,28.657347E+0,0.000000E+0,1.389548E+0,1.397230E+0,1.009087E+0,60.000000E+0,1.000000E+0,1.420397E+0,714.068434E-3,2.017795E+0,60.000000E+0,1.871736E+0,0.000000E+0,72.872767E+0,1.115654E+0,1.118598E+0,1.003252E+0,50.000000E+0,1.000000E+0,87.945890E+0,2.662823E+0,2.566444E+0,1.128669E+0,20.000000E+0,0.000000E+0,1.396323E+0,1.392307E+0,1.016112E+0,60.000000E+0,3.989757E-3,46.195937E+0,9.507074E-3,22.996236E+0,5.483825E+0,28.746319E+0,0.000000E+0,-14.365945E-3,0.000000E+0,44.455898E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.530763E-3,2.020802E+0,2.013329E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.596365E+0,5.427846E+0,0.000000E+0,86.821029E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.793344E+0,0.000000E+0,20.362355E-3,10.000000E+0,9.673871E+0,0.000000E+0,43.264105E-3,996.989597E-3,3.092245E+0,998.904544E-3,3.086388E+0,999.709143E-3,3.080079E+0,999.757419E-3,3.073482E+0,27.586273E-3,9.915347E+0,1.000000E+0,1.000000E+0,74.387254E+0,74.244995E+0,1.988680E+0,73.465465E+0,73.488586E+0,2.005659E+0,73.277502E+0,73.737169E+0,2.023372E+0,73.671407E+0,73.955151E+0,2.013010E+0
 10/25/2017,19:38:58.118,-365.247996E-6,74.336557E+0,3.979132E-3,998.556069E-3,1.005760E+0,0.000000E+0,1.013992E+0,3.128282E+0,0.000000E+0,73.802090E+0,3.979975E-3,997.154565E-3,1.004856E+0,0.000000E+0,1.064016E+0,2.835201E+0,0.000000E+0,81.601907E+0,28.997037E+0,71.098183E+0,3.977057E-3,3.965643E-3,0.000000E+0,1.028115E+0,1.000000E+0,44.000000E+0,103.508378E+0,22.738966E+0,7.699073E-3,13.016871E-3,1.000000E+0,2.752431E+0,1.000000E+0,20.000000E+0,5.983685E-3,42.196813E+0,0.000000E+0,2.556186E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.995851E+0,0.000000E+0,-226.815623E-3,0.000000E+0,139.004043E-3,0.000000E+0,138.328090E-3,0.000000E+0,168.636480E-3,0.000000E+0,-193.289853E-3,0.000000E+0,2.173894E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,587.051466E-3,3.102593E+0,0.000000E+0,998.791900E-3,0.000000E+0,988.674737E-3,3.078261E+0,0.000000E+0,242.483577E+0,4.015445E-3,3.980610E-3,97.339804E+0,73.994938E+0,77.116715E+0,113.180400E+0,82.945596E+0,3.976653E-3,3.981324E-3,67.048414E+0,4.560749E+0,1.663584E+0,76.874024E+0,75.093221E+0,0.000000E+0,75.641904E+0,75.314439E+0,0.000000E+0,75.322164E+0,1.061906E+0,1.004644E+0,2.007137E+0,60.000000E+0,49.000000E+0,60.400000E+0,11.020913E-3,68.293721E+0,28.652611E+0,0.000000E+0,1.393635E+0,1.405836E+0,1.006914E+0,60.000000E+0,1.000000E+0,1.417142E+0,708.955601E-3,2.022365E+0,60.000000E+0,1.890029E+0,0.000000E+0,72.872253E+0,1.114776E+0,1.112037E+0,999.689744E-3,50.000000E+0,1.000000E+0,87.943310E+0,2.659566E+0,2.567498E+0,1.132374E+0,20.000000E+0,0.000000E+0,1.399022E+0,1.392914E+0,1.014595E+0,60.000000E+0,3.988265E-3,46.195425E+0,9.534701E-3,22.991087E+0,5.449672E+0,28.744508E+0,0.000000E+0,-28.227174E-3,0.000000E+0,43.779475E-3,0.000000E+0,19.911407E-3,0.000000E+0,49.094227E-3,0.000000E+0,14.145706E-3,2.020963E+0,2.013555E+0,2.018258E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.596060E+0,5.423688E+0,0.000000E+0,89.335392E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.791573E+0,0.000000E+0,22.584888E-3,10.000000E+0,9.677479E+0,0.000000E+0,42.684314E-3,996.587297E-3,3.092873E+0,998.276956E-3,3.087031E+0,998.550520E-3,3.077183E+0,999.178108E-3,3.075332E+0,25.653164E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.388659E+0,74.243544E+0,1.988344E+0,73.466401E+0,73.490692E+0,2.010353E+0,73.277783E+0,73.736280E+0,2.024011E+0,73.667007E+0,73.955619E+0,2.012818E+0
 10/25/2017,19:39:08.118,1.083918E-3,74.335574E+0,3.982504E-3,998.088901E-3,1.009672E+0,0.000000E+0,1.014519E+0,3.131810E+0,0.000000E+0,73.798346E+0,3.982050E-3,997.154565E-3,1.007520E+0,0.000000E+0,1.061620E+0,2.831286E+0,0.000000E+0,81.603173E+0,28.997873E+0,71.128453E+0,3.976019E-3,3.966616E-3,0.000000E+0,1.027430E+0,1.000000E+0,44.000000E+0,103.507719E+0,22.746063E+0,7.699592E-3,13.011812E-3,1.000000E+0,2.757590E+0,1.000000E+0,20.000000E+0,5.986994E-3,42.197232E+0,0.000000E+0,2.557056E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.006120E+0,0.000000E+0,-213.554056E-3,0.000000E+0,139.551244E-3,0.000000E+0,137.587760E-3,0.000000E+0,161.740804E-3,0.000000E+0,-181.979654E-3,0.000000E+0,2.172444E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.012047E+0,3.102721E+0,0.000000E+0,999.564315E-3,0.000000E+0,999.828946E-3,3.079194E+0,0.000000E+0,242.451493E+0,4.012331E-3,3.982167E-3,97.343094E+0,74.004721E+0,77.118775E+0,113.183983E+0,82.946580E+0,3.976264E-3,3.976588E-3,67.045235E+0,4.571703E+0,1.669273E+0,76.874445E+0,75.093221E+0,0.000000E+0,75.642325E+0,75.314345E+0,0.000000E+0,75.321368E+0,1.056842E+0,1.004293E+0,2.004300E+0,60.000000E+0,49.000000E+0,60.400000E+0,11.026036E-3,68.291663E+0,28.647456E+0,0.000000E+0,1.393986E+0,1.405453E+0,1.007841E+0,60.000000E+0,1.000000E+0,1.421178E+0,708.588116E-3,2.040754E+0,60.000000E+0,1.888321E+0,0.000000E+0,72.874546E+0,1.115048E+0,1.115740E+0,1.004195E+0,50.000000E+0,1.000000E+0,87.918111E+0,2.664451E+0,2.566268E+0,1.112364E+0,20.000000E+0,0.000000E+0,1.394918E+0,1.386683E+0,1.006882E+0,60.000000E+0,3.990795E-3,46.195238E+0,9.547866E-3,22.986077E+0,5.404566E+0,28.741954E+0,0.000000E+0,-4.050612E-3,0.000000E+0,44.745794E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.391624E-3,0.000000E+0,18.365297E-3,2.020770E+0,2.013587E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.593866E+0,5.426105E+0,0.000000E+0,86.821029E-3,0.000000E+0,40.659911E-3,9.500000E+0,9.793119E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.662919E+0,0.000000E+0,42.491050E-3,996.844769E-3,3.092422E+0,997.407989E-3,3.084778E+0,996.024078E-3,3.079307E+0,999.451671E-3,3.073948E+0,25.653164E-3,9.874749E+0,1.000000E+0,1.000000E+0,74.386131E+0,74.243404E+0,1.977909E+0,73.464996E+0,73.489194E+0,2.012189E+0,73.279421E+0,73.734876E+0,2.024394E+0,73.668645E+0,73.958053E+0,2.012930E+0
 10/25/2017,19:39:18.118,1.244936E-3,74.334123E+0,3.978029E-3,997.476750E-3,1.009049E+0,0.000000E+0,1.011836E+0,3.133566E+0,0.000000E+0,73.797503E+0,3.980818E-3,998.121120E-3,1.025864E+0,0.000000E+0,1.058522E+0,2.840211E+0,0.000000E+0,81.605001E+0,28.987610E+0,71.178840E+0,3.977576E-3,3.968107E-3,0.000000E+0,1.022109E+0,1.000000E+0,44.000000E+0,103.509460E+0,22.730895E+0,7.692912E-3,12.987492E-3,1.000000E+0,2.748805E+0,1.000000E+0,20.000000E+0,6.021828E-3,42.198070E+0,0.000000E+0,2.560440E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.989487E+0,10.000000E+0,9.004124E+0,0.000000E+0,-193.790459E-3,0.000000E+0,139.551244E-3,0.000000E+0,139.132796E-3,0.000000E+0,148.303903E-3,0.000000E+0,-195.029883E-3,0.000000E+0,2.180468E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.008118E+0,3.102850E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.000660E+0,3.078551E+0,0.000000E+0,242.423752E+0,4.014472E-3,3.986578E-3,97.346807E+0,74.032526E+0,77.115169E+0,113.192750E+0,82.951315E+0,3.979248E-3,3.979248E-3,67.037755E+0,4.583624E+0,1.668693E+0,76.870418E+0,75.090693E+0,0.000000E+0,75.643589E+0,75.315796E+0,0.000000E+0,75.324364E+0,1.050229E+0,1.006320E+0,2.002992E+0,60.000000E+0,49.000000E+0,60.400000E+0,11.017994E-3,68.290588E+0,28.645924E+0,0.000000E+0,1.397658E+0,1.397485E+0,980.287832E-3,60.000000E+0,1.000000E+0,1.419870E+0,712.965980E-3,2.037542E+0,60.000000E+0,1.871817E+0,0.000000E+0,72.876605E+0,1.115973E+0,1.119700E+0,1.000329E+0,50.000000E+0,1.000000E+0,87.880807E+0,2.655941E+0,2.566172E+0,1.122872E+0,20.000000E+0,0.000000E+0,1.396978E+0,1.390022E+0,981.732516E-3,60.000000E+0,3.989303E-3,46.193049E+0,9.551562E-3,22.977356E+0,5.367836E+0,28.738750E+0,0.000000E+0,19.803596E-3,0.000000E+0,44.198213E-3,0.000000E+0,20.040249E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.294993E-3,2.020931E+0,2.013651E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.590621E+0,5.425493E+0,0.000000E+0,84.081019E-3,0.000000E+0,48.815472E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.660632E+0,0.000000E+0,42.458840E-3,996.506838E-3,3.092728E+0,997.552817E-3,3.086404E+0,999.805695E-3,3.076217E+0,998.003392E-3,3.073594E+0,31.774677E-3,9.865082E+0,1.000000E+0,1.000000E+0,74.386693E+0,74.243029E+0,1.988153E+0,73.464950E+0,73.487603E+0,2.010624E+0,73.275115E+0,73.735952E+0,2.022717E+0,73.670471E+0,73.959926E+0,2.013137E+0
 10/25/2017,19:39:28.118,-204.229589E-6,74.333655E+0,3.987433E-3,998.346649E-3,983.963925E-3,0.000000E+0,1.013449E+0,3.129265E+0,0.000000E+0,73.798486E+0,3.979586E-3,997.766717E-3,1.003229E+0,0.000000E+0,1.058761E+0,2.833622E+0,0.000000E+0,81.605845E+0,28.983152E+0,71.248317E+0,3.972517E-3,3.967913E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,103.531105E+0,22.736183E+0,7.691810E-3,12.984444E-3,1.000000E+0,2.752271E+0,1.000000E+0,20.000000E+0,6.020531E-3,42.192856E+0,0.000000E+0,2.566594E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.996238E+0,0.000000E+0,-206.504825E-3,0.000000E+0,140.291574E-3,0.000000E+0,136.235852E-3,0.000000E+0,146.886101E-3,0.000000E+0,-215.298018E-3,0.000000E+0,2.177632E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.010034E+0,3.102963E+0,0.000000E+0,999.628683E-3,0.000000E+0,998.534546E-3,3.078325E+0,0.000000E+0,242.390993E+0,4.014536E-3,3.981908E-3,97.345867E+0,74.052185E+0,77.121211E+0,113.198170E+0,82.952159E+0,3.979313E-3,3.980026E-3,67.035464E+0,4.564293E+0,1.667726E+0,76.882500E+0,75.092846E+0,0.000000E+0,75.644245E+0,75.315843E+0,0.000000E+0,75.324505E+0,1.055453E+0,1.005618E+0,2.002769E+0,60.000000E+0,49.000000E+0,60.400000E+0,11.023766E-3,68.290213E+0,28.640769E+0,0.000000E+0,1.397706E+0,1.408311E+0,1.011836E+0,60.000000E+0,1.000000E+0,1.420748E+0,713.637039E-3,2.030273E+0,60.000000E+0,1.892930E+0,0.000000E+0,72.877260E+0,1.116708E+0,1.116970E+0,1.014850E+0,50.000000E+0,1.000000E+0,87.846083E+0,2.654233E+0,2.565070E+0,1.132597E+0,20.000000E+0,0.000000E+0,1.397760E+0,1.391108E+0,1.008894E+0,60.000000E+0,3.987811E-3,46.194353E+0,9.506815E-3,22.974016E+0,5.331428E+0,28.737496E+0,0.000000E+0,39.789555E-3,0.000000E+0,45.615480E-3,0.000000E+0,14.016864E-3,0.000000E+0,24.388683E-3,0.000000E+0,24.904053E-3,2.020931E+0,2.013362E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.587528E+0,5.387390E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.794150E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.778752E+0,0.000000E+0,43.070842E-3,997.230977E-3,3.092680E+0,998.389600E-3,3.085358E+0,998.630980E-3,3.076571E+0,1.000031E+0,3.074994E+0,32.419047E-3,9.849939E+0,1.000000E+0,1.000000E+0,74.389267E+0,74.248834E+0,1.987993E+0,73.462843E+0,73.490364E+0,2.010289E+0,73.277081E+0,73.734501E+0,2.022190E+0,73.672670E+0,73.959926E+0,2.011142E+0
 10/25/2017,19:39:38.118,922.899256E-6,74.335996E+0,3.982375E-3,998.813817E-3,1.005632E+0,0.000000E+0,1.012299E+0,3.130232E+0,0.000000E+0,73.798627E+0,3.980948E-3,997.444532E-3,1.001410E+0,0.000000E+0,1.057723E+0,2.834734E+0,0.000000E+0,81.604720E+0,28.974190E+0,71.155728E+0,3.973036E-3,3.968237E-3,0.000000E+0,1.013874E+0,1.000000E+0,44.000000E+0,103.533599E+0,22.721710E+0,7.679682E-3,12.984120E-3,1.000000E+0,2.745467E+0,1.000000E+0,20.000000E+0,6.055106E-3,42.193368E+0,0.000000E+0,2.570944E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.977214E+0,0.000000E+0,-215.839424E-3,0.000000E+0,139.132796E-3,0.000000E+0,137.684324E-3,0.000000E+0,160.903012E-3,0.000000E+0,-201.538887E-3,0.000000E+0,2.183754E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.013580E+0,3.104170E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.009817E+0,3.077827E+0,0.000000E+0,242.361274E+0,4.015834E-3,3.977237E-3,97.349486E+0,74.040483E+0,77.120883E+0,113.205618E+0,82.950471E+0,3.980610E-3,3.983983E-3,67.035090E+0,4.577503E+0,1.666646E+0,76.863112E+0,75.086713E+0,0.000000E+0,75.640546E+0,75.315749E+0,0.000000E+0,75.321649E+0,1.051922E+0,985.164882E-3,2.005304E+0,60.000000E+0,49.000000E+0,60.400000E+0,11.018384E-3,68.289606E+0,28.709867E+0,0.000000E+0,1.395631E+0,1.404367E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.425342E+0,714.004524E-3,2.048886E+0,60.000000E+0,1.885404E+0,0.000000E+0,72.874359E+0,1.114728E+0,1.122366E+0,1.016048E+0,50.000000E+0,1.000000E+0,87.847022E+0,2.664707E+0,2.562227E+0,1.115478E+0,20.000000E+0,0.000000E+0,1.397808E+0,1.388872E+0,1.007154E+0,60.000000E+0,3.990340E-3,46.189695E+0,9.637361E-3,22.968867E+0,5.498001E+0,28.736382E+0,0.000000E+0,55.230320E-3,0.000000E+0,44.939057E-3,0.000000E+0,15.047603E-3,0.000000E+0,15.949501E-3,0.000000E+0,21.489727E-3,2.020738E+0,2.013877E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.587350E+0,5.385617E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792732E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.777335E+0,0.000000E+0,42.780946E-3,996.860861E-3,3.092519E+0,997.198793E-3,3.086887E+0,997.939024E-3,3.079967E+0,998.099944E-3,3.073707E+0,30.485937E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.390578E+0,74.247382E+0,1.988344E+0,73.465605E+0,73.491160E+0,2.013178E+0,73.276847E+0,73.736748E+0,2.020736E+0,73.669254E+0,73.958474E+0,2.017639E+0
 10/25/2017,19:39:48.118,117.807224E-6,74.335481E+0,3.982699E-3,998.088901E-3,1.017736E+0,0.000000E+0,1.010287E+0,3.130747E+0,0.000000E+0,73.795865E+0,3.979716E-3,997.074019E-3,980.721172E-3,0.000000E+0,1.058809E+0,2.828129E+0,0.000000E+0,81.608048E+0,28.970800E+0,71.078768E+0,3.976214E-3,3.968367E-3,0.000000E+0,1.028640E+0,1.000000E+0,44.000000E+0,103.509977E+0,22.707840E+0,7.685260E-3,13.001501E-3,1.000000E+0,2.753581E+0,1.000000E+0,20.000000E+0,6.024293E-3,42.190296E+0,0.000000E+0,2.563437E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.983072E+0,0.000000E+0,-225.399340E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.748701E-3,0.000000E+0,159.742992E-3,0.000000E+0,-193.064293E-3,0.000000E+0,2.184302E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,735.217619E-3,3.102689E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.012437E+0,3.077778E+0,0.000000E+0,242.340625E+0,4.013693E-3,3.981648E-3,97.353435E+0,74.020683E+0,77.121960E+0,113.210048E+0,82.954925E+0,3.980026E-3,3.983464E-3,67.033547E+0,4.581691E+0,1.668258E+0,76.872150E+0,75.082734E+0,0.000000E+0,75.642606E+0,75.312238E+0,0.000000E+0,75.324926E+0,1.052561E+0,1.008508E+0,2.006898E+0,60.000000E+0,50.000000E+0,60.300000E+0,11.021496E-3,68.288436E+0,28.711445E+0,0.000000E+0,1.392502E+0,1.400423E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.423300E+0,710.521406E-3,2.036584E+0,60.000000E+0,1.892882E+0,0.000000E+0,72.875014E+0,1.118592E+0,1.117752E+0,1.006511E+0,50.000000E+0,1.000000E+0,87.860066E+0,2.657171E+0,2.564623E+0,1.124006E+0,20.000000E+0,0.000000E+0,1.393289E+0,1.390741E+0,1.011481E+0,60.000000E+0,3.989821E-3,46.189229E+0,9.440082E-3,22.962187E+0,5.506056E+0,28.731552E+0,0.000000E+0,46.558993E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.176446E-3,0.000000E+0,17.592242E-3,2.020931E+0,2.013651E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.588182E+0,5.386713E+0,0.000000E+0,80.793006E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.793054E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.777915E+0,0.000000E+0,43.940528E-3,996.699941E-3,3.092808E+0,998.711440E-3,3.086516E+0,997.440173E-3,3.078454E+0,999.065464E-3,3.073433E+0,30.485937E-3,9.871527E+0,1.000000E+0,1.000000E+0,74.388940E+0,74.247570E+0,1.986666E+0,73.464762E+0,73.493126E+0,2.011789E+0,73.277970E+0,73.735391E+0,2.027301E+0,73.674683E+0,73.959926E+0,2.010567E+0
