date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:39:58.118,922.899256E-6,74.337260E+0,3.980170E-3,998.217775E-3,1.000347E+0,0.000000E+0,1.012475E+0,3.130022E+0,0.000000E+0,73.796801E+0,3.978873E-3,997.911700E-3,982.858669E-3,0.000000E+0,1.061508E+0,2.827871E+0,0.000000E+0,81.609032E+0,28.975211E+0,71.099119E+0,3.977251E-3,3.972128E-3,0.000000E+0,1.028353E+0,1.000000E+0,44.000000E+0,103.453842E+0,22.716932E+0,7.676375E-3,12.993394E-3,1.000000E+0,2.757877E+0,1.000000E+0,20.000000E+0,6.029612E-3,42.186945E+0,0.000000E+0,2.561149E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.993856E+0,0.000000E+0,-227.684707E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.330253E-3,0.000000E+0,175.435487E-3,0.000000E+0,-198.445499E-3,0.000000E+0,2.180242E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002042E+0,0.000000E+0,669.728046E-3,3.103510E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.005965E+0,3.079146E+0,0.000000E+0,242.320652E+0,4.009412E-3,3.979572E-3,97.355409E+0,74.016798E+0,77.122428E+0,113.217967E+0,82.957082E+0,3.981324E-3,3.976459E-3,67.033313E+0,4.566548E+0,1.668081E+0,76.875054E+0,75.078988E+0,0.000000E+0,75.642840E+0,75.313408E+0,0.000000E+0,75.323615E+0,1.054798E+0,1.013697E+0,2.006930E+0,60.000000E+0,50.000000E+0,60.300000E+0,11.019486E-3,68.290400E+0,28.703598E+0,0.000000E+0,1.395790E+0,1.400583E+0,1.008384E+0,60.000000E+0,1.000000E+0,1.419806E+0,712.007324E-3,2.024330E+0,60.000000E+0,1.886983E+0,0.000000E+0,72.877073E+0,1.116277E+0,1.113170E+0,1.013428E+0,50.000000E+0,1.000000E+0,87.873346E+0,2.663525E+0,2.571316E+0,1.119870E+0,20.000000E+0,0.000000E+0,1.397585E+0,1.391045E+0,1.002140E+0,60.000000E+0,3.989886E-3,46.189602E+0,9.512197E-3,22.955228E+0,5.524099E+0,28.728813E+0,0.000000E+0,-827.070192E-6,0.000000E+0,45.357795E-3,0.000000E+0,20.748883E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.273078E-3,2.020738E+0,2.013072E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589055E+0,5.386391E+0,0.000000E+0,82.662660E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.793087E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.777271E+0,0.000000E+0,41.009362E-3,996.764309E-3,3.091956E+0,996.474654E-3,3.084408E+0,997.794197E-3,3.076587E+0,1.000095E+0,3.074624E+0,35.318711E-3,9.864116E+0,1.000000E+0,1.000000E+0,74.390953E+0,74.246634E+0,1.987625E+0,73.463124E+0,73.491394E+0,2.006138E+0,73.278391E+0,73.736467E+0,2.027604E+0,73.674683E+0,73.958849E+0,2.012946E+0
 10/25/2017,19:40:08.118,1.244936E-3,74.335340E+0,3.982569E-3,998.974910E-3,1.004275E+0,0.000000E+0,1.010670E+0,3.131553E+0,0.000000E+0,73.796052E+0,3.979586E-3,996.880708E-3,1.025210E+0,0.000000E+0,1.061013E+0,2.845060E+0,0.000000E+0,81.611704E+0,28.999220E+0,71.158816E+0,3.972647E-3,3.971415E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,103.433562E+0,22.730385E+0,7.694274E-3,13.007402E-3,1.000000E+0,2.744637E+0,1.000000E+0,20.000000E+0,6.035710E-3,42.185316E+0,0.000000E+0,2.561181E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.994757E+0,0.000000E+0,-223.789926E-3,0.000000E+0,136.557735E-3,0.000000E+0,140.388139E-3,0.000000E+0,170.763184E-3,0.000000E+0,-194.063199E-3,0.000000E+0,2.178276E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,821.040949E-3,3.103767E+0,0.000000E+0,998.647072E-3,0.000000E+0,985.622509E-3,3.078374E+0,0.000000E+0,242.313560E+0,4.012007E-3,3.981389E-3,97.357477E+0,74.006079E+0,77.124068E+0,113.223812E+0,82.956707E+0,3.978405E-3,3.977821E-3,67.033687E+0,4.564615E+0,1.666888E+0,76.884795E+0,75.077630E+0,0.000000E+0,75.641950E+0,75.312004E+0,0.000000E+0,75.325816E+0,1.053344E+0,1.006672E+0,2.006021E+0,60.000000E+0,50.000000E+0,60.300000E+0,11.017540E-3,68.289138E+0,28.699883E+0,0.000000E+0,1.395982E+0,1.407098E+0,1.010270E+0,60.000000E+0,1.000000E+0,1.425055E+0,713.876703E-3,2.042543E+0,60.000000E+0,1.883760E+0,0.000000E+0,72.876511E+0,1.113930E+0,1.116650E+0,1.006431E+0,50.000000E+0,1.000000E+0,87.877053E+0,2.662312E+0,2.569687E+0,1.117618E+0,20.000000E+0,0.000000E+0,1.399980E+0,1.390981E+0,1.009485E+0,60.000000E+0,3.989692E-3,46.186807E+0,9.543845E-3,22.957084E+0,5.464171E+0,28.724819E+0,0.000000E+0,-30.612595E-3,0.000000E+0,41.846838E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.107612E-3,0.000000E+0,13.920232E-3,2.020867E+0,2.013684E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589153E+0,5.387325E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.790574E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.778495E+0,0.000000E+0,50.221599E-3,997.311437E-3,3.092664E+0,998.341324E-3,3.084843E+0,998.888452E-3,3.079211E+0,997.488449E-3,3.073144E+0,24.042239E-3,9.851227E+0,1.000000E+0,1.000000E+0,74.386599E+0,74.244527E+0,1.988089E+0,73.466120E+0,73.490598E+0,2.013402E+0,73.277689E+0,73.738433E+0,2.025129E+0,73.673934E+0,73.961377E+0,2.006593E+0
 10/25/2017,19:40:18.118,1.727991E-3,74.335387E+0,3.978354E-3,998.942691E-3,1.012770E+0,0.000000E+0,1.010575E+0,3.132439E+0,0.000000E+0,73.795022E+0,3.980753E-3,996.993473E-3,988.633101E-3,0.000000E+0,1.056430E+0,2.827984E+0,0.000000E+0,81.612313E+0,29.009994E+0,71.108569E+0,3.974268E-3,3.966486E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,103.455207E+0,22.743837E+0,7.693107E-3,13.001825E-3,1.000000E+0,2.742161E+0,1.000000E+0,20.000000E+0,6.029677E-3,42.181778E+0,0.000000E+0,2.561310E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.993791E+0,0.000000E+0,-224.369315E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.557735E-3,0.000000E+0,171.568753E-3,0.000000E+0,-184.170803E-3,0.000000E+0,2.180983E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,912.023576E-3,3.102062E+0,0.000000E+0,998.035576E-3,0.000000E+0,995.642122E-3,3.078519E+0,0.000000E+0,242.273710E+0,4.013304E-3,3.980545E-3,97.360579E+0,74.003036E+0,77.126035E+0,113.228290E+0,82.958864E+0,3.982816E-3,3.981064E-3,67.032472E+0,4.565904E+0,1.668886E+0,76.884842E+0,75.075149E+0,0.000000E+0,75.642934E+0,75.309850E+0,0.000000E+0,75.325160E+0,1.047546E+0,1.006735E+0,2.009529E+0,60.000000E+0,50.000000E+0,60.300000E+0,11.014233E-3,68.289372E+0,28.692314E+0,0.000000E+0,1.394737E+0,1.401669E+0,1.002551E+0,60.000000E+0,1.000000E+0,1.420524E+0,712.262965E-3,2.052704E+0,60.000000E+0,1.882793E+0,0.000000E+0,72.874827E+0,1.115463E+0,1.115613E+0,1.001910E+0,50.000000E+0,1.000000E+0,87.875410E+0,2.663669E+0,2.564367E+0,1.136925E+0,20.000000E+0,0.000000E+0,1.394582E+0,1.398027E+0,1.010491E+0,60.000000E+0,3.987681E-3,46.186342E+0,9.569072E-3,22.955135E+0,5.465138E+0,28.721615E+0,0.000000E+0,-28.871882E-3,0.000000E+0,44.810215E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.081285E-3,2.020899E+0,2.013523E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.588811E+0,5.375624E+0,0.000000E+0,83.694194E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.793441E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.778752E+0,0.000000E+0,44.971268E-3,997.150517E-3,3.092503E+0,998.357416E-3,3.085390E+0,996.522930E-3,3.079500E+0,999.113740E-3,3.073659E+0,29.519383E-3,9.884415E+0,1.000000E+0,1.000000E+0,74.388612E+0,74.243825E+0,1.985084E+0,73.466401E+0,73.488867E+0,2.010257E+0,73.276987E+0,73.736233E+0,2.029313E+0,73.676087E+0,73.960534E+0,2.016681E+0
 10/25/2017,19:40:28.118,-3.102561E-3,74.336230E+0,3.981013E-3,998.459414E-3,1.018981E+0,0.000000E+0,1.011197E+0,3.129474E+0,0.000000E+0,73.795537E+0,3.982115E-3,998.040574E-3,1.025321E+0,0.000000E+0,1.055455E+0,2.848652E+0,0.000000E+0,81.613391E+0,29.009390E+0,71.062253E+0,3.976084E-3,3.969729E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,103.447396E+0,22.752651E+0,7.700305E-3,12.998906E-3,1.000000E+0,2.752910E+0,1.000000E+0,20.000000E+0,6.022023E-3,42.180149E+0,0.000000E+0,2.566111E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.990035E+0,10.000000E+0,8.995562E+0,0.000000E+0,-221.407994E-3,0.000000E+0,137.941831E-3,0.000000E+0,142.029740E-3,0.000000E+0,166.251994E-3,0.000000E+0,-187.296414E-3,0.000000E+0,2.178115E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001528E+0,0.000000E+0,982.544703E-3,3.102609E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.000420E+0,3.078840E+0,0.000000E+0,242.275157E+0,4.009931E-3,3.983400E-3,97.360673E+0,74.018483E+0,77.126175E+0,113.235973E+0,82.961770E+0,3.978664E-3,3.977367E-3,67.030695E+0,4.563326E+0,1.666001E+0,76.884467E+0,75.074962E+0,0.000000E+0,75.642746E+0,75.306292E+0,0.000000E+0,75.324083E+0,1.046859E+0,1.003734E+0,2.007472E+0,60.000000E+0,50.000000E+0,60.300000E+0,11.015011E-3,68.287127E+0,28.688413E+0,0.000000E+0,1.401266E+0,1.397517E+0,997.612189E-3,60.000000E+0,1.000000E+0,1.424848E+0,709.418952E-3,2.051138E+0,60.000000E+0,1.893897E+0,0.000000E+0,72.875341E+0,1.116165E+0,1.115916E+0,1.006799E+0,50.000000E+0,1.000000E+0,87.880431E+0,2.658496E+0,2.566923E+0,1.138011E+0,20.000000E+0,0.000000E+0,1.399964E+0,1.392994E+0,1.003864E+0,60.000000E+0,3.987746E-3,46.182196E+0,9.550006E-3,22.955785E+0,5.480603E+0,28.719433E+0,0.000000E+0,-17.815135E-3,0.000000E+0,42.458840E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.693287E-3,2.020931E+0,2.014135E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589022E+0,5.347933E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.791540E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.618422E-3,996.780401E-3,3.092728E+0,996.876953E-3,3.085486E+0,996.362010E-3,3.077778E+0,997.198793E-3,3.074640E+0,25.975348E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.388050E+0,74.244199E+0,1.986682E+0,73.464716E+0,73.492751E+0,2.009027E+0,73.275490E+0,73.740165E+0,2.025848E+0,73.676555E+0,73.960066E+0,2.014143E+0
 10/25/2017,19:40:38.118,278.825630E-6,74.338290E+0,3.981985E-3,998.507742E-3,1.008459E+0,0.000000E+0,1.012874E+0,3.130022E+0,0.000000E+0,73.796754E+0,3.977835E-3,997.090128E-3,979.524813E-3,0.000000E+0,1.058218E+0,2.860879E+0,0.000000E+0,81.613766E+0,29.009622E+0,71.127096E+0,3.973814E-3,3.965643E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,103.450407E+0,22.765778E+0,7.673911E-3,13.008440E-3,1.000000E+0,2.760497E+0,1.000000E+0,20.000000E+0,6.044921E-3,42.174564E+0,0.000000E+0,2.569204E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.000100E+0,0.000000E+0,-213.940316E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.877454E-3,0.000000E+0,164.705300E-3,0.000000E+0,-179.144048E-3,0.000000E+0,2.180306E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.014076E+0,3.101659E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.016113E+0,3.077971E+0,0.000000E+0,242.274675E+0,4.010839E-3,3.983140E-3,97.364809E+0,74.051249E+0,77.126878E+0,113.241488E+0,82.964208E+0,3.976718E-3,3.982297E-3,67.027469E+0,4.570737E+0,1.667936E+0,76.863627E+0,75.068782E+0,0.000000E+0,75.641108E+0,75.302827E+0,0.000000E+0,75.322679E+0,1.046428E+0,1.004388E+0,2.004347E+0,60.000000E+0,50.000000E+0,60.300000E+0,11.014622E-3,68.285724E+0,28.681680E+0,0.000000E+0,1.396620E+0,1.399817E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.418721E+0,706.990356E-3,2.036009E+0,60.000000E+0,1.890561E+0,0.000000E+0,72.873282E+0,1.116213E+0,1.118135E+0,999.689744E-3,50.000000E+0,1.000000E+0,87.883341E+0,2.659071E+0,2.564958E+0,1.118640E+0,20.000000E+0,0.000000E+0,1.396786E+0,1.391508E+0,1.001293E+0,60.000000E+0,3.988459E-3,46.182429E+0,9.643911E-3,22.980789E+0,5.404243E+0,28.717064E+0,0.000000E+0,3.492476E-3,0.000000E+0,46.034218E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.393095E-3,0.000000E+0,17.431189E-3,2.020738E+0,2.013587E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589065E+0,5.349158E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.791573E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.778108E+0,0.000000E+0,44.391477E-3,996.796493E-3,3.092438E+0,997.375805E-3,3.086259E+0,997.697645E-3,3.078583E+0,997.971208E-3,3.073771E+0,35.963081E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.388050E+0,74.242935E+0,1.984221E+0,73.463873E+0,73.493219E+0,2.010081E+0,73.272822E+0,73.736467E+0,2.025975E+0,73.675760E+0,73.962126E+0,2.013648E+0
 10/25/2017,19:40:48.118,600.862443E-6,74.339132E+0,3.983218E-3,998.991019E-3,1.015916E+0,0.000000E+0,1.013609E+0,3.127058E+0,0.000000E+0,73.793852E+0,3.980624E-3,998.024464E-3,1.033170E+0,0.000000E+0,1.061045E+0,2.843127E+0,0.000000E+0,81.617328E+0,29.007440E+0,71.096546E+0,3.977122E-3,3.960974E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,103.438973E+0,22.755805E+0,7.694663E-3,13.011358E-3,1.000000E+0,2.748422E+0,1.000000E+0,20.000000E+0,6.012228E-3,42.172376E+0,0.000000E+0,2.571492E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.004092E+0,0.000000E+0,-213.199985E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.587760E-3,0.000000E+0,154.168450E-3,0.000000E+0,-189.004222E-3,0.000000E+0,2.189264E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,999.987305E-3,3.102947E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.004271E+0,3.078342E+0,0.000000E+0,242.259719E+0,4.007076E-3,3.980999E-3,97.365420E+0,74.039734E+0,77.128002E+0,113.244693E+0,82.963224E+0,3.975680E-3,3.979053E-3,67.024477E+0,4.579758E+0,1.668516E+0,76.848172E+0,75.069344E+0,0.000000E+0,75.642138E+0,75.300533E+0,0.000000E+0,75.323990E+0,1.048888E+0,1.004772E+0,2.004714E+0,60.000000E+0,51.000000E+0,60.300000E+0,11.020978E-3,68.287501E+0,28.678661E+0,0.000000E+0,1.387425E+0,1.398890E+0,997.676116E-3,60.000000E+0,1.000000E+0,1.418307E+0,714.132345E-3,2.040977E+0,60.000000E+0,1.875201E+0,0.000000E+0,72.876090E+0,1.116676E+0,1.118263E+0,987.740332E-3,50.000000E+0,1.000000E+0,87.896198E+0,2.655510E+0,2.562818E+0,1.121690E+0,20.000000E+0,0.000000E+0,1.400795E+0,1.393857E+0,987.001974E-3,60.000000E+0,3.989173E-3,46.182662E+0,9.571407E-3,22.990438E+0,5.334972E+0,28.708566E+0,0.000000E+0,2.428707E-3,0.000000E+0,44.584741E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.104671E-3,2.021092E+0,2.013845E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.589942E+0,5.350770E+0,0.000000E+0,79.890414E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793054E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.776755E+0,0.000000E+0,48.256751E-3,997.086149E-3,3.092358E+0,998.293048E-3,3.084859E+0,999.757419E-3,3.077891E+0,999.339027E-3,3.073449E+0,17.276356E-3,9.885059E+0,1.000000E+0,1.000000E+0,74.388987E+0,74.244433E+0,1.982448E+0,73.463124E+0,73.495232E+0,2.008533E+0,73.274507E+0,73.738667E+0,2.027828E+0,73.676836E+0,73.959926E+0,2.013808E+0
 10/25/2017,19:40:58.118,278.825630E-6,74.338336E+0,3.982439E-3,998.701053E-3,991.500741E-3,0.000000E+0,1.012188E+0,3.128604E+0,0.000000E+0,73.794601E+0,3.982180E-3,997.476750E-3,990.563228E-3,0.000000E+0,1.064511E+0,2.839470E+0,0.000000E+0,81.616484E+0,29.000335E+0,71.039328E+0,3.979067E-3,3.969339E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,103.442079E+0,22.768515E+0,7.698295E-3,13.008180E-3,1.000000E+0,2.748198E+0,1.000000E+0,20.000000E+0,6.005157E-3,42.164510E+0,0.000000E+0,2.562567E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.994982E+0,0.000000E+0,-203.640069E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.587760E-3,0.000000E+0,148.303903E-3,0.000000E+0,-195.481002E-3,0.000000E+0,2.189554E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.009252E+0,3.102609E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.003377E+0,3.080047E+0,0.000000E+0,242.252916E+0,4.013563E-3,3.981324E-3,97.369369E+0,74.044696E+0,77.129126E+0,113.254780E+0,82.963692E+0,3.972696E-3,3.982232E-3,67.028405E+0,4.569448E+0,1.664567E+0,76.861379E+0,75.066722E+0,0.000000E+0,75.641763E+0,75.298005E+0,0.000000E+0,75.323241E+0,1.056299E+0,1.004309E+0,2.005160E+0,60.000000E+0,51.000000E+0,60.300000E+0,10.997177E-3,68.286052E+0,28.672439E+0,0.000000E+0,1.392151E+0,1.399194E+0,999.929561E-3,60.000000E+0,1.000000E+0,1.422136E+0,712.534584E-3,2.039428E+0,60.000000E+0,1.884743E+0,0.000000E+0,72.874546E+0,1.117650E+0,1.119093E+0,1.006831E+0,50.000000E+0,1.000000E+0,87.934019E+0,2.658192E+0,2.569367E+0,1.127567E+0,20.000000E+0,0.000000E+0,1.395237E+0,1.393393E+0,1.010858E+0,60.000000E+0,3.988848E-3,46.179727E+0,9.518682E-3,22.995077E+0,5.363325E+0,28.704016E+0,0.000000E+0,36.566013E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.627394E-3,0.000000E+0,22.713731E-3,0.000000E+0,23.873313E-3,2.021221E+0,2.013748E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.592921E+0,5.348288E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.791734E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.777593E+0,0.000000E+0,43.876107E-3,996.732125E-3,3.092519E+0,997.375805E-3,3.085181E+0,999.660867E-3,3.079339E+0,997.955116E-3,3.074817E+0,31.130307E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.386880E+0,74.243684E+0,1.986299E+0,73.465465E+0,73.493360E+0,2.009762E+0,73.277736E+0,73.739276E+0,2.025736E+0,73.678240E+0,73.961845E+0,2.009450E+0
 10/25/2017,19:41:08.118,1.405954E-3,74.336230E+0,3.977965E-3,997.702280E-3,992.187357E-3,0.000000E+0,1.012730E+0,3.129249E+0,0.000000E+0,73.792214E+0,3.982504E-3,998.298322E-3,984.613330E-3,0.000000E+0,1.061620E+0,2.811085E+0,0.000000E+0,81.618781E+0,28.991790E+0,71.122932E+0,3.974917E-3,3.968107E-3,0.000000E+0,1.009254E+0,1.000000E+0,44.000000E+0,103.470687E+0,22.740033E+0,7.696025E-3,13.010515E-3,1.000000E+0,2.751840E+0,1.000000E+0,20.000000E+0,6.028899E-3,42.156364E+0,0.000000E+0,2.563114E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.973866E+0,0.000000E+0,-216.386624E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.589923E-3,0.000000E+0,162.030809E-3,0.000000E+0,-210.013480E-3,0.000000E+0,2.183593E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.005466E+0,3.104170E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.000244E+0,3.078535E+0,0.000000E+0,242.237768E+0,10.657098E-3,3.980091E-3,97.372894E+0,74.052092E+0,77.132310E+0,113.260342E+0,82.967912E+0,3.979378E-3,3.982102E-3,67.035604E+0,4.579436E+0,1.665856E+0,76.872525E+0,75.067190E+0,0.000000E+0,75.641810E+0,75.293932E+0,0.000000E+0,75.323662E+0,1.057162E+0,979.369097E-3,2.006308E+0,60.000000E+0,51.000000E+0,60.300000E+0,10.999122E-3,68.287548E+0,28.667377E+0,0.000000E+0,1.400228E+0,1.404431E+0,1.010877E+0,60.000000E+0,1.000000E+0,1.419822E+0,706.878513E-3,2.036903E+0,60.000000E+0,1.888160E+0,0.000000E+0,72.875295E+0,1.115782E+0,1.116124E+0,1.003236E+0,50.000000E+0,1.000000E+0,87.946125E+0,2.655287E+0,2.560374E+0,1.133140E+0,20.000000E+0,0.000000E+0,1.397281E+0,1.390901E+0,1.008319E+0,60.000000E+0,3.988978E-3,46.180799E+0,9.584313E-3,22.999344E+0,5.498323E+0,28.704851E+0,0.000000E+0,55.584909E-3,0.000000E+0,44.552530E-3,0.000000E+0,15.530763E-3,0.000000E+0,15.627394E-3,0.000000E+0,20.297934E-3,2.021124E+0,2.013651E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.593820E+0,5.348159E+0,0.000000E+0,82.791602E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.793924E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.360737E-3,996.458562E-3,3.092438E+0,996.876953E-3,3.085084E+0,996.667757E-3,3.076362E+0,999.242476E-3,3.074270E+0,27.586273E-3,9.877971E+0,1.000000E+0,1.000000E+0,74.389080E+0,74.245650E+0,1.987753E+0,73.461346E+0,73.495092E+0,2.008836E+0,73.275864E+0,73.735906E+0,2.019826E+0,73.677960E+0,73.962828E+0,2.017176E+0
 10/25/2017,19:41:18.118,761.880850E-6,74.336370E+0,3.984774E-3,998.556069E-3,1.000730E+0,0.000000E+0,1.011740E+0,3.129458E+0,0.000000E+0,73.795771E+0,3.981726E-3,998.459414E-3,1.025130E+0,0.000000E+0,1.059464E+0,2.833203E+0,0.000000E+0,81.618078E+0,29.001496E+0,71.094487E+0,3.978289E-3,3.972452E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,103.485180E+0,22.750424E+0,7.713665E-3,12.973614E-3,1.000000E+0,2.752862E+0,1.000000E+0,20.000000E+0,6.017677E-3,42.155666E+0,0.000000E+0,2.557153E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.983233E+0,0.000000E+0,-232.802642E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.587760E-3,0.000000E+0,180.172237E-3,0.000000E+0,-196.641023E-3,0.000000E+0,2.180500E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,727.965853E-3,3.103816E+0,0.000000E+0,998.357416E-3,0.000000E+0,999.429440E-3,3.078068E+0,0.000000E+0,242.221654E+0,12.380546E-3,3.984891E-3,97.375103E+0,74.129140E+0,77.130531E+0,113.267083E+0,82.973585E+0,3.977302E-3,3.976134E-3,67.041355E+0,4.579758E+0,1.668612E+0,76.887277E+0,75.063398E+0,0.000000E+0,75.638673E+0,75.292714E+0,0.000000E+0,75.321508E+0,1.052849E+0,1.009689E+0,2.001398E+0,60.000000E+0,51.000000E+0,60.300000E+0,11.010990E-3,68.288577E+0,28.659994E+0,0.000000E+0,1.390474E+0,1.403713E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.421657E+0,709.690571E-3,2.031088E+0,60.000000E+0,1.889610E+0,0.000000E+0,72.872580E+0,1.116676E+0,1.121009E+0,1.008652E+0,50.000000E+0,1.000000E+0,87.970385E+0,2.655973E+0,2.562275E+0,1.131623E+0,20.000000E+0,0.000000E+0,1.400220E+0,1.391668E+0,1.012152E+0,60.000000E+0,3.987746E-3,46.178516E+0,9.555648E-3,22.993499E+0,5.537309E+0,28.701369E+0,0.000000E+0,17.224763E-3,0.000000E+0,44.101581E-3,0.000000E+0,19.524879E-3,0.000000E+0,15.208656E-3,0.000000E+0,15.691816E-3,2.021124E+0,2.013909E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.595752E+0,5.347288E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792636E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.778205E+0,0.000000E+0,42.555472E-3,996.828677E-3,3.092020E+0,998.341324E-3,3.086758E+0,997.568909E-3,3.076974E+0,999.419487E-3,3.075364E+0,27.908458E-3,9.875715E+0,1.000000E+0,1.000000E+0,74.387489E+0,74.244433E+0,1.988009E+0,73.460597E+0,73.493828E+0,2.008533E+0,73.277502E+0,73.737918E+0,2.027077E+0,73.677632E+0,73.962172E+0,2.011829E+0
 10/25/2017,19:41:28.118,3.821231E-3,74.335528E+0,3.977316E-3,997.718389E-3,1.010103E+0,0.000000E+0,1.013593E+0,3.127702E+0,0.000000E+0,73.792963E+0,3.979780E-3,996.800162E-3,982.236562E-3,0.000000E+0,1.060614E+0,2.823602E+0,0.000000E+0,81.621453E+0,28.992533E+0,71.098277E+0,3.970572E-3,3.967070E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,103.492473E+0,22.736693E+0,7.696803E-3,13.007921E-3,1.000000E+0,2.746473E+0,1.000000E+0,20.000000E+0,6.007946E-3,42.147892E+0,0.000000E+0,2.553480E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.995626E+0,0.000000E+0,-226.686870E-3,0.000000E+0,136.911806E-3,0.000000E+0,140.098444E-3,0.000000E+0,170.956520E-3,0.000000E+0,-196.254349E-3,0.000000E+0,2.176375E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,606.586524E-3,3.103558E+0,0.000000E+0,998.502244E-3,0.000000E+0,994.587427E-3,3.078679E+0,0.000000E+0,242.204624E+0,12.388654E-3,3.979053E-3,97.376701E+0,74.130170E+0,77.132919E+0,113.268732E+0,82.972178E+0,3.979832E-3,3.980999E-3,67.042290E+0,4.567515E+0,1.666598E+0,76.885732E+0,75.066160E+0,0.000000E+0,75.640499E+0,75.292761E+0,0.000000E+0,75.323568E+0,1.053057E+0,1.003494E+0,2.006659E+0,60.000000E+0,51.000000E+0,60.300000E+0,11.010731E-3,68.286800E+0,28.657719E+0,0.000000E+0,1.392534E+0,1.404990E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.419902E+0,709.626661E-3,2.023243E+0,60.000000E+0,1.875137E+0,0.000000E+0,72.874827E+0,1.115542E+0,1.117002E+0,1.001878E+0,50.000000E+0,1.000000E+0,87.983571E+0,2.658831E+0,2.562179E+0,1.128350E+0,20.000000E+0,0.000000E+0,1.398974E+0,1.390262E+0,1.014116E+0,60.000000E+0,3.991703E-3,46.177352E+0,9.531977E-3,22.983108E+0,5.454827E+0,28.694125E+0,0.000000E+0,-30.709301E-3,0.000000E+0,44.004950E-3,0.000000E+0,23.003626E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.081285E-3,2.020834E+0,2.013104E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.596801E+0,5.346869E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792313E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.778334E+0,0.000000E+0,42.748735E-3,996.168906E-3,3.092004E+0,997.279253E-3,3.086227E+0,996.136722E-3,3.077215E+0,999.966615E-3,3.075059E+0,26.619718E-3,9.872815E+0,1.000000E+0,1.000000E+0,74.389970E+0,74.243263E+0,1.983566E+0,73.463499E+0,73.493173E+0,2.006744E+0,73.277596E+0,73.735016E+0,2.028259E+0,73.674168E+0,73.964513E+0,2.012435E+0
 10/25/2017,19:41:38.118,1.727991E-3,74.340349E+0,3.980948E-3,998.910473E-3,1.000283E+0,0.000000E+0,1.013321E+0,3.126961E+0,0.000000E+0,73.793852E+0,3.981207E-3,997.718389E-3,986.288235E-3,0.000000E+0,1.061652E+0,2.838423E+0,0.000000E+0,81.619437E+0,28.989050E+0,71.082417E+0,3.976797E-3,3.965837E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,103.544374E+0,22.727230E+0,7.697971E-3,13.011812E-3,1.000000E+0,2.743774E+0,1.000000E+0,20.000000E+0,5.983426E-3,42.141050E+0,0.000000E+0,2.549452E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.996946E+0,0.000000E+0,-225.302775E-3,0.000000E+0,139.229361E-3,0.000000E+0,137.909642E-3,0.000000E+0,170.118728E-3,0.000000E+0,-191.356485E-3,0.000000E+0,2.173217E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,621.888731E-3,3.104154E+0,0.000000E+0,999.033280E-3,0.000000E+0,984.599775E-3,3.079693E+0,0.000000E+0,242.193866E+0,12.386254E-3,3.982297E-3,97.378487E+0,74.146928E+0,77.134277E+0,113.278914E+0,82.974288E+0,3.976913E-3,3.977432E-3,67.039765E+0,4.575247E+0,1.668677E+0,76.877677E+0,75.068080E+0,0.000000E+0,75.641997E+0,75.291497E+0,0.000000E+0,75.325675E+0,1.057018E+0,1.005746E+0,2.003518E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.022145E-3,68.285303E+0,28.648571E+0,0.000000E+0,1.392582E+0,1.400168E+0,999.514032E-3,60.000000E+0,1.000000E+0,1.422774E+0,711.432130E-3,2.038325E+0,60.000000E+0,1.878957E+0,0.000000E+0,72.875388E+0,1.115973E+0,1.116044E+0,1.009291E+0,50.000000E+0,1.000000E+0,87.984744E+0,2.661529E+0,2.565645E+0,1.129164E+0,20.000000E+0,0.000000E+0,1.396531E+0,1.389543E+0,999.984002E-3,60.000000E+0,3.988913E-3,46.176420E+0,9.698971E-3,22.974758E+0,5.453861E+0,28.693753E+0,0.000000E+0,-31.289539E-3,0.000000E+0,44.713583E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.950971E-3,2.020834E+0,2.013136E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.596872E+0,5.346579E+0,0.000000E+0,78.343114E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.790928E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.941999E-3,997.198793E-3,3.093066E+0,997.359713E-3,3.084151E+0,998.373508E-3,3.079339E+0,997.842473E-3,3.074013E+0,27.586273E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.389642E+0,74.240220E+0,1.981073E+0,73.467103E+0,73.493922E+0,2.003711E+0,73.278344E+0,73.737310E+0,2.024650E+0,73.679457E+0,73.965449E+0,2.011062E+0
 10/25/2017,19:41:48.118,1.727991E-3,74.338570E+0,3.985293E-3,998.717162E-3,1.004658E+0,0.000000E+0,1.010527E+0,3.127590E+0,0.000000E+0,73.793665E+0,3.977770E-3,997.573406E-3,991.105578E-3,0.000000E+0,1.057595E+0,2.827001E+0,0.000000E+0,81.625203E+0,28.985939E+0,71.138933E+0,3.971998E-3,3.972517E-3,0.000000E+0,1.027716E+0,1.000000E+0,44.000000E+0,103.565455E+0,22.749311E+0,7.691161E-3,13.004549E-3,1.000000E+0,2.747559E+0,1.000000E+0,20.000000E+0,6.031558E-3,42.139607E+0,0.000000E+0,2.553222E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.993856E+0,0.000000E+0,-225.624657E-3,0.000000E+0,138.521219E-3,0.000000E+0,140.388139E-3,0.000000E+0,171.149857E-3,0.000000E+0,-190.808698E-3,0.000000E+0,2.169995E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,629.188407E-3,3.103494E+0,0.000000E+0,999.451671E-3,0.000000E+0,998.406705E-3,3.077569E+0,0.000000E+0,242.174617E+0,7.052591E-3,3.980675E-3,97.383892E+0,74.167384E+0,77.134558E+0,113.285277E+0,82.972928E+0,3.978794E-3,3.979832E-3,67.038549E+0,4.575892E+0,1.665969E+0,76.878894E+0,75.070093E+0,0.000000E+0,75.640639E+0,75.288969E+0,0.000000E+0,75.322398E+0,1.052194E+0,1.010567E+0,2.006372E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.027268E-3,68.285958E+0,28.643881E+0,0.000000E+0,1.395295E+0,1.402467E+0,1.007825E+0,60.000000E+0,1.000000E+0,1.424943E+0,709.754481E-3,2.016901E+0,60.000000E+0,1.877506E+0,0.000000E+0,72.875716E+0,1.114569E+0,1.115054E+0,1.014850E+0,50.000000E+0,1.000000E+0,88.010224E+0,2.652780E+0,2.556109E+0,1.116516E+0,20.000000E+0,0.000000E+0,1.398351E+0,1.391380E+0,998.818334E-3,60.000000E+0,3.987097E-3,46.175628E+0,9.598515E-3,22.967753E+0,5.497357E+0,28.689017E+0,0.000000E+0,3.105651E-3,0.000000E+0,44.520319E-3,0.000000E+0,20.555619E-3,0.000000E+0,16.915819E-3,0.000000E+0,15.756237E-3,2.020963E+0,2.013265E+0,2.018515E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.598970E+0,5.349094E+0,0.000000E+0,89.367627E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.793183E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.778462E+0,0.000000E+0,44.649162E-3,996.313734E-3,3.091956E+0,998.840176E-3,3.085132E+0,1.000063E+0,3.076217E+0,999.355119E-3,3.073852E+0,34.996526E-3,9.869593E+0,1.000000E+0,1.000000E+0,74.390250E+0,74.242140E+0,1.988536E+0,73.465230E+0,73.491441E+0,2.008038E+0,73.278157E+0,73.739135E+0,2.032460E+0,73.677164E+0,73.966666E+0,2.014127E+0
 10/25/2017,19:41:58.118,1.083918E-3,74.338664E+0,3.980364E-3,998.556069E-3,1.002854E+0,0.000000E+0,1.011102E+0,3.130650E+0,0.000000E+0,73.797690E+0,3.981013E-3,997.396204E-3,993.083561E-3,0.000000E+0,1.057100E+0,2.819494E+0,0.000000E+0,81.624265E+0,28.978973E+0,71.130044E+0,3.972777E-3,3.969923E-3,0.000000E+0,1.029628E+0,1.000000E+0,44.000000E+0,103.578065E+0,22.743002E+0,7.713730E-3,13.030230E-3,1.000000E+0,2.750658E+0,1.000000E+0,20.000000E+0,6.019687E-3,42.131555E+0,0.000000E+0,2.558571E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.983008E+0,0.000000E+0,-234.379867E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.008371E-3,0.000000E+0,168.443143E-3,0.000000E+0,-190.679807E-3,0.000000E+0,2.167933E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,728.413101E-3,3.102641E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.000692E+0,3.077891E+0,0.000000E+0,242.174568E+0,7.039488E-3,3.980416E-3,97.384832E+0,74.202819E+0,77.137369E+0,113.289425E+0,82.975788E+0,3.978794E-3,3.978470E-3,67.038503E+0,4.583624E+0,1.664986E+0,76.881517E+0,75.070140E+0,0.000000E+0,75.641342E+0,75.286394E+0,0.000000E+0,75.323662E+0,1.051188E+0,1.005107E+0,2.007408E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.022664E-3,68.284321E+0,28.641977E+0,0.000000E+0,1.391895E+0,1.405134E+0,1.001736E+0,60.000000E+0,1.000000E+0,1.427305E+0,711.048667E-3,2.029426E+0,60.000000E+0,1.876571E+0,0.000000E+0,72.874780E+0,1.119134E+0,1.117640E+0,998.172105E-3,50.000000E+0,1.000000E+0,88.049735E+0,2.662312E+0,2.560086E+0,1.118976E+0,20.000000E+0,0.000000E+0,1.399294E+0,1.393297E+0,1.003369E+0,60.000000E+0,3.991119E-3,46.174930E+0,9.467709E-3,22.965944E+0,5.564373E+0,28.687159E+0,0.000000E+0,35.276597E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.109083E-3,2.020899E+0,2.013523E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.602279E+0,5.347965E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.769508E+0,0.000000E+0,42.716525E-3,997.311437E-3,3.092937E+0,996.329826E-3,3.086146E+0,999.499947E-3,3.077923E+0,998.083852E-3,3.074560E+0,28.552828E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.391936E+0,74.243450E+0,1.980354E+0,73.466541E+0,73.495934E+0,2.007016E+0,73.279608E+0,73.740118E+0,2.028579E+0,73.677725E+0,73.966572E+0,2.011413E+0
 10/25/2017,19:42:08.118,761.880850E-6,74.340162E+0,3.978354E-3,999.087674E-3,1.018678E+0,0.000000E+0,1.010846E+0,3.128089E+0,0.000000E+0,73.794508E+0,3.986006E-3,997.605624E-3,1.018781E+0,0.000000E+0,1.057691E+0,2.813904E+0,0.000000E+0,81.626374E+0,28.980737E+0,71.022580E+0,3.976538E-3,3.971544E-3,0.000000E+0,1.028736E+0,1.000000E+0,44.000000E+0,103.571525E+0,22.723751E+0,7.716129E-3,13.008569E-3,1.000000E+0,2.748406E+0,1.000000E+0,20.000000E+0,6.058673E-3,42.124712E+0,0.000000E+0,2.553834E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.984263E+0,0.000000E+0,-226.075293E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.617784E-3,0.000000E+0,161.031903E-3,0.000000E+0,-200.572203E-3,0.000000E+0,2.169770E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,704.501419E-3,3.102271E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.017887E+0,3.078856E+0,0.000000E+0,242.179248E+0,7.037931E-3,3.982816E-3,97.388593E+0,74.207874E+0,77.138914E+0,113.295977E+0,82.979586E+0,3.978275E-3,3.976653E-3,67.032051E+0,4.582336E+0,1.662939E+0,76.862316E+0,75.070046E+0,0.000000E+0,75.641061E+0,75.286066E+0,0.000000E+0,75.319635E+0,1.049766E+0,1.006288E+0,2.003024E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.038358E-3,68.284649E+0,28.635244E+0,0.000000E+0,1.392598E+0,1.399497E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.422199E+0,712.151122E-3,2.035785E+0,60.000000E+0,1.877007E+0,0.000000E+0,72.873984E+0,1.116740E+0,1.115565E+0,1.009786E+0,50.000000E+0,1.000000E+0,88.090419E+0,2.658400E+0,2.559335E+0,1.121547E+0,20.000000E+0,0.000000E+0,1.395317E+0,1.392323E+0,1.007233E+0,60.000000E+0,3.989951E-3,46.173066E+0,9.588528E-3,22.965759E+0,5.584671E+0,28.685209E+0,0.000000E+0,49.685828E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.558561E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.816246E-3,2.021092E+0,2.013587E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.605752E+0,5.344516E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792958E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.738423E+0,0.000000E+0,44.359266E-3,996.699941E-3,3.092471E+0,997.488449E-3,3.086677E+0,999.773511E-3,3.076330E+0,998.904544E-3,3.074850E+0,30.485937E-3,9.867016E+0,1.000000E+0,1.000000E+0,74.391889E+0,74.241625E+0,1.985867E+0,73.466120E+0,73.494202E+0,2.009091E+0,73.279047E+0,73.738901E+0,2.022637E+0,73.678147E+0,73.964326E+0,2.012946E+0
 10/25/2017,19:42:18.118,439.844037E-6,74.340583E+0,3.983088E-3,999.168221E-3,1.020195E+0,0.000000E+0,1.010479E+0,3.129990E+0,0.000000E+0,73.794227E+0,3.981661E-3,997.895591E-3,985.442807E-3,0.000000E+0,1.059272E+0,2.831544E+0,0.000000E+0,81.629468E+0,28.984963E+0,71.003585E+0,3.969729E-3,3.969469E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,103.565878E+0,22.741146E+0,7.695636E-3,13.006883E-3,1.000000E+0,2.755881E+0,1.000000E+0,20.000000E+0,6.050500E-3,42.120849E+0,0.000000E+0,2.558216E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.982525E+0,0.000000E+0,-216.772883E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.038395E-3,0.000000E+0,158.744085E-3,0.000000E+0,-198.316608E-3,0.000000E+0,2.179340E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,891.050916E-3,3.103478E+0,0.000000E+0,999.499947E-3,0.000000E+0,998.182981E-3,3.078132E+0,0.000000E+0,242.158214E+0,7.036050E-3,3.980870E-3,97.390755E+0,74.200712E+0,77.140132E+0,113.301445E+0,82.978179E+0,3.973929E-3,3.979313E-3,67.032285E+0,4.584269E+0,1.668403E+0,76.851357E+0,75.069110E+0,0.000000E+0,75.638766E+0,75.280167E+0,0.000000E+0,75.319401E+0,1.050341E+0,975.153983E-3,2.000649E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.038358E-3,68.285818E+0,28.632132E+0,0.000000E+0,1.392007E+0,1.404144E+0,1.012332E+0,60.000000E+0,1.000000E+0,1.423300E+0,711.112578E-3,2.036296E+0,60.000000E+0,1.884404E+0,0.000000E+0,72.874359E+0,1.116277E+0,1.120801E+0,1.004259E+0,50.000000E+0,1.000000E+0,88.106937E+0,2.656564E+0,2.565374E+0,1.123000E+0,20.000000E+0,0.000000E+0,1.396850E+0,1.391444E+0,1.006659E+0,60.000000E+0,3.989043E-3,46.172601E+0,9.451172E-3,22.969052E+0,5.556318E+0,28.679172E+0,0.000000E+0,53.457372E-3,0.000000E+0,45.647691E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.885079E-3,0.000000E+0,17.914348E-3,2.020899E+0,2.013426E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.607280E+0,5.342937E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792732E+0,0.000000E+0,16.464871E-3,10.000000E+0,9.737908E+0,0.000000E+0,51.316760E-3,996.410286E-3,3.092084E+0,999.081556E-3,3.085261E+0,997.794197E-3,3.077843E+0,999.290751E-3,3.073932E+0,29.197198E-3,9.867660E+0,1.000000E+0,1.000000E+0,74.393293E+0,74.245182E+0,1.986171E+0,73.465371E+0,73.492798E+0,2.010289E+0,73.277315E+0,73.738152E+0,2.024234E+0,73.680300E+0,73.966479E+0,2.006609E+0
 10/25/2017,19:42:28.118,600.862443E-6,74.339085E+0,3.983931E-3,999.506515E-3,997.967712E-3,0.000000E+0,1.011836E+0,3.128025E+0,0.000000E+0,73.794086E+0,3.975111E-3,997.976137E-3,1.023471E+0,0.000000E+0,1.058027E+0,2.824488E+0,0.000000E+0,81.627640E+0,28.980366E+0,71.029457E+0,3.972387E-3,3.969729E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,103.577501E+0,22.745368E+0,7.693885E-3,13.004095E-3,1.000000E+0,2.757255E+0,1.000000E+0,20.000000E+0,6.038499E-3,42.112704E+0,0.000000E+0,2.553447E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.981269E+0,0.000000E+0,-212.363090E-3,0.000000E+0,138.521219E-3,0.000000E+0,140.774398E-3,0.000000E+0,158.969645E-3,0.000000E+0,-203.633368E-3,0.000000E+0,2.176440E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,974.685948E-3,3.102094E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.008682E+0,3.078889E+0,0.000000E+0,242.155898E+0,7.037931E-3,3.983335E-3,97.390144E+0,74.200104E+0,77.138867E+0,113.306064E+0,82.981367E+0,3.981194E-3,3.980935E-3,67.030882E+0,4.583947E+0,1.668210E+0,76.861379E+0,75.069297E+0,0.000000E+0,75.640452E+0,75.276889E+0,0.000000E+0,75.319355E+0,1.050964E+0,978.459016E-3,2.005208E+0,60.000000E+0,51.000000E+0,60.200000E+0,11.007748E-3,68.288296E+0,28.624563E+0,0.000000E+0,1.400675E+0,1.402212E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.427257E+0,710.617272E-3,2.044093E+0,60.000000E+0,1.891012E+0,0.000000E+0,72.876043E+0,1.114441E+0,1.114399E+0,1.003620E+0,50.000000E+0,1.000000E+0,88.142695E+0,2.658368E+0,2.559527E+0,1.128286E+0,20.000000E+0,0.000000E+0,1.397170E+0,1.392626E+0,1.012200E+0,60.000000E+0,3.988394E-3,46.171203E+0,9.487878E-3,22.968449E+0,5.548907E+0,28.677454E+0,0.000000E+0,53.747491E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.719614E-3,2.020770E+0,2.013877E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.610438E+0,5.321564E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793054E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.739197E+0,0.000000E+0,44.939057E-3,997.247069E-3,3.092052E+0,997.617185E-3,3.085873E+0,998.099944E-3,3.076427E+0,997.440173E-3,3.074817E+0,30.163752E-3,9.887637E+0,1.000000E+0,1.000000E+0,74.390859E+0,74.241672E+0,1.986411E+0,73.467898E+0,73.491254E+0,2.012428E+0,73.278157E+0,73.741101E+0,2.019922E+0,73.677725E+0,73.967040E+0,2.012068E+0
 10/25/2017,19:42:38.118,1.083918E-3,74.341332E+0,3.986525E-3,997.750607E-3,997.169320E-3,0.000000E+0,1.009393E+0,3.128314E+0,0.000000E+0,73.794929E+0,3.981726E-3,997.428423E-3,1.002335E+0,0.000000E+0,1.056733E+0,2.812873E+0,0.000000E+0,81.630312E+0,28.966620E+0,71.147307E+0,3.977965E-3,3.966032E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,103.623473E+0,22.708583E+0,7.676116E-3,13.020762E-3,1.000000E+0,2.758980E+0,1.000000E+0,20.000000E+0,5.993870E-3,42.105675E+0,0.000000E+0,2.558088E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.982493E+0,0.000000E+0,-214.036880E-3,0.000000E+0,136.525547E-3,0.000000E+0,140.098444E-3,0.000000E+0,157.390728E-3,0.000000E+0,-204.213378E-3,0.000000E+0,2.174539E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,982.624570E-3,3.101418E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.012629E+0,3.078052E+0,0.000000E+0,242.151122E+0,4.023358E-3,3.979313E-3,97.394797E+0,74.196359E+0,77.141724E+0,113.310636E+0,82.983196E+0,3.975291E-3,3.980351E-3,67.029573E+0,4.580725E+0,1.665792E+0,76.866531E+0,75.067752E+0,0.000000E+0,75.639001E+0,75.274736E+0,0.000000E+0,75.319214E+0,1.050756E+0,981.620353E-3,1.998911E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.011963E-3,68.284602E+0,28.620756E+0,0.000000E+0,1.397020E+0,1.403170E+0,1.004261E+0,60.000000E+0,1.000000E+0,1.423380E+0,710.617272E-3,2.040897E+0,60.000000E+0,1.876475E+0,0.000000E+0,72.876886E+0,1.118687E+0,1.115597E+0,1.007086E+0,50.000000E+0,1.000000E+0,88.173572E+0,2.657330E+0,2.566476E+0,1.129723E+0,20.000000E+0,0.000000E+0,1.400523E+0,1.391604E+0,999.664640E-3,60.000000E+0,3.988719E-3,46.170272E+0,9.588398E-3,22.976150E+0,5.497679E+0,28.673971E+0,0.000000E+0,54.714553E-3,0.000000E+0,45.164532E-3,0.000000E+0,16.851398E-3,0.000000E+0,15.756237E-3,0.000000E+0,18.397508E-3,2.021060E+0,2.013619E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.613249E+0,5.309508E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.739068E+0,0.000000E+0,42.072312E-3,996.780401E-3,3.092583E+0,998.840176E-3,3.085084E+0,999.966615E-3,3.077714E+0,998.293048E-3,3.072806E+0,31.130307E-3,9.878615E+0,1.000000E+0,1.000000E+0,74.389033E+0,74.243404E+0,1.981920E+0,73.465371E+0,73.492939E+0,2.009826E+0,73.279515E+0,73.739276E+0,2.020385E+0,73.677491E+0,73.967743E+0,2.010615E+0
 10/25/2017,19:42:48.118,439.844037E-6,74.338945E+0,3.977705E-3,997.492859E-3,1.012962E+0,0.000000E+0,1.010287E+0,3.130618E+0,0.000000E+0,73.793056E+0,3.974657E-3,997.815044E-3,1.009753E+0,0.000000E+0,1.058809E+0,2.799856E+0,0.000000E+0,81.632327E+0,28.962673E+0,71.209578E+0,3.978224E-3,3.972258E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,103.671705E+0,22.721200E+0,7.661070E-3,13.029257E-3,1.000000E+0,2.749540E+0,1.000000E+0,20.000000E+0,6.001459E-3,42.098460E+0,0.000000E+0,2.556219E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.983136E+0,0.000000E+0,-214.101257E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.263713E-3,0.000000E+0,160.451893E-3,0.000000E+0,-200.765540E-3,0.000000E+0,2.182014E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001801E+0,0.000000E+0,898.973569E-3,3.102062E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.000612E+0,3.077810E+0,0.000000E+0,242.148999E+0,4.012331E-3,3.979443E-3,97.396865E+0,74.146085E+0,77.139944E+0,113.319592E+0,82.984555E+0,3.977302E-3,3.981064E-3,67.028030E+0,4.584913E+0,1.665599E+0,76.862924E+0,75.064990E+0,0.000000E+0,75.638251E+0,75.274642E+0,0.000000E+0,75.315328E+0,1.047258E+0,979.544728E-3,2.006643E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.024415E-3,68.287688E+0,28.614812E+0,0.000000E+0,1.396780E+0,1.402531E+0,1.007473E+0,60.000000E+0,1.000000E+0,1.423013E+0,715.043068E-3,2.042415E+0,60.000000E+0,1.871478E+0,0.000000E+0,72.876090E+0,1.114345E+0,1.123260E+0,1.012997E+0,50.000000E+0,1.000000E+0,88.203182E+0,2.660077E+0,2.561987E+0,1.129260E+0,20.000000E+0,0.000000E+0,1.396898E+0,1.393729E+0,1.009996E+0,60.000000E+0,3.988978E-3,46.167896E+0,9.550265E-3,22.964274E+0,5.563728E+0,28.670906E+0,0.000000E+0,52.909370E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.333086E-3,2.020738E+0,2.013426E+0,2.018451E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.616005E+0,5.309218E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.794729E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.729147E+0,0.000000E+0,42.652104E-3,996.458562E-3,3.092471E+0,998.196496E-3,3.084537E+0,998.405692E-3,3.076893E+0,999.033280E-3,3.074206E+0,30.808122E-3,9.879582E+0,1.000000E+0,1.000000E+0,74.389127E+0,74.240689E+0,1.985500E+0,73.468086E+0,73.491675E+0,2.009506E+0,73.280170E+0,73.739416E+0,2.019571E+0,73.678615E+0,73.967415E+0,2.010009E+0
