date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:42:58.118,278.825630E-6,74.338711E+0,3.983218E-3,997.090128E-3,1.006127E+0,0.000000E+0,1.012395E+0,3.130650E+0,0.000000E+0,73.795022E+0,3.981142E-3,998.475523E-3,1.029134E+0,0.000000E+0,1.060662E+0,2.803481E+0,0.000000E+0,81.634202E+0,28.964112E+0,71.275078E+0,3.975760E-3,3.968756E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,103.710385E+0,22.709696E+0,7.673586E-3,13.018168E-3,1.000000E+0,2.762845E+0,1.000000E+0,20.000000E+0,6.011579E-3,42.093573E+0,0.000000E+0,2.549806E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989906E+0,10.000000E+0,8.983845E+0,0.000000E+0,-228.907861E-3,0.000000E+0,135.012698E-3,0.000000E+0,138.070584E-3,0.000000E+0,174.533249E-3,0.000000E+0,-194.063199E-3,0.000000E+0,2.178953E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,655.607858E-3,3.103027E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.005390E+0,3.078567E+0,0.000000E+0,242.140798E+0,4.012525E-3,3.982945E-3,97.397617E+0,74.116642E+0,77.141209E+0,113.324400E+0,82.986290E+0,3.975550E-3,3.977756E-3,67.028779E+0,4.586846E+0,1.669241E+0,76.852949E+0,75.063445E+0,0.000000E+0,75.640218E+0,75.270943E+0,0.000000E+0,75.317716E+0,1.054031E+0,1.008013E+0,2.006930E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.020135E-3,68.279832E+0,28.607939E+0,0.000000E+0,1.392534E+0,1.405357E+0,1.007313E+0,60.000000E+0,1.000000E+0,1.424273E+0,710.425541E-3,2.021470E+0,60.000000E+0,1.882905E+0,0.000000E+0,72.874733E+0,1.115127E+0,1.119205E+0,1.009419E+0,50.000000E+0,1.000000E+0,88.209611E+0,2.657490E+0,2.562211E+0,1.118289E+0,20.000000E+0,0.000000E+0,1.394902E+0,1.388664E+0,1.003194E+0,60.000000E+0,3.987292E-3,46.167850E+0,9.562522E-3,22.953465E+0,5.565339E+0,28.668678E+0,0.000000E+0,18.901005E-3,0.000000E+0,44.455898E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.435602E-3,0.000000E+0,16.078343E-3,2.020995E+0,2.013490E+0,2.018322E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.616880E+0,5.308057E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793151E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.723381E+0,0.000000E+0,40.493992E-3,997.134425E-3,3.092213E+0,996.973505E-3,3.084891E+0,996.024078E-3,3.080047E+0,999.660867E-3,3.072902E+0,8.255178E-3,9.880226E+0,1.000000E+0,1.000000E+0,74.389735E+0,74.241812E+0,1.988824E+0,73.468179E+0,73.493126E+0,2.003807E+0,73.279374E+0,73.737637E+0,2.027029E+0,73.678755E+0,73.966198E+0,2.010424E+0
 10/25/2017,19:43:08.118,1.244936E-3,74.339741E+0,3.978094E-3,998.846036E-3,994.598500E-3,0.000000E+0,1.011613E+0,3.129152E+0,0.000000E+0,73.794554E+0,3.982764E-3,998.024464E-3,1.027379E+0,0.000000E+0,1.060247E+0,2.817851E+0,0.000000E+0,81.636171E+0,28.956914E+0,71.232316E+0,3.975695E-3,3.966032E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,103.733536E+0,22.692254E+0,7.672484E-3,13.022188E-3,1.000000E+0,2.743167E+0,1.000000E+0,20.000000E+0,5.993805E-3,42.084310E+0,0.000000E+0,2.545424E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.996012E+0,0.000000E+0,-226.010917E-3,0.000000E+0,135.688652E-3,0.000000E+0,139.840938E-3,0.000000E+0,166.638667E-3,0.000000E+0,-190.518693E-3,0.000000E+0,2.174990E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,877.889125E-3,3.101675E+0,0.000000E+0,1.001753E+0,0.000000E+0,984.487913E-3,3.078358E+0,0.000000E+0,242.130812E+0,4.011942E-3,3.980870E-3,97.405843E+0,74.138783E+0,77.143785E+0,113.330858E+0,82.990463E+0,3.979313E-3,3.982556E-3,67.026862E+0,4.564615E+0,1.669048E+0,76.863159E+0,75.060308E+0,0.000000E+0,75.640639E+0,75.269258E+0,0.000000E+0,75.315094E+0,1.055868E+0,1.011334E+0,2.004076E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.020070E-3,68.284789E+0,28.605571E+0,0.000000E+0,1.395072E+0,1.402228E+0,1.009119E+0,60.000000E+0,1.000000E+0,1.426236E+0,711.128555E-3,2.048502E+0,60.000000E+0,1.888982E+0,0.000000E+0,72.871925E+0,1.116133E+0,1.119332E+0,1.003556E+0,50.000000E+0,1.000000E+0,88.224909E+0,2.656069E+0,2.563696E+0,1.129180E+0,20.000000E+0,0.000000E+0,1.398319E+0,1.394336E+0,1.005078E+0,60.000000E+0,3.990276E-3,46.165567E+0,9.547542E-3,22.946321E+0,5.471259E+0,28.665473E+0,0.000000E+0,-25.873989E-3,0.000000E+0,43.521790E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.558561E-3,0.000000E+0,15.079814E-3,2.020834E+0,2.013426E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.618504E+0,5.423784E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792281E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.700382E+0,0.000000E+0,47.129379E-3,996.732125E-3,3.091972E+0,998.244772E-3,3.086178E+0,996.104538E-3,3.079194E+0,997.890749E-3,3.073675E+0,28.875013E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.392170E+0,74.241484E+0,1.981824E+0,73.468226E+0,73.491394E+0,2.010017E+0,73.278532E+0,73.737263E+0,2.024170E+0,73.679176E+0,73.966057E+0,2.005188E+0
 10/25/2017,19:43:18.118,-204.229589E-6,74.337541E+0,3.979910E-3,998.153338E-3,1.005505E+0,0.000000E+0,1.012507E+0,3.128588E+0,0.000000E+0,73.794835E+0,3.981142E-3,997.863372E-3,988.537392E-3,0.000000E+0,1.061045E+0,2.823425E+0,0.000000E+0,81.635468E+0,28.948927E+0,71.242094E+0,3.972712E-3,3.965448E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,103.781016E+0,22.703387E+0,7.678256E-3,13.046184E-3,1.000000E+0,2.763068E+0,1.000000E+0,20.000000E+0,6.008725E-3,42.081099E+0,0.000000E+0,2.548614E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.003641E+0,0.000000E+0,-211.751513E-3,0.000000E+0,138.649972E-3,0.000000E+0,138.521219E-3,0.000000E+0,158.454080E-3,0.000000E+0,-184.718591E-3,0.000000E+0,2.173379E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002429E+0,0.000000E+0,1.013213E+0,3.101868E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.005742E+0,3.077923E+0,0.000000E+0,242.110260E+0,4.015639E-3,3.981518E-3,97.400955E+0,74.180022E+0,77.142614E+0,113.337269E+0,82.990650E+0,3.974058E-3,3.981064E-3,67.023776E+0,4.570415E+0,1.667694E+0,76.853277E+0,75.059746E+0,0.000000E+0,75.638954E+0,75.269726E+0,0.000000E+0,75.314439E+0,1.055229E+0,1.011477E+0,2.007440E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.020135E-3,68.285678E+0,28.601903E+0,0.000000E+0,1.394401E+0,1.404415E+0,1.009327E+0,60.000000E+0,1.000000E+0,1.421051E+0,713.349442E-3,2.042639E+0,60.000000E+0,1.878602E+0,0.000000E+0,72.876605E+0,1.114569E+0,1.120610E+0,1.013317E+0,50.000000E+0,1.000000E+0,88.209142E+0,2.651870E+0,2.557802E+0,1.125283E+0,20.000000E+0,0.000000E+0,1.395397E+0,1.394687E+0,1.005557E+0,60.000000E+0,3.989432E-3,46.166545E+0,9.543715E-3,22.944698E+0,5.458694E+0,28.662873E+0,0.000000E+0,-1.181660E-3,0.000000E+0,43.521790E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.262782E-3,0.000000E+0,17.592242E-3,2.021028E+0,2.013426E+0,2.018193E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.617565E+0,5.426460E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.811686E-3,996.522930E-3,3.092680E+0,997.874657E-3,3.085712E+0,999.371211E-3,3.075493E+0,998.051668E-3,3.075284E+0,36.607451E-3,9.878293E+0,1.000000E+0,1.000000E+0,74.388331E+0,74.241625E+0,1.984269E+0,73.469536E+0,73.491113E+0,2.006441E+0,73.279000E+0,73.739182E+0,2.023005E+0,73.679691E+0,73.964794E+0,2.006816E+0
 10/25/2017,19:43:28.118,600.862443E-6,74.339741E+0,3.979132E-3,998.411086E-3,1.008219E+0,0.000000E+0,1.014391E+0,3.129217E+0,0.000000E+0,73.793993E+0,3.975825E-3,997.863372E-3,991.392705E-3,0.000000E+0,1.061668E+0,2.811149E+0,0.000000E+0,81.638280E+0,28.940568E+0,71.269464E+0,3.971609E-3,3.968626E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,103.781440E+0,22.702552E+0,7.677996E-3,13.046443E-3,1.000000E+0,2.758133E+0,1.000000E+0,20.000000E+0,6.039602E-3,42.080214E+0,0.000000E+0,2.551546E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.005927E+0,0.000000E+0,-214.519704E-3,0.000000E+0,139.390303E-3,0.000000E+0,138.617784E-3,0.000000E+0,160.806343E-3,0.000000E+0,-187.876424E-3,0.000000E+0,2.172509E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,1.015641E+0,3.102576E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.003073E+0,3.077746E+0,0.000000E+0,242.105484E+0,4.011228E-3,3.982297E-3,97.405326E+0,74.193785E+0,77.147953E+0,113.343066E+0,82.995526E+0,3.982816E-3,3.978924E-3,67.022935E+0,4.578147E+0,1.668451E+0,76.854776E+0,75.055486E+0,0.000000E+0,75.640873E+0,75.268181E+0,0.000000E+0,75.313783E+0,1.057689E+0,1.009545E+0,2.007058E+0,60.000000E+0,49.000000E+0,60.100000E+0,11.016892E-3,68.285397E+0,28.599906E+0,0.000000E+0,1.391576E+0,1.399944E+0,1.009487E+0,60.000000E+0,1.000000E+0,1.420141E+0,709.642638E-3,2.045051E+0,60.000000E+0,1.886322E+0,0.000000E+0,72.874546E+0,1.115287E+0,1.119396E+0,992.980181E-3,50.000000E+0,1.000000E+0,88.027633E+0,2.657139E+0,2.561093E+0,1.120908E+0,20.000000E+0,0.000000E+0,1.393768E+0,1.392243E+0,1.004854E+0,60.000000E+0,3.988005E-3,46.165567E+0,9.509927E-3,22.940337E+0,5.372991E+0,28.659669E+0,0.000000E+0,-1.084954E-3,0.000000E+0,46.066429E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.390154E-3,0.000000E+0,19.009509E-3,2.020963E+0,2.013555E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.602788E+0,5.427072E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793183E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.699898E+0,0.000000E+0,45.100111E-3,996.297642E-3,3.091891E+0,997.504541E-3,3.085197E+0,996.362010E-3,3.076507E+0,998.518336E-3,3.075155E+0,28.230643E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.387957E+0,74.238395E+0,1.989048E+0,73.464482E+0,73.487743E+0,2.008309E+0,73.277923E+0,73.739042E+0,2.025512E+0,73.680534E+0,73.964466E+0,2.013584E+0
 10/25/2017,19:43:38.118,-43.211183E-6,74.339600E+0,3.980040E-3,997.879481E-3,995.812055E-3,0.000000E+0,1.012523E+0,3.132245E+0,0.000000E+0,73.795069E+0,3.983412E-3,998.266103E-3,990.579180E-3,0.000000E+0,1.062530E+0,2.828032E+0,0.000000E+0,81.636311E+0,28.936528E+0,71.267920E+0,3.975046E-3,3.970247E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,103.807321E+0,22.684786E+0,7.695052E-3,13.049945E-3,1.000000E+0,2.759299E+0,1.000000E+0,20.000000E+0,6.008790E-3,42.072255E+0,0.000000E+0,2.556992E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.004188E+0,0.000000E+0,-210.367418E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.137124E-3,0.000000E+0,159.356318E-3,0.000000E+0,-186.877518E-3,0.000000E+0,2.180951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.010641E+0,3.102593E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.006093E+0,3.077891E+0,0.000000E+0,242.110019E+0,4.010709E-3,3.982621E-3,97.410825E+0,74.185593E+0,77.146829E+0,113.346177E+0,82.998761E+0,3.976199E-3,3.985540E-3,67.025319E+0,4.583947E+0,1.668193E+0,76.850327E+0,75.054269E+0,0.000000E+0,75.636753E+0,75.263686E+0,0.000000E+0,75.318652E+0,1.057337E+0,1.004452E+0,2.003343E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.020848E-3,68.285911E+0,28.595216E+0,0.000000E+0,1.386994E+0,1.401908E+0,993.552791E-3,60.000000E+0,1.000000E+0,1.425039E+0,713.876703E-3,2.049030E+0,60.000000E+0,1.885468E+0,0.000000E+0,72.874780E+0,1.118033E+0,1.115756E+0,968.138825E-3,50.000000E+0,1.000000E+0,87.925056E+0,2.659901E+0,2.562211E+0,1.114121E+0,20.000000E+0,0.000000E+0,1.395046E+0,1.393521E+0,991.760454E-3,60.000000E+0,3.990276E-3,46.164310E+0,9.644560E-3,22.940987E+0,5.382979E+0,28.658787E+0,0.000000E+0,816.935998E-6,0.000000E+0,43.392948E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.458987E-3,2.020899E+0,2.013780E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.594286E+0,5.425751E+0,0.000000E+0,79.406883E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792700E+0,0.000000E+0,22.166150E-3,10.000000E+0,9.698932E+0,0.000000E+0,49.319701E-3,997.037873E-3,3.092664E+0,997.327529E-3,3.084360E+0,998.003392E-3,3.075944E+0,999.065464E-3,3.074029E+0,16.309801E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.389595E+0,74.239144E+0,1.988616E+0,73.467290E+0,73.493079E+0,2.008996E+0,73.279655E+0,73.738012E+0,2.022062E+0,73.681564E+0,73.966806E+0,2.006146E+0
 10/25/2017,19:43:48.118,-1.009322E-3,74.342362E+0,3.984255E-3,998.652725E-3,1.005552E+0,0.000000E+0,1.011421E+0,3.132261E+0,0.000000E+0,73.795069E+0,3.970701E-3,998.298322E-3,983.560534E-3,0.000000E+0,1.062179E+0,2.811294E+0,0.000000E+0,81.640389E+0,28.923247E+0,71.266751E+0,3.974528E-3,3.972323E-3,0.000000E+0,1.028784E+0,1.000000E+0,44.000000E+0,103.826802E+0,22.682467E+0,7.678061E-3,13.043979E-3,1.000000E+0,2.757846E+0,1.000000E+0,20.000000E+0,6.031429E-3,42.066530E+0,0.000000E+0,2.558281E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.000841E+0,0.000000E+0,-195.560814E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.587760E-3,0.000000E+0,142.374911E-3,0.000000E+0,-197.833266E-3,0.000000E+0,2.185591E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.011137E+0,3.101836E+0,0.000000E+0,999.435579E-3,0.000000E+0,999.509341E-3,3.077891E+0,0.000000E+0,242.119137E+0,4.010060E-3,3.981908E-3,97.411201E+0,74.172533E+0,77.148187E+0,113.353955E+0,82.997870E+0,3.976783E-3,3.983659E-3,67.031116E+0,4.584913E+0,1.667807E+0,76.839508E+0,75.048978E+0,0.000000E+0,75.639141E+0,75.262188E+0,0.000000E+0,75.318278E+0,1.054766E+0,1.003446E+0,2.004379E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.012352E-3,68.283667E+0,28.593962E+0,0.000000E+0,1.398137E+0,1.406635E+0,976.004688E-3,60.000000E+0,1.000000E+0,1.417860E+0,714.787427E-3,2.038437E+0,60.000000E+0,1.890996E+0,0.000000E+0,72.872908E+0,1.116804E+0,1.120099E+0,1.006815E+0,50.000000E+0,1.000000E+0,87.825906E+0,2.656883E+0,2.568297E+0,1.122026E+0,20.000000E+0,0.000000E+0,1.397329E+0,1.395934E+0,975.441103E-3,60.000000E+0,3.990535E-3,46.165940E+0,9.360315E-3,22.931013E+0,5.351404E+0,28.657533E+0,0.000000E+0,23.736317E-3,0.000000E+0,44.101581E-3,0.000000E+0,19.331616E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.327203E-3,2.020834E+0,2.013458E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.585898E+0,5.426170E+0,0.000000E+0,81.792304E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.793054E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.699641E+0,0.000000E+0,39.688727E-3,996.539022E-3,3.092165E+0,996.828677E-3,3.085293E+0,999.725235E-3,3.079404E+0,997.504541E-3,3.073385E+0,31.774677E-3,9.865405E+0,1.000000E+0,1.000000E+0,74.388238E+0,74.238442E+0,1.982975E+0,73.471830E+0,73.492564E+0,2.011135E+0,73.279187E+0,73.739837E+0,2.024793E+0,73.681236E+0,73.967181E+0,2.007104E+0
 10/25/2017,19:43:58.118,2.372065E-3,74.338102E+0,3.978483E-3,997.879481E-3,993.720269E-3,0.000000E+0,1.012044E+0,3.131746E+0,0.000000E+0,73.795256E+0,3.978159E-3,997.492859E-3,981.454940E-3,0.000000E+0,1.060374E+0,2.806832E+0,0.000000E+0,81.643530E+0,28.920832E+0,71.212526E+0,3.977122E-3,3.970701E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,103.774099E+0,22.695873E+0,7.654779E-3,13.030554E-3,1.000000E+0,2.751121E+0,1.000000E+0,20.000000E+0,5.998929E-3,42.063598E+0,0.000000E+0,2.561439E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.995497E+0,0.000000E+0,-204.058517E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.489031E-3,0.000000E+0,143.760491E-3,0.000000E+0,-193.998754E-3,0.000000E+0,2.182175E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001865E+0,0.000000E+0,1.003725E+0,3.101804E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.011095E+0,3.079243E+0,0.000000E+0,242.118510E+0,4.014212E-3,3.982881E-3,97.414820E+0,74.176418E+0,77.149358E+0,113.360507E+0,82.998058E+0,3.976199E-3,3.982426E-3,67.035791E+0,4.565582E+0,1.664019E+0,76.840539E+0,75.047293E+0,0.000000E+0,75.634178E+0,75.262188E+0,0.000000E+0,75.314579E+0,1.059973E+0,1.001674E+0,2.003471E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.019810E-3,68.283339E+0,28.586672E+0,0.000000E+0,1.397929E+0,1.403777E+0,1.000793E+0,60.000000E+0,1.000000E+0,1.421561E+0,706.798625E-3,2.039492E+0,60.000000E+0,1.887789E+0,0.000000E+0,72.872955E+0,1.117889E+0,1.117944E+0,998.906962E-3,50.000000E+0,1.000000E+0,87.780578E+0,2.654999E+0,2.561125E+0,1.131591E+0,20.000000E+0,0.000000E+0,1.394407E+0,1.391396E+0,1.006036E+0,60.000000E+0,3.989757E-3,46.159652E+0,9.554221E-3,22.924379E+0,5.365258E+0,28.659715E+0,0.000000E+0,33.535884E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.204244E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.356472E-3,2.020770E+0,2.013523E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.581831E+0,5.426073E+0,0.000000E+0,84.532314E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.791734E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.700607E+0,0.000000E+0,42.684314E-3,996.555113E-3,3.092294E+0,997.150517E-3,3.086645E+0,996.748217E-3,3.077650E+0,999.258568E-3,3.075187E+0,-6.565328E-3,9.879582E+0,1.000000E+0,1.000000E+0,74.390391E+0,74.238676E+0,1.980098E+0,73.468507E+0,73.494717E+0,2.010321E+0,73.276098E+0,73.736046E+0,2.021168E+0,73.680674E+0,73.967040E+0,2.002075E+0
 10/25/2017,19:44:08.118,-204.229589E-6,74.341098E+0,3.982958E-3,998.556069E-3,989.983797E-3,0.000000E+0,1.012954E+0,3.134742E+0,0.000000E+0,73.794695E+0,3.978613E-3,997.557296E-3,1.016660E+0,0.000000E+0,1.060646E+0,2.798777E+0,0.000000E+0,81.644045E+0,28.912984E+0,71.234094E+0,3.971026E-3,3.965773E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,103.635849E+0,22.677828E+0,7.654131E-3,13.035029E-3,1.000000E+0,2.753293E+0,1.000000E+0,20.000000E+0,6.013201E-3,42.059455E+0,0.000000E+0,2.562341E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.988609E+0,0.000000E+0,-209.079887E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.718676E-3,0.000000E+0,147.530556E-3,0.000000E+0,-211.785734E-3,0.000000E+0,2.174957E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,999.508113E-3,3.102255E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.009050E+0,3.078197E+0,0.000000E+0,242.098778E+0,4.013888E-3,3.982362E-3,97.415479E+0,74.206470E+0,77.150857E+0,113.365975E+0,83.001293E+0,3.979313E-3,3.981972E-3,67.035744E+0,4.569770E+0,1.668774E+0,76.842693E+0,75.044437E+0,0.000000E+0,75.636051E+0,75.259613E+0,0.000000E+0,75.313408E+0,1.060772E+0,1.006145E+0,2.002721E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.017994E-3,68.282591E+0,28.589644E+0,0.000000E+0,1.394226E+0,1.404272E+0,1.002838E+0,60.000000E+0,1.000000E+0,1.426140E+0,710.010123E-3,2.048806E+0,60.000000E+0,1.897475E+0,0.000000E+0,72.875295E+0,1.115894E+0,1.115293E+0,1.007837E+0,50.000000E+0,1.000000E+0,87.770161E+0,2.647527E+0,2.558393E+0,1.131591E+0,20.000000E+0,0.000000E+0,1.397745E+0,1.394048E+0,1.012790E+0,60.000000E+0,3.990340E-3,46.159838E+0,9.520563E-3,22.920808E+0,5.389100E+0,28.656929E+0,0.000000E+0,41.562503E-3,0.000000E+0,43.489580E-3,0.000000E+0,15.015393E-3,0.000000E+0,20.587830E-3,0.000000E+0,24.356472E-3,2.021092E+0,2.013716E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.580597E+0,5.426299E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792668E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.700253E+0,0.000000E+0,39.817569E-3,996.780401E-3,3.091730E+0,999.033280E-3,3.083942E+0,999.548223E-3,3.077119E+0,999.306843E-3,3.073144E+0,31.774677E-3,9.870560E+0,1.000000E+0,1.000000E+0,74.389642E+0,74.235118E+0,1.987162E+0,73.465933E+0,73.491862E+0,2.007255E+0,73.278578E+0,73.742318E+0,2.022957E+0,73.678194E+0,73.967274E+0,2.002698E+0
 10/25/2017,19:44:18.118,-1.009322E-3,74.338570E+0,3.985358E-3,999.619279E-3,1.001257E+0,0.000000E+0,1.013848E+0,3.132342E+0,0.000000E+0,73.792916E+0,3.978224E-3,997.637843E-3,1.026757E+0,0.000000E+0,1.061876E+0,2.802966E+0,0.000000E+0,81.643014E+0,28.917349E+0,71.245603E+0,3.978613E-3,3.972971E-3,0.000000E+0,1.011548E+0,1.000000E+0,44.000000E+0,103.495014E+0,22.692069E+0,7.652574E-3,13.035743E-3,1.000000E+0,2.741091E+0,1.000000E+0,20.000000E+0,5.998346E-3,42.057686E+0,0.000000E+0,2.560021E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.975701E+0,0.000000E+0,-218.060414E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.295901E-3,0.000000E+0,158.518526E-3,0.000000E+0,-207.822330E-3,0.000000E+0,2.175312E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,999.635898E-3,3.102239E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.003696E+0,3.077794E+0,0.000000E+0,242.096028E+0,4.013304E-3,3.980480E-3,97.416842E+0,74.215739E+0,77.150482E+0,113.372621E+0,83.001621E+0,3.974318E-3,3.982362E-3,67.034389E+0,4.575892E+0,1.665534E+0,76.812533E+0,75.040598E+0,0.000000E+0,75.632680E+0,75.260643E+0,0.000000E+0,75.315562E+0,1.058775E+0,995.558973E-3,2.004523E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.029408E-3,68.283901E+0,28.585882E+0,0.000000E+0,1.391368E+0,1.401637E+0,1.005555E+0,60.000000E+0,1.000000E+0,1.426682E+0,708.188676E-3,2.050196E+0,60.000000E+0,1.874653E+0,0.000000E+0,72.874920E+0,1.115383E+0,1.116986E+0,1.002406E+0,50.000000E+0,1.000000E+0,87.843831E+0,2.646489E+0,2.549799E+0,1.129659E+0,20.000000E+0,0.000000E+0,1.395365E+0,1.394032E+0,1.003689E+0,60.000000E+0,3.989821E-3,46.157882E+0,9.494363E-3,22.923081E+0,5.526032E+0,28.653864E+0,0.000000E+0,53.586314E-3,0.000000E+0,43.167473E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.259840E-3,2.020770E+0,2.013523E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.586353E+0,5.423720E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793731E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.697837E+0,0.000000E+0,44.971268E-3,997.166609E-3,3.091312E+0,997.955116E-3,3.084666E+0,996.522930E-3,3.075686E+0,999.001096E-3,3.073079E+0,22.753499E-3,9.860571E+0,1.000000E+0,1.000000E+0,74.389829E+0,74.236522E+0,1.982895E+0,73.464575E+0,73.493875E+0,2.007271E+0,73.279281E+0,73.736748E+0,2.024314E+0,73.681330E+0,73.966994E+0,2.007295E+0
 10/25/2017,19:44:28.118,761.880850E-6,74.341145E+0,3.981661E-3,999.007128E-3,1.020371E+0,0.000000E+0,1.011708E+0,3.131585E+0,0.000000E+0,73.794414E+0,3.978483E-3,997.831154E-3,1.024396E+0,0.000000E+0,1.062770E+0,2.824101E+0,0.000000E+0,81.646670E+0,28.908618E+0,71.210280E+0,3.977511E-3,3.971480E-3,0.000000E+0,1.027987E+0,1.000000E+0,44.000000E+0,103.423963E+0,22.675973E+0,7.654001E-3,13.028220E-3,1.000000E+0,2.755386E+0,1.000000E+0,20.000000E+0,5.978301E-3,42.059688E+0,0.000000E+0,2.551707E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.983297E+0,0.000000E+0,-218.897309E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.164985E-3,0.000000E+0,159.936328E-3,0.000000E+0,-202.763352E-3,0.000000E+0,2.172670E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,862.491066E-3,3.101225E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.013796E+0,3.078728E+0,0.000000E+0,242.108378E+0,4.014212E-3,3.982816E-3,97.421495E+0,74.210917E+0,77.152683E+0,113.380540E+0,83.006403E+0,3.981389E-3,3.976913E-3,67.030275E+0,4.582013E+0,1.666566E+0,76.832999E+0,75.039802E+0,0.000000E+0,75.635442E+0,75.259988E+0,0.000000E+0,75.313877E+0,1.059797E+0,989.332098E-3,2.003024E+0,60.000000E+0,48.000000E+0,60.100000E+0,11.042573E-3,68.283106E+0,28.585232E+0,0.000000E+0,1.393252E+0,1.403409E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.425741E+0,712.550562E-3,2.031791E+0,60.000000E+0,1.879956E+0,0.000000E+0,72.877868E+0,1.116037E+0,1.119301E+0,1.002533E+0,50.000000E+0,1.000000E+0,87.912621E+0,2.643072E+0,2.544384E+0,1.134514E+0,20.000000E+0,0.000000E+0,1.396611E+0,1.394176E+0,1.006786E+0,60.000000E+0,3.991638E-3,46.156903E+0,9.505388E-3,22.922106E+0,5.588537E+0,28.652286E+0,0.000000E+0,50.008182E-3,0.000000E+0,42.007891E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.789918E-3,0.000000E+0,17.978770E-3,2.020995E+0,2.013297E+0,2.018290E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.591825E+0,5.427846E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.793151E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.699898E+0,0.000000E+0,43.747265E-3,996.635573E-3,3.092599E+0,997.810289E-3,3.086436E+0,999.789603E-3,3.078165E+0,997.762013E-3,3.074544E+0,29.841567E-3,9.869271E+0,1.000000E+0,1.000000E+0,74.389782E+0,74.234650E+0,1.984813E+0,73.465839E+0,73.492471E+0,2.006345E+0,73.277502E+0,73.739369E+0,2.019395E+0,73.679083E+0,73.962874E+0,2.011892E+0
 10/25/2017,19:44:38.118,117.807224E-6,74.340068E+0,3.982958E-3,999.200439E-3,995.476730E-3,0.000000E+0,1.014535E+0,3.132100E+0,0.000000E+0,73.795303E+0,3.981272E-3,997.976137E-3,1.001538E+0,0.000000E+0,1.063792E+0,2.833445E+0,0.000000E+0,81.647232E+0,28.913448E+0,71.177062E+0,3.978354E-3,3.971544E-3,0.000000E+0,1.028274E+0,1.000000E+0,44.000000E+0,103.383403E+0,22.650367E+0,7.682277E-3,13.004613E-3,1.000000E+0,2.749221E+0,1.000000E+0,20.000000E+0,5.991340E-3,42.055126E+0,0.000000E+0,2.558313E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.988576E+0,0.000000E+0,-226.590306E-3,0.000000E+0,135.431146E-3,0.000000E+0,138.553408E-3,0.000000E+0,178.367761E-3,0.000000E+0,-193.740972E-3,0.000000E+0,2.174249E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,654.761299E-3,3.102142E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.006892E+0,3.078358E+0,0.000000E+0,242.098971E+0,4.013369E-3,3.982751E-3,97.423375E+0,74.200712E+0,77.152496E+0,113.383227E+0,83.007247E+0,3.977367E-3,3.981259E-3,67.026908E+0,4.577181E+0,1.662875E+0,76.832999E+0,75.039147E+0,0.000000E+0,75.636144E+0,75.261767E+0,0.000000E+0,75.315328E+0,1.061523E+0,1.003015E+0,2.006133E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.036023E-3,68.283854E+0,28.581517E+0,0.000000E+0,1.391720E+0,1.408024E+0,1.000649E+0,60.000000E+0,1.000000E+0,1.428278E+0,713.061845E-3,2.019617E+0,60.000000E+0,1.890271E+0,0.000000E+0,72.875482E+0,1.114169E+0,1.117960E+0,1.003827E+0,50.000000E+0,1.000000E+0,87.976344E+0,2.636622E+0,2.542035E+0,1.139368E+0,20.000000E+0,0.000000E+0,1.393001E+0,1.394975E+0,1.011178E+0,60.000000E+0,3.989757E-3,46.155599E+0,9.495011E-3,22.912550E+0,5.540208E+0,28.650428E+0,0.000000E+0,9.907323E-3,0.000000E+0,43.457369E-3,0.000000E+0,20.136881E-3,0.000000E+0,16.497081E-3,0.000000E+0,15.466341E-3,2.020931E+0,2.013684E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.596990E+0,5.424429E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.199684E-3,997.086149E-3,3.091344E+0,997.939024E-3,3.086565E+0,1.000272E+0,3.075670E+0,998.985004E-3,3.073514E+0,22.431314E-3,9.890215E+0,1.000000E+0,1.000000E+0,74.388846E+0,74.238395E+0,1.987657E+0,73.466681E+0,73.493219E+0,2.005052E+0,73.276800E+0,73.739135E+0,2.031102E+0,73.680721E+0,73.966947E+0,2.010248E+0
 10/25/2017,19:44:48.118,1.244936E-3,74.342924E+0,3.981791E-3,998.266103E-3,1.026119E+0,0.000000E+0,1.013657E+0,3.135145E+0,0.000000E+0,73.794976E+0,3.979197E-3,997.605624E-3,1.017792E+0,0.000000E+0,1.063712E+0,2.828306E+0,0.000000E+0,81.648451E+0,28.909129E+0,71.159424E+0,3.977446E-3,3.974787E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,103.385097E+0,22.664793E+0,7.698360E-3,13.010710E-3,1.000000E+0,2.745771E+0,1.000000E+0,20.000000E+0,6.024682E-3,42.055499E+0,0.000000E+0,2.552610E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.996688E+0,0.000000E+0,-224.465880E-3,0.000000E+0,139.486867E-3,0.000000E+0,137.426818E-3,0.000000E+0,168.636480E-3,0.000000E+0,-192.162055E-3,0.000000E+0,2.171349E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,591.012793E-3,3.102206E+0,0.000000E+0,998.148220E-3,0.000000E+0,988.067487E-3,3.078438E+0,0.000000E+0,242.079529E+0,4.012396E-3,3.983335E-3,97.425772E+0,74.200338E+0,77.156430E+0,113.388648E+0,83.006591E+0,3.979507E-3,3.980740E-3,67.026721E+0,4.567193E+0,1.667549E+0,76.809208E+0,75.036525E+0,0.000000E+0,75.633991E+0,75.262282E+0,0.000000E+0,75.312659E+0,1.062800E+0,1.001099E+0,2.006962E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.017216E-3,68.283994E+0,28.572880E+0,0.000000E+0,1.393332E+0,1.403521E+0,998.906721E-3,60.000000E+0,1.000000E+0,1.426028E+0,711.687771E-3,2.048838E+0,60.000000E+0,1.886548E+0,0.000000E+0,72.874827E+0,1.116213E+0,1.114862E+0,1.003444E+0,50.000000E+0,1.000000E+0,88.047107E+0,2.631098E+0,2.542323E+0,1.125060E+0,20.000000E+0,0.000000E+0,1.396515E+0,1.394639E+0,998.275420E-3,60.000000E+0,3.988654E-3,46.157183E+0,9.565311E-3,22.907633E+0,5.517655E+0,28.648803E+0,0.000000E+0,-31.289539E-3,0.000000E+0,44.166003E-3,0.000000E+0,23.100258E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.210127E-3,2.020963E+0,2.013619E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.602847E+0,5.394740E+0,0.000000E+0,80.760771E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.793763E+0,0.000000E+0,71.351764E-3,10.000000E+0,9.699125E+0,0.000000E+0,43.908318E-3,996.426378E-3,3.091392E+0,998.936728E-3,3.085937E+0,996.072354E-3,3.078647E+0,997.552817E-3,3.072886E+0,33.707786E-3,9.882804E+0,1.000000E+0,1.000000E+0,74.390812E+0,74.233995E+0,1.982543E+0,73.468086E+0,73.492564E+0,2.008453E+0,73.280217E+0,73.738714E+0,2.021152E+0,73.681142E+0,73.964091E+0,2.004853E+0
 10/25/2017,19:44:58.118,1.566973E-3,74.342924E+0,3.983153E-3,998.362759E-3,1.002151E+0,0.000000E+0,1.014184E+0,3.136240E+0,0.000000E+0,73.793946E+0,3.985876E-3,997.702280E-3,1.027124E+0,0.000000E+0,1.062882E+0,2.833123E+0,0.000000E+0,81.650560E+0,28.905646E+0,71.150910E+0,3.976538E-3,3.964540E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,103.418364E+0,22.671705E+0,7.698554E-3,13.002149E-3,1.000000E+0,2.735341E+0,1.000000E+0,20.000000E+0,6.009244E-3,42.053497E+0,0.000000E+0,2.558152E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.997235E+0,0.000000E+0,-226.010917E-3,0.000000E+0,137.845266E-3,0.000000E+0,138.006207E-3,0.000000E+0,169.087599E-3,0.000000E+0,-198.638836E-3,0.000000E+0,2.171735E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,638.277091E-3,3.102319E+0,0.000000E+0,999.145924E-3,0.000000E+0,989.202084E-3,3.078808E+0,0.000000E+0,242.078709E+0,4.013369E-3,3.979637E-3,97.430426E+0,74.197389E+0,77.155072E+0,113.395483E+0,83.011982E+0,3.979443E-3,3.978145E-3,67.023589E+0,4.566870E+0,1.667952E+0,76.818434E+0,75.036150E+0,0.000000E+0,75.634318E+0,75.265466E+0,0.000000E+0,75.314204E+0,1.061123E+0,1.007087E+0,2.006356E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.039396E-3,68.280440E+0,28.570744E+0,0.000000E+0,1.391145E+0,1.402882E+0,1.009503E+0,60.000000E+0,1.000000E+0,1.424417E+0,710.872914E-3,2.048918E+0,60.000000E+0,1.871640E+0,0.000000E+0,72.875061E+0,1.116309E+0,1.115230E+0,1.004498E+0,50.000000E+0,1.000000E+0,88.090982E+0,2.635010E+0,2.540550E+0,1.116341E+0,20.000000E+0,0.000000E+0,1.392331E+0,1.391572E+0,1.002667E+0,60.000000E+0,3.990600E-3,46.153270E+0,9.445595E-3,22.897196E+0,5.518299E+0,28.645088E+0,0.000000E+0,-30.709301E-3,0.000000E+0,42.716525E-3,0.000000E+0,22.745941E-3,0.000000E+0,17.849927E-3,0.000000E+0,14.854340E-3,2.021157E+0,2.013941E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.606582E+0,5.387712E+0,0.000000E+0,88.593977E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.793956E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.700156E+0,0.000000E+0,38.915672E-3,996.619481E-3,3.092776E+0,997.488449E-3,3.085599E+0,999.886155E-3,3.077199E+0,997.552817E-3,3.074817E+0,34.029971E-3,9.878615E+0,1.000000E+0,1.000000E+0,74.389267E+0,74.238582E+0,1.977526E+0,73.467337E+0,73.494156E+0,2.004094E+0,73.277830E+0,73.738901E+0,2.024426E+0,73.680815E+0,73.967649E+0,2.007806E+0
 10/25/2017,19:45:08.118,600.862443E-6,74.343017E+0,3.978029E-3,998.781599E-3,1.006351E+0,0.000000E+0,1.011469E+0,3.136740E+0,0.000000E+0,73.796895E+0,3.979975E-3,997.122347E-3,1.025736E+0,0.000000E+0,1.064750E+0,2.834975E+0,0.000000E+0,81.649764E+0,28.903232E+0,71.262540E+0,3.974203E-3,3.966291E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,103.495297E+0,22.656629E+0,7.693236E-3,13.010320E-3,1.000000E+0,2.757606E+0,1.000000E+0,20.000000E+0,6.053808E-3,42.052613E+0,0.000000E+0,2.561374E+0,0.000000E+0,1.991421E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.990701E+0,0.000000E+0,-226.815623E-3,0.000000E+0,135.624275E-3,0.000000E+0,139.100608E-3,0.000000E+0,175.371042E-3,0.000000E+0,-197.092142E-3,0.000000E+0,2.169705E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,680.110542E-3,3.101225E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.008298E+0,3.077473E+0,0.000000E+0,242.104230E+0,4.014796E-3,3.980870E-3,97.431366E+0,74.186623E+0,77.159943E+0,113.401092E+0,83.010201E+0,3.981259E-3,3.976264E-3,67.024571E+0,4.570415E+0,1.668145E+0,76.803448E+0,75.033529E+0,0.000000E+0,75.633710E+0,75.268790E+0,0.000000E+0,75.313455E+0,1.065420E+0,1.006767E+0,2.005176E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.018643E-3,68.280394E+0,28.564104E+0,0.000000E+0,1.394689E+0,1.404767E+0,1.009295E+0,60.000000E+0,1.000000E+0,1.422694E+0,714.020502E-3,2.020064E+0,60.000000E+0,1.886258E+0,0.000000E+0,72.875997E+0,1.114856E+0,1.119157E+0,1.000600E+0,50.000000E+0,1.000000E+0,88.113037E+0,2.630331E+0,2.537275E+0,1.112827E+0,20.000000E+0,0.000000E+0,1.399916E+0,1.392371E+0,1.005190E+0,60.000000E+0,3.987162E-3,46.153177E+0,9.438007E-3,22.903876E+0,5.518299E+0,28.644159E+0,0.000000E+0,11.873684E-3,0.000000E+0,44.198213E-3,0.000000E+0,20.233513E-3,0.000000E+0,16.464871E-3,0.000000E+0,15.627394E-3,2.020963E+0,2.013297E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.608572E+0,5.346418E+0,0.000000E+0,83.371839E-3,0.000000E+0,49.460180E-3,9.500000E+0,9.792636E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.700800E+0,0.000000E+0,44.198213E-3,997.343621E-3,3.090861E+0,998.453968E-3,3.085841E+0,997.359713E-3,3.076781E+0,999.129832E-3,3.075316E+0,29.841567E-3,9.880226E+0,1.000000E+0,1.000000E+0,74.387769E+0,74.233854E+0,1.987865E+0,73.468039E+0,73.491956E+0,2.005212E+0,73.277081E+0,73.739978E+0,2.022637E+0,73.680300E+0,73.965683E+0,2.007279E+0
 10/25/2017,19:45:18.118,922.899256E-6,74.341847E+0,3.984061E-3,998.330540E-3,1.015995E+0,0.000000E+0,1.014407E+0,3.136305E+0,0.000000E+0,73.796567E+0,3.980105E-3,996.961255E-3,990.930112E-3,0.000000E+0,1.065661E+0,2.803787E+0,0.000000E+0,81.655201E+0,28.903742E+0,71.207099E+0,3.977186E-3,3.967264E-3,0.000000E+0,1.027541E+0,1.000000E+0,44.000000E+0,103.567949E+0,22.665814E+0,7.692653E-3,13.011942E-3,1.000000E+0,2.762094E+0,1.000000E+0,20.000000E+0,6.045440E-3,42.051775E+0,0.000000E+0,2.563404E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.982911E+0,0.000000E+0,-218.285732E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.815241E-3,0.000000E+0,156.907387E-3,0.000000E+0,-202.312233E-3,0.000000E+0,2.168900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,836.311207E-3,3.101740E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.005278E+0,3.077746E+0,0.000000E+0,242.132693E+0,4.012136E-3,3.981648E-3,97.431836E+0,74.174686E+0,77.155634E+0,113.407974E+0,83.016483E+0,3.977367E-3,3.978664E-3,67.024805E+0,4.584269E+0,1.667242E+0,76.806023E+0,75.032873E+0,0.000000E+0,75.634833E+0,75.266308E+0,0.000000E+0,75.315984E+0,1.064062E+0,991.088397E-3,2.002307E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.018967E-3,68.280300E+0,28.561690E+0,0.000000E+0,1.387457E+0,1.402467E+0,1.007952E+0,60.000000E+0,1.000000E+0,1.423428E+0,709.786437E-3,2.049445E+0,60.000000E+0,1.873042E+0,0.000000E+0,72.875248E+0,1.113643E+0,1.115709E+0,1.010729E+0,50.000000E+0,1.000000E+0,88.135468E+0,2.634036E+0,2.540949E+0,1.123734E+0,20.000000E+0,0.000000E+0,1.397840E+0,1.390917E+0,1.008559E+0,60.000000E+0,3.991768E-3,46.151034E+0,9.453052E-3,22.898031E+0,5.598847E+0,28.643695E+0,0.000000E+0,52.522545E-3,0.000000E+0,44.198213E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.240867E-3,0.000000E+0,17.463400E-3,2.020834E+0,2.013458E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.610629E+0,5.346837E+0,0.000000E+0,84.435608E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793248E+0,0.000000E+0,16.561502E-3,10.000000E+0,9.699447E+0,0.000000E+0,44.874636E-3,996.378102E-3,3.092294E+0,998.051668E-3,3.084714E+0,997.214885E-3,3.076266E+0,999.435579E-3,3.073482E+0,31.774677E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.390859E+0,74.234135E+0,1.988121E+0,73.470051E+0,73.494624E+0,2.005866E+0,73.277830E+0,73.738761E+0,2.021870E+0,73.681891E+0,73.965121E+0,2.006816E+0
 10/25/2017,19:45:28.118,2.050028E-3,74.342737E+0,3.984385E-3,998.878254E-3,992.842038E-3,0.000000E+0,1.014838E+0,3.136112E+0,0.000000E+0,73.794788E+0,3.974852E-3,997.686170E-3,1.004281E+0,0.000000E+0,1.067002E+0,2.815869E+0,0.000000E+0,81.656326E+0,28.907783E+0,71.097715E+0,3.975435E-3,3.970636E-3,0.000000E+0,1.014718E+0,1.000000E+0,44.000000E+0,103.615992E+0,22.670916E+0,7.692329E-3,13.003576E-3,1.000000E+0,2.758612E+0,1.000000E+0,20.000000E+0,6.034477E-3,42.051403E+0,0.000000E+0,2.564403E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.980915E+0,0.000000E+0,-215.549729E-3,0.000000E+0,138.328090E-3,0.000000E+0,135.849593E-3,0.000000E+0,157.906293E-3,0.000000E+0,-211.624620E-3,0.000000E+0,2.169318E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.005770E+0,3.103188E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.007212E+0,3.077762E+0,0.000000E+0,242.165402E+0,4.009736E-3,3.982232E-3,97.433810E+0,74.158677E+0,77.160177E+0,113.412499E+0,83.016342E+0,3.977951E-3,3.979897E-3,67.021018E+0,4.572670E+0,1.669015E+0,76.779845E+0,75.031515E+0,0.000000E+0,75.633756E+0,75.270428E+0,0.000000E+0,75.316499E+0,1.066554E+0,1.002105E+0,2.005240E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.014817E-3,68.281516E+0,28.559925E+0,0.000000E+0,1.389596E+0,1.403250E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.421162E+0,712.981957E-3,2.051554E+0,60.000000E+0,1.882486E+0,0.000000E+0,72.877401E+0,1.114968E+0,1.111015E+0,1.011815E+0,50.000000E+0,1.000000E+0,88.166251E+0,2.638155E+0,2.541908E+0,1.125619E+0,20.000000E+0,0.000000E+0,1.399150E+0,1.389495E+0,1.010140E+0,60.000000E+0,3.990146E-3,46.151174E+0,9.528345E-3,22.894876E+0,5.431630E+0,28.640305E+0,0.000000E+0,49.556886E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.526350E-3,0.000000E+0,19.589301E-3,2.020899E+0,2.013845E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.613420E+0,5.348642E+0,0.000000E+0,89.045273E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.791605E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.700059E+0,0.000000E+0,41.750206E-3,996.345918E-3,3.090942E+0,997.102241E-3,3.084280E+0,996.683849E-3,3.078712E+0,999.596499E-3,3.073610E+0,25.008794E-3,9.878615E+0,1.000000E+0,1.000000E+0,74.388144E+0,74.238816E+0,1.989191E+0,73.467056E+0,73.494951E+0,2.008549E+0,73.280217E+0,73.741850E+0,2.019650E+0,73.682827E+0,73.963483E+0,1.998085E+0
 10/25/2017,19:45:38.118,1.083918E-3,74.342737E+0,3.985941E-3,998.475523E-3,977.672600E-3,0.000000E+0,1.014327E+0,3.138512E+0,0.000000E+0,73.794648E+0,3.982245E-3,997.863372E-3,1.029325E+0,0.000000E+0,1.066459E+0,2.824907E+0,0.000000E+0,81.658997E+0,28.899749E+0,71.071376E+0,3.979716E-3,3.969599E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,103.652930E+0,22.653289E+0,7.677218E-3,12.992162E-3,1.000000E+0,2.750035E+0,1.000000E+0,20.000000E+0,6.029547E-3,42.051356E+0,0.000000E+0,2.569527E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.992536E+0,0.000000E+0,-207.116402E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.780889E-3,0.000000E+0,148.303903E-3,0.000000E+0,-202.376679E-3,0.000000E+0,2.165291E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.008709E+0,3.102078E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.001475E+0,3.077955E+0,0.000000E+0,242.192756E+0,4.014731E-3,3.978340E-3,97.437335E+0,74.085935E+0,77.160926E+0,113.417307E+0,83.020656E+0,3.978794E-3,3.981908E-3,67.016249E+0,4.564615E+0,1.667984E+0,76.747437E+0,75.029081E+0,0.000000E+0,75.633054E+0,75.274689E+0,0.000000E+0,75.313221E+0,1.067960E+0,1.007645E+0,2.004602E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.032132E-3,68.278710E+0,28.554864E+0,0.000000E+0,1.393539E+0,1.400934E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.420827E+0,709.642638E-3,2.033117E+0,60.000000E+0,1.880568E+0,0.000000E+0,72.874171E+0,1.114090E+0,1.114495E+0,1.006335E+0,50.000000E+0,1.000000E+0,88.218950E+0,2.631433E+0,2.546285E+0,1.126817E+0,20.000000E+0,0.000000E+0,1.400236E+0,1.390677E+0,1.007713E+0,60.000000E+0,3.990211E-3,46.150056E+0,9.557723E-3,22.893113E+0,5.400377E+0,28.637705E+0,0.000000E+0,37.339663E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.305288E-3,0.000000E+0,22.391624E-3,0.000000E+0,24.098787E-3,2.020995E+0,2.013490E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.618089E+0,5.348288E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792732E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.695324E+0,0.000000E+0,39.495463E-3,997.021781E-3,3.091344E+0,997.150517E-3,3.084263E+0,997.552817E-3,3.075735E+0,999.998799E-3,3.074785E+0,31.774677E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.393527E+0,74.236148E+0,1.989239E+0,73.469864E+0,73.493126E+0,2.010464E+0,73.279140E+0,73.741756E+0,2.024905E+0,73.683295E+0,73.964560E+0,2.002586E+0
 10/25/2017,19:45:48.118,1.889010E-3,74.342971E+0,3.982699E-3,999.119893E-3,970.950144E-3,0.000000E+0,1.012858E+0,3.136772E+0,0.000000E+0,73.798767E+0,3.982828E-3,997.347876E-3,1.008556E+0,0.000000E+0,1.063137E+0,2.836087E+0,0.000000E+0,81.657919E+0,28.900817E+0,71.041387E+0,3.976538E-3,3.968107E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,103.684410E+0,22.670313E+0,7.687270E-3,12.986455E-3,1.000000E+0,2.751025E+0,1.000000E+0,20.000000E+0,6.020142E-3,42.053683E+0,0.000000E+0,2.572975E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.992278E+0,0.000000E+0,-204.509153E-3,0.000000E+0,138.971855E-3,0.000000E+0,139.068420E-3,0.000000E+0,147.820561E-3,0.000000E+0,-201.990006E-3,0.000000E+0,2.172670E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.013868E+0,3.102786E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.007276E+0,3.077666E+0,0.000000E+0,242.195651E+0,4.013823E-3,3.985346E-3,97.437100E+0,73.927675E+0,77.161207E+0,113.424236E+0,83.020234E+0,3.978664E-3,3.980156E-3,67.014753E+0,4.569126E+0,1.665889E+0,76.747437E+0,75.026693E+0,0.000000E+0,75.632680E+0,75.279699E+0,0.000000E+0,75.316873E+0,1.065500E+0,1.003989E+0,2.000952E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.013520E-3,68.280113E+0,28.550081E+0,0.000000E+0,1.392917E+0,1.401972E+0,1.009215E+0,60.000000E+0,1.000000E+0,1.423157E+0,710.297720E-3,2.035945E+0,60.000000E+0,1.888192E+0,0.000000E+0,72.874312E+0,1.113515E+0,1.118949E+0,1.011320E+0,50.000000E+0,1.000000E+0,88.257758E+0,2.638267E+0,2.551253E+0,1.117395E+0,20.000000E+0,0.000000E+0,1.394055E+0,1.388600E+0,1.010012E+0,60.000000E+0,3.987681E-3,46.147262E+0,9.504804E-3,22.893253E+0,5.372991E+0,28.634965E+0,0.000000E+0,38.758022E-3,0.000000E+0,47.709171E-3,0.000000E+0,15.176446E-3,0.000000E+0,21.876255E-3,0.000000E+0,24.420893E-3,2.020834E+0,2.013233E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.621688E+0,5.347804E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.793087E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.692780E+0,0.000000E+0,43.231895E-3,996.941321E-3,3.091457E+0,997.552817E-3,3.084231E+0,998.421784E-3,3.077054E+0,998.550520E-3,3.074141E+0,30.163752E-3,9.852194E+0,1.000000E+0,1.000000E+0,74.392263E+0,74.236569E+0,1.987577E+0,73.473000E+0,73.495419E+0,2.007607E+0,73.279327E+0,73.737403E+0,2.016935E+0,73.684606E+0,73.963670E+0,2.002251E+0
