date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:45:58.118,-43.211183E-6,74.343673E+0,3.982375E-3,997.106238E-3,1.008491E+0,0.000000E+0,1.013465E+0,3.139478E+0,0.000000E+0,73.796707E+0,3.978094E-3,998.523851E-3,998.586818E-3,0.000000E+0,1.065693E+0,2.825503E+0,0.000000E+0,81.657685E+0,28.898170E+0,71.052381E+0,3.969210E-3,3.967134E-3,0.000000E+0,1.017060E+0,1.000000E+0,44.000000E+0,103.690621E+0,22.680982E+0,7.685130E-3,13.001176E-3,1.000000E+0,2.754491E+0,1.000000E+0,20.000000E+0,6.034477E-3,42.052101E+0,0.000000E+0,2.574392E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.984166E+0,0.000000E+0,-216.418812E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.587760E-3,0.000000E+0,159.001868E-3,0.000000E+0,-209.111242E-3,0.000000E+0,2.173797E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.012526E+0,3.101788E+0,0.000000E+0,999.162016E-3,0.000000E+0,996.760739E-3,3.077102E+0,0.000000E+0,242.207036E+0,4.014212E-3,3.977756E-3,97.443493E+0,73.964185E+0,77.162144E+0,113.431213E+0,83.022578E+0,3.976718E-3,3.982232E-3,67.016203E+0,4.572026E+0,1.667758E+0,76.750903E+0,75.028332E+0,0.000000E+0,75.634787E+0,75.283070E+0,0.000000E+0,75.316358E+0,1.070372E+0,1.001961E+0,2.004507E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.019421E-3,68.280861E+0,28.546505E+0,0.000000E+0,1.395679E+0,1.398779E+0,1.008304E+0,60.000000E+0,1.000000E+0,1.419471E+0,712.950002E-3,2.036104E+0,60.000000E+0,1.872607E+0,0.000000E+0,72.877681E+0,1.115399E+0,1.117305E+0,1.018524E+0,50.000000E+0,1.000000E+0,88.302198E+0,2.639288E+0,2.545965E+0,1.112923E+0,20.000000E+0,0.000000E+0,1.395141E+0,1.392914E+0,1.007457E+0,60.000000E+0,3.988524E-3,46.146050E+0,9.517061E-3,22.892371E+0,5.497357E+0,28.634129E+0,0.000000E+0,50.846303E-3,0.000000E+0,44.649162E-3,0.000000E+0,23.132469E-3,0.000000E+0,19.524879E-3,0.000000E+0,19.009509E-3,2.020802E+0,2.013362E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.625821E+0,5.348127E+0,0.000000E+0,82.727131E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.682504E+0,0.000000E+0,49.223070E-3,996.748217E-3,3.091827E+0,998.518336E-3,3.084183E+0,997.697645E-3,3.078390E+0,998.196496E-3,3.072854E+0,34.029971E-3,9.873782E+0,1.000000E+0,1.000000E+0,74.394370E+0,74.239425E+0,1.984605E+0,73.473936E+0,73.496262E+0,2.011454E+0,73.276566E+0,73.743020E+0,2.023899E+0,73.683717E+0,73.964513E+0,2.004454E+0
 10/25/2017,19:46:08.118,600.862443E-6,74.342456E+0,3.980818E-3,997.154565E-3,1.001497E+0,0.000000E+0,1.015206E+0,3.138882E+0,0.000000E+0,73.795584E+0,3.976862E-3,997.831154E-3,997.055477E-3,0.000000E+0,1.067242E+0,2.828966E+0,0.000000E+0,81.661528E+0,28.890322E+0,71.020053E+0,3.978354E-3,3.967783E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,103.707091E+0,22.657418E+0,7.716453E-3,12.971279E-3,1.000000E+0,2.758037E+0,1.000000E+0,20.000000E+0,6.029612E-3,42.051635E+0,0.000000E+0,2.578710E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.981302E+0,0.000000E+0,-216.547565E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.169312E-3,0.000000E+0,159.452987E-3,0.000000E+0,-204.793388E-3,0.000000E+0,2.170350E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.014219E+0,3.102287E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.011558E+0,3.078052E+0,0.000000E+0,242.214080E+0,4.012461E-3,3.979572E-3,97.443869E+0,74.004394E+0,77.163221E+0,113.435879E+0,83.026938E+0,3.980610E-3,3.984827E-3,67.022187E+0,4.581047E+0,1.667694E+0,76.776754E+0,75.026600E+0,0.000000E+0,75.634459E+0,75.284802E+0,0.000000E+0,75.313596E+0,1.072177E+0,970.843069E-3,2.003152E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.030965E-3,68.282170E+0,28.545716E+0,0.000000E+0,1.395263E+0,1.398954E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.418131E+0,712.151122E-3,2.041201E+0,60.000000E+0,1.882921E+0,0.000000E+0,72.873703E+0,1.113036E+0,1.117417E+0,1.012246E+0,50.000000E+0,1.000000E+0,88.336268E+0,2.645771E+0,2.550070E+0,1.118912E+0,20.000000E+0,0.000000E+0,1.393417E+0,1.390022E+0,1.014196E+0,60.000000E+0,3.989432E-3,46.144793E+0,9.491704E-3,22.901092E+0,5.552452E+0,28.631482E+0,0.000000E+0,55.101378E-3,0.000000E+0,44.906847E-3,0.000000E+0,16.851398E-3,0.000000E+0,15.144235E-3,0.000000E+0,19.299405E-3,2.020963E+0,2.013684E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.629164E+0,5.348320E+0,0.000000E+0,79.600296E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793151E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.678832E+0,0.000000E+0,45.164532E-3,996.925229E-3,3.090684E+0,998.389600E-3,3.084038E+0,999.773511E-3,3.076539E+0,998.019484E-3,3.074495E+0,25.653164E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.392310E+0,74.240642E+0,1.985979E+0,73.470753E+0,73.496589E+0,2.010081E+0,73.278204E+0,73.740867E+0,2.023292E+0,73.682968E+0,73.965028E+0,2.013824E+0
 10/25/2017,19:46:18.118,1.566973E-3,74.344749E+0,3.983996E-3,999.103784E-3,1.000954E+0,0.000000E+0,1.013497E+0,3.137964E+0,0.000000E+0,73.797410E+0,3.981013E-3,997.670061E-3,979.556715E-3,0.000000E+0,1.063537E+0,2.824858E+0,0.000000E+0,81.660966E+0,28.885074E+0,70.971585E+0,3.971869E-3,3.970442E-3,0.000000E+0,1.027876E+0,1.000000E+0,44.000000E+0,103.712644E+0,22.660665E+0,7.713340E-3,13.015055E-3,1.000000E+0,2.757909E+0,1.000000E+0,20.000000E+0,5.996400E-3,42.049913E+0,0.000000E+0,2.579032E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.982879E+0,0.000000E+0,-224.916516E-3,0.000000E+0,135.463334E-3,0.000000E+0,139.164985E-3,0.000000E+0,161.418576E-3,0.000000E+0,-196.705468E-3,0.000000E+0,2.166418E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,804.684498E-3,3.101884E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.010056E+0,3.077456E+0,0.000000E+0,242.215383E+0,4.011617E-3,3.984113E-3,97.446689E+0,74.030092E+0,77.167764E+0,113.441300E+0,83.028344E+0,3.978210E-3,3.981713E-3,67.026675E+0,4.584591E+0,1.669160E+0,76.789773E+0,75.021450E+0,0.000000E+0,75.632399E+0,75.287939E+0,0.000000E+0,75.315749E+0,1.066299E+0,996.245527E-3,2.001733E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.020783E-3,68.278196E+0,28.539958E+0,0.000000E+0,1.389995E+0,1.401781E+0,1.005555E+0,60.000000E+0,1.000000E+0,1.421194E+0,710.553362E-3,2.033868E+0,60.000000E+0,1.873864E+0,0.000000E+0,72.876184E+0,1.116053E+0,1.120258E+0,999.977297E-3,50.000000E+0,1.000000E+0,88.370713E+0,2.641747E+0,2.549687E+0,1.124229E+0,20.000000E+0,0.000000E+0,1.397090E+0,1.393361E+0,1.006307E+0,60.000000E+0,3.990600E-3,46.143861E+0,9.510252E-3,22.892418E+0,5.584671E+0,28.628743E+0,0.000000E+0,50.846303E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.590771E-3,0.000000E+0,15.144235E-3,0.000000E+0,19.170563E-3,2.020834E+0,2.013490E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.632595E+0,5.346869E+0,0.000000E+0,80.696300E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.680088E+0,0.000000E+0,42.491050E-3,996.893045E-3,3.091199E+0,996.989597E-3,3.083990E+0,996.619481E-3,3.078374E+0,998.003392E-3,3.072516E+0,28.875013E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.388987E+0,74.243591E+0,1.988760E+0,73.475153E+0,73.498649E+0,2.011438E+0,73.281106E+0,73.742692E+0,2.018484E+0,73.687040E+0,73.965964E+0,2.006385E+0
 10/25/2017,19:46:28.118,1.405954E-3,74.343298E+0,3.984709E-3,998.781599E-3,1.017001E+0,0.000000E+0,1.013321E+0,3.137014E+0,0.000000E+0,73.796567E+0,3.975306E-3,997.380095E-3,990.882258E-3,0.000000E+0,1.063840E+0,2.819123E+0,0.000000E+0,81.664856E+0,28.890090E+0,70.876148E+0,3.971285E-3,3.970831E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,103.755276E+0,22.681725E+0,7.737789E-3,13.012979E-3,1.000000E+0,2.759794E+0,1.000000E+0,20.000000E+0,6.022282E-3,42.048843E+0,0.000000E+0,2.566852E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.982493E+0,0.000000E+0,-218.993874E-3,0.000000E+0,139.551244E-3,0.000000E+0,138.199337E-3,0.000000E+0,160.548561E-3,0.000000E+0,-206.694533E-3,0.000000E+0,2.166483E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,812.607163E-3,3.100645E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.008219E+0,3.077505E+0,0.000000E+0,242.221317E+0,4.011877E-3,3.981713E-3,97.450919E+0,74.111071E+0,77.163783E+0,113.447663E+0,83.029751E+0,3.980545E-3,3.980286E-3,67.029059E+0,4.582336E+0,1.668612E+0,76.793800E+0,75.024352E+0,0.000000E+0,75.632820E+0,75.293323E+0,0.000000E+0,75.317201E+0,1.066426E+0,1.004436E+0,2.000808E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.018837E-3,68.278476E+0,28.535454E+0,0.000000E+0,1.391576E+0,1.404176E+0,1.002902E+0,60.000000E+0,1.000000E+0,1.425151E+0,705.919856E-3,2.033660E+0,60.000000E+0,1.875830E+0,0.000000E+0,72.875997E+0,1.117346E+0,1.123579E+0,1.001383E+0,50.000000E+0,1.000000E+0,88.356446E+0,2.640646E+0,2.547211E+0,1.131240E+0,20.000000E+0,0.000000E+0,1.398559E+0,1.389846E+0,1.000942E+0,60.000000E+0,3.987875E-3,46.144001E+0,9.507528E-3,22.891443E+0,5.587248E+0,28.627303E+0,0.000000E+0,50.814068E-3,0.000000E+0,42.168944E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.558561E-3,2.020995E+0,2.013587E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.632024E+0,5.347772E+0,0.000000E+0,88.529506E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793248E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.662146E+0,0.000000E+0,43.103052E-3,997.134425E-3,3.091666E+0,997.971208E-3,3.083668E+0,999.451671E-3,3.077263E+0,998.470060E-3,3.072951E+0,32.741232E-3,9.866371E+0,1.000000E+0,1.000000E+0,74.391702E+0,74.245557E+0,1.986523E+0,73.475387E+0,73.497759E+0,2.009251E+0,73.283774E+0,73.741148E+0,2.014396E+0,73.688304E+0,73.963764E+0,2.001724E+0
 10/25/2017,19:46:38.118,-1.653395E-3,74.342409E+0,3.985228E-3,997.943918E-3,1.017401E+0,0.000000E+0,1.013944E+0,3.138351E+0,0.000000E+0,73.797082E+0,3.983282E-3,998.185557E-3,987.181517E-3,0.000000E+0,1.063856E+0,2.830126E+0,0.000000E+0,81.663685E+0,28.880013E+0,70.887610E+0,3.975176E-3,3.971155E-3,0.000000E+0,1.028274E+0,1.000000E+0,44.000000E+0,103.803462E+0,22.672865E+0,7.723911E-3,13.022707E-3,1.000000E+0,2.756887E+0,1.000000E+0,20.000000E+0,6.044402E-3,42.050472E+0,0.000000E+0,2.569366E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.981559E+0,0.000000E+0,-215.195658E-3,0.000000E+0,140.066256E-3,0.000000E+0,137.974019E-3,0.000000E+0,156.875164E-3,0.000000E+0,-194.900992E-3,0.000000E+0,2.166966E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,824.730724E-3,3.100597E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.008874E+0,3.077199E+0,0.000000E+0,242.219821E+0,4.013628E-3,3.977886E-3,97.452282E+0,74.142621E+0,77.169872E+0,113.452472E+0,83.031251E+0,3.979572E-3,3.977302E-3,67.030742E+0,4.580402E+0,1.665131E+0,76.777316E+0,75.021777E+0,0.000000E+0,75.631743E+0,75.295477E+0,0.000000E+0,75.317154E+0,1.061698E+0,991.918647E-3,2.003247E+0,60.000000E+0,49.000000E+0,60.000000E+0,11.017281E-3,68.276653E+0,28.532342E+0,0.000000E+0,1.391065E+0,1.400663E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.420429E+0,711.112578E-3,2.043166E+0,60.000000E+0,1.881149E+0,0.000000E+0,72.873563E+0,1.118081E+0,1.117848E+0,1.000760E+0,50.000000E+0,1.000000E+0,88.381975E+0,2.640646E+0,2.545901E+0,1.121994E+0,20.000000E+0,0.000000E+0,1.393480E+0,1.393920E+0,1.001900E+0,60.000000E+0,3.988394E-3,46.140694E+0,9.551433E-3,22.895062E+0,5.562762E+0,28.622567E+0,0.000000E+0,51.458776E-3,0.000000E+0,42.265576E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.305288E-3,0.000000E+0,17.463400E-3,2.020673E+0,2.013394E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.634745E+0,5.346225E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792120E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.660085E+0,0.000000E+0,41.717996E-3,996.699941E-3,3.092004E+0,998.936728E-3,3.085712E+0,999.676959E-3,3.076668E+0,997.778105E-3,3.072452E+0,28.875013E-3,9.888604E+0,1.000000E+0,1.000000E+0,74.391889E+0,74.244153E+0,1.989495E+0,73.474076E+0,73.499678E+0,2.009922E+0,73.283914E+0,73.743863E+0,2.021791E+0,73.687929E+0,73.965730E+0,2.004965E+0
 10/25/2017,19:46:48.118,1.083918E-3,74.344188E+0,3.984904E-3,998.185557E-3,1.003157E+0,0.000000E+0,1.013641E+0,3.138560E+0,0.000000E+0,73.795490E+0,3.982569E-3,997.911700E-3,1.024971E+0,0.000000E+0,1.063904E+0,2.832607E+0,0.000000E+0,81.668887E+0,28.867428E+0,70.905948E+0,3.979716E-3,3.969793E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,103.847602E+0,22.651759E+0,7.710941E-3,13.029128E-3,1.000000E+0,2.756168E+0,1.000000E+0,20.000000E+0,6.000811E-3,42.046376E+0,0.000000E+0,2.562599E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.983877E+0,0.000000E+0,-229.776944E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.587760E-3,0.000000E+0,159.581878E-3,0.000000E+0,-196.608800E-3,0.000000E+0,2.164904E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,709.564873E-3,3.102222E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.000884E+0,3.078325E+0,0.000000E+0,242.245197E+0,4.012850E-3,3.982037E-3,97.454444E+0,74.131434E+0,77.169076E+0,113.458458E+0,83.031439E+0,3.981129E-3,3.978275E-3,67.028545E+0,4.581691E+0,1.666098E+0,76.768886E+0,75.019717E+0,0.000000E+0,75.631134E+0,75.298848E+0,0.000000E+0,75.315984E+0,1.063152E+0,1.005570E+0,2.004475E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.041990E-3,68.276466E+0,28.558671E+0,0.000000E+0,1.394593E+0,1.403984E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.425534E+0,711.064645E-3,2.034746E+0,60.000000E+0,1.883792E+0,0.000000E+0,72.875950E+0,1.117857E+0,1.112548E+0,1.007006E+0,50.000000E+0,1.000000E+0,88.423601E+0,2.639320E+0,2.547083E+0,1.114073E+0,20.000000E+0,0.000000E+0,1.396307E+0,1.391668E+0,1.010140E+0,60.000000E+0,3.990665E-3,46.139203E+0,9.518747E-3,22.897428E+0,5.575972E+0,28.624145E+0,0.000000E+0,47.268172E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.144235E-3,0.000000E+0,17.849927E-3,2.020641E+0,2.013329E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.638851E+0,5.347643E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.791637E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.777689E+0,0.000000E+0,43.715054E-3,997.037873E-3,3.091714E+0,998.019484E-3,3.085181E+0,997.617185E-3,3.077617E+0,998.260864E-3,3.073626E+0,30.808122E-3,9.873782E+0,1.000000E+0,1.000000E+0,74.393902E+0,74.247851E+0,1.986890E+0,73.476042E+0,73.497853E+0,2.006457E+0,73.282931E+0,73.743488E+0,2.019954E+0,73.688397E+0,73.965589E+0,2.008508E+0
 10/25/2017,19:46:58.118,439.844037E-6,74.344703E+0,3.981921E-3,999.087674E-3,996.626414E-3,0.000000E+0,1.013162E+0,3.140074E+0,0.000000E+0,73.797737E+0,3.976862E-3,998.137229E-3,1.001697E+0,0.000000E+0,1.065581E+0,2.817770E+0,0.000000E+0,81.664294E+0,28.869564E+0,70.815752E+0,3.976538E-3,3.968237E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,103.836449E+0,22.759423E+0,7.720020E-3,13.009737E-3,1.000000E+0,2.760273E+0,1.000000E+0,20.000000E+0,6.045700E-3,42.048098E+0,0.000000E+0,2.562148E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.981849E+0,0.000000E+0,-234.122361E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.843102E-3,0.000000E+0,170.376510E-3,0.000000E+0,-194.546541E-3,0.000000E+0,2.163422E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,745.104953E-3,3.101659E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.002482E+0,3.078165E+0,0.000000E+0,242.256390E+0,4.014017E-3,3.983335E-3,97.455055E+0,74.125676E+0,77.169497E+0,113.463077E+0,83.034721E+0,3.980286E-3,3.976134E-3,67.026955E+0,4.585235E+0,1.666034E+0,76.767856E+0,75.017985E+0,0.000000E+0,75.631837E+0,75.295102E+0,0.000000E+0,75.315703E+0,1.067433E+0,1.008156E+0,2.004539E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.035050E-3,68.279599E+0,28.593080E+0,0.000000E+0,1.393523E+0,1.400216E+0,1.005907E+0,60.000000E+0,1.000000E+0,1.430527E+0,708.540183E-3,2.035417E+0,60.000000E+0,1.878892E+0,0.000000E+0,72.875903E+0,1.116053E+0,1.111733E+0,1.005169E+0,50.000000E+0,1.000000E+0,88.459689E+0,2.640406E+0,2.545390E+0,1.111949E+0,20.000000E+0,0.000000E+0,1.396659E+0,1.390230E+0,1.013365E+0,60.000000E+0,3.990276E-3,46.140787E+0,9.443844E-3,22.899886E+0,5.591115E+0,28.620152E+0,0.000000E+0,31.505053E-3,0.000000E+0,51.284549E-3,0.000000E+0,18.751825E-3,0.000000E+0,15.047603E-3,0.000000E+0,17.076872E-3,2.020706E+0,2.013619E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.642564E+0,5.343549E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.972739E-3,996.249366E-3,3.091489E+0,996.812585E-3,3.084280E+0,997.021781E-3,3.075220E+0,999.178108E-3,3.072983E+0,30.485937E-3,9.885059E+0,1.000000E+0,1.000000E+0,74.388003E+0,74.249442E+0,1.989127E+0,73.477306E+0,73.499866E+0,2.006665E+0,73.284803E+0,73.743863E+0,2.027764E+0,73.688538E+0,73.963343E+0,2.003687E+0
 10/25/2017,19:47:08.118,1.244936E-3,74.344235E+0,3.985163E-3,997.605624E-3,1.025017E+0,0.000000E+0,1.012523E+0,3.139172E+0,0.000000E+0,73.797878E+0,3.975760E-3,998.008355E-3,1.015655E+0,0.000000E+0,1.065118E+0,2.832559E+0,0.000000E+0,81.668091E+0,28.868728E+0,70.915586E+0,3.978548E-3,3.964670E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,103.763088E+0,22.766010E+0,7.730915E-3,13.024847E-3,1.000000E+0,2.756392E+0,1.000000E+0,20.000000E+0,6.017741E-3,42.042419E+0,0.000000E+0,2.565177E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.992117E+0,0.000000E+0,-228.425037E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.974019E-3,0.000000E+0,178.045533E-3,0.000000E+0,-192.806511E-3,0.000000E+0,2.162616E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,662.524205E-3,3.100517E+0,0.000000E+0,998.888452E-3,0.000000E+0,997.447890E-3,3.077167E+0,0.000000E+0,242.272021E+0,4.009996E-3,3.981064E-3,97.460179E+0,74.122072E+0,77.170387E+0,113.469960E+0,83.036924E+0,3.978470E-3,3.983010E-3,67.025319E+0,4.569448E+0,1.668725E+0,76.774927E+0,75.018126E+0,0.000000E+0,75.631837E+0,75.298005E+0,0.000000E+0,75.313596E+0,1.063375E+0,1.003750E+0,2.006834E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.032262E-3,68.277775E+0,28.593451E+0,0.000000E+0,1.397961E+0,1.409685E+0,999.194395E-3,60.000000E+0,1.000000E+0,1.425566E+0,711.543973E-3,2.022732E+0,60.000000E+0,1.882180E+0,0.000000E+0,72.874827E+0,1.118432E+0,1.116172E+0,1.007262E+0,50.000000E+0,1.000000E+0,88.530974E+0,2.642945E+0,2.544527E+0,1.133045E+0,20.000000E+0,0.000000E+0,1.401066E+0,1.395502E+0,1.011481E+0,60.000000E+0,3.987940E-3,46.139623E+0,9.571407E-3,22.915241E+0,5.546008E+0,28.616855E+0,0.000000E+0,3.266828E-3,0.000000E+0,50.511494E-3,0.000000E+0,20.716672E-3,0.000000E+0,17.141294E-3,0.000000E+0,15.079814E-3,2.021060E+0,2.013265E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.649270E+0,5.339036E+0,0.000000E+0,83.823135E-3,0.000000E+0,40.273086E-3,9.500000E+0,9.792603E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.779139E+0,0.000000E+0,42.201155E-3,996.571205E-3,3.090749E+0,999.242476E-3,3.083716E+0,999.483855E-3,3.076153E+0,997.713737E-3,3.072484E+0,27.908458E-3,9.875715E+0,1.000000E+0,1.000000E+0,74.393387E+0,74.248131E+0,1.988712E+0,73.473936E+0,73.502627E+0,2.004956E+0,73.285037E+0,73.745314E+0,2.019698E+0,73.687836E+0,73.961564E+0,2.003097E+0
 10/25/2017,19:47:18.118,1.566973E-3,74.346388E+0,3.980624E-3,997.460641E-3,998.382875E-3,0.000000E+0,1.010591E+0,3.140413E+0,0.000000E+0,73.800499E+0,3.978937E-3,996.880708E-3,1.018462E+0,0.000000E+0,1.062355E+0,2.834460E+0,0.000000E+0,81.670481E+0,28.877969E+0,71.078113E+0,3.969793E-3,3.970182E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,103.757912E+0,22.782060E+0,7.701732E-3,13.031008E-3,1.000000E+0,2.748294E+0,1.000000E+0,20.000000E+0,6.032207E-3,42.040651E+0,0.000000E+0,2.569043E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.994435E+0,0.000000E+0,-226.590306E-3,0.000000E+0,138.167148E-3,0.000000E+0,139.712185E-3,0.000000E+0,169.474272E-3,0.000000E+0,-191.485376E-3,0.000000E+0,2.171091E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,735.089870E-3,3.102078E+0,0.000000E+0,998.840176E-3,0.000000E+0,987.348376E-3,3.077263E+0,0.000000E+0,242.267438E+0,4.012525E-3,3.979961E-3,97.464174E+0,74.126659E+0,77.168748E+0,113.473448E+0,83.039925E+0,3.976199E-3,3.978859E-3,67.022374E+0,4.563971E+0,1.668983E+0,76.776566E+0,75.016206E+0,0.000000E+0,75.629777E+0,75.300346E+0,0.000000E+0,75.316030E+0,1.059398E+0,1.006512E+0,2.003678E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.026425E-3,68.278570E+0,28.587136E+0,0.000000E+0,1.393827E+0,1.401525E+0,998.698957E-3,60.000000E+0,1.000000E+0,1.428070E+0,712.215032E-3,2.049349E+0,60.000000E+0,1.878086E+0,0.000000E+0,72.877868E+0,1.114616E+0,1.115038E+0,1.003108E+0,50.000000E+0,1.000000E+0,88.621313E+0,2.636367E+0,2.543617E+0,1.124964E+0,20.000000E+0,0.000000E+0,1.399661E+0,1.395199E+0,1.004439E+0,60.000000E+0,3.987421E-3,46.136595E+0,9.516672E-3,22.964135E+0,5.511855E+0,28.611515E+0,0.000000E+0,-30.612595E-3,0.000000E+0,43.199684E-3,0.000000E+0,23.583417E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.693287E-3,2.020706E+0,2.013716E+0,2.018580E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.657684E+0,5.423333E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792410E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.778140E+0,0.000000E+0,40.687256E-3,996.555113E-3,3.090684E+0,998.679256E-3,3.085100E+0,999.660867E-3,3.074817E+0,999.821787E-3,3.073562E+0,29.197198E-3,9.880871E+0,1.000000E+0,1.000000E+0,74.392731E+0,74.245416E+0,1.985756E+0,73.476744E+0,73.501644E+0,2.008644E+0,73.284148E+0,73.745407E+0,2.018964E+0,73.690082E+0,73.963015E+0,2.011669E+0
 10/25/2017,19:47:28.118,1.727991E-3,74.343064E+0,3.982115E-3,998.298322E-3,1.019812E+0,0.000000E+0,1.013593E+0,3.138270E+0,0.000000E+0,73.798580E+0,3.978937E-3,998.394977E-3,1.014873E+0,0.000000E+0,1.062275E+0,2.832108E+0,0.000000E+0,81.672590E+0,28.891994E+0,71.178372E+0,3.979002E-3,3.968431E-3,0.000000E+0,1.027637E+0,1.000000E+0,44.000000E+0,103.741112E+0,22.836798E+0,7.697322E-3,13.048324E-3,1.000000E+0,2.759315E+0,1.000000E+0,20.000000E+0,6.029937E-3,42.036368E+0,0.000000E+0,2.567626E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.997783E+0,0.000000E+0,-207.116402E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.426818E-3,0.000000E+0,159.291873E-3,0.000000E+0,-177.887359E-3,0.000000E+0,2.169351E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001206E+0,0.000000E+0,1.002447E+0,3.101772E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.016624E+0,3.077167E+0,0.000000E+0,242.270477E+0,4.012915E-3,3.982362E-3,97.465866E+0,74.117063E+0,77.173525E+0,113.480848E+0,83.043300E+0,3.977951E-3,3.978988E-3,67.021906E+0,4.572026E+0,1.667887E+0,76.776566E+0,75.015972E+0,0.000000E+0,75.629355E+0,75.299269E+0,0.000000E+0,75.315047E+0,1.055037E+0,1.004021E+0,2.001542E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.014622E-3,68.278102E+0,28.580867E+0,0.000000E+0,1.397419E+0,1.408391E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.423843E+0,713.748882E-3,2.043086E+0,60.000000E+0,1.887386E+0,0.000000E+0,72.876465E+0,1.118576E+0,1.121552E+0,998.715260E-3,50.000000E+0,1.000000E+0,88.474800E+0,2.639975E+0,2.546109E+0,1.120780E+0,20.000000E+0,0.000000E+0,1.395700E+0,1.396557E+0,1.009485E+0,60.000000E+0,3.986643E-3,46.135058E+0,9.530291E-3,22.988814E+0,5.453861E+0,28.608729E+0,0.000000E+0,1.719528E-3,0.000000E+0,44.649162E-3,0.000000E+0,26.289109E-3,0.000000E+0,22.230571E-3,0.000000E+0,17.849927E-3,2.020802E+0,2.013394E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.646510E+0,5.427492E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.230424E-3,996.619481E-3,3.091119E+0,998.341324E-3,3.085599E+0,997.826381E-3,3.078004E+0,998.228680E-3,3.073578E+0,24.686609E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.394463E+0,74.249583E+0,1.982975E+0,73.476838E+0,73.503797E+0,2.011055E+0,73.285037E+0,73.746297E+0,2.023915E+0,73.690269E+0,73.964372E+0,2.005890E+0
 10/25/2017,19:47:38.118,2.050028E-3,74.343720E+0,3.983672E-3,999.538733E-3,1.000714E+0,0.000000E+0,1.013641E+0,3.137400E+0,0.000000E+0,73.797363E+0,3.976408E-3,997.782826E-3,999.065362E-3,0.000000E+0,1.063281E+0,2.837279E+0,0.000000E+0,81.675449E+0,28.893480E+0,71.256598E+0,3.979197E-3,3.971674E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,103.736689E+0,22.835360E+0,7.695377E-3,13.029452E-3,1.000000E+0,2.763420E+0,1.000000E+0,20.000000E+0,6.041743E-3,42.034646E+0,0.000000E+0,2.561987E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.009693E+0,0.000000E+0,-214.551893E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.525547E-3,0.000000E+0,157.712956E-3,0.000000E+0,-179.369608E-3,0.000000E+0,2.177825E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.004172E+0,3.101096E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.010935E+0,3.077585E+0,0.000000E+0,242.273661E+0,4.010839E-3,3.981648E-3,97.466007E+0,74.132744E+0,77.173244E+0,113.486411E+0,83.044191E+0,3.976718E-3,3.977691E-3,67.019849E+0,4.576536E+0,1.666114E+0,76.771649E+0,75.014334E+0,0.000000E+0,75.627810E+0,75.299035E+0,0.000000E+0,75.316733E+0,1.056411E+0,1.001850E+0,2.006771E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.035115E-3,68.276372E+0,28.574599E+0,0.000000E+0,1.394593E+0,1.405852E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.423013E+0,712.151122E-3,2.034699E+0,60.000000E+0,1.884888E+0,0.000000E+0,72.874312E+0,1.115558E+0,1.117257E+0,1.000105E+0,50.000000E+0,1.000000E+0,88.291030E+0,2.641508E+0,2.548457E+0,1.125252E+0,20.000000E+0,0.000000E+0,1.398303E+0,1.393026E+0,996.295381E-3,60.000000E+0,3.987032E-3,46.132216E+0,9.524844E-3,23.013308E+0,5.429052E+0,28.603156E+0,0.000000E+0,-3.051314E-3,0.000000E+0,46.227482E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.871842E-3,0.000000E+0,18.687403E-3,2.020995E+0,2.013458E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.631987E+0,5.426396E+0,0.000000E+0,87.755856E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.790735E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.776787E+0,0.000000E+0,43.682843E-3,997.230977E-3,3.090716E+0,996.490746E-3,3.083684E+0,997.053965E-3,3.077344E+0,998.083852E-3,3.071856E+0,29.841567E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.390157E+0,74.251783E+0,1.991461E+0,73.475059E+0,73.504219E+0,2.010448E+0,73.282323E+0,73.744284E+0,2.022813E+0,73.690784E+0,73.961002E+0,2.003624E+0
 10/25/2017,19:47:48.118,761.880850E-6,74.344515E+0,3.982245E-3,998.717162E-3,994.295111E-3,0.000000E+0,1.011453E+0,3.134001E+0,0.000000E+0,73.799141E+0,3.980105E-3,997.186784E-3,1.029453E+0,0.000000E+0,1.060774E+0,2.844335E+0,0.000000E+0,81.673856E+0,28.896312E+0,71.253417E+0,3.972841E-3,3.968302E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,103.717537E+0,22.995958E+0,7.716713E-3,13.031981E-3,1.000000E+0,2.754795E+0,1.000000E+0,20.000000E+0,5.999708E-3,42.032319E+0,0.000000E+0,2.564822E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.004800E+0,0.000000E+0,-213.264362E-3,0.000000E+0,137.137124E-3,0.000000E+0,140.677833E-3,0.000000E+0,160.032997E-3,0.000000E+0,-190.003128E-3,0.000000E+0,2.173507E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.006520E+0,3.101080E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.006045E+0,3.078148E+0,0.000000E+0,242.290885E+0,4.012915E-3,3.980286E-3,97.468075E+0,74.143885E+0,77.173431E+0,113.493010E+0,83.044941E+0,3.975356E-3,3.976329E-3,67.022561E+0,4.575570E+0,1.666211E+0,76.749310E+0,75.013772E+0,0.000000E+0,75.627997E+0,75.298801E+0,0.000000E+0,75.313549E+0,1.057801E+0,1.006368E+0,2.002227E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.035894E-3,68.274502E+0,28.570744E+0,0.000000E+0,1.386547E+0,1.409972E+0,997.835935E-3,60.000000E+0,1.000000E+0,1.421912E+0,712.502629E-3,2.036712E+0,60.000000E+0,1.869174E+0,0.000000E+0,72.875341E+0,1.118783E+0,1.122238E+0,994.529771E-3,50.000000E+0,1.000000E+0,88.202056E+0,2.640662E+0,2.550869E+0,1.117411E+0,20.000000E+0,0.000000E+0,1.402631E+0,1.393920E+0,997.748474E-3,60.000000E+0,3.988070E-3,46.131285E+0,9.556426E-3,23.048193E+0,5.432596E+0,28.602135E+0,0.000000E+0,236.698503E-6,0.000000E+0,43.779475E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.581947E-3,0.000000E+0,20.394566E-3,2.021028E+0,2.013168E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.625058E+0,5.426363E+0,0.000000E+0,84.306667E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.792700E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.778495E+0,0.000000E+0,47.129379E-3,997.311437E-3,3.090668E+0,997.037873E-3,3.083668E+0,999.580407E-3,3.074399E+0,999.387303E-3,3.073997E+0,10.832657E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.392451E+0,74.250940E+0,1.989495E+0,73.476136E+0,73.503704E+0,2.006888E+0,73.281808E+0,73.744097E+0,2.023276E+0,73.691674E+0,73.963015E+0,2.004023E+0
 10/25/2017,19:47:58.118,439.844037E-6,74.344281E+0,3.983801E-3,997.927809E-3,997.600452E-3,0.000000E+0,1.011533E+0,3.135886E+0,0.000000E+0,73.799375E+0,3.976019E-3,998.024464E-3,992.732628E-3,0.000000E+0,1.063169E+0,2.841210E+0,0.000000E+0,81.676153E+0,28.892412E+0,71.202607E+0,3.976408E-3,3.973814E-3,0.000000E+0,1.028274E+0,1.000000E+0,44.000000E+0,103.632508E+0,23.124458E+0,7.693950E-3,13.006429E-3,1.000000E+0,2.751537E+0,1.000000E+0,20.000000E+0,6.023580E-3,42.027525E+0,0.000000E+0,2.560504E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.002804E+0,0.000000E+0,-193.468576E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.068420E-3,0.000000E+0,147.079437E-3,0.000000E+0,-198.026603E-3,0.000000E+0,2.173540E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.009683E+0,3.101724E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.010935E+0,3.077231E+0,0.000000E+0,242.297205E+0,4.013369E-3,3.981259E-3,97.472118E+0,74.142200E+0,77.176195E+0,113.497677E+0,83.046488E+0,3.980026E-3,3.982751E-3,67.021205E+0,4.582013E+0,1.668032E+0,76.720650E+0,75.014427E+0,0.000000E+0,75.626640E+0,75.301610E+0,0.000000E+0,75.314860E+0,1.065101E+0,1.002951E+0,2.004714E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.038488E-3,68.278804E+0,28.566147E+0,0.000000E+0,1.395583E+0,1.404000E+0,981.614328E-3,60.000000E+0,1.000000E+0,1.425773E+0,719.804394E-3,2.040338E+0,60.000000E+0,1.897266E+0,0.000000E+0,72.876371E+0,1.116708E+0,1.120913E+0,1.003316E+0,50.000000E+0,1.000000E+0,88.125191E+0,2.643871E+0,2.548233E+0,1.132965E+0,20.000000E+0,0.000000E+0,1.403654E+0,1.393841E+0,986.730517E-3,60.000000E+0,3.988135E-3,46.133195E+0,9.583794E-3,23.097877E+0,5.431308E+0,28.597259E+0,0.000000E+0,12.131567E-3,0.000000E+0,45.164532E-3,0.000000E+0,21.038778E-3,0.000000E+0,25.709318E-3,0.000000E+0,22.133940E-3,2.020834E+0,2.013845E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.618989E+0,5.425396E+0,0.000000E+0,82.856073E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.792507E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.777818E+0,0.000000E+0,51.993183E-3,996.458562E-3,3.090314E+0,998.132128E-3,3.083958E+0,996.378102E-3,3.077617E+0,999.660867E-3,3.073128E+0,35.640896E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.393106E+0,74.253983E+0,1.988137E+0,73.476089E+0,73.504406E+0,2.010097E+0,73.283025E+0,73.747514E+0,2.025161E+0,73.691720E+0,73.961143E+0,2.005348E+0
 10/25/2017,19:48:08.118,1.727991E-3,74.345873E+0,3.986720E-3,998.137229E-3,990.510735E-3,0.000000E+0,1.012555E+0,3.135467E+0,0.000000E+0,73.798158E+0,3.979391E-3,997.670061E-3,1.012289E+0,0.000000E+0,1.062498E+0,2.849764E+0,0.000000E+0,81.680277E+0,28.894594E+0,71.204526E+0,3.974852E-3,3.971350E-3,0.000000E+0,1.028624E+0,1.000000E+0,44.000000E+0,103.245163E+0,23.313642E+0,7.696479E-3,13.012136E-3,1.000000E+0,2.739573E+0,1.000000E+0,20.000000E+0,6.037591E-3,42.023056E+0,0.000000E+0,2.563179E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.997139E+0,0.000000E+0,-200.710937E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.813077E-3,0.000000E+0,141.601564E-3,0.000000E+0,-192.097609E-3,0.000000E+0,2.178760E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.016168E+0,3.101112E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009161E+0,3.078502E+0,0.000000E+0,242.287749E+0,4.011423E-3,3.983529E-3,97.474468E+0,74.117297E+0,77.175773E+0,113.506539E+0,83.049630E+0,3.981583E-3,3.978080E-3,67.019241E+0,4.571059E+0,1.665985E+0,76.740553E+0,75.010822E+0,0.000000E+0,75.628091E+0,75.297911E+0,0.000000E+0,75.315375E+0,1.060788E+0,1.008396E+0,2.001908E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.015660E-3,68.272912E+0,28.558857E+0,0.000000E+0,1.401170E+0,1.409557E+0,998.746903E-3,60.000000E+0,1.000000E+0,1.428852E+0,716.640829E-3,2.039332E+0,60.000000E+0,1.870286E+0,0.000000E+0,72.874125E+0,1.121385E+0,1.120945E+0,1.011607E+0,50.000000E+0,1.000000E+0,88.078219E+0,2.645659E+0,2.549479E+0,1.129755E+0,20.000000E+0,0.000000E+0,1.406975E+0,1.400247E+0,997.301369E-3,60.000000E+0,3.990470E-3,46.131192E+0,9.579189E-3,23.186576E+0,5.398444E+0,28.594798E+0,0.000000E+0,35.792363E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.721085E-3,0.000000E+0,19.943617E-3,0.000000E+0,23.068047E-3,2.020802E+0,2.013555E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.615283E+0,5.423398E+0,0.000000E+0,82.727131E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.792990E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.777947E+0,0.000000E+0,43.554001E-3,996.876953E-3,3.090266E+0,996.893045E-3,3.085615E+0,998.132128E-3,3.075236E+0,997.150517E-3,3.073578E+0,33.707786E-3,9.865727E+0,1.000000E+0,1.000000E+0,74.394978E+0,74.254966E+0,1.988616E+0,73.474451E+0,73.504219E+0,2.010640E+0,73.282650E+0,73.745922E+0,2.023675E+0,73.693312E+0,73.957070E+0,2.005044E+0
 10/25/2017,19:48:18.118,278.825630E-6,74.345218E+0,3.981661E-3,998.942691E-3,989.185405E-3,0.000000E+0,1.012267E+0,3.135741E+0,0.000000E+0,73.797550E+0,3.980234E-3,996.993473E-3,1.024317E+0,0.000000E+0,1.063712E+0,2.827549E+0,0.000000E+0,81.680652E+0,28.889532E+0,71.180571E+0,3.974852E-3,3.967653E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,102.805997E+0,23.286735E+0,7.696479E-3,13.017000E-3,1.000000E+0,2.739446E+0,1.000000E+0,20.000000E+0,6.029353E-3,42.018216E+0,0.000000E+0,2.557153E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.988512E+0,0.000000E+0,-207.277344E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.164985E-3,0.000000E+0,143.953827E-3,0.000000E+0,-199.283291E-3,0.000000E+0,2.177986E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004588E+0,3.100710E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.008666E+0,3.077923E+0,0.000000E+0,242.289148E+0,4.006947E-3,3.981518E-3,97.476536E+0,74.104893E+0,77.178817E+0,113.508565E+0,83.052677E+0,3.979378E-3,3.983659E-3,67.013678E+0,4.568481E+0,1.665840E+0,76.746266E+0,75.008669E+0,0.000000E+0,75.629636E+0,75.295102E+0,0.000000E+0,75.319495E+0,1.063439E+0,1.008939E+0,2.005400E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.009369E-3,68.274315E+0,28.554446E+0,0.000000E+0,1.398999E+0,1.406491E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.436271E+0,714.020502E-3,2.037558E+0,60.000000E+0,1.890319E+0,0.000000E+0,72.876277E+0,1.119837E+0,1.123739E+0,1.001846E+0,50.000000E+0,1.000000E+0,88.036784E+0,2.654041E+0,2.554048E+0,1.126114E+0,20.000000E+0,0.000000E+0,1.406512E+0,1.402372E+0,1.012471E+0,60.000000E+0,3.991962E-3,46.130726E+0,9.528929E-3,23.355256E+0,5.382979E+0,28.587090E+0,0.000000E+0,33.987180E-3,0.000000E+0,44.133792E-3,0.000000E+0,18.075402E-3,0.000000E+0,24.420893E-3,0.000000E+0,24.517525E-3,2.020706E+0,2.013845E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.611961E+0,5.426976E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793022E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.778237E+0,0.000000E+0,44.294845E-3,996.442470E-3,3.090572E+0,998.518336E-3,3.084296E+0,996.281550E-3,3.077296E+0,999.757419E-3,3.074238E+0,31.130307E-3,9.888281E+0,1.000000E+0,1.000000E+0,74.391842E+0,74.254685E+0,1.988536E+0,73.478102E+0,73.503750E+0,2.006361E+0,73.283680E+0,73.745173E+0,2.019043E+0,73.694576E+0,73.959457E+0,2.002730E+0
 10/25/2017,19:48:28.118,278.825630E-6,74.344796E+0,3.982050E-3,998.604397E-3,989.233308E-3,0.000000E+0,1.013241E+0,3.137690E+0,0.000000E+0,73.802090E+0,3.980170E-3,998.217775E-3,1.012050E+0,0.000000E+0,1.064527E+0,2.830513E+0,0.000000E+0,81.680699E+0,28.889765E+0,71.238632E+0,3.976084E-3,3.966616E-3,0.000000E+0,1.028226E+0,1.000000E+0,44.000000E+0,102.660008E+0,23.322457E+0,7.711135E-3,13.024783E-3,1.000000E+0,2.735037E+0,1.000000E+0,20.000000E+0,5.971231E-3,42.014492E+0,0.000000E+0,2.560698E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.998909E+0,0.000000E+0,-200.743125E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.038395E-3,0.000000E+0,143.309372E-3,0.000000E+0,-194.192091E-3,0.000000E+0,2.182337E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.003038E+0,3.101772E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.004224E+0,3.077424E+0,0.000000E+0,242.295372E+0,4.012071E-3,3.982945E-3,97.478604E+0,74.127502E+0,77.177178E+0,113.515070E+0,83.054927E+0,3.983270E-3,3.983205E-3,67.008489E+0,4.570415E+0,1.662891E+0,76.744674E+0,75.011384E+0,0.000000E+0,75.624205E+0,75.296273E+0,0.000000E+0,75.316499E+0,1.063216E+0,1.000189E+0,2.004013E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.008331E-3,68.277401E+0,28.549663E+0,0.000000E+0,1.406199E+0,1.409062E+0,982.573240E-3,60.000000E+0,1.000000E+0,1.435266E+0,720.235790E-3,2.041473E+0,60.000000E+0,1.876185E+0,0.000000E+0,72.876277E+0,1.123477E+0,1.128847E+0,998.779161E-3,50.000000E+0,1.000000E+0,87.977564E+0,2.647878E+0,2.553026E+0,1.129148E+0,20.000000E+0,0.000000E+0,1.408684E+0,1.400583E+0,978.714555E-3,60.000000E+0,3.988524E-3,46.128676E+0,9.444168E-3,23.525612E+0,5.404888E+0,28.587833E+0,0.000000E+0,35.663422E-3,0.000000E+0,44.327056E-3,0.000000E+0,17.398979E-3,0.000000E+0,24.259840E-3,0.000000E+0,23.712260E-3,2.020706E+0,2.013780E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.607087E+0,5.425203E+0,0.000000E+0,82.598189E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793666E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.777303E+0,0.000000E+0,42.974210E-3,996.362010E-3,3.090443E+0,997.150517E-3,3.083684E+0,998.019484E-3,3.075912E+0,998.051668E-3,3.072452E+0,27.264088E-3,9.864438E+0,1.000000E+0,1.000000E+0,74.395259E+0,74.255668E+0,1.986698E+0,73.477306E+0,73.504593E+0,2.009379E+0,73.282604E+0,73.744752E+0,2.023707E+0,73.692142E+0,73.958989E+0,2.003959E+0
 10/25/2017,19:48:38.118,-687.284809E-6,74.345686E+0,3.982375E-3,997.653952E-3,990.047668E-3,0.000000E+0,1.013210E+0,3.137110E+0,0.000000E+0,73.801575E+0,3.982439E-3,997.589515E-3,999.527955E-3,0.000000E+0,1.060326E+0,2.835072E+0,0.000000E+0,81.683840E+0,28.883728E+0,71.270166E+0,3.975500E-3,3.970766E-3,0.000000E+0,1.022651E+0,1.000000E+0,44.000000E+0,102.558340E+0,23.232225E+0,7.717945E-3,13.029387E-3,1.000000E+0,2.742257E+0,1.000000E+0,20.000000E+0,6.033504E-3,42.010396E+0,0.000000E+0,2.563147E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.999424E+0,0.000000E+0,-196.268956E-3,0.000000E+0,133.821732E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.830405E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.177181E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.014699E+0,3.101337E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011686E+0,3.077955E+0,0.000000E+0,242.296336E+0,4.012590E-3,3.981389E-3,97.482318E+0,74.121370E+0,77.180129E+0,113.519737E+0,83.057834E+0,3.976588E-3,3.979832E-3,67.009143E+0,4.583947E+0,1.666163E+0,76.762892E+0,75.010354E+0,0.000000E+0,75.626920E+0,75.295102E+0,0.000000E+0,75.316077E+0,1.058312E+0,1.005139E+0,2.004045E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.017216E-3,68.273005E+0,28.542883E+0,0.000000E+0,1.407204E+0,1.413086E+0,983.212515E-3,60.000000E+0,1.000000E+0,1.429634E+0,723.271535E-3,2.037367E+0,60.000000E+0,1.892979E+0,0.000000E+0,72.874171E+0,1.125999E+0,1.123723E+0,1.010521E+0,50.000000E+0,1.000000E+0,87.872595E+0,2.648597E+0,2.553681E+0,1.118385E+0,20.000000E+0,0.000000E+0,1.408301E+0,1.402117E+0,988.183610E-3,60.000000E+0,3.986578E-3,46.127000E+0,9.556686E-3,23.511740E+0,5.386523E+0,28.579985E+0,0.000000E+0,26.734211E-3,0.000000E+0,43.457369E-3,0.000000E+0,18.687403E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.488256E-3,2.020834E+0,2.013523E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.598302E+0,5.427492E+0,0.000000E+0,81.502185E-3,0.000000E+0,46.204403E-3,9.500000E+0,9.793151E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.777818E+0,0.000000E+0,44.713583E-3,996.426378E-3,3.090781E+0,999.564315E-3,3.085229E+0,999.773511E-3,3.075622E+0,999.660867E-3,3.072902E+0,38.218375E-3,9.860894E+0,1.000000E+0,1.000000E+0,74.392170E+0,74.253093E+0,1.986714E+0,73.476557E+0,73.503095E+0,2.012476E+0,73.282931E+0,73.744237E+0,2.025864E+0,73.694997E+0,73.957211E+0,2.003544E+0
 10/25/2017,19:48:48.118,2.211047E-3,74.346435E+0,3.980559E-3,998.797708E-3,988.546692E-3,0.000000E+0,1.013289E+0,3.135822E+0,0.000000E+0,73.800358E+0,3.980170E-3,997.911700E-3,1.025561E+0,0.000000E+0,1.062419E+0,2.842450E+0,0.000000E+0,81.686371E+0,28.873001E+0,71.246118E+0,3.977381E-3,3.970442E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,102.609856E+0,23.069950E+0,7.715675E-3,13.026988E-3,1.000000E+0,2.750546E+0,1.000000E+0,20.000000E+0,6.022477E-3,42.005230E+0,0.000000E+0,2.568689E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.000744E+0,0.000000E+0,-198.972770E-3,0.000000E+0,134.465498E-3,0.000000E+0,139.164985E-3,0.000000E+0,140.441544E-3,0.000000E+0,-204.503383E-3,0.000000E+0,2.177213E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.012319E+0,3.101434E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.000340E+0,3.078358E+0,0.000000E+0,242.300100E+0,4.012071E-3,3.981194E-3,97.484151E+0,74.107935E+0,77.180691E+0,113.526007E+0,83.060319E+0,3.978340E-3,3.983075E-3,67.015127E+0,4.582980E+0,1.665921E+0,76.751746E+0,75.009699E+0,0.000000E+0,75.624579E+0,75.294072E+0,0.000000E+0,75.319308E+0,1.056203E+0,1.008268E+0,2.004666E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.015854E-3,68.274315E+0,28.539029E+0,0.000000E+0,1.413542E+0,1.418004E+0,974.710155E-3,60.000000E+0,1.000000E+0,1.436031E+0,719.964170E-3,2.034155E+0,60.000000E+0,1.881052E+0,0.000000E+0,72.874873E+0,1.123349E+0,1.131944E+0,1.006879E+0,50.000000E+0,1.000000E+0,87.701795E+0,2.648373E+0,2.549639E+0,1.114760E+0,20.000000E+0,0.000000E+0,1.406959E+0,1.408204E+0,983.840299E-3,60.000000E+0,3.987746E-3,46.126394E+0,9.529967E-3,23.528627E+0,5.383945E+0,28.576874E+0,0.000000E+0,27.443390E-3,0.000000E+0,43.650633E-3,0.000000E+0,19.460458E-3,0.000000E+0,19.234984E-3,0.000000E+0,22.906994E-3,2.020995E+0,2.013587E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.583856E+0,5.427524E+0,0.000000E+0,83.661958E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.792249E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.167473E-3,996.539022E-3,3.090411E+0,998.743624E-3,3.085503E+0,998.164312E-3,3.078277E+0,1.000031E+0,3.073208E+0,33.707786E-3,9.858960E+0,1.000000E+0,1.000000E+0,74.391421E+0,74.253749E+0,1.988328E+0,73.477306E+0,73.502440E+0,2.012252E+0,73.285505E+0,73.745360E+0,2.021934E+0,73.695559E+0,73.958287E+0,2.003448E+0
