date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:48:58.118,278.825630E-6,74.345311E+0,3.980753E-3,999.297095E-3,986.135549E-3,0.000000E+0,1.013721E+0,3.134356E+0,0.000000E+0,73.800967E+0,3.979197E-3,998.572179E-3,1.023200E+0,0.000000E+0,1.062259E+0,2.852567E+0,0.000000E+0,81.688199E+0,28.873047E+0,71.113341E+0,3.976149E-3,3.966616E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,102.726438E+0,23.203230E+0,7.711979E-3,13.007921E-3,1.000000E+0,2.740132E+0,1.000000E+0,20.000000E+0,6.011125E-3,42.001599E+0,0.000000E+0,2.566240E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.990476E+0,0.000000E+0,-203.253810E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.907479E-3,0.000000E+0,145.081625E-3,0.000000E+0,-198.381053E-3,0.000000E+0,2.170640E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.001249E+0,3.101016E+0,0.000000E+0,999.339027E-3,0.000000E+0,999.653164E-3,3.077279E+0,0.000000E+0,242.302029E+0,4.007595E-3,3.982556E-3,97.484057E+0,74.076479E+0,77.180035E+0,113.533879E+0,83.061257E+0,3.977821E-3,3.982881E-3,67.020878E+0,4.566548E+0,1.662923E+0,76.739616E+0,75.010448E+0,0.000000E+0,75.625750E+0,75.291965E+0,0.000000E+0,75.316873E+0,1.059702E+0,1.006512E+0,2.004331E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.034661E-3,68.273987E+0,28.535918E+0,0.000000E+0,1.406726E+0,1.413756E+0,1.012092E+0,60.000000E+0,1.000000E+0,1.433973E+0,724.661586E-3,2.036456E+0,60.000000E+0,1.892108E+0,0.000000E+0,72.875716E+0,1.124099E+0,1.127410E+0,1.010441E+0,50.000000E+0,1.000000E+0,87.551270E+0,2.640470E+0,2.552275E+0,1.112524E+0,20.000000E+0,0.000000E+0,1.408285E+0,1.407022E+0,1.012343E+0,60.000000E+0,3.991054E-3,46.128164E+0,9.582302E-3,23.434448E+0,5.474481E+0,28.577060E+0,0.000000E+0,36.437072E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.558561E-3,0.000000E+0,19.589301E-3,0.000000E+0,24.871842E-3,2.020770E+0,2.013329E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.570816E+0,5.425976E+0,0.000000E+0,78.762175E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793666E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.771569E+0,0.000000E+0,43.972739E-3,996.699941E-3,3.090379E+0,996.909137E-3,3.084795E+0,999.821787E-3,3.078712E+0,999.081556E-3,3.072420E+0,27.264088E-3,9.871527E+0,1.000000E+0,1.000000E+0,74.389408E+0,74.253000E+0,1.989703E+0,73.477821E+0,73.505108E+0,2.005803E+0,73.284710E+0,73.743301E+0,2.019379E+0,73.693686E+0,73.959785E+0,2.003017E+0
 10/25/2017,19:49:08.118,2.372065E-3,74.346809E+0,3.982699E-3,998.958801E-3,1.011413E+0,0.000000E+0,1.011357E+0,3.136482E+0,0.000000E+0,73.801154E+0,3.979910E-3,997.895591E-3,1.021046E+0,0.000000E+0,1.062195E+0,2.829546E+0,0.000000E+0,81.688152E+0,28.874394E+0,71.073341E+0,3.971933E-3,3.967264E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,102.648340E+0,23.101309E+0,7.716778E-3,12.993264E-3,1.000000E+0,2.737944E+0,1.000000E+0,20.000000E+0,6.003600E-3,41.997503E+0,0.000000E+0,2.570364E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.992407E+0,0.000000E+0,-206.537014E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.263713E-3,0.000000E+0,150.011711E-3,0.000000E+0,-213.171313E-3,0.000000E+0,2.181273E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.006472E+0,3.100227E+0,0.000000E+0,999.178108E-3,0.000000E+0,999.876887E-3,3.077939E+0,0.000000E+0,242.313801E+0,4.009671E-3,3.985151E-3,97.488851E+0,74.086777E+0,77.179801E+0,113.537037E+0,83.063460E+0,3.978340E-3,3.979313E-3,67.030415E+0,4.571059E+0,1.667549E+0,76.716201E+0,75.007077E+0,0.000000E+0,75.623877E+0,75.289999E+0,0.000000E+0,75.313783E+0,1.057673E+0,1.004261E+0,2.000697E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.034726E-3,68.272164E+0,28.534896E+0,0.000000E+0,1.404602E+0,1.422778E+0,1.010573E+0,60.000000E+0,1.000000E+0,1.428852E+0,722.776229E-3,2.040929E+0,60.000000E+0,1.876700E+0,0.000000E+0,72.877447E+0,1.126717E+0,1.133094E+0,1.004211E+0,50.000000E+0,1.000000E+0,87.432139E+0,2.644701E+0,2.545694E+0,1.111374E+0,20.000000E+0,0.000000E+0,1.414593E+0,1.406686E+0,1.013237E+0,60.000000E+0,3.989238E-3,46.125276E+0,9.462715E-3,23.331132E+0,5.424219E+0,28.568794E+0,0.000000E+0,42.884155E-3,0.000000E+0,44.488109E-3,0.000000E+0,14.757708E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.163209E-3,2.020867E+0,2.013555E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.560140E+0,5.424945E+0,0.000000E+0,80.406181E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792475E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.763935E+0,0.000000E+0,41.492521E-3,996.812585E-3,3.090781E+0,997.198793E-3,3.083346E+0,997.762013E-3,3.076523E+0,999.886155E-3,3.072661E+0,34.352156E-3,9.887315E+0,1.000000E+0,1.000000E+0,74.389782E+0,74.252438E+0,1.989623E+0,73.478289E+0,73.505061E+0,2.007798E+0,73.285131E+0,73.746250E+0,2.024538E+0,73.696776E+0,73.957492E+0,1.999633E+0
 10/25/2017,19:49:18.118,761.880850E-6,74.346575E+0,3.979845E-3,999.168221E-3,1.001592E+0,0.000000E+0,1.012794E+0,3.135306E+0,0.000000E+0,73.799843E+0,3.975630E-3,998.024464E-3,1.016165E+0,0.000000E+0,1.060885E+0,2.816788E+0,0.000000E+0,81.692698E+0,28.869378E+0,71.130558E+0,3.975760E-3,3.966810E-3,0.000000E+0,1.019210E+0,1.000000E+0,44.000000E+0,102.478550E+0,23.147375E+0,7.691031E-3,12.984185E-3,1.000000E+0,2.728089E+0,1.000000E+0,20.000000E+0,6.002432E-3,41.990382E+0,0.000000E+0,2.575391E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.975829E+0,0.000000E+0,-219.927334E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.555571E-3,0.000000E+0,162.707488E-3,0.000000E+0,-203.472254E-3,0.000000E+0,2.185720E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.008341E+0,3.102158E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.011431E+0,3.078551E+0,0.000000E+0,242.325042E+0,4.013174E-3,3.981648E-3,97.490120E+0,74.141685E+0,77.183876E+0,113.545286E+0,83.066977E+0,3.979118E-3,3.980999E-3,67.030415E+0,4.579758E+0,1.668645E+0,76.722804E+0,75.006234E+0,0.000000E+0,75.623830E+0,75.291216E+0,0.000000E+0,75.315375E+0,1.055213E+0,978.938006E-3,2.003247E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.053858E-3,68.271696E+0,28.534618E+0,0.000000E+0,1.409072E+0,1.414810E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.436574E+0,725.668175E-3,2.043470E+0,60.000000E+0,1.892221E+0,0.000000E+0,72.874873E+0,1.127579E+0,1.127810E+0,998.220030E-3,50.000000E+0,1.000000E+0,87.412855E+0,2.642370E+0,2.545230E+0,1.126481E+0,20.000000E+0,0.000000E+0,1.417021E+0,1.398602E+0,1.013094E+0,60.000000E+0,3.988394E-3,46.122155E+0,9.513883E-3,23.369034E+0,5.559862E+0,28.565822E+0,0.000000E+0,55.294791E-3,0.000000E+0,43.038631E-3,0.000000E+0,14.113495E-3,0.000000E+0,16.336028E-3,0.000000E+0,21.940676E-3,2.020802E+0,2.013168E+0,2.018129E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.557587E+0,5.384360E+0,0.000000E+0,89.689981E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793602E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.739164E+0,0.000000E+0,41.975681E-3,997.279253E-3,3.090668E+0,997.697645E-3,3.083781E+0,997.053965E-3,3.075928E+0,997.617185E-3,3.074029E+0,26.941903E-3,9.951756E+0,1.000000E+0,1.000000E+0,74.388425E+0,74.252953E+0,1.989096E+0,73.477774E+0,73.503750E+0,2.007511E+0,73.286114E+0,73.744143E+0,2.022350E+0,73.695559E+0,73.955292E+0,2.010599E+0
 10/25/2017,19:49:28.118,600.862443E-6,74.347090E+0,3.983736E-3,997.734498E-3,1.008938E+0,0.000000E+0,1.013561E+0,3.136402E+0,0.000000E+0,73.800218E+0,3.981726E-3,997.686170E-3,988.553343E-3,0.000000E+0,1.059911E+0,2.826663E+0,0.000000E+0,81.690870E+0,28.861530E+0,71.035024E+0,3.974138E-3,3.969275E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,102.372604E+0,23.098109E+0,7.687659E-3,12.968102E-3,1.000000E+0,2.732929E+0,1.000000E+0,20.000000E+0,6.036683E-3,41.989451E+0,0.000000E+0,2.573909E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.982815E+0,0.000000E+0,-214.165634E-3,0.000000E+0,138.682161E-3,0.000000E+0,140.162821E-3,0.000000E+0,160.451893E-3,0.000000E+0,-199.089955E-3,0.000000E+0,2.180822E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,875.429246E-3,3.101836E+0,0.000000E+0,998.888452E-3,0.000000E+0,999.413460E-3,3.077135E+0,0.000000E+0,242.341590E+0,4.011877E-3,3.979443E-3,97.491107E+0,74.111633E+0,77.184906E+0,113.549057E+0,83.066789E+0,3.977302E-3,3.980480E-3,67.026675E+0,4.586846E+0,1.665824E+0,76.703229E+0,75.003004E+0,0.000000E+0,75.623690E+0,75.289531E+0,0.000000E+0,75.317529E+0,1.054255E+0,984.925387E-3,2.004889E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.052690E-3,68.274268E+0,28.527235E+0,0.000000E+0,1.406183E+0,1.417413E+0,1.004596E+0,60.000000E+0,1.000000E+0,1.433941E+0,721.386177E-3,2.033293E+0,60.000000E+0,1.876861E+0,0.000000E+0,72.877073E+0,1.126845E+0,1.128320E+0,1.004850E+0,50.000000E+0,1.000000E+0,87.485018E+0,2.643184E+0,2.546748E+0,1.116037E+0,20.000000E+0,0.000000E+0,1.403127E+0,1.404545E+0,1.009900E+0,60.000000E+0,3.992157E-3,46.119826E+0,9.507982E-3,23.373349E+0,5.634288E+0,28.565637E+0,0.000000E+0,50.749597E-3,0.000000E+0,46.388535E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.144235E-3,0.000000E+0,17.946559E-3,2.020867E+0,2.013523E+0,2.018064E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.562622E+0,5.388099E+0,0.000000E+0,83.726429E-3,0.000000E+0,50.781832E-3,9.500000E+0,9.793924E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.736781E+0,0.000000E+0,41.202626E-3,997.311437E-3,3.090926E+0,998.276956E-3,3.083877E+0,998.341324E-3,3.076024E+0,999.676959E-3,3.072468E+0,30.485937E-3,9.878937E+0,1.000000E+0,1.000000E+0,74.389876E+0,74.250706E+0,1.992659E+0,73.479178E+0,73.503984E+0,2.007591E+0,73.285505E+0,73.743863E+0,2.021056E+0,73.695512E+0,73.957351E+0,2.002714E+0
 10/25/2017,19:49:38.118,4.304286E-3,74.345733E+0,3.982893E-3,998.233885E-3,1.002902E+0,0.000000E+0,1.011453E+0,3.135983E+0,0.000000E+0,73.800078E+0,3.983088E-3,997.170675E-3,1.026789E+0,0.000000E+0,1.061301E+0,2.800436E+0,0.000000E+0,81.693027E+0,28.848946E+0,71.071750E+0,3.975176E-3,3.971998E-3,0.000000E+0,1.028099E+0,1.000000E+0,44.000000E+0,102.185605E+0,23.162452E+0,7.679423E-3,12.990865E-3,1.000000E+0,2.728808E+0,1.000000E+0,20.000000E+0,6.029029E-3,41.987496E+0,0.000000E+0,2.574135E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.984392E+0,0.000000E+0,-226.493741E-3,0.000000E+0,138.939667E-3,0.000000E+0,139.293738E-3,0.000000E+0,156.875164E-3,0.000000E+0,-199.669965E-3,0.000000E+0,2.176891E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,763.234392E-3,3.101691E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.004224E+0,3.076781E+0,0.000000E+0,242.349213E+0,4.007855E-3,3.982297E-3,97.495009E+0,74.081067E+0,77.187201E+0,113.555279E+0,83.068664E+0,3.978729E-3,3.985216E-3,67.024992E+0,4.588457E+0,1.667323E+0,76.688289E+0,75.001599E+0,0.000000E+0,75.623362E+0,75.283491E+0,0.000000E+0,75.315188E+0,1.054350E+0,1.003191E+0,2.002323E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.037515E-3,68.271556E+0,28.522220E+0,0.000000E+0,1.405911E+0,1.417700E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.435186E+0,721.466065E-3,2.033628E+0,60.000000E+0,1.886548E+0,0.000000E+0,72.875154E+0,1.130533E+0,1.128863E+0,1.007470E+0,50.000000E+0,1.000000E+0,87.527247E+0,2.642067E+0,2.545342E+0,1.133220E+0,20.000000E+0,0.000000E+0,1.412837E+0,1.410696E+0,1.000255E+0,60.000000E+0,3.988265E-3,46.118569E+0,9.364400E-3,23.338694E+0,5.614957E+0,28.562432E+0,0.000000E+0,48.557588E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.532233E-3,0.000000E+0,19.911407E-3,2.020995E+0,2.013233E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.565283E+0,5.387132E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793602E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.738713E+0,0.000000E+0,44.488109E-3,996.651665E-3,3.090974E+0,998.920636E-3,3.083234E+0,998.196496E-3,3.075397E+0,999.322935E-3,3.073948E+0,30.485937E-3,9.885704E+0,1.000000E+0,1.000000E+0,74.387208E+0,74.252953E+0,1.981121E+0,73.480442E+0,73.503095E+0,2.009746E+0,73.286207E+0,73.744612E+0,2.020529E+0,73.697524E+0,73.954075E+0,2.001820E+0
 10/25/2017,19:49:48.118,3.499194E-3,74.345592E+0,3.980818E-3,997.943918E-3,999.388849E-3,0.000000E+0,1.012619E+0,3.134646E+0,0.000000E+0,73.800078E+0,3.981467E-3,998.604397E-3,1.022674E+0,0.000000E+0,1.060502E+0,2.838133E+0,0.000000E+0,81.695792E+0,28.849364E+0,71.067212E+0,3.974528E-3,3.967134E-3,0.000000E+0,1.028927E+0,1.000000E+0,44.000000E+0,102.038550E+0,23.159762E+0,7.681758E-3,12.990216E-3,1.000000E+0,2.722994E+0,1.000000E+0,20.000000E+0,6.005741E-3,41.981073E+0,0.000000E+0,2.577292E+0,0.000000E+0,1.984039E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.982686E+0,0.000000E+0,-224.240562E-3,0.000000E+0,140.549080E-3,0.000000E+0,138.489031E-3,0.000000E+0,159.388541E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.175570E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,764.416406E-3,3.100340E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.005358E+0,3.077070E+0,0.000000E+0,242.358428E+0,4.008244E-3,3.979897E-3,97.496936E+0,74.074654E+0,77.187810E+0,113.561077E+0,83.072649E+0,3.977691E-3,3.981778E-3,67.025412E+0,4.583624E+0,1.669080E+0,76.691052E+0,74.999024E+0,0.000000E+0,75.626124E+0,75.286019E+0,0.000000E+0,75.313034E+0,1.055628E+0,997.858128E-3,2.004985E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.034532E-3,68.271743E+0,28.518551E+0,0.000000E+0,1.404219E+0,1.420718E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.432553E+0,726.211414E-3,2.031727E+0,60.000000E+0,1.878167E+0,0.000000E+0,72.876558E+0,1.131507E+0,1.131737E+0,1.014978E+0,50.000000E+0,1.000000E+0,87.526402E+0,2.644382E+0,2.548856E+0,1.130857E+0,20.000000E+0,0.000000E+0,1.412214E+0,1.411559E+0,1.002411E+0,60.000000E+0,3.988589E-3,46.117963E+0,9.601433E-3,23.360081E+0,5.626556E+0,28.559925E+0,0.000000E+0,50.491713E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.144235E-3,0.000000E+0,17.978770E-3,2.020673E+0,2.013651E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.564424E+0,5.386810E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.794311E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.726054E+0,0.000000E+0,45.808744E-3,997.150517E-3,3.090684E+0,997.150517E-3,3.082767E+0,999.660867E-3,3.078776E+0,997.279253E-3,3.073401E+0,29.197198E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.388518E+0,74.251595E+0,1.989080E+0,73.480114E+0,73.503329E+0,2.005020E+0,73.284382E+0,73.744518E+0,2.019107E+0,73.696027E+0,73.953934E+0,2.002379E+0
 10/25/2017,19:49:58.118,600.862443E-6,74.348120E+0,3.980105E-3,999.506515E-3,1.011636E+0,0.000000E+0,1.012140E+0,3.138770E+0,0.000000E+0,73.799937E+0,3.983282E-3,997.718389E-3,982.890572E-3,0.000000E+0,1.058378E+0,2.843900E+0,0.000000E+0,81.696636E+0,28.850525E+0,71.148477E+0,3.976992E-3,3.974009E-3,0.000000E+0,1.027796E+0,1.000000E+0,44.000000E+0,102.046218E+0,23.165050E+0,7.695377E-3,12.985223E-3,1.000000E+0,2.737705E+0,1.000000E+0,20.000000E+0,6.002692E-3,41.978885E+0,0.000000E+0,2.570042E+0,0.000000E+0,1.985070E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.985969E+0,0.000000E+0,-232.706077E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.617784E-3,0.000000E+0,163.803062E-3,0.000000E+0,-188.585325E-3,0.000000E+0,2.172863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002252E+0,0.000000E+0,703.718733E-3,3.101852E+0,0.000000E+0,999.210292E-3,0.000000E+0,999.717085E-3,3.077247E+0,0.000000E+0,242.361129E+0,4.009412E-3,3.980221E-3,97.501448E+0,74.049330E+0,77.190386E+0,113.564754E+0,83.073822E+0,3.975940E-3,3.982556E-3,67.021252E+0,4.584269E+0,1.667790E+0,76.697234E+0,75.000850E+0,0.000000E+0,75.625048E+0,75.285785E+0,0.000000E+0,75.315000E+0,1.055469E+0,1.007390E+0,2.005798E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.035829E-3,68.268282E+0,28.513397E+0,0.000000E+0,1.410014E+0,1.421964E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.439334E+0,728.703920E-3,2.036584E+0,60.000000E+0,1.895880E+0,0.000000E+0,72.875388E+0,1.130070E+0,1.132615E+0,1.014930E+0,50.000000E+0,1.000000E+0,87.481312E+0,2.643408E+0,2.550885E+0,1.117969E+0,20.000000E+0,0.000000E+0,1.414322E+0,1.408843E+0,1.008399E+0,60.000000E+0,3.989173E-3,46.118336E+0,9.557918E-3,23.381143E+0,5.628811E+0,28.557139E+0,0.000000E+0,44.366984E-3,0.000000E+0,42.233366E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.210127E-3,0.000000E+0,17.688874E-3,2.020802E+0,2.013458E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.559877E+0,5.386068E+0,0.000000E+0,84.919139E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792442E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.720449E+0,0.000000E+0,42.007891E-3,997.118333E-3,3.090877E+0,997.568909E-3,3.083266E+0,998.228680E-3,3.075702E+0,997.070057E-3,3.071889E+0,31.452492E-3,9.877648E+0,1.000000E+0,1.000000E+0,74.386365E+0,74.251221E+0,1.989048E+0,73.481659E+0,73.504687E+0,2.009315E+0,73.283493E+0,73.744518E+0,2.020002E+0,73.698227E+0,73.954449E+0,2.010743E+0
 10/25/2017,19:50:08.118,1.405954E-3,74.347184E+0,3.985552E-3,998.668834E-3,1.010918E+0,0.000000E+0,1.010782E+0,3.138882E+0,0.000000E+0,73.800920E+0,3.979456E-3,998.056683E-3,1.022785E+0,0.000000E+0,1.058825E+0,2.841951E+0,0.000000E+0,81.698089E+0,28.853218E+0,71.212152E+0,3.973230E-3,3.969729E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,101.972786E+0,23.347972E+0,7.695182E-3,12.992616E-3,1.000000E+0,2.725294E+0,1.000000E+0,20.000000E+0,6.000551E-3,41.973625E+0,0.000000E+0,2.564435E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.984810E+0,0.000000E+0,-235.538645E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.971855E-3,0.000000E+0,169.957614E-3,0.000000E+0,-198.735504E-3,0.000000E+0,2.173282E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,736.511444E-3,3.101289E+0,0.000000E+0,1.000272E+0,0.000000E+0,998.103080E-3,3.077344E+0,0.000000E+0,242.374349E+0,4.010839E-3,3.984502E-3,97.503375E+0,74.045258E+0,77.189777E+0,113.571306E+0,83.077619E+0,3.979313E-3,3.978924E-3,67.017278E+0,4.588457E+0,1.669177E+0,76.676629E+0,74.998556E+0,0.000000E+0,75.626031E+0,75.285832E+0,0.000000E+0,75.313362E+0,1.053887E+0,1.009258E+0,2.004140E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.053274E-3,68.268937E+0,28.510890E+0,0.000000E+0,1.411595E+0,1.417110E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.439988E+0,729.822353E-3,2.034986E+0,60.000000E+0,1.891931E+0,0.000000E+0,72.875295E+0,1.130549E+0,1.134930E+0,1.004386E+0,50.000000E+0,1.000000E+0,87.407412E+0,2.638538E+0,2.551812E+0,1.111614E+0,15.000000E+0,0.000000E+0,1.413156E+0,1.411112E+0,1.010427E+0,60.000000E+0,3.987097E-3,46.118243E+0,9.461872E-3,23.370333E+0,5.592726E+0,28.555514E+0,0.000000E+0,36.694955E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.494140E-3,0.000000E+0,13.759179E-3,0.000000E+0,16.625924E-3,2.020963E+0,2.013458E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.552855E+0,5.387003E+0,0.000000E+0,82.952779E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792539E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.699834E+0,0.000000E+0,39.946412E-3,997.295345E-3,3.089847E+0,998.067760E-3,3.084006E+0,999.644775E-3,3.078390E+0,998.148220E-3,3.073900E+0,34.352156E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.388378E+0,74.249583E+0,1.985116E+0,73.476932E+0,73.505716E+0,2.007830E+0,73.282370E+0,73.743863E+0,2.025688E+0,73.692048E+0,73.952343E+0,2.006896E+0
 10/25/2017,19:50:18.118,600.862443E-6,74.348401E+0,3.984190E-3,998.958801E-3,1.016874E+0,0.000000E+0,1.012762E+0,3.136675E+0,0.000000E+0,73.802324E+0,3.978094E-3,996.784053E-3,999.113216E-3,0.000000E+0,1.059544E+0,2.864391E+0,0.000000E+0,81.699026E+0,28.854936E+0,71.228527E+0,3.974528E-3,3.967848E-3,0.000000E+0,1.028704E+0,1.000000E+0,44.000000E+0,101.946819E+0,23.105299E+0,7.211714E-3,12.982628E-3,1.000000E+0,2.763292E+0,1.000000E+0,20.000000E+0,5.871982E-3,41.972508E+0,0.000000E+0,2.567722E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.985357E+0,0.000000E+0,-233.832666E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.971855E-3,0.000000E+0,160.967457E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.177793E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,726.943579E-3,3.101160E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.016321E+0,3.077312E+0,0.000000E+0,242.368752E+0,4.010709E-3,3.981518E-3,97.507089E+0,74.048722E+0,77.192165E+0,113.577906E+0,83.076916E+0,3.977691E-3,3.982232E-3,67.018680E+0,4.588135E+0,1.669273E+0,76.696766E+0,75.000148E+0,0.000000E+0,75.624111E+0,75.282742E+0,0.000000E+0,75.314111E+0,1.056667E+0,1.000173E+0,2.004347E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.041082E-3,68.268563E+0,28.509729E+0,0.000000E+0,1.407364E+0,1.420191E+0,998.698956E-3,60.000000E+0,1.000000E+0,1.444248E+0,731.308270E-3,2.030481E+0,60.000000E+0,1.889932E+0,0.000000E+0,72.876979E+0,1.131060E+0,1.139384E+0,1.005505E+0,50.000000E+0,1.000000E+0,87.338253E+0,2.609064E+0,2.559256E+0,1.082901E+0,15.000000E+0,0.000000E+0,1.409898E+0,1.409658E+0,1.008575E+0,60.000000E+0,3.991443E-3,46.114889E+0,9.565246E-3,23.427536E+0,5.617212E+0,28.557046E+0,0.000000E+0,47.880645E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.112025E-3,0.000000E+0,19.106141E-3,2.021028E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.546104E+0,5.387519E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.794794E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699608E+0,0.000000E+0,42.136734E-3,996.442470E-3,3.090362E+0,997.247069E-3,3.085149E+0,997.134425E-3,3.077875E+0,997.263161E-3,3.073755E+0,30.808122E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.393200E+0,74.249723E+0,1.986155E+0,73.476978E+0,73.502534E+0,2.002210E+0,73.287611E+0,73.741148E+0,2.024075E+0,73.696401E+0,73.951781E+0,2.002682E+0
 10/25/2017,19:50:28.118,1.889010E-3,74.348401E+0,3.980429E-3,998.846036E-3,1.016794E+0,0.000000E+0,1.013417E+0,3.132906E+0,0.000000E+0,73.801856E+0,3.984515E-3,997.041801E-3,1.031766E+0,0.000000E+0,1.060119E+0,2.852309E+0,0.000000E+0,81.700057E+0,28.845742E+0,71.234047E+0,3.977251E-3,3.964605E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,102.195907E+0,23.176973E+0,6.548088E-3,12.965313E-3,1.000000E+0,2.776884E+0,1.000000E+0,20.000000E+0,5.484911E-3,41.965899E+0,0.000000E+0,2.570558E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.981978E+0,0.000000E+0,-213.103421E-3,0.000000E+0,139.261549E-3,0.000000E+0,138.038395E-3,0.000000E+0,157.326283E-3,0.000000E+0,-199.154400E-3,0.000000E+0,2.175666E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,839.346086E-3,3.100967E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.002130E+0,3.078132E+0,0.000000E+0,242.375941E+0,4.013953E-3,3.983270E-3,97.504879E+0,74.046802E+0,77.189543E+0,113.582148E+0,83.083620E+0,3.980416E-3,3.982816E-3,67.021766E+0,4.585557E+0,1.669080E+0,76.685480E+0,74.993079E+0,0.000000E+0,75.622613E+0,75.283210E+0,0.000000E+0,75.313174E+0,1.058008E+0,989.364032E-3,2.000665E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.054182E-3,68.268095E+0,28.508568E+0,0.000000E+0,1.412760E+0,1.419616E+0,1.010174E+0,60.000000E+0,1.000000E+0,1.435409E+0,729.470845E-3,2.029203E+0,60.000000E+0,1.872510E+0,0.000000E+0,72.877541E+0,1.131267E+0,1.137484E+0,1.003827E+0,50.000000E+0,1.000000E+0,87.045953E+0,2.609416E+0,2.547978E+0,1.069886E+0,15.000000E+0,0.000000E+0,1.415583E+0,1.410089E+0,1.006100E+0,60.000000E+0,3.988200E-3,46.116240E+0,9.316410E-3,23.471053E+0,5.601103E+0,28.557603E+0,0.000000E+0,16.515584E-3,0.000000E+0,44.069371E-3,0.000000E+0,14.757708E-3,0.000000E+0,13.437072E-3,0.000000E+0,19.524879E-3,2.020545E+0,2.013394E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.520642E+0,5.386971E+0,0.000000E+0,87.820327E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.791734E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.699480E+0,0.000000E+0,46.066429E-3,996.699941E-3,3.090298E+0,997.021781E-3,3.083234E+0,998.502244E-3,3.075944E+0,998.695348E-3,3.073272E+0,30.808122E-3,9.873460E+0,1.000000E+0,1.000000E+0,74.390953E+0,74.250987E+0,1.983055E+0,73.477259E+0,73.499304E+0,2.009922E+0,73.284569E+0,73.741335E+0,2.022557E+0,73.695418E+0,73.948036E+0,2.003879E+0
 10/25/2017,19:50:38.118,117.807224E-6,74.346996E+0,3.983023E-3,998.201666E-3,1.002295E+0,0.000000E+0,1.012794E+0,3.133953E+0,0.000000E+0,73.802792E+0,3.976149E-3,997.363986E-3,1.019196E+0,0.000000E+0,1.059911E+0,2.847025E+0,0.000000E+0,81.702307E+0,28.835247E+0,71.152687E+0,3.975046E-3,3.969599E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,104.350664E+0,23.134108E+0,6.524547E-3,13.011488E-3,1.000000E+0,2.799373E+0,1.000000E+0,20.000000E+0,5.484911E-3,41.962362E+0,0.000000E+0,2.575262E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.983490E+0,0.000000E+0,-218.156979E-3,0.000000E+0,135.978346E-3,0.000000E+0,139.486867E-3,0.000000E+0,151.042840E-3,0.000000E+0,-203.214472E-3,0.000000E+0,2.183207E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,842.205250E-3,3.100855E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.009161E+0,3.077263E+0,0.000000E+0,242.370634E+0,4.011423E-3,3.983400E-3,97.508311E+0,74.011977E+0,77.193008E+0,113.594310E+0,83.083198E+0,3.977042E-3,3.977042E-3,67.020036E+0,4.582336E+0,1.668838E+0,76.690771E+0,74.993875E+0,0.000000E+0,75.620412E+0,75.283070E+0,0.000000E+0,75.311302E+0,1.056171E+0,981.939680E-3,2.001589E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.041082E-3,68.266786E+0,28.510750E+0,0.000000E+0,1.409439E+0,1.418227E+0,1.001736E+0,60.000000E+0,1.000000E+0,1.440706E+0,733.225582E-3,2.029171E+0,60.000000E+0,1.891721E+0,0.000000E+0,72.874031E+0,1.134763E+0,1.136446E+0,1.006671E+0,50.000000E+0,1.000000E+0,85.684074E+0,2.602854E+0,2.559639E+0,1.085248E+0,15.000000E+0,0.000000E+0,1.411319E+0,1.409466E+0,1.011657E+0,60.000000E+0,3.989367E-3,46.114843E+0,9.488656E-3,23.395014E+0,5.592403E+0,28.558811E+0,0.000000E+0,52.135720E-3,0.000000E+0,45.422217E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.075402E-3,2.021028E+0,2.013362E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.405562E+0,5.385456E+0,0.000000E+0,81.824539E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793441E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.700124E+0,0.000000E+0,45.100111E-3,996.651665E-3,3.090411E+0,997.568909E-3,3.085181E+0,1.000111E+0,3.078277E+0,998.566612E-3,3.072066E+0,29.197198E-3,9.870560E+0,1.000000E+0,1.000000E+0,74.392919E+0,74.245182E+0,1.982559E+0,73.478336E+0,73.504031E+0,2.006649E+0,73.282510E+0,73.740352E+0,2.017622E+0,73.695652E+0,73.947147E+0,2.004741E+0
 10/25/2017,19:50:48.118,117.807224E-6,74.350601E+0,3.978743E-3,998.105011E-3,997.089481E-3,0.000000E+0,1.010974E+0,3.132809E+0,0.000000E+0,73.801950E+0,3.981467E-3,998.088901E-3,1.002016E+0,0.000000E+0,1.062882E+0,2.857335E+0,0.000000E+0,81.704651E+0,28.831578E+0,71.097341E+0,3.971933E-3,3.970896E-3,0.000000E+0,1.028736E+0,1.000000E+0,44.000000E+0,106.079912E+0,23.083635E+0,6.450098E-3,13.018946E-3,1.000000E+0,2.802823E+0,1.000000E+0,20.000000E+0,5.483613E-3,41.958312E+0,0.000000E+0,2.570526E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.982171E+0,0.000000E+0,-226.815624E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.167148E-3,0.000000E+0,155.908480E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.186300E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,778.169204E-3,3.101112E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.011574E+0,3.078229E+0,0.000000E+0,242.353700E+0,4.009347E-3,3.980610E-3,97.510144E+0,74.011087E+0,77.195537E+0,113.594734E+0,83.087043E+0,3.981389E-3,3.982362E-3,67.019054E+0,4.586846E+0,1.668500E+0,76.694424E+0,74.994577E+0,0.000000E+0,75.624767E+0,75.279792E+0,0.000000E+0,75.315000E+0,1.055405E+0,1.003079E+0,2.002052E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.039525E-3,68.269311E+0,28.511400E+0,0.000000E+0,1.408976E+0,1.420016E+0,999.673851E-3,60.000000E+0,1.000000E+0,1.439142E+0,730.844919E-3,2.023068E+0,60.000000E+0,1.885436E+0,0.000000E+0,72.876090E+0,1.131794E+0,1.137213E+0,1.001431E+0,50.000000E+0,1.000000E+0,84.509025E+0,2.609911E+0,2.554495E+0,1.085376E+0,15.000000E+0,0.000000E+0,1.412246E+0,1.410537E+0,1.000447E+0,60.000000E+0,3.989043E-3,46.113864E+0,9.548709E-3,23.365230E+0,5.632355E+0,28.564243E+0,0.000000E+0,48.944413E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.945088E-3,2.020770E+0,2.013362E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.303782E+0,5.193200E+0,0.000000E+0,87.175619E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792475E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.701219E+0,0.000000E+0,42.265576E-3,996.555113E-3,3.090507E+0,998.116036E-3,3.084778E+0,998.486152E-3,3.074817E+0,997.230977E-3,3.074061E+0,30.485937E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.387863E+0,74.247476E+0,1.989591E+0,73.477446E+0,73.497759E+0,2.009427E+0,73.283072E+0,73.741522E+0,2.023052E+0,73.699256E+0,73.947615E+0,2.005060E+0
 10/25/2017,19:50:58.118,1.405954E-3,74.349758E+0,3.980883E-3,998.217775E-3,1.003301E+0,0.000000E+0,1.010607E+0,3.134001E+0,0.000000E+0,73.802605E+0,3.981272E-3,997.057910E-3,1.031032E+0,0.000000E+0,1.059991E+0,2.865261E+0,0.000000E+0,81.705870E+0,28.832832E+0,71.132196E+0,3.979002E-3,3.969210E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,106.798804E+0,23.073475E+0,6.354053E-3,13.017130E-3,1.000000E+0,2.791611E+0,1.000000E+0,20.000000E+0,5.474856E-3,41.955706E+0,0.000000E+0,2.572910E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.986516E+0,0.000000E+0,-228.231907E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.038395E-3,0.000000E+0,155.457361E-3,0.000000E+0,-200.249975E-3,0.000000E+0,2.183851E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,712.232386E-3,3.100871E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.002162E+0,3.076893E+0,0.000000E+0,242.386796E+0,4.011877E-3,3.983010E-3,97.513293E+0,74.064215E+0,77.195491E+0,113.598223E+0,83.089434E+0,3.979897E-3,3.982167E-3,67.013117E+0,4.584591E+0,1.668693E+0,76.657194E+0,74.991440E+0,0.000000E+0,75.620787E+0,75.275719E+0,0.000000E+0,75.311302E+0,1.055724E+0,1.000972E+0,2.004045E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.018384E-3,68.264588E+0,28.510982E+0,0.000000E+0,1.406917E+0,1.416295E+0,1.004692E+0,60.000000E+0,1.000000E+0,1.441552E+0,726.291302E-3,2.021294E+0,60.000000E+0,1.875040E+0,0.000000E+0,72.874733E+0,1.132209E+0,1.134722E+0,1.002262E+0,50.000000E+0,1.000000E+0,83.733703E+0,2.609336E+0,2.554511E+0,1.097720E+0,15.000000E+0,0.000000E+0,1.414242E+0,1.413013E+0,1.005525E+0,60.000000E+0,3.989108E-3,46.111768E+0,9.568554E-3,23.382999E+0,5.620756E+0,28.565079E+0,0.000000E+0,48.718765E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.075402E-3,0.000000E+0,16.078343E-3,0.000000E+0,18.590771E-3,2.020770E+0,2.013394E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.233353E+0,5.192266E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792378E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.700897E+0,0.000000E+0,42.233366E-3,996.860861E-3,3.089896E+0,998.936728E-3,3.083555E+0,997.713737E-3,3.075928E+0,999.129832E-3,3.071647E+0,30.163752E-3,9.867016E+0,1.000000E+0,1.000000E+0,74.388518E+0,74.244012E+0,1.984078E+0,73.477212E+0,73.501129E+0,2.006697E+0,73.285318E+0,73.736608E+0,2.020625E+0,73.700707E+0,73.949394E+0,2.006704E+0
 10/25/2017,19:51:08.118,922.899256E-6,74.348214E+0,3.983088E-3,997.589515E-3,992.410907E-3,0.000000E+0,1.012539E+0,3.135741E+0,0.000000E+0,73.802792E+0,3.983801E-3,997.670061E-3,1.019946E+0,0.000000E+0,1.065836E+0,2.852067E+0,0.000000E+0,81.706338E+0,28.835804E+0,71.092054E+0,3.976732E-3,3.966616E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,107.090766E+0,23.197849E+0,6.353858E-3,13.012461E-3,1.000000E+0,2.771646E+0,1.000000E+0,20.000000E+0,5.433859E-3,41.952122E+0,0.000000E+0,2.572104E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.979402E+0,0.000000E+0,-210.946807E-3,0.000000E+0,139.358114E-3,0.000000E+0,137.233689E-3,0.000000E+0,159.904106E-3,0.000000E+0,-205.502290E-3,0.000000E+0,2.176923E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,996.872556E-3,3.100259E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.004495E+0,3.077585E+0,0.000000E+0,242.408024E+0,4.009087E-3,3.980286E-3,97.514844E+0,74.012164E+0,77.197598E+0,113.609395E+0,83.090184E+0,3.973345E-3,3.982102E-3,67.005543E+0,4.583947E+0,1.668999E+0,76.653213E+0,74.989006E+0,0.000000E+0,75.622379E+0,75.275813E+0,0.000000E+0,75.312566E+0,1.065037E+0,973.333819E-3,1.999039E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.029797E-3,68.263092E+0,28.520919E+0,0.000000E+0,1.412281E+0,1.420814E+0,1.008272E+0,60.000000E+0,1.000000E+0,1.432027E+0,728.799786E-3,2.043470E+0,60.000000E+0,1.880278E+0,0.000000E+0,72.875248E+0,1.130661E+0,1.131705E+0,1.008157E+0,50.000000E+0,1.000000E+0,83.557449E+0,2.606606E+0,2.554543E+0,1.077280E+0,15.000000E+0,0.000000E+0,1.413507E+0,1.411399E+0,1.002922E+0,60.000000E+0,3.989432E-3,46.109113E+0,9.574520E-3,23.311647E+0,5.622045E+0,28.573252E+0,0.000000E+0,55.939499E-3,0.000000E+0,45.357796E-3,0.000000E+0,15.852869E-3,0.000000E+0,15.369710E-3,0.000000E+0,20.458987E-3,2.021060E+0,2.013265E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.211555E+0,5.192201E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.794053E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.698578E+0,0.000000E+0,42.040102E-3,996.780401E-3,3.089703E+0,997.182701E-3,3.084955E+0,996.394194E-3,3.077521E+0,997.343621E-3,3.071889E+0,30.808122E-3,9.864438E+0,1.000000E+0,1.000000E+0,74.393293E+0,74.245510E+0,1.985500E+0,73.476698E+0,73.499585E+0,2.003009E+0,73.282744E+0,73.741335E+0,2.019970E+0,73.699771E+0,73.948223E+0,2.009626E+0
 10/25/2017,19:51:18.118,600.862443E-6,74.348448E+0,3.983866E-3,997.782826E-3,1.006670E+0,0.000000E+0,1.011261E+0,3.137561E+0,0.000000E+0,73.801716E+0,3.978159E-3,997.718389E-3,992.509308E-3,0.000000E+0,1.060119E+0,2.838084E+0,0.000000E+0,81.711260E+0,28.839519E+0,71.029504E+0,3.975825E-3,3.969145E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,106.850736E+0,23.228003E+0,6.340434E-3,13.031397E-3,1.000000E+0,2.745595E+0,1.000000E+0,20.000000E+0,5.471288E-3,41.947653E+0,0.000000E+0,2.573973E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.993212E+0,0.000000E+0,-214.519704E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.102772E-3,0.000000E+0,148.046121E-3,0.000000E+0,-217.102494E-3,0.000000E+0,2.173991E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.006680E+0,3.101273E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.003009E+0,3.077263E+0,0.000000E+0,242.418204E+0,4.011098E-3,3.980416E-3,97.518182E+0,74.054573E+0,77.195678E+0,113.613448E+0,83.091544E+0,3.978210E-3,3.982297E-3,67.006198E+0,4.571703E+0,1.668629E+0,76.677753E+0,74.989614E+0,0.000000E+0,75.620974E+0,75.274502E+0,0.000000E+0,75.312800E+0,1.055900E+0,1.002919E+0,2.005416E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.034207E-3,68.266272E+0,28.526306E+0,0.000000E+0,1.405736E+0,1.423273E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.436558E+0,729.231181E-3,2.045914E+0,60.000000E+0,1.873348E+0,0.000000E+0,72.875061E+0,1.133885E+0,1.133126E+0,1.001319E+0,50.000000E+0,1.000000E+0,83.676124E+0,2.612705E+0,2.554783E+0,1.072744E+0,15.000000E+0,0.000000E+0,1.415041E+0,1.411272E+0,1.011545E+0,60.000000E+0,3.990665E-3,46.108601E+0,9.442222E-3,23.314199E+0,5.500579E+0,28.584396E+0,0.000000E+0,45.301811E-3,0.000000E+0,44.713583E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.551207E-3,2.021092E+0,2.013426E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.214040E+0,4.997754E+0,0.000000E+0,82.017952E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.792475E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.700800E+0,0.000000E+0,40.687256E-3,996.555113E-3,3.089815E+0,997.343621E-3,3.084376E+0,998.534428E-3,3.076797E+0,998.920636E-3,3.073739E+0,27.908458E-3,9.878615E+0,1.000000E+0,1.000000E+0,74.391514E+0,74.243638E+0,1.983662E+0,73.476136E+0,73.498836E+0,2.010959E+0,73.283633E+0,73.739978E+0,2.025480E+0,73.699818E+0,73.946960E+0,2.005172E+0
 10/25/2017,19:51:28.118,1.244936E-3,74.347184E+0,3.982375E-3,997.863372E-3,993.129459E-3,0.000000E+0,1.014615E+0,3.136015E+0,0.000000E+0,73.801997E+0,3.984385E-3,997.670061E-3,1.015049E+0,0.000000E+0,1.060901E+0,2.872446E+0,0.000000E+0,81.711822E+0,28.840633E+0,71.064358E+0,3.975241E-3,3.971415E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,105.912702E+0,23.243822E+0,6.325842E-3,13.043071E-3,1.000000E+0,2.749237E+0,1.000000E+0,20.000000E+0,5.497171E-3,41.949329E+0,0.000000E+0,2.577389E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.983716E+0,0.000000E+0,1.989454E+0,10.000000E+0,9.003190E+0,0.000000E+0,-198.007122E-3,0.000000E+0,137.974019E-3,0.000000E+0,135.978346E-3,0.000000E+0,139.474860E-3,0.000000E+0,-194.385427E-3,0.000000E+0,2.177052E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.001409E+0,3.100758E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.003792E+0,3.076716E+0,0.000000E+0,242.434656E+0,4.010320E-3,3.979961E-3,97.520203E+0,74.146740E+0,77.199472E+0,113.618822E+0,83.093653E+0,3.981908E-3,3.978859E-3,67.013304E+0,4.590712E+0,1.668548E+0,76.685714E+0,74.991861E+0,0.000000E+0,75.620178E+0,75.273893E+0,0.000000E+0,75.313830E+0,1.060021E+0,1.002456E+0,2.001845E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.040239E-3,68.263232E+0,28.536661E+0,0.000000E+0,1.418475E+0,1.417684E+0,989.477412E-3,60.000000E+0,1.000000E+0,1.441950E+0,729.295092E-3,2.042144E+0,60.000000E+0,1.871736E+0,0.000000E+0,72.876277E+0,1.134045E+0,1.137851E+0,990.599884E-3,50.000000E+0,1.000000E+0,84.170729E+0,2.612673E+0,2.556428E+0,1.084130E+0,15.000000E+0,0.000000E+0,1.417021E+0,1.408188E+0,973.397193E-3,60.000000E+0,3.990340E-3,46.109020E+0,9.559085E-3,23.383509E+0,5.443229E+0,28.596841E+0,0.000000E+0,10.004030E-3,0.000000E+0,44.166003E-3,0.000000E+0,21.682991E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.586359E-3,2.020770E+0,2.013394E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.248051E+0,4.997818E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792636E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.699415E+0,0.000000E+0,39.656516E-3,997.166609E-3,3.090266E+0,998.116036E-3,3.083588E+0,999.725235E-3,3.077827E+0,1.000015E+0,3.073594E+0,34.029971E-3,9.881193E+0,1.000000E+0,1.000000E+0,74.390859E+0,74.244199E+0,1.986986E+0,73.477353E+0,73.499304E+0,2.009682E+0,73.284335E+0,73.740773E+0,2.022893E+0,73.699022E+0,73.945415E+0,2.003113E+0
 10/25/2017,19:51:38.118,117.807224E-6,74.349758E+0,3.982050E-3,998.781599E-3,1.008650E+0,0.000000E+0,1.009345E+0,3.135242E+0,0.000000E+0,73.804197E+0,3.984450E-3,998.249994E-3,976.238810E-3,0.000000E+0,1.063808E+0,2.872285E+0,0.000000E+0,81.712994E+0,28.833575E+0,71.195730E+0,3.976408E-3,3.972063E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,104.810612E+0,23.310255E+0,6.323508E-3,13.034575E-3,1.000000E+0,2.723617E+0,1.000000E+0,20.000000E+0,5.461299E-3,41.943418E+0,0.000000E+0,2.579612E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.001098E+0,0.000000E+0,-209.884594E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.459006E-3,0.000000E+0,161.837473E-3,0.000000E+0,-182.624109E-3,0.000000E+0,2.175763E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002171E+0,0.000000E+0,1.012414E+0,3.100597E+0,0.000000E+0,998.051668E-3,0.000000E+0,999.429440E-3,3.076797E+0,0.000000E+0,242.450143E+0,4.010255E-3,3.976459E-3,97.520579E+0,74.153247E+0,77.199518E+0,113.624385E+0,83.098061E+0,3.980935E-3,3.981324E-3,67.028732E+0,4.577503E+0,1.666807E+0,76.682014E+0,74.991159E+0,0.000000E+0,75.620834E+0,75.269398E+0,0.000000E+0,75.310178E+0,1.062721E+0,1.009098E+0,2.002578E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.040174E-3,68.262297E+0,28.543626E+0,0.000000E+0,1.409695E+0,1.416934E+0,1.005843E+0,60.000000E+0,1.000000E+0,1.442126E+0,725.252758E-3,2.043821E+0,60.000000E+0,1.888160E+0,0.000000E+0,72.877026E+0,1.133502E+0,1.137468E+0,1.012086E+0,50.000000E+0,1.000000E+0,85.063595E+0,2.608953E+0,2.558633E+0,1.084146E+0,15.000000E+0,0.000000E+0,1.414370E+0,1.410537E+0,1.008958E+0,60.000000E+0,3.989757E-3,46.105899E+0,9.496568E-3,23.455743E+0,5.514433E+0,28.604132E+0,0.000000E+0,7.812021E-3,0.000000E+0,41.750206E-3,0.000000E+0,25.548265E-3,0.000000E+0,19.524879E-3,0.000000E+0,15.981711E-3,2.020867E+0,2.013523E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.316074E+0,4.994885E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.791025E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.700317E+0,0.000000E+0,39.688727E-3,997.166609E-3,3.090475E+0,998.936728E-3,3.084151E+0,996.635573E-3,3.077810E+0,999.306843E-3,3.072420E+0,30.485937E-3,9.882482E+0,1.000000E+0,1.000000E+0,74.389782E+0,74.242374E+0,1.981457E+0,73.476651E+0,73.498368E+0,2.012332E+0,73.285880E+0,73.737871E+0,2.022797E+0,73.697244E+0,73.943449E+0,2.006257E+0
 10/25/2017,19:51:48.118,-43.211183E-6,74.350601E+0,3.980753E-3,997.734498E-3,1.000906E+0,0.000000E+0,1.013146E+0,3.136240E+0,0.000000E+0,73.802511E+0,3.975500E-3,998.443305E-3,1.020026E+0,0.000000E+0,1.061876E+0,2.866244E+0,0.000000E+0,81.714588E+0,28.837754E+0,71.205274E+0,3.975371E-3,3.968302E-3,0.000000E+0,1.027907E+0,1.000000E+0,44.000000E+0,104.016115E+0,23.368478E+0,6.343093E-3,13.028025E-3,1.000000E+0,2.722020E+0,1.000000E+0,20.000000E+0,5.496652E-3,41.944488E+0,0.000000E+0,2.570397E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.991924E+0,0.000000E+0,-225.463716E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.102772E-3,0.000000E+0,170.440956E-3,0.000000E+0,-192.129832E-3,0.000000E+0,2.171413E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,579.608014E-3,3.100436E+0,0.000000E+0,999.548223E-3,0.000000E+0,990.384622E-3,3.077714E+0,0.000000E+0,242.461191E+0,4.009412E-3,3.983724E-3,97.525749E+0,74.133212E+0,77.199612E+0,113.632775E+0,83.099045E+0,3.979832E-3,3.976588E-3,67.027282E+0,4.571059E+0,1.668145E+0,76.657990E+0,74.989006E+0,0.000000E+0,75.620178E+0,75.265231E+0,0.000000E+0,75.311489E+0,1.057641E+0,1.005314E+0,1.999931E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.033494E-3,68.264261E+0,28.549523E+0,0.000000E+0,1.417086E+0,1.424838E+0,1.004021E+0,60.000000E+0,1.000000E+0,1.443099E+0,730.365591E-3,2.014169E+0,60.000000E+0,1.883228E+0,0.000000E+0,72.876184E+0,1.134125E+0,1.134770E+0,1.010553E+0,50.000000E+0,1.000000E+0,85.945156E+0,2.601113E+0,2.548601E+0,1.084178E+0,15.000000E+0,0.000000E+0,1.415568E+0,1.415394E+0,1.000239E+0,60.000000E+0,3.990859E-3,46.105899E+0,9.587879E-3,23.511137E+0,5.605291E+0,28.613976E+0,0.000000E+0,559.052714E-6,0.000000E+0,44.359266E-3,0.000000E+0,20.748883E-3,0.000000E+0,17.334557E-3,0.000000E+0,15.659605E-3,2.020963E+0,2.013233E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.384644E+0,5.115286E+0,0.000000E+0,88.239388E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.700929E+0,0.000000E+0,43.682843E-3,997.053965E-3,3.090169E+0,998.566612E-3,3.082236E+0,996.345918E-3,3.074479E+0,999.097648E-3,3.073610E+0,30.485937E-3,9.882159E+0,1.000000E+0,1.000000E+0,74.389267E+0,74.241297E+0,1.980674E+0,73.476136E+0,73.496028E+0,2.008086E+0,73.283586E+0,73.740071E+0,2.027780E+0,73.700286E+0,73.941670E+0,2.006417E+0
