date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:51:58.118,439.844037E-6,74.350414E+0,3.979002E-3,998.314431E-3,1.003285E+0,0.000000E+0,1.013130E+0,3.132342E+0,0.000000E+0,73.806443E+0,3.980883E-3,998.330540E-3,987.420789E-3,0.000000E+0,1.062770E+0,2.857029E+0,0.000000E+0,81.714635E+0,28.848574E+0,71.133459E+0,3.972517E-3,3.973425E-3,0.000000E+0,1.029978E+0,1.000000E+0,44.000000E+0,103.570207E+0,23.336977E+0,6.354507E-3,13.037948E-3,1.000000E+0,2.731060E+0,1.000000E+0,20.000000E+0,5.455071E-3,41.942580E+0,0.000000E+0,2.576906E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.982525E+0,0.000000E+0,-235.828339E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.459006E-3,0.000000E+0,169.603164E-3,0.000000E+0,-196.351017E-3,0.000000E+0,2.168448E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,721.544682E-3,3.100806E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006780E+0,3.077328E+0,0.000000E+0,242.463603E+0,4.012850E-3,3.980740E-3,97.526783E+0,74.114957E+0,77.201907E+0,113.635981E+0,83.102374E+0,3.979118E-3,3.982945E-3,67.025646E+0,4.589424E+0,1.668935E+0,76.670400E+0,74.987648E+0,0.000000E+0,75.619757E+0,75.266121E+0,0.000000E+0,75.308867E+0,1.062369E+0,1.010583E+0,2.002689E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.023247E-3,68.262718E+0,28.552310E+0,0.000000E+0,1.414085E+0,1.422778E+0,1.007489E+0,60.000000E+0,1.000000E+0,1.443227E+0,734.264127E-3,2.036073E+0,60.000000E+0,1.884308E+0,0.000000E+0,72.874171E+0,1.133470E+0,1.133301E+0,1.004243E+0,50.000000E+0,1.000000E+0,86.543402E+0,2.606446E+0,2.554336E+0,1.076433E+0,15.000000E+0,0.000000E+0,1.416350E+0,1.411000E+0,1.008846E+0,60.000000E+0,3.989303E-3,46.103664E+0,9.569591E-3,23.472769E+0,5.601103E+0,28.618294E+0,0.000000E+0,36.308130E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.145706E-3,0.000000E+0,17.076872E-3,2.020577E+0,2.013748E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.431073E+0,5.115383E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.843896E-3,996.941321E-3,3.090668E+0,997.858565E-3,3.084714E+0,998.260864E-3,3.077505E+0,997.906840E-3,3.072806E+0,40.795855E-3,9.882159E+0,1.000000E+0,1.000000E+0,74.388659E+0,74.238723E+0,1.983710E+0,73.477400E+0,73.496121E+0,2.008325E+0,73.285786E+0,73.736748E+0,2.023564E+0,73.700848E+0,73.939985E+0,2.008141E+0
 10/25/2017,19:52:08.118,439.844037E-6,74.349337E+0,3.983607E-3,997.992246E-3,1.001529E+0,0.000000E+0,1.014120E+0,3.133808E+0,0.000000E+0,73.804243E+0,3.985682E-3,998.169448E-3,1.019818E+0,0.000000E+0,1.059895E+0,2.813646E+0,0.000000E+0,81.719650E+0,28.858837E+0,71.167705E+0,3.975954E-3,3.963503E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,103.370087E+0,23.396963E+0,6.437192E-3,13.069271E-3,1.000000E+0,2.747240E+0,1.000000E+0,20.000000E+0,5.479786E-3,41.940765E+0,0.000000E+0,2.567271E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.984456E+0,0.000000E+0,-227.845648E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.521219E-3,0.000000E+0,162.256369E-3,0.000000E+0,-199.766633E-3,0.000000E+0,2.167707E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,772.179302E-3,3.100501E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.011511E+0,3.077408E+0,0.000000E+0,242.471274E+0,4.012331E-3,3.979443E-3,97.530403E+0,74.109995E+0,77.201111E+0,113.641308E+0,83.106406E+0,3.977237E-3,3.981843E-3,67.022888E+0,4.592646E+0,1.669273E+0,76.659535E+0,74.985213E+0,0.000000E+0,75.619476E+0,75.266496E+0,0.000000E+0,75.310833E+0,1.054319E+0,1.000588E+0,2.003502E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.033494E-3,68.264074E+0,28.558253E+0,0.000000E+0,1.411754E+0,1.423640E+0,1.001959E+0,60.000000E+0,1.000000E+0,1.441887E+0,730.125927E-3,2.038677E+0,60.000000E+0,1.895025E+0,0.000000E+0,72.875154E+0,1.134061E+0,1.135872E+0,1.007006E+0,50.000000E+0,1.000000E+0,86.738844E+0,2.609639E+0,2.559224E+0,1.084945E+0,15.000000E+0,0.000000E+0,1.422211E+0,1.410601E+0,1.003721E+0,60.000000E+0,3.989173E-3,46.102126E+0,9.613496E-3,23.613157E+0,5.639121E+0,28.619780E+0,0.000000E+0,50.362772E-3,0.000000E+0,42.652104E-3,0.000000E+0,18.300876E-3,0.000000E+0,13.694757E-3,0.000000E+0,18.945088E-3,2.021060E+0,2.013716E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.444932E+0,5.229498E+0,0.000000E+0,80.986418E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792764E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.699286E+0,0.000000E+0,37.788300E-3,996.780401E-3,3.090411E+0,997.472357E-3,3.084521E+0,996.619481E-3,3.077263E+0,998.968912E-3,3.070601E+0,31.130307E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.388378E+0,74.237037E+0,1.989511E+0,73.478944E+0,73.498789E+0,2.009714E+0,73.284476E+0,73.735812E+0,2.020944E+0,73.699069E+0,73.939517E+0,2.002746E+0
 10/25/2017,19:52:18.118,278.825630E-6,74.350460E+0,3.981726E-3,997.525078E-3,1.024379E+0,0.000000E+0,1.011309E+0,3.133470E+0,0.000000E+0,73.805694E+0,3.984125E-3,997.734498E-3,1.011013E+0,0.000000E+0,1.057803E+0,2.830722E+0,0.000000E+0,81.718338E+0,28.863713E+0,71.158208E+0,3.976992E-3,3.970572E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,103.647048E+0,23.452124E+0,6.484339E-3,13.047286E-3,1.000000E+0,2.751664E+0,1.000000E+0,20.000000E+0,5.512156E-3,41.941556E+0,0.000000E+0,2.568334E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.982621E+0,0.000000E+0,-218.092602E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.622112E-3,0.000000E+0,157.874070E-3,0.000000E+0,-198.638836E-3,0.000000E+0,2.165033E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,802.240643E-3,3.100195E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.004415E+0,3.076684E+0,0.000000E+0,242.496362E+0,4.008698E-3,3.978924E-3,97.531155E+0,74.137191E+0,77.203546E+0,113.648567E+0,83.109969E+0,3.976523E-3,3.975745E-3,67.021018E+0,4.586202E+0,1.668064E+0,76.653588E+0,74.987976E+0,0.000000E+0,75.617181E+0,75.264763E+0,0.000000E+0,75.310365E+0,1.052018E+0,996.836281E-3,2.004874E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.038423E-3,68.260520E+0,28.556675E+0,0.000000E+0,1.419545E+0,1.423241E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.440419E+0,729.151293E-3,2.034331E+0,60.000000E+0,1.889497E+0,0.000000E+0,72.874265E+0,1.136743E+0,1.136702E+0,1.005648E+0,50.000000E+0,1.000000E+0,86.491845E+0,2.609687E+0,2.558185E+0,1.078860E+0,15.000000E+0,0.000000E+0,1.419848E+0,1.408460E+0,1.002220E+0,60.000000E+0,3.990535E-3,46.099099E+0,9.590279E-3,23.595388E+0,5.628167E+0,28.622520E+0,0.000000E+0,51.168657E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.687403E-3,2.020867E+0,2.013490E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.422247E+0,5.230594E+0,0.000000E+0,81.018654E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791766E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.699931E+0,0.000000E+0,44.069371E-3,996.619481E-3,3.090797E+0,998.663164E-3,3.084457E+0,999.290751E-3,3.076137E+0,997.440173E-3,3.073353E+0,29.197198E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.387254E+0,74.237974E+0,1.986443E+0,73.479131E+0,73.499444E+0,2.006601E+0,73.287892E+0,73.736186E+0,2.017782E+0,73.701643E+0,73.937832E+0,2.010025E+0
 10/25/2017,19:52:28.118,1.244936E-3,74.351350E+0,3.984125E-3,998.684943E-3,993.113491E-3,0.000000E+0,1.012443E+0,3.134356E+0,0.000000E+0,73.804992E+0,3.974463E-3,998.475523E-3,983.129844E-3,0.000000E+0,1.059448E+0,2.844883E+0,0.000000E+0,81.722275E+0,28.862784E+0,71.102253E+0,3.977705E-3,3.965643E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,104.213435E+0,23.624524E+0,6.486090E-3,13.046638E-3,1.000000E+0,2.767413E+0,1.000000E+0,20.000000E+0,5.479073E-3,41.940998E+0,0.000000E+0,2.568334E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.980272E+0,0.000000E+0,-219.476698E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.523383E-3,0.000000E+0,161.708581E-3,0.000000E+0,-205.212285E-3,0.000000E+0,2.162552E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,997.942753E-3,3.099744E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.004927E+0,3.076346E+0,0.000000E+0,242.490911E+0,4.009023E-3,3.986838E-3,97.534727E+0,74.173001E+0,77.204717E+0,113.651914E+0,83.111282E+0,3.976199E-3,3.981583E-3,67.020317E+0,4.582013E+0,1.665889E+0,76.635558E+0,74.987086E+0,0.000000E+0,75.622191E+0,75.258958E+0,0.000000E+0,75.305777E+0,1.054606E+0,974.180036E-3,2.002721E+0,60.000000E+0,49.000000E+0,59.900000E+0,11.034143E-3,68.262577E+0,28.558021E+0,0.000000E+0,1.421492E+0,1.425860E+0,1.007026E+0,60.000000E+0,1.000000E+0,1.444200E+0,732.618433E-3,2.050707E+0,60.000000E+0,1.891302E+0,0.000000E+0,72.876558E+0,1.135434E+0,1.143997E+0,1.014003E+0,50.000000E+0,1.000000E+0,85.901767E+0,2.610885E+0,2.556556E+0,1.067522E+0,15.000000E+0,0.000000E+0,1.419400E+0,1.414930E+0,1.013509E+0,60.000000E+0,3.987746E-3,46.098726E+0,9.516477E-3,23.627725E+0,5.597558E+0,28.620152E+0,0.000000E+0,55.165849E-3,0.000000E+0,41.234836E-3,0.000000E+0,17.270136E-3,0.000000E+0,15.917290E-3,0.000000E+0,18.880667E-3,2.020995E+0,2.013651E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.370560E+0,5.229401E+0,0.000000E+0,80.502887E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.792313E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.701638E+0,0.000000E+0,43.264105E-3,996.522930E-3,3.089703E+0,997.118333E-3,3.084473E+0,996.748217E-3,3.076700E+0,997.456265E-3,3.074125E+0,28.230643E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.384352E+0,74.237084E+0,1.989319E+0,73.474779E+0,73.496730E+0,2.004749E+0,73.286582E+0,73.736467E+0,2.015849E+0,73.700520E+0,73.936381E+0,2.005683E+0
 10/25/2017,19:52:38.118,2.211047E-3,74.349197E+0,3.980559E-3,999.232658E-3,1.006878E+0,0.000000E+0,1.012443E+0,3.134565E+0,0.000000E+0,73.805086E+0,3.980170E-3,997.412313E-3,994.024697E-3,0.000000E+0,1.057883E+0,2.833751E+0,0.000000E+0,81.723306E+0,28.866685E+0,71.176174E+0,3.973295E-3,3.968302E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,104.697657E+0,23.447346E+0,6.478827E-3,13.031592E-3,1.000000E+0,2.774521E+0,1.000000E+0,20.000000E+0,5.480759E-3,41.938810E+0,0.000000E+0,2.570074E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.975604E+0,0.000000E+0,-217.159143E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.585596E-3,0.000000E+0,159.130759E-3,0.000000E+0,-210.367931E-3,0.000000E+0,2.158620E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.000546E+0,3.100565E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.012373E+0,3.077843E+0,0.000000E+0,242.490573E+0,4.010320E-3,3.981583E-3,97.535808E+0,74.169209E+0,77.201673E+0,113.656864E+0,83.115173E+0,3.976848E-3,3.976848E-3,67.014660E+0,4.580402E+0,1.666533E+0,76.640569E+0,74.985260E+0,0.000000E+0,75.619757E+0,75.259192E+0,0.000000E+0,75.306994E+0,1.054766E+0,991.535454E-3,1.996249E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.019875E-3,68.258603E+0,28.554910E+0,0.000000E+0,1.417102E+0,1.429341E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.446944E+0,727.617443E-3,2.042239E+0,60.000000E+0,1.880810E+0,0.000000E+0,72.874639E+0,1.136823E+0,1.141699E+0,1.000584E+0,50.000000E+0,1.000000E+0,85.371082E+0,2.608027E+0,2.556300E+0,1.088522E+0,15.000000E+0,0.000000E+0,1.418825E+0,1.413828E+0,1.002587E+0,60.000000E+0,3.990211E-3,46.100450E+0,9.552859E-3,23.754291E+0,5.617534E+0,28.619455E+0,0.000000E+0,55.875028E-3,0.000000E+0,48.546647E-3,0.000000E+0,13.694757E-3,0.000000E+0,16.046133E-3,0.000000E+0,22.552678E-3,2.020770E+0,2.013813E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.322839E+0,5.229240E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793860E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.698932E+0,0.000000E+0,41.846838E-3,996.651665E-3,3.090652E+0,998.985004E-3,3.082220E+0,997.488449E-3,3.077054E+0,997.391897E-3,3.072886E+0,26.941903E-3,9.856705E+0,1.000000E+0,1.000000E+0,74.386225E+0,74.237552E+0,1.985724E+0,73.474966E+0,73.497198E+0,2.009219E+0,73.284803E+0,73.732863E+0,2.021647E+0,73.701269E+0,73.936007E+0,2.007072E+0
 10/25/2017,19:52:48.118,-526.266402E-6,74.352567E+0,3.982634E-3,998.217775E-3,1.014191E+0,0.000000E+0,1.010559E+0,3.132777E+0,0.000000E+0,73.804197E+0,3.977900E-3,997.025691E-3,995.651747E-3,0.000000E+0,1.059544E+0,2.847557E+0,0.000000E+0,81.724712E+0,28.865849E+0,71.333000E+0,3.977576E-3,3.973360E-3,0.000000E+0,1.016470E+0,1.000000E+0,44.000000E+0,105.254971E+0,23.293230E+0,6.481486E-3,13.025885E-3,1.000000E+0,2.774249E+0,1.000000E+0,20.000000E+0,5.497820E-3,41.937274E+0,0.000000E+0,2.572330E+0,0.000000E+0,1.984007E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.973158E+0,0.000000E+0,-212.459655E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.424655E-3,0.000000E+0,159.742992E-3,0.000000E+0,-209.014574E-3,0.000000E+0,2.156365E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.008373E+0,3.101386E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.009849E+0,3.076797E+0,0.000000E+0,242.492551E+0,4.012331E-3,3.982037E-3,97.536795E+0,74.141170E+0,77.207808E+0,113.665726E+0,83.117564E+0,3.976523E-3,3.983918E-3,67.010499E+0,4.576536E+0,1.667049E+0,76.653447E+0,74.987320E+0,0.000000E+0,75.619429E+0,75.259239E+0,0.000000E+0,75.304934E+0,1.053136E+0,1.000876E+0,2.003710E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.014103E-3,68.260193E+0,28.554353E+0,0.000000E+0,1.416942E+0,1.426834E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.445811E+0,734.839321E-3,2.034235E+0,60.000000E+0,1.876974E+0,0.000000E+0,72.876137E+0,1.138659E+0,1.140230E+0,1.008332E+0,50.000000E+0,1.000000E+0,84.891473E+0,2.609671E+0,2.560917E+0,1.081847E+0,15.000000E+0,0.000000E+0,1.424271E+0,1.417327E+0,1.000271E+0,60.000000E+0,3.989627E-3,46.095885E+0,9.613950E-3,23.821102E+0,5.554707E+0,28.619966E+0,0.000000E+0,54.166551E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.855810E-3,0.000000E+0,18.655193E-3,0.000000E+0,23.808892E-3,2.021060E+0,2.013490E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.278490E+0,5.231142E+0,0.000000E+0,81.631127E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.791637E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.690750E+0,0.000000E+0,41.782417E-3,996.893045E-3,3.089847E+0,998.196496E-3,3.084424E+0,996.201090E-3,3.074125E+0,998.630980E-3,3.073948E+0,33.385602E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.383369E+0,74.236522E+0,1.988456E+0,73.475668E+0,73.495326E+0,2.009602E+0,73.285927E+0,73.735672E+0,2.020417E+0,73.705107E+0,73.935726E+0,2.003368E+0
 10/25/2017,19:52:58.118,600.862443E-6,74.351490E+0,3.983088E-3,997.106238E-3,997.951744E-3,0.000000E+0,1.013305E+0,3.133067E+0,0.000000E+0,73.802792E+0,3.979002E-3,997.831154E-3,993.689717E-3,0.000000E+0,1.058138E+0,2.845237E+0,0.000000E+0,81.725275E+0,28.867846E+0,71.304834E+0,3.977251E-3,3.967913E-3,0.000000E+0,1.019369E+0,1.000000E+0,44.000000E+0,105.857955E+0,23.313456E+0,6.432977E-3,13.030814E-3,1.000000E+0,2.774025E+0,1.000000E+0,20.000000E+0,5.490814E-3,41.933830E+0,0.000000E+0,2.571138E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.990315E+0,0.000000E+0,-214.938152E-3,0.000000E+0,139.164985E-3,0.000000E+0,136.332417E-3,0.000000E+0,148.690577E-3,0.000000E+0,-205.953409E-3,0.000000E+0,2.158459E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.010753E+0,3.099632E+0,0.000000E+0,1.000272E+0,0.000000E+0,998.374744E-3,3.076990E+0,0.000000E+0,242.494867E+0,4.009087E-3,3.982621E-3,97.541825E+0,74.129608E+0,77.208979E+0,113.670864E+0,83.119065E+0,3.976978E-3,3.979572E-3,67.013351E+0,4.570737E+0,1.668113E+0,76.663797E+0,74.984511E+0,0.000000E+0,75.619429E+0,75.254089E+0,0.000000E+0,75.303249E+0,1.053472E+0,1.005570E+0,2.002084E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.008915E-3,68.260567E+0,28.555514E+0,0.000000E+0,1.418667E+0,1.428654E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.452671E+0,740.095953E-3,2.036871E+0,60.000000E+0,1.895670E+0,0.000000E+0,72.877354E+0,1.139074E+0,1.142497E+0,1.007805E+0,50.000000E+0,1.000000E+0,84.587670E+0,2.611140E+0,2.560613E+0,1.085823E+0,15.000000E+0,0.000000E+0,1.422179E+0,1.422583E+0,1.012279E+0,60.000000E+0,3.987227E-3,46.095699E+0,9.325813E-3,23.705855E+0,5.442262E+0,28.621081E+0,0.000000E+0,46.849111E-3,0.000000E+0,44.101581E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.236455E-3,0.000000E+0,24.420893E-3,2.020963E+0,2.013555E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.247993E+0,5.232528E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793119E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.690589E+0,0.000000E+0,40.783888E-3,996.587297E-3,3.089542E+0,997.681553E-3,3.083185E+0,998.164312E-3,3.077746E+0,997.810289E-3,3.073160E+0,32.419047E-3,9.869593E+0,1.000000E+0,1.000000E+0,74.382012E+0,74.233573E+0,1.987801E+0,73.474966E+0,73.493407E+0,2.010065E+0,73.287986E+0,73.733144E+0,2.024490E+0,73.701456E+0,73.934790E+0,2.001868E+0
 10/25/2017,19:53:08.118,922.899256E-6,74.353410E+0,3.981856E-3,998.411086E-3,961.736706E-3,0.000000E+0,1.012028E+0,3.134194E+0,0.000000E+0,73.804103E+0,3.980883E-3,997.734498E-3,1.009928E+0,0.000000E+0,1.060055E+0,2.850779E+0,0.000000E+0,81.728181E+0,28.875647E+0,71.246586E+0,3.971220E-3,3.965513E-3,0.000000E+0,1.023495E+0,1.000000E+0,44.000000E+0,105.925600E+0,23.613297E+0,6.432782E-3,13.043136E-3,1.000000E+0,2.745323E+0,1.000000E+0,20.000000E+0,5.468045E-3,41.934481E+0,0.000000E+0,2.576745E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.995883E+0,0.000000E+0,-206.891085E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.682161E-3,0.000000E+0,150.011711E-3,0.000000E+0,-213.203536E-3,0.000000E+0,2.166128E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.004156E+0,3.100195E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.005710E+0,3.076845E+0,0.000000E+0,242.509630E+0,4.010190E-3,3.984308E-3,97.543517E+0,74.149549E+0,77.209307E+0,113.676144E+0,83.120987E+0,3.982556E-3,3.981518E-3,67.019849E+0,4.570737E+0,1.668403E+0,76.645205E+0,74.984886E+0,0.000000E+0,75.619335E+0,75.254182E+0,0.000000E+0,75.301657E+0,1.053232E+0,1.004053E+0,2.000266E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.033040E-3,68.258883E+0,28.555792E+0,0.000000E+0,1.417389E+0,1.432039E+0,1.006194E+0,60.000000E+0,1.000000E+0,1.449289E+0,732.362792E-3,2.040993E+0,60.000000E+0,1.882502E+0,0.000000E+0,72.875341E+0,1.139728E+0,1.143934E+0,998.395757E-3,50.000000E+0,1.000000E+0,84.441261E+0,2.609767E+0,2.555422E+0,1.073351E+0,15.000000E+0,0.000000E+0,1.421972E+0,1.416560E+0,1.009756E+0,60.000000E+0,3.986578E-3,46.094488E+0,9.567127E-3,23.549412E+0,5.513789E+0,28.620245E+0,0.000000E+0,37.984372E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.015393E-3,0.000000E+0,21.135410E-3,0.000000E+0,25.097316E-3,2.020738E+0,2.013362E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.230105E+0,5.034954E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.790703E+0,0.000000E+0,16.497081E-3,10.000000E+0,9.684920E+0,0.000000E+0,41.911259E-3,996.635573E-3,3.090668E+0,998.164312E-3,3.082960E+0,996.619481E-3,3.076571E+0,999.612591E-3,3.071406E+0,30.808122E-3,9.874749E+0,1.000000E+0,1.000000E+0,74.384867E+0,74.236476E+0,1.989655E+0,73.473608E+0,73.497104E+0,2.007463E+0,73.286535E+0,73.731927E+0,2.025560E+0,73.700380E+0,73.933058E+0,2.000192E+0
 10/25/2017,19:53:18.118,-43.211183E-6,74.348307E+0,3.983542E-3,999.087674E-3,971.221596E-3,0.000000E+0,1.013034E+0,3.134162E+0,0.000000E+0,73.804758E+0,3.980105E-3,996.977364E-3,999.687469E-3,0.000000E+0,1.057771E+0,2.857802E+0,0.000000E+0,81.728181E+0,28.872072E+0,71.201484E+0,3.977446E-3,3.973036E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,105.369867E+0,23.670965E+0,6.403859E-3,13.045924E-3,1.000000E+0,2.733248E+0,1.000000E+0,20.000000E+0,5.464283E-3,41.932340E+0,0.000000E+0,2.580644E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.989639E+0,0.000000E+0,-204.798847E-3,0.000000E+0,136.718676E-3,0.000000E+0,139.293738E-3,0.000000E+0,147.498334E-3,0.000000E+0,-195.352111E-3,0.000000E+0,2.168416E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.010338E+0,3.100758E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.010711E+0,3.076893E+0,0.000000E+0,242.522126E+0,4.012785E-3,3.983335E-3,97.546666E+0,74.162235E+0,77.207668E+0,113.681942E+0,83.120565E+0,3.981453E-3,3.978729E-3,67.024945E+0,4.563326E+0,1.665937E+0,76.653494E+0,74.983060E+0,0.000000E+0,75.620974E+0,75.252216E+0,0.000000E+0,75.300861E+0,1.057082E+0,1.009897E+0,2.002658E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.030381E-3,68.258088E+0,28.556489E+0,0.000000E+0,1.423104E+0,1.425844E+0,1.008656E+0,60.000000E+0,1.000000E+0,1.452289E+0,736.165462E-3,2.037015E+0,60.000000E+0,1.885017E+0,0.000000E+0,72.876558E+0,1.141165E+0,1.148372E+0,1.015777E+0,50.000000E+0,1.000000E+0,84.573648E+0,2.610358E+0,2.557946E+0,1.078062E+0,15.000000E+0,0.000000E+0,1.426763E+0,1.420474E+0,1.007697E+0,60.000000E+0,3.990081E-3,46.093044E+0,9.518358E-3,23.676440E+0,5.443229E+0,28.626467E+0,0.000000E+0,33.922709E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.912878E-3,0.000000E+0,24.163209E-3,0.000000E+0,24.195419E-3,2.021028E+0,2.013651E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.235206E+0,5.035470E+0,0.000000E+0,84.403373E-3,0.000000E+0,50.298301E-3,9.500000E+0,9.792700E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.686885E+0,0.000000E+0,41.234836E-3,996.555113E-3,3.089574E+0,997.681553E-3,3.084328E+0,998.952820E-3,3.077859E+0,999.805695E-3,3.072275E+0,34.352156E-3,9.862183E+0,1.000000E+0,1.000000E+0,74.380467E+0,74.231092E+0,1.983726E+0,73.475761E+0,73.495887E+0,2.008533E+0,73.287939E+0,73.732910E+0,2.021535E+0,73.703890E+0,73.933807E+0,2.003735E+0
 10/25/2017,19:53:28.118,600.862443E-6,74.351912E+0,3.982699E-3,997.267330E-3,1.014526E+0,0.000000E+0,1.010798E+0,3.133856E+0,0.000000E+0,73.803167E+0,3.981207E-3,996.848490E-3,1.014794E+0,0.000000E+0,1.060853E+0,2.863972E+0,0.000000E+0,81.732915E+0,28.867382E+0,71.054533E+0,3.975046E-3,3.970896E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,104.783455E+0,23.561103E+0,6.397438E-3,13.049816E-3,1.000000E+0,2.729846E+0,1.000000E+0,20.000000E+0,5.449168E-3,41.933178E+0,0.000000E+0,2.583350E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.993791E+0,0.000000E+0,-203.092869E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.649972E-3,0.000000E+0,145.468298E-3,0.000000E+0,-194.933215E-3,0.000000E+0,2.164711E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.012638E+0,3.099921E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.004687E+0,3.077794E+0,0.000000E+0,242.522126E+0,4.010450E-3,3.982556E-3,97.546149E+0,74.159847E+0,77.208370E+0,113.686938E+0,83.128488E+0,3.979637E-3,3.982037E-3,67.019989E+0,4.564293E+0,1.665808E+0,76.621837E+0,74.984371E+0,0.000000E+0,75.619242E+0,75.249922E+0,0.000000E+0,75.302312E+0,1.053584E+0,1.002568E+0,2.003678E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.033883E-3,68.259585E+0,28.559786E+0,0.000000E+0,1.423057E+0,1.429197E+0,1.007185E+0,60.000000E+0,1.000000E+0,1.448412E+0,741.054609E-3,2.043965E+0,60.000000E+0,1.882454E+0,0.000000E+0,72.875435E+0,1.144454E+0,1.143981E+0,1.011144E+0,50.000000E+0,1.000000E+0,85.026637E+0,2.615690E+0,2.558585E+0,1.082086E+0,15.000000E+0,0.000000E+0,1.420470E+0,1.419803E+0,1.005685E+0,60.000000E+0,3.987356E-3,46.095559E+0,9.527632E-3,23.732949E+0,5.415198E+0,28.625260E+0,0.000000E+0,34.664124E-3,0.000000E+0,45.840955E-3,0.000000E+0,18.558561E-3,0.000000E+0,22.520467E-3,0.000000E+0,23.422364E-3,2.020899E+0,2.013329E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.267244E+0,5.035760E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792507E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.670070E+0,0.000000E+0,42.201155E-3,996.699941E-3,3.089783E+0,998.663164E-3,3.083185E+0,996.362010E-3,3.077569E+0,998.244772E-3,3.072210E+0,23.397869E-3,9.865727E+0,1.000000E+0,1.000000E+0,74.381824E+0,74.233620E+0,1.986523E+0,73.473655E+0,73.495232E+0,2.007814E+0,73.289015E+0,73.732863E+0,2.022669E+0,73.705294E+0,73.932683E+0,2.003863E+0
 10/25/2017,19:53:38.118,1.566973E-3,74.351069E+0,3.983412E-3,998.749380E-3,989.169437E-3,0.000000E+0,1.012714E+0,3.135064E+0,0.000000E+0,73.799001E+0,3.981077E-3,998.266103E-3,989.861364E-3,0.000000E+0,1.061588E+0,2.855773E+0,0.000000E+0,81.734134E+0,28.854936E+0,71.107072E+0,3.974268E-3,3.969988E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,104.241341E+0,23.744920E+0,6.386673E-3,13.044368E-3,1.000000E+0,2.740500E+0,1.000000E+0,20.000000E+0,5.469148E-3,41.931316E+0,0.000000E+0,2.584349E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.993501E+0,0.000000E+0,-203.479128E-3,0.000000E+0,138.489031E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.249301E-3,0.000000E+0,-192.709842E-3,0.000000E+0,2.161617E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.000339E+0,3.100340E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.002849E+0,3.076459E+0,0.000000E+0,242.531003E+0,4.010320E-3,3.980999E-3,97.550051E+0,74.155634E+0,77.212820E+0,113.691464E+0,83.127082E+0,3.978405E-3,3.977432E-3,67.014519E+0,4.569448E+0,1.668064E+0,76.635183E+0,74.984792E+0,0.000000E+0,75.618633E+0,75.253433E+0,0.000000E+0,75.303951E+0,1.056715E+0,1.005203E+0,2.002259E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.049642E-3,68.259632E+0,28.555746E+0,0.000000E+0,1.425451E+0,1.432981E+0,986.249072E-3,60.000000E+0,1.000000E+0,1.450406E+0,741.022654E-3,2.040354E+0,60.000000E+0,1.881052E+0,0.000000E+0,72.875716E+0,1.142378E+0,1.149761E+0,1.003013E+0,50.000000E+0,1.000000E+0,85.480414E+0,2.608011E+0,2.561955E+0,1.090790E+0,15.000000E+0,0.000000E+0,1.425102E+0,1.424341E+0,973.812362E-3,60.000000E+0,3.987811E-3,46.094301E+0,9.484571E-3,23.792382E+0,5.434852E+0,28.623402E+0,0.000000E+0,35.502244E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.463400E-3,0.000000E+0,21.360885E-3,0.000000E+0,23.969945E-3,2.020899E+0,2.013490E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.300103E+0,5.038500E+0,0.000000E+0,82.372541E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792120E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.661051E+0,0.000000E+0,52.959501E-3,996.587297E-3,3.090266E+0,997.601093E-3,3.084328E+0,996.152814E-3,3.078213E+0,997.182701E-3,3.071374E+0,23.720054E-3,9.878293E+0,1.000000E+0,1.000000E+0,74.383229E+0,74.231888E+0,1.985708E+0,73.473234E+0,73.494343E+0,2.009251E+0,73.285412E+0,73.730804E+0,2.022254E+0,73.703001E+0,73.928424E+0,2.005715E+0
 10/25/2017,19:53:48.118,1.083918E-3,74.351209E+0,3.980948E-3,997.815044E-3,988.610563E-3,0.000000E+0,1.012315E+0,3.137271E+0,0.000000E+0,73.795444E+0,3.983931E-3,997.074019E-3,1.024077E+0,0.000000E+0,1.062259E+0,2.852970E+0,0.000000E+0,81.734603E+0,28.854565E+0,71.218935E+0,3.976278E-3,3.967588E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,103.672129E+0,23.531411E+0,6.389786E-3,13.048973E-3,1.000000E+0,2.735996E+0,1.000000E+0,20.000000E+0,5.447092E-3,41.933178E+0,0.000000E+0,2.584639E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.998813E+0,0.000000E+0,-200.131548E-3,0.000000E+0,138.134960E-3,0.000000E+0,139.744373E-3,0.000000E+0,139.120410E-3,0.000000E+0,-202.022228E-3,0.000000E+0,2.168255E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.012015E+0,3.099760E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.008203E+0,3.077135E+0,0.000000E+0,242.546973E+0,4.006752E-3,3.976653E-3,97.554939E+0,74.151562E+0,77.210150E+0,113.697592E+0,83.131442E+0,3.979313E-3,3.978729E-3,67.007086E+0,4.580080E+0,1.669177E+0,76.624225E+0,74.983903E+0,0.000000E+0,75.618773E+0,75.248845E+0,0.000000E+0,75.299597E+0,1.056810E+0,1.006672E+0,2.003821E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.038617E-3,68.260006E+0,28.552728E+0,0.000000E+0,1.425371E+0,1.431928E+0,983.548134E-3,60.000000E+0,1.000000E+0,1.444184E+0,734.120328E-3,2.029921E+0,60.000000E+0,1.878876E+0,0.000000E+0,72.873844E+0,1.142570E+0,1.145977E+0,1.009642E+0,50.000000E+0,1.000000E+0,85.865508E+0,2.610006E+0,2.560246E+0,1.073032E+0,15.000000E+0,0.000000E+0,1.424064E+0,1.416432E+0,995.257458E-3,60.000000E+0,3.989886E-3,46.091227E+0,9.504415E-3,23.939274E+0,5.426152E+0,28.623774E+0,0.000000E+0,34.631888E-3,0.000000E+0,44.391477E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.034366E-3,0.000000E+0,22.778152E-3,2.020963E+0,2.013716E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.327995E+0,5.036115E+0,0.000000E+0,84.435608E-3,0.000000E+0,48.170763E-3,9.500000E+0,9.794150E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.660149E+0,0.000000E+0,43.296316E-3,996.941321E-3,3.089815E+0,997.263161E-3,3.082622E+0,999.065464E-3,3.078020E+0,997.649369E-3,3.073337E+0,36.285266E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.382199E+0,74.230297E+0,1.988520E+0,73.474872E+0,73.493594E+0,2.009762E+0,73.285739E+0,73.732629E+0,2.025528E+0,73.701456E+0,73.927768E+0,2.003432E+0
 10/25/2017,19:53:58.118,2.050028E-3,74.348401E+0,3.980624E-3,997.589515E-3,971.029982E-3,0.000000E+0,1.012730E+0,3.135789E+0,0.000000E+0,73.796427E+0,3.975046E-3,997.460641E-3,1.005191E+0,0.000000E+0,1.061572E+0,2.843787E+0,0.000000E+0,81.738680E+0,28.864595E+0,71.200128E+0,3.975435E-3,3.965383E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,103.634767E+0,23.363282E+0,6.393742E-3,13.046573E-3,1.000000E+0,2.739414E+0,1.000000E+0,20.000000E+0,5.475310E-3,41.930060E+0,0.000000E+0,2.581352E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.987643E+0,0.000000E+0,-202.577856E-3,0.000000E+0,138.585596E-3,0.000000E+0,135.270204E-3,0.000000E+0,145.693858E-3,0.000000E+0,-195.126551E-3,0.000000E+0,2.161327E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.013980E+0,3.100050E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.003968E+0,3.077360E+0,0.000000E+0,242.562653E+0,4.007336E-3,3.982426E-3,97.555503E+0,74.154511E+0,77.214131E+0,113.704804E+0,83.131864E+0,3.977302E-3,3.976718E-3,67.000868E+0,4.567515E+0,1.667049E+0,76.628627E+0,74.985307E+0,0.000000E+0,75.619008E+0,75.249360E+0,0.000000E+0,75.300252E+0,1.060804E+0,1.003877E+0,2.003455E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.035050E-3,68.257808E+0,28.611979E+0,0.000000E+0,1.423168E+0,1.426866E+0,1.012971E+0,60.000000E+0,1.000000E+0,1.445476E+0,737.108141E-3,2.021981E+0,60.000000E+0,1.883969E+0,0.000000E+0,72.876745E+0,1.143001E+0,1.146632E+0,1.009163E+0,50.000000E+0,1.000000E+0,86.117920E+0,2.613950E+0,2.555661E+0,1.076417E+0,15.000000E+0,0.000000E+0,1.420263E+0,1.423478E+0,1.012040E+0,60.000000E+0,3.988459E-3,46.089410E+0,9.561031E-3,23.900208E+0,5.404566E+0,28.621684E+0,0.000000E+0,35.502244E-3,0.000000E+0,45.776534E-3,0.000000E+0,16.529292E-3,0.000000E+0,24.710789E-3,0.000000E+0,23.712260E-3,2.021189E+0,2.013587E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.345472E+0,5.036534E+0,0.000000E+0,81.050889E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.791863E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.777786E+0,0.000000E+0,44.520319E-3,997.536725E-3,3.089333E+0,997.375805E-3,3.083137E+0,999.419487E-3,3.076732E+0,999.805695E-3,3.072613E+0,28.875013E-3,9.912447E+0,1.000000E+0,1.000000E+0,74.383556E+0,74.228799E+0,1.979347E+0,73.473047E+0,73.490084E+0,2.000167E+0,73.286441E+0,73.729634E+0,2.022254E+0,73.700801E+0,73.929313E+0,2.003863E+0
 10/25/2017,19:54:08.118,922.899256E-6,74.349665E+0,3.982310E-3,998.024464E-3,1.004994E+0,0.000000E+0,1.012714E+0,3.137642E+0,0.000000E+0,73.794367E+0,3.980818E-3,997.976137E-3,992.652871E-3,0.000000E+0,1.060630E+0,2.821347E+0,0.000000E+0,81.737837E+0,28.873883E+0,71.228807E+0,3.974592E-3,3.969145E-3,0.000000E+0,1.020261E+0,1.000000E+0,44.000000E+0,103.943457E+0,23.602301E+0,6.414819E-3,13.031657E-3,1.000000E+0,2.749859E+0,1.000000E+0,20.000000E+0,5.472067E-3,41.932852E+0,0.000000E+0,2.582351E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.981849E+0,0.000000E+0,-219.219192E-3,0.000000E+0,139.004043E-3,0.000000E+0,138.456843E-3,0.000000E+0,157.519619E-3,0.000000E+0,-202.731130E-3,0.000000E+0,2.157976E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.008070E+0,3.100259E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.010935E+0,3.078036E+0,0.000000E+0,242.559421E+0,4.013823E-3,3.982816E-3,97.557383E+0,74.155494E+0,77.215208E+0,113.709895E+0,83.134302E+0,3.978729E-3,3.978859E-3,66.998951E+0,4.579758E+0,1.668355E+0,76.635558E+0,74.984839E+0,0.000000E+0,75.620927E+0,75.249500E+0,0.000000E+0,75.298614E+0,1.056810E+0,995.383344E-3,2.002211E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.054052E-3,68.256919E+0,28.616344E+0,0.000000E+0,1.425403E+0,1.436079E+0,1.002790E+0,60.000000E+0,1.000000E+0,1.451682E+0,741.134497E-3,2.028084E+0,60.000000E+0,1.881616E+0,0.000000E+0,72.873891E+0,1.146880E+0,1.147669E+0,1.016719E+0,50.000000E+0,1.000000E+0,86.227970E+0,2.609495E+0,2.553681E+0,1.080937E+0,15.000000E+0,0.000000E+0,1.429222E+0,1.420251E+0,1.001357E+0,60.000000E+0,3.987486E-3,46.089271E+0,9.506296E-3,23.736847E+0,5.636866E+0,28.618527E+0,0.000000E+0,53.747491E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.002155E-3,2.021092E+0,2.013458E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.351506E+0,5.151519E+0,0.000000E+0,81.921246E-3,0.000000E+0,50.427243E-3,9.500000E+0,9.793473E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.776369E+0,0.000000E+0,41.685785E-3,996.732125E-3,3.089735E+0,998.743624E-3,3.084151E+0,999.709143E-3,3.074479E+0,997.520633E-3,3.073176E+0,35.640896E-3,9.876682E+0,1.000000E+0,1.000000E+0,74.381871E+0,74.229173E+0,1.984781E+0,73.475247E+0,73.491254E+0,2.010576E+0,73.290888E+0,73.728697E+0,2.017798E+0,73.702814E+0,73.927113E+0,2.005348E+0
 10/25/2017,19:54:18.118,1.083918E-3,74.351912E+0,3.979975E-3,998.701053E-3,1.014063E+0,0.000000E+0,1.012331E+0,3.135145E+0,0.000000E+0,73.794788E+0,3.979327E-3,998.443305E-3,988.266217E-3,0.000000E+0,1.060853E+0,2.815853E+0,0.000000E+0,81.739852E+0,28.884146E+0,71.270540E+0,3.976019E-3,3.969080E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,104.278943E+0,23.410417E+0,6.428697E-3,13.030490E-3,1.000000E+0,2.759139E+0,1.000000E+0,20.000000E+0,5.476802E-3,41.932387E+0,0.000000E+0,2.585123E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.981656E+0,0.000000E+0,-221.794253E-3,0.000000E+0,138.521219E-3,0.000000E+0,136.847429E-3,0.000000E+0,157.938516E-3,0.000000E+0,-200.185529E-3,0.000000E+0,2.156655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,766.652629E-3,3.101128E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.004943E+0,3.077119E+0,0.000000E+0,242.554500E+0,4.012201E-3,3.982232E-3,97.559874E+0,74.077603E+0,77.219236E+0,113.713902E+0,83.136084E+0,3.980870E-3,3.979118E-3,67.011060E+0,4.588457E+0,1.667097E+0,76.634809E+0,74.982498E+0,0.000000E+0,75.620459E+0,75.245287E+0,0.000000E+0,75.297115E+0,1.057641E+0,992.222007E-3,2.004459E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.048345E-3,68.256919E+0,28.614533E+0,0.000000E+0,1.419353E+0,1.432790E+0,1.012507E+0,60.000000E+0,1.000000E+0,1.453788E+0,737.811155E-3,2.036680E+0,60.000000E+0,1.878941E+0,0.000000E+0,72.876511E+0,1.144741E+0,1.144285E+0,1.016448E+0,50.000000E+0,1.000000E+0,86.137622E+0,2.605919E+0,2.558217E+0,1.087963E+0,15.000000E+0,0.000000E+0,1.430995E+0,1.415953E+0,1.013637E+0,60.000000E+0,3.990730E-3,46.088479E+0,9.578735E-3,23.649392E+0,5.648143E+0,28.618712E+0,0.000000E+0,49.943711E-3,0.000000E+0,44.327056E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.526350E-3,2.020899E+0,2.013748E+0,2.018451E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.341024E+0,5.149360E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.792249E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.777464E+0,0.000000E+0,40.622835E-3,997.053965E-3,3.090298E+0,999.194200E-3,3.082300E+0,996.732125E-3,3.074721E+0,998.244772E-3,3.072403E+0,30.163752E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.384305E+0,74.229688E+0,1.980114E+0,73.474498E+0,73.488820E+0,2.010385E+0,73.288594E+0,73.729821E+0,2.020912E+0,73.702907E+0,73.928845E+0,2.001628E+0
 10/25/2017,19:54:28.118,-1.009322E-3,74.353269E+0,3.980948E-3,997.637843E-3,1.006670E+0,0.000000E+0,1.011756E+0,3.133615E+0,0.000000E+0,73.790763E+0,3.984774E-3,997.637843E-3,985.873497E-3,0.000000E+0,1.061636E+0,2.832285E+0,0.000000E+0,81.742196E+0,28.897334E+0,71.261557E+0,3.972452E-3,3.965837E-3,0.000000E+0,1.029596E+0,1.000000E+0,44.000000E+0,104.662924E+0,23.560639E+0,6.441797E-3,13.031916E-3,1.000000E+0,2.745387E+0,1.000000E+0,20.000000E+0,5.493473E-3,41.930153E+0,0.000000E+0,2.584381E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.987353E+0,0.000000E+0,-229.841321E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.649972E-3,0.000000E+0,179.721118E-3,0.000000E+0,-198.219939E-3,0.000000E+0,2.155463E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,669.456508E-3,3.100404E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.002082E+0,3.076394E+0,0.000000E+0,242.554934E+0,4.010709E-3,3.979118E-3,97.562225E+0,73.922011E+0,77.218252E+0,113.721822E+0,83.144382E+0,3.975550E-3,3.978340E-3,67.024758E+0,4.579758E+0,1.667758E+0,76.630032E+0,74.983388E+0,0.000000E+0,75.619101E+0,75.245333E+0,0.000000E+0,75.299597E+0,1.058743E+0,1.010631E+0,2.005527E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.052431E-3,68.253179E+0,28.613279E+0,0.000000E+0,1.421237E+0,1.435744E+0,1.008432E+0,60.000000E+0,1.000000E+0,1.446561E+0,737.172051E-3,2.021518E+0,60.000000E+0,1.893527E+0,0.000000E+0,72.875575E+0,1.145348E+0,1.148611E+0,1.015920E+0,50.000000E+0,1.000000E+0,85.846088E+0,2.605696E+0,2.555613E+0,1.076497E+0,15.000000E+0,0.000000E+0,1.431889E+0,1.420938E+0,1.009150E+0,60.000000E+0,3.989692E-3,46.088153E+0,9.615831E-3,23.704184E+0,5.647820E+0,28.617273E+0,0.000000E+0,10.552032E-3,0.000000E+0,44.745794E-3,0.000000E+0,19.460458E-3,0.000000E+0,15.724026E-3,0.000000E+0,15.144235E-3,2.020834E+0,2.013265E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.313625E+0,5.143138E+0,0.000000E+0,83.533016E-3,0.000000E+0,40.369792E-3,9.500000E+0,9.791508E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.779558E+0,0.000000E+0,39.431042E-3,997.214885E-3,3.089992E+0,997.842473E-3,3.083749E+0,997.649369E-3,3.078261E+0,997.858565E-3,3.073433E+0,34.029971E-3,9.877648E+0,1.000000E+0,1.000000E+0,74.381216E+0,74.225803E+0,1.986299E+0,73.473842E+0,73.492471E+0,2.006840E+0,73.288079E+0,73.727668E+0,2.027477E+0,73.704873E+0,73.926692E+0,2.005220E+0
 10/25/2017,19:54:38.118,278.825630E-6,74.350741E+0,3.986330E-3,998.765490E-3,1.005936E+0,0.000000E+0,1.013002E+0,3.135129E+0,0.000000E+0,73.793010E+0,3.980818E-3,997.331767E-3,1.016197E+0,0.000000E+0,1.059991E+0,2.835362E+0,0.000000E+0,81.743649E+0,28.902210E+0,71.173647E+0,3.977186E-3,3.965254E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,104.937830E+0,23.667207E+0,6.449514E-3,13.030554E-3,1.000000E+0,2.749205E+0,1.000000E+0,20.000000E+0,5.443654E-3,41.930246E+0,0.000000E+0,2.584091E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.996173E+0,0.000000E+0,-225.689034E-3,0.000000E+0,137.040559E-3,0.000000E+0,135.527710E-3,0.000000E+0,171.504308E-3,0.000000E+0,-196.189904E-3,0.000000E+0,2.153304E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,751.845611E-3,3.100790E+0,0.000000E+0,998.614888E-3,0.000000E+0,990.704227E-3,3.076507E+0,0.000000E+0,242.550350E+0,4.011033E-3,3.983270E-3,97.564199E+0,73.867293E+0,77.215677E+0,113.728091E+0,83.142788E+0,3.982102E-3,3.977172E-3,67.025553E+0,4.564615E+0,1.668919E+0,76.605587E+0,74.983715E+0,0.000000E+0,75.618633E+0,75.240464E+0,0.000000E+0,75.299035E+0,1.055692E+0,1.008204E+0,2.003710E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.016762E-3,68.254020E+0,28.609750E+0,0.000000E+0,1.425611E+0,1.437756E+0,1.014713E+0,60.000000E+0,1.000000E+0,1.450326E+0,740.990699E-3,2.046825E+0,60.000000E+0,1.886645E+0,0.000000E+0,72.873235E+0,1.145172E+0,1.150766E+0,1.002725E+0,50.000000E+0,1.000000E+0,85.590733E+0,2.607404E+0,2.552882E+0,1.078461E+0,15.000000E+0,0.000000E+0,1.434301E+0,1.427824E+0,1.006291E+0,60.000000E+0,3.989497E-3,46.086197E+0,9.509084E-3,23.714113E+0,5.573394E+0,28.619873E+0,0.000000E+0,-30.483653E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.338970E-3,2.021028E+0,2.013684E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.288756E+0,5.144234E+0,0.000000E+0,83.726429E-3,0.000000E+0,40.724382E-3,9.500000E+0,9.791830E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.778269E+0,0.000000E+0,41.589153E-3,997.086149E-3,3.089558E+0,997.295345E-3,3.083234E+0,998.293048E-3,3.077231E+0,997.182701E-3,3.071357E+0,23.720054E-3,9.873782E+0,1.000000E+0,1.000000E+0,74.380794E+0,74.226786E+0,1.984621E+0,73.473000E+0,73.488633E+0,2.009219E+0,73.292432E+0,73.726732E+0,2.015018E+0,73.700894E+0,73.922807E+0,2.005858E+0
 10/25/2017,19:54:48.118,2.855120E-3,74.351537E+0,3.983866E-3,998.749380E-3,1.001481E+0,0.000000E+0,1.012491E+0,3.137255E+0,0.000000E+0,73.793431E+0,3.973036E-3,996.912927E-3,966.029870E-3,0.000000E+0,1.061221E+0,2.844174E+0,0.000000E+0,81.746977E+0,28.898263E+0,71.152687E+0,3.977576E-3,3.967718E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,105.024103E+0,23.873947E+0,6.447179E-3,13.003705E-3,1.000000E+0,2.754907E+0,1.000000E+0,20.000000E+0,5.469732E-3,41.932014E+0,0.000000E+0,2.579935E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.997622E+0,0.000000E+0,-215.131282E-3,0.000000E+0,136.654300E-3,0.000000E+0,139.905315E-3,0.000000E+0,162.481928E-3,0.000000E+0,-177.984028E-3,0.000000E+0,2.154947E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.011680E+0,3.099310E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.011335E+0,3.077102E+0,0.000000E+0,242.562316E+0,4.007920E-3,3.979507E-3,97.566173E+0,73.840847E+0,77.218159E+0,113.733277E+0,83.146304E+0,3.977821E-3,3.978729E-3,67.016810E+0,4.567515E+0,1.671256E+0,76.612845E+0,74.981328E+0,0.000000E+0,75.622004E+0,75.243273E+0,0.000000E+0,75.298052E+0,1.056491E+0,1.007837E+0,2.001749E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.004505E-3,68.255704E+0,28.609704E+0,0.000000E+0,1.425515E+0,1.437452E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.460313E+0,740.958744E-3,2.041568E+0,60.000000E+0,1.881487E+0,0.000000E+0,72.874873E+0,1.146657E+0,1.149489E+0,1.007629E+0,50.000000E+0,1.000000E+0,85.408651E+0,2.601912E+0,2.548633E+0,1.091285E+0,15.000000E+0,0.000000E+0,1.428376E+0,1.424213E+0,1.012982E+0,60.000000E+0,3.988978E-3,46.083681E+0,9.654742E-3,23.741347E+0,5.479314E+0,28.620523E+0,0.000000E+0,6.748253E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.232042E-3,0.000000E+0,16.915819E-3,2.021028E+0,2.013490E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.269567E+0,5.149940E+0,0.000000E+0,83.404075E-3,0.000000E+0,49.943711E-3,9.500000E+0,9.793505E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.779332E+0,0.000000E+0,43.682843E-3,996.764309E-3,3.090411E+0,996.619481E-3,3.084006E+0,998.357416E-3,3.074946E+0,998.486152E-3,3.072259E+0,36.285266E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.384773E+0,74.227628E+0,1.979555E+0,73.474919E+0,73.487977E+0,2.008836E+0,73.290607E+0,73.727668E+0,2.025544E+0,73.705201E+0,73.923790E+0,2.005603E+0
