date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:54:58.118,-687.284809E-6,74.353035E+0,3.983347E-3,998.056683E-3,1.004467E+0,0.000000E+0,1.012922E+0,3.134484E+0,0.000000E+0,73.790950E+0,3.980299E-3,997.428423E-3,1.011587E+0,0.000000E+0,1.063361E+0,2.853292E+0,0.000000E+0,81.748992E+0,28.904485E+0,71.178606E+0,3.977316E-3,3.966356E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,104.873868E+0,23.723856E+0,6.443872E-3,13.037558E-3,1.000000E+0,2.747144E+0,1.000000E+0,20.000000E+0,5.514750E-3,41.929361E+0,0.000000E+0,2.578130E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.006957E+0,0.000000E+0,-213.940316E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.941831E-3,0.000000E+0,160.838566E-3,0.000000E+0,-183.526347E-3,0.000000E+0,2.150275E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.007271E+0,3.099487E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.008714E+0,3.077585E+0,0.000000E+0,242.568105E+0,4.011617E-3,3.979507E-3,97.565797E+0,73.824324E+0,77.222046E+0,113.739075E+0,83.146539E+0,3.980545E-3,3.980610E-3,67.015034E+0,4.573314E+0,1.669080E+0,76.612237E+0,74.984698E+0,0.000000E+0,75.618024E+0,75.241775E+0,0.000000E+0,75.296975E+0,1.059526E+0,1.005426E+0,2.002498E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.008850E-3,68.255984E+0,28.615462E+0,0.000000E+0,1.429394E+0,1.435249E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.455384E+0,741.709691E-3,2.050052E+0,60.000000E+0,1.885468E+0,0.000000E+0,72.874733E+0,1.147391E+0,1.153225E+0,1.005105E+0,50.000000E+0,1.000000E+0,85.384262E+0,2.608074E+0,2.560454E+0,1.087835E+0,15.000000E+0,0.000000E+0,1.431570E+0,1.420219E+0,1.002667E+0,60.000000E+0,3.991897E-3,46.083029E+0,9.523027E-3,24.009195E+0,5.550196E+0,28.623542E+0,0.000000E+0,1.590586E-3,0.000000E+0,44.198213E-3,0.000000E+0,25.934793E-3,0.000000E+0,20.781094E-3,0.000000E+0,17.560032E-3,2.021028E+0,2.013619E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.263215E+0,5.148650E+0,0.000000E+0,83.661958E-3,0.000000E+0,40.498734E-3,9.500000E+0,9.793376E+0,0.000000E+0,27.319849E-3,10.000000E+0,9.776949E+0,0.000000E+0,43.972739E-3,997.247069E-3,3.089670E+0,998.180404E-3,3.083636E+0,997.697645E-3,3.074141E+0,999.097648E-3,3.072532E+0,26.941903E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.386833E+0,74.225616E+0,1.984461E+0,73.473094E+0,73.488024E+0,2.008852E+0,73.291730E+0,73.726357E+0,2.022829E+0,73.703141E+0,73.922760E+0,2.008843E+0
 10/25/2017,19:55:08.118,600.862443E-6,74.353690E+0,3.979975E-3,997.186784E-3,1.019013E+0,0.000000E+0,1.011900E+0,3.135709E+0,0.000000E+0,73.791418E+0,3.983736E-3,998.217775E-3,963.892374E-3,0.000000E+0,1.059576E+0,2.860299E+0,0.000000E+0,81.750680E+0,28.900260E+0,71.063656E+0,3.977965E-3,3.965643E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,104.899236E+0,23.607312E+0,6.450487E-3,13.025626E-3,1.000000E+0,2.755609E+0,1.000000E+0,20.000000E+0,5.454358E-3,41.929548E+0,0.000000E+0,2.575005E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.011817E+0,0.000000E+0,-213.264362E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.845266E-3,0.000000E+0,153.008430E-3,0.000000E+0,-184.557477E-3,0.000000E+0,2.155076E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.006648E+0,3.100420E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.016097E+0,3.077408E+0,0.000000E+0,242.572351E+0,4.012136E-3,3.983010E-3,97.570262E+0,73.834294E+0,77.223123E+0,113.745769E+0,83.148883E+0,3.979443E-3,3.980870E-3,67.020130E+0,4.570737E+0,1.668919E+0,76.561051E+0,74.983060E+0,0.000000E+0,75.618165E+0,75.241447E+0,0.000000E+0,75.299456E+0,1.053025E+0,1.003175E+0,2.000458E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.038682E-3,68.256031E+0,28.610818E+0,0.000000E+0,1.426696E+0,1.437436E+0,1.000569E+0,60.000000E+0,1.000000E+0,1.452608E+0,743.531138E-3,2.047656E+0,60.000000E+0,1.879940E+0,0.000000E+0,72.875107E+0,1.149849E+0,1.149840E+0,1.005824E+0,50.000000E+0,1.000000E+0,85.464467E+0,2.603125E+0,2.554000E+0,1.083380E+0,15.000000E+0,0.000000E+0,1.425757E+0,1.425220E+0,1.002667E+0,60.000000E+0,3.988135E-3,46.082889E+0,9.411353E-3,23.971799E+0,5.508633E+0,28.625213E+0,0.000000E+0,-4.211789E-3,0.000000E+0,44.842426E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.778152E-3,0.000000E+0,18.268665E-3,2.020641E+0,2.013555E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.265540E+0,5.145556E+0,0.000000E+0,84.693492E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.791637E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.776304E+0,0.000000E+0,38.690197E-3,996.893045E-3,3.090089E+0,998.872360E-3,3.083926E+0,996.442470E-3,3.075075E+0,999.419487E-3,3.072886E+0,25.975348E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.385148E+0,74.222105E+0,1.978916E+0,73.471596E+0,73.486199E+0,2.006920E+0,73.289952E+0,73.725889E+0,2.023883E+0,73.707635E+0,73.921683E+0,2.005156E+0
 10/25/2017,19:55:18.118,922.899256E-6,74.352942E+0,3.985358E-3,998.443305E-3,1.006287E+0,0.000000E+0,1.013130E+0,3.133872E+0,0.000000E+0,73.789920E+0,3.978678E-3,998.169448E-3,1.027953E+0,0.000000E+0,1.060103E+0,2.850988E+0,0.000000E+0,81.748946E+0,28.908758E+0,71.045972E+0,3.977251E-3,3.973620E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,104.796869E+0,23.578037E+0,6.452173E-3,13.021086E-3,1.000000E+0,2.759251E+0,1.000000E+0,20.000000E+0,5.477062E-3,41.929920E+0,0.000000E+0,2.569720E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.004446E+0,0.000000E+0,-211.815890E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.714349E-3,0.000000E+0,159.452987E-3,0.000000E+0,-188.166429E-3,0.000000E+0,2.162809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,1.001824E+0,3.100243E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.008826E+0,3.076990E+0,0.000000E+0,242.570180E+0,4.012915E-3,3.979637E-3,97.571720E+0,73.844217E+0,77.218159E+0,113.750247E+0,83.155400E+0,3.979507E-3,3.976653E-3,67.019195E+0,4.576536E+0,1.673045E+0,76.582640E+0,74.982170E+0,0.000000E+0,75.619054E+0,75.242196E+0,0.000000E+0,75.298379E+0,1.054255E+0,1.006688E+0,2.001685E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.039850E-3,68.255330E+0,28.612351E+0,0.000000E+0,1.428468E+0,1.437357E+0,1.001480E+0,60.000000E+0,1.000000E+0,1.455639E+0,745.017056E-3,2.050116E+0,60.000000E+0,1.892705E+0,0.000000E+0,72.873142E+0,1.149291E+0,1.146296E+0,987.532655E-3,50.000000E+0,1.000000E+0,85.554053E+0,2.602662E+0,2.551285E+0,1.078158E+0,15.000000E+0,0.000000E+0,1.427625E+0,1.431690E+0,997.652666E-3,60.000000E+0,3.988200E-3,46.083355E+0,9.544623E-3,23.927443E+0,5.500901E+0,28.632550E+0,0.000000E+0,268.933919E-6,0.000000E+0,42.909789E-3,0.000000E+0,22.456046E-3,0.000000E+0,25.290580E-3,0.000000E+0,19.299405E-3,2.020963E+0,2.013845E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.268779E+0,5.145717E+0,0.000000E+0,83.565252E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792378E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.777110E+0,0.000000E+0,43.199684E-3,997.472357E-3,3.090411E+0,997.617185E-3,3.084489E+0,999.853971E-3,3.076636E+0,998.196496E-3,3.071422E+0,20.498205E-3,9.870238E+0,1.000000E+0,1.000000E+0,74.383931E+0,74.224258E+0,1.988360E+0,73.473468E+0,73.489194E+0,2.007654E+0,73.290420E+0,73.724859E+0,2.022493E+0,73.706745E+0,73.922526E+0,2.006114E+0
 10/25/2017,19:55:28.118,-365.247996E-6,74.351912E+0,3.985098E-3,998.974910E-3,1.004179E+0,0.000000E+0,1.012251E+0,3.132616E+0,0.000000E+0,73.789874E+0,3.974333E-3,997.074019E-3,987.117711E-3,0.000000E+0,1.057707E+0,2.829562E+0,0.000000E+0,81.752695E+0,28.910104E+0,71.038720E+0,3.973620E-3,3.967653E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,104.758746E+0,23.296709E+0,6.437257E-3,13.023939E-3,1.000000E+0,2.751664E+0,1.000000E+0,20.000000E+0,5.466358E-3,41.930665E+0,0.000000E+0,2.572620E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.997493E+0,0.000000E+0,-201.258137E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.362442E-3,0.000000E+0,140.731549E-3,0.000000E+0,-196.834359E-3,0.000000E+0,2.169254E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.002287E+0,3.100484E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.004112E+0,3.077296E+0,0.000000E+0,242.577127E+0,4.011747E-3,3.980999E-3,97.576326E+0,73.906518E+0,77.221437E+0,113.757035E+0,83.154603E+0,3.979767E-3,3.975810E-3,67.013164E+0,4.567515E+0,1.667613E+0,76.596829E+0,74.982638E+0,0.000000E+0,75.619663E+0,75.238685E+0,0.000000E+0,75.298426E+0,1.052881E+0,996.772416E-3,2.000984E+0,60.000000E+0,51.000000E+0,59.900000E+0,11.033883E-3,68.255937E+0,28.617134E+0,0.000000E+0,1.432140E+0,1.433700E+0,982.525294E-3,60.000000E+0,1.000000E+0,1.453278E+0,743.083765E-3,2.047080E+0,60.000000E+0,1.874524E+0,0.000000E+0,72.873844E+0,1.148093E+0,1.146392E+0,997.293472E-3,50.000000E+0,1.000000E+0,85.654899E+0,2.611300E+0,2.557818E+0,1.083540E+0,15.000000E+0,0.000000E+0,1.433470E+0,1.424277E+0,986.746485E-3,60.000000E+0,3.991638E-3,46.079908E+0,9.581070E-3,23.906008E+0,5.418098E+0,28.635661E+0,0.000000E+0,36.275894E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.107612E-3,0.000000E+0,19.943617E-3,0.000000E+0,23.680049E-3,2.020963E+0,2.013845E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.273106E+0,5.141816E+0,0.000000E+0,85.853967E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792668E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.778044E+0,0.000000E+0,42.523261E-3,996.860861E-3,3.089719E+0,998.952820E-3,3.083797E+0,996.973505E-3,3.077617E+0,999.419487E-3,3.071518E+0,30.485937E-3,9.865082E+0,1.000000E+0,1.000000E+0,74.384259E+0,74.222667E+0,1.984493E+0,73.471923E+0,73.487931E+0,2.009395E+0,73.293930E+0,73.726497E+0,2.023052E+0,73.707401E+0,73.920419E+0,2.005220E+0
 10/25/2017,19:55:38.118,278.825630E-6,74.351256E+0,3.981077E-3,999.587061E-3,993.113492E-3,0.000000E+0,1.012044E+0,3.129555E+0,0.000000E+0,73.792261E+0,3.984255E-3,997.653952E-3,1.008636E+0,0.000000E+0,1.058059E+0,2.836006E+0,0.000000E+0,81.754992E+0,28.915770E+0,71.058229E+0,3.976668E-3,3.969534E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,104.919663E+0,23.272075E+0,6.452886E-3,13.012136E-3,1.000000E+0,2.771949E+0,1.000000E+0,20.000000E+0,5.487116E-3,41.934109E+0,0.000000E+0,2.567271E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.992182E+0,0.000000E+0,-206.697955E-3,0.000000E+0,135.173640E-3,0.000000E+0,138.489031E-3,0.000000E+0,148.787245E-3,0.000000E+0,-218.004732E-3,0.000000E+0,2.164743E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.006472E+0,3.100130E+0,0.000000E+0,999.596499E-3,0.000000E+0,999.061894E-3,3.076427E+0,0.000000E+0,242.582483E+0,4.005520E-3,3.984048E-3,97.577454E+0,73.960815E+0,77.223826E+0,113.760995E+0,83.157885E+0,3.977302E-3,3.978145E-3,67.008769E+0,4.566226E+0,1.669773E+0,76.584092E+0,74.983903E+0,0.000000E+0,75.621723E+0,75.237702E+0,0.000000E+0,75.294821E+0,1.050549E+0,1.006624E+0,2.001255E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.015011E-3,68.255423E+0,28.620152E+0,0.000000E+0,1.420135E+0,1.436622E+0,1.003701E+0,60.000000E+0,1.000000E+0,1.455639E+0,742.173042E-3,2.060980E+0,60.000000E+0,1.884662E+0,0.000000E+0,72.874967E+0,1.147599E+0,1.149553E+0,1.010697E+0,50.000000E+0,1.000000E+0,85.754245E+0,2.610150E+0,2.557914E+0,1.077455E+0,15.000000E+0,0.000000E+0,1.430692E+0,1.424373E+0,1.001820E+0,60.000000E+0,3.987681E-3,46.078371E+0,9.557918E-3,23.775123E+0,5.543752E+0,28.640212E+0,0.000000E+0,45.172870E-3,0.000000E+0,42.813157E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.647839E-3,2.021060E+0,2.013523E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.277477E+0,5.113191E+0,0.000000E+0,83.081721E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.792603E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.778076E+0,0.000000E+0,43.038631E-3,996.297642E-3,3.090282E+0,996.780401E-3,3.083250E+0,998.260864E-3,3.077199E+0,998.759716E-3,3.071132E+0,32.419047E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.381309E+0,74.223977E+0,1.991493E+0,73.472485E+0,73.486246E+0,2.010385E+0,73.292572E+0,73.724485E+0,2.015945E+0,73.709226E+0,73.919530E+0,2.001884E+0
 10/25/2017,19:55:48.118,439.844037E-6,74.352193E+0,3.981921E-3,997.090128E-3,1.008475E+0,0.000000E+0,1.011533E+0,3.131987E+0,0.000000E+0,73.790716E+0,3.981726E-3,998.201666E-3,1.019021E+0,0.000000E+0,1.059688E+0,2.832366E+0,0.000000E+0,81.756258E+0,28.915816E+0,71.058744E+0,3.977186E-3,3.973295E-3,0.000000E+0,1.014814E+0,1.000000E+0,44.000000E+0,105.139606E+0,23.226890E+0,6.456518E-3,13.009413E-3,1.000000E+0,2.762398E+0,1.000000E+0,20.000000E+0,5.481473E-3,41.932899E+0,0.000000E+0,2.570944E+0,0.000000E+0,1.984716E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.975282E+0,0.000000E+0,-219.090439E-3,0.000000E+0,138.489031E-3,0.000000E+0,138.553408E-3,0.000000E+0,159.614100E-3,0.000000E+0,-205.792295E-3,0.000000E+0,2.159684E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.006361E+0,3.100163E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.009705E+0,3.076587E+0,0.000000E+0,242.585860E+0,4.826106E-3,3.982491E-3,97.581356E+0,73.984360E+0,77.224107E+0,113.768349E+0,83.157697E+0,3.980091E-3,3.983659E-3,67.008442E+0,4.572026E+0,1.667919E+0,76.601934E+0,74.983903E+0,0.000000E+0,75.621255E+0,75.232224E+0,0.000000E+0,75.296881E+0,1.051779E+0,982.594300E-3,2.003502E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.033364E-3,68.254815E+0,28.626932E+0,0.000000E+0,1.427511E+0,1.430027E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.449911E+0,735.366582E-3,2.049445E+0,60.000000E+0,1.893027E+0,0.000000E+0,72.875341E+0,1.146976E+0,1.147398E+0,1.011543E+0,50.000000E+0,1.000000E+0,85.814614E+0,2.598814E+0,2.553138E+0,1.074772E+0,20.000000E+0,0.000000E+0,1.427162E+0,1.421209E+0,1.003050E+0,60.000000E+0,3.990795E-3,46.078558E+0,9.631525E-3,23.607126E+0,5.679717E+0,28.643509E+0,0.000000E+0,55.649380E-3,0.000000E+0,45.551059E-3,0.000000E+0,14.950971E-3,0.000000E+0,15.756237E-3,0.000000E+0,22.359414E-3,2.020867E+0,2.013780E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.278765E+0,5.112836E+0,0.000000E+0,83.758664E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.791991E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.777754E+0,0.000000E+0,42.587682E-3,996.812585E-3,3.089880E+0,999.017188E-3,3.082445E+0,996.844769E-3,3.076861E+0,997.939024E-3,3.072548E+0,30.485937E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.382948E+0,74.220139E+0,1.978948E+0,73.472626E+0,73.486526E+0,2.008389E+0,73.292058E+0,73.723876E+0,2.019778E+0,73.705528E+0,73.918126E+0,2.011398E+0
 10/25/2017,19:55:58.118,600.862443E-6,74.351256E+0,3.983088E-3,999.442078E-3,994.678339E-3,0.000000E+0,1.012411E+0,3.133244E+0,0.000000E+0,73.791465E+0,3.980299E-3,997.782826E-3,983.241504E-3,0.000000E+0,1.059416E+0,2.821959E+0,0.000000E+0,81.757664E+0,28.922596E+0,71.100382E+0,3.973684E-3,3.971350E-3,0.000000E+0,1.028545E+0,1.000000E+0,44.000000E+0,105.403757E+0,23.179385E+0,6.745820E-3,13.025950E-3,1.000000E+0,2.754300E+0,1.000000E+0,20.000000E+0,5.603685E-3,41.933690E+0,0.000000E+0,2.561890E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.983587E+0,0.000000E+0,-231.772617E-3,0.000000E+0,139.100608E-3,0.000000E+0,139.873127E-3,0.000000E+0,159.549655E-3,0.000000E+0,-197.446592E-3,0.000000E+0,2.158266E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,738.332372E-3,3.100372E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.000676E+0,3.076362E+0,0.000000E+0,242.560193E+0,4.887082E-3,3.984243E-3,97.583236E+0,73.989977E+0,77.224997E+0,113.773346E+0,83.163652E+0,3.978534E-3,3.981648E-3,67.017091E+0,4.585235E+0,1.673238E+0,76.600342E+0,74.987180E+0,0.000000E+0,75.621302E+0,75.230820E+0,0.000000E+0,75.295804E+0,1.053121E+0,1.005378E+0,2.001860E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.016568E-3,68.254160E+0,28.628278E+0,0.000000E+0,1.421253E+0,1.431672E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.448109E+0,740.239751E-3,2.049573E+0,60.000000E+0,1.893011E+0,0.000000E+0,72.874733E+0,1.146002E+0,1.143838E+0,999.961322E-3,50.000000E+0,1.000000E+0,85.854625E+0,2.649427E+0,2.556939E+0,1.119790E+0,20.000000E+0,0.000000E+0,1.422227E+0,1.419196E+0,1.002507E+0,60.000000E+0,3.991313E-3,46.076042E+0,9.496892E-3,23.525936E+0,5.637510E+0,28.648199E+0,0.000000E+0,44.463690E-3,0.000000E+0,48.256751E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.306759E-3,0.000000E+0,18.397508E-3,2.020963E+0,2.013974E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.278457E+0,5.074637E+0,0.000000E+0,78.536527E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793409E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.778398E+0,0.000000E+0,45.100111E-3,996.780401E-3,3.090153E+0,998.019484E-3,3.083185E+0,996.313734E-3,3.076008E+0,997.279253E-3,3.073353E+0,27.264088E-3,9.896659E+0,1.000000E+0,1.000000E+0,74.379343E+0,74.222058E+0,1.986571E+0,73.470005E+0,73.483765E+0,2.006361E+0,73.293134E+0,73.723081E+0,2.021982E+0,73.701784E+0,73.917424E+0,2.002714E+0
 10/25/2017,19:56:08.118,-1.009322E-3,74.354018E+0,3.989184E-3,999.603170E-3,997.281095E-3,0.000000E+0,1.009601E+0,3.130167E+0,0.000000E+0,73.792214E+0,3.980105E-3,997.976137E-3,992.429550E-3,0.000000E+0,1.059847E+0,2.828564E+0,0.000000E+0,81.759305E+0,28.925336E+0,71.088405E+0,3.973230E-3,3.968172E-3,0.000000E+0,1.030408E+0,1.000000E+0,44.000000E+0,105.037470E+0,23.288173E+0,7.474427E-3,13.025237E-3,1.000000E+0,2.696400E+0,1.000000E+0,20.000000E+0,5.957089E-3,41.937181E+0,0.000000E+0,2.565918E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.984649E+0,0.000000E+0,-235.506456E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.008371E-3,0.000000E+0,168.410920E-3,0.000000E+0,-195.803230E-3,0.000000E+0,2.159168E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,665.654921E-3,3.101016E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.015474E+0,3.076427E+0,0.000000E+0,242.538916E+0,4.888185E-3,3.983335E-3,97.584411E+0,73.986981E+0,77.227994E+0,113.778673E+0,83.166324E+0,3.977821E-3,3.978470E-3,67.025880E+0,4.583624E+0,1.668516E+0,76.600201E+0,74.985588E+0,0.000000E+0,75.618820E+0,75.229087E+0,0.000000E+0,75.293042E+0,1.054989E+0,1.005777E+0,2.003471E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.033559E-3,68.252664E+0,28.627210E+0,0.000000E+0,1.423679E+0,1.429389E+0,1.004708E+0,60.000000E+0,1.000000E+0,1.448236E+0,737.459648E-3,2.023850E+0,60.000000E+0,1.886870E+0,0.000000E+0,72.875248E+0,1.145284E+0,1.146408E+0,1.004818E+0,50.000000E+0,1.000000E+0,86.436583E+0,2.654712E+0,2.557658E+0,1.125315E+0,20.000000E+0,0.000000E+0,1.427130E+0,1.421401E+0,1.005892E+0,60.000000E+0,3.988135E-3,46.078418E+0,9.566024E-3,23.432129E+0,5.675529E+0,28.648478E+0,0.000000E+0,31.698465E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.886550E-3,0.000000E+0,16.464871E-3,2.020834E+0,2.013651E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.323377E+0,5.072573E+0,0.000000E+0,81.469950E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791895E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.777947E+0,0.000000E+0,40.171886E-3,996.651665E-3,3.089767E+0,997.649369E-3,3.083411E+0,999.548223E-3,3.074528E+0,999.596499E-3,3.072999E+0,27.908458E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.377658E+0,74.219109E+0,1.983199E+0,73.473796E+0,73.484514E+0,2.013067E+0,73.291402E+0,73.721957E+0,2.019634E+0,73.706324E+0,73.914054E+0,2.004055E+0
 10/25/2017,19:56:18.118,-43.211183E-6,74.352333E+0,3.982699E-3,998.620506E-3,998.989653E-3,0.000000E+0,1.012427E+0,3.131859E+0,0.000000E+0,73.792916E+0,3.980234E-3,997.299549E-3,984.278350E-3,0.000000E+0,1.063089E+0,2.824327E+0,0.000000E+0,81.760851E+0,28.923014E+0,71.059118E+0,3.976732E-3,3.971480E-3,0.000000E+0,1.029246E+0,1.000000E+0,44.000000E+0,102.133105E+0,23.354792E+0,7.585194E-3,13.024329E-3,1.000000E+0,2.702166E+0,1.000000E+0,20.000000E+0,6.026369E-3,41.936110E+0,0.000000E+0,2.567336E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.987611E+0,0.000000E+0,-231.128852E-3,0.000000E+0,138.875290E-3,0.000000E+0,138.971855E-3,0.000000E+0,177.239963E-3,0.000000E+0,-191.678713E-3,0.000000E+0,2.157783E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,638.053458E-3,3.100275E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.002546E+0,3.075606E+0,0.000000E+0,242.534139E+0,4.892466E-3,3.983075E-3,97.585398E+0,74.042168E+0,77.226308E+0,113.783528E+0,83.167356E+0,3.977821E-3,3.981972E-3,67.022561E+0,4.578147E+0,1.667936E+0,76.579409E+0,74.985682E+0,0.000000E+0,75.619429E+0,75.226278E+0,0.000000E+0,75.293370E+0,1.060916E+0,1.011174E+0,2.003821E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.026425E-3,68.250420E+0,28.625864E+0,0.000000E+0,1.419305E+0,1.424950E+0,1.013610E+0,60.000000E+0,1.000000E+0,1.448093E+0,734.903231E-3,2.023419E+0,60.000000E+0,1.881600E+0,0.000000E+0,72.875341E+0,1.145332E+0,1.145370E+0,1.013189E+0,50.000000E+0,1.000000E+0,88.087228E+0,2.645611E+0,2.556077E+0,1.124134E+0,20.000000E+0,0.000000E+0,1.420343E+0,1.416240E+0,1.007457E+0,60.000000E+0,3.987032E-3,46.076275E+0,9.498254E-3,23.448737E+0,5.659419E+0,28.649407E+0,0.000000E+0,17.837236E-3,0.000000E+0,44.810215E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.564444E-3,0.000000E+0,16.625924E-3,2.020738E+0,2.013716E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.458326E+0,5.074991E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.791669E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.771988E+0,0.000000E+0,43.070842E-3,997.134425E-3,3.090025E+0,997.939024E-3,3.083588E+0,997.053965E-3,3.074190E+0,999.693051E-3,3.073128E+0,31.452492E-3,9.885059E+0,1.000000E+0,1.000000E+0,74.379437E+0,74.220935E+0,1.985276E+0,73.467618E+0,73.485310E+0,2.004126E+0,73.292666E+0,73.719523E+0,2.027652E+0,73.706698E+0,73.914334E+0,2.005364E+0
 10/25/2017,19:56:28.118,1.083918E-3,74.353597E+0,3.988924E-3,997.041801E-3,1.011141E+0,0.000000E+0,1.012156E+0,3.130989E+0,0.000000E+0,73.793384E+0,3.979975E-3,998.185557E-3,984.039078E-3,0.000000E+0,1.063552E+0,2.828048E+0,0.000000E+0,81.762023E+0,28.924593E+0,71.095376E+0,3.976214E-3,3.968885E-3,0.000000E+0,1.026872E+0,1.000000E+0,44.000000E+0,100.854771E+0,23.372653E+0,7.681304E-3,13.012979E-3,1.000000E+0,2.700905E+0,1.000000E+0,20.000000E+0,6.040705E-3,41.937553E+0,0.000000E+0,2.560665E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.989381E+0,0.000000E+0,-228.779108E-3,0.000000E+0,139.422491E-3,0.000000E+0,139.551244E-3,0.000000E+0,174.597695E-3,0.000000E+0,-196.028790E-3,0.000000E+0,2.154238E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,685.573327E-3,3.098843E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.006668E+0,3.076909E+0,0.000000E+0,242.515227E+0,4.888445E-3,3.980221E-3,97.589957E+0,74.186623E+0,77.227526E+0,113.789232E+0,83.173357E+0,3.980091E-3,3.978794E-3,67.016249E+0,4.564615E+0,1.674946E+0,76.594488E+0,74.986290E+0,0.000000E+0,75.618024E+0,75.227308E+0,0.000000E+0,75.293932E+0,1.065053E+0,1.015325E+0,2.001478E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.025712E-3,68.251028E+0,28.624842E+0,0.000000E+0,1.425371E+0,1.426978E+0,1.010382E+0,60.000000E+0,1.000000E+0,1.444758E+0,739.345005E-3,2.024298E+0,60.000000E+0,1.877345E+0,0.000000E+0,72.872533E+0,1.143001E+0,1.144093E+0,1.008508E+0,50.000000E+0,1.000000E+0,89.395429E+0,2.646042E+0,2.548457E+0,1.123303E+0,20.000000E+0,0.000000E+0,1.420407E+0,1.423286E+0,1.010571E+0,60.000000E+0,3.990924E-3,46.075577E+0,9.384050E-3,23.569176E+0,5.646209E+0,28.652100E+0,0.000000E+0,7.779786E-3,0.000000E+0,43.360737E-3,0.000000E+0,20.330145E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.595184E-3,2.020899E+0,2.013619E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.567488E+0,5.261122E+0,0.000000E+0,83.307369E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792378E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.761712E+0,0.000000E+0,43.876107E-3,996.973505E-3,3.090073E+0,997.359713E-3,3.083974E+0,998.985004E-3,3.077344E+0,997.890749E-3,3.071615E+0,35.318711E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.379062E+0,74.215224E+0,1.981808E+0,73.471175E+0,73.482922E+0,2.003951E+0,73.291824E+0,73.718072E+0,2.026007E+0,73.707073E+0,73.913398E+0,2.005124E+0
 10/25/2017,19:56:38.118,600.862443E-6,74.352614E+0,3.984969E-3,997.525078E-3,1.009960E+0,0.000000E+0,1.014407E+0,3.131101E+0,0.000000E+0,73.792542E+0,3.984385E-3,998.427196E-3,1.020536E+0,0.000000E+0,1.062307E+0,2.840066E+0,0.000000E+0,81.762773E+0,28.918742E+0,71.119891E+0,3.976797E-3,3.971155E-3,0.000000E+0,1.028592E+0,1.000000E+0,44.000000E+0,100.560311E+0,23.398911E+0,7.781175E-3,12.991708E-3,1.000000E+0,2.730693E+0,1.000000E+0,20.000000E+0,6.057700E-3,41.940067E+0,0.000000E+0,2.556283E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.995980E+0,0.000000E+0,-226.525929E-3,0.000000E+0,138.843102E-3,0.000000E+0,138.585596E-3,0.000000E+0,171.310971E-3,0.000000E+0,-191.646490E-3,0.000000E+0,2.154722E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,613.742458E-3,3.100002E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.001890E+0,3.076153E+0,0.000000E+0,242.500367E+0,4.891169E-3,3.982881E-3,97.592355E+0,74.221777E+0,77.230102E+0,113.791165E+0,83.173919E+0,3.976329E-3,3.979961E-3,67.007273E+0,4.558171E+0,1.672303E+0,76.592521E+0,74.990551E+0,0.000000E+0,75.617088E+0,75.221596E+0,0.000000E+0,75.292808E+0,1.059031E+0,1.002888E+0,2.000123E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.025971E-3,68.248689E+0,28.623727E+0,0.000000E+0,1.416863E+0,1.426115E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.448779E+0,741.182430E-3,2.028659E+0,60.000000E+0,1.894349E+0,0.000000E+0,72.874967E+0,1.142953E+0,1.140820E+0,1.008045E+0,50.000000E+0,1.000000E+0,89.753706E+0,2.645084E+0,2.547563E+0,1.122792E+0,20.000000E+0,0.000000E+0,1.424830E+0,1.422232E+0,1.007840E+0,60.000000E+0,3.987875E-3,46.076136E+0,9.463234E-3,23.621091E+0,5.577260E+0,28.658090E+0,0.000000E+0,-23.810922E-3,0.000000E+0,43.038631E-3,0.000000E+0,22.005097E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.659605E-3,2.020963E+0,2.013233E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.599670E+0,5.382136E+0,0.000000E+0,81.631127E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.791766E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.739873E+0,0.000000E+0,47.870224E-3,996.764309E-3,3.090041E+0,998.164312E-3,3.083716E+0,999.709143E-3,3.077682E+0,997.890749E-3,3.072886E+0,19.209465E-3,9.883448E+0,1.000000E+0,1.000000E+0,74.380560E+0,74.219343E+0,1.987913E+0,73.472251E+0,73.479693E+0,2.000805E+0,73.289437E+0,73.720600E+0,2.022398E+0,73.708992E+0,73.913305E+0,2.006688E+0
 10/25/2017,19:56:48.118,922.899256E-6,74.352942E+0,3.984125E-3,999.055456E-3,1.013089E+0,0.000000E+0,1.012571E+0,3.131730E+0,0.000000E+0,73.794508E+0,3.979586E-3,998.201666E-3,1.013645E+0,0.000000E+0,1.059704E+0,2.828048E+0,0.000000E+0,81.766429E+0,28.932023E+0,71.199987E+0,3.972582E-3,3.972841E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,101.332354E+0,23.298889E+0,7.801409E-3,13.008699E-3,1.000000E+0,2.756791E+0,1.000000E+0,20.000000E+0,6.046673E-3,41.944814E+0,0.000000E+0,2.555800E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.993888E+0,0.000000E+0,-225.206210E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.843102E-3,0.000000E+0,166.348662E-3,0.000000E+0,-181.689649E-3,0.000000E+0,2.156139E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,988.374877E-3,3.100243E+0,0.000000E+0,997.729829E-3,0.000000E+0,999.765025E-3,3.076105E+0,0.000000E+0,242.495639E+0,4.892531E-3,3.980870E-3,97.592402E+0,74.284035E+0,77.233614E+0,113.801771E+0,83.175936E+0,3.977367E-3,3.978210E-3,67.005684E+0,4.560749E+0,1.669386E+0,76.591491E+0,74.990363E+0,0.000000E+0,75.620974E+0,75.223094E+0,0.000000E+0,75.295336E+0,1.058056E+0,1.005187E+0,2.003566E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.008785E-3,68.247941E+0,28.626885E+0,0.000000E+0,1.421891E+0,1.429197E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.452273E+0,736.133507E-3,2.046042E+0,60.000000E+0,1.882809E+0,0.000000E+0,72.872206E+0,1.143592E+0,1.144652E+0,1.003700E+0,50.000000E+0,1.000000E+0,89.172345E+0,2.647000E+0,2.551412E+0,1.123000E+0,20.000000E+0,0.000000E+0,1.424511E+0,1.421273E+0,1.001501E+0,60.000000E+0,3.990665E-3,46.073620E+0,9.626401E-3,23.634035E+0,5.540208E+0,28.661433E+0,0.000000E+0,-9.240514E-3,0.000000E+0,43.328527E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.073931E-3,0.000000E+0,13.920232E-3,2.021060E+0,2.013555E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.554146E+0,5.380620E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792829E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.740260E+0,0.000000E+0,44.198213E-3,996.764309E-3,3.089654E+0,996.506838E-3,3.083555E+0,999.998799E-3,3.077070E+0,998.019484E-3,3.071164E+0,30.163752E-3,9.878293E+0,1.000000E+0,1.000000E+0,74.380186E+0,74.219483E+0,1.983870E+0,73.470753E+0,73.483578E+0,2.009059E+0,73.287799E+0,73.720600E+0,2.021567E+0,73.707869E+0,73.913117E+0,2.009163E+0
 10/25/2017,19:56:58.118,3.499194E-3,74.351256E+0,3.983477E-3,997.074019E-3,1.005249E+0,0.000000E+0,1.013545E+0,3.132132E+0,0.000000E+0,73.793010E+0,3.980040E-3,998.105011E-3,1.008174E+0,0.000000E+0,1.064591E+0,2.844287E+0,0.000000E+0,81.768773E+0,28.937224E+0,71.115868E+0,3.975695E-3,3.970442E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,102.618747E+0,23.429438E+0,7.788244E-3,13.007856E-3,1.000000E+0,2.756999E+0,1.000000E+0,20.000000E+0,5.999708E-3,41.946583E+0,0.000000E+0,2.554317E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.009081E+0,0.000000E+0,-215.453164E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.231525E-3,0.000000E+0,152.718425E-3,0.000000E+0,-180.851856E-3,0.000000E+0,2.157589E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,998.757378E-3,3.100147E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.004096E+0,3.077119E+0,0.000000E+0,242.491152E+0,4.892466E-3,3.980870E-3,97.597431E+0,74.116735E+0,77.232209E+0,113.804223E+0,83.180905E+0,3.979183E-3,3.976588E-3,67.000401E+0,4.573314E+0,1.671240E+0,76.583670E+0,74.994951E+0,0.000000E+0,75.620038E+0,75.223890E+0,0.000000E+0,75.292995E+0,1.061491E+0,1.004915E+0,2.003263E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.039785E-3,68.249952E+0,28.627257E+0,0.000000E+0,1.415346E+0,1.426562E+0,1.001927E+0,60.000000E+0,1.000000E+0,1.444631E+0,736.964342E-3,2.040961E+0,60.000000E+0,1.891915E+0,0.000000E+0,72.871972E+0,1.142889E+0,1.139479E+0,996.606540E-3,50.000000E+0,1.000000E+0,88.178077E+0,2.644462E+0,2.552834E+0,1.121579E+0,20.000000E+0,0.000000E+0,1.422754E+0,1.422232E+0,1.007824E+0,60.000000E+0,3.990146E-3,46.070127E+0,9.589760E-3,23.593857E+0,5.502512E+0,28.668027E+0,0.000000E+0,-3.019079E-3,0.000000E+0,45.647691E-3,0.000000E+0,25.161738E-3,0.000000E+0,23.969945E-3,0.000000E+0,16.948030E-3,2.020802E+0,2.013394E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.473244E+0,5.382361E+0,0.000000E+0,84.532314E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791347E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.739261E+0,0.000000E+0,40.493992E-3,996.651665E-3,3.090185E+0,998.952820E-3,3.083797E+0,997.617185E-3,3.074882E+0,998.228680E-3,3.071100E+0,23.720054E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.383744E+0,74.220186E+0,1.987002E+0,73.467945E+0,73.484607E+0,2.007367E+0,73.287611E+0,73.719102E+0,2.018245E+0,73.705247E+0,73.911011E+0,2.006034E+0
 10/25/2017,19:57:08.118,922.899256E-6,74.350039E+0,3.986071E-3,998.652725E-3,1.020434E+0,0.000000E+0,1.014311E+0,3.130892E+0,0.000000E+0,73.797971E+0,3.982569E-3,997.943918E-3,1.015240E+0,0.000000E+0,1.061588E+0,2.824907E+0,0.000000E+0,81.770320E+0,28.938107E+0,71.079423E+0,3.974787E-3,3.969729E-3,0.000000E+0,1.027939E+0,1.000000E+0,44.000000E+0,103.577360E+0,23.301673E+0,7.751862E-3,13.008569E-3,1.000000E+0,2.763324E+0,1.000000E+0,20.000000E+0,6.035840E-3,41.951656E+0,0.000000E+0,2.556960E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.002643E+0,0.000000E+0,-196.236767E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.907479E-3,0.000000E+0,153.395103E-3,0.000000E+0,-193.579858E-3,0.000000E+0,2.158878E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.013532E+0,3.100050E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.006557E+0,3.075896E+0,0.000000E+0,242.479910E+0,4.892142E-3,3.983529E-3,97.597760E+0,74.041092E+0,77.233333E+0,113.812001E+0,83.180202E+0,3.976523E-3,3.983854E-3,66.996240E+0,4.578469E+0,1.672674E+0,76.542366E+0,74.988631E+0,0.000000E+0,75.619616E+0,75.221830E+0,0.000000E+0,75.291778E+0,1.058807E+0,1.004053E+0,2.001223E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.019681E-3,68.249952E+0,28.627396E+0,0.000000E+0,1.418682E+0,1.427409E+0,987.559586E-3,60.000000E+0,1.000000E+0,1.449688E+0,735.190828E-3,2.043326E+0,60.000000E+0,1.875266E+0,0.000000E+0,72.875669E+0,1.141899E+0,1.140725E+0,976.046523E-3,50.000000E+0,1.000000E+0,87.462450E+0,2.652972E+0,2.553138E+0,1.120014E+0,20.000000E+0,0.000000E+0,1.424511E+0,1.416192E+0,981.924133E-3,60.000000E+0,3.989303E-3,46.073434E+0,9.554092E-3,23.587919E+0,5.446451E+0,28.664405E+0,0.000000E+0,6.619311E-3,0.000000E+0,44.874636E-3,0.000000E+0,21.715201E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.489727E-3,2.020738E+0,2.013394E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.413905E+0,5.385101E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792732E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.738585E+0,0.000000E+0,43.876107E-3,996.716033E-3,3.089236E+0,997.794197E-3,3.083378E+0,999.693051E-3,3.076233E+0,999.274659E-3,3.072822E+0,30.163752E-3,9.877971E+0,1.000000E+0,1.000000E+0,74.380982E+0,74.217985E+0,1.983534E+0,73.466307E+0,73.481940E+0,2.007271E+0,73.285552E+0,73.718587E+0,2.023452E+0,73.707354E+0,73.908015E+0,2.005811E+0
 10/25/2017,19:57:18.118,2.211047E-3,74.353316E+0,3.980040E-3,999.345422E-3,998.686264E-3,0.000000E+0,1.011309E+0,3.134146E+0,0.000000E+0,73.796286E+0,3.979845E-3,997.476750E-3,982.332270E-3,0.000000E+0,1.059576E+0,2.819510E+0,0.000000E+0,81.771679E+0,28.941404E+0,71.075072E+0,3.972777E-3,3.976668E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,103.864542E+0,23.466506E+0,7.747388E-3,13.018492E-3,1.000000E+0,2.730996E+0,1.000000E+0,20.000000E+0,6.011255E-3,41.953704E+0,0.000000E+0,2.560343E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.991989E+0,0.000000E+0,-205.828872E-3,0.000000E+0,136.396794E-3,0.000000E+0,139.454679E-3,0.000000E+0,146.757210E-3,0.000000E+0,-188.907553E-3,0.000000E+0,2.160812E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.003773E+0,3.099648E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.001970E+0,3.075590E+0,0.000000E+0,242.458537E+0,4.888834E-3,3.983075E-3,97.598935E+0,73.879463E+0,77.233755E+0,113.817328E+0,83.183859E+0,3.977821E-3,3.980221E-3,66.995585E+0,4.559138E+0,1.673157E+0,76.561098E+0,74.990176E+0,0.000000E+0,75.622238E+0,75.219864E+0,0.000000E+0,75.291263E+0,1.055980E+0,1.002568E+0,1.999485E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.010342E-3,68.248923E+0,28.623820E+0,0.000000E+0,1.421668E+0,1.421581E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.443897E+0,738.066797E-3,2.056475E+0,60.000000E+0,1.887789E+0,0.000000E+0,72.873329E+0,1.140814E+0,1.141746E+0,1.003636E+0,50.000000E+0,1.000000E+0,87.119332E+0,2.650449E+0,2.554399E+0,1.122377E+0,20.000000E+0,0.000000E+0,1.422690E+0,1.416161E+0,1.010235E+0,60.000000E+0,3.987616E-3,46.070174E+0,9.545985E-3,23.585553E+0,5.546652E+0,28.665334E+0,0.000000E+0,34.825301E-3,0.000000E+0,45.486638E-3,0.000000E+0,18.204244E-3,0.000000E+0,22.681520E-3,0.000000E+0,23.712260E-3,2.020770E+0,2.013329E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.384416E+0,5.385005E+0,0.000000E+0,78.665468E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.793634E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.732851E+0,0.000000E+0,44.455898E-3,997.086149E-3,3.089992E+0,997.343621E-3,3.084038E+0,998.968912E-3,3.075204E+0,999.773511E-3,3.071068E+0,24.686609E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.379952E+0,74.216675E+0,1.985324E+0,73.468647E+0,73.482829E+0,2.007191E+0,73.287003E+0,73.717417E+0,2.022653E+0,73.705669E+0,73.908203E+0,2.008157E+0
 10/25/2017,19:57:28.118,922.899256E-6,74.355282E+0,3.986460E-3,999.377641E-3,1.002902E+0,0.000000E+0,1.012427E+0,3.134388E+0,0.000000E+0,73.797082E+0,3.978483E-3,997.219002E-3,1.016261E+0,0.000000E+0,1.061093E+0,2.802949E+0,0.000000E+0,81.771492E+0,28.934903E+0,71.000451E+0,3.975825E-3,3.970961E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,103.295509E+0,23.323477E+0,7.716064E-3,13.008764E-3,1.000000E+0,2.736219E+0,1.000000E+0,20.000000E+0,6.040186E-3,41.961012E+0,0.000000E+0,2.562599E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.985036E+0,0.000000E+0,-206.311696E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.040559E-3,0.000000E+0,144.566060E-3,0.000000E+0,-198.896618E-3,0.000000E+0,2.157847E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,1.005865E+0,3.098328E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.006796E+0,3.076507E+0,0.000000E+0,242.476726E+0,4.890326E-3,3.981064E-3,97.601286E+0,73.911713E+0,77.234317E+0,113.823927E+0,83.189016E+0,3.978405E-3,3.977496E-3,67.003159E+0,4.562682E+0,1.675688E+0,76.547190E+0,74.991206E+0,0.000000E+0,75.620272E+0,75.219302E+0,0.000000E+0,75.291825E+0,1.061235E+0,1.003574E+0,2.001685E+0,60.000000E+0,48.000000E+0,59.800000E+0,11.015335E-3,68.246679E+0,28.624563E+0,0.000000E+0,1.417597E+0,1.424359E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.450167E+0,735.973731E-3,2.054957E+0,60.000000E+0,1.890690E+0,0.000000E+0,72.873937E+0,1.141037E+0,1.140437E+0,1.007581E+0,50.000000E+0,1.000000E+0,87.194400E+0,2.654089E+0,2.557067E+0,1.132454E+0,20.000000E+0,0.000000E+0,1.426475E+0,1.420426E+0,999.968034E-3,60.000000E+0,3.988589E-3,46.071617E+0,9.577244E-3,23.577202E+0,5.493813E+0,28.662084E+0,0.000000E+0,34.309534E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.581947E-3,0.000000E+0,24.420893E-3,2.020706E+0,2.013619E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.389204E+0,5.192395E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792764E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.726602E+0,0.000000E+0,41.460311E-3,996.699941E-3,3.089654E+0,998.083852E-3,3.083282E+0,996.281550E-3,3.077279E+0,997.134425E-3,3.071551E+0,30.808122E-3,9.869915E+0,1.000000E+0,1.000000E+0,74.380186E+0,74.216160E+0,1.981649E+0,73.467103E+0,73.479225E+0,2.007607E+0,73.287471E+0,73.716106E+0,2.026167E+0,73.710303E+0,73.908764E+0,2.007199E+0
 10/25/2017,19:57:38.118,922.899256E-6,74.351912E+0,3.978937E-3,998.652725E-3,1.010343E+0,0.000000E+0,1.012954E+0,3.134404E+0,0.000000E+0,73.795069E+0,3.979975E-3,998.040574E-3,1.003340E+0,0.000000E+0,1.063632E+0,2.807154E+0,0.000000E+0,81.776929E+0,28.937967E+0,70.988568E+0,3.977251E-3,3.967524E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,102.554623E+0,23.361890E+0,7.692393E-3,13.003446E-3,1.000000E+0,2.712021E+0,1.000000E+0,20.000000E+0,6.003276E-3,41.964363E+0,0.000000E+0,2.564081E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989551E+0,10.000000E+0,9.004897E+0,0.000000E+0,-196.429897E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.974019E-3,0.000000E+0,147.885007E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.160812E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.010418E+0,3.098843E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.002162E+0,3.077151E+0,0.000000E+0,242.527626E+0,5.940418E-3,3.982167E-3,97.603683E+0,74.008887E+0,77.234832E+0,113.829726E+0,83.188688E+0,3.980870E-3,3.977886E-3,67.012135E+0,4.582336E+0,1.672658E+0,76.554074E+0,74.989052E+0,0.000000E+0,75.618071E+0,75.218928E+0,0.000000E+0,75.289999E+0,1.057226E+0,1.006304E+0,2.004204E+0,60.000000E+0,48.000000E+0,59.800000E+0,10.997696E-3,68.250420E+0,28.622799E+0,0.000000E+0,1.416336E+0,1.423928E+0,985.130341E-3,60.000000E+0,1.000000E+0,1.448842E+0,735.110940E-3,2.055292E+0,60.000000E+0,1.881793E+0,0.000000E+0,72.873984E+0,1.140510E+0,1.145849E+0,995.344503E-3,50.000000E+0,1.000000E+0,87.756741E+0,2.651407E+0,2.558105E+0,1.124501E+0,20.000000E+0,0.000000E+0,1.419848E+0,1.419372E+0,983.920140E-3,60.000000E+0,3.990470E-3,46.067798E+0,9.491834E-3,23.610281E+0,5.476092E+0,28.664591E+0,0.000000E+0,5.168717E-3,0.000000E+0,45.293374E-3,0.000000E+0,22.649309E-3,0.000000E+0,25.387212E-3,0.000000E+0,22.262782E-3,2.020899E+0,2.013362E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.434723E+0,5.192749E+0,0.000000E+0,84.983610E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792185E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.707790E+0,0.000000E+0,41.202626E-3,996.555113E-3,3.089429E+0,997.118333E-3,3.082831E+0,997.327529E-3,3.074109E+0,997.327529E-3,3.073047E+0,21.464760E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.384305E+0,74.216862E+0,1.984046E+0,73.468039E+0,73.483484E+0,2.008437E+0,73.287752E+0,73.719617E+0,2.014140E+0,73.708477E+0,73.906705E+0,2.004422E+0
 10/25/2017,19:57:48.118,-2.619506E-3,74.354299E+0,3.984839E-3,997.605624E-3,1.012850E+0,0.000000E+0,1.012874E+0,3.133679E+0,0.000000E+0,73.794835E+0,3.974657E-3,997.428423E-3,982.571544E-3,0.000000E+0,1.060949E+0,2.820751E+0,0.000000E+0,81.777351E+0,28.935924E+0,71.125131E+0,3.975889E-3,3.970507E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,101.963519E+0,23.300745E+0,7.713081E-3,13.028220E-3,1.000000E+0,2.725757E+0,1.000000E+0,20.000000E+0,6.040056E-3,41.971438E+0,0.000000E+0,2.565338E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.008824E+0,0.000000E+0,-213.972504E-3,0.000000E+0,136.364605E-3,0.000000E+0,139.615620E-3,0.000000E+0,156.134040E-3,0.000000E+0,-182.849669E-3,0.000000E+0,2.169028E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.001776E+0,3.099165E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.016976E+0,3.076410E+0,0.000000E+0,242.518942E+0,4.359183E-3,3.980675E-3,97.605704E+0,74.030092E+0,77.233849E+0,113.834110E+0,83.192720E+0,3.979183E-3,3.978275E-3,67.021158E+0,4.569126E+0,1.674560E+0,76.535623E+0,74.987788E+0,0.000000E+0,75.621068E+0,75.218085E+0,0.000000E+0,75.287330E+0,1.056028E+0,1.005091E+0,2.004108E+0,60.000000E+0,49.000000E+0,59.800000E+0,11.008396E-3,68.248175E+0,28.621081E+0,0.000000E+0,1.420423E+0,1.424439E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.453389E+0,734.008485E-3,2.052113E+0,60.000000E+0,1.882873E+0,0.000000E+0,72.875388E+0,1.141468E+0,1.139974E+0,1.005680E+0,50.000000E+0,1.000000E+0,88.366114E+0,2.655079E+0,2.556428E+0,1.133811E+0,20.000000E+0,0.000000E+0,1.421461E+0,1.415841E+0,1.004966E+0,60.000000E+0,3.987940E-3,46.070919E+0,9.543002E-3,23.574464E+0,5.548263E+0,28.666495E+0,0.000000E+0,2.815532E-3,0.000000E+0,43.908318E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.040249E-3,0.000000E+0,17.914348E-3,2.020577E+0,2.013684E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.485099E+0,5.191105E+0,0.000000E+0,84.048783E-3,0.000000E+0,49.266768E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.360737E-3,996.893045E-3,3.089300E+0,997.681553E-3,3.084135E+0,996.651665E-3,3.074962E+0,999.773511E-3,3.071808E+0,25.008794E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.379999E+0,74.218968E+0,1.986155E+0,73.468039E+0,73.482314E+0,2.010496E+0,73.286488E+0,73.717277E+0,2.025624E+0,73.708898E+0,73.904879E+0,2.008588E+0
