date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:57:58.118,1.083918E-3,74.353222E+0,3.980429E-3,998.056683E-3,1.001002E+0,0.000000E+0,1.009776E+0,3.134339E+0,0.000000E+0,73.797971E+0,3.975046E-3,997.267330E-3,1.009434E+0,0.000000E+0,1.060806E+0,2.812229E+0,0.000000E+0,81.779132E+0,28.943401E+0,71.283360E+0,3.977511E-3,3.961687E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,101.668201E+0,23.393019E+0,7.725014E-3,13.017000E-3,1.000000E+0,2.719800E+0,1.000000E+0,20.000000E+0,6.036229E-3,41.975860E+0,0.000000E+0,2.566530E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.996592E+0,0.000000E+0,-227.298448E-3,0.000000E+0,138.167148E-3,0.000000E+0,138.070584E-3,0.000000E+0,170.312065E-3,0.000000E+0,-195.352111E-3,0.000000E+0,2.176569E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,587.834152E-3,3.099455E+0,0.000000E+0,999.081556E-3,0.000000E+0,995.785945E-3,3.076587E+0,0.000000E+0,242.492840E+0,4.355031E-3,3.979443E-3,97.608054E+0,74.061454E+0,77.236659E+0,113.838070E+0,83.195393E+0,3.978924E-3,3.980221E-3,67.015314E+0,4.554627E+0,1.670337E+0,76.536700E+0,74.986992E+0,0.000000E+0,75.621021E+0,75.218459E+0,0.000000E+0,75.290327E+0,1.066410E+0,1.003079E+0,2.003136E+0,60.000000E+0,49.000000E+0,59.800000E+0,11.023637E-3,68.245603E+0,28.624703E+0,0.000000E+0,1.422689E+0,1.423656E+0,1.001863E+0,60.000000E+0,1.000000E+0,1.449050E+0,731.595867E-3,2.030561E+0,60.000000E+0,1.883985E+0,0.000000E+0,72.873048E+0,1.141005E+0,1.141076E+0,999.545968E-3,50.000000E+0,1.000000E+0,88.641024E+0,2.654887E+0,2.565757E+0,1.123399E+0,20.000000E+0,0.000000E+0,1.418442E+0,1.414147E+0,1.006371E+0,60.000000E+0,3.988330E-3,46.067891E+0,9.555972E-3,23.570707E+0,5.650720E+0,28.676665E+0,0.000000E+0,-3.631551E-3,0.000000E+0,44.391477E-3,0.000000E+0,20.716672E-3,0.000000E+0,17.527821E-3,0.000000E+0,15.627394E-3,2.020706E+0,2.013555E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.508618E+0,5.188752E+0,0.000000E+0,83.339604E-3,0.000000E+0,50.749597E-3,9.500000E+0,9.793505E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.700768E+0,0.000000E+0,44.745794E-3,996.555113E-3,3.090073E+0,996.925229E-3,3.083813E+0,997.391897E-3,3.075187E+0,999.918339E-3,3.070666E+0,22.109129E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.380514E+0,74.216815E+0,1.983343E+0,73.468413E+0,73.483391E+0,2.008245E+0,73.287377E+0,73.716434E+0,2.019491E+0,73.710864E+0,73.905067E+0,2.003432E+0
 10/25/2017,19:58:08.118,1.405954E-3,74.354767E+0,3.978159E-3,997.057910E-3,1.003301E+0,0.000000E+0,1.012922E+0,3.137755E+0,0.000000E+0,73.796661E+0,3.980299E-3,997.283439E-3,1.017968E+0,0.000000E+0,1.062211E+0,2.788676E+0,0.000000E+0,81.780538E+0,28.939221E+0,71.300624E+0,3.974268E-3,3.968431E-3,0.000000E+0,1.027430E+0,1.000000E+0,44.000000E+0,101.826348E+0,23.303575E+0,7.734417E-3,13.012915E-3,1.000000E+0,2.749764E+0,1.000000E+0,20.000000E+0,6.002238E-3,41.984657E+0,0.000000E+0,2.559956E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.982525E+0,0.000000E+0,-211.944643E-3,0.000000E+0,138.521219E-3,0.000000E+0,137.619948E-3,0.000000E+0,157.390728E-3,0.000000E+0,-205.115616E-3,0.000000E+0,2.171413E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,894.357346E-3,3.099970E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.006988E+0,3.077070E+0,0.000000E+0,242.492985E+0,6.180821E-3,3.978470E-3,97.611439E+0,74.069879E+0,77.238532E+0,113.844151E+0,83.196096E+0,3.982426E-3,3.980286E-3,67.017792E+0,4.573959E+0,1.675752E+0,76.530706E+0,74.988678E+0,0.000000E+0,75.618492E+0,75.217851E+0,0.000000E+0,75.289390E+0,1.059366E+0,969.294334E-3,2.006308E+0,60.000000E+0,49.000000E+0,59.800000E+0,11.033559E-3,68.243312E+0,28.629903E+0,0.000000E+0,1.418012E+0,1.429469E+0,1.016103E+0,60.000000E+0,1.000000E+0,1.453022E+0,733.912620E-3,2.049141E+0,60.000000E+0,1.898297E+0,0.000000E+0,72.873844E+0,1.140191E+0,1.139559E+0,1.002965E+0,50.000000E+0,1.000000E+0,88.590809E+0,2.656963E+0,2.562722E+0,1.122185E+0,20.000000E+0,0.000000E+0,1.419017E+0,1.419771E+0,1.002986E+0,60.000000E+0,3.991054E-3,46.069894E+0,9.516153E-3,23.594785E+0,5.684872E+0,28.676293E+0,0.000000E+0,55.069143E-3,0.000000E+0,44.810215E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.724026E-3,0.000000E+0,18.010980E-3,2.021189E+0,2.013329E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.505502E+0,5.308702E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792603E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.700865E+0,0.000000E+0,44.552530E-3,996.474654E-3,3.089574E+0,999.371211E-3,3.082590E+0,997.890749E-3,3.077923E+0,998.051668E-3,3.071052E+0,28.875013E-3,9.887959E+0,1.000000E+0,1.000000E+0,74.381216E+0,74.218828E+0,1.983390E+0,73.466635E+0,73.482033E+0,2.003520E+0,73.285271E+0,73.716668E+0,2.018948E+0,73.706277E+0,73.902539E+0,2.005380E+0
 10/25/2017,19:58:18.118,761.880850E-6,74.352988E+0,3.982634E-3,997.653952E-3,992.842038E-3,0.000000E+0,1.010351E+0,3.134646E+0,0.000000E+0,73.798673E+0,3.979716E-3,998.266103E-3,985.474710E-3,0.000000E+0,1.061125E+0,2.792043E+0,0.000000E+0,81.782413E+0,28.928448E+0,71.289629E+0,3.975695E-3,3.968367E-3,0.000000E+0,1.010688E+0,1.000000E+0,44.000000E+0,102.193978E+0,23.485620E+0,7.732342E-3,13.004743E-3,1.000000E+0,2.739222E+0,1.000000E+0,20.000000E+0,6.028769E-3,41.987124E+0,0.000000E+0,2.556831E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.973898E+0,0.000000E+0,-213.296550E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.521219E-3,0.000000E+0,158.067407E-3,0.000000E+0,-205.180062E-3,0.000000E+0,2.170188E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.006840E+0,3.099696E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.007068E+0,3.076845E+0,0.000000E+0,242.515902E+0,13.397117E-3,3.981259E-3,97.612849E+0,74.078352E+0,77.239656E+0,113.851316E+0,83.197221E+0,3.978729E-3,3.980480E-3,67.014005E+0,4.565904E+0,1.671659E+0,76.533562E+0,74.988584E+0,0.000000E+0,75.619288E+0,75.216259E+0,0.000000E+0,75.288266E+0,1.054382E+0,992.716963E-3,2.000266E+0,60.000000E+0,49.000000E+0,59.800000E+0,11.035245E-3,68.246351E+0,28.633618E+0,0.000000E+0,1.419034E+0,1.426802E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.446417E+0,737.539536E-3,2.053711E+0,60.000000E+0,1.872897E+0,0.000000E+0,72.873282E+0,1.143815E+0,1.142577E+0,1.002997E+0,50.000000E+0,1.000000E+0,88.228100E+0,2.657809E+0,2.560518E+0,1.120588E+0,20.000000E+0,0.000000E+0,1.419432E+0,1.415809E+0,1.006882E+0,60.000000E+0,3.990016E-3,46.065981E+0,9.549422E-3,23.572841E+0,5.587893E+0,28.680705E+0,0.000000E+0,53.618549E-3,0.000000E+0,45.164532E-3,0.000000E+0,13.437072E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.744470E-3,2.020867E+0,2.013974E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.476261E+0,5.306736E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792410E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.700092E+0,0.000000E+0,40.010833E-3,996.876953E-3,3.090282E+0,998.325232E-3,3.083008E+0,999.451671E-3,3.074238E+0,999.532131E-3,3.072098E+0,24.042239E-3,9.896014E+0,1.000000E+0,1.000000E+0,74.379343E+0,74.218360E+0,1.985692E+0,73.467758E+0,73.481191E+0,2.010145E+0,73.286863E+0,73.715217E+0,2.023132E+0,73.706184E+0,73.901369E+0,2.004214E+0
 10/25/2017,19:58:28.118,1.244936E-3,74.353176E+0,3.978613E-3,997.734498E-3,1.015101E+0,0.000000E+0,1.013641E+0,3.134066E+0,0.000000E+0,73.795678E+0,3.978159E-3,997.718389E-3,1.025688E+0,0.000000E+0,1.064335E+0,2.805382E+0,0.000000E+0,81.784897E+0,28.933695E+0,71.280459E+0,3.977511E-3,3.971480E-3,0.000000E+0,1.016200E+0,1.000000E+0,44.000000E+0,102.623593E+0,23.371493E+0,7.730721E-3,12.990476E-3,1.000000E+0,2.736666E+0,1.000000E+0,20.000000E+0,6.030910E-3,41.993593E+0,0.000000E+0,2.560279E+0,0.000000E+0,1.984716E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.977696E+0,0.000000E+0,-217.738531E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.392466E-3,0.000000E+0,156.520713E-3,0.000000E+0,-202.924466E-3,0.000000E+0,2.171510E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000530E+0,0.000000E+0,1.004811E+0,3.099422E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.010568E+0,3.077054E+0,0.000000E+0,242.542920E+0,13.340550E-3,3.983464E-3,97.613601E+0,74.066837E+0,77.241811E+0,113.855653E+0,83.201488E+0,3.979832E-3,3.982037E-3,67.015642E+0,4.569126E+0,1.673190E+0,76.510288E+0,74.985869E+0,0.000000E+0,75.618352E+0,75.218928E+0,0.000000E+0,75.288079E+0,1.065819E+0,1.002456E+0,2.000394E+0,60.000000E+0,49.000000E+0,59.800000E+0,11.032132E-3,68.242611E+0,28.633433E+0,0.000000E+0,1.419784E+0,1.421022E+0,1.009407E+0,60.000000E+0,1.000000E+0,1.445396E+0,735.558313E-3,2.052912E+0,60.000000E+0,1.889642E+0,0.000000E+0,72.874686E+0,1.139361E+0,1.144029E+0,1.014898E+0,50.000000E+0,1.000000E+0,87.814363E+0,2.653945E+0,2.557562E+0,1.131048E+0,20.000000E+0,0.000000E+0,1.418570E+0,1.415458E+0,1.007904E+0,60.000000E+0,3.988524E-3,46.065562E+0,9.573288E-3,23.629117E+0,5.576294E+0,28.683491E+0,0.000000E+0,53.328430E-3,0.000000E+0,44.778004E-3,0.000000E+0,13.694757E-3,0.000000E+0,18.397508E-3,0.000000E+0,23.486786E-3,2.021092E+0,2.013426E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.442163E+0,5.308089E+0,0.000000E+0,81.792304E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792346E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.699737E+0,0.000000E+0,43.070842E-3,996.233274E-3,3.089799E+0,997.842473E-3,3.083926E+0,998.389600E-3,3.074125E+0,998.019484E-3,3.073063E+0,38.218375E-3,9.882159E+0,1.000000E+0,1.000000E+0,74.378828E+0,74.216207E+0,1.980290E+0,73.468975E+0,73.484514E+0,2.009810E+0,73.285037E+0,73.716809E+0,2.020976E+0,73.709975E+0,73.902445E+0,2.008365E+0
 10/25/2017,19:58:38.118,-848.303215E-6,74.355516E+0,3.984450E-3,999.490406E-3,1.008970E+0,0.000000E+0,1.014455E+0,3.137626E+0,0.000000E+0,73.794273E+0,3.974074E-3,997.686170E-3,1.010024E+0,0.000000E+0,1.064431E+0,2.813727E+0,0.000000E+0,81.786303E+0,28.925661E+0,71.288412E+0,3.977381E-3,3.970572E-3,0.000000E+0,1.010354E+0,1.000000E+0,44.000000E+0,102.743987E+0,23.623643E+0,7.707439E-3,12.998258E-3,1.000000E+0,2.730565E+0,1.000000E+0,20.000000E+0,6.029937E-3,42.001925E+0,0.000000E+0,2.564403E+0,0.000000E+0,1.990099E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.972900E+0,0.000000E+0,-217.513214E-3,0.000000E+0,139.100608E-3,0.000000E+0,137.780889E-3,0.000000E+0,157.906293E-3,0.000000E+0,-209.240133E-3,0.000000E+0,2.167740E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.016535E+0,3.098521E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.005054E+0,3.076089E+0,0.000000E+0,242.516288E+0,13.343794E-3,3.981259E-3,97.617220E+0,74.055462E+0,77.244012E+0,113.862913E+0,83.203879E+0,3.980416E-3,3.976523E-3,67.009891E+0,4.568481E+0,1.670530E+0,76.539931E+0,74.986431E+0,0.000000E+0,75.619335E+0,75.217055E+0,0.000000E+0,75.286347E+0,1.062401E+0,992.940493E-3,2.003726E+0,60.000000E+0,49.000000E+0,59.800000E+0,11.038812E-3,68.242003E+0,28.627907E+0,0.000000E+0,1.423951E+0,1.424279E+0,1.010941E+0,60.000000E+0,1.000000E+0,1.449608E+0,737.331827E-3,2.039204E+0,60.000000E+0,1.888772E+0,0.000000E+0,72.873797E+0,1.139616E+0,1.145785E+0,1.009467E+0,50.000000E+0,1.000000E+0,87.587587E+0,2.647719E+0,2.559224E+0,1.113738E+0,20.000000E+0,0.000000E+0,1.425118E+0,1.418685E+0,1.006754E+0,60.000000E+0,3.989303E-3,46.067519E+0,9.559345E-3,23.632040E+0,5.571461E+0,28.677454E+0,0.000000E+0,54.231022E-3,0.000000E+0,44.455898E-3,0.000000E+0,13.791389E-3,0.000000E+0,17.302347E-3,0.000000E+0,24.002155E-3,2.020706E+0,2.013845E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.422956E+0,5.309508E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792507E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.700382E+0,0.000000E+0,41.589153E-3,996.812585E-3,3.090185E+0,997.568909E-3,3.082348E+0,999.596499E-3,3.075574E+0,997.214885E-3,3.072983E+0,32.096862E-3,9.880871E+0,1.000000E+0,1.000000E+0,74.378547E+0,74.218875E+0,1.987146E+0,73.467992E+0,73.484373E+0,2.009219E+0,73.286114E+0,73.713579E+0,2.014348E+0,73.709507E+0,73.899028E+0,2.008365E+0
 10/25/2017,19:58:48.118,-204.229589E-6,74.351069E+0,3.982310E-3,998.539960E-3,1.005760E+0,0.000000E+0,1.010750E+0,3.136611E+0,0.000000E+0,73.797456E+0,3.980494E-3,997.299549E-3,1.005302E+0,0.000000E+0,1.060821E+0,2.806526E+0,0.000000E+0,81.786491E+0,28.937410E+0,71.267452E+0,3.969923E-3,3.968885E-3,0.000000E+0,1.028417E+0,1.000000E+0,44.000000E+0,102.316574E+0,23.654078E+0,7.712303E-3,13.012266E-3,1.000000E+0,2.732066E+0,1.000000E+0,20.000000E+0,6.052965E-3,42.006254E+0,0.000000E+0,2.567851E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.984842E+0,0.000000E+0,-228.843484E-3,0.000000E+0,137.298065E-3,0.000000E+0,139.293738E-3,0.000000E+0,157.874070E-3,0.000000E+0,-195.899898E-3,0.000000E+0,2.162874E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,753.746379E-3,3.099809E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010040E+0,3.077505E+0,0.000000E+0,242.440445E+0,15.334455E-3,3.979637E-3,97.621498E+0,74.051624E+0,77.244199E+0,113.868004E+0,83.206411E+0,3.980545E-3,3.978405E-3,67.003720E+0,4.574603E+0,1.669241E+0,76.548501E+0,74.986477E+0,0.000000E+0,75.618773E+0,75.216680E+0,0.000000E+0,75.287798E+0,1.057465E+0,1.007821E+0,2.004475E+0,60.000000E+0,50.000000E+0,59.700000E+0,11.018189E-3,68.241348E+0,28.621359E+0,0.000000E+0,1.419561E+0,1.433844E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.449959E+0,738.945565E-3,2.026694E+0,60.000000E+0,1.882551E+0,0.000000E+0,72.874967E+0,1.141756E+0,1.148978E+0,1.018413E+0,50.000000E+0,1.000000E+0,87.573089E+0,2.647272E+0,2.551907E+0,1.129978E+0,20.000000E+0,0.000000E+0,1.426252E+0,1.419180E+0,1.003784E+0,60.000000E+0,3.990146E-3,46.061277E+0,9.553313E-3,23.711051E+0,5.708393E+0,28.672717E+0,0.000000E+0,43.980159E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.789918E-3,0.000000E+0,17.785506E-3,2.021028E+0,2.012878E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.421060E+0,5.307767E+0,0.000000E+0,82.437012E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.791476E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.586211E-3,997.118333E-3,3.089831E+0,998.566612E-3,3.083314E+0,999.966615E-3,3.075960E+0,997.890749E-3,3.073449E+0,28.875013E-3,9.877648E+0,1.000000E+0,1.000000E+0,74.375645E+0,74.220092E+0,1.989303E+0,73.465605E+0,73.482267E+0,2.006106E+0,73.287050E+0,73.713439E+0,2.015801E+0,73.711566E+0,73.898747E+0,2.006002E+0
 10/25/2017,19:58:58.118,-6.644966E-3,74.354674E+0,3.981726E-3,998.217775E-3,1.006431E+0,0.000000E+0,1.012188E+0,3.136063E+0,0.000000E+0,73.795724E+0,3.979067E-3,997.734498E-3,998.570866E-3,0.000000E+0,1.061141E+0,2.822635E+0,0.000000E+0,81.790241E+0,28.945305E+0,71.264786E+0,3.971285E-3,3.969664E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,102.053603E+0,23.449433E+0,7.725338E-3,13.005003E-3,1.000000E+0,2.716861E+0,1.000000E+0,20.000000E+0,6.047257E-3,42.011001E+0,0.000000E+0,2.567013E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.998362E+0,0.000000E+0,-225.656846E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.360278E-3,0.000000E+0,169.023153E-3,0.000000E+0,-189.229781E-3,0.000000E+0,2.160103E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,667.236248E-3,3.099519E+0,0.000000E+0,998.856268E-3,0.000000E+0,985.750352E-3,3.076346E+0,0.000000E+0,242.409134E+0,15.341266E-3,3.981778E-3,97.623049E+0,74.056164E+0,77.243309E+0,113.874321E+0,83.209786E+0,3.977821E-3,3.983010E-3,67.003814E+0,4.556883E+0,1.669805E+0,76.541336E+0,74.986150E+0,0.000000E+0,75.617275E+0,75.217429E+0,0.000000E+0,75.283116E+0,1.059158E+0,1.009194E+0,2.005463E+0,60.000000E+0,50.000000E+0,59.700000E+0,11.013390E-3,68.242003E+0,28.611236E+0,0.000000E+0,1.418842E+0,1.428351E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.453437E+0,734.280104E-3,2.056666E+0,60.000000E+0,1.876523E+0,0.000000E+0,72.871972E+0,1.143671E+0,1.149090E+0,1.009131E+0,50.000000E+0,1.000000E+0,87.730793E+0,2.651471E+0,2.550614E+0,1.119071E+0,20.000000E+0,0.000000E+0,1.418969E+0,1.418429E+0,999.041887E-3,60.000000E+0,3.987940E-3,46.065096E+0,9.434829E-3,23.938254E+0,5.575005E+0,28.662223E+0,0.000000E+0,-30.773772E-3,0.000000E+0,40.751677E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.918761E-3,2.020706E+0,2.013490E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.433491E+0,5.306091E+0,0.000000E+0,80.954183E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.793183E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.909789E-3,996.635573E-3,3.090121E+0,997.424081E-3,3.082574E+0,996.522930E-3,3.074302E+0,999.934431E-3,3.071567E+0,32.096862E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.379484E+0,74.220794E+0,1.983502E+0,73.467243E+0,73.479365E+0,2.009490E+0,73.282744E+0,73.715685E+0,2.015162E+0,73.711707E+0,73.895330E+0,2.010695E+0
 10/25/2017,19:59:08.118,-204.229589E-6,74.352567E+0,3.985941E-3,998.958801E-3,1.023660E+0,0.000000E+0,1.011070E+0,3.135999E+0,0.000000E+0,73.796427E+0,3.980948E-3,998.523851E-3,979.365298E-3,0.000000E+0,1.061828E+0,2.836796E+0,0.000000E+0,81.792069E+0,28.936621E+0,71.248410E+0,3.969793E-3,3.970831E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,101.932942E+0,23.635659E+0,7.711849E-3,13.022707E-3,1.000000E+0,2.718426E+0,1.000000E+0,20.000000E+0,6.005222E-3,42.016447E+0,0.000000E+0,2.559634E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.008309E+0,0.000000E+0,-216.032553E-3,0.000000E+0,136.364605E-3,0.000000E+0,140.581268E-3,0.000000E+0,159.098536E-3,0.000000E+0,-183.461902E-3,0.000000E+0,2.160361E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001544E+0,0.000000E+0,1.004460E+0,3.098489E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.016784E+0,3.077006E+0,0.000000E+0,242.428335E+0,15.338412E-3,3.982426E-3,97.627843E+0,74.109059E+0,77.244995E+0,113.882052E+0,83.211802E+0,3.978988E-3,3.976199E-3,67.001289E+0,4.566548E+0,1.673045E+0,76.547752E+0,74.988022E+0,0.000000E+0,75.620974E+0,75.218740E+0,0.000000E+0,75.284568E+0,1.056491E+0,1.005043E+0,2.004874E+0,60.000000E+0,50.000000E+0,59.700000E+0,11.015400E-3,68.242377E+0,28.601253E+0,0.000000E+0,1.418076E+0,1.426499E+0,1.001624E+0,60.000000E+0,1.000000E+0,1.452097E+0,737.555514E-3,2.060229E+0,60.000000E+0,1.887950E+0,0.000000E+0,72.874546E+0,1.143001E+0,1.150527E+0,994.945125E-3,50.000000E+0,1.000000E+0,87.920317E+0,2.644956E+0,2.554559E+0,1.123479E+0,20.000000E+0,0.000000E+0,1.421892E+0,1.421050E+0,994.379214E-3,60.000000E+0,3.991443E-3,46.061510E+0,9.520044E-3,23.819199E+0,5.477059E+0,28.652471E+0,0.000000E+0,-2.116487E-3,0.000000E+0,45.003479E-3,0.000000E+0,22.456046E-3,0.000000E+0,24.420893E-3,0.000000E+0,19.524879E-3,2.020867E+0,2.013684E+0,2.018064E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.448836E+0,5.310991E+0,0.000000E+0,83.790900E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792217E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.699254E+0,0.000000E+0,42.555472E-3,997.263161E-3,3.089703E+0,996.603389E-3,3.083201E+0,997.874657E-3,3.076523E+0,998.309140E-3,3.073095E+0,33.063417E-3,9.869593E+0,1.000000E+0,1.000000E+0,74.377284E+0,74.220794E+0,1.989623E+0,73.464996E+0,73.481565E+0,2.007654E+0,73.285365E+0,73.712970E+0,2.017414E+0,73.712596E+0,73.895050E+0,2.003400E+0
 10/25/2017,19:59:18.118,1.083918E-3,74.356078E+0,3.979975E-3,997.251221E-3,1.015149E+0,0.000000E+0,1.012172E+0,3.136788E+0,0.000000E+0,73.798065E+0,3.975825E-3,997.235112E-3,1.027331E+0,0.000000E+0,1.063792E+0,2.824166E+0,0.000000E+0,81.791788E+0,28.936203E+0,71.142301E+0,3.974074E-3,3.967524E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,101.709548E+0,23.382581E+0,7.718204E-3,13.007208E-3,1.000000E+0,2.728872E+0,1.000000E+0,20.000000E+0,6.013525E-3,42.022917E+0,0.000000E+0,2.562889E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.993501E+0,0.000000E+0,-204.541341E-3,0.000000E+0,137.394630E-3,0.000000E+0,140.999716E-3,0.000000E+0,146.757210E-3,0.000000E+0,-205.180062E-3,0.000000E+0,2.159587E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.013213E+0,3.099390E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.009481E+0,3.077119E+0,0.000000E+0,242.447103E+0,13.061935E-3,3.981389E-3,97.627373E+0,74.113084E+0,77.247244E+0,113.883891E+0,83.215553E+0,3.981324E-3,3.980935E-3,66.998577E+0,4.559460E+0,1.669757E+0,76.525039E+0,74.987882E+0,0.000000E+0,75.619897E+0,75.219443E+0,0.000000E+0,75.282695E+0,1.058647E+0,1.005282E+0,2.001334E+0,60.000000E+0,50.000000E+0,59.700000E+0,11.004829E-3,68.242096E+0,28.592058E+0,0.000000E+0,1.424653E+0,1.425620E+0,999.977507E-3,60.000000E+0,1.000000E+0,1.449002E+0,738.018864E-3,2.046521E+0,60.000000E+0,1.879505E+0,0.000000E+0,72.871597E+0,1.142602E+0,1.144157E+0,1.008204E+0,50.000000E+0,1.000000E+0,87.986949E+0,2.649682E+0,2.556236E+0,1.133619E+0,20.000000E+0,0.000000E+0,1.428855E+0,1.421305E+0,1.008511E+0,60.000000E+0,3.989043E-3,46.063327E+0,9.510252E-3,23.735548E+0,5.464493E+0,28.646481E+0,0.000000E+0,34.309534E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.044662E-3,0.000000E+0,24.549736E-3,0.000000E+0,23.551207E-3,2.021092E+0,2.013651E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.454255E+0,5.309250E+0,0.000000E+0,79.664766E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792088E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.699125E+0,0.000000E+0,42.941999E-3,996.635573E-3,3.089220E+0,997.214885E-3,3.083700E+0,998.968912E-3,3.077553E+0,1.000111E+0,3.072114E+0,26.941903E-3,9.882482E+0,1.000000E+0,1.000000E+0,74.373773E+0,74.223322E+0,1.986906E+0,73.465230E+0,73.480535E+0,2.008437E+0,73.286067E+0,73.714094E+0,2.022733E+0,73.708009E+0,73.892850E+0,2.005108E+0
 10/25/2017,19:59:28.118,600.862443E-6,74.352380E+0,3.982375E-3,998.394977E-3,989.361052E-3,0.000000E+0,1.013194E+0,3.135757E+0,0.000000E+0,73.801060E+0,3.972906E-3,997.847263E-3,1.000134E+0,0.000000E+0,1.060247E+0,2.824198E+0,0.000000E+0,81.794600E+0,28.935274E+0,71.140898E+0,3.976927E-3,3.966681E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,101.783636E+0,23.443820E+0,7.718464E-3,13.007532E-3,1.000000E+0,2.728600E+0,1.000000E+0,20.000000E+0,6.018974E-3,42.026501E+0,0.000000E+0,2.567980E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.991989E+0,0.000000E+0,-207.052026E-3,0.000000E+0,139.808750E-3,0.000000E+0,136.332417E-3,0.000000E+0,148.722799E-3,0.000000E+0,-207.918999E-3,0.000000E+0,2.162326E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.012366E+0,3.098811E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008346E+0,3.076652E+0,0.000000E+0,242.427612E+0,12.580668E-3,3.984567E-3,97.629347E+0,74.107046E+0,77.247056E+0,113.890019E+0,83.217335E+0,3.976264E-3,3.980416E-3,66.996287E+0,4.561071E+0,1.669144E+0,76.513285E+0,74.988210E+0,0.000000E+0,75.619663E+0,75.218693E+0,0.000000E+0,75.279652E+0,1.056715E+0,1.003670E+0,1.999087E+0,60.000000E+0,50.000000E+0,59.700000E+0,11.015400E-3,68.241582E+0,28.589644E+0,0.000000E+0,1.422179E+0,1.430522E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.448587E+0,734.088373E-3,2.058616E+0,60.000000E+0,1.885661E+0,0.000000E+0,72.871691E+0,1.145715E+0,1.147286E+0,1.003811E+0,50.000000E+0,1.000000E+0,87.912762E+0,2.650002E+0,2.559304E+0,1.129563E+0,20.000000E+0,0.000000E+0,1.419464E+0,1.422232E+0,1.007074E+0,60.000000E+0,3.988654E-3,46.062768E+0,9.545401E-3,23.745244E+0,5.518944E+0,28.641745E+0,0.000000E+0,38.113313E-3,0.000000E+0,48.127909E-3,0.000000E+0,15.337499E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.098787E-3,2.020899E+0,2.013684E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.448051E+0,5.309443E+0,0.000000E+0,86.788794E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792217E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.699061E+0,0.000000E+0,45.132321E-3,996.667757E-3,3.089815E+0,996.925229E-3,3.083893E+0,999.322935E-3,3.077537E+0,999.387303E-3,3.071164E+0,29.197198E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.375645E+0,74.220279E+0,1.989303E+0,73.466541E+0,73.483437E+0,2.009395E+0,73.283072E+0,73.711285E+0,2.020896E+0,73.709507E+0,73.891726E+0,2.002698E+0
 10/25/2017,19:59:38.118,-365.247996E-6,74.352427E+0,3.983801E-3,999.458187E-3,987.844108E-3,0.000000E+0,1.012555E+0,3.133115E+0,0.000000E+0,73.798346E+0,3.978613E-3,998.668834E-3,999.990547E-3,0.000000E+0,1.063361E+0,2.832623E+0,0.000000E+0,81.794881E+0,28.921853E+0,71.167846E+0,3.977381E-3,3.966486E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,102.037515E+0,23.208240E+0,7.715221E-3,12.988789E-3,1.000000E+0,2.741442E+0,1.000000E+0,20.000000E+0,6.046348E-3,42.031947E+0,0.000000E+0,2.570493E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.991441E+0,0.000000E+0,-206.022001E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.390303E-3,0.000000E+0,145.661635E-3,0.000000E+0,-201.377773E-3,0.000000E+0,2.162391E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000836E+0,0.000000E+0,1.011392E+0,3.098907E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011447E+0,3.076137E+0,0.000000E+0,242.396252E+0,12.580603E-3,3.983075E-3,97.634048E+0,74.102880E+0,77.245464E+0,113.893696E+0,83.219679E+0,3.979183E-3,3.979767E-3,66.992219E+0,4.553339E+0,1.671256E+0,76.524571E+0,74.988350E+0,0.000000E+0,75.617837E+0,75.218740E+0,0.000000E+0,75.280026E+0,1.059366E+0,1.008396E+0,1.998417E+0,60.000000E+0,50.000000E+0,59.700000E+0,11.013001E-3,68.239571E+0,28.588251E+0,0.000000E+0,1.418475E+0,1.431097E+0,1.009742E+0,60.000000E+0,1.000000E+0,1.448109E+0,739.408916E-3,2.039843E+0,60.000000E+0,1.887047E+0,0.000000E+0,72.871129E+0,1.142171E+0,1.141826E+0,1.004882E+0,50.000000E+0,1.000000E+0,87.807184E+0,2.654744E+0,2.559192E+0,1.124389E+0,20.000000E+0,0.000000E+0,1.418123E+0,1.420363E+0,1.001677E+0,60.000000E+0,3.988330E-3,46.061184E+0,9.536776E-3,23.721722E+0,5.494779E+0,28.641466E+0,0.000000E+0,36.372601E-3,0.000000E+0,46.324114E-3,0.000000E+0,15.273078E-3,0.000000E+0,22.939205E-3,0.000000E+0,23.776681E-3,2.020802E+0,2.013684E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.439108E+0,5.273758E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.794182E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.813157E-3,996.989597E-3,3.089896E+0,998.920636E-3,3.082880E+0,999.194200E-3,3.075799E+0,999.918339E-3,3.072838E+0,31.130307E-3,9.861860E+0,1.000000E+0,1.000000E+0,74.370917E+0,74.220326E+0,1.985100E+0,73.462188E+0,73.479178E+0,2.010081E+0,73.286909E+0,73.711192E+0,2.017654E+0,73.711005E+0,73.892288E+0,2.001836E+0
 10/25/2017,19:59:48.118,-526.266402E-6,74.353363E+0,3.986266E-3,998.201666E-3,984.155539E-3,0.000000E+0,1.013098E+0,3.134356E+0,0.000000E+0,73.799703E+0,3.980753E-3,996.961254E-3,1.026757E+0,0.000000E+0,1.062722E+0,2.842611E+0,0.000000E+0,81.796287E+0,28.903835E+0,71.193063E+0,3.972128E-3,3.969923E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,102.327206E+0,23.356880E+0,7.705169E-3,13.006818E-3,1.000000E+0,2.722547E+0,1.000000E+0,20.000000E+0,6.027212E-3,42.035624E+0,0.000000E+0,2.571621E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.990282E+0,0.000000E+0,-205.152918E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.332417E-3,0.000000E+0,152.525088E-3,0.000000E+0,-216.103587E-3,0.000000E+0,2.168094E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,1.013085E+0,3.101016E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.010711E+0,3.076571E+0,0.000000E+0,242.381248E+0,12.576452E-3,3.980545E-3,97.633155E+0,74.084016E+0,77.249117E+0,113.901144E+0,83.222305E+0,3.979378E-3,3.981908E-3,66.997923E+0,4.557527E+0,1.666840E+0,76.519841E+0,74.989380E+0,0.000000E+0,75.618961E+0,75.219677E+0,0.000000E+0,75.278060E+0,1.057242E+0,1.009258E+0,1.999788E+0,60.000000E+0,50.000000E+0,59.700000E+0,11.022275E-3,68.242049E+0,28.585279E+0,0.000000E+0,1.420359E+0,1.432311E+0,1.008608E+0,60.000000E+0,1.000000E+0,1.447215E+0,734.264127E-3,2.054621E+0,60.000000E+0,1.887064E+0,0.000000E+0,72.873984E+0,1.143416E+0,1.144636E+0,1.009035E+0,50.000000E+0,1.000000E+0,87.677630E+0,2.660811E+0,2.561412E+0,1.125954E+0,20.000000E+0,0.000000E+0,1.415919E+0,1.422248E+0,1.008543E+0,60.000000E+0,3.988654E-3,46.062814E+0,9.549941E-3,23.617658E+0,5.564695E+0,28.636079E+0,0.000000E+0,42.626272E-3,0.000000E+0,45.679902E-3,0.000000E+0,14.757708E-3,0.000000E+0,19.428248E-3,0.000000E+0,24.098787E-3,2.021157E+0,2.013362E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.427990E+0,5.269342E+0,0.000000E+0,83.404075E-3,0.000000E+0,45.688636E-3,9.500000E+0,9.792636E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.072312E-3,996.007986E-3,3.090073E+0,998.067760E-3,3.083234E+0,996.362010E-3,3.074254E+0,998.582704E-3,3.073401E+0,30.163752E-3,9.868304E+0,1.000000E+0,1.000000E+0,74.373773E+0,74.220747E+0,1.987801E+0,73.463031E+0,73.483859E+0,2.009459E+0,73.283118E+0,73.713532E+0,2.016200E+0,73.711566E+0,73.890369E+0,2.000096E+0
 10/25/2017,19:59:58.118,-204.229589E-6,74.353222E+0,3.981531E-3,997.766717E-3,989.584601E-3,0.000000E+0,1.013449E+0,3.132084E+0,0.000000E+0,73.795490E+0,3.982115E-3,997.363986E-3,1.021573E+0,0.000000E+0,1.061253E+0,2.822120E+0,0.000000E+0,81.799990E+0,28.908386E+0,71.134722E+0,3.977835E-3,3.971998E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,102.403842E+0,23.199983E+0,7.692393E-3,13.012071E-3,1.000000E+0,2.737705E+0,1.000000E+0,20.000000E+0,6.021698E-3,42.040232E+0,0.000000E+0,2.574135E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.993373E+0,0.000000E+0,-212.266526E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.456843E-3,0.000000E+0,148.722799E-3,0.000000E+0,-216.522484E-3,0.000000E+0,2.171993E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.011759E+0,3.099680E+0,0.000000E+0,999.290751E-3,0.000000E+0,996.584957E-3,3.076475E+0,0.000000E+0,242.376327E+0,12.505809E-3,3.980675E-3,97.636774E+0,74.060330E+0,77.248133E+0,113.907084E+0,83.224321E+0,3.978080E-3,3.983464E-3,67.004421E+0,4.564615E+0,1.671594E+0,76.527521E+0,74.993406E+0,0.000000E+0,75.619008E+0,75.217383E+0,0.000000E+0,75.276608E+0,1.054862E+0,1.007837E+0,2.003104E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.007488E-3,68.239197E+0,28.580124E+0,0.000000E+0,1.422274E+0,1.433237E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.449193E+0,738.018864E-3,2.055995E+0,60.000000E+0,1.890094E+0,0.000000E+0,72.873048E+0,1.144454E+0,1.140661E+0,1.007342E+0,50.000000E+0,1.000000E+0,87.598098E+0,2.662200E+0,2.566556E+0,1.123750E+0,20.000000E+0,0.000000E+0,1.422674E+0,1.423478E+0,1.006595E+0,60.000000E+0,3.988978E-3,46.060159E+0,9.534830E-3,23.541617E+0,5.517010E+0,28.637890E+0,0.000000E+0,45.882049E-3,0.000000E+0,44.294845E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.010980E-3,0.000000E+0,19.234984E-3,2.020931E+0,2.013523E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.420825E+0,5.265377E+0,0.000000E+0,83.210662E-3,0.000000E+0,52.232426E-3,9.500000E+0,9.792313E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.699286E+0,0.000000E+0,41.170415E-3,996.539022E-3,3.090379E+0,997.021781E-3,3.082332E+0,998.807992E-3,3.077585E+0,999.499947E-3,3.073063E+0,33.063417E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.371432E+0,74.222573E+0,1.985963E+0,73.464856E+0,73.479880E+0,2.007639E+0,73.282838E+0,73.711145E+0,2.022334E+0,73.708524E+0,73.889573E+0,2.000415E+0
 10/25/2017,20:00:08.118,439.844037E-6,74.355797E+0,3.981337E-3,998.974910E-3,1.001529E+0,0.000000E+0,1.011134E+0,3.128411E+0,0.000000E+0,73.797971E+0,3.974981E-3,997.653952E-3,1.026853E+0,0.000000E+0,1.062371E+0,2.813324E+0,0.000000E+0,81.803600E+0,28.900585E+0,71.137108E+0,3.975630E-3,3.966356E-3,0.000000E+0,1.019800E+0,1.000000E+0,44.000000E+0,102.342025E+0,23.333730E+0,7.676375E-3,13.006754E-3,1.000000E+0,2.739190E+0,1.000000E+0,20.000000E+0,6.005676E-3,42.044328E+0,0.000000E+0,2.576455E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.979917E+0,0.000000E+0,-217.223519E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.072747E-3,0.000000E+0,157.390728E-3,0.000000E+0,-212.849086E-3,0.000000E+0,2.168223E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.009188E+0,3.099358E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.007420E+0,3.076684E+0,0.000000E+0,242.378015E+0,12.502306E-3,3.982362E-3,97.637009E+0,73.974530E+0,77.250944E+0,113.913071E+0,83.225212E+0,3.979767E-3,3.976718E-3,67.001429E+0,4.564615E+0,1.668645E+0,76.516938E+0,74.995841E+0,0.000000E+0,75.618024E+0,75.216821E+0,0.000000E+0,75.278903E+0,1.057306E+0,996.133762E-3,2.001191E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.013649E-3,68.237093E+0,28.575481E+0,0.000000E+0,1.424972E+0,1.432039E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.448093E+0,738.402327E-3,2.051953E+0,60.000000E+0,1.889014E+0,0.000000E+0,72.873610E+0,1.141867E+0,1.140373E+0,1.007534E+0,50.000000E+0,1.000000E+0,87.561124E+0,2.656197E+0,2.565821E+0,1.111438E+0,20.000000E+0,0.000000E+0,1.420534E+0,1.416576E+0,1.012599E+0,60.000000E+0,3.990730E-3,46.056806E+0,9.624067E-3,23.516750E+0,5.577905E+0,28.636265E+0,0.000000E+0,52.715957E-3,0.000000E+0,44.939057E-3,0.000000E+0,13.952442E-3,0.000000E+0,18.848456E-3,0.000000E+0,23.680049E-3,2.020834E+0,2.013619E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.417074E+0,5.265764E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792603E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.697611E+0,0.000000E+0,41.943470E-3,996.876953E-3,3.089864E+0,997.794197E-3,3.083217E+0,999.709143E-3,3.076089E+0,998.293048E-3,3.071679E+0,29.197198E-3,9.865405E+0,1.000000E+0,1.000000E+0,74.373819E+0,74.221543E+0,1.986107E+0,73.463686E+0,73.481425E+0,2.009922E+0,73.283540E+0,73.711941E+0,2.020225E+0,73.710115E+0,73.889994E+0,2.003719E+0
 10/25/2017,20:00:18.118,439.844037E-6,74.355048E+0,3.982958E-3,997.782826E-3,1.005536E+0,0.000000E+0,1.010894E+0,3.129072E+0,0.000000E+0,73.795537E+0,3.983412E-3,997.557296E-3,1.000708E+0,0.000000E+0,1.060997E+0,2.806832E+0,0.000000E+0,81.807303E+0,28.902117E+0,71.120920E+0,3.971544E-3,3.970636E-3,0.000000E+0,1.027525E+0,1.000000E+0,44.000000E+0,102.288066E+0,23.245864E+0,7.694274E-3,13.007856E-3,1.000000E+0,2.740132E+0,1.000000E+0,20.000000E+0,6.007427E-3,42.044979E+0,0.000000E+0,2.576261E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.980400E+0,0.000000E+0,-219.122627E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.523383E-3,0.000000E+0,158.325189E-3,0.000000E+0,-203.633368E-3,0.000000E+0,2.164485E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,998.581674E-3,3.100163E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.003712E+0,3.076684E+0,0.000000E+0,242.383419E+0,9.625809E-3,3.983854E-3,97.638937E+0,73.906986E+0,77.250428E+0,113.918728E+0,83.227978E+0,3.973475E-3,3.979443E-3,66.997689E+0,4.572348E+0,1.666001E+0,76.529769E+0,74.997152E+0,0.000000E+0,75.620834E+0,75.214667E+0,0.000000E+0,75.278903E+0,1.054319E+0,988.214454E-3,2.001749E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.017930E-3,68.238262E+0,28.573577E+0,0.000000E+0,1.417182E+0,1.421453E+0,999.498050E-3,60.000000E+0,1.000000E+0,1.450661E+0,738.849700E-3,2.044013E+0,60.000000E+0,1.893365E+0,0.000000E+0,72.873329E+0,1.142027E+0,1.143518E+0,1.004339E+0,50.000000E+0,1.000000E+0,87.617007E+0,2.661146E+0,2.564942E+0,1.125954E+0,20.000000E+0,0.000000E+0,1.423425E+0,1.421145E+0,1.000495E+0,60.000000E+0,3.989757E-3,46.059880E+0,9.550784E-3,23.528905E+0,5.670052E+0,28.635151E+0,0.000000E+0,54.295493E-3,0.000000E+0,43.038631E-3,0.000000E+0,17.044662E-3,0.000000E+0,15.724026E-3,0.000000E+0,18.784035E-3,2.020963E+0,2.013297E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.421000E+0,5.262508E+0,0.000000E+0,82.533719E-3,0.000000E+0,50.008182E-3,9.500000E+0,9.794536E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.697998E+0,0.000000E+0,52.283078E-3,996.651665E-3,3.089944E+0,998.904544E-3,3.083234E+0,997.794197E-3,3.077617E+0,999.001096E-3,3.071840E+0,28.230643E-3,9.881515E+0,1.000000E+0,1.000000E+0,74.373445E+0,74.221449E+0,1.988041E+0,73.462095E+0,73.480863E+0,2.010321E+0,73.281667E+0,73.710162E+0,2.018037E+0,73.711473E+0,73.887467E+0,2.006130E+0
 10/25/2017,20:00:28.118,2.050028E-3,74.351912E+0,3.981726E-3,997.686170E-3,1.022430E+0,0.000000E+0,1.012746E+0,3.127751E+0,0.000000E+0,73.797690E+0,3.974463E-3,998.523851E-3,1.012831E+0,0.000000E+0,1.061396E+0,2.830577E+0,0.000000E+0,81.803365E+0,28.899099E+0,71.169764E+0,3.974852E-3,3.971609E-3,0.000000E+0,1.029548E+0,1.000000E+0,44.000000E+0,102.117487E+0,23.372839E+0,7.696025E-3,13.011358E-3,1.000000E+0,2.723026E+0,1.000000E+0,20.000000E+0,6.022931E-3,42.048144E+0,0.000000E+0,2.578968E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.986033E+0,0.000000E+0,-231.547299E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.521219E-3,0.000000E+0,172.922110E-3,0.000000E+0,-193.225407E-3,0.000000E+0,2.162294E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,686.196291E-3,3.100452E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.008378E+0,3.076459E+0,0.000000E+0,242.384432E+0,9.620360E-3,3.980545E-3,97.644624E+0,73.876093E+0,77.253473E+0,113.923254E+0,83.231353E+0,3.980416E-3,3.980740E-3,66.997923E+0,4.572670E+0,1.672352E+0,76.535810E+0,75.003051E+0,0.000000E+0,75.617697E+0,75.216165E+0,0.000000E+0,75.276983E+0,1.054063E+0,1.006975E+0,2.002897E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.012677E-3,68.234147E+0,28.569955E+0,0.000000E+0,1.415123E+0,1.427648E+0,999.929561E-3,60.000000E+0,1.000000E+0,1.442062E+0,735.941775E-3,2.025416E+0,60.000000E+0,1.882245E+0,0.000000E+0,72.873563E+0,1.139537E+0,1.143040E+0,997.293472E-3,50.000000E+0,1.000000E+0,87.680305E+0,2.658256E+0,2.566907E+0,1.124373E+0,20.000000E+0,0.000000E+0,1.417324E+0,1.420027E+0,1.005764E+0,60.000000E+0,3.990146E-3,46.058808E+0,9.540213E-3,23.497868E+0,5.677462E+0,28.633247E+0,0.000000E+0,16.064288E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.078343E-3,2.021157E+0,2.013233E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.425636E+0,5.242328E+0,0.000000E+0,83.533016E-3,0.000000E+0,39.338259E-3,9.500000E+0,9.793602E+0,0.000000E+0,67.679754E-3,10.000000E+0,9.685210E+0,0.000000E+0,42.684314E-3,997.134425E-3,3.089333E+0,998.727532E-3,3.083588E+0,996.442470E-3,3.077617E+0,999.596499E-3,3.070633E+0,4.388959E-3,9.880871E+0,1.000000E+0,1.000000E+0,74.371151E+0,74.220607E+0,1.986459E+0,73.464716E+0,73.481846E+0,2.007942E+0,73.283914E+0,73.708009E+0,2.026566E+0,73.711566E+0,73.886952E+0,2.006082E+0
 10/25/2017,20:00:38.118,278.825630E-6,74.355423E+0,3.984579E-3,997.670061E-3,1.011492E+0,0.000000E+0,1.013880E+0,3.128137E+0,0.000000E+0,73.796099E+0,3.980234E-3,997.009582E-3,1.001729E+0,0.000000E+0,1.062930E+0,2.823296E+0,0.000000E+0,81.807537E+0,28.895105E+0,71.250142E+0,3.979067E-3,3.966681E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,101.944138E+0,23.569222E+0,7.671187E-3,13.001047E-3,1.000000E+0,2.723729E+0,1.000000E+0,20.000000E+0,6.015276E-3,42.051403E+0,0.000000E+0,2.578936E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.995401E+0,0.000000E+0,-224.304938E-3,0.000000E+0,139.293738E-3,0.000000E+0,139.969691E-3,0.000000E+0,166.316440E-3,0.000000E+0,-184.654145E-3,0.000000E+0,2.164839E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,910.298489E-3,3.099889E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.006509E+0,3.076684E+0,0.000000E+0,242.378015E+0,9.622890E-3,3.984308E-3,97.643778E+0,73.849787E+0,77.253801E+0,113.926648E+0,83.232619E+0,3.978470E-3,3.979767E-3,66.994043E+0,4.559782E+0,1.668113E+0,76.521480E+0,75.006515E+0,0.000000E+0,75.617322E+0,75.213075E+0,0.000000E+0,75.278388E+0,1.055804E+0,1.002951E+0,2.005479E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.014946E-3,68.233399E+0,28.566937E+0,0.000000E+0,1.420678E+0,1.423800E+0,999.082522E-3,60.000000E+0,1.000000E+0,1.448858E+0,735.494402E-3,2.050531E+0,60.000000E+0,1.897266E+0,0.000000E+0,72.870989E+0,1.139457E+0,1.136973E+0,1.001511E+0,50.000000E+0,1.000000E+0,87.722770E+0,2.655111E+0,2.562418E+0,1.129228E+0,20.000000E+0,0.000000E+0,1.422036E+0,1.412166E+0,1.008910E+0,60.000000E+0,3.989886E-3,46.058948E+0,9.525492E-3,23.556046E+0,5.566950E+0,28.631947E+0,0.000000E+0,-20.136085E-3,0.000000E+0,44.101581E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.467812E-3,2.020834E+0,2.013587E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.428642E+0,5.231529E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.790671E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.685339E+0,0.000000E+0,42.104523E-3,996.683849E-3,3.090346E+0,997.729829E-3,3.083700E+0,999.886155E-3,3.075654E+0,997.311437E-3,3.072484E+0,28.230643E-3,9.885381E+0,1.000000E+0,1.000000E+0,74.369466E+0,74.219624E+0,1.980866E+0,73.464014E+0,73.482174E+0,2.012125E+0,73.282557E+0,73.707728E+0,2.023516E+0,73.710677E+0,73.886156E+0,2.008189E+0
 10/25/2017,20:00:48.118,1.727991E-3,74.352099E+0,3.983282E-3,998.556069E-3,1.004211E+0,0.000000E+0,1.013098E+0,3.128041E+0,0.000000E+0,73.796146E+0,3.971350E-3,998.024464E-3,1.011157E+0,0.000000E+0,1.060630E+0,2.819720E+0,0.000000E+0,81.808240E+0,28.882009E+0,71.216456E+0,3.976278E-3,3.967978E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,101.735326E+0,23.294946E+0,7.659708E-3,13.000139E-3,1.000000E+0,2.719305E+0,1.000000E+0,20.000000E+0,6.080794E-3,42.051356E+0,0.000000E+0,2.581062E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989390E+0,10.000000E+0,9.009854E+0,0.000000E+0,-212.105584E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.714349E-3,0.000000E+0,151.977301E-3,0.000000E+0,-183.751907E-3,0.000000E+0,2.160296E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.003358E+0,3.099986E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.001187E+0,3.076330E+0,0.000000E+0,242.351529E+0,9.621917E-3,3.982102E-3,97.645611E+0,73.825541E+0,77.252349E+0,113.934285E+0,83.239043E+0,3.976199E-3,3.979378E-3,66.990490E+0,4.568159E+0,1.667210E+0,76.510148E+0,75.005345E+0,0.000000E+0,75.616713E+0,75.212513E+0,0.000000E+0,75.277779E+0,1.050501E+0,1.001818E+0,2.002243E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.017476E-3,68.234988E+0,28.558764E+0,0.000000E+0,1.415458E+0,1.423848E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.444519E+0,733.065806E-3,2.055979E+0,60.000000E+0,1.879231E+0,0.000000E+0,72.872065E+0,1.141580E+0,1.137723E+0,998.938912E-3,50.000000E+0,1.000000E+0,87.778279E+0,2.655909E+0,2.562914E+0,1.124884E+0,20.000000E+0,0.000000E+0,1.419512E+0,1.414834E+0,1.007058E+0,60.000000E+0,3.987097E-3,46.057830E+0,9.544818E-3,23.603090E+0,5.529254E+0,28.632550E+0,0.000000E+0,-2.857901E-3,0.000000E+0,45.615480E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.558561E-3,2.020738E+0,2.013845E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.432806E+0,5.230949E+0,0.000000E+0,86.692087E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.791605E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.683632E+0,0.000000E+0,51.832129E-3,996.410286E-3,3.089493E+0,998.035576E-3,3.083604E+0,998.357416E-3,3.074399E+0,997.343621E-3,3.071438E+0,27.264088E-3,9.882482E+0,1.000000E+0,1.000000E+0,74.368343E+0,74.223275E+0,1.990821E+0,73.462609E+0,73.478008E+0,2.010879E+0,73.279983E+0,73.708383E+0,2.021136E+0,73.711379E+0,73.885314E+0,2.005012E+0
