date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:00:58.118,439.844037E-6,74.352520E+0,3.982375E-3,998.733271E-3,993.800108E-3,0.000000E+0,1.011804E+0,3.125656E+0,0.000000E+0,73.797222E+0,3.979651E-3,997.798935E-3,1.026933E+0,0.000000E+0,1.055168E+0,2.826228E+0,0.000000E+0,81.810068E+0,28.882427E+0,71.250142E+0,3.977381E-3,3.968431E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,101.869155E+0,23.438253E+0,7.669047E-3,13.005586E-3,1.000000E+0,2.717915E+0,1.000000E+0,20.000000E+0,6.002043E-3,42.048424E+0,0.000000E+0,2.581417E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.001356E+0,0.000000E+0,-204.831035E-3,0.000000E+0,138.778725E-3,0.000000E+0,138.553408E-3,0.000000E+0,157.132946E-3,0.000000E+0,-192.999848E-3,0.000000E+0,2.161037E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,996.105847E-3,3.099036E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.002162E+0,3.076475E+0,0.000000E+0,242.350950E+0,9.622500E-3,3.981324E-3,97.649419E+0,73.810609E+0,77.253660E+0,113.938999E+0,83.237636E+0,3.976394E-3,3.980870E-3,66.990770E+0,4.571703E+0,1.672900E+0,76.525227E+0,75.007686E+0,0.000000E+0,75.620506E+0,75.212045E+0,0.000000E+0,75.275063E+0,1.045421E+0,1.005969E+0,2.004682E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.036737E-3,68.233866E+0,28.561643E+0,0.000000E+0,1.407157E+0,1.424503E+0,989.381520E-3,60.000000E+0,1.000000E+0,1.446673E+0,735.670156E-3,2.040115E+0,60.000000E+0,1.872397E+0,0.000000E+0,72.871878E+0,1.141804E+0,1.137452E+0,981.318323E-3,50.000000E+0,1.000000E+0,87.808498E+0,2.662248E+0,2.560086E+0,1.128749E+0,20.000000E+0,0.000000E+0,1.416382E+0,1.415521E+0,981.764453E-3,60.000000E+0,3.988135E-3,46.056340E+0,9.558501E-3,23.682054E+0,5.491557E+0,28.631018E+0,0.000000E+0,3.202357E-3,0.000000E+0,44.166003E-3,0.000000E+0,23.132469E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.521938E-3,2.021060E+0,2.013651E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.434955E+0,5.233205E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.790542E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.673420E+0,0.000000E+0,44.391477E-3,997.134425E-3,3.089896E+0,997.729829E-3,3.083765E+0,996.378102E-3,3.077424E+0,998.679256E-3,3.072516E+0,15.021061E-3,9.883126E+0,1.000000E+0,1.000000E+0,74.366517E+0,74.220186E+0,1.987322E+0,73.461814E+0,73.479833E+0,2.008644E+0,73.282697E+0,73.707494E+0,2.022382E+0,73.711519E+0,73.883160E+0,2.004166E+0
 10/25/2017,20:01:08.118,278.825630E-6,74.354861E+0,3.984644E-3,998.040574E-3,996.163347E-3,0.000000E+0,1.011437E+0,3.126381E+0,0.000000E+0,73.796988E+0,3.980818E-3,998.394977E-3,1.015862E+0,0.000000E+0,1.059608E+0,2.833429E+0,0.000000E+0,81.811990E+0,28.877551E+0,71.256083E+0,3.976862E-3,3.967394E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,101.957544E+0,23.417097E+0,7.660032E-3,13.018103E-3,1.000000E+0,2.733232E+0,1.000000E+0,20.000000E+0,5.997243E-3,42.050146E+0,0.000000E+0,2.583415E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.993984E+0,0.000000E+0,-203.253810E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.454679E-3,0.000000E+0,142.117129E-3,0.000000E+0,-196.544354E-3,0.000000E+0,2.157589E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,996.457254E-3,3.099326E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002737E+0,3.077086E+0,0.000000E+0,242.349502E+0,9.619062E-3,3.982881E-3,97.649936E+0,73.819971E+0,77.254597E+0,113.945175E+0,83.241996E+0,3.980999E-3,3.982232E-3,66.990770E+0,4.555916E+0,1.667629E+0,76.507431E+0,75.010822E+0,0.000000E+0,75.616573E+0,75.207129E+0,0.000000E+0,75.272910E+0,1.054414E+0,1.005059E+0,2.000139E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.018837E-3,68.234755E+0,28.556164E+0,0.000000E+0,1.422610E+0,1.425525E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.449050E+0,738.434282E-3,2.058775E+0,60.000000E+0,1.882664E+0,0.000000E+0,72.871551E+0,1.139952E+0,1.142305E+0,1.006799E+0,50.000000E+0,1.000000E+0,87.811125E+0,2.652524E+0,2.557946E+0,1.110911E+0,20.000000E+0,0.000000E+0,1.422147E+0,1.418461E+0,1.012056E+0,60.000000E+0,3.989692E-3,46.055129E+0,9.572250E-3,23.618261E+0,5.476414E+0,28.628696E+0,0.000000E+0,35.212126E-3,0.000000E+0,43.715054E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.066577E-3,2.020770E+0,2.013201E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.434854E+0,5.231271E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793473E+0,0.000000E+0,16.690345E-3,10.000000E+0,9.660020E+0,0.000000E+0,43.425158E-3,996.410286E-3,3.090185E+0,998.067760E-3,3.083250E+0,999.403395E-3,3.075992E+0,997.247069E-3,3.072323E+0,22.431314E-3,9.877971E+0,1.000000E+0,1.000000E+0,74.366330E+0,74.222245E+0,1.987402E+0,73.461861E+0,73.482314E+0,2.008644E+0,73.282182E+0,73.707635E+0,2.024873E+0,73.709834E+0,73.884050E+0,2.003863E+0
 10/25/2017,20:01:18.118,1.566973E-3,74.352988E+0,3.979910E-3,999.039347E-3,983.421019E-3,0.000000E+0,1.010319E+0,3.124851E+0,0.000000E+0,73.797269E+0,3.980299E-3,996.945145E-3,1.002335E+0,0.000000E+0,1.056477E+0,2.805092E+0,0.000000E+0,81.814943E+0,28.878480E+0,71.253463E+0,3.969664E-3,3.969469E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,101.893098E+0,23.346163E+0,7.657568E-3,13.012655E-3,1.000000E+0,2.727051E+0,1.000000E+0,20.000000E+0,6.044662E-3,42.047167E+0,0.000000E+0,2.575069E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.994628E+0,0.000000E+0,-214.101257E-3,0.000000E+0,138.134960E-3,0.000000E+0,139.358114E-3,0.000000E+0,150.172825E-3,0.000000E+0,-206.984538E-3,0.000000E+0,2.160457E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.009763E+0,3.099567E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.000660E+0,3.076845E+0,0.000000E+0,242.338068E+0,11.611259E-3,3.982232E-3,97.650829E+0,73.847446E+0,77.258250E+0,113.949512E+0,83.244153E+0,3.980805E-3,3.979248E-3,66.986843E+0,4.567193E+0,1.670885E+0,76.456903E+0,75.011431E+0,0.000000E+0,75.615496E+0,75.205912E+0,0.000000E+0,75.273987E+0,1.042083E+0,1.005793E+0,1.998529E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.017216E-3,68.234240E+0,28.557696E+0,0.000000E+0,1.419145E+0,1.427297E+0,1.005315E+0,60.000000E+0,1.000000E+0,1.447805E+0,736.548924E-3,2.050340E+0,60.000000E+0,1.883840E+0,0.000000E+0,72.872346E+0,1.139840E+0,1.139304E+0,1.001671E+0,50.000000E+0,1.000000E+0,87.770818E+0,2.652940E+0,2.562674E+0,1.121179E+0,20.000000E+0,0.000000E+0,1.417500E+0,1.416432E+0,1.008495E+0,60.000000E+0,3.991768E-3,46.057644E+0,9.355256E-3,23.582815E+0,5.501545E+0,28.628835E+0,0.000000E+0,49.718063E-3,0.000000E+0,43.070842E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.236455E-3,0.000000E+0,21.425306E-3,2.020706E+0,2.013780E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.431181E+0,5.228789E+0,0.000000E+0,88.722919E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.661470E+0,0.000000E+0,42.265576E-3,997.198793E-3,3.089349E+0,997.359713E-3,3.082300E+0,999.870063E-3,3.077633E+0,998.244772E-3,3.071599E+0,30.485937E-3,9.876682E+0,1.000000E+0,1.000000E+0,74.366985E+0,74.224679E+0,1.986587E+0,73.461954E+0,73.479740E+0,2.009379E+0,73.280638E+0,73.709039E+0,2.013964E+0,73.714562E+0,73.882973E+0,2.001309E+0
 10/25/2017,20:01:28.118,439.844037E-6,74.355844E+0,3.986395E-3,998.684943E-3,1.003908E+0,0.000000E+0,1.012571E+0,3.124400E+0,0.000000E+0,73.793431E+0,3.979716E-3,997.766717E-3,1.017553E+0,0.000000E+0,1.059400E+0,2.822603E+0,0.000000E+0,81.819021E+0,28.874440E+0,71.272458E+0,3.974657E-3,3.967329E-3,0.000000E+0,1.028576E+0,1.000000E+0,44.000000E+0,102.087521E+0,23.346534E+0,7.654779E-3,13.003122E-3,1.000000E+0,2.730277E+0,1.000000E+0,20.000000E+0,6.037332E-3,42.046143E+0,0.000000E+0,2.578001E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.983780E+0,0.000000E+0,-223.532420E-3,0.000000E+0,139.229361E-3,0.000000E+0,136.686488E-3,0.000000E+0,158.744085E-3,0.000000E+0,-199.573296E-3,0.000000E+0,2.156945E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,791.618525E-3,3.099857E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.005806E+0,3.076845E+0,0.000000E+0,242.324656E+0,12.629645E-3,3.983010E-3,97.652850E+0,73.898513E+0,77.258718E+0,113.954179E+0,83.245888E+0,3.979897E-3,3.982621E-3,66.986703E+0,4.580402E+0,1.670643E+0,76.463506E+0,75.017611E+0,0.000000E+0,75.620272E+0,75.203103E+0,0.000000E+0,75.270756E+0,1.050932E+0,1.008492E+0,2.000011E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.020588E-3,68.232089E+0,28.614719E+0,0.000000E+0,1.416767E+0,1.427089E+0,1.005619E+0,60.000000E+0,1.000000E+0,1.449385E+0,737.683334E-3,2.040530E+0,60.000000E+0,1.885242E+0,0.000000E+0,72.872159E+0,1.138627E+0,1.140453E+0,1.012007E+0,50.000000E+0,1.000000E+0,87.740882E+0,2.654265E+0,2.559527E+0,1.119183E+0,20.000000E+0,0.000000E+0,1.422898E+0,1.414755E+0,1.011529E+0,60.000000E+0,3.988848E-3,46.054896E+0,9.554675E-3,23.635380E+0,5.711937E+0,28.629903E+0,0.000000E+0,45.914284E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.882138E-3,2.020899E+0,2.013490E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.428304E+0,5.230562E+0,0.000000E+0,82.114658E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.793795E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.777689E+0,0.000000E+0,43.682843E-3,997.086149E-3,3.089654E+0,997.311437E-3,3.083234E+0,999.242476E-3,3.077312E+0,997.906840E-3,3.071422E+0,31.774677E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.366002E+0,74.222011E+0,1.989511E+0,73.463499E+0,73.483157E+0,2.011598E+0,73.280123E+0,73.707307E+0,2.021343E+0,73.709788E+0,73.879744E+0,2.002985E+0
 10/25/2017,20:01:38.118,-204.229589E-6,74.351397E+0,3.981337E-3,997.154565E-3,1.005313E+0,0.000000E+0,1.009920E+0,3.122982E+0,0.000000E+0,73.790529E+0,3.977251E-3,997.798935E-3,983.113892E-3,0.000000E+0,1.060103E+0,2.831061E+0,0.000000E+0,81.817849E+0,28.875276E+0,71.323034E+0,3.975046E-3,3.968950E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,102.034975E+0,23.412458E+0,7.654974E-3,13.003770E-3,1.000000E+0,2.718506E+0,1.000000E+0,20.000000E+0,6.004962E-3,42.048470E+0,0.000000E+0,2.572104E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.993051E+0,0.000000E+0,-224.272750E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.004043E-3,0.000000E+0,167.315346E-3,0.000000E+0,-183.719684E-3,0.000000E+0,2.162391E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,952.547265E-3,3.099599E+0,0.000000E+0,998.164312E-3,0.000000E+0,995.945748E-3,3.076443E+0,0.000000E+0,242.328805E+0,9.230627E-3,3.981389E-3,97.657739E+0,73.945836E+0,77.259327E+0,113.963041E+0,83.251373E+0,3.977432E-3,3.979572E-3,66.983103E+0,4.559782E+0,1.671949E+0,76.478632E+0,75.028191E+0,0.000000E+0,75.620319E+0,75.197251E+0,0.000000E+0,75.271365E+0,1.055357E+0,1.008619E+0,2.002865E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.018902E-3,68.231294E+0,28.622334E+0,0.000000E+0,1.420614E+0,1.431321E+0,1.008560E+0,60.000000E+0,1.000000E+0,1.449927E+0,736.293283E-3,2.035897E+0,60.000000E+0,1.889288E+0,0.000000E+0,72.872955E+0,1.139329E+0,1.141299E+0,1.015857E+0,50.000000E+0,1.000000E+0,87.772601E+0,2.658113E+0,2.557818E+0,1.123447E+0,20.000000E+0,0.000000E+0,1.419864E+0,1.419052E+0,1.009102E+0,60.000000E+0,3.988784E-3,46.052148E+0,9.544234E-3,23.553494E+0,5.597881E+0,28.628696E+0,0.000000E+0,-9.562868E-3,0.000000E+0,42.362208E-3,0.000000E+0,25.419423E-3,0.000000E+0,15.659605E-3,0.000000E+0,22.133940E-3,2.020802E+0,2.013201E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.430515E+0,5.191653E+0,0.000000E+0,84.790198E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.791508E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.778785E+0,0.000000E+0,45.067900E-3,996.748217E-3,3.089735E+0,996.410286E-3,3.082220E+0,999.483855E-3,3.076040E+0,996.909137E-3,3.072548E+0,27.586273E-3,9.866693E+0,1.000000E+0,1.000000E+0,74.363568E+0,74.219905E+0,1.985548E+0,73.459052E+0,73.478523E+0,2.012556E+0,73.280123E+0,73.709694E+0,2.024426E+0,73.713392E+0,73.879744E+0,2.004837E+0
 10/25/2017,20:01:48.118,-848.303215E-6,74.352473E+0,3.985747E-3,999.039347E-3,1.012003E+0,0.000000E+0,1.014407E+0,3.121613E+0,0.000000E+0,73.789452E+0,3.979716E-3,997.702280E-3,959.027176E-3,0.000000E+0,1.065469E+0,2.822684E+0,0.000000E+0,81.817943E+0,28.890229E+0,71.286026E+0,3.976084E-3,3.968561E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,101.967658E+0,23.536329E+0,7.641679E-3,13.000917E-3,1.000000E+0,2.718809E+0,1.000000E+0,20.000000E+0,6.040575E-3,42.045817E+0,0.000000E+0,2.573877E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989454E+0,10.000000E+0,9.012944E+0,0.000000E+0,-213.393115E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.137124E-3,0.000000E+0,157.294060E-3,0.000000E+0,-180.400737E-3,0.000000E+0,2.162809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.011616E+0,3.098296E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.010344E+0,3.077650E+0,0.000000E+0,242.329963E+0,9.201436E-3,3.984437E-3,97.658961E+0,73.993581E+0,77.258437E+0,113.965681E+0,83.251655E+0,3.975745E-3,3.978210E-3,66.985207E+0,4.568481E+0,1.672948E+0,76.483970E+0,75.031984E+0,0.000000E+0,75.617135E+0,75.196782E+0,0.000000E+0,75.266168E+0,1.061730E+0,1.006288E+0,2.007249E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.015076E-3,68.232230E+0,28.619827E+0,0.000000E+0,1.418012E+0,1.427409E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.446098E+0,740.383550E-3,2.051905E+0,60.000000E+0,1.879666E+0,0.000000E+0,72.869585E+0,1.139920E+0,1.145099E+0,1.012374E+0,50.000000E+0,1.000000E+0,87.764578E+0,2.653099E+0,2.559080E+0,1.122633E+0,20.000000E+0,0.000000E+0,1.424000E+0,1.417694E+0,1.007377E+0,60.000000E+0,3.985800E-3,46.053918E+0,9.560188E-3,23.608379E+0,5.561795E+0,28.635754E+0,0.000000E+0,-5.049910E-3,0.000000E+0,42.458840E-3,0.000000E+0,25.999214E-3,0.000000E+0,22.906994E-3,0.000000E+0,17.688874E-3,2.020963E+0,2.013780E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.429468E+0,5.191170E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.791573E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.778398E+0,0.000000E+0,42.684314E-3,996.297642E-3,3.089445E+0,996.474654E-3,3.083958E+0,997.858565E-3,3.074174E+0,998.099944E-3,3.073562E+0,37.251821E-3,9.872493E+0,1.000000E+0,1.000000E+0,74.368015E+0,74.225382E+0,1.981728E+0,73.461112E+0,73.485310E+0,2.007399E+0,73.282276E+0,73.707401E+0,2.023308E+0,73.712128E+0,73.880961E+0,2.006082E+0
 10/25/2017,20:01:58.118,2.372065E-3,74.353878E+0,3.987238E-3,998.072792E-3,994.774146E-3,0.000000E+0,1.009042E+0,3.125689E+0,0.000000E+0,73.789733E+0,3.979197E-3,996.977364E-3,1.001681E+0,0.000000E+0,1.056286E+0,2.829627E+0,0.000000E+0,81.823990E+0,28.912241E+0,71.281395E+0,3.979132E-3,3.971155E-3,0.000000E+0,1.026697E+0,1.000000E+0,44.000000E+0,101.864921E+0,23.254446E+0,7.652769E-3,13.004095E-3,1.000000E+0,2.736027E+0,1.000000E+0,20.000000E+0,6.038434E-3,42.046096E+0,0.000000E+0,2.576616E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.005218E+0,0.000000E+0,-204.026329E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.102772E-3,0.000000E+0,151.719518E-3,0.000000E+0,-189.262004E-3,0.000000E+0,2.161811E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.009795E+0,3.099245E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.017551E+0,3.076668E+0,0.000000E+0,242.326055E+0,9.200009E-3,3.983659E-3,97.658773E+0,74.035428E+0,77.261716E+0,113.971480E+0,83.256062E+0,3.981713E-3,3.974123E-3,66.983103E+0,4.577181E+0,1.672271E+0,76.470436E+0,75.043267E+0,0.000000E+0,75.615402E+0,75.194348E+0,0.000000E+0,75.266917E+0,1.051827E+0,1.006320E+0,2.002291E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.016568E-3,68.229985E+0,28.621220E+0,0.000000E+0,1.413079E+0,1.427936E+0,986.009345E-3,60.000000E+0,1.000000E+0,1.444631E+0,737.315850E-3,2.040338E+0,60.000000E+0,1.885887E+0,0.000000E+0,72.873657E+0,1.140127E+0,1.136973E+0,999.801570E-3,50.000000E+0,1.000000E+0,87.802304E+0,2.660172E+0,2.570198E+0,1.125507E+0,20.000000E+0,0.000000E+0,1.424687E+0,1.415186E+0,979.944095E-3,60.000000E+0,3.989692E-3,46.053172E+0,9.564533E-3,23.633896E+0,5.476092E+0,28.635569E+0,0.000000E+0,4.717421E-3,0.000000E+0,44.971268E-3,0.000000E+0,22.198361E-3,0.000000E+0,26.031424E-3,0.000000E+0,20.523409E-3,2.021124E+0,2.013813E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.432219E+0,5.191202E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792764E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.777432E+0,0.000000E+0,43.070842E-3,997.552817E-3,3.089928E+0,997.906840E-3,3.083443E+0,997.697645E-3,3.074013E+0,997.375805E-3,3.071840E+0,25.975348E-3,9.865082E+0,1.000000E+0,1.000000E+0,74.365206E+0,74.225569E+0,1.982496E+0,73.459895E+0,73.479131E+0,2.002370E+0,73.281480E+0,73.708571E+0,2.019139E+0,73.712409E+0,73.876467E+0,2.005715E+0
 10/25/2017,20:02:08.118,1.889010E-3,74.353410E+0,3.983477E-3,999.168221E-3,977.528889E-3,0.000000E+0,1.010383E+0,3.126236E+0,0.000000E+0,73.788937E+0,3.980429E-3,997.734498E-3,1.019388E+0,0.000000E+0,1.060806E+0,2.810408E+0,0.000000E+0,81.824646E+0,28.922921E+0,71.298238E+0,3.976343E-3,3.967588E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,101.936329E+0,23.500652E+0,7.670214E-3,12.997674E-3,1.000000E+0,2.726045E+0,1.000000E+0,20.000000E+0,6.010152E-3,42.046515E+0,0.000000E+0,2.576873E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.990926E+0,0.000000E+0,-202.996304E-3,0.000000E+0,139.712185E-3,0.000000E+0,139.164985E-3,0.000000E+0,145.951640E-3,0.000000E+0,-197.092142E-3,0.000000E+0,2.155366E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.012638E+0,3.098763E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.004032E+0,3.077440E+0,0.000000E+0,242.324222E+0,9.664017E-3,3.984113E-3,97.663144E+0,74.071377E+0,77.260498E+0,113.977750E+0,83.257422E+0,3.978210E-3,3.977042E-3,66.980064E+0,4.558816E+0,1.670563E+0,76.480224E+0,75.050523E+0,0.000000E+0,75.616526E+0,75.190883E+0,0.000000E+0,75.265231E+0,1.053105E+0,1.009961E+0,1.998656E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.023377E-3,68.233305E+0,28.623867E+0,0.000000E+0,1.424493E+0,1.425445E+0,1.008640E+0,60.000000E+0,1.000000E+0,1.444088E+0,732.826142E-3,2.047192E+0,60.000000E+0,1.886113E+0,0.000000E+0,72.870708E+0,1.139728E+0,1.143311E+0,1.006256E+0,50.000000E+0,1.000000E+0,87.840312E+0,2.657618E+0,2.567642E+0,1.121690E+0,20.000000E+0,0.000000E+0,1.424367E+0,1.415841E+0,1.002986E+0,60.000000E+0,3.990211E-3,46.049865E+0,9.426398E-3,23.662011E+0,5.500257E+0,28.640352E+0,0.000000E+0,35.405538E-3,0.000000E+0,46.098640E-3,0.000000E+0,17.592242E-3,0.000000E+0,24.646368E-3,0.000000E+0,23.647839E-3,2.020867E+0,2.013490E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.435057E+0,5.193523E+0,0.000000E+0,80.309475E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.777174E+0,0.000000E+0,51.477813E-3,997.037873E-3,3.089944E+0,996.876953E-3,3.083523E+0,998.116036E-3,3.074753E+0,997.858565E-3,3.072291E+0,32.419047E-3,9.860894E+0,1.000000E+0,1.000000E+0,74.365253E+0,74.224867E+0,1.989543E+0,73.457882E+0,73.478476E+0,2.010353E+0,73.281153E+0,73.705856E+0,2.021152E+0,73.715077E+0,73.875718E+0,2.005252E+0
 10/25/2017,20:02:18.118,1.727991E-3,74.355563E+0,3.980883E-3,998.475523E-3,956.419419E-3,0.000000E+0,1.011597E+0,3.125109E+0,0.000000E+0,73.784257E+0,3.976343E-3,997.138456E-3,987.867430E-3,0.000000E+0,1.059799E+0,2.803046E+0,0.000000E+0,81.825255E+0,28.928587E+0,71.351013E+0,3.977057E-3,3.973490E-3,0.000000E+0,1.022746E+0,1.000000E+0,44.000000E+0,101.962578E+0,23.363375E+0,7.690513E-3,13.003381E-3,1.000000E+0,2.718825E+0,1.000000E+0,20.000000E+0,6.008335E-3,42.045631E+0,0.000000E+0,2.577325E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.991538E+0,0.000000E+0,-205.539177E-3,0.000000E+0,139.905315E-3,0.000000E+0,138.231525E-3,0.000000E+0,147.304997E-3,0.000000E+0,-217.328053E-3,0.000000E+0,2.161553E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.011184E+0,3.099857E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.011958E+0,3.076314E+0,0.000000E+0,242.328709E+0,9.710398E-3,3.982491E-3,97.664319E+0,74.083314E+0,77.264432E+0,113.982747E+0,83.261595E+0,3.980351E-3,3.981194E-3,66.984132E+0,4.561071E+0,1.671691E+0,76.477273E+0,75.058903E+0,0.000000E+0,75.618492E+0,75.191117E+0,0.000000E+0,75.265512E+0,1.048632E+0,1.003079E+0,2.001733E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.021042E-3,68.228208E+0,28.623588E+0,0.000000E+0,1.422051E+0,1.429948E+0,1.010797E+0,60.000000E+0,1.000000E+0,1.444216E+0,732.250949E-3,2.041521E+0,60.000000E+0,1.875185E+0,0.000000E+0,72.869070E+0,1.142346E+0,1.144381E+0,1.009994E+0,50.000000E+0,1.000000E+0,87.846412E+0,2.657634E+0,2.566093E+0,1.133156E+0,20.000000E+0,0.000000E+0,1.426140E+0,1.418829E+0,1.012072E+0,60.000000E+0,3.989562E-3,46.047490E+0,9.571926E-3,23.627354E+0,5.576616E+0,28.641094E+0,0.000000E+0,44.463690E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.969945E-3,2.020899E+0,2.013780E+0,2.018580E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.435299E+0,5.192427E+0,0.000000E+0,82.372541E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.792185E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.778269E+0,0.000000E+0,42.426629E-3,997.166609E-3,3.089703E+0,998.952820E-3,3.083201E+0,996.764309E-3,3.075590E+0,998.003392E-3,3.072436E+0,33.385602E-3,9.885381E+0,1.000000E+0,1.000000E+0,74.365019E+0,74.227675E+0,1.987993E+0,73.460690E+0,73.481378E+0,2.007958E+0,73.284101E+0,73.706277E+0,2.019714E+0,73.715919E+0,73.873190E+0,2.002490E+0
 10/25/2017,20:02:28.118,3.821231E-3,74.354580E+0,3.980688E-3,999.136002E-3,1.012850E+0,0.000000E+0,1.011932E+0,3.123401E+0,0.000000E+0,73.783508E+0,3.980494E-3,998.411086E-3,1.013454E+0,0.000000E+0,1.057164E+0,2.788612E+0,0.000000E+0,81.826521E+0,28.933556E+0,71.290986E+0,3.972777E-3,3.970507E-3,0.000000E+0,1.009127E+0,1.000000E+0,44.000000E+0,101.925745E+0,23.607080E+0,7.694533E-3,12.988400E-3,1.000000E+0,2.722739E+0,1.000000E+0,20.000000E+0,6.035515E-3,42.046888E+0,0.000000E+0,2.571589E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.972128E+0,0.000000E+0,-221.118300E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.489031E-3,0.000000E+0,160.258556E-3,0.000000E+0,-203.182249E-3,0.000000E+0,2.165129E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.017079E+0,3.099455E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.002833E+0,3.075960E+0,0.000000E+0,242.313898E+0,9.721426E-3,3.985605E-3,97.666012E+0,74.058224E+0,77.262980E+0,113.989016E+0,83.262016E+0,3.977172E-3,3.979961E-3,66.986843E+0,4.566870E+0,1.673109E+0,76.488091E+0,75.062743E+0,0.000000E+0,75.616292E+0,75.185640E+0,0.000000E+0,75.264810E+0,1.046779E+0,997.235440E-3,2.003040E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.035569E-3,68.228348E+0,28.620245E+0,0.000000E+0,1.422258E+0,1.430490E+0,1.007026E+0,60.000000E+0,1.000000E+0,1.450789E+0,739.744446E-3,2.033069E+0,60.000000E+0,1.873541E+0,0.000000E+0,72.871083E+0,1.141452E+0,1.143279E+0,1.021879E+0,50.000000E+0,1.000000E+0,87.823841E+0,2.664866E+0,2.564958E+0,1.117091E+0,20.000000E+0,0.000000E+0,1.423217E+0,1.420347E+0,1.001788E+0,60.000000E+0,3.990859E-3,46.046325E+0,9.518553E-3,23.630927E+0,5.615279E+0,28.641977E+0,0.000000E+0,53.360666E-3,0.000000E+0,43.038631E-3,0.000000E+0,13.179387E-3,0.000000E+0,21.167621E-3,0.000000E+0,28.253957E-3,2.020963E+0,2.013394E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.433163E+0,5.190525E+0,0.000000E+0,80.696300E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.794246E+0,0.000000E+0,13.308230E-3,10.000000E+0,9.777947E+0,0.000000E+0,41.879049E-3,997.070057E-3,3.090137E+0,997.971208E-3,3.083652E+0,999.870063E-3,3.074351E+0,997.021781E-3,3.071293E+0,34.674341E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.362725E+0,74.225241E+0,1.982799E+0,73.459848E+0,73.480863E+0,2.008788E+0,73.278578E+0,73.706043E+0,2.024506E+0,73.712175E+0,73.873237E+0,2.008508E+0
 10/25/2017,20:02:38.118,2.533083E-3,74.353784E+0,3.979975E-3,997.508969E-3,993.768172E-3,0.000000E+0,1.009808E+0,3.124416E+0,0.000000E+0,73.780934E+0,3.975306E-3,998.443305E-3,991.855298E-3,0.000000E+0,1.056957E+0,2.778737E+0,0.000000E+0,81.828396E+0,28.927287E+0,71.253417E+0,3.973555E-3,3.971090E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,101.784153E+0,23.643453E+0,7.689151E-3,13.015314E-3,1.000000E+0,2.730325E+0,1.000000E+0,20.000000E+0,6.013071E-3,42.045817E+0,0.000000E+0,2.561664E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.980207E+0,0.000000E+0,-214.809399E-3,0.000000E+0,138.038395E-3,0.000000E+0,138.134960E-3,0.000000E+0,159.130759E-3,0.000000E+0,-200.378866E-3,0.000000E+0,2.159007E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,998.773352E-3,3.098199E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.002833E+0,3.076410E+0,0.000000E+0,242.306613E+0,9.716301E-3,3.977561E-3,97.667657E+0,73.938066E+0,77.263121E+0,113.993684E+0,83.264267E+0,3.980156E-3,3.977042E-3,66.991471E+0,4.571059E+0,1.674576E+0,76.471420E+0,75.066956E+0,0.000000E+0,75.617650E+0,75.186342E+0,0.000000E+0,75.263921E+0,1.048185E+0,970.364079E-3,1.998816E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.024285E-3,68.228442E+0,28.616205E+0,0.000000E+0,1.424334E+0,1.428702E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.449401E+0,738.130707E-3,2.050611E+0,60.000000E+0,1.887031E+0,0.000000E+0,72.871551E+0,1.143464E+0,1.143471E+0,1.006431E+0,50.000000E+0,1.000000E+0,87.796767E+0,2.663046E+0,2.567578E+0,1.122601E+0,20.000000E+0,0.000000E+0,1.426731E+0,1.419180E+0,1.010555E+0,60.000000E+0,3.990146E-3,46.049167E+0,9.497087E-3,23.690173E+0,5.631389E+0,28.638866E+0,0.000000E+0,54.907966E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.141294E-3,0.000000E+0,15.595184E-3,0.000000E+0,19.170563E-3,2.020931E+0,2.013490E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.430613E+0,5.191234E+0,0.000000E+0,79.052293E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792475E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.778076E+0,0.000000E+0,41.492521E-3,997.037873E-3,3.089156E+0,997.585001E-3,3.083636E+0,997.939024E-3,3.074254E+0,997.391897E-3,3.072661E+0,29.841567E-3,9.877648E+0,1.000000E+0,1.000000E+0,74.363474E+0,74.226833E+0,1.986523E+0,73.456104E+0,73.482876E+0,2.008564E+0,73.282697E+0,73.706652E+0,2.014459E+0,73.714094E+0,73.868884E+0,2.005747E+0
 10/25/2017,20:02:48.118,2.211047E-3,74.354486E+0,3.980753E-3,999.522624E-3,1.021680E+0,0.000000E+0,1.011772E+0,3.125221E+0,0.000000E+0,73.781261E+0,3.972063E-3,998.346649E-3,1.003739E+0,0.000000E+0,1.059767E+0,2.792591E+0,0.000000E+0,81.832614E+0,28.931605E+0,71.253791E+0,3.976408E-3,3.969664E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,101.720038E+0,23.603090E+0,7.692329E-3,13.011423E-3,1.000000E+0,2.712660E+0,1.000000E+0,20.000000E+0,6.028704E-3,42.046376E+0,0.000000E+0,2.562857E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.982493E+0,0.000000E+0,-215.871612E-3,0.000000E+0,139.551244E-3,0.000000E+0,137.362442E-3,0.000000E+0,159.130759E-3,0.000000E+0,-208.402341E-3,0.000000E+0,2.156655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002042E+0,0.000000E+0,977.944457E-3,3.098972E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.002482E+0,3.075622E+0,0.000000E+0,242.307577E+0,10.409752E-3,3.985216E-3,97.671840E+0,73.998964E+0,77.264760E+0,113.996889E+0,83.266893E+0,3.977107E-3,3.981453E-3,66.992079E+0,4.570737E+0,1.674431E+0,76.464817E+0,75.069063E+0,0.000000E+0,75.616713E+0,75.185686E+0,0.000000E+0,75.262610E+0,1.051651E+0,980.917834E-3,2.000489E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.035115E-3,68.229517E+0,28.611422E+0,0.000000E+0,1.424318E+0,1.434690E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.448938E+0,738.402327E-3,2.060852E+0,60.000000E+0,1.889320E+0,0.000000E+0,72.868977E+0,1.141261E+0,1.144923E+0,1.002150E+0,50.000000E+0,1.000000E+0,87.798597E+0,2.660763E+0,2.568233E+0,1.117922E+0,20.000000E+0,0.000000E+0,1.425757E+0,1.416512E+0,1.011417E+0,60.000000E+0,3.991054E-3,46.048049E+0,9.536711E-3,23.792939E+0,5.642988E+0,28.629903E+0,0.000000E+0,53.263959E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.300876E-3,2.020963E+0,2.013458E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.430426E+0,5.194458E+0,0.000000E+0,80.148298E-3,0.000000E+0,48.493118E-3,9.500000E+0,9.792152E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.940528E-3,996.796493E-3,3.089590E+0,999.339027E-3,3.083716E+0,996.571205E-3,3.074528E+0,998.148220E-3,3.072725E+0,29.841567E-3,9.885704E+0,1.000000E+0,1.000000E+0,74.360197E+0,74.222713E+0,1.986858E+0,73.458350E+0,73.479178E+0,2.009666E+0,73.281059E+0,73.705341E+0,2.018021E+0,73.711613E+0,73.867246E+0,2.003480E+0
 10/25/2017,20:02:58.118,1.727991E-3,74.353316E+0,3.981856E-3,998.894364E-3,999.931755E-3,0.000000E+0,1.010367E+0,3.127767E+0,0.000000E+0,73.783555E+0,3.982245E-3,998.733271E-3,1.010056E+0,0.000000E+0,1.061237E+0,2.792511E+0,0.000000E+0,81.832567E+0,28.923061E+0,71.260388E+0,3.978613E-3,3.971544E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,101.755788E+0,23.377246E+0,7.683184E-3,13.011293E-3,1.000000E+0,2.731348E+0,1.000000E+0,20.000000E+0,6.039926E-3,42.044188E+0,0.000000E+0,2.565467E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.986037E+0,10.000000E+0,8.984456E+0,0.000000E+0,-232.223253E-3,0.000000E+0,139.100608E-3,0.000000E+0,138.489031E-3,0.000000E+0,164.383072E-3,0.000000E+0,-185.073041E-3,0.000000E+0,2.154109E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000932E+0,0.000000E+0,721.400923E-3,3.097411E+0,0.000000E+0,999.097648E-3,0.000000E+0,999.509341E-3,3.075670E+0,0.000000E+0,242.301499E+0,10.410984E-3,3.981259E-3,97.673156E+0,74.062015E+0,77.264339E+0,114.005045E+0,83.272613E+0,3.979118E-3,3.980480E-3,66.991612E+0,4.574603E+0,1.672400E+0,76.456013E+0,75.068127E+0,0.000000E+0,75.620084E+0,75.183252E+0,0.000000E+0,75.260269E+0,1.054366E+0,1.002440E+0,2.000123E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.038682E-3,68.227741E+0,28.604039E+0,0.000000E+0,1.416799E+0,1.428814E+0,1.008304E+0,60.000000E+0,1.000000E+0,1.447965E+0,736.628812E-3,2.040450E+0,60.000000E+0,1.901601E+0,0.000000E+0,72.870240E+0,1.141053E+0,1.140757E+0,996.926043E-3,50.000000E+0,1.000000E+0,87.807653E+0,2.662232E+0,2.562578E+0,1.124198E+0,20.000000E+0,0.000000E+0,1.420151E+0,1.415569E+0,1.006403E+0,60.000000E+0,3.989562E-3,46.046791E+0,9.592419E-3,23.833490E+0,5.677784E+0,28.624378E+0,0.000000E+0,34.277299E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.467812E-3,0.000000E+0,16.561502E-3,2.021060E+0,2.013555E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.430845E+0,5.191041E+0,0.000000E+0,81.115360E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.778785E+0,0.000000E+0,44.520319E-3,996.603389E-3,3.090185E+0,997.955116E-3,3.083185E+0,999.628683E-3,3.075107E+0,997.987300E-3,3.071116E+0,27.264088E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.360946E+0,74.227020E+0,1.982352E+0,73.456338E+0,73.479787E+0,2.006010E+0,73.282463E+0,73.703516E+0,2.023835E+0,73.711988E+0,73.867901E+0,2.006481E+0
 10/25/2017,20:03:08.118,1.727991E-3,74.352942E+0,3.982958E-3,997.782826E-3,1.010455E+0,0.000000E+0,1.012507E+0,3.125270E+0,0.000000E+0,73.780980E+0,3.973814E-3,997.637843E-3,983.720048E-3,0.000000E+0,1.060726E+0,2.825326E+0,0.000000E+0,81.835239E+0,28.929469E+0,71.268248E+0,3.977122E-3,3.968821E-3,0.000000E+0,1.026824E+0,1.000000E+0,44.000000E+0,101.906176E+0,23.574325E+0,7.683055E-3,13.000203E-3,1.000000E+0,2.721940E+0,1.000000E+0,20.000000E+0,6.004897E-3,42.045398E+0,0.000000E+0,2.566981E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.996753E+0,0.000000E+0,-226.043105E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.070584E-3,0.000000E+0,170.312065E-3,0.000000E+0,-199.541074E-3,0.000000E+0,2.158008E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,575.119589E-3,3.098811E+0,0.000000E+0,998.614888E-3,0.000000E+0,997.687594E-3,3.075815E+0,0.000000E+0,242.303573E+0,10.408519E-3,3.982426E-3,97.672545E+0,74.044181E+0,77.266493E+0,114.008910E+0,83.271909E+0,3.982362E-3,3.980935E-3,66.987544E+0,4.551405E+0,1.671240E+0,76.445570E+0,75.069391E+0,0.000000E+0,75.618305E+0,75.185125E+0,0.000000E+0,75.259005E+0,1.051523E+0,1.001690E+0,2.006914E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.015271E-3,68.228816E+0,28.593126E+0,0.000000E+0,1.424605E+0,1.435919E+0,1.002950E+0,60.000000E+0,1.000000E+0,1.443673E+0,737.922999E-3,2.041217E+0,60.000000E+0,1.877393E+0,0.000000E+0,72.871644E+0,1.142282E+0,1.148467E+0,1.004354E+0,50.000000E+0,1.000000E+0,87.803477E+0,2.659406E+0,2.564623E+0,1.134610E+0,20.000000E+0,0.000000E+0,1.424527E+0,1.421465E+0,1.011577E+0,60.000000E+0,3.991054E-3,46.048421E+0,9.443000E-3,23.808389E+0,5.615923E+0,28.617087E+0,0.000000E+0,-30.580359E-3,0.000000E+0,44.230424E-3,0.000000E+0,22.681520E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.596655E-3,2.020770E+0,2.013233E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.430177E+0,5.192846E+0,0.000000E+0,84.757962E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793505E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.778398E+0,0.000000E+0,42.813157E-3,997.263161E-3,3.089638E+0,998.276956E-3,3.082767E+0,997.713737E-3,3.076684E+0,998.470060E-3,3.071068E+0,27.586273E-3,9.882804E+0,1.000000E+0,1.000000E+0,74.357669E+0,74.227535E+0,1.987370E+0,73.454606E+0,73.478148E+0,2.003567E+0,73.282042E+0,73.702486E+0,2.023500E+0,73.713204E+0,73.867714E+0,2.004741E+0
 10/25/2017,20:03:18.118,117.807224E-6,74.354439E+0,3.985552E-3,999.055456E-3,1.003125E+0,0.000000E+0,1.008882E+0,3.125334E+0,0.000000E+0,73.782010E+0,3.980040E-3,997.315658E-3,999.448197E-3,0.000000E+0,1.057643E+0,2.845688E+0,0.000000E+0,81.838520E+0,28.927983E+0,71.273862E+0,3.976019E-3,3.969469E-3,0.000000E+0,1.026745E+0,1.000000E+0,44.000000E+0,101.880679E+0,23.430644E+0,7.679423E-3,13.002668E-3,1.000000E+0,2.734670E+0,1.000000E+0,20.000000E+0,5.994324E-3,42.043257E+0,0.000000E+0,2.564629E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.993920E+0,0.000000E+0,-225.399340E-3,0.000000E+0,139.358114E-3,0.000000E+0,138.167148E-3,0.000000E+0,164.254181E-3,0.000000E+0,-186.780849E-3,0.000000E+0,2.163841E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,956.620401E-3,3.098795E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.003313E+0,3.076459E+0,0.000000E+0,242.296240E+0,10.408130E-3,3.982686E-3,97.680489E+0,73.953934E+0,77.268132E+0,114.016689E+0,83.274441E+0,3.978470E-3,3.979183E-3,66.990022E+0,4.559460E+0,1.673254E+0,76.461914E+0,75.067799E+0,0.000000E+0,75.620225E+0,75.184984E+0,0.000000E+0,75.260035E+0,1.045964E+0,1.005458E+0,2.003582E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.013909E-3,68.227133E+0,28.586393E+0,0.000000E+0,1.420279E+0,1.431081E+0,1.002071E+0,60.000000E+0,1.000000E+0,1.447869E+0,736.117529E-3,2.051410E+0,60.000000E+0,1.878151E+0,0.000000E+0,72.869913E+0,1.142634E+0,1.141172E+0,1.004354E+0,50.000000E+0,1.000000E+0,87.787804E+0,2.655734E+0,2.564367E+0,1.115718E+0,20.000000E+0,0.000000E+0,1.421509E+0,1.420107E+0,1.005381E+0,60.000000E+0,3.988654E-3,46.046279E+0,9.635156E-3,23.698107E+0,5.565017E+0,28.610493E+0,0.000000E+0,-21.812326E-3,0.000000E+0,43.682843E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.016864E-3,2.020899E+0,2.013587E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.428543E+0,5.192298E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792668E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.778462E+0,0.000000E+0,45.003479E-3,996.571205E-3,3.089123E+0,999.001096E-3,3.083620E+0,999.660867E-3,3.076121E+0,997.633277E-3,3.071148E+0,29.841567E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.357716E+0,74.226224E+0,1.985452E+0,73.456946E+0,73.478429E+0,2.008549E+0,73.280778E+0,73.704873E+0,2.025544E+0,73.712175E+0,73.862846E+0,2.006976E+0
 10/25/2017,20:03:28.118,1.405954E-3,74.356031E+0,3.984061E-3,998.088901E-3,1.020993E+0,0.000000E+0,1.010974E+0,3.125866E+0,0.000000E+0,73.784538E+0,3.983801E-3,997.106238E-3,979.620521E-3,0.000000E+0,1.056477E+0,2.843594E+0,0.000000E+0,81.838520E+0,28.923061E+0,71.277745E+0,3.970118E-3,3.965254E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,102.026883E+0,23.226658E+0,7.678710E-3,13.009931E-3,1.000000E+0,2.740707E+0,1.000000E+0,20.000000E+0,6.018714E-3,42.044467E+0,0.000000E+0,2.568560E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.994403E+0,0.000000E+0,-216.515377E-3,0.000000E+0,137.233689E-3,0.000000E+0,140.549080E-3,0.000000E+0,164.544186E-3,0.000000E+0,-171.765030E-3,0.000000E+0,2.164743E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,999.140732E-3,3.097910E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.002993E+0,3.076410E+0,0.000000E+0,242.303621E+0,10.522624E-3,3.978664E-3,97.678327E+0,73.934181E+0,77.270193E+0,114.019612E+0,83.279083E+0,3.981648E-3,3.977756E-3,66.983898E+0,4.560749E+0,1.670031E+0,76.460275E+0,75.071919E+0,0.000000E+0,75.617650E+0,75.183345E+0,0.000000E+0,75.259520E+0,1.046603E+0,1.000844E+0,2.002052E+0,60.000000E+0,51.000000E+0,59.700000E+0,11.024804E-3,68.226572E+0,28.579103E+0,0.000000E+0,1.421811E+0,1.426754E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.449433E+0,736.516969E-3,2.054797E+0,60.000000E+0,1.884968E+0,0.000000E+0,72.869959E+0,1.143224E+0,1.144397E+0,1.001287E+0,50.000000E+0,1.000000E+0,87.806902E+0,2.659039E+0,2.566987E+0,1.117091E+0,20.000000E+0,0.000000E+0,1.421988E+0,1.416943E+0,1.004806E+0,60.000000E+0,3.990924E-3,46.045208E+0,9.598385E-3,23.728588E+0,5.603358E+0,28.605710E+0,0.000000E+0,8.102140E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.621511E-3,0.000000E+0,15.562973E-3,2.020867E+0,2.013780E+0,2.018483E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.429781E+0,5.192266E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792668E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.776820E+0,0.000000E+0,44.069371E-3,996.780401E-3,3.088866E+0,997.955116E-3,3.082831E+0,998.614888E-3,3.074512E+0,999.934431E-3,3.072049E+0,31.774677E-3,9.873460E+0,1.000000E+0,1.000000E+0,74.357108E+0,74.222245E+0,1.982591E+0,73.453763E+0,73.474545E+0,2.013035E+0,73.280263E+0,73.702533E+0,2.021855E+0,73.715732E+0,73.863455E+0,2.005140E+0
 10/25/2017,20:03:38.118,1.405954E-3,74.354908E+0,3.984709E-3,999.506515E-3,1.001928E+0,0.000000E+0,1.008547E+0,3.127380E+0,0.000000E+0,73.782150E+0,3.973749E-3,997.106238E-3,960.095924E-3,0.000000E+0,1.056158E+0,2.850682E+0,0.000000E+0,81.838895E+0,28.913309E+0,71.291500E+0,3.976538E-3,3.966421E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,102.110054E+0,23.469568E+0,7.676699E-3,13.015833E-3,1.000000E+0,2.711941E+0,1.000000E+0,20.000000E+0,6.009049E-3,42.042838E+0,0.000000E+0,2.573007E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.005315E+0,0.000000E+0,-211.751513E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.134960E-3,0.000000E+0,160.419670E-3,0.000000E+0,-181.979654E-3,0.000000E+0,2.158266E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002574E+0,0.000000E+0,1.017398E+0,3.097910E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.016608E+0,3.075204E+0,0.000000E+0,242.298314E+0,10.524116E-3,3.983659E-3,97.682181E+0,73.966619E+0,77.270474E+0,114.025599E+0,83.279177E+0,3.979118E-3,3.979897E-3,66.984833E+0,4.567193E+0,1.672078E+0,76.461820E+0,75.075571E+0,0.000000E+0,75.620740E+0,75.184937E+0,0.000000E+0,75.254604E+0,1.047067E+0,1.006496E+0,2.002578E+0,60.000000E+0,52.000000E+0,59.600000E+0,11.042119E-3,68.228723E+0,28.577013E+0,0.000000E+0,1.420087E+0,1.431464E+0,1.006418E+0,60.000000E+0,1.000000E+0,1.446465E+0,740.798968E-3,2.035785E+0,60.000000E+0,1.875556E+0,0.000000E+0,72.871644E+0,1.143352E+0,1.149537E+0,1.006144E+0,50.000000E+0,1.000000E+0,87.853919E+0,2.656245E+0,2.564543E+0,1.117267E+0,20.000000E+0,0.000000E+0,1.421285E+0,1.428271E+0,999.920129E-3,60.000000E+0,3.989173E-3,46.042087E+0,9.565765E-3,23.615756E+0,5.536342E+0,28.599859E+0,0.000000E+0,-569.186905E-6,0.000000E+0,44.166003E-3,0.000000E+0,26.353531E-3,0.000000E+0,22.649309E-3,0.000000E+0,18.075402E-3,2.020995E+0,2.013394E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.433377E+0,5.194361E+0,0.000000E+0,83.210662E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792056E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.767607E+0,0.000000E+0,43.038631E-3,996.506838E-3,3.087852E+0,998.872360E-3,3.083137E+0,999.805695E-3,3.076652E+0,999.950523E-3,3.070617E+0,31.774677E-3,9.878615E+0,1.000000E+0,1.000000E+0,74.354112E+0,74.221918E+0,1.983726E+0,73.453951E+0,73.477025E+0,2.009187E+0,73.279936E+0,73.700707E+0,2.018437E+0,73.712456E+0,73.862612E+0,2.008828E+0
 10/25/2017,20:03:48.118,1.566973E-3,74.351631E+0,3.981142E-3,998.008355E-3,1.002678E+0,0.000000E+0,1.010559E+0,3.124174E+0,0.000000E+0,73.781495E+0,3.984839E-3,997.476750E-3,983.528631E-3,0.000000E+0,1.057148E+0,2.832672E+0,0.000000E+0,81.841848E+0,28.899424E+0,71.298565E+0,3.975435E-3,3.970636E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,102.054027E+0,23.490770E+0,7.696090E-3,13.012201E-3,1.000000E+0,2.729607E+0,1.000000E+0,20.000000E+0,6.020012E-3,42.040371E+0,0.000000E+0,2.565563E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989487E+0,10.000000E+0,9.004414E+0,0.000000E+0,-212.749350E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.231525E-3,0.000000E+0,157.809625E-3,0.000000E+0,-178.112919E-3,0.000000E+0,2.156719E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001174E+0,0.000000E+0,1.006856E+0,3.097346E+0,0.000000E+0,1.000900E+0,0.000000E+0,999.397480E-3,3.076410E+0,0.000000E+0,242.287363E+0,10.524635E-3,3.985216E-3,97.684767E+0,74.019840E+0,77.269584E+0,114.031350E+0,83.282881E+0,3.980545E-3,3.978210E-3,66.983617E+0,4.566226E+0,1.672738E+0,76.461773E+0,75.077115E+0,0.000000E+0,75.615543E+0,75.181707E+0,0.000000E+0,75.254744E+0,1.048808E+0,1.009114E+0,2.000968E+0,60.000000E+0,52.000000E+0,59.600000E+0,11.030187E-3,68.224187E+0,28.571998E+0,0.000000E+0,1.418044E+0,1.435856E+0,1.010446E+0,60.000000E+0,1.000000E+0,1.445093E+0,739.824334E-3,2.053247E+0,60.000000E+0,1.878989E+0,0.000000E+0,72.873235E+0,1.142921E+0,1.137037E+0,1.009850E+0,50.000000E+0,1.000000E+0,87.929702E+0,2.658927E+0,2.569463E+0,1.111422E+0,20.000000E+0,0.000000E+0,1.420918E+0,1.419068E+0,1.013030E+0,60.000000E+0,3.990665E-3,46.043438E+0,9.562198E-3,23.605178E+0,5.584993E+0,28.600324E+0,0.000000E+0,1.139290E-3,0.000000E+0,44.520319E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.391624E-3,0.000000E+0,17.849927E-3,2.020545E+0,2.013362E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.439449E+0,5.191331E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.793022E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.742514E+0,0.000000E+0,43.489580E-3,997.150517E-3,3.088882E+0,998.711440E-3,3.082236E+0,997.858565E-3,3.076507E+0,999.226384E-3,3.070714E+0,35.963081E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.355891E+0,74.218360E+0,1.981649E+0,73.454934E+0,73.474685E+0,2.009075E+0,73.280544E+0,73.697992E+0,2.024650E+0,73.711707E+0,73.862986E+0,2.002810E+0
