date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:03:58.118,-365.247996E-6,74.353176E+0,3.982310E-3,997.653952E-3,1.020546E+0,0.000000E+0,1.012874E+0,3.127622E+0,0.000000E+0,73.782572E+0,3.977705E-3,996.848490E-3,1.027331E+0,0.000000E+0,1.062930E+0,2.811826E+0,0.000000E+0,81.843489E+0,28.880245E+0,71.264598E+0,3.972906E-3,3.967718E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,101.881197E+0,23.495595E+0,7.691421E-3,13.013498E-3,1.000000E+0,2.706686E+0,1.000000E+0,20.000000E+0,6.041808E-3,42.044188E+0,0.000000E+0,2.567787E+0,0.000000E+0,1.984361E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.993180E+0,0.000000E+0,-223.950867E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.652136E-3,0.000000E+0,166.799781E-3,0.000000E+0,-194.320982E-3,0.000000E+0,2.162713E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003700E+0,0.000000E+0,760.790548E-3,3.098167E+0,0.000000E+0,999.950523E-3,0.000000E+0,978.511302E-3,3.076121E+0,0.000000E+0,242.288183E+0,10.524310E-3,3.979378E-3,97.687822E+0,74.064637E+0,77.272160E+0,114.034462E+0,83.284146E+0,3.980545E-3,3.982037E-3,66.980064E+0,4.562360E+0,1.672497E+0,76.450159E+0,75.084981E+0,0.000000E+0,75.619569E+0,75.181239E+0,0.000000E+0,75.251748E+0,1.058679E+0,1.006432E+0,2.003152E+0,60.000000E+0,52.000000E+0,59.600000E+0,11.034402E-3,68.224514E+0,28.574738E+0,0.000000E+0,1.420391E+0,1.427457E+0,998.427265E-3,60.000000E+0,1.000000E+0,1.445524E+0,734.823343E-3,2.053423E+0,60.000000E+0,1.889997E+0,0.000000E+0,72.869491E+0,1.142426E+0,1.146328E+0,1.004578E+0,50.000000E+0,1.000000E+0,87.967476E+0,2.667772E+0,2.567866E+0,1.120573E+0,20.000000E+0,0.000000E+0,1.425309E+0,1.420155E+0,999.153663E-3,60.000000E+0,3.989757E-3,46.042413E+0,9.551433E-3,23.611673E+0,5.649754E+0,28.604224E+0,0.000000E+0,-31.160597E-3,0.000000E+0,43.650633E-3,0.000000E+0,22.939205E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.757708E-3,2.020770E+0,2.013394E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.442480E+0,5.191814E+0,0.000000E+0,81.405479E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793505E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.738327E+0,0.000000E+0,44.294845E-3,997.134425E-3,3.088512E+0,998.180404E-3,3.082703E+0,996.893045E-3,3.074206E+0,997.826381E-3,3.072854E+0,30.485937E-3,9.895692E+0,1.000000E+0,1.000000E+0,74.352193E+0,74.221356E+0,1.984541E+0,73.451470E+0,73.474779E+0,2.005371E+0,73.281621E+0,73.698741E+0,2.019730E+0,73.712222E+0,73.858680E+0,2.003959E+0
 10/25/2017,20:04:08.118,2.211047E-3,74.354065E+0,3.983736E-3,999.474296E-3,995.843990E-3,0.000000E+0,1.009153E+0,3.130683E+0,0.000000E+0,73.782946E+0,3.973684E-3,998.040574E-3,1.021908E+0,0.000000E+0,1.057292E+0,2.807895E+0,0.000000E+0,81.848551E+0,28.878341E+0,71.252621E+0,3.976084E-3,3.969988E-3,0.000000E+0,1.027955E+0,1.000000E+0,44.000000E+0,101.975420E+0,23.335029E+0,7.711914E-3,12.995404E-3,1.000000E+0,2.725198E+0,1.000000E+0,20.000000E+0,6.037786E-3,42.043443E+0,0.000000E+0,2.570719E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.980593E+0,0.000000E+0,-220.603287E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.201500E-3,0.000000E+0,158.131852E-3,0.000000E+0,-204.374492E-3,0.000000E+0,2.158620E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002992E+0,0.000000E+0,880.109360E-3,3.098489E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.011127E+0,3.075541E+0,0.000000E+0,242.290113E+0,10.519186E-3,3.981453E-3,97.688762E+0,74.079288E+0,77.270287E+0,114.041297E+0,83.286913E+0,3.977561E-3,3.981129E-3,66.976558E+0,4.578469E+0,1.672803E+0,76.438640E+0,75.082031E+0,0.000000E+0,75.617837E+0,75.186014E+0,0.000000E+0,75.250203E+0,1.048153E+0,979.672459E-3,2.002466E+0,60.000000E+0,52.000000E+0,59.600000E+0,11.014557E-3,68.223859E+0,28.574227E+0,0.000000E+0,1.420870E+0,1.429341E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.452097E+0,735.222783E-3,2.052273E+0,60.000000E+0,1.876990E+0,0.000000E+0,72.869117E+0,1.144917E+0,1.141555E+0,1.009179E+0,50.000000E+0,1.000000E+0,88.025334E+0,2.664355E+0,2.570070E+0,1.125763E+0,20.000000E+0,0.000000E+0,1.423313E+0,1.419292E+0,1.006882E+0,60.000000E+0,3.987681E-3,46.042087E+0,9.574844E-3,23.705019E+0,5.736745E+0,28.605107E+0,0.000000E+0,53.618549E-3,0.000000E+0,52.347499E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.595184E-3,0.000000E+0,18.075402E-3,2.020899E+0,2.013523E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.447247E+0,5.193168E+0,0.000000E+0,80.567358E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791766E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.738262E+0,0.000000E+0,43.328527E-3,996.699941E-3,3.088624E+0,998.872360E-3,3.082252E+0,996.088446E-3,3.075751E+0,997.665461E-3,3.070746E+0,29.519383E-3,9.873460E+0,1.000000E+0,1.000000E+0,74.351022E+0,74.218500E+0,1.987338E+0,73.450534E+0,73.472345E+0,2.008692E+0,73.278812E+0,73.696963E+0,2.013757E+0,73.713017E+0,73.855170E+0,2.007918E+0
 10/25/2017,20:04:18.118,922.899256E-6,74.354533E+0,3.982375E-3,997.782826E-3,975.532911E-3,0.000000E+0,1.011054E+0,3.130666E+0,0.000000E+0,73.780980E+0,3.980429E-3,997.283439E-3,1.013214E+0,0.000000E+0,1.057276E+0,2.810215E+0,0.000000E+0,81.845598E+0,28.890600E+0,71.272880E+0,3.978483E-3,3.971674E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,102.005668E+0,23.438206E+0,7.712757E-3,12.992356E-3,1.000000E+0,2.730261E+0,1.000000E+0,20.000000E+0,6.038629E-3,42.044607E+0,0.000000E+0,2.575101E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.993501E+0,0.000000E+0,-211.075560E-3,0.000000E+0,139.036232E-3,0.000000E+0,136.879618E-3,0.000000E+0,147.401665E-3,0.000000E+0,-217.585836E-3,0.000000E+0,2.154432E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003507E+0,0.000000E+0,1.014347E+0,3.097186E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.007995E+0,3.075606E+0,0.000000E+0,242.282056E+0,10.524375E-3,3.982621E-3,97.689890E+0,74.069130E+0,77.274596E+0,114.046200E+0,83.287006E+0,3.980091E-3,3.982621E-3,66.978428E+0,4.564615E+0,1.673125E+0,76.431100E+0,75.082499E+0,0.000000E+0,75.615777E+0,75.184422E+0,0.000000E+0,75.250483E+0,1.050948E+0,1.008077E+0,1.999023E+0,60.000000E+0,52.000000E+0,59.600000E+0,11.033689E-3,68.221989E+0,28.568144E+0,0.000000E+0,1.426553E+0,1.430858E+0,1.014137E+0,60.000000E+0,1.000000E+0,1.446737E+0,732.858098E-3,2.027030E+0,60.000000E+0,1.884098E+0,0.000000E+0,72.867619E+0,1.141053E+0,1.141395E+0,1.016943E+0,50.000000E+0,1.000000E+0,88.050016E+0,2.661545E+0,2.566172E+0,1.113211E+0,20.000000E+0,0.000000E+0,1.423744E+0,1.417966E+0,1.012343E+0,60.000000E+0,3.988200E-3,46.040224E+0,9.514662E-3,23.653799E+0,5.504123E+0,28.607893E+0,0.000000E+0,39.144847E-3,0.000000E+0,44.198213E-3,0.000000E+0,15.112025E-3,0.000000E+0,20.716672E-3,0.000000E+0,24.646368E-3,2.021092E+0,2.013168E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.449346E+0,5.185980E+0,0.000000E+0,84.790198E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792507E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.738649E+0,0.000000E+0,42.362208E-3,995.943618E-3,3.088544E+0,999.226384E-3,3.082542E+0,996.104538E-3,3.074045E+0,999.355119E-3,3.071293E+0,29.197198E-3,9.907936E+0,1.000000E+0,1.000000E+0,74.350695E+0,74.215645E+0,1.984078E+0,73.450581E+0,73.471923E+0,2.005946E+0,73.275255E+0,73.695371E+0,2.018452E+0,73.713907E+0,73.858540E+0,1.999952E+0
 10/25/2017,20:04:28.118,600.862443E-6,74.354861E+0,3.978289E-3,998.121120E-3,1.019636E+0,0.000000E+0,1.008866E+0,3.130473E+0,0.000000E+0,73.785333E+0,3.980624E-3,997.170675E-3,1.002878E+0,0.000000E+0,1.056717E+0,2.813050E+0,0.000000E+0,81.849958E+0,28.891901E+0,71.264318E+0,3.976214E-3,3.964086E-3,0.000000E+0,1.022922E+0,1.000000E+0,44.000000E+0,102.129341E+0,23.226797E+0,7.710876E-3,12.999166E-3,1.000000E+0,2.732546E+0,1.000000E+0,20.000000E+0,6.021050E-3,42.040558E+0,0.000000E+0,2.563340E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.999907E+0,0.000000E+0,-202.095032E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.219265E-3,0.000000E+0,-191.130926E-3,0.000000E+0,2.160941E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,1.002958E+0,3.098151E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.009066E+0,3.075896E+0,0.000000E+0,242.272841E+0,11.377860E-3,3.982491E-3,97.692382E+0,74.070722E+0,77.273659E+0,114.048463E+0,83.292258E+0,3.977172E-3,3.982167E-3,66.975202E+0,4.571703E+0,1.675382E+0,76.449317E+0,75.083623E+0,0.000000E+0,75.617228E+0,75.184797E+0,0.000000E+0,75.249781E+0,1.046364E+0,1.001546E+0,2.001573E+0,60.000000E+0,52.000000E+0,59.600000E+0,11.025906E-3,68.221615E+0,28.569166E+0,0.000000E+0,1.421939E+0,1.429916E+0,981.965928E-3,60.000000E+0,1.000000E+0,1.449720E+0,730.844919E-3,2.059526E+0,60.000000E+0,1.878248E+0,0.000000E+0,72.870006E+0,1.141245E+0,1.140645E+0,1.007949E+0,50.000000E+0,1.000000E+0,88.045981E+0,2.658640E+0,2.569543E+0,1.125842E+0,20.000000E+0,0.000000E+0,1.428647E+0,1.420650E+0,974.578828E-3,60.000000E+0,3.990989E-3,46.040969E+0,9.565635E-3,23.689755E+0,5.522166E+0,28.604503E+0,0.000000E+0,28.152569E-3,0.000000E+0,44.230424E-3,0.000000E+0,18.494140E-3,0.000000E+0,25.741529E-3,0.000000E+0,23.164679E-3,2.021028E+0,2.013458E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.449093E+0,5.183594E+0,0.000000E+0,87.626915E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792893E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.729920E+0,0.000000E+0,53.507082E-3,996.812585E-3,3.089139E+0,997.810289E-3,3.082719E+0,997.633277E-3,3.074415E+0,999.178108E-3,3.071486E+0,28.230643E-3,9.860249E+0,1.000000E+0,1.000000E+0,74.347090E+0,74.212181E+0,1.985788E+0,73.448943E+0,73.470285E+0,2.011326E+0,73.276051E+0,73.691299E+0,2.021280E+0,73.714702E+0,73.854280E+0,2.002730E+0
 10/25/2017,20:04:38.118,439.844037E-6,74.356499E+0,3.983412E-3,997.831154E-3,1.015756E+0,0.000000E+0,1.009569E+0,3.130377E+0,0.000000E+0,73.782338E+0,3.974009E-3,996.767944E-3,993.211173E-3,0.000000E+0,1.058985E+0,2.830658E+0,0.000000E+0,81.851692E+0,28.890647E+0,71.290190E+0,3.977057E-3,3.972517E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,102.229920E+0,23.362122E+0,7.708931E-3,13.008440E-3,1.000000E+0,2.736027E+0,1.000000E+0,20.000000E+0,6.007946E-3,42.040697E+0,0.000000E+0,2.566852E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.005251E+0,0.000000E+0,-213.682809E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.813077E-3,0.000000E+0,156.907387E-3,0.000000E+0,-186.523067E-3,0.000000E+0,2.158202E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,1.008900E+0,3.097459E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.008778E+0,3.075316E+0,0.000000E+0,242.286205E+0,11.387136E-3,3.980999E-3,97.693369E+0,74.069130E+0,77.274970E+0,114.058221E+0,83.296384E+0,3.978210E-3,3.983464E-3,66.973145E+0,4.565260E+0,1.672803E+0,76.452454E+0,75.081048E+0,0.000000E+0,75.617462E+0,75.184141E+0,0.000000E+0,75.247534E+0,1.048951E+0,1.001019E+0,2.004921E+0,60.000000E+0,53.000000E+0,59.700000E+0,11.016179E-3,68.225402E+0,28.565265E+0,0.000000E+0,1.413909E+0,1.429245E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.442748E+0,735.957753E-3,2.053519E+0,60.000000E+0,1.887241E+0,0.000000E+0,72.868134E+0,1.140303E+0,1.144077E+0,1.001782E+0,50.000000E+0,1.000000E+0,88.040350E+0,2.657841E+0,2.567434E+0,1.125124E+0,20.000000E+0,0.000000E+0,1.422610E+0,1.415218E+0,999.824321E-3,60.000000E+0,3.989173E-3,46.040736E+0,9.537749E-3,23.588847E+0,5.573072E+0,28.604178E+0,0.000000E+0,-1.697426E-3,0.000000E+0,49.963914E-3,0.000000E+0,24.227630E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.268665E-3,2.020834E+0,2.013490E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.448701E+0,5.154163E+0,0.000000E+0,83.952077E-3,0.000000E+0,41.014501E-3,9.500000E+0,9.793602E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.709562E+0,0.000000E+0,40.880520E-3,996.860861E-3,3.088512E+0,996.442470E-3,3.083250E+0,996.345918E-3,3.075783E+0,998.003392E-3,3.072516E+0,26.941903E-3,9.849939E+0,1.000000E+0,1.000000E+0,74.350367E+0,74.212509E+0,1.984749E+0,73.451751E+0,73.469630E+0,2.010736E+0,73.276145E+0,73.694108E+0,2.028275E+0,73.715264E+0,73.854046E+0,2.002921E+0
 10/25/2017,20:04:48.118,439.844037E-6,74.352988E+0,3.982245E-3,997.653952E-3,1.009257E+0,0.000000E+0,1.012172E+0,3.130409E+0,0.000000E+0,73.785146E+0,3.981142E-3,997.219002E-3,1.015894E+0,0.000000E+0,1.059719E+0,2.814403E+0,0.000000E+0,81.852489E+0,28.882892E+0,71.324298E+0,3.973879E-3,3.971415E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,102.314881E+0,23.259132E+0,7.715091E-3,13.010256E-3,1.000000E+0,2.744525E+0,1.000000E+0,20.000000E+0,6.010346E-3,42.040418E+0,0.000000E+0,2.569591E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.991989E+0,0.000000E+0,-217.577590E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.332417E-3,0.000000E+0,167.057564E-3,0.000000E+0,-176.824007E-3,0.000000E+0,2.154947E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001383E+0,0.000000E+0,1.004252E+0,3.097588E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.009928E+0,3.075043E+0,0.000000E+0,242.272745E+0,9.889955E-3,3.982491E-3,97.695202E+0,74.070441E+0,77.272769E+0,114.061851E+0,83.294930E+0,3.978924E-3,3.977756E-3,66.972818E+0,4.558494E+0,1.671481E+0,76.439857E+0,75.074681E+0,0.000000E+0,75.615730E+0,75.182175E+0,0.000000E+0,75.246457E+0,1.054606E+0,1.002856E+0,2.003343E+0,60.000000E+0,53.000000E+0,59.700000E+0,11.024609E-3,68.218482E+0,28.564197E+0,0.000000E+0,1.416208E+0,1.428399E+0,1.006418E+0,60.000000E+0,1.000000E+0,1.448523E+0,739.121319E-3,2.042751E+0,60.000000E+0,1.896508E+0,0.000000E+0,72.868321E+0,1.140734E+0,1.141571E+0,1.002709E+0,50.000000E+0,1.000000E+0,88.030965E+0,2.664611E+0,2.566444E+0,1.120413E+0,20.000000E+0,0.000000E+0,1.419353E+0,1.415090E+0,1.006180E+0,60.000000E+0,3.988719E-3,46.039711E+0,9.580292E-3,23.591027E+0,5.603358E+0,28.605525E+0,0.000000E+0,3.395769E-3,0.000000E+0,42.652104E-3,0.000000E+0,25.516055E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.661076E-3,2.020738E+0,2.013426E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.447986E+0,5.154259E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.791895E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.699254E+0,0.000000E+0,44.520319E-3,996.603389E-3,3.088705E+0,997.987300E-3,3.082783E+0,997.568909E-3,3.075525E+0,997.182701E-3,3.072597E+0,24.364424E-3,9.882804E+0,1.000000E+0,1.000000E+0,74.351631E+0,74.213679E+0,1.978964E+0,73.444871E+0,73.468413E+0,2.013530E+0,73.276332E+0,73.692844E+0,2.025496E+0,73.712456E+0,73.854374E+0,2.006401E+0
 10/25/2017,20:04:58.118,3.660212E-3,74.354299E+0,3.980818E-3,998.040574E-3,1.005968E+0,0.000000E+0,1.011070E+0,3.132390E+0,0.000000E+0,73.782993E+0,3.975825E-3,996.800162E-3,984.501670E-3,0.000000E+0,1.060518E+0,2.804029E+0,0.000000E+0,81.858489E+0,28.886978E+0,71.257019E+0,3.974203E-3,3.965448E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,102.398479E+0,23.228745E+0,7.707050E-3,13.001371E-3,1.000000E+0,2.734127E+0,1.000000E+0,20.000000E+0,6.039797E-3,42.037346E+0,0.000000E+0,2.567658E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.994660E+0,0.000000E+0,-228.264096E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.330253E-3,0.000000E+0,168.668703E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.151725E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,662.699899E-3,3.098505E+0,0.000000E+0,999.097648E-3,0.000000E+0,994.251841E-3,3.076636E+0,0.000000E+0,242.269127E+0,9.581957E-3,3.982491E-3,97.699338E+0,74.092909E+0,77.276048E+0,114.065906E+0,83.298212E+0,3.981648E-3,3.978664E-3,66.975529E+0,4.553661E+0,1.675768E+0,76.412884E+0,75.074868E+0,0.000000E+0,75.617275E+0,75.183814E+0,0.000000E+0,75.245427E+0,1.052881E+0,1.008140E+0,2.004029E+0,60.000000E+0,53.000000E+0,59.700000E+0,11.009045E-3,68.222270E+0,28.563036E+0,0.000000E+0,1.413319E+0,1.427856E+0,1.011564E+0,60.000000E+0,1.000000E+0,1.445875E+0,733.593067E-3,2.015750E+0,60.000000E+0,1.882680E+0,0.000000E+0,72.868836E+0,1.142027E+0,1.140789E+0,999.833520E-3,50.000000E+0,1.000000E+0,88.057055E+0,2.668028E+0,2.572898E+0,1.118608E+0,20.000000E+0,0.000000E+0,1.423169E+0,1.418445E+0,1.010028E+0,60.000000E+0,3.989821E-3,46.038919E+0,9.615960E-3,23.557716E+0,5.667796E+0,28.604782E+0,0.000000E+0,-30.741537E-3,0.000000E+0,44.552530E-3,0.000000E+0,22.713731E-3,0.000000E+0,14.628865E-3,0.000000E+0,22.939205E-3,2.020770E+0,2.013523E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.450212E+0,5.153002E+0,0.000000E+0,84.919139E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.792056E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.700156E+0,0.000000E+0,40.751677E-3,996.699941E-3,3.088447E+0,997.874657E-3,3.082139E+0,999.371211E-3,3.076877E+0,998.470060E-3,3.071390E+0,23.075684E-3,9.883126E+0,1.000000E+0,1.000000E+0,74.351818E+0,74.207687E+0,1.985596E+0,73.445807E+0,73.465230E+0,2.004541E+0,73.276472E+0,73.690550E+0,2.023627E+0,73.714468E+0,73.852736E+0,2.003608E+0
 10/25/2017,20:05:08.118,439.844037E-6,74.352427E+0,3.982893E-3,999.039347E-3,1.014175E+0,0.000000E+0,1.010479E+0,3.130892E+0,0.000000E+0,73.785942E+0,3.980559E-3,997.299549E-3,991.663880E-3,0.000000E+0,1.058298E+0,2.800501E+0,0.000000E+0,81.855395E+0,28.886003E+0,71.276342E+0,3.975176E-3,3.967070E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,102.553870E+0,23.093423E+0,7.716713E-3,13.009477E-3,1.000000E+0,2.743870E+0,1.000000E+0,20.000000E+0,6.030910E-3,42.037067E+0,0.000000E+0,2.568173E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.990540E+0,0.000000E+0,-229.873509E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.461170E-3,0.000000E+0,175.081037E-3,0.000000E+0,-194.546541E-3,0.000000E+0,2.147890E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,611.378444E-3,3.098103E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.002018E+0,3.075960E+0,0.000000E+0,242.275881E+0,9.585136E-3,3.982556E-3,97.699997E+0,74.106812E+0,77.277406E+0,114.074344E+0,83.302619E+0,3.979572E-3,3.979507E-3,66.977306E+0,4.554949E+0,1.673061E+0,76.410308E+0,75.068735E+0,0.000000E+0,75.614653E+0,75.183860E+0,0.000000E+0,75.245380E+0,1.052130E+0,1.007087E+0,2.000952E+0,60.000000E+0,53.000000E+0,59.700000E+0,11.009045E-3,68.220072E+0,28.560761E+0,0.000000E+0,1.418906E+0,1.423081E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.443641E+0,733.225582E-3,2.021150E+0,60.000000E+0,1.878473E+0,0.000000E+0,72.871504E+0,1.140558E+0,1.140900E+0,1.001112E+0,50.000000E+0,1.000000E+0,88.111817E+0,2.665106E+0,2.568233E+0,1.128909E+0,20.000000E+0,0.000000E+0,1.418857E+0,1.415490E+0,999.025918E-3,60.000000E+0,3.989886E-3,46.035566E+0,9.581913E-3,23.499538E+0,5.657486E+0,28.603203E+0,0.000000E+0,9.165909E-3,0.000000E+0,44.004950E-3,0.000000E+0,20.491198E-3,0.000000E+0,15.917290E-3,0.000000E+0,16.432660E-3,2.020706E+0,2.013362E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.454870E+0,5.150939E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792958E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.700575E+0,0.000000E+0,43.103052E-3,997.375805E-3,3.088737E+0,997.810289E-3,3.083732E+0,996.072354E-3,3.073498E+0,999.837879E-3,3.071052E+0,24.042239E-3,9.882159E+0,1.000000E+0,1.000000E+0,74.350086E+0,74.206751E+0,1.985036E+0,73.444309E+0,73.466447E+0,2.007670E+0,73.274366E+0,73.689099E+0,2.021695E+0,73.712175E+0,73.852361E+0,2.006752E+0
 10/25/2017,20:05:18.118,922.899256E-6,74.354533E+0,3.984190E-3,998.652725E-3,1.003812E+0,0.000000E+0,1.010527E+0,3.129925E+0,0.000000E+0,73.787393E+0,3.981402E-3,997.798935E-3,997.342603E-3,0.000000E+0,1.058330E+0,2.817271E+0,0.000000E+0,81.859192E+0,28.893294E+0,71.295664E+0,3.977640E-3,3.967913E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,102.625381E+0,23.264977E+0,7.715805E-3,13.003705E-3,1.000000E+0,2.738839E+0,1.000000E+0,20.000000E+0,6.003016E-3,42.033529E+0,0.000000E+0,2.571557E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.986355E+0,0.000000E+0,-231.676052E-3,0.000000E+0,140.130633E-3,0.000000E+0,137.748701E-3,0.000000E+0,168.314252E-3,0.000000E+0,-195.094329E-3,0.000000E+0,2.158749E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001399E+0,0.000000E+0,701.674187E-3,3.097556E+0,0.000000E+0,1.000530E+0,0.000000E+0,1.004719E+0,3.076121E+0,0.000000E+0,242.268934E+0,9.578649E-3,3.982102E-3,97.699479E+0,74.074841E+0,77.278108E+0,114.078681E+0,83.306136E+0,3.978599E-3,3.979378E-3,66.982074E+0,4.574925E+0,1.673399E+0,76.423748E+0,75.069063E+0,0.000000E+0,75.615590E+0,75.182690E+0,0.000000E+0,75.243601E+0,1.048632E+0,1.008907E+0,2.003614E+0,60.000000E+0,53.000000E+0,59.700000E+0,11.017216E-3,68.218295E+0,28.560018E+0,0.000000E+0,1.415298E+0,1.426451E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.447742E+0,733.321448E-3,2.031711E+0,60.000000E+0,1.884678E+0,0.000000E+0,72.868181E+0,1.139329E+0,1.137516E+0,1.007182E+0,50.000000E+0,1.000000E+0,88.148748E+0,2.659677E+0,2.571252E+0,1.120525E+0,20.000000E+0,0.000000E+0,1.412821E+0,1.413397E+0,1.003385E+0,60.000000E+0,3.991119E-3,46.035519E+0,9.575493E-3,23.433335E+0,5.725791E+0,28.604596E+0,0.000000E+0,37.468605E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.789918E-3,0.000000E+0,17.817717E-3,2.021028E+0,2.013845E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.458134E+0,5.150810E+0,0.000000E+0,80.696300E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791347E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.006420E-3,996.973505E-3,3.089558E+0,996.844769E-3,3.082928E+0,996.941321E-3,3.076990E+0,999.982707E-3,3.070859E+0,32.419047E-3,9.880548E+0,1.000000E+0,1.000000E+0,74.347511E+0,74.205066E+0,1.978516E+0,73.441173E+0,73.465465E+0,2.006457E+0,73.274553E+0,73.685589E+0,2.023068E+0,73.715264E+0,73.848102E+0,2.004438E+0
 10/25/2017,20:05:28.118,117.807224E-6,74.355469E+0,3.984320E-3,998.926582E-3,1.001385E+0,0.000000E+0,1.011485E+0,3.130860E+0,0.000000E+0,73.786504E+0,3.980494E-3,997.154565E-3,993.434493E-3,0.000000E+0,1.056973E+0,2.807831E+0,0.000000E+0,81.858160E+0,28.883449E+0,71.286307E+0,3.976084E-3,3.964670E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,102.607786E+0,23.109892E+0,7.718464E-3,13.007661E-3,1.000000E+0,2.740100E+0,1.000000E+0,20.000000E+0,5.980766E-3,42.032691E+0,0.000000E+0,2.567561E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.980690E+0,0.000000E+0,-208.242992E-3,0.000000E+0,140.806586E-3,0.000000E+0,138.746537E-3,0.000000E+0,154.812906E-3,0.000000E+0,-199.057732E-3,0.000000E+0,2.156784E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,962.274872E-3,3.098521E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.005023E+0,3.075429E+0,0.000000E+0,242.271490E+0,9.581763E-3,3.983205E-3,97.704791E+0,74.056820E+0,77.281340E+0,114.084338E+0,83.306323E+0,3.977302E-3,3.983983E-3,66.982495E+0,4.571381E+0,1.673738E+0,76.420751E+0,75.064568E+0,0.000000E+0,75.618024E+0,75.184984E+0,0.000000E+0,75.243976E+0,1.051108E+0,986.202694E-3,2.002339E+0,60.000000E+0,53.000000E+0,59.700000E+0,11.016179E-3,68.219651E+0,28.558671E+0,0.000000E+0,1.415170E+0,1.425413E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.442700E+0,729.598666E-3,2.050100E+0,60.000000E+0,1.897217E+0,0.000000E+0,72.867151E+0,1.138419E+0,1.140214E+0,1.010521E+0,50.000000E+0,1.000000E+0,88.234342E+0,2.659917E+0,2.569527E+0,1.120030E+0,20.000000E+0,0.000000E+0,1.420103E+0,1.413796E+0,1.009102E+0,60.000000E+0,3.988330E-3,46.036917E+0,9.576855E-3,23.395478E+0,5.738679E+0,28.603714E+0,0.000000E+0,56.132911E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.205715E-3,0.000000E+0,15.788448E-3,0.000000E+0,18.784035E-3,2.021060E+0,2.013426E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.465515E+0,5.150681E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793731E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.699544E+0,0.000000E+0,43.038631E-3,996.490746E-3,3.087900E+0,997.842473E-3,3.082992E+0,999.178108E-3,3.076282E+0,999.966615E-3,3.073289E+0,30.163752E-3,9.876682E+0,1.000000E+0,1.000000E+0,74.350882E+0,74.204645E+0,1.984509E+0,73.444403E+0,73.462890E+0,2.009155E+0,73.273430E+0,73.687180E+0,2.018405E+0,73.712830E+0,73.848570E+0,2.006050E+0
 10/25/2017,20:05:38.118,117.807224E-6,74.351256E+0,3.984904E-3,998.894364E-3,995.588505E-3,0.000000E+0,1.011964E+0,3.133566E+0,0.000000E+0,73.786129E+0,3.978937E-3,997.815044E-3,992.030764E-3,0.000000E+0,1.055040E+0,2.813082E+0,0.000000E+0,81.859801E+0,28.872536E+0,71.320274E+0,3.975695E-3,3.973036E-3,0.000000E+0,1.018892E+0,1.000000E+0,44.000000E+0,102.654738E+0,23.233570E+0,7.736492E-3,13.006170E-3,1.000000E+0,2.733073E+0,1.000000E+0,20.000000E+0,6.023125E-3,42.031528E+0,0.000000E+0,2.570880E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.983072E+0,0.000000E+0,-217.223519E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.167148E-3,0.000000E+0,155.328470E-3,0.000000E+0,-212.397966E-3,0.000000E+0,2.153433E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002252E+0,0.000000E+0,1.013996E+0,3.098602E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.005965E+0,3.075879E+0,0.000000E+0,242.268934E+0,9.642934E-3,3.979507E-3,97.707987E+0,74.083314E+0,77.282370E+0,114.089524E+0,83.309840E+0,3.980999E-3,3.976394E-3,66.983758E+0,4.566548E+0,1.673496E+0,76.397852E+0,75.063211E+0,0.000000E+0,75.613155E+0,75.182784E+0,0.000000E+0,75.243180E+0,1.044351E+0,1.002680E+0,2.001924E+0,60.000000E+0,53.000000E+0,59.700000E+0,11.015595E-3,68.217500E+0,28.553981E+0,0.000000E+0,1.418044E+0,1.428542E+0,1.009055E+0,60.000000E+0,1.000000E+0,1.441456E+0,733.321448E-3,2.035082E+0,60.000000E+0,1.868239E+0,0.000000E+0,72.867619E+0,1.136775E+0,1.138538E+0,1.010665E+0,50.000000E+0,1.000000E+0,88.331340E+0,2.664707E+0,2.569814E+0,1.126657E+0,20.000000E+0,0.000000E+0,1.417612E+0,1.412358E+0,1.002619E+0,60.000000E+0,3.988848E-3,46.034355E+0,9.546893E-3,23.419510E+0,5.613668E+0,28.606175E+0,0.000000E+0,48.912178E-3,0.000000E+0,44.745794E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.848456E-3,0.000000E+0,18.622982E-3,2.020770E+0,2.013587E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.473989E+0,5.253901E+0,0.000000E+0,79.761473E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791379E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.699222E+0,0.000000E+0,37.530615E-3,997.150517E-3,3.089011E+0,997.842473E-3,3.081737E+0,997.375805E-3,3.074109E+0,998.437876E-3,3.071390E+0,34.674341E-3,9.878937E+0,1.000000E+0,1.000000E+0,74.347090E+0,74.202117E+0,1.980961E+0,73.442577E+0,73.459614E+0,2.007527E+0,73.274366E+0,73.684700E+0,2.013916E+0,73.713579E+0,73.847821E+0,1.999761E+0
 10/25/2017,20:05:48.118,2.050028E-3,74.352333E+0,3.981531E-3,997.976137E-3,985.528772E-3,0.000000E+0,1.010128E+0,3.129716E+0,0.000000E+0,73.782525E+0,3.975306E-3,997.960028E-3,1.015400E+0,0.000000E+0,1.060039E+0,2.823070E+0,0.000000E+0,81.864113E+0,28.866174E+0,71.322005E+0,3.974398E-3,3.970182E-3,0.000000E+0,1.026299E+0,1.000000E+0,44.000000E+0,102.682449E+0,23.228003E+0,7.736687E-3,12.995599E-3,1.000000E+0,2.745004E+0,1.000000E+0,20.000000E+0,6.054262E-3,42.026408E+0,0.000000E+0,2.573200E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.994177E+0,0.000000E+0,-202.352539E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.815241E-3,0.000000E+0,145.693858E-3,0.000000E+0,-197.188810E-3,0.000000E+0,2.153336E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002654E+0,0.000000E+0,1.000019E+0,3.097105E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.006812E+0,3.075204E+0,0.000000E+0,242.306516E+0,9.638393E-3,3.980675E-3,97.709680E+0,74.099790E+0,77.280497E+0,114.094616E+0,83.313262E+0,3.977237E-3,3.978988E-3,66.982074E+0,4.551405E+0,1.675527E+0,76.411760E+0,75.059559E+0,0.000000E+0,75.615496E+0,75.186061E+0,0.000000E+0,75.237374E+0,1.052434E+0,1.003782E+0,1.999836E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.033883E-3,68.217126E+0,28.558811E+0,0.000000E+0,1.411802E+0,1.417844E+0,1.000361E+0,60.000000E+0,1.000000E+0,1.444439E+0,731.851508E-3,2.049014E+0,60.000000E+0,1.877554E+0,0.000000E+0,72.870006E+0,1.136934E+0,1.138825E+0,1.012997E+0,50.000000E+0,1.000000E+0,88.278688E+0,2.662551E+0,2.567275E+0,1.133284E+0,20.000000E+0,0.000000E+0,1.418171E+0,1.411879E+0,1.000208E+0,60.000000E+0,3.991768E-3,46.032212E+0,9.588463E-3,23.406334E+0,5.517655E+0,28.610215E+0,0.000000E+0,34.438476E-3,0.000000E+0,43.715054E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.776681E-3,2.020867E+0,2.013490E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.470153E+0,5.261992E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792861E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.072312E-3,996.426378E-3,3.088045E+0,997.617185E-3,3.082542E+0,998.035576E-3,3.073739E+0,999.097648E-3,3.071148E+0,32.741232E-3,9.839628E+0,1.000000E+0,1.000000E+0,74.344749E+0,74.202164E+0,1.979715E+0,73.442905E+0,73.458116E+0,2.009602E+0,73.273196E+0,73.681657E+0,2.015977E+0,73.714936E+0,73.846838E+0,2.003672E+0
 10/25/2017,20:05:58.118,439.844037E-6,74.351397E+0,3.984839E-3,998.459414E-3,996.642382E-3,0.000000E+0,1.011613E+0,3.130973E+0,0.000000E+0,73.785240E+0,3.983542E-3,997.976137E-3,1.027523E+0,0.000000E+0,1.056925E+0,2.814806E+0,0.000000E+0,81.863973E+0,28.875973E+0,71.325842E+0,3.972777E-3,3.968756E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,102.616207E+0,23.357158E+0,7.737271E-3,13.016481E-3,1.000000E+0,2.738184E+0,1.000000E+0,20.000000E+0,6.018714E-3,42.025989E+0,0.000000E+0,2.563855E+0,0.000000E+0,1.985070E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.998459E+0,0.000000E+0,-201.290326E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.959296E-3,0.000000E+0,-196.673245E-3,0.000000E+0,2.152820E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001351E+0,0.000000E+0,1.002910E+0,3.098602E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.008235E+0,3.075622E+0,0.000000E+0,242.329625E+0,9.642026E-3,3.983789E-3,97.709069E+0,74.090709E+0,77.279841E+0,114.099801E+0,83.316310E+0,3.978015E-3,3.976199E-3,66.979410E+0,4.560427E+0,1.672384E+0,76.418925E+0,75.056750E+0,0.000000E+0,75.615730E+0,75.183205E+0,0.000000E+0,75.240558E+0,1.049191E+0,1.010807E+0,2.001542E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.038617E-3,68.218622E+0,28.556257E+0,0.000000E+0,1.420870E+0,1.422746E+0,990.068742E-3,60.000000E+0,1.000000E+0,1.442828E+0,731.531956E-3,2.037862E+0,60.000000E+0,1.889401E+0,0.000000E+0,72.867105E+0,1.136567E+0,1.139479E+0,1.020521E+0,50.000000E+0,1.000000E+0,88.198302E+0,2.661689E+0,2.562307E+0,1.132566E+0,20.000000E+0,0.000000E+0,1.421125E+0,1.416224E+0,985.788402E-3,60.000000E+0,3.988070E-3,46.031933E+0,9.508501E-3,23.424706E+0,5.507023E+0,28.614347E+0,0.000000E+0,34.406240E-3,0.000000E+0,45.261164E-3,0.000000E+0,19.073931E-3,0.000000E+0,19.911407E-3,0.000000E+0,23.615628E-3,2.021092E+0,2.013684E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.463919E+0,5.251870E+0,0.000000E+0,82.082423E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.700639E+0,0.000000E+0,43.779475E-3,996.587297E-3,3.088657E+0,997.649369E-3,3.082268E+0,996.201090E-3,3.076024E+0,997.585001E-3,3.072645E+0,34.352156E-3,9.866049E+0,1.000000E+0,1.000000E+0,74.349571E+0,74.199402E+0,1.980674E+0,73.442811E+0,73.457882E+0,2.010145E+0,73.274413E+0,73.682453E+0,2.025225E+0,73.714375E+0,73.844825E+0,2.005699E+0
 10/25/2017,20:06:08.118,600.862443E-6,74.353784E+0,3.982050E-3,998.556069E-3,1.003285E+0,0.000000E+0,1.011533E+0,3.128749E+0,0.000000E+0,73.784397E+0,3.980299E-3,997.943918E-3,1.017186E+0,0.000000E+0,1.060294E+0,2.822265E+0,0.000000E+0,81.866316E+0,28.874997E+0,71.318309E+0,3.973490E-3,3.972712E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,102.657561E+0,23.339251E+0,7.714832E-3,12.997674E-3,1.000000E+0,2.744493E+0,1.000000E+0,20.000000E+0,6.028250E-3,42.021893E+0,0.000000E+0,2.554833E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.002096E+0,0.000000E+0,-195.818320E-3,0.000000E+0,139.004043E-3,0.000000E+0,135.817405E-3,0.000000E+0,150.301716E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.152369E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.005929E+0,3.097620E+0,0.000000E+0,999.612591E-3,0.000000E+0,998.486606E-3,3.076362E+0,0.000000E+0,242.335463E+0,9.641572E-3,3.983010E-3,97.714615E+0,74.071518E+0,77.280544E+0,114.103337E+0,83.317623E+0,3.976848E-3,3.984827E-3,66.978288E+0,4.574925E+0,1.670627E+0,76.400427E+0,75.057265E+0,0.000000E+0,75.613951E+0,75.185171E+0,0.000000E+0,75.237936E+0,1.051284E+0,1.001914E+0,2.004730E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.007424E-3,68.215115E+0,28.557882E+0,0.000000E+0,1.410701E+0,1.426275E+0,986.808438E-3,60.000000E+0,1.000000E+0,1.443753E+0,729.854308E-3,2.043901E+0,60.000000E+0,1.875798E+0,0.000000E+0,72.867292E+0,1.135769E+0,1.140022E+0,976.461877E-3,50.000000E+0,1.000000E+0,88.188823E+0,2.657426E+0,2.565054E+0,1.119966E+0,20.000000E+0,0.000000E+0,1.422818E+0,1.408348E+0,984.590798E-3,60.000000E+0,3.989627E-3,46.030396E+0,9.531264E-3,23.483393E+0,5.541175E+0,28.615323E+0,0.000000E+0,4.814128E-3,0.000000E+0,45.551059E-3,0.000000E+0,22.520467E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.877725E-3,2.020770E+0,2.013426E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.463459E+0,5.246970E+0,0.000000E+0,84.983610E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792313E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.699029E+0,0.000000E+0,43.940528E-3,996.474654E-3,3.088158E+0,997.778105E-3,3.082863E+0,996.812585E-3,3.073610E+0,997.488449E-3,3.071905E+0,31.774677E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.349946E+0,74.198512E+0,1.987162E+0,73.435744E+0,73.456431E+0,2.007910E+0,73.271230E+0,73.680159E+0,2.017766E+0,73.714281E+0,73.843046E+0,2.004757E+0
 10/25/2017,20:06:18.118,1.727991E-3,74.353269E+0,3.984061E-3,998.797708E-3,1.007596E+0,0.000000E+0,1.011756E+0,3.127863E+0,0.000000E+0,73.786738E+0,3.978937E-3,997.331767E-3,1.030346E+0,0.000000E+0,1.058458E+0,2.819526E+0,0.000000E+0,81.869316E+0,28.880384E+0,71.315876E+0,3.976927E-3,3.965448E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,102.520374E+0,23.470125E+0,7.712238E-3,13.026015E-3,1.000000E+0,2.731076E+0,1.000000E+0,20.000000E+0,6.033180E-3,42.019519E+0,0.000000E+0,2.557379E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.989325E+0,10.000000E+0,9.004221E+0,0.000000E+0,-206.569202E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.649972E-3,0.000000E+0,152.815093E-3,0.000000E+0,-197.156587E-3,0.000000E+0,2.158846E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.011903E+0,3.097894E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009944E+0,3.076571E+0,0.000000E+0,242.350226E+0,9.643518E-3,3.979248E-3,97.713675E+0,74.065292E+0,77.285602E+0,114.112719E+0,83.319826E+0,3.977821E-3,3.977172E-3,66.976838E+0,4.573314E+0,1.675462E+0,76.404033E+0,75.055486E+0,0.000000E+0,75.618258E+0,75.184797E+0,0.000000E+0,75.237327E+0,1.049590E+0,1.006576E+0,2.001542E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.014946E-3,68.214460E+0,28.558160E+0,0.000000E+0,1.412696E+0,1.421485E+0,998.091645E-3,60.000000E+0,1.000000E+0,1.446449E+0,730.956763E-3,2.056794E+0,60.000000E+0,1.886097E+0,0.000000E+0,72.865888E+0,1.136966E+0,1.146536E+0,983.698620E-3,50.000000E+0,1.000000E+0,88.222469E+0,2.660987E+0,2.565709E+0,1.124549E+0,20.000000E+0,0.000000E+0,1.415599E+0,1.412598E+0,994.922129E-3,60.000000E+0,3.989303E-3,46.032538E+0,9.547542E-3,23.510302E+0,5.530865E+0,28.618620E+0,0.000000E+0,1.622821E-3,0.000000E+0,45.003479E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.936263E-3,0.000000E+0,20.909936E-3,2.021028E+0,2.013587E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.466578E+0,5.252547E+0,0.000000E+0,84.145489E-3,0.000000E+0,51.136422E-3,9.500000E+0,9.790703E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.698835E+0,0.000000E+0,50.447073E-3,997.053965E-3,3.088190E+0,997.826381E-3,3.082300E+0,996.184998E-3,3.076233E+0,997.955116E-3,3.070360E+0,17.276356E-3,9.870560E+0,1.000000E+0,1.000000E+0,74.346809E+0,74.199683E+0,1.978852E+0,73.436025E+0,73.456150E+0,2.009187E+0,73.271090E+0,73.678568E+0,2.022701E+0,73.714047E+0,73.841221E+0,2.006178E+0
 10/25/2017,20:06:28.118,1.083918E-3,74.353410E+0,3.984320E-3,997.702280E-3,999.883851E-3,0.000000E+0,1.010734E+0,3.127461E+0,0.000000E+0,73.784959E+0,3.979716E-3,998.024464E-3,1.000740E+0,0.000000E+0,1.059480E+0,2.822571E+0,0.000000E+0,81.871941E+0,28.879688E+0,71.315361E+0,3.977705E-3,3.968496E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,102.445054E+0,23.215013E+0,7.708541E-3,13.015638E-3,1.000000E+0,2.742257E+0,1.000000E+0,20.000000E+0,6.004314E-3,42.015144E+0,0.000000E+0,2.553383E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004478E+0,0.000000E+0,-194.530789E-3,0.000000E+0,137.233689E-3,0.000000E+0,139.551244E-3,0.000000E+0,149.818374E-3,0.000000E+0,-200.958876E-3,0.000000E+0,2.159490E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.018261E+0,3.098248E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.003057E+0,3.075767E+0,0.000000E+0,242.370489E+0,9.641831E-3,3.985216E-3,97.718752E+0,74.064356E+0,77.284899E+0,114.114746E+0,83.321983E+0,3.979572E-3,3.982491E-3,66.973239E+0,4.575247E+0,1.668355E+0,76.408435E+0,75.052770E+0,0.000000E+0,75.619476E+0,75.188308E+0,0.000000E+0,75.235314E+0,1.050852E+0,1.006017E+0,1.997173E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.017151E-3,68.215863E+0,28.557185E+0,0.000000E+0,1.411770E+0,1.422874E+0,987.799315E-3,60.000000E+0,1.000000E+0,1.444264E+0,733.800776E-3,2.057897E+0,60.000000E+0,1.883808E+0,0.000000E+0,72.868041E+0,1.139840E+0,1.141060E+0,999.466092E-3,50.000000E+0,1.000000E+0,88.238237E+0,2.653179E+0,2.566476E+0,1.120317E+0,20.000000E+0,0.000000E+0,1.416222E+0,1.413093E+0,989.285406E-3,60.000000E+0,3.992546E-3,46.030768E+0,9.381067E-3,23.634081E+0,5.552774E+0,28.614162E+0,0.000000E+0,7.844257E-3,0.000000E+0,42.652104E-3,0.000000E+0,21.586359E-3,0.000000E+0,24.485315E-3,0.000000E+0,21.360885E-3,2.021124E+0,2.013974E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.468263E+0,5.244262E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.794053E+0,0.000000E+0,23.229101E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.747265E-3,996.957413E-3,3.088013E+0,997.713737E-3,3.082220E+0,998.502244E-3,3.075879E+0,997.520633E-3,3.072758E+0,31.774677E-3,9.869915E+0,1.000000E+0,1.000000E+0,74.349197E+0,74.198606E+0,1.984429E+0,73.435604E+0,73.454559E+0,2.007239E+0,73.271558E+0,73.679223E+0,2.017893E+0,73.712034E+0,73.839770E+0,2.004933E+0
 10/25/2017,20:06:38.118,761.880850E-6,74.353222E+0,3.982504E-3,998.942691E-3,991.852033E-3,0.000000E+0,1.012012E+0,3.126252E+0,0.000000E+0,73.789078E+0,3.984644E-3,997.525078E-3,1.012353E+0,0.000000E+0,1.060326E+0,2.839115E+0,0.000000E+0,81.872363E+0,28.872954E+0,71.314519E+0,3.978743E-3,3.965643E-3,0.000000E+0,1.021998E+0,1.000000E+0,44.000000E+0,102.626510E+0,23.127566E+0,7.721706E-3,13.033602E-3,1.000000E+0,2.742097E+0,1.000000E+0,20.000000E+0,6.038694E-3,42.013003E+0,0.000000E+0,2.557443E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988133E+0,10.000000E+0,9.003866E+0,0.000000E+0,-197.846181E-3,0.000000E+0,139.840938E-3,0.000000E+0,138.328090E-3,0.000000E+0,155.102911E-3,0.000000E+0,-190.873143E-3,0.000000E+0,2.155978E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.007702E+0,3.096349E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.012709E+0,3.074946E+0,0.000000E+0,242.377099E+0,9.637680E-3,3.982491E-3,97.717953E+0,74.078913E+0,77.286492E+0,114.121110E+0,83.325312E+0,3.980221E-3,3.982881E-3,66.972724E+0,4.573636E+0,1.675430E+0,76.424919E+0,75.053426E+0,0.000000E+0,75.616807E+0,75.186108E+0,0.000000E+0,75.233114E+0,1.049942E+0,1.005554E+0,1.999788E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.008202E-3,68.214881E+0,28.551752E+0,0.000000E+0,1.408146E+0,1.425780E+0,984.826685E-3,60.000000E+0,1.000000E+0,1.448364E+0,730.924807E-3,2.045387E+0,60.000000E+0,1.888579E+0,0.000000E+0,72.867292E+0,1.137765E+0,1.140932E+0,986.302569E-3,50.000000E+0,1.000000E+0,88.269255E+0,2.659135E+0,2.559447E+0,1.131144E+0,20.000000E+0,0.000000E+0,1.420295E+0,1.418285E+0,984.686607E-3,60.000000E+0,3.990276E-3,46.030815E+0,9.512392E-3,23.594043E+0,5.519266E+0,28.610586E+0,0.000000E+0,3.266828E-3,0.000000E+0,45.003479E-3,0.000000E+0,22.520467E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.393095E-3,2.020899E+0,2.013523E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.471245E+0,5.250000E+0,0.000000E+0,83.790900E-3,0.000000E+0,40.756617E-3,9.500000E+0,9.792668E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.699254E+0,0.000000E+0,41.202626E-3,997.214885E-3,3.087981E+0,997.665461E-3,3.081303E+0,997.343621E-3,3.073981E+0,998.276956E-3,3.070569E+0,13.087952E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.346341E+0,74.193972E+0,1.979076E+0,73.433076E+0,73.454887E+0,2.008086E+0,73.270107E+0,73.675526E+0,2.017462E+0,73.713860E+0,73.838881E+0,2.008668E+0
 10/25/2017,20:06:48.118,1.083918E-3,74.350788E+0,3.983153E-3,998.346649E-3,1.012754E+0,0.000000E+0,1.010191E+0,3.126301E+0,0.000000E+0,73.787299E+0,3.981661E-3,997.621733E-3,997.135235E-3,0.000000E+0,1.060901E+0,2.825358E+0,0.000000E+0,81.874426E+0,28.874579E+0,71.315549E+0,3.976668E-3,3.969015E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,102.757537E+0,23.189452E+0,7.710746E-3,13.047481E-3,1.000000E+0,2.743806E+0,1.000000E+0,20.000000E+0,6.001200E-3,42.006812E+0,0.000000E+0,2.551256E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.004703E+0,0.000000E+0,-216.096930E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.969691E-3,0.000000E+0,152.235083E-3,0.000000E+0,-191.807604E-3,0.000000E+0,2.155398E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.005402E+0,3.097636E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.009145E+0,3.076250E+0,0.000000E+0,242.391862E+0,14.854287E-3,3.985410E-3,97.719551E+0,74.135085E+0,77.284993E+0,114.127851E+0,83.327891E+0,3.979767E-3,3.981324E-3,66.965899E+0,4.566548E+0,1.672609E+0,76.411526E+0,75.053332E+0,0.000000E+0,75.618165E+0,75.185780E+0,0.000000E+0,75.231756E+0,1.051619E+0,1.001323E+0,1.997205E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.017346E-3,68.212637E+0,28.546505E+0,0.000000E+0,1.411674E+0,1.422922E+0,994.511704E-3,60.000000E+0,1.000000E+0,1.441647E+0,733.353403E-3,2.057018E+0,60.000000E+0,1.888208E+0,0.000000E+0,72.867058E+0,1.137046E+0,1.138170E+0,986.270618E-3,50.000000E+0,1.000000E+0,88.282489E+0,2.651072E+0,2.561795E+0,1.126992E+0,20.000000E+0,0.000000E+0,1.415136E+0,1.411783E+0,988.135705E-3,60.000000E+0,3.989627E-3,46.030768E+0,9.543650E-3,23.457738E+0,5.507667E+0,28.607429E+0,0.000000E+0,-1.826368E-3,0.000000E+0,44.423688E-3,0.000000E+0,19.363826E-3,0.000000E+0,25.097316E-3,0.000000E+0,18.880667E-3,2.020738E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.472796E+0,5.235268E+0,0.000000E+0,83.984312E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792636E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.699415E+0,0.000000E+0,40.429571E-3,997.118333E-3,3.087916E+0,997.633277E-3,3.082075E+0,998.437876E-3,3.075799E+0,999.274659E-3,3.070521E+0,21.786944E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.346388E+0,74.195751E+0,1.985724E+0,73.434714E+0,73.456899E+0,2.008852E+0,73.269920E+0,73.674636E+0,2.014364E+0,73.713392E+0,73.839817E+0,2.006609E+0
