date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:06:58.118,761.880850E-6,74.352942E+0,3.981142E-3,997.508969E-3,1.001273E+0,0.000000E+0,1.011916E+0,3.126897E+0,0.000000E+0,73.788891E+0,3.979845E-3,998.266103E-3,980.178823E-3,0.000000E+0,1.059815E+0,2.820219E+0,0.000000E+0,81.874988E+0,28.875694E+0,71.306659E+0,3.978937E-3,3.971155E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,102.806749E+0,23.171081E+0,7.732796E-3,13.037883E-3,1.000000E+0,2.743710E+0,1.000000E+0,20.000000E+0,6.026888E-3,41.999039E+0,0.000000E+0,2.554801E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.008534E+0,0.000000E+0,-213.940316E-3,0.000000E+0,136.718676E-3,0.000000E+0,139.937503E-3,0.000000E+0,154.974020E-3,0.000000E+0,-188.520880E-3,0.000000E+0,2.161166E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.006185E+0,3.098183E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.000852E+0,3.075429E+0,0.000000E+0,242.385493E+0,13.386608E-3,3.983140E-3,97.723264E+0,74.116174E+0,77.287616E+0,114.128841E+0,83.328032E+0,3.979443E-3,3.982297E-3,66.967348E+0,4.557205E+0,1.674592E+0,76.414804E+0,75.055486E+0,0.000000E+0,75.615917E+0,75.184141E+0,0.000000E+0,75.232365E+0,1.052418E+0,1.006193E+0,1.999182E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.030057E-3,68.213993E+0,28.542651E+0,0.000000E+0,1.414069E+0,1.421293E+0,1.006850E+0,60.000000E+0,1.000000E+0,1.447710E+0,732.554523E-3,2.055580E+0,60.000000E+0,1.877603E+0,0.000000E+0,72.866777E+0,1.137158E+0,1.140421E+0,998.315881E-3,50.000000E+0,1.000000E+0,88.270335E+0,2.651646E+0,2.560741E+0,1.120573E+0,20.000000E+0,0.000000E+0,1.419800E+0,1.412885E+0,999.329311E-3,60.000000E+0,3.986708E-3,46.026763E+0,9.577892E-3,23.417793E+0,5.611090E+0,28.603017E+0,0.000000E+0,-3.534845E-3,0.000000E+0,46.227482E-3,0.000000E+0,25.129527E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.880667E-3,2.020609E+0,2.014070E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.472254E+0,5.230626E+0,0.000000E+0,84.564550E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791605E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.700446E+0,0.000000E+0,43.908318E-3,997.005689E-3,3.087820E+0,997.778105E-3,3.082960E+0,996.957413E-3,3.073900E+0,999.580407E-3,3.070617E+0,33.063417E-3,9.856383E+0,1.000000E+0,1.000000E+0,74.346013E+0,74.193597E+0,1.988920E+0,73.435135E+0,73.453576E+0,2.010895E+0,73.270294E+0,73.671594E+0,2.017574E+0,73.713485E+0,73.835604E+0,2.008891E+0
 10/25/2017,20:07:08.118,922.899256E-6,74.352848E+0,3.978808E-3,998.507742E-3,1.006047E+0,0.000000E+0,1.009425E+0,3.127332E+0,0.000000E+0,73.789312E+0,3.982245E-3,997.766717E-3,958.070088E-3,0.000000E+0,1.058937E+0,2.835185E+0,0.000000E+0,81.876160E+0,28.875415E+0,71.329257E+0,3.970636E-3,3.965124E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,102.802797E+0,23.260663E+0,7.742588E-3,13.006948E-3,1.000000E+0,2.747240E+0,1.000000E+0,20.000000E+0,6.022542E-3,41.998015E+0,0.000000E+0,2.559795E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.012429E+0,0.000000E+0,-217.867284E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.390303E-3,0.000000E+0,156.681827E-3,0.000000E+0,-188.617548E-3,0.000000E+0,2.161198E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,1.014714E+0,3.097636E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.010999E+0,3.075525E+0,0.000000E+0,242.385156E+0,13.389203E-3,3.981713E-3,97.725615E+0,74.095484E+0,77.288600E+0,114.136243E+0,83.332064E+0,3.976653E-3,3.982037E-3,66.965852E+0,4.564293E+0,1.675962E+0,76.400615E+0,75.056937E+0,0.000000E+0,75.614840E+0,75.186014E+0,0.000000E+0,75.228198E+0,1.052002E+0,1.006783E+0,2.006021E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.014882E-3,68.212590E+0,28.540004E+0,0.000000E+0,1.411307E+0,1.422299E+0,1.011756E+0,60.000000E+0,1.000000E+0,1.439174E+0,732.778210E-3,2.051330E+0,60.000000E+0,1.871559E+0,0.000000E+0,72.866215E+0,1.137605E+0,1.140246E+0,998.779161E-3,50.000000E+0,1.000000E+0,88.276670E+0,2.654808E+0,2.564942E+0,1.119231E+0,20.000000E+0,0.000000E+0,1.417308E+0,1.413748E+0,1.012072E+0,60.000000E+0,3.989821E-3,46.025738E+0,9.509992E-3,23.403133E+0,5.567595E+0,28.600649E+0,0.000000E+0,-3.051314E-3,0.000000E+0,45.969797E-3,0.000000E+0,25.129527E-3,0.000000E+0,23.164679E-3,0.000000E+0,17.914348E-3,2.020931E+0,2.013523E+0,2.018161E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.473233E+0,5.231368E+0,0.000000E+0,83.952077E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792732E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.697805E+0,0.000000E+0,43.296316E-3,997.343621E-3,3.087659E+0,998.051668E-3,3.082735E+0,997.729829E-3,3.075139E+0,999.467763E-3,3.072484E+0,25.975348E-3,9.890859E+0,1.000000E+0,1.000000E+0,74.344422E+0,74.194393E+0,1.984062E+0,73.435416E+0,73.448381E+0,2.009746E+0,73.268235E+0,73.676368E+0,2.021535E+0,73.713345E+0,73.834434E+0,2.009594E+0
 10/25/2017,20:07:18.118,1.405954E-3,74.351958E+0,3.982050E-3,999.458187E-3,1.003876E+0,0.000000E+0,1.012044E+0,3.125753E+0,0.000000E+0,73.787065E+0,3.980299E-3,998.169448E-3,968.310930E-3,0.000000E+0,1.058586E+0,2.836328E+0,0.000000E+0,81.877801E+0,28.861484E+0,71.363505E+0,3.973230E-3,3.968496E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,102.818417E+0,23.252451E+0,7.732212E-3,13.039958E-3,1.000000E+0,2.749268E+0,1.000000E+0,20.000000E+0,6.049462E-3,41.990056E+0,0.000000E+0,2.556541E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.005218E+0,0.000000E+0,-214.487516E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.141451E-3,0.000000E+0,156.842941E-3,0.000000E+0,-183.784130E-3,0.000000E+0,2.162809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.006041E+0,3.097572E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.013620E+0,3.076652E+0,0.000000E+0,242.396493E+0,13.381224E-3,3.980091E-3,97.730879E+0,74.093612E+0,77.290332E+0,114.143079E+0,83.336190E+0,3.977756E-3,3.982945E-3,66.967301E+0,4.564293E+0,1.676139E+0,76.405391E+0,75.053566E+0,0.000000E+0,75.614934E+0,75.186155E+0,0.000000E+0,75.231194E+0,1.049702E+0,999.837955E-3,1.997365E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.016697E-3,68.211047E+0,28.535221E+0,0.000000E+0,1.408561E+0,1.427089E+0,997.548261E-3,60.000000E+0,1.000000E+0,1.445237E+0,732.794187E-3,2.042144E+0,60.000000E+0,1.908370E+0,0.000000E+0,72.866543E+0,1.136312E+0,1.140501E+0,997.996378E-3,50.000000E+0,1.000000E+0,88.349830E+0,2.652237E+0,2.559415E+0,1.125555E+0,20.000000E+0,0.000000E+0,1.415711E+0,1.410009E+0,1.003673E+0,60.000000E+0,3.989043E-3,46.027182E+0,9.481133E-3,23.434541E+0,5.591759E+0,28.597398E+0,0.000000E+0,-1.052718E-3,0.000000E+0,45.679902E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.300876E-3,2.020802E+0,2.013201E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.479790E+0,5.230852E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791573E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.693971E+0,0.000000E+0,39.237778E-3,997.407989E-3,3.088013E+0,997.874657E-3,3.081576E+0,999.162016E-3,3.074705E+0,997.617185E-3,3.072387E+0,28.552828E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.344001E+0,74.191257E+0,1.990086E+0,73.435978E+0,73.449832E+0,2.009778E+0,73.268329E+0,73.672015E+0,2.020225E+0,73.711800E+0,73.835885E+0,2.004518E+0
 10/25/2017,20:07:28.118,278.825630E-6,74.353690E+0,3.983736E-3,997.943918E-3,1.006590E+0,0.000000E+0,1.008642E+0,3.126220E+0,0.000000E+0,73.788235E+0,3.981921E-3,997.670061E-3,1.001681E+0,0.000000E+0,1.060039E+0,2.841532E+0,0.000000E+0,81.881410E+0,28.858465E+0,71.340252E+0,3.976408E-3,3.970312E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,102.677603E+0,23.503574E+0,7.745118E-3,13.044238E-3,1.000000E+0,2.728776E+0,1.000000E+0,20.000000E+0,6.031818E-3,41.983540E+0,0.000000E+0,2.562373E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988326E+0,10.000000E+0,9.004382E+0,0.000000E+0,-198.232440E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.815241E-3,0.000000E+0,151.203954E-3,0.000000E+0,-197.607706E-3,0.000000E+0,2.162133E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.010306E+0,3.097282E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.008986E+0,3.074994E+0,0.000000E+0,242.401800E+0,13.383170E-3,3.981908E-3,97.727119E+0,74.095999E+0,77.289068E+0,114.147793E+0,83.337409E+0,3.978988E-3,3.982491E-3,66.969171E+0,4.572992E+0,1.675188E+0,76.414523E+0,75.056984E+0,0.000000E+0,75.617181E+0,75.185078E+0,0.000000E+0,75.227729E+0,1.049223E+0,1.004835E+0,1.996727E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.016762E-3,68.209971E+0,28.528535E+0,0.000000E+0,1.411706E+0,1.423481E+0,991.618984E-3,60.000000E+0,1.000000E+0,1.442333E+0,732.123128E-3,2.050579E+0,60.000000E+0,1.864355E+0,0.000000E+0,72.867385E+0,1.136232E+0,1.138538E+0,981.350273E-3,50.000000E+0,1.000000E+0,88.407739E+0,2.655207E+0,2.561732E+0,1.114137E+0,20.000000E+0,0.000000E+0,1.420566E+0,1.412662E+0,981.285411E-3,60.000000E+0,3.986967E-3,46.028300E+0,9.534117E-3,23.435655E+0,5.530865E+0,28.594287E+0,0.000000E+0,8.553436E-3,0.000000E+0,45.196742E-3,0.000000E+0,21.844044E-3,0.000000E+0,25.032895E-3,0.000000E+0,20.877725E-3,2.020963E+0,2.013426E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.485199E+0,5.194941E+0,0.000000E+0,81.147596E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792346E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.691395E+0,0.000000E+0,51.413391E-3,997.327529E-3,3.088029E+0,997.681553E-3,3.081914E+0,998.099944E-3,3.073804E+0,997.810289E-3,3.071084E+0,28.230643E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.347324E+0,74.191491E+0,1.981041E+0,73.432655E+0,73.447305E+0,2.007686E+0,73.269826E+0,73.670798E+0,2.017015E+0,73.716060E+0,73.834106E+0,2.003193E+0
 10/25/2017,20:07:38.118,-526.266402E-6,74.351490E+0,3.980429E-3,997.927809E-3,1.017129E+0,0.000000E+0,1.011581E+0,3.127686E+0,0.000000E+0,73.787674E+0,3.980494E-3,997.315658E-3,994.774416E-3,0.000000E+0,1.058985E+0,2.825535E+0,0.000000E+0,81.883707E+0,28.856515E+0,71.332205E+0,3.978808E-3,3.965967E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,102.504190E+0,23.414175E+0,7.732083E-3,13.045211E-3,1.000000E+0,2.746042E+0,1.000000E+0,20.000000E+0,6.031494E-3,41.979816E+0,0.000000E+0,2.566562E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.988351E+0,0.000000E+0,-202.352539E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.810914E-3,0.000000E+0,143.244926E-3,0.000000E+0,-197.221033E-3,0.000000E+0,2.156236E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001721E+0,0.000000E+0,1.005514E+0,3.096864E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.007276E+0,3.075960E+0,0.000000E+0,242.407445E+0,13.380186E-3,3.981518E-3,97.730174E+0,74.082939E+0,77.292112E+0,114.153120E+0,83.341160E+0,3.978275E-3,3.980416E-3,66.971228E+0,4.545284E+0,1.675204E+0,76.418644E+0,75.054034E+0,0.000000E+0,75.616620E+0,75.187325E+0,0.000000E+0,75.226465E+0,1.051907E+0,1.003686E+0,2.000123E+0,60.000000E+0,54.000000E+0,59.600000E+0,11.022793E-3,68.211234E+0,28.521662E+0,0.000000E+0,1.414739E+0,1.419648E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.445955E+0,736.197417E-3,2.045978E+0,60.000000E+0,1.889336E+0,0.000000E+0,72.866309E+0,1.134604E+0,1.137165E+0,1.009994E+0,50.000000E+0,1.000000E+0,88.444108E+0,2.661865E+0,2.560997E+0,1.120189E+0,20.000000E+0,0.000000E+0,1.417340E+0,1.413540E+0,1.006355E+0,60.000000E+0,3.989951E-3,46.025039E+0,9.479642E-3,23.542360E+0,5.547297E+0,28.589040E+0,0.000000E+0,35.018713E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.109083E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.871842E-3,2.020995E+0,2.013362E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.488910E+0,5.190944E+0,0.000000E+0,82.598189E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.683696E+0,0.000000E+0,42.748735E-3,996.957413E-3,3.088544E+0,999.162016E-3,3.081544E+0,998.373508E-3,3.072758E+0,999.194200E-3,3.071197E+0,25.330979E-3,9.887637E+0,1.000000E+0,1.000000E+0,74.344609E+0,74.192146E+0,1.981249E+0,73.433217E+0,73.449458E+0,2.006457E+0,73.269171E+0,73.668692E+0,2.024075E+0,73.713392E+0,73.832094E+0,2.002458E+0
 10/25/2017,20:07:48.118,439.844037E-6,74.352146E+0,3.984255E-3,998.024464E-3,1.025640E+0,0.000000E+0,1.012028E+0,3.127332E+0,0.000000E+0,73.789218E+0,3.981337E-3,997.927809E-3,1.012496E+0,0.000000E+0,1.063089E+0,2.820428E+0,0.000000E+0,81.885347E+0,28.849224E+0,71.329538E+0,3.972841E-3,3.965708E-3,0.000000E+0,1.020532E+0,1.000000E+0,44.000000E+0,102.404312E+0,23.492486E+0,7.726246E-3,13.026598E-3,1.000000E+0,2.734574E+0,1.000000E+0,20.000000E+0,6.006000E-3,41.976139E+0,0.000000E+0,2.570751E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.982364E+0,0.000000E+0,-220.249216E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.585596E-3,0.000000E+0,154.426232E-3,0.000000E+0,-211.914625E-3,0.000000E+0,2.161907E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.008868E+0,3.097797E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.005182E+0,3.075348E+0,0.000000E+0,242.430989E+0,9.984989E-3,3.981583E-3,97.735533E+0,74.111680E+0,77.289208E+0,114.160145E+0,83.343129E+0,3.979702E-3,3.977172E-3,66.974407E+0,4.559138E+0,1.673238E+0,76.404923E+0,75.052302E+0,0.000000E+0,75.615683E+0,75.187091E+0,0.000000E+0,75.225389E+0,1.058264E+0,999.007705E-3,2.001637E+0,60.000000E+0,54.000000E+0,59.500000E+0,11.018319E-3,68.208802E+0,28.517623E+0,0.000000E+0,1.414883E+0,1.428622E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.446082E+0,734.264127E-3,2.051362E+0,60.000000E+0,1.888643E+0,0.000000E+0,72.866356E+0,1.138898E+0,1.140198E+0,999.785595E-3,50.000000E+0,1.000000E+0,88.444108E+0,2.654249E+0,2.565517E+0,1.111007E+0,20.000000E+0,0.000000E+0,1.419033E+0,1.418877E+0,1.009852E+0,60.000000E+0,3.989886E-3,46.024247E+0,9.507398E-3,23.605873E+0,5.677140E+0,28.586486E+0,0.000000E+0,53.554078E-3,0.000000E+0,41.363679E-3,0.000000E+0,14.081285E-3,0.000000E+0,19.106141E-3,0.000000E+0,23.325732E-3,2.020963E+0,2.013684E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.489650E+0,5.189010E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.791798E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.689752E+0,0.000000E+0,44.294845E-3,996.683849E-3,3.088673E+0,997.745921E-3,3.080997E+0,998.920636E-3,3.074141E+0,999.934431E-3,3.072371E+0,27.586273E-3,9.876037E+0,1.000000E+0,1.000000E+0,74.348494E+0,74.188542E+0,1.985851E+0,73.433544E+0,73.445292E+0,2.009171E+0,73.268610E+0,73.669207E+0,2.021487E+0,73.716247E+0,73.832655E+0,2.006257E+0
 10/25/2017,20:07:58.118,1.244936E-3,74.355142E+0,3.984255E-3,997.396204E-3,1.002471E+0,0.000000E+0,1.012028E+0,3.128476E+0,0.000000E+0,73.785989E+0,3.980559E-3,998.137229E-3,999.671518E-3,0.000000E+0,1.061540E+0,2.834379E+0,0.000000E+0,81.886988E+0,28.845927E+0,71.321163E+0,3.971998E-3,3.963957E-3,0.000000E+0,1.028067E+0,1.000000E+0,44.000000E+0,102.442466E+0,23.423685E+0,7.738243E-3,13.014666E-3,1.000000E+0,2.738503E+0,1.000000E+0,20.000000E+0,6.047451E-3,41.973113E+0,0.000000E+0,2.563114E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.980980E+0,0.000000E+0,-226.332799E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.939667E-3,0.000000E+0,157.165169E-3,0.000000E+0,-203.633368E-3,0.000000E+0,2.158814E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,816.871953E-3,3.097910E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005917E+0,3.075686E+0,0.000000E+0,242.429204E+0,10.349034E-3,3.978859E-3,97.734311E+0,74.089165E+0,77.293236E+0,114.163822E+0,83.345520E+0,3.980480E-3,3.977367E-3,66.976418E+0,4.569448E+0,1.675188E+0,76.405344E+0,75.052349E+0,0.000000E+0,75.616386E+0,75.186810E+0,0.000000E+0,75.225435E+0,1.054925E+0,996.772416E-3,2.002897E+0,60.000000E+0,54.000000E+0,59.500000E+0,11.036218E-3,68.209738E+0,28.509357E+0,0.000000E+0,1.420391E+0,1.426020E+0,1.002822E+0,60.000000E+0,1.000000E+0,1.436654E+0,734.519769E-3,2.039699E+0,60.000000E+0,1.883018E+0,0.000000E+0,72.866496E+0,1.135849E+0,1.141236E+0,1.005744E+0,50.000000E+0,1.000000E+0,88.472406E+0,2.654025E+0,2.559495E+0,1.125475E+0,20.000000E+0,0.000000E+0,1.422722E+0,1.413109E+0,1.004327E+0,60.000000E+0,3.990600E-3,46.023595E+0,9.519850E-3,23.659506E+0,5.741578E+0,28.577849E+0,0.000000E+0,48.074057E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.757708E-3,0.000000E+0,19.170563E-3,2.020802E+0,2.013490E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.492748E+0,5.191202E+0,0.000000E+0,82.985014E-3,0.000000E+0,39.950732E-3,9.500000E+0,9.791637E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.672841E+0,0.000000E+0,47.000537E-3,997.005689E-3,3.087804E+0,997.617185E-3,3.081013E+0,997.037873E-3,3.073095E+0,999.097648E-3,3.070569E+0,31.774677E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.345452E+0,74.186623E+0,1.981441E+0,73.433217E+0,73.446696E+0,2.009427E+0,73.269124E+0,73.669207E+0,2.015546E+0,73.711426E+0,73.830455E+0,2.004933E+0
 10/25/2017,20:08:08.118,-43.211183E-6,74.350788E+0,3.978289E-3,998.701053E-3,1.003812E+0,0.000000E+0,1.012491E+0,3.129184E+0,0.000000E+0,73.775785E+0,3.981921E-3,997.589515E-3,1.020696E+0,0.000000E+0,1.061285E+0,2.830416E+0,0.000000E+0,81.888160E+0,28.841934E+0,71.306098E+0,3.976797E-3,3.968561E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,102.480338E+0,23.385318E+0,7.733380E-3,13.024718E-3,1.000000E+0,2.739893E+0,1.000000E+0,20.000000E+0,6.045700E-3,41.969250E+0,0.000000E+0,2.565402E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.989864E+0,0.000000E+0,-228.811296E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.426818E-3,0.000000E+0,177.207741E-3,0.000000E+0,-192.290946E-3,0.000000E+0,2.164066E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,646.646978E-3,3.098521E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.004239E+0,3.074479E+0,0.000000E+0,242.430169E+0,11.536465E-3,3.978924E-3,97.737319E+0,74.068101E+0,77.292581E+0,114.168253E+0,83.345989E+0,3.979248E-3,3.977172E-3,66.976932E+0,4.552694E+0,1.675382E+0,76.384740E+0,75.050570E+0,0.000000E+0,75.615824E+0,75.188121E+0,0.000000E+0,75.225435E+0,1.055676E+0,1.009370E+0,2.001653E+0,60.000000E+0,54.000000E+0,59.500000E+0,11.020135E-3,68.209504E+0,28.502810E+0,0.000000E+0,1.418970E+0,1.429037E+0,1.003270E+0,60.000000E+0,1.000000E+0,1.442892E+0,733.017874E-3,2.019792E+0,60.000000E+0,1.877168E+0,0.000000E+0,72.865233E+0,1.136551E+0,1.139432E+0,1.007470E+0,50.000000E+0,1.000000E+0,88.468370E+0,2.652908E+0,2.560502E+0,1.124245E+0,20.000000E+0,0.000000E+0,1.415615E+0,1.413972E+0,1.001932E+0,60.000000E+0,3.989757E-3,46.022990E+0,9.537101E-3,23.678157E+0,5.726757E+0,28.574691E+0,0.000000E+0,-4.308495E-3,0.000000E+0,41.105994E-3,0.000000E+0,20.877725E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.434131E-3,2.020738E+0,2.013329E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.493199E+0,5.189945E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.791766E+0,0.000000E+0,19.943617E-3,10.000000E+0,9.661599E+0,0.000000E+0,42.813157E-3,997.295345E-3,3.088061E+0,997.520633E-3,3.080079E+0,996.651665E-3,3.072902E+0,999.805695E-3,3.072387E+0,23.397869E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.344047E+0,74.187465E+0,1.980913E+0,73.430315E+0,73.444871E+0,2.006697E+0,73.267814E+0,73.668458E+0,2.025832E+0,73.713298E+0,73.830409E+0,2.006194E+0
 10/25/2017,20:08:18.118,-848.303215E-6,74.353784E+0,3.982699E-3,997.976137E-3,1.016810E+0,0.000000E+0,1.013257E+0,3.129732E+0,0.000000E+0,73.756220E+0,3.979197E-3,997.251221E-3,1.019308E+0,0.000000E+0,1.061349E+0,2.845608E+0,0.000000E+0,81.892331E+0,28.841562E+0,71.294401E+0,3.978548E-3,3.966745E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,102.574053E+0,23.291977E+0,7.733898E-3,13.010645E-3,1.000000E+0,2.745227E+0,1.000000E+0,20.000000E+0,6.038110E-3,41.971298E+0,0.000000E+0,2.570687E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.997268E+0,0.000000E+0,-227.073130E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.426818E-3,0.000000E+0,169.184267E-3,0.000000E+0,-197.027696E-3,0.000000E+0,2.157912E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,597.034636E-3,3.097990E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.006956E+0,3.075236E+0,0.000000E+0,242.439528E+0,11.539060E-3,3.977107E-3,97.740516E+0,74.076339E+0,77.292908E+0,114.175325E+0,83.353209E+0,3.981064E-3,3.980610E-3,66.972865E+0,4.552050E+0,1.673351E+0,76.394808E+0,75.047995E+0,0.000000E+0,75.615028E+0,75.190228E+0,0.000000E+0,75.223235E+0,1.059190E+0,1.000588E+0,2.002689E+0,60.000000E+0,54.000000E+0,59.500000E+0,11.055284E-3,68.208007E+0,28.499606E+0,0.000000E+0,1.414883E+0,1.419824E+0,996.461493E-3,60.000000E+0,1.000000E+0,1.441185E+0,734.839321E-3,2.019217E+0,60.000000E+0,1.872155E+0,0.000000E+0,72.866730E+0,1.137525E+0,1.147462E+0,1.000153E+0,50.000000E+0,1.000000E+0,88.420503E+0,2.658336E+0,2.558089E+0,1.128413E+0,20.000000E+0,0.000000E+0,1.417835E+0,1.416608E+0,1.009820E+0,60.000000E+0,3.989173E-3,46.022990E+0,9.464661E-3,23.654820E+0,5.695827E+0,28.566937E+0,0.000000E+0,-11.142403E-3,0.000000E+0,47.741381E-3,0.000000E+0,21.457517E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.983182E-3,2.020738E+0,2.013490E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.489991E+0,5.190138E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792281E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.660890E+0,0.000000E+0,44.681373E-3,996.522930E-3,3.088962E+0,998.775808E-3,3.081222E+0,999.741327E-3,3.075735E+0,999.129832E-3,3.072597E+0,24.686609E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.340349E+0,74.186529E+0,1.982384E+0,73.432046E+0,73.445807E+0,2.004446E+0,73.267720E+0,73.665462E+0,2.023116E+0,73.712128E+0,73.826945E+0,2.010280E+0
 10/25/2017,20:08:28.118,439.844037E-6,74.352146E+0,3.979197E-3,999.780372E-3,1.000762E+0,0.000000E+0,1.010639E+0,3.130779E+0,0.000000E+0,73.734455E+0,3.980105E-3,997.992246E-3,997.884953E-3,0.000000E+0,1.062562E+0,2.853695E+0,0.000000E+0,81.892847E+0,28.843513E+0,71.271710E+0,3.971998E-3,3.971544E-3,0.000000E+0,1.028497E+0,1.000000E+0,44.000000E+0,102.672005E+0,23.188617E+0,7.736492E-3,13.030165E-3,1.000000E+0,2.752383E+0,1.000000E+0,20.000000E+0,6.046219E-3,41.967528E+0,0.000000E+0,2.570751E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.989800E+0,0.000000E+0,-232.191065E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.587760E-3,0.000000E+0,174.533250E-3,0.000000E+0,-192.967625E-3,0.000000E+0,2.164711E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,630.833634E-3,3.097298E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.011431E+0,3.074479E+0,0.000000E+0,242.441796E+0,11.541914E-3,3.981713E-3,97.743524E+0,74.094875E+0,77.297592E+0,114.177965E+0,83.349974E+0,3.977626E-3,3.979118E-3,66.969873E+0,4.567837E+0,1.676913E+0,76.398461E+0,75.049072E+0,0.000000E+0,75.618820E+0,75.189338E+0,0.000000E+0,75.224078E+0,1.061091E+0,1.003830E+0,2.000920E+0,60.000000E+0,54.000000E+0,59.500000E+0,11.049966E-3,68.206979E+0,28.493569E+0,0.000000E+0,1.414245E+0,1.428558E+0,1.006530E+0,60.000000E+0,1.000000E+0,1.439733E+0,734.647589E-3,2.006356E+0,60.000000E+0,1.866563E+0,0.000000E+0,72.866449E+0,1.137988E+0,1.137468E+0,1.004099E+0,50.000000E+0,1.000000E+0,88.445938E+0,2.652764E+0,2.555278E+0,1.134083E+0,20.000000E+0,0.000000E+0,1.424926E+0,1.412262E+0,998.051867E-3,60.000000E+0,3.988265E-3,46.021825E+0,9.495595E-3,23.608332E+0,5.750600E+0,28.562665E+0,0.000000E+0,19.384536E-3,0.000000E+0,51.059075E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.176446E-3,0.000000E+0,15.724026E-3,2.020738E+0,2.013555E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.492811E+0,5.192588E+0,0.000000E+0,84.725727E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.794697E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.659956E+0,0.000000E+0,41.395889E-3,996.812585E-3,3.088029E+0,996.909137E-3,3.080739E+0,998.051668E-3,3.072725E+0,998.276956E-3,3.070311E+0,32.419047E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.344656E+0,74.185827E+0,1.979347E+0,73.431532E+0,73.443841E+0,2.005435E+0,73.269171E+0,73.664573E+0,2.027061E+0,73.712409E+0,73.824604E+0,2.005906E+0
 10/25/2017,20:08:38.118,1.405954E-3,74.354252E+0,3.981467E-3,996.945145E-3,1.007006E+0,0.000000E+0,1.011277E+0,3.131569E+0,0.000000E+0,73.727855E+0,3.980234E-3,997.106238E-3,1.019946E+0,0.000000E+0,1.065325E+0,2.836055E+0,0.000000E+0,81.894206E+0,28.827352E+0,71.276061E+0,3.973101E-3,3.965643E-3,0.000000E+0,1.028815E+0,1.000000E+0,44.000000E+0,102.812160E+0,23.320369E+0,7.751084E-3,13.029387E-3,1.000000E+0,2.745882E+0,1.000000E+0,20.000000E+0,6.014628E-3,41.964875E+0,0.000000E+0,2.571814E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.979692E+0,0.000000E+0,-228.296284E-3,0.000000E+0,139.583432E-3,0.000000E+0,138.682161E-3,0.000000E+0,159.259650E-3,0.000000E+0,-200.088861E-3,0.000000E+0,2.158975E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,786.027952E-3,3.096783E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.010248E+0,3.074946E+0,0.000000E+0,242.460950E+0,11.537698E-3,3.981648E-3,97.743759E+0,74.096467E+0,77.297264E+0,114.188101E+0,83.355741E+0,3.976718E-3,3.977042E-3,66.970714E+0,4.570415E+0,1.675285E+0,76.392420E+0,75.048370E+0,0.000000E+0,75.619335E+0,75.191258E+0,0.000000E+0,75.225810E+0,1.060660E+0,996.724517E-3,2.002068E+0,60.000000E+0,54.000000E+0,59.500000E+0,11.054701E-3,68.207213E+0,28.506850E+0,0.000000E+0,1.412904E+0,1.421932E+0,1.002630E+0,60.000000E+0,1.000000E+0,1.440371E+0,734.439881E-3,2.038996E+0,60.000000E+0,1.879634E+0,0.000000E+0,72.867198E+0,1.140782E+0,1.139448E+0,1.005473E+0,50.000000E+0,1.000000E+0,88.458609E+0,2.648597E+0,2.555262E+0,1.120764E+0,20.000000E+0,0.000000E+0,1.422866E+0,1.414323E+0,1.011721E+0,60.000000E+0,3.990211E-3,46.019217E+0,9.562003E-3,23.552102E+0,5.753499E+0,28.553981E+0,0.000000E+0,50.749597E-3,0.000000E+0,49.738439E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.816246E-3,2.020834E+0,2.013877E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.494610E+0,5.190783E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792732E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.778462E+0,0.000000E+0,45.164532E-3,996.699941E-3,3.088287E+0,997.890749E-3,3.080900E+0,997.794197E-3,3.075718E+0,999.902247E-3,3.071100E+0,28.552828E-3,9.867982E+0,1.000000E+0,1.000000E+0,74.344609E+0,74.184657E+0,1.983199E+0,73.431906E+0,73.446228E+0,2.006617E+0,73.269358E+0,73.663965E+0,2.016999E+0,73.712643E+0,73.825026E+0,2.005204E+0
 10/25/2017,20:08:48.118,-526.266402E-6,74.353597E+0,3.979391E-3,997.750607E-3,1.017816E+0,0.000000E+0,1.011740E+0,3.131875E+0,0.000000E+0,73.725561E+0,3.981726E-3,997.798935E-3,1.003962E+0,0.000000E+0,1.063233E+0,2.824246E+0,0.000000E+0,81.897535E+0,28.828188E+0,71.296085E+0,3.978159E-3,3.966291E-3,0.000000E+0,1.011230E+0,1.000000E+0,44.000000E+0,102.751515E+0,23.245075E+0,7.756661E-3,13.008699E-3,1.000000E+0,2.739094E+0,1.000000E+0,20.000000E+0,5.977912E-3,41.964642E+0,0.000000E+0,2.574231E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.972707E+0,0.000000E+0,-215.066905E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.167148E-3,0.000000E+0,160.129665E-3,0.000000E+0,-205.212284E-3,0.000000E+0,2.156687E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.014523E+0,3.098569E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012038E+0,3.075316E+0,0.000000E+0,242.460805E+0,11.539968E-3,3.981259E-3,97.744135E+0,74.096701E+0,77.298482E+0,114.188478E+0,83.359727E+0,3.977302E-3,3.979507E-3,66.967114E+0,4.561071E+0,1.674850E+0,76.379589E+0,75.049353E+0,0.000000E+0,75.616994E+0,75.190790E+0,0.000000E+0,75.223141E+0,1.056427E+0,1.000365E+0,2.000123E+0,60.000000E+0,53.000000E+0,59.500000E+0,11.038877E-3,68.206698E+0,28.540654E+0,0.000000E+0,1.417565E+0,1.427664E+0,1.010014E+0,60.000000E+0,1.000000E+0,1.445668E+0,732.762232E-3,2.055085E+0,60.000000E+0,1.876555E+0,0.000000E+0,72.862472E+0,1.136296E+0,1.137532E+0,1.011495E+0,50.000000E+0,1.000000E+0,88.485875E+0,2.654744E+0,2.558457E+0,1.120333E+0,20.000000E+0,0.000000E+0,1.421445E+0,1.414755E+0,1.001884E+0,60.000000E+0,3.991119E-3,46.017959E+0,9.436321E-3,23.463722E+0,5.667796E+0,28.547016E+0,0.000000E+0,53.457372E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.617099E-3,2.020770E+0,2.013651E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.497647E+0,5.268762E+0,0.000000E+0,81.373243E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792442E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.779171E+0,0.000000E+0,42.458840E-3,996.667757E-3,3.088126E+0,998.019484E-3,3.081463E+0,996.716033E-3,3.072178E+0,997.842473E-3,3.070971E+0,35.318711E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.342690E+0,74.184001E+0,1.978948E+0,73.428911E+0,73.441407E+0,2.007495E+0,73.268235E+0,73.665696E+0,2.013741E+0,73.715779E+0,73.822873E+0,2.006593E+0
 10/25/2017,20:08:58.118,761.880850E-6,74.352239E+0,3.983412E-3,998.362759E-3,1.000443E+0,0.000000E+0,1.011054E+0,3.130505E+0,0.000000E+0,73.728042E+0,3.982050E-3,997.396204E-3,1.005829E+0,0.000000E+0,1.062195E+0,2.821620E+0,0.000000E+0,81.895988E+0,28.825170E+0,71.274423E+0,3.977316E-3,3.968885E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,102.817665E+0,23.128355E+0,7.750825E-3,13.017778E-3,1.000000E+0,2.745116E+0,1.000000E+0,20.000000E+0,6.021698E-3,41.966318E+0,0.000000E+0,2.567593E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.995207E+0,0.000000E+0,-207.373909E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.845266E-3,0.000000E+0,146.467205E-3,0.000000E+0,-210.625713E-3,0.000000E+0,2.152853E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.009348E+0,3.098795E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009034E+0,3.075268E+0,0.000000E+0,242.472625E+0,11.541590E-3,3.981843E-3,97.750246E+0,74.096561E+0,77.296187E+0,114.196634E+0,83.358601E+0,3.976783E-3,3.981648E-3,66.967909E+0,4.553983E+0,1.675559E+0,76.388392E+0,75.047995E+0,0.000000E+0,75.619710E+0,75.190509E+0,0.000000E+0,75.223001E+0,1.064014E+0,1.007135E+0,2.000250E+0,60.000000E+0,53.000000E+0,59.500000E+0,11.033429E-3,68.206698E+0,28.534618E+0,0.000000E+0,1.416479E+0,1.430969E+0,1.002535E+0,60.000000E+0,1.000000E+0,1.443418E+0,733.273515E-3,2.039555E+0,60.000000E+0,1.887499E+0,0.000000E+0,72.867011E+0,1.137126E+0,1.139112E+0,1.002933E+0,50.000000E+0,1.000000E+0,88.445657E+0,2.651391E+0,2.554655E+0,1.114951E+0,20.000000E+0,0.000000E+0,1.418746E+0,1.413269E+0,1.008176E+0,60.000000E+0,3.987551E-3,46.019496E+0,9.619981E-3,23.517168E+0,5.584993E+0,28.542094E+0,0.000000E+0,37.275192E-3,0.000000E+0,44.037160E-3,0.000000E+0,15.337499E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.163209E-3,2.020963E+0,2.013362E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.495105E+0,5.270406E+0,0.000000E+0,79.503589E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.791250E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.778044E+0,0.000000E+0,41.492521E-3,997.021781E-3,3.087530E+0,997.327529E-3,3.082107E+0,997.826381E-3,3.073530E+0,997.633277E-3,3.072049E+0,36.285266E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.342128E+0,74.183065E+0,1.989351E+0,73.431578E+0,73.443420E+0,2.007463E+0,73.270716E+0,73.661624E+0,2.018133E+0,73.712970E+0,73.821796E+0,1.999457E+0
 10/25/2017,20:09:08.118,761.880850E-6,74.350929E+0,3.987757E-3,999.136002E-3,988.291207E-3,0.000000E+0,1.012443E+0,3.132970E+0,0.000000E+0,73.732957E+0,3.980105E-3,997.831154E-3,1.025242E+0,0.000000E+0,1.064878E+0,2.832623E+0,0.000000E+0,81.901472E+0,28.830556E+0,71.264177E+0,3.975889E-3,3.967199E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,102.748410E+0,23.482697E+0,7.752381E-3,13.028609E-3,1.000000E+0,2.739238E+0,1.000000E+0,20.000000E+0,6.058544E-3,41.965992E+0,0.000000E+0,2.569237E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.992053E+0,0.000000E+0,-204.155082E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.943994E-3,0.000000E+0,144.276055E-3,0.000000E+0,-192.226501E-3,0.000000E+0,2.152401E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.014890E+0,3.097507E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.014483E+0,3.075525E+0,0.000000E+0,242.460950E+0,11.535103E-3,3.983983E-3,97.749118E+0,74.084671E+0,77.299653E+0,114.201160E+0,83.363618E+0,3.977302E-3,3.980999E-3,66.964122E+0,4.552694E+0,1.674415E+0,76.390266E+0,75.046356E+0,0.000000E+0,75.616620E+0,75.190930E+0,0.000000E+0,75.223516E+0,1.064014E+0,1.003047E+0,2.001669E+0,60.000000E+0,53.000000E+0,59.500000E+0,11.014557E-3,68.204173E+0,28.529789E+0,0.000000E+0,1.419768E+0,1.422922E+0,994.815360E-3,60.000000E+0,1.000000E+0,1.444966E+0,729.790397E-3,2.047863E+0,60.000000E+0,1.871011E+0,0.000000E+0,72.864718E+0,1.136695E+0,1.141379E+0,1.010425E+0,50.000000E+0,1.000000E+0,88.358417E+0,2.655255E+0,2.563648E+0,1.133955E+0,20.000000E+0,0.000000E+0,1.423665E+0,1.418461E+0,981.221539E-3,60.000000E+0,3.989627E-3,46.016981E+0,9.602406E-3,23.442382E+0,5.539564E+0,28.541537E+0,0.000000E+0,36.114717E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.204244E-3,0.000000E+0,22.681520E-3,0.000000E+0,23.068047E-3,2.021060E+0,2.013909E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.488578E+0,5.270599E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.792024E+0,0.000000E+0,16.303817E-3,10.000000E+0,9.777174E+0,0.000000E+0,42.458840E-3,996.876953E-3,3.087466E+0,998.727532E-3,3.081367E+0,997.633277E-3,3.075493E+0,998.212588E-3,3.070376E+0,30.485937E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.345452E+0,74.183533E+0,1.982943E+0,73.432140E+0,73.443420E+0,2.010592E+0,73.268890E+0,73.660735E+0,2.019555E+0,73.714936E+0,73.819971E+0,2.003256E+0
 10/25/2017,20:09:18.118,-204.229589E-6,74.351818E+0,3.980364E-3,997.589515E-3,993.544623E-3,0.000000E+0,1.011181E+0,3.135741E+0,0.000000E+0,73.737731E+0,3.979845E-3,997.831154E-3,992.190278E-3,0.000000E+0,1.062051E+0,2.850569E+0,0.000000E+0,81.899175E+0,28.841887E+0,71.269137E+0,3.978159E-3,3.964930E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,102.487959E+0,23.637979E+0,7.756207E-3,13.030425E-3,1.000000E+0,2.723026E+0,1.000000E+0,20.000000E+0,6.027666E-3,41.963991E+0,0.000000E+0,2.570300E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.989390E+0,10.000000E+0,9.004124E+0,0.000000E+0,-194.723919E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.231525E-3,0.000000E+0,148.787245E-3,0.000000E+0,-202.602239E-3,0.000000E+0,2.150436E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.013325E+0,3.096558E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.011686E+0,3.074512E+0,0.000000E+0,242.463458E+0,11.540747E-3,3.983010E-3,97.750669E+0,74.079007E+0,77.301105E+0,114.205638E+0,83.367603E+0,3.977172E-3,3.977302E-3,66.963935E+0,4.577181E+0,1.677445E+0,76.381977E+0,75.045186E+0,0.000000E+0,75.617650E+0,75.193880E+0,0.000000E+0,75.221503E+0,1.052561E+0,1.005267E+0,1.999676E+0,60.000000E+0,53.000000E+0,59.500000E+0,11.022988E-3,68.204641E+0,28.527235E+0,0.000000E+0,1.415873E+0,1.428015E+0,983.931700E-3,60.000000E+0,1.000000E+0,1.442573E+0,733.832732E-3,2.045978E+0,60.000000E+0,1.888111E+0,0.000000E+0,72.863408E+0,1.138611E+0,1.141730E+0,984.066048E-3,50.000000E+0,1.000000E+0,88.306281E+0,2.661961E+0,2.566156E+0,1.114376E+0,20.000000E+0,0.000000E+0,1.424208E+0,1.413972E+0,982.019942E-3,60.000000E+0,3.989367E-3,46.016562E+0,9.567970E-3,23.524962E+0,5.584349E+0,28.541258E+0,0.000000E+0,5.168717E-3,0.000000E+0,45.196742E-3,0.000000E+0,22.294993E-3,0.000000E+0,25.032895E-3,0.000000E+0,21.489727E-3,2.021028E+0,2.013813E+0,2.018483E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.484831E+0,5.269148E+0,0.000000E+0,83.984312E-3,0.000000E+0,47.558290E-3,9.500000E+0,9.792539E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.779107E+0,0.000000E+0,43.876107E-3,997.037873E-3,3.088029E+0,998.244772E-3,3.081882E+0,996.555113E-3,3.075027E+0,996.893045E-3,3.070489E+0,34.029971E-3,9.885059E+0,1.000000E+0,1.000000E+0,74.343532E+0,74.185686E+0,1.983167E+0,73.431766E+0,73.444215E+0,2.007686E+0,73.267299E+0,73.659424E+0,2.015354E+0,73.713626E+0,73.821422E+0,2.008013E+0
 10/25/2017,20:09:28.118,1.244936E-3,74.352052E+0,3.984255E-3,998.507742E-3,1.018965E+0,0.000000E+0,1.011676E+0,3.135660E+0,0.000000E+0,73.736748E+0,3.986525E-3,998.072792E-3,998.666576E-3,0.000000E+0,1.061029E+0,2.854403E+0,0.000000E+0,81.904425E+0,28.844209E+0,71.225298E+0,3.978224E-3,3.967329E-3,0.000000E+0,1.023559E+0,1.000000E+0,44.000000E+0,102.305801E+0,23.584950E+0,7.754910E-3,13.022513E-3,1.000000E+0,2.738791E+0,1.000000E+0,20.000000E+0,5.987123E-3,41.960407E+0,0.000000E+0,2.573845E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.006281E+0,0.000000E+0,-211.880266E-3,0.000000E+0,137.394630E-3,0.000000E+0,140.806586E-3,0.000000E+0,158.228521E-3,0.000000E+0,-188.456434E-3,0.000000E+0,2.148374E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003265E+0,0.000000E+0,1.004124E+0,3.097572E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.009737E+0,3.075284E+0,0.000000E+0,242.466450E+0,11.543406E-3,3.983205E-3,97.753771E+0,74.073062E+0,77.301667E+0,114.212191E+0,83.367088E+0,3.978664E-3,3.976459E-3,66.961037E+0,4.566870E+0,1.676639E+0,76.390172E+0,75.043501E+0,0.000000E+0,75.617977E+0,75.195706E+0,0.000000E+0,75.222907E+0,1.058983E+0,1.002919E+0,2.002131E+0,60.000000E+0,53.000000E+0,59.500000E+0,11.039979E-3,68.207259E+0,28.523520E+0,0.000000E+0,1.416400E+0,1.429676E+0,996.685240E-3,60.000000E+0,1.000000E+0,1.451922E+0,732.810165E-3,2.040210E+0,60.000000E+0,1.875379E+0,0.000000E+0,72.863642E+0,1.139569E+0,1.142130E+0,992.357151E-3,50.000000E+0,1.000000E+0,88.265970E+0,2.658368E+0,2.565805E+0,1.123128E+0,20.000000E+0,0.000000E+0,1.422419E+0,1.414483E+0,995.033905E-3,60.000000E+0,3.991184E-3,46.014792E+0,9.583534E-3,23.697364E+0,5.576938E+0,28.543533E+0,0.000000E+0,-1.665191E-3,0.000000E+0,44.681373E-3,0.000000E+0,23.937734E-3,0.000000E+0,25.258370E-3,0.000000E+0,19.299405E-3,2.020673E+0,2.013265E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.481982E+0,5.267762E+0,0.000000E+0,83.984312E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.792313E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.777593E+0,0.000000E+0,43.135263E-3,997.070057E-3,3.088045E+0,997.778105E-3,3.081222E+0,997.633277E-3,3.074318E+0,999.129832E-3,3.072613E+0,26.619718E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.345545E+0,74.185125E+0,1.990885E+0,73.429285E+0,73.444122E+0,2.006074E+0,73.269592E+0,73.660126E+0,2.024857E+0,73.713579E+0,73.821468E+0,2.006657E+0
 10/25/2017,20:09:38.118,-365.247996E-6,74.354533E+0,3.978029E-3,998.717162E-3,1.007820E+0,0.000000E+0,1.012651E+0,3.136530E+0,0.000000E+0,73.737310E+0,3.979262E-3,998.088901E-3,956.730164E-3,0.000000E+0,1.059496E+0,2.863554E+0,0.000000E+0,81.907566E+0,28.841887E+0,71.255241E+0,3.969210E-3,3.973101E-3,0.000000E+0,1.025200E+0,1.000000E+0,44.000000E+0,102.149288E+0,23.672032E+0,7.730526E-3,13.023421E-3,1.000000E+0,2.730996E+0,1.000000E+0,20.000000E+0,6.020466E-3,41.959243E+0,0.000000E+0,2.577615E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.005573E+0,0.000000E+0,-214.326575E-3,0.000000E+0,137.104936E-3,0.000000E+0,139.905315E-3,0.000000E+0,161.869695E-3,0.000000E+0,-183.655239E-3,0.000000E+0,2.148793E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001511E+0,0.000000E+0,1.005865E+0,3.097910E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.008378E+0,3.074463E+0,0.000000E+0,242.465726E+0,9.796609E-3,3.981518E-3,97.756357E+0,74.064964E+0,77.303728E+0,114.219734E+0,83.370417E+0,3.973085E-3,3.981583E-3,66.958980E+0,4.563971E+0,1.674173E+0,76.357111E+0,75.042096E+0,0.000000E+0,75.616151E+0,75.194910E+0,0.000000E+0,75.222626E+0,1.057242E+0,1.008556E+0,2.002769E+0,60.000000E+0,53.000000E+0,59.500000E+0,11.050939E-3,68.204033E+0,28.517576E+0,0.000000E+0,1.416464E+0,1.428063E+0,1.011245E+0,60.000000E+0,1.000000E+0,1.447470E+0,733.848709E-3,2.039779E+0,60.000000E+0,1.904502E+0,0.000000E+0,72.866917E+0,1.140542E+0,1.141459E+0,1.001511E+0,50.000000E+0,1.000000E+0,88.224863E+0,2.659278E+0,2.570853E+0,1.110144E+0,20.000000E+0,0.000000E+0,1.420534E+0,1.416864E+0,1.004168E+0,60.000000E+0,3.990989E-3,46.016282E+0,9.557529E-3,23.776933E+0,5.607546E+0,28.536754E+0,0.000000E+0,-2.567783E-3,0.000000E+0,45.196742E-3,0.000000E+0,24.195419E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.139823E-3,2.021028E+0,2.013297E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.479000E+0,5.269986E+0,0.000000E+0,84.242196E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.845367E-3,997.005689E-3,3.087466E+0,998.357416E-3,3.081512E+0,996.265458E-3,3.072741E+0,997.762013E-3,3.072403E+0,30.485937E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.343298E+0,74.183767E+0,1.984062E+0,73.428911E+0,73.442765E+0,2.007798E+0,73.267439E+0,73.658254E+0,2.024091E+0,73.714796E+0,73.818098E+0,2.006114E+0
 10/25/2017,20:09:48.118,-43.211183E-6,74.352661E+0,3.983736E-3,998.974910E-3,997.983680E-3,0.000000E+0,1.012395E+0,3.136418E+0,0.000000E+0,73.735578E+0,3.973684E-3,997.219002E-3,987.691964E-3,0.000000E+0,1.061876E+0,2.872913E+0,0.000000E+0,81.905550E+0,28.837754E+0,71.316812E+0,3.976538E-3,3.970053E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,102.201035E+0,23.330111E+0,7.715091E-3,13.011228E-3,1.000000E+0,2.742289E+0,1.000000E+0,20.000000E+0,6.042002E-3,41.954542E+0,0.000000E+0,2.580031E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989454E+0,10.000000E+0,9.010465E+0,0.000000E+0,-215.260035E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.394630E-3,0.000000E+0,158.582971E-3,0.000000E+0,-186.877518E-3,0.000000E+0,2.147922E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.012926E+0,3.097057E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.004991E+0,3.074753E+0,0.000000E+0,242.465388E+0,9.796674E-3,3.982491E-3,97.759224E+0,74.075450E+0,77.302978E+0,114.222940E+0,83.372761E+0,3.976913E-3,3.978145E-3,66.956782E+0,4.563649E+0,1.677042E+0,76.344046E+0,75.040083E+0,0.000000E+0,75.616573E+0,75.197251E+0,0.000000E+0,75.220847E+0,1.059765E+0,1.003031E+0,2.000729E+0,60.000000E+0,52.000000E+0,59.400000E+0,11.031873E-3,68.204173E+0,28.512979E+0,0.000000E+0,1.416799E+0,1.430027E+0,1.008831E+0,60.000000E+0,1.000000E+0,1.445636E+0,739.329028E-3,2.042064E+0,60.000000E+0,1.885903E+0,0.000000E+0,72.863688E+0,1.142522E+0,1.144029E+0,1.009371E+0,50.000000E+0,1.000000E+0,88.166721E+0,2.653914E+0,2.570613E+0,1.126098E+0,20.000000E+0,0.000000E+0,1.421956E+0,1.420698E+0,1.004487E+0,60.000000E+0,3.989821E-3,46.015817E+0,9.513105E-3,23.817761E+0,5.651364E+0,28.538054E+0,0.000000E+0,-3.083549E-3,0.000000E+0,44.004950E-3,0.000000E+0,25.677108E-3,0.000000E+0,23.390154E-3,0.000000E+0,9.314113E-3,2.020963E+0,2.013587E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.474529E+0,5.268955E+0,0.000000E+0,84.725727E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791701E+0,0.000000E+0,27.513113E-3,10.000000E+0,9.777013E+0,0.000000E+0,44.906847E-3,997.230977E-3,3.087965E+0,998.019484E-3,3.081962E+0,997.778105E-3,3.075010E+0,997.182701E-3,3.072194E+0,26.619718E-3,9.882159E+0,1.000000E+0,1.000000E+0,74.345264E+0,74.187044E+0,1.982032E+0,73.428443E+0,73.441735E+0,2.008453E+0,73.269920E+0,73.658582E+0,2.018293E+0,73.714983E+0,73.817583E+0,2.008732E+0
