date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:09:58.118,2.855120E-3,74.351397E+0,3.980170E-3,998.684943E-3,1.011892E+0,0.000000E+0,1.010766E+0,3.133115E+0,0.000000E+0,73.736935E+0,3.981726E-3,997.009582E-3,997.948760E-3,0.000000E+0,1.059145E+0,2.863103E+0,0.000000E+0,81.910331E+0,28.835572E+0,71.260154E+0,3.976408E-3,3.967783E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,102.342825E+0,23.352380E+0,7.709320E-3,13.027377E-3,1.000000E+0,2.739254E+0,1.000000E+0,20.000000E+0,6.026758E-3,41.953937E+0,0.000000E+0,2.583705E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.007375E+0,0.000000E+0,-215.614106E-3,0.000000E+0,140.001880E-3,0.000000E+0,140.227197E-3,0.000000E+0,156.327376E-3,0.000000E+0,-181.206307E-3,0.000000E+0,2.149791E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001882E+0,0.000000E+0,1.011855E+0,3.097507E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.007755E+0,3.074592E+0,0.000000E+0,242.475279E+0,9.792652E-3,3.983983E-3,97.760399E+0,74.080177E+0,77.304336E+0,114.226146E+0,83.375433E+0,3.977756E-3,3.981908E-3,66.959400E+0,4.566870E+0,1.675543E+0,76.345685E+0,75.040926E+0,0.000000E+0,75.614232E+0,75.199123E+0,0.000000E+0,75.218740E+0,1.059957E+0,1.001866E+0,2.001175E+0,60.000000E+0,52.000000E+0,59.400000E+0,11.021432E-3,68.203846E+0,28.507546E+0,0.000000E+0,1.416815E+0,1.430714E+0,997.356478E-3,60.000000E+0,1.000000E+0,1.449975E+0,734.823343E-3,2.046154E+0,60.000000E+0,1.878941E+0,0.000000E+0,72.863922E+0,1.140957E+0,1.141283E+0,995.935584E-3,50.000000E+0,1.000000E+0,88.048515E+0,2.657714E+0,2.564144E+0,1.121626E+0,20.000000E+0,0.000000E+0,1.429174E+0,1.419436E+0,998.754462E-3,60.000000E+0,3.988589E-3,46.014512E+0,9.669917E-3,23.758328E+0,5.587893E+0,28.528210E+0,0.000000E+0,655.758919E-6,0.000000E+0,45.132321E-3,0.000000E+0,21.715201E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.365297E-3,2.020963E+0,2.013362E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.464957E+0,5.272082E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792861E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.778527E+0,0.000000E+0,43.457369E-3,997.166609E-3,3.088158E+0,997.971208E-3,3.080771E+0,998.614888E-3,3.073997E+0,997.520633E-3,3.072548E+0,28.230643E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.342830E+0,74.186623E+0,1.988936E+0,73.427974E+0,73.443935E+0,2.003871E+0,73.269358E+0,73.659331E+0,2.018117E+0,73.714890E+0,73.814822E+0,2.004087E+0
 10/25/2017,20:10:08.118,1.244936E-3,74.350414E+0,3.983542E-3,998.652725E-3,1.012770E+0,0.000000E+0,1.010654E+0,3.134066E+0,0.000000E+0,73.737591E+0,3.980299E-3,996.929036E-3,985.666128E-3,0.000000E+0,1.060518E+0,2.852341E+0,0.000000E+0,81.913378E+0,28.837197E+0,71.248691E+0,3.971480E-3,3.968821E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,102.488429E+0,23.218817E+0,7.707698E-3,13.026858E-3,1.000000E+0,2.733935E+0,1.000000E+0,20.000000E+0,6.030456E-3,41.946955E+0,0.000000E+0,2.585187E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.008405E+0,0.000000E+0,-217.481025E-3,0.000000E+0,138.810914E-3,0.000000E+0,139.197173E-3,0.000000E+0,151.365068E-3,0.000000E+0,-187.457528E-3,0.000000E+0,2.152691E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002107E+0,0.000000E+0,1.009779E+0,3.096606E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.010983E+0,3.074544E+0,0.000000E+0,242.482805E+0,10.096628E-3,3.980416E-3,97.763125E+0,74.088650E+0,77.304992E+0,114.233217E+0,83.379137E+0,3.978599E-3,3.982426E-3,66.962954E+0,4.570737E+0,1.675785E+0,76.312391E+0,75.042096E+0,0.000000E+0,75.617322E+0,75.198608E+0,0.000000E+0,75.219677E+0,1.059270E+0,1.006209E+0,2.002897E+0,60.000000E+0,52.000000E+0,59.400000E+0,11.029927E-3,68.200432E+0,28.503785E+0,0.000000E+0,1.418954E+0,1.429197E+0,1.002982E+0,60.000000E+0,1.000000E+0,1.450565E+0,735.558313E-3,2.052528E+0,60.000000E+0,1.875669E+0,0.000000E+0,72.863922E+0,1.139680E+0,1.146456E+0,1.002198E+0,50.000000E+0,1.000000E+0,87.935239E+0,2.665968E+0,2.566763E+0,1.126034E+0,20.000000E+0,0.000000E+0,1.422802E+0,1.421928E+0,995.145681E-3,60.000000E+0,3.989562E-3,46.011252E+0,9.630876E-3,23.661547E+0,5.555029E+0,28.523659E+0,0.000000E+0,-2.052016E-3,0.000000E+0,43.425158E-3,0.000000E+0,24.130998E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.236455E-3,2.020706E+0,2.013426E+0,2.018547E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.455598E+0,5.270277E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792024E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.778913E+0,0.000000E+0,43.360737E-3,996.893045E-3,3.087949E+0,998.067760E-3,3.080305E+0,997.729829E-3,3.074737E+0,997.939024E-3,3.072017E+0,32.419047E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.344703E+0,74.187184E+0,1.988472E+0,73.428864E+0,73.441969E+0,2.007718E+0,73.266737E+0,73.658441E+0,2.027093E+0,73.714890E+0,73.816320E+0,2.014446E+0
 10/25/2017,20:10:18.118,1.566973E-3,74.353503E+0,3.983153E-3,997.621733E-3,999.165299E-3,0.000000E+0,1.012347E+0,3.138125E+0,0.000000E+0,73.740025E+0,3.978678E-3,998.088901E-3,997.725439E-3,0.000000E+0,1.062690E+0,2.850988E+0,0.000000E+0,81.914315E+0,28.834875E+0,71.258329E+0,3.978029E-3,3.967264E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,102.487065E+0,23.526725E+0,7.732990E-3,13.024783E-3,1.000000E+0,2.725310E+0,1.000000E+0,20.000000E+0,6.029547E-3,41.946536E+0,0.000000E+0,2.583189E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.001549E+0,0.000000E+0,-213.360927E-3,0.000000E+0,138.939667E-3,0.000000E+0,140.162821E-3,0.000000E+0,161.998586E-3,0.000000E+0,-181.431866E-3,0.000000E+0,2.155173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.010258E+0,3.095979E+0,0.000000E+0,998.872360E-3,0.000000E+0,999.317578E-3,3.075477E+0,0.000000E+0,242.500463E+0,10.098055E-3,3.983724E-3,97.760728E+0,74.094922E+0,77.304290E+0,114.239818E+0,83.381013E+0,3.981778E-3,3.979248E-3,66.966507E+0,4.559460E+0,1.672674E+0,76.298295E+0,75.038351E+0,0.000000E+0,75.615917E+0,75.201464E+0,0.000000E+0,75.216727E+0,1.057226E+0,1.002840E+0,2.007472E+0,60.000000E+0,52.000000E+0,59.400000E+0,11.036218E-3,68.198235E+0,28.495427E+0,0.000000E+0,1.418156E+0,1.425525E+0,1.009663E+0,60.000000E+0,1.000000E+0,1.449241E+0,740.063998E-3,2.054126E+0,60.000000E+0,1.875072E+0,0.000000E+0,72.862846E+0,1.139393E+0,1.145003E+0,1.010856E+0,50.000000E+0,1.000000E+0,87.874472E+0,2.660236E+0,2.567977E+0,1.129515E+0,20.000000E+0,0.000000E+0,1.422467E+0,1.417678E+0,1.011481E+0,60.000000E+0,3.991897E-3,46.009901E+0,9.512457E-3,23.531875E+0,5.667152E+0,28.521709E+0,0.000000E+0,5.523307E-3,0.000000E+0,48.772121E-3,0.000000E+0,25.999214E-3,0.000000E+0,21.070989E-3,0.000000E+0,16.915819E-3,2.020995E+0,2.013426E+0,2.018064E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.450426E+0,5.268665E+0,0.000000E+0,79.987121E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791830E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.778591E+0,0.000000E+0,44.423688E-3,996.716033E-3,3.087836E+0,997.279253E-3,3.080965E+0,999.274660E-3,3.073948E+0,997.440173E-3,3.070746E+0,27.908458E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.344281E+0,74.183954E+0,1.979012E+0,73.426570E+0,73.440471E+0,2.009235E+0,73.269171E+0,73.657739E+0,2.016775E+0,73.713626E+0,73.812762E+0,2.009386E+0
 10/25/2017,20:10:28.118,761.880850E-6,74.352473E+0,3.984839E-3,999.490406E-3,1.011940E+0,0.000000E+0,1.011980E+0,3.133518E+0,0.000000E+0,73.741569E+0,3.980818E-3,997.798935E-3,988.090751E-3,0.000000E+0,1.063473E+0,2.859140E+0,0.000000E+0,81.912769E+0,28.840773E+0,71.253650E+0,3.977965E-3,3.966875E-3,0.000000E+0,1.027079E+0,1.000000E+0,44.000000E+0,102.230907E+0,23.408747E+0,7.736038E-3,13.051956E-3,1.000000E+0,2.735660E+0,1.000000E+0,20.000000E+0,5.998411E-3,41.941556E+0,0.000000E+0,2.580064E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.993437E+0,0.000000E+0,-222.534584E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.879618E-3,0.000000E+0,167.315346E-3,0.000000E+0,-177.275127E-3,0.000000E+0,2.155527E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.011887E+0,3.097202E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.011447E+0,3.074592E+0,0.000000E+0,242.507459E+0,10.101883E-3,3.980610E-3,97.767168E+0,74.092582E+0,77.307006E+0,114.240383E+0,83.384014E+0,3.976394E-3,3.982686E-3,66.970106E+0,4.553339E+0,1.676719E+0,76.315762E+0,75.038819E+0,0.000000E+0,75.616011E+0,75.198468E+0,0.000000E+0,75.219021E+0,1.061554E+0,1.004293E+0,2.001287E+0,60.000000E+0,52.000000E+0,59.400000E+0,11.033948E-3,68.202677E+0,28.493291E+0,0.000000E+0,1.421987E+0,1.426515E+0,999.817688E-3,60.000000E+0,1.000000E+0,1.446864E+0,736.389148E-3,2.055452E+0,60.000000E+0,1.883808E+0,0.000000E+0,72.863922E+0,1.140383E+0,1.142704E+0,1.007789E+0,50.000000E+0,1.000000E+0,87.879399E+0,2.660508E+0,2.562131E+0,1.134737E+0,20.000000E+0,0.000000E+0,1.420758E+0,1.424293E+0,1.006355E+0,60.000000E+0,3.989757E-3,46.009249E+0,9.597153E-3,23.550200E+0,5.688739E+0,28.516508E+0,0.000000E+0,-11.658170E-3,0.000000E+0,39.495463E-3,0.000000E+0,24.968474E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.338970E-3,2.020706E+0,2.013813E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.450627E+0,5.270051E+0,0.000000E+0,82.727131E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.791122E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.774758E+0,0.000000E+0,42.619893E-3,996.619481E-3,3.087804E+0,998.727532E-3,3.081061E+0,999.741327E-3,3.073272E+0,997.375805E-3,3.070054E+0,30.485937E-3,9.883126E+0,1.000000E+0,1.000000E+0,74.342596E+0,74.184282E+0,1.984078E+0,73.431625E+0,73.440378E+0,2.007447E+0,73.269358E+0,73.658114E+0,2.019618E+0,73.714000E+0,73.813277E+0,2.008556E+0
 10/25/2017,20:10:38.118,-687.284809E-6,74.351678E+0,3.983153E-3,998.105011E-3,994.694306E-3,0.000000E+0,1.011054E+0,3.132229E+0,0.000000E+0,73.740867E+0,3.981272E-3,997.444532E-3,984.198593E-3,0.000000E+0,1.064559E+0,2.845076E+0,0.000000E+0,81.915534E+0,28.828188E+0,71.248972E+0,3.977705E-3,3.968561E-3,0.000000E+0,1.026012E+0,1.000000E+0,44.000000E+0,101.998094E+0,23.476249E+0,7.728062E-3,13.032435E-3,1.000000E+0,2.725741E+0,1.000000E+0,20.000000E+0,6.001589E-3,41.938251E+0,0.000000E+0,2.571138E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.995529E+0,0.000000E+0,-221.858630E-3,0.000000E+0,140.484704E-3,0.000000E+0,137.459006E-3,0.000000E+0,166.316440E-3,0.000000E+0,-179.724058E-3,0.000000E+0,2.156655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.006329E+0,3.096880E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.004495E+0,3.075220E+0,0.000000E+0,242.510064E+0,10.101039E-3,3.978599E-3,97.767168E+0,74.096888E+0,77.306444E+0,114.246088E+0,83.385795E+0,3.980286E-3,3.981064E-3,66.969499E+0,4.558494E+0,1.674382E+0,76.320304E+0,75.036384E+0,0.000000E+0,75.617743E+0,75.197906E+0,0.000000E+0,75.219349E+0,1.059606E+0,1.005905E+0,2.004427E+0,60.000000E+0,52.000000E+0,59.400000E+0,11.031613E-3,68.200385E+0,28.495334E+0,0.000000E+0,1.422833E+0,1.429037E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.448428E+0,735.222783E-3,2.049796E+0,60.000000E+0,1.884839E+0,0.000000E+0,72.863595E+0,1.141229E+0,1.141172E+0,1.011096E+0,50.000000E+0,1.000000E+0,87.926792E+0,2.667325E+0,2.572035E+0,1.131224E+0,20.000000E+0,0.000000E+0,1.426204E+0,1.421513E+0,1.007138E+0,60.000000E+0,3.991508E-3,46.007898E+0,9.563884E-3,23.624617E+0,5.661675E+0,28.515301E+0,0.000000E+0,2.493178E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.548265E-3,0.000000E+0,19.363826E-3,0.000000E+0,14.371180E-3,2.021028E+0,2.013716E+0,2.018290E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.454376E+0,5.233044E+0,0.000000E+0,81.921246E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.793441E+0,0.000000E+0,25.258370E-3,10.000000E+0,9.773051E+0,0.000000E+0,49.641808E-3,996.748217E-3,3.087611E+0,997.874657E-3,3.081029E+0,998.985004E-3,3.075027E+0,997.729829E-3,3.072082E+0,25.975348E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.342830E+0,74.184188E+0,1.981776E+0,73.429098E+0,73.440003E+0,2.013913E+0,73.267673E+0,73.657927E+0,2.024506E+0,73.713251E+0,73.809486E+0,2.007439E+0
 10/25/2017,20:10:48.118,922.899256E-6,74.351584E+0,3.981791E-3,997.734498E-3,1.008075E+0,0.000000E+0,1.012411E+0,3.132906E+0,0.000000E+0,73.742084E+0,3.976603E-3,997.605624E-3,961.021109E-3,0.000000E+0,1.061556E+0,2.839067E+0,0.000000E+0,81.918487E+0,28.821037E+0,71.223427E+0,3.970766E-3,3.968431E-3,0.000000E+0,1.022922E+0,1.000000E+0,44.000000E+0,101.999599E+0,23.311508E+0,7.753743E-3,13.019335E-3,1.000000E+0,2.736666E+0,1.000000E+0,20.000000E+0,6.007881E-3,41.936436E+0,0.000000E+0,2.565499E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.015583E+0,0.000000E+0,-213.682809E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.555571E-3,0.000000E+0,157.294060E-3,0.000000E+0,-179.852950E-3,0.000000E+0,2.161359E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.015801E+0,3.097797E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005086E+0,3.074608E+0,0.000000E+0,242.493419E+0,10.096499E-3,3.982621E-3,97.770834E+0,74.091692E+0,77.310940E+0,114.253207E+0,83.389265E+0,3.979183E-3,3.980935E-3,66.967488E+0,4.561071E+0,1.676139E+0,76.335196E+0,75.036618E+0,0.000000E+0,75.618680E+0,75.200668E+0,0.000000E+0,75.215838E+0,1.052130E+0,1.009769E+0,2.001287E+0,60.000000E+0,52.000000E+0,59.300000E+0,11.014103E-3,68.198655E+0,28.492176E+0,0.000000E+0,1.421700E+0,1.432726E+0,1.006418E+0,60.000000E+0,1.000000E+0,1.446737E+0,742.141086E-3,2.035417E+0,60.000000E+0,1.871946E+0,0.000000E+0,72.862331E+0,1.139888E+0,1.147877E+0,1.016895E+0,50.000000E+0,1.000000E+0,87.969775E+0,2.659534E+0,2.568025E+0,1.130985E+0,20.000000E+0,0.000000E+0,1.426348E+0,1.416576E+0,1.008990E+0,60.000000E+0,3.987421E-3,46.007479E+0,9.501951E-3,23.712953E+0,5.662641E+0,28.519294E+0,0.000000E+0,-5.082145E-3,0.000000E+0,45.035689E-3,0.000000E+0,26.417952E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.398979E-3,2.020673E+0,2.013619E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.457836E+0,5.231368E+0,0.000000E+0,79.052293E-3,0.000000E+0,40.079674E-3,9.500000E+0,9.791089E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.759844E+0,0.000000E+0,44.488109E-3,996.941321E-3,3.087643E+0,997.745921E-3,3.081270E+0,999.741327E-3,3.073948E+0,997.906840E-3,3.072613E+0,35.963081E-3,9.867338E+0,1.000000E+0,1.000000E+0,74.340490E+0,74.184376E+0,1.980067E+0,73.426149E+0,73.441454E+0,2.009347E+0,73.267299E+0,73.653761E+0,2.017862E+0,73.712502E+0,73.810422E+0,2.007918E+0
 10/25/2017,20:10:58.118,2.533083E-3,74.348448E+0,3.978548E-3,999.007128E-3,1.005568E+0,0.000000E+0,1.009968E+0,3.129845E+0,0.000000E+0,73.745267E+0,3.980234E-3,997.541187E-3,1.009992E+0,0.000000E+0,1.062099E+0,2.846880E+0,0.000000E+0,81.918253E+0,28.819551E+0,71.200876E+0,3.978548E-3,3.966616E-3,0.000000E+0,1.028369E+0,1.000000E+0,44.000000E+0,102.015311E+0,23.266879E+0,7.749592E-3,13.028285E-3,1.000000E+0,2.738200E+0,1.000000E+0,20.000000E+0,6.020401E-3,41.930385E+0,0.000000E+0,2.569817E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.001066E+0,0.000000E+0,-196.590838E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.555571E-3,0.000000E+0,157.906293E-3,0.000000E+0,-195.674339E-3,0.000000E+0,2.158040E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.011328E+0,3.096284E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.017631E+0,3.074850E+0,0.000000E+0,242.495494E+0,10.101948E-3,3.985865E-3,97.772245E+0,74.068849E+0,77.308739E+0,114.260420E+0,83.389265E+0,3.974902E-3,3.978210E-3,66.964076E+0,4.570737E+0,1.675849E+0,76.347746E+0,75.036103E+0,0.000000E+0,75.614279E+0,75.198608E+0,0.000000E+0,75.216868E+0,1.054782E+0,1.002041E+0,2.002562E+0,60.000000E+0,52.000000E+0,59.300000E+0,11.016114E-3,68.198422E+0,28.492037E+0,0.000000E+0,1.415490E+0,1.432534E+0,985.418015E-3,60.000000E+0,1.000000E+0,1.449624E+0,737.683334E-3,2.038709E+0,60.000000E+0,1.888853E+0,0.000000E+0,72.863969E+0,1.143384E+0,1.144652E+0,994.929150E-3,50.000000E+0,1.000000E+0,87.935896E+0,2.664563E+0,2.570150E+0,1.113227E+0,20.000000E+0,0.000000E+0,1.428983E+0,1.419324E+0,989.828320E-3,60.000000E+0,3.991443E-3,46.007759E+0,9.546245E-3,23.646840E+0,5.581127E+0,28.518969E+0,0.000000E+0,9.262615E-3,0.000000E+0,45.067900E-3,0.000000E+0,21.682991E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.037308E-3,2.020899E+0,2.013780E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.454962E+0,5.231336E+0,0.000000E+0,83.855371E-3,0.000000E+0,48.460882E-3,9.500000E+0,9.793248E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.758910E+0,0.000000E+0,42.652104E-3,996.378102E-3,3.088077E+0,997.955116E-3,3.081270E+0,998.325232E-3,3.076105E+0,998.534428E-3,3.069169E+0,29.841567E-3,9.865405E+0,1.000000E+0,1.000000E+0,74.339507E+0,74.185171E+0,1.986603E+0,73.426056E+0,73.436259E+0,2.005004E+0,73.269967E+0,73.656288E+0,2.019235E+0,73.715170E+0,73.805226E+0,2.008205E+0
 10/25/2017,20:11:08.118,-365.247996E-6,74.352427E+0,3.981531E-3,998.829927E-3,990.798156E-3,0.000000E+0,1.012555E+0,3.131504E+0,0.000000E+0,73.743395E+0,3.982828E-3,998.105011E-3,1.032803E+0,0.000000E+0,1.060023E+0,2.833235E+0,0.000000E+0,81.921722E+0,28.813142E+0,71.199286E+0,3.975825E-3,3.968302E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,102.145995E+0,23.160736E+0,7.751214E-3,13.008829E-3,1.000000E+0,2.738359E+0,1.000000E+0,20.000000E+0,5.976809E-3,41.923683E+0,0.000000E+0,2.573941E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.991280E+0,0.000000E+0,-203.285998E-3,0.000000E+0,137.362442E-3,0.000000E+0,139.068420E-3,0.000000E+0,143.116035E-3,0.000000E+0,-194.063200E-3,0.000000E+0,2.158749E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.003358E+0,3.096880E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.001667E+0,3.074914E+0,0.000000E+0,242.510161E+0,9.075979E-3,3.982426E-3,97.771963E+0,74.071705E+0,77.307849E+0,114.264097E+0,83.394563E+0,3.978405E-3,3.979378E-3,66.963982E+0,4.553016E+0,1.678250E+0,76.308691E+0,75.036618E+0,0.000000E+0,75.615870E+0,75.197391E+0,0.000000E+0,75.217804E+0,1.057194E+0,1.009146E+0,1.999676E+0,60.000000E+0,52.000000E+0,59.300000E+0,11.018124E-3,68.199123E+0,28.486836E+0,0.000000E+0,1.421333E+0,1.427600E+0,1.004197E+0,60.000000E+0,1.000000E+0,1.447518E+0,738.002887E-3,2.052624E+0,60.000000E+0,1.886193E+0,0.000000E+0,72.864203E+0,1.140718E+0,1.142449E+0,1.018093E+0,50.000000E+0,1.000000E+0,87.872501E+0,2.662216E+0,2.570422E+0,1.121994E+0,20.000000E+0,0.000000E+0,1.422195E+0,1.413668E+0,992.494985E-3,60.000000E+0,3.990081E-3,46.004452E+0,9.573158E-3,23.583372E+0,5.653942E+0,28.522916E+0,0.000000E+0,35.502244E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.333086E-3,0.000000E+0,19.396037E-3,0.000000E+0,23.196890E-3,2.020867E+0,2.013716E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.449572E+0,5.230401E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792539E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.739068E+0,0.000000E+0,41.234836E-3,996.780401E-3,3.087353E+0,998.309140E-3,3.081463E+0,997.874657E-3,3.073385E+0,999.660867E-3,3.071197E+0,35.318711E-3,9.866049E+0,1.000000E+0,1.000000E+0,74.339226E+0,74.185640E+0,1.982032E+0,73.426056E+0,73.437710E+0,2.012316E+0,73.268376E+0,73.653574E+0,2.016025E+0,73.712268E+0,73.804056E+0,2.008907E+0
 10/25/2017,20:11:18.118,-848.303215E-6,74.352333E+0,3.982245E-3,998.105011E-3,1.009848E+0,0.000000E+0,1.010383E+0,3.130844E+0,0.000000E+0,73.744471E+0,3.980299E-3,997.702280E-3,1.022993E+0,0.000000E+0,1.061588E+0,2.845994E+0,0.000000E+0,81.924065E+0,28.806455E+0,71.204058E+0,3.975825E-3,3.973425E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,102.217782E+0,23.347508E+0,7.729488E-3,12.995729E-3,1.000000E+0,2.723873E+0,1.000000E+0,20.000000E+0,6.000032E-3,41.922612E+0,0.000000E+0,2.566272E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.001517E+0,0.000000E+0,-201.129384E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.509271E-3,0.000000E+0,-197.704375E-3,0.000000E+0,2.153916E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.010402E+0,3.096397E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.004687E+0,3.074158E+0,0.000000E+0,242.493323E+0,14.762885E-3,3.981064E-3,97.776992E+0,74.064496E+0,77.311783E+0,114.270886E+0,83.393297E+0,3.979637E-3,3.983659E-3,66.960429E+0,4.569770E+0,1.678911E+0,76.339363E+0,75.036244E+0,0.000000E+0,75.616994E+0,75.200153E+0,0.000000E+0,75.216961E+0,1.060947E+0,1.001179E+0,2.000187E+0,60.000000E+0,52.000000E+0,59.300000E+0,11.013520E-3,68.200479E+0,28.488508E+0,0.000000E+0,1.425212E+0,1.427648E+0,976.963601E-3,60.000000E+0,1.000000E+0,1.446417E+0,738.210595E-3,2.059606E+0,60.000000E+0,1.883115E+0,0.000000E+0,72.862799E+0,1.140654E+0,1.141810E+0,1.001990E+0,50.000000E+0,1.000000E+0,87.802257E+0,2.665633E+0,2.563441E+0,1.121834E+0,20.000000E+0,0.000000E+0,1.422307E+0,1.418573E+0,974.690605E-3,60.000000E+0,3.987616E-3,46.005569E+0,9.514337E-3,23.508028E+0,5.642665E+0,28.522034E+0,0.000000E+0,23.961965E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.460458E-3,0.000000E+0,25.032895E-3,0.000000E+0,22.230571E-3,2.021253E+0,2.013813E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.443506E+0,5.230981E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793956E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.722060E+0,0.000000E+0,45.422217E-3,996.941321E-3,3.088142E+0,997.890749E-3,3.082107E+0,999.532131E-3,3.073063E+0,999.290751E-3,3.069813E+0,30.485937E-3,9.857672E+0,1.000000E+0,1.000000E+0,74.339834E+0,74.186669E+0,1.979747E+0,73.425260E+0,73.437944E+0,2.012540E+0,73.268048E+0,73.651327E+0,2.018772E+0,73.716434E+0,73.808503E+0,2.003272E+0
 10/25/2017,20:11:28.118,1.244936E-3,74.349384E+0,3.983996E-3,997.219002E-3,1.004323E+0,0.000000E+0,1.013832E+0,3.133373E+0,0.000000E+0,73.744284E+0,3.981661E-3,997.202893E-3,1.011029E+0,0.000000E+0,1.061237E+0,2.862587E+0,0.000000E+0,81.924065E+0,28.808545E+0,71.183098E+0,3.976992E-3,3.967524E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,102.263415E+0,23.119216E+0,7.720344E-3,13.009348E-3,1.000000E+0,2.737816E+0,1.000000E+0,20.000000E+0,6.048619E-3,41.920564E+0,0.000000E+0,2.568367E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988036E+0,10.000000E+0,9.005347E+0,0.000000E+0,-215.581917E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.873127E-3,0.000000E+0,155.747366E-3,0.000000E+0,-186.523067E-3,0.000000E+0,2.161682E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.006440E+0,3.096526E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.005454E+0,3.074270E+0,0.000000E+0,242.495928E+0,15.054800E-3,3.980999E-3,97.778261E+0,74.051671E+0,77.314078E+0,114.276354E+0,83.397517E+0,3.976523E-3,3.978664E-3,66.958652E+0,4.568804E+0,1.676413E+0,76.341798E+0,75.036759E+0,0.000000E+0,75.617322E+0,75.201230E+0,0.000000E+0,75.213590E+0,1.059270E+0,1.004149E+0,2.003056E+0,60.000000E+0,52.000000E+0,59.300000E+0,11.013260E-3,68.196738E+0,28.483307E+0,0.000000E+0,1.412776E+0,1.429980E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.446114E+0,738.146685E-3,2.057130E+0,60.000000E+0,1.881729E+0,0.000000E+0,72.860178E+0,1.142602E+0,1.141730E+0,985.887215E-3,50.000000E+0,1.000000E+0,87.739709E+0,2.665266E+0,2.567961E+0,1.128382E+0,20.000000E+0,0.000000E+0,1.422738E+0,1.413988E+0,1.001868E+0,60.000000E+0,3.988394E-3,46.005523E+0,9.499616E-3,23.510673E+0,5.610768E+0,28.517112E+0,0.000000E+0,-2.052016E-3,0.000000E+0,45.776534E-3,0.000000E+0,23.035837E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.397508E-3,2.021157E+0,2.014070E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.437964E+0,5.190041E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793022E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.723928E+0,0.000000E+0,43.715054E-3,997.021781E-3,3.087530E+0,996.667757E-3,3.080884E+0,997.263161E-3,3.074689E+0,997.102241E-3,3.070376E+0,30.163752E-3,9.878293E+0,1.000000E+0,1.000000E+0,74.340256E+0,74.187559E+0,1.983215E+0,73.424090E+0,73.438178E+0,2.008740E+0,73.268188E+0,73.651561E+0,2.021471E+0,73.714609E+0,73.802418E+0,2.006226E+0
 10/25/2017,20:11:38.118,1.405954E-3,74.350039E+0,3.979521E-3,999.603170E-3,1.004866E+0,0.000000E+0,1.012443E+0,3.131037E+0,0.000000E+0,73.743488E+0,3.980688E-3,998.378868E-3,987.612207E-3,0.000000E+0,1.066491E+0,2.854887E+0,0.000000E+0,81.925612E+0,28.802648E+0,71.171776E+0,3.976732E-3,3.969534E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,102.236082E+0,23.386803E+0,7.710811E-3,12.997998E-3,1.000000E+0,2.715727E+0,1.000000E+0,20.000000E+0,6.028445E-3,41.919261E+0,0.000000E+0,2.573232E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.004478E+0,0.000000E+0,-214.841587E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.006207E-3,0.000000E+0,161.837473E-3,0.000000E+0,-179.337385E-3,0.000000E+0,2.157879E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.009923E+0,3.095995E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.003217E+0,3.074077E+0,0.000000E+0,242.511126E+0,9.185608E-3,3.982362E-3,97.779155E+0,74.058271E+0,77.311971E+0,114.280409E+0,83.403518E+0,3.976394E-3,3.978405E-3,66.957016E+0,4.560427E+0,1.676026E+0,76.349572E+0,75.035869E+0,0.000000E+0,75.616947E+0,75.203805E+0,0.000000E+0,75.215042E+0,1.053488E+0,1.006145E+0,2.000234E+0,60.000000E+0,52.000000E+0,59.300000E+0,11.024480E-3,68.195709E+0,28.479175E+0,0.000000E+0,1.422195E+0,1.429884E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.451587E+0,737.859088E-3,2.044189E+0,60.000000E+0,1.886225E+0,0.000000E+0,72.859944E+0,1.140303E+0,1.137771E+0,1.008875E+0,50.000000E+0,1.000000E+0,87.743885E+0,2.665776E+0,2.572418E+0,1.123415E+0,20.000000E+0,0.000000E+0,1.423712E+0,1.417838E+0,1.008319E+0,60.000000E+0,3.989367E-3,46.003939E+0,9.511030E-3,23.479589E+0,5.608513E+0,28.512375E+0,0.000000E+0,5.523307E-3,0.000000E+0,41.685785E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.942147E-3,0.000000E+0,17.592242E-3,2.020931E+0,2.013619E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.437878E+0,5.190783E+0,0.000000E+0,87.852563E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.791605E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.712010E+0,0.000000E+0,45.100111E-3,997.150517E-3,3.087820E+0,997.729829E-3,3.081319E+0,999.499947E-3,3.074978E+0,997.440173E-3,3.071470E+0,29.841567E-3,9.880226E+0,1.000000E+0,1.000000E+0,74.333515E+0,74.183346E+0,1.969152E+0,73.423575E+0,73.436072E+0,2.011933E+0,73.269873E+0,73.650765E+0,2.023404E+0,73.716949E+0,73.800405E+0,2.009737E+0
 10/25/2017,20:11:48.118,5.431415E-3,74.350835E+0,3.984709E-3,997.653952E-3,1.009193E+0,0.000000E+0,1.011613E+0,3.133147E+0,0.000000E+0,73.745126E+0,3.984644E-3,997.653952E-3,991.376753E-3,0.000000E+0,1.061540E+0,2.830094E+0,0.000000E+0,81.931846E+0,28.812074E+0,71.139213E+0,3.976084E-3,3.964605E-3,0.000000E+0,1.026872E+0,1.000000E+0,44.000000E+0,102.137668E+0,23.356045E+0,7.696674E-3,13.007337E-3,1.000000E+0,2.716094E+0,1.000000E+0,20.000000E+0,6.050630E-3,41.915491E+0,0.000000E+0,2.574843E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.994757E+0,0.000000E+0,-226.300611E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.907479E-3,0.000000E+0,167.605351E-3,0.000000E+0,-190.744252E-3,0.000000E+0,2.157332E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000836E+0,0.000000E+0,614.892530E-3,3.096703E+0,0.000000E+0,998.598796E-3,0.000000E+0,990.576385E-3,3.075348E+0,0.000000E+0,242.515082E+0,9.179964E-3,3.983594E-3,97.780941E+0,74.070394E+0,77.314781E+0,114.284180E+0,83.402299E+0,3.976199E-3,3.984373E-3,66.958933E+0,4.554949E+0,1.678025E+0,76.357533E+0,75.034652E+0,0.000000E+0,75.614700E+0,75.199357E+0,0.000000E+0,75.213637E+0,1.053919E+0,1.015804E+0,2.001159E+0,60.000000E+0,52.000000E+0,59.300000E+0,11.014752E-3,68.195195E+0,28.471977E+0,0.000000E+0,1.414500E+0,1.432997E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.448842E+0,734.935186E-3,2.038884E+0,60.000000E+0,1.897507E+0,0.000000E+0,72.861863E+0,1.141979E+0,1.143024E+0,1.005425E+0,50.000000E+0,1.000000E+0,87.784473E+0,2.664627E+0,2.572786E+0,1.124916E+0,20.000000E+0,0.000000E+0,1.424431E+0,1.417838E+0,1.006707E+0,60.000000E+0,3.990470E-3,46.000725E+0,9.387423E-3,23.501533E+0,5.720958E+0,28.508011E+0,0.000000E+0,-27.002228E-3,0.000000E+0,44.166003E-3,0.000000E+0,22.617099E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.854340E-3,2.020609E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.440834E+0,5.192620E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.792024E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.699286E+0,0.000000E+0,45.035689E-3,996.748217E-3,3.087820E+0,997.874657E-3,3.081029E+0,996.893045E-3,3.072822E+0,998.293048E-3,3.071132E+0,32.419047E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.332485E+0,74.183533E+0,1.984397E+0,73.421282E+0,73.433591E+0,2.008564E+0,73.269358E+0,73.649689E+0,2.017654E+0,73.714515E+0,73.803026E+0,2.010200E+0
 10/25/2017,20:11:58.118,1.889010E-3,74.349618E+0,3.983672E-3,999.812590E-3,1.009608E+0,0.000000E+0,1.013369E+0,3.135226E+0,0.000000E+0,73.746156E+0,3.978224E-3,998.233885E-3,980.689269E-3,0.000000E+0,1.058937E+0,2.830303E+0,0.000000E+0,81.930393E+0,28.809613E+0,71.118254E+0,3.977446E-3,3.970831E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,101.815952E+0,23.662057E+0,7.697841E-3,13.002603E-3,1.000000E+0,2.713171E+0,1.000000E+0,20.000000E+0,6.031818E-3,41.914374E+0,0.000000E+0,2.567690E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.981205E+0,0.000000E+0,-226.719059E-3,0.000000E+0,139.197173E-3,0.000000E+0,137.877454E-3,0.000000E+0,158.582971E-3,0.000000E+0,-197.704375E-3,0.000000E+0,2.152691E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,801.969079E-3,3.097250E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.002753E+0,3.074351E+0,0.000000E+0,242.523236E+0,6.520408E-3,3.984632E-3,97.783996E+0,74.077837E+0,77.315015E+0,114.289131E+0,83.406238E+0,3.980091E-3,3.980480E-3,66.953837E+0,4.572670E+0,1.673705E+0,76.361841E+0,75.033060E+0,0.000000E+0,75.612593E+0,75.198421E+0,0.000000E+0,75.210126E+0,1.055437E+0,996.932080E-3,2.002769E+0,60.000000E+0,51.000000E+0,59.200000E+0,11.022015E-3,68.193979E+0,28.461483E+0,0.000000E+0,1.418826E+0,1.429149E+0,998.299409E-3,60.000000E+0,1.000000E+0,1.446035E+0,734.839321E-3,2.051123E+0,60.000000E+0,1.895992E+0,0.000000E+0,72.858494E+0,1.142873E+0,1.142688E+0,1.006735E+0,50.000000E+0,1.000000E+0,87.819290E+0,2.660715E+0,2.567019E+0,1.124565E+0,20.000000E+0,0.000000E+0,1.422131E+0,1.422056E+0,1.009038E+0,60.000000E+0,3.988719E-3,45.999840E+0,9.547736E-3,23.514987E+0,5.821482E+0,28.503321E+0,0.000000E+0,50.975245E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.365297E-3,2.020802E+0,2.013587E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.443376E+0,5.188978E+0,0.000000E+0,82.791602E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.794794E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.699802E+0,0.000000E+0,44.488109E-3,997.053965E-3,3.087981E+0,997.617185E-3,3.080852E+0,997.906840E-3,3.074528E+0,997.601093E-3,3.070038E+0,30.163752E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.336183E+0,74.183299E+0,1.986443E+0,73.421235E+0,73.433029E+0,2.007096E+0,73.269171E+0,73.649923E+0,2.020752E+0,73.714843E+0,73.799609E+0,2.005571E+0
 10/25/2017,20:12:08.118,1.083918E-3,74.349290E+0,3.980948E-3,997.396204E-3,1.010343E+0,0.000000E+0,1.011341E+0,3.135419E+0,0.000000E+0,73.749058E+0,3.977640E-3,997.653952E-3,1.022865E+0,0.000000E+0,1.056461E+0,2.824311E+0,0.000000E+0,81.933018E+0,28.812214E+0,71.153342E+0,3.977316E-3,3.964281E-3,0.000000E+0,1.015722E+0,1.000000E+0,44.000000E+0,101.410858E+0,23.784820E+0,7.692912E-3,13.008699E-3,1.000000E+0,2.727514E+0,1.000000E+0,20.000000E+0,6.042781E-3,41.911256E+0,0.000000E+0,2.572846E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.974606E+0,0.000000E+0,-218.189167E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.456843E-3,0.000000E+0,161.515245E-3,0.000000E+0,-202.441125E-3,0.000000E+0,2.150017E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.016056E+0,3.096140E+0,0.000000E+0,1.000369E+0,0.000000E+0,996.968483E-3,3.073723E+0,0.000000E+0,242.524973E+0,6.466113E-3,3.985929E-3,97.787898E+0,74.121697E+0,77.316467E+0,114.293845E+0,83.408582E+0,3.977496E-3,3.982751E-3,66.951406E+0,4.560427E+0,1.677525E+0,76.372330E+0,75.030532E+0,0.000000E+0,75.613483E+0,75.200996E+0,0.000000E+0,75.210266E+0,1.050469E+0,998.385017E-3,2.004810E+0,60.000000E+0,51.000000E+0,59.200000E+0,11.019291E-3,68.194540E+0,28.457350E+0,0.000000E+0,1.428915E+0,1.433285E+0,1.015208E+0,60.000000E+0,1.000000E+0,1.454027E+0,739.472826E-3,2.052081E+0,60.000000E+0,1.883421E+0,0.000000E+0,72.858962E+0,1.142793E+0,1.148148E+0,1.010106E+0,50.000000E+0,1.000000E+0,87.875176E+0,2.659757E+0,2.564831E+0,1.113738E+0,20.000000E+0,0.000000E+0,1.421269E+0,1.419132E+0,1.004439E+0,60.000000E+0,3.989562E-3,46.001377E+0,9.399939E-3,23.695648E+0,5.636221E+0,28.496355E+0,0.000000E+0,52.780428E-3,0.000000E+0,47.902434E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.075402E-3,0.000000E+0,22.971416E-3,2.021124E+0,2.013329E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.447732E+0,5.190944E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.793183E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.700897E+0,0.000000E+0,46.420746E-3,996.587297E-3,3.087900E+0,998.067760E-3,3.081125E+0,996.732125E-3,3.075123E+0,996.941321E-3,3.071712E+0,36.285266E-3,9.878293E+0,1.000000E+0,1.000000E+0,74.334732E+0,74.184048E+0,1.980019E+0,73.422171E+0,73.432608E+0,2.008660E+0,73.268001E+0,73.650250E+0,2.023675E+0,73.716247E+0,73.796473E+0,2.012802E+0
 10/25/2017,20:12:18.118,278.825630E-6,74.353690E+0,3.984579E-3,997.943918E-3,983.963925E-3,0.000000E+0,1.011134E+0,3.133067E+0,0.000000E+0,73.748590E+0,3.980299E-3,997.363986E-3,1.016229E+0,0.000000E+0,1.058410E+0,2.823392E+0,0.000000E+0,81.934800E+0,28.805805E+0,71.183098E+0,3.976019E-3,3.966032E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,101.274312E+0,23.572562E+0,7.702510E-3,12.997804E-3,1.000000E+0,2.714545E+0,1.000000E+0,20.000000E+0,6.042262E-3,41.907439E+0,0.000000E+0,2.563694E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.992149E+0,0.000000E+0,-207.180779E-3,0.000000E+0,139.068420E-3,0.000000E+0,140.870963E-3,0.000000E+0,150.720612E-3,0.000000E+0,-208.563455E-3,0.000000E+0,2.145184E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.012079E+0,3.096864E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.000356E+0,3.074174E+0,0.000000E+0,242.524104E+0,6.465075E-3,3.981713E-3,97.787146E+0,74.149128E+0,77.315624E+0,114.303463E+0,83.408864E+0,3.975486E-3,3.980805E-3,66.950798E+0,4.555916E+0,1.677477E+0,76.354302E+0,75.029924E+0,0.000000E+0,75.611797E+0,75.201651E+0,0.000000E+0,75.207644E+0,1.046044E+0,1.002456E+0,1.999262E+0,60.000000E+0,51.000000E+0,59.200000E+0,11.058397E-3,68.192436E+0,28.454704E+0,0.000000E+0,1.421716E+0,1.430906E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.451347E+0,739.472826E-3,2.047464E+0,60.000000E+0,1.890287E+0,0.000000E+0,72.861161E+0,1.142426E+0,1.143359E+0,1.001016E+0,50.000000E+0,1.000000E+0,87.908633E+0,2.662136E+0,2.568057E+0,1.133811E+0,20.000000E+0,0.000000E+0,1.424751E+0,1.420267E+0,1.007281E+0,60.000000E+0,3.989108E-3,45.998490E+0,9.495076E-3,23.895986E+0,5.589826E+0,28.496216E+0,0.000000E+0,38.854728E-3,0.000000E+0,46.163061E-3,0.000000E+0,15.691816E-3,0.000000E+0,22.810363E-3,0.000000E+0,23.969945E-3,2.020673E+0,2.013651E+0,2.017968E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.450312E+0,5.193104E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792442E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.699737E+0,0.000000E+0,42.297787E-3,996.941321E-3,3.087933E+0,999.355119E-3,3.081174E+0,997.150517E-3,3.073160E+0,999.162016E-3,3.071454E+0,31.774677E-3,9.916958E+0,1.000000E+0,1.000000E+0,74.331689E+0,74.182410E+0,1.981201E+0,73.419971E+0,73.435323E+0,2.002641E+0,73.268422E+0,73.647255E+0,2.017734E+0,73.714515E+0,73.797924E+0,2.010248E+0
 10/25/2017,20:12:28.118,-526.266402E-6,74.349243E+0,3.981661E-3,998.652725E-3,980.674552E-3,0.000000E+0,1.008962E+0,3.129764E+0,0.000000E+0,73.747186E+0,3.980624E-3,997.782826E-3,986.782730E-3,0.000000E+0,1.056046E+0,2.831850E+0,0.000000E+0,81.933862E+0,28.796379E+0,71.129435E+0,3.977511E-3,3.968950E-3,0.000000E+0,1.026984E+0,1.000000E+0,44.000000E+0,101.428826E+0,23.627493E+0,7.728451E-3,13.010191E-3,1.000000E+0,2.731348E+0,1.000000E+0,20.000000E+0,6.018520E-3,41.906694E+0,0.000000E+0,2.558893E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.990701E+0,0.000000E+0,-203.189434E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.233689E-3,0.000000E+0,144.791620E-3,0.000000E+0,-194.192091E-3,0.000000E+0,2.150243E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.011839E+0,3.096397E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.005806E+0,3.074077E+0,0.000000E+0,242.519569E+0,6.875305E-3,3.980156E-3,97.788368E+0,74.127127E+0,77.316420E+0,114.304405E+0,83.410458E+0,3.980480E-3,3.980091E-3,66.954258E+0,4.546895E+0,1.674576E+0,76.351632E+0,75.027676E+0,0.000000E+0,75.618118E+0,75.198046E+0,0.000000E+0,75.203758E+0,1.040358E+0,1.008699E+0,2.002578E+0,60.000000E+0,51.000000E+0,59.200000E+0,11.051912E-3,68.189163E+0,28.451917E+0,0.000000E+0,1.422689E+0,1.428015E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.450119E+0,736.596857E-3,2.037031E+0,60.000000E+0,1.886145E+0,0.000000E+0,72.861302E+0,1.142921E+0,1.149106E+0,1.012757E+0,50.000000E+0,1.000000E+0,87.865463E+0,2.660779E+0,2.567003E+0,1.130777E+0,20.000000E+0,0.000000E+0,1.427513E+0,1.421832E+0,998.179612E-3,60.000000E+0,3.989821E-3,45.998769E+0,9.557723E-3,23.901089E+0,5.584993E+0,28.497563E+0,0.000000E+0,34.019415E-3,0.000000E+0,45.551059E-3,0.000000E+0,18.687403E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.390154E-3,2.020899E+0,2.013651E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.446562E+0,5.191847E+0,0.000000E+0,84.886904E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792603E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.297787E-3,996.844769E-3,3.087916E+0,997.424081E-3,3.080981E+0,999.403395E-3,3.073353E+0,999.918339E-3,3.072017E+0,37.251821E-3,9.865727E+0,1.000000E+0,1.000000E+0,74.330706E+0,74.180631E+0,1.979923E+0,73.418052E+0,73.431766E+0,2.010975E+0,73.265380E+0,73.645617E+0,2.022350E+0,73.715077E+0,73.795865E+0,2.005443E+0
 10/25/2017,20:12:38.118,1.405954E-3,74.349665E+0,3.982504E-3,997.863372E-3,989.472826E-3,0.000000E+0,1.009281E+0,3.130038E+0,0.000000E+0,73.745454E+0,3.980170E-3,997.831154E-3,1.009482E+0,0.000000E+0,1.053411E+0,2.849796E+0,0.000000E+0,81.937190E+0,28.789413E+0,71.133085E+0,3.970636E-3,3.965902E-3,0.000000E+0,1.027892E+0,1.000000E+0,44.000000E+0,101.482166E+0,23.384576E+0,7.733120E-3,13.017195E-3,1.000000E+0,2.722307E+0,1.000000E+0,20.000000E+0,5.985826E-3,41.902831E+0,0.000000E+0,2.556380E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.990765E+0,0.000000E+0,-202.835363E-3,0.000000E+0,139.229361E-3,0.000000E+0,137.941831E-3,0.000000E+0,145.081625E-3,0.000000E+0,-195.416557E-3,0.000000E+0,2.147278E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001688E+0,0.000000E+0,1.004811E+0,3.095367E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.008986E+0,3.074624E+0,0.000000E+0,242.533126E+0,6.881013E-3,3.977626E-3,97.791470E+0,74.108918E+0,77.317357E+0,114.310393E+0,83.416178E+0,3.979118E-3,3.981064E-3,66.955193E+0,4.548183E+0,1.675301E+0,76.341236E+0,75.028613E+0,0.000000E+0,75.615355E+0,75.196501E+0,0.000000E+0,75.201979E+0,1.037802E+0,1.003718E+0,2.000043E+0,60.000000E+0,51.000000E+0,59.200000E+0,11.045946E-3,68.190566E+0,28.454704E+0,0.000000E+0,1.432300E+0,1.431576E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.448507E+0,738.370371E-3,2.036951E+0,60.000000E+0,1.888047E+0,0.000000E+0,72.861302E+0,1.145667E+0,1.147063E+0,1.012198E+0,50.000000E+0,1.000000E+0,87.728353E+0,2.659390E+0,2.561843E+0,1.108228E+0,20.000000E+0,0.000000E+0,1.428104E+0,1.424005E+0,1.006084E+0,60.000000E+0,3.990470E-3,45.995416E+0,9.573742E-3,23.845089E+0,5.641377E+0,28.502624E+0,0.000000E+0,34.341769E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.075402E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.357943E-3,2.020641E+0,2.013716E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.434912E+0,5.191685E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.794311E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.699480E+0,0.000000E+0,40.365150E-3,997.005689E-3,3.087627E+0,997.971208E-3,3.081399E+0,996.925229E-3,3.074640E+0,998.936728E-3,3.068397E+0,33.707786E-3,9.867982E+0,1.000000E+0,1.000000E+0,74.335621E+0,74.181942E+0,1.987993E+0,73.415852E+0,73.430034E+0,2.009107E+0,73.268610E+0,73.645336E+0,2.015098E+0,73.715685E+0,73.792916E+0,2.004166E+0
 10/25/2017,20:12:48.118,439.844037E-6,74.351069E+0,3.983347E-3,997.428423E-3,994.662371E-3,0.000000E+0,1.006758E+0,3.129958E+0,0.000000E+0,73.746203E+0,3.975046E-3,998.346649E-3,986.910342E-3,0.000000E+0,1.052389E+0,2.863473E+0,0.000000E+0,81.939768E+0,28.781240E+0,71.131681E+0,3.972647E-3,3.970118E-3,0.000000E+0,1.027796E+0,1.000000E+0,44.000000E+0,101.718862E+0,23.607544E+0,7.716518E-3,13.026728E-3,1.000000E+0,2.717260E+0,1.000000E+0,20.000000E+0,5.995491E-3,41.900457E+0,0.000000E+0,2.563533E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.994016E+0,0.000000E+0,-202.835363E-3,0.000000E+0,138.231525E-3,0.000000E+0,139.647809E-3,0.000000E+0,139.700420E-3,0.000000E+0,-197.736598E-3,0.000000E+0,2.149340E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004408E+0,0.000000E+0,1.006728E+0,3.095544E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.016241E+0,3.074978E+0,0.000000E+0,242.533464E+0,9.973637E-3,3.981713E-3,97.794620E+0,74.156851E+0,77.319418E+0,114.320859E+0,83.418475E+0,3.979572E-3,3.981064E-3,66.957390E+0,4.554627E+0,1.678589E+0,76.340440E+0,75.028004E+0,0.000000E+0,75.613529E+0,75.197391E+0,0.000000E+0,75.202494E+0,1.037499E+0,998.927873E-3,1.999692E+0,60.000000E+0,51.000000E+0,59.200000E+0,11.048540E-3,68.188181E+0,28.460601E+0,0.000000E+0,1.428740E+0,1.429564E+0,978.913389E-3,60.000000E+0,1.000000E+0,1.450996E+0,739.376961E-3,2.036839E+0,60.000000E+0,1.878779E+0,0.000000E+0,72.860880E+0,1.143623E+0,1.148579E+0,1.010649E+0,50.000000E+0,1.000000E+0,87.628362E+0,2.665202E+0,2.569687E+0,1.137612E+0,20.000000E+0,0.000000E+0,1.426523E+0,1.425907E+0,974.978030E-3,60.000000E+0,3.989108E-3,45.996766E+0,9.526270E-3,23.794610E+0,5.575649E+0,28.506200E+0,0.000000E+0,36.275894E-3,0.000000E+0,43.843896E-3,0.000000E+0,18.043191E-3,0.000000E+0,21.038778E-3,0.000000E+0,23.293522E-3,2.021028E+0,2.013619E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.426127E+0,5.190783E+0,0.000000E+0,82.856073E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792088E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.698642E+0,0.000000E+0,43.360737E-3,997.070057E-3,3.087755E+0,997.681553E-3,3.080868E+0,996.812585E-3,3.073562E+0,999.355119E-3,3.069298E+0,27.908458E-3,9.867660E+0,1.000000E+0,1.000000E+0,74.331642E+0,74.177167E+0,1.981121E+0,73.413325E+0,73.430549E+0,2.003823E+0,73.267252E+0,73.644540E+0,2.016328E+0,73.712128E+0,73.789218E+0,2.008764E+0
