date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:12:58.118,439.844037E-6,74.350039E+0,3.984385E-3,997.702280E-3,991.261223E-3,0.000000E+0,1.006710E+0,3.130505E+0,0.000000E+0,73.747701E+0,3.978354E-3,997.976137E-3,989.957073E-3,0.000000E+0,1.049706E+0,2.871302E+0,0.000000E+0,81.941362E+0,28.777107E+0,71.137997E+0,3.973620E-3,3.971415E-3,0.000000E+0,1.024961E+0,1.000000E+0,44.000000E+0,101.676762E+0,23.391396E+0,7.712497E-3,13.028414E-3,1.000000E+0,2.729894E+0,1.000000E+0,20.000000E+0,6.017741E-3,41.898409E+0,0.000000E+0,2.573490E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.991828E+0,0.000000E+0,-203.092869E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.654300E-3,0.000000E+0,141.086000E-3,0.000000E+0,-194.417650E-3,0.000000E+0,2.150371E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003990E+0,0.000000E+0,1.015912E+0,3.095625E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.006285E+0,3.073997E+0,0.000000E+0,242.528205E+0,10.349683E-3,3.982686E-3,97.796359E+0,74.163405E+0,77.318996E+0,114.321660E+0,83.420632E+0,3.977367E-3,3.979507E-3,66.961738E+0,4.548183E+0,1.678476E+0,76.334259E+0,75.032686E+0,0.000000E+0,75.615590E+0,75.195284E+0,0.000000E+0,75.200575E+0,1.031157E+0,1.000365E+0,2.002801E+0,60.000000E+0,54.000000E+0,59.200000E+0,11.030965E-3,68.190332E+0,28.468541E+0,0.000000E+0,1.423998E+0,1.432343E+0,986.281036E-3,60.000000E+0,1.000000E+0,1.451347E+0,742.556504E-3,2.041968E+0,60.000000E+0,1.885806E+0,0.000000E+0,72.858494E+0,1.147407E+0,1.147765E+0,1.008556E+0,50.000000E+0,1.000000E+0,87.558449E+0,2.661625E+0,2.571811E+0,1.118433E+0,20.000000E+0,0.000000E+0,1.427817E+0,1.423414E+0,983.712555E-3,60.000000E+0,3.991832E-3,45.994484E+0,9.631914E-3,23.715551E+0,5.586282E+0,28.506664E+0,0.000000E+0,33.632590E-3,0.000000E+0,45.744323E-3,0.000000E+0,18.687403E-3,0.000000E+0,22.617099E-3,0.000000E+0,23.712260E-3,2.020834E+0,2.013845E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.419681E+0,5.192556E+0,0.000000E+0,83.919842E-3,0.000000E+0,50.008182E-3,9.500000E+0,9.792378E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.700221E+0,0.000000E+0,43.554001E-3,996.603389E-3,3.088222E+0,997.697645E-3,3.080804E+0,999.113740E-3,3.075348E+0,1.000192E+0,3.069185E+0,34.674341E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.331830E+0,74.178290E+0,1.977398E+0,73.415291E+0,73.427647E+0,2.005036E+0,73.266971E+0,73.643183E+0,2.018676E+0,73.716060E+0,73.787065E+0,2.008333E+0
 10/25/2017,20:13:08.118,-848.303215E-6,74.350086E+0,3.982245E-3,997.492859E-3,990.686382E-3,0.000000E+0,1.008531E+0,3.130763E+0,0.000000E+0,73.750556E+0,3.979391E-3,997.573406E-3,987.947188E-3,0.000000E+0,1.050888E+0,2.851455E+0,0.000000E+0,81.941831E+0,28.770606E+0,71.149085E+0,3.978937E-3,3.972777E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,101.573607E+0,23.482280E+0,7.735001E-3,13.026274E-3,1.000000E+0,2.716717E+0,1.000000E+0,20.000000E+0,6.031688E-3,41.897246E+0,0.000000E+0,2.578678E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.991023E+0,0.000000E+0,-206.376072E-3,0.000000E+0,139.519056E-3,0.000000E+0,136.686488E-3,0.000000E+0,144.469392E-3,0.000000E+0,-198.832172E-3,0.000000E+0,2.149856E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003185E+0,0.000000E+0,1.011424E+0,3.096477E+0,0.000000E+0,1.001479E+0,0.000000E+0,1.013588E+0,3.074351E+0,0.000000E+0,242.533271E+0,10.350007E-3,3.983659E-3,97.799132E+0,74.175341E+0,77.320401E+0,114.329911E+0,83.425180E+0,3.975745E-3,3.980610E-3,66.964169E+0,4.553661E+0,1.677606E+0,76.352569E+0,75.033435E+0,0.000000E+0,75.614185E+0,75.192007E+0,0.000000E+0,75.196548E+0,1.032627E+0,1.004277E+0,2.001494E+0,60.000000E+0,54.000000E+0,59.200000E+0,11.050874E-3,68.188976E+0,28.463108E+0,0.000000E+0,1.426329E+0,1.435536E+0,1.011421E+0,60.000000E+0,1.000000E+0,1.447614E+0,748.548107E-3,2.029586E+0,60.000000E+0,1.883163E+0,0.000000E+0,72.858306E+0,1.148349E+0,1.148020E+0,1.003939E+0,50.000000E+0,1.000000E+0,87.506789E+0,2.669113E+0,2.576907E+0,1.112859E+0,20.000000E+0,0.000000E+0,1.429909E+0,1.422503E+0,1.007713E+0,60.000000E+0,3.990340E-3,45.997279E+0,9.598969E-3,23.723578E+0,5.684872E+0,28.506060E+0,0.000000E+0,35.985776E-3,0.000000E+0,45.679902E-3,0.000000E+0,15.498552E-3,0.000000E+0,23.325732E-3,0.000000E+0,24.871842E-3,2.020899E+0,2.013490E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.414640E+0,5.190847E+0,0.000000E+0,81.341008E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.792442E+0,0.000000E+0,-19.772076E-3,10.000000E+0,9.699802E+0,0.000000E+0,41.267047E-3,996.909137E-3,3.088013E+0,996.828677E-3,3.080836E+0,996.941321E-3,3.074882E+0,998.019484E-3,3.070843E+0,34.029971E-3,9.861538E+0,1.000000E+0,1.000000E+0,74.332953E+0,74.175295E+0,1.979843E+0,73.414776E+0,73.428209E+0,2.010337E+0,73.268516E+0,73.641498E+0,2.023532E+0,73.710677E+0,73.788189E+0,2.001533E+0
 10/25/2017,20:13:18.118,-1.331358E-3,74.350086E+0,3.982050E-3,998.588288E-3,1.001720E+0,0.000000E+0,1.008387E+0,3.129813E+0,0.000000E+0,73.749152E+0,3.981337E-3,998.378868E-3,1.019260E+0,0.000000E+0,1.048971E+0,2.829917E+0,0.000000E+0,81.944174E+0,28.778686E+0,71.151986E+0,3.977316E-3,3.971674E-3,0.000000E+0,1.015849E+0,1.000000E+0,44.000000E+0,101.607192E+0,23.295456E+0,7.732147E-3,13.011747E-3,1.000000E+0,2.718155E+0,1.000000E+0,20.000000E+0,6.008271E-3,41.901807E+0,0.000000E+0,2.579645E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.978050E+0,0.000000E+0,-218.028226E-3,0.000000E+0,138.649972E-3,0.000000E+0,139.036232E-3,0.000000E+0,155.425139E-3,0.000000E+0,-205.760072E-3,0.000000E+0,2.152305E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003249E+0,0.000000E+0,1.013181E+0,3.095850E+0,0.000000E+0,1.002203E+0,0.000000E+0,1.010392E+0,3.074415E+0,0.000000E+0,242.529701E+0,10.152091E-3,3.983335E-3,97.799367E+0,74.210168E+0,77.319652E+0,114.333918E+0,83.425461E+0,3.974967E-3,3.982037E-3,66.959307E+0,4.560104E+0,1.674801E+0,76.335008E+0,75.033856E+0,0.000000E+0,75.615121E+0,75.194582E+0,0.000000E+0,75.195378E+0,1.032036E+0,1.002840E+0,1.998608E+0,60.000000E+0,54.000000E+0,59.200000E+0,11.037580E-3,68.189724E+0,28.458279E+0,0.000000E+0,1.422035E+0,1.432790E+0,1.004932E+0,60.000000E+0,1.000000E+0,1.451044E+0,743.962534E-3,2.033261E+0,60.000000E+0,1.881052E+0,0.000000E+0,72.858774E+0,1.146258E+0,1.147047E+0,1.008907E+0,50.000000E+0,1.000000E+0,87.526215E+0,2.661450E+0,2.574974E+0,1.120764E+0,20.000000E+0,0.000000E+0,1.424415E+0,1.425331E+0,1.006004E+0,60.000000E+0,3.986383E-3,45.994111E+0,9.623353E-3,23.765983E+0,5.670374E+0,28.503135E+0,0.000000E+0,54.327728E-3,0.000000E+0,43.715054E-3,0.000000E+0,13.952442E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.969945E-3,2.020995E+0,2.013555E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.415437E+0,5.190299E+0,0.000000E+0,78.536527E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792539E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.715054E-3,996.635573E-3,3.087788E+0,996.764309E-3,3.081576E+0,998.824084E-3,3.072114E+0,1.000079E+0,3.070279E+0,34.996526E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.330378E+0,74.173422E+0,1.980402E+0,73.410891E+0,73.427506E+0,2.003727E+0,73.266597E+0,73.638877E+0,2.019938E+0,73.714468E+0,73.784959E+0,2.008029E+0
 10/25/2017,20:13:28.118,761.880850E-6,74.352005E+0,3.981726E-3,997.911700E-3,1.000922E+0,0.000000E+0,1.008467E+0,3.127960E+0,0.000000E+0,73.749011E+0,3.981402E-3,997.718389E-3,1.030633E+0,0.000000E+0,1.049722E+0,2.820138E+0,0.000000E+0,81.944503E+0,28.781519E+0,71.147869E+0,3.978419E-3,3.963308E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,101.514481E+0,23.375947E+0,7.734158E-3,13.016871E-3,1.000000E+0,2.720295E+0,1.000000E+0,20.000000E+0,6.009373E-3,41.902971E+0,0.000000E+0,2.579290E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.983812E+0,0.000000E+0,-220.603287E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.171476E-3,0.000000E+0,161.128571E-3,0.000000E+0,-200.056638E-3,0.000000E+0,2.147181E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003459E+0,0.000000E+0,787.816952E-3,3.095126E+0,0.000000E+0,1.001447E+0,0.000000E+0,1.004591E+0,3.074367E+0,0.000000E+0,242.533946E+0,10.081644E-3,3.984048E-3,97.801530E+0,74.175622E+0,77.323305E+0,114.337077E+0,83.425180E+0,3.975810E-3,3.980740E-3,66.961691E+0,4.570092E+0,1.674205E+0,76.334165E+0,75.034278E+0,0.000000E+0,75.612359E+0,75.192241E+0,0.000000E+0,75.191305E+0,1.030742E+0,1.006815E+0,2.002689E+0,60.000000E+0,54.000000E+0,59.200000E+0,11.031484E-3,68.189350E+0,28.452382E+0,0.000000E+0,1.424318E+0,1.434961E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.448619E+0,738.386349E-3,2.046250E+0,60.000000E+0,1.876684E+0,0.000000E+0,72.861068E+0,1.146401E+0,1.148436E+0,1.009115E+0,50.000000E+0,1.000000E+0,87.552396E+0,2.673855E+0,2.580070E+0,1.123734E+0,20.000000E+0,0.000000E+0,1.427545E+0,1.419436E+0,1.003289E+0,60.000000E+0,3.986643E-3,45.990385E+0,9.599488E-3,23.634406E+0,5.799573E+0,28.499327E+0,0.000000E+0,49.911476E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.687403E-3,2.020963E+0,2.013458E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.416829E+0,5.191363E+0,0.000000E+0,78.891116E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.792152E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.700833E+0,0.000000E+0,43.779475E-3,996.844769E-3,3.087578E+0,997.166609E-3,3.081705E+0,996.426378E-3,3.075204E+0,997.118333E-3,3.070955E+0,31.452492E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.329957E+0,74.171222E+0,1.981473E+0,73.407334E+0,73.424885E+0,2.004302E+0,73.265146E+0,73.636115E+0,2.011217E+0,73.713860E+0,73.783836E+0,2.005284E+0
 10/25/2017,20:13:38.118,1.727991E-3,74.349618E+0,3.980364E-3,998.378868E-3,1.011445E+0,0.000000E+0,1.009393E+0,3.128218E+0,0.000000E+0,73.750790E+0,3.975306E-3,998.604397E-3,1.027268E+0,0.000000E+0,1.051447E+0,2.820783E+0,0.000000E+0,81.948206E+0,28.778825E+0,71.158489E+0,3.974268E-3,3.972128E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,101.605311E+0,23.287663E+0,7.710682E-3,13.000852E-3,1.000000E+0,2.725374E+0,1.000000E+0,20.000000E+0,6.010930E-3,41.901807E+0,0.000000E+0,2.580096E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.991860E+0,0.000000E+0,-225.689034E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.976182E-3,0.000000E+0,170.763184E-3,0.000000E+0,-196.512131E-3,0.000000E+0,2.146827E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004151E+0,0.000000E+0,578.010708E-3,3.095303E+0,0.000000E+0,1.000803E+0,0.000000E+0,1.000836E+0,3.074222E+0,0.000000E+0,242.539833E+0,8.126493E-3,3.982102E-3,97.803645E+0,74.153668E+0,77.323211E+0,114.343394E+0,83.429259E+0,3.980286E-3,3.983529E-3,66.956221E+0,4.553016E+0,1.678686E+0,76.334868E+0,75.039006E+0,0.000000E+0,75.614325E+0,75.189104E+0,0.000000E+0,75.189245E+0,1.036412E+0,1.007342E+0,2.005687E+0,60.000000E+0,54.000000E+0,59.200000E+0,11.037580E-3,68.187199E+0,28.449131E+0,0.000000E+0,1.423264E+0,1.436734E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.453214E+0,741.773602E-3,2.018003E+0,60.000000E+0,1.880697E+0,0.000000E+0,72.856996E+0,1.145044E+0,1.147589E+0,1.010601E+0,50.000000E+0,1.000000E+0,87.540619E+0,2.665058E+0,2.570182E+0,1.126034E+0,20.000000E+0,0.000000E+0,1.427194E+0,1.422424E+0,1.003034E+0,60.000000E+0,3.988978E-3,45.992667E+0,9.364465E-3,23.676950E+0,5.739001E+0,28.495798E+0,0.000000E+0,-22.618212E-3,0.000000E+0,42.040102E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.918761E-3,2.020834E+0,2.013265E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.415102E+0,5.191137E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.792507E+0,0.000000E+0,21.006568E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.846838E-3,996.764309E-3,3.087707E+0,997.472357E-3,3.081303E+0,999.741327E-3,3.075268E+0,998.325232E-3,3.069571E+0,32.419047E-3,9.884737E+0,1.000000E+0,1.000000E+0,74.332204E+0,74.170801E+0,1.978724E+0,73.409159E+0,73.422639E+0,2.006585E+0,73.264397E+0,73.636677E+0,2.016648E+0,73.715498E+0,73.784350E+0,2.011813E+0
 10/25/2017,20:13:48.118,1.083918E-3,74.349805E+0,3.980494E-3,998.266103E-3,1.015373E+0,0.000000E+0,1.008020E+0,3.127203E+0,0.000000E+0,73.749667E+0,3.979910E-3,998.040574E-3,1.011635E+0,0.000000E+0,1.050680E+0,2.822877E+0,0.000000E+0,81.949659E+0,28.781147E+0,71.140804E+0,3.976927E-3,3.965124E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,101.583861E+0,23.462192E+0,7.730461E-3,13.006170E-3,1.000000E+0,2.708316E+0,1.000000E+0,20.000000E+0,6.019558E-3,41.906601E+0,0.000000E+0,2.578485E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.996431E+0,0.000000E+0,-219.702016E-3,0.000000E+0,138.649972E-3,0.000000E+0,139.712185E-3,0.000000E+0,165.510870E-3,0.000000E+0,-180.175177E-3,0.000000E+0,2.154270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004376E+0,0.000000E+0,1.005003E+0,3.095769E+0,0.000000E+0,1.001206E+0,0.000000E+0,1.007164E+0,3.074962E+0,0.000000E+0,242.551026E+0,7.979890E-3,3.981194E-3,97.803880E+0,74.150392E+0,77.322415E+0,114.350136E+0,83.432870E+0,3.978859E-3,3.982102E-3,66.954258E+0,4.562038E+0,1.673770E+0,76.336881E+0,75.041394E+0,0.000000E+0,75.613670E+0,75.189947E+0,0.000000E+0,75.188261E+0,1.034623E+0,1.005538E+0,2.001430E+0,60.000000E+0,54.000000E+0,59.200000E+0,11.035310E-3,68.186778E+0,28.447228E+0,0.000000E+0,1.421045E+0,1.428718E+0,1.010494E+0,60.000000E+0,1.000000E+0,1.452336E+0,743.818735E-3,2.050755E+0,60.000000E+0,1.881036E+0,0.000000E+0,72.859008E+0,1.145906E+0,1.149553E+0,1.001559E+0,50.000000E+0,1.000000E+0,87.528936E+0,2.667181E+0,2.569080E+0,1.129499E+0,20.000000E+0,0.000000E+0,1.426332E+0,1.421545E+0,1.007026E+0,60.000000E+0,3.990665E-3,45.993972E+0,9.546958E-3,23.543984E+0,5.651364E+0,28.496959E+0,0.000000E+0,6.844959E-3,0.000000E+0,44.455898E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.554148E-3,0.000000E+0,16.078343E-3,2.020963E+0,2.013426E+0,2.018000E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.413363E+0,5.191073E+0,0.000000E+0,86.917735E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.793280E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.700768E+0,0.000000E+0,46.710641E-3,996.490746E-3,3.087997E+0,997.729829E-3,3.081978E+0,998.293048E-3,3.073562E+0,997.536725E-3,3.069040E+0,22.753499E-3,9.883770E+0,1.000000E+0,1.000000E+0,74.329114E+0,74.167384E+0,1.975800E+0,73.409159E+0,73.422498E+0,2.011726E+0,73.265661E+0,73.634617E+0,2.019331E+0,73.712830E+0,73.781121E+0,2.009929E+0
 10/25/2017,20:13:58.118,1.083918E-3,74.350601E+0,3.979521E-3,998.249994E-3,1.014654E+0,0.000000E+0,1.006630E+0,3.128121E+0,0.000000E+0,73.749620E+0,3.978094E-3,997.138456E-3,1.009306E+0,0.000000E+0,1.048987E+0,2.836377E+0,0.000000E+0,81.950784E+0,28.787091E+0,71.117318E+0,3.974917E-3,3.965513E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,101.566175E+0,23.375158E+0,7.735909E-3,13.005846E-3,1.000000E+0,2.720774E+0,1.000000E+0,20.000000E+0,6.026304E-3,41.907067E+0,0.000000E+0,2.578324E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.005283E+0,0.000000E+0,-215.260035E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.589923E-3,0.000000E+0,161.193017E-3,0.000000E+0,-187.167523E-3,0.000000E+0,2.160586E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004665E+0,0.000000E+0,1.001792E+0,3.095528E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.005582E+0,3.074785E+0,0.000000E+0,242.562750E+0,7.975349E-3,3.981453E-3,97.807734E+0,74.111165E+0,77.324897E+0,114.353578E+0,83.434933E+0,3.979053E-3,3.984308E-3,66.954772E+0,4.566226E+0,1.672996E+0,76.318712E+0,75.042471E+0,0.000000E+0,75.612921E+0,75.188495E+0,0.000000E+0,75.182175E+0,1.030087E+0,1.004772E+0,2.002785E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.057489E-3,68.188695E+0,28.443234E+0,0.000000E+0,1.417836E+0,1.432886E+0,999.050558E-3,60.000000E+0,1.000000E+0,1.446417E+0,740.032042E-3,2.041281E+0,60.000000E+0,1.885516E+0,0.000000E+0,72.861161E+0,1.146880E+0,1.148228E+0,985.935141E-3,50.000000E+0,1.000000E+0,87.537757E+0,2.667405E+0,2.573792E+0,1.124309E+0,20.000000E+0,0.000000E+0,1.424782E+0,1.424580E+0,997.524921E-3,60.000000E+0,3.989692E-3,45.992202E+0,9.561809E-3,23.586991E+0,5.658775E+0,28.492594E+0,0.000000E+0,-1.504014E-3,0.000000E+0,44.327056E-3,0.000000E+0,19.138352E-3,0.000000E+0,25.032895E-3,0.000000E+0,18.848456E-3,2.020867E+0,2.013329E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.413313E+0,5.194167E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792797E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.701155E+0,0.000000E+0,45.261164E-3,997.053965E-3,3.088029E+0,997.971208E-3,3.081640E+0,999.805695E-3,3.075429E+0,997.472357E-3,3.069652E+0,29.519383E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.327570E+0,74.165371E+0,1.986619E+0,73.401624E+0,73.420111E+0,2.004126E+0,73.265006E+0,73.633775E+0,2.014795E+0,73.715217E+0,73.780372E+0,2.005779E+0
 10/25/2017,20:14:08.118,-365.247996E-6,74.347558E+0,3.986266E-3,997.863372E-3,989.281212E-3,0.000000E+0,1.008818E+0,3.127896E+0,0.000000E+0,73.748262E+0,3.980170E-3,997.702280E-3,1.028719E+0,0.000000E+0,1.054577E+0,2.827114E+0,0.000000E+0,81.952424E+0,28.789181E+0,71.113762E+0,3.978159E-3,3.969469E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,101.398252E+0,23.523338E+0,7.736882E-3,13.007986E-3,1.000000E+0,2.708300E+0,1.000000E+0,20.000000E+0,6.023839E-3,41.907113E+0,0.000000E+0,2.580031E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.983201E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.998298E+0,0.000000E+0,-197.524298E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.313746E-3,0.000000E+0,-199.412182E-3,0.000000E+0,2.160328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004505E+0,0.000000E+0,1.007766E+0,3.096236E+0,0.000000E+0,1.002236E+0,0.000000E+0,1.016321E+0,3.073964E+0,0.000000E+0,242.556092E+0,7.973987E-3,3.984243E-3,97.809239E+0,74.142294E+0,77.324335E+0,114.360791E+0,83.437371E+0,3.978210E-3,3.979183E-3,66.952715E+0,4.564937E+0,1.675091E+0,76.333323E+0,75.044437E+0,0.000000E+0,75.609596E+0,75.189151E+0,0.000000E+0,75.182737E+0,1.043473E+0,1.000732E+0,2.001860E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.060991E-3,68.185703E+0,28.436223E+0,0.000000E+0,1.431549E+0,1.433173E+0,989.781067E-3,60.000000E+0,1.000000E+0,1.450805E+0,742.460639E-3,2.034267E+0,60.000000E+0,1.895203E+0,0.000000E+0,72.857651E+0,1.145124E+0,1.147685E+0,1.005696E+0,50.000000E+0,1.000000E+0,87.575153E+0,2.662887E+0,2.570517E+0,1.128669E+0,20.000000E+0,0.000000E+0,1.424287E+0,1.424628E+0,973.588809E-3,60.000000E+0,3.990989E-3,45.988848E+0,9.560512E-3,23.602904E+0,5.594337E+0,28.489715E+0,0.000000E+0,34.567417E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.551207E-3,0.000000E+0,22.230571E-3,2.020770E+0,2.013201E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.415659E+0,5.188816E+0,0.000000E+0,83.952077E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792571E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.698707E+0,0.000000E+0,49.545176E-3,997.134425E-3,3.087530E+0,996.828677E-3,3.081222E+0,998.325232E-3,3.072146E+0,999.065464E-3,3.068477E+0,25.975348E-3,9.872493E+0,1.000000E+0,1.000000E+0,74.324340E+0,74.162281E+0,1.983438E+0,73.405602E+0,73.420626E+0,2.010879E+0,73.263555E+0,73.628860E+0,2.016328E+0,73.714094E+0,73.777751E+0,2.007199E+0
 10/25/2017,20:14:18.118,1.889010E-3,74.350133E+0,3.978613E-3,999.715935E-3,986.470874E-3,0.000000E+0,1.009824E+0,3.128153E+0,0.000000E+0,73.746952E+0,3.980494E-3,997.798935E-3,998.459206E-3,0.000000E+0,1.057212E+0,2.808540E+0,0.000000E+0,81.953456E+0,28.778129E+0,71.111189E+0,3.970182E-3,3.967394E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,101.395712E+0,23.468176E+0,7.736298E-3,13.022383E-3,1.000000E+0,2.724304E+0,1.000000E+0,20.000000E+0,6.004508E-3,41.907532E+0,0.000000E+0,2.579741E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.993373E+0,0.000000E+0,-206.891085E-3,0.000000E+0,140.034068E-3,0.000000E+0,137.201500E-3,0.000000E+0,146.628318E-3,0.000000E+0,-204.245601E-3,0.000000E+0,2.161843E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004923E+0,0.000000E+0,1.002942E+0,3.096252E+0,0.000000E+0,1.001560E+0,0.000000E+0,1.012421E+0,3.074721E+0,0.000000E+0,242.568877E+0,7.975609E-3,3.980545E-3,97.811824E+0,74.160549E+0,77.327520E+0,114.365411E+0,83.439574E+0,3.980091E-3,3.981324E-3,66.948227E+0,4.550761E+0,1.675237E+0,76.347886E+0,75.046497E+0,0.000000E+0,75.613295E+0,75.189385E+0,0.000000E+0,75.177306E+0,1.050884E+0,1.005282E+0,2.001143E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.057295E-3,68.185609E+0,28.428143E+0,0.000000E+0,1.421907E+0,1.435872E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.455735E+0,741.901422E-3,2.040866E+0,60.000000E+0,1.901069E+0,0.000000E+0,72.858915E+0,1.145316E+0,1.140661E+0,1.003172E+0,50.000000E+0,1.000000E+0,87.623248E+0,2.667054E+0,2.571124E+0,1.132821E+0,20.000000E+0,0.000000E+0,1.425789E+0,1.424133E+0,1.006978E+0,60.000000E+0,3.988848E-3,45.987497E+0,9.453960E-3,23.733367E+0,5.572750E+0,28.486325E+0,0.000000E+0,38.403432E-3,0.000000E+0,42.716525E-3,0.000000E+0,15.466341E-3,0.000000E+0,22.262782E-3,0.000000E+0,25.226159E-3,2.020609E+0,2.013394E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.418958E+0,5.167637E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792088E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.168944E-3,996.362010E-3,3.087933E+0,997.713737E-3,3.081158E+0,996.619481E-3,3.074495E+0,999.435579E-3,3.070730E+0,31.452492E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.323872E+0,74.162094E+0,1.983358E+0,73.400454E+0,73.417912E+0,2.010289E+0,73.265661E+0,73.626988E+0,2.016312E+0,73.714047E+0,73.777985E+0,2.005284E+0
 10/25/2017,20:14:28.118,4.304286E-3,74.347558E+0,3.986979E-3,998.072792E-3,1.008379E+0,0.000000E+0,1.008866E+0,3.128089E+0,0.000000E+0,73.747373E+0,3.982050E-3,996.880708E-3,1.015655E+0,0.000000E+0,1.058346E+0,2.803916E+0,0.000000E+0,81.956315E+0,28.775946E+0,71.154793E+0,3.975954E-3,3.970053E-3,0.000000E+0,1.008824E+0,1.000000E+0,44.000000E+0,101.378450E+0,23.351405E+0,7.733185E-3,13.047740E-3,1.000000E+0,2.716733E+0,1.000000E+0,20.000000E+0,6.035451E-3,41.910557E+0,0.000000E+0,2.582416E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.976441E+0,0.000000E+0,-212.363090E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.525547E-3,0.000000E+0,161.289685E-3,0.000000E+0,-210.593490E-3,0.000000E+0,2.156655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002316E+0,0.000000E+0,1.004300E+0,3.095834E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.006589E+0,3.073932E+0,0.000000E+0,242.557394E+0,7.973014E-3,3.981129E-3,97.813093E+0,74.122072E+0,77.329581E+0,114.367768E+0,83.443888E+0,3.977951E-3,3.978470E-3,66.948227E+0,4.561071E+0,1.671078E+0,76.351024E+0,75.048182E+0,0.000000E+0,75.609596E+0,75.190228E+0,0.000000E+0,75.174310E+0,1.051300E+0,991.327891E-3,2.005798E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.052171E-3,68.182710E+0,28.424335E+0,0.000000E+0,1.428181E+0,1.432790E+0,1.005523E+0,60.000000E+0,1.000000E+0,1.449879E+0,743.627004E-3,2.042623E+0,60.000000E+0,1.883550E+0,0.000000E+0,72.857230E+0,1.144581E+0,1.144205E+0,1.004450E+0,50.000000E+0,1.000000E+0,87.660926E+0,2.667118E+0,2.568249E+0,1.138682E+0,20.000000E+0,0.000000E+0,1.426332E+0,1.427840E+0,1.007122E+0,60.000000E+0,3.987162E-3,45.988010E+0,9.439044E-3,23.678760E+0,5.790229E+0,28.480103E+0,0.000000E+0,55.939499E-3,0.000000E+0,45.422217E-3,0.000000E+0,13.469283E-3,0.000000E+0,16.464871E-3,0.000000E+0,22.649309E-3,2.020931E+0,2.013523E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.421470E+0,5.154163E+0,0.000000E+0,80.470652E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.793119E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.696194E+0,0.000000E+0,43.650633E-3,996.683849E-3,3.088029E+0,998.711440E-3,3.080852E+0,996.635573E-3,3.075574E+0,997.118333E-3,3.069330E+0,28.230643E-3,9.875715E+0,1.000000E+0,1.000000E+0,74.321859E+0,74.162328E+0,1.979763E+0,73.398067E+0,73.416461E+0,2.008900E+0,73.266223E+0,73.628954E+0,2.015801E+0,73.712081E+0,73.778312E+0,2.009322E+0
 10/25/2017,20:14:38.118,1.083918E-3,74.351022E+0,3.981272E-3,998.346649E-3,1.022430E+0,0.000000E+0,1.009632E+0,3.130650E+0,0.000000E+0,73.747982E+0,3.984255E-3,997.895591E-3,1.017346E+0,0.000000E+0,1.059400E+0,2.804448E+0,0.000000E+0,81.956971E+0,28.764755E+0,71.154840E+0,3.979197E-3,3.969015E-3,0.000000E+0,1.029086E+0,1.000000E+0,44.000000E+0,101.521583E+0,23.494249E+0,7.715870E-3,13.046897E-3,1.000000E+0,2.712085E+0,1.000000E+0,20.000000E+0,5.993740E-3,41.910278E+0,0.000000E+0,2.568818E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.981623E+0,0.000000E+0,-231.225416E-3,0.000000E+0,140.710021E-3,0.000000E+0,137.394630E-3,0.000000E+0,159.871883E-3,0.000000E+0,-195.642116E-3,0.000000E+0,2.155882E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,730.569462E-3,3.096140E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.011383E+0,3.073321E+0,0.000000E+0,242.558890E+0,8.337187E-3,3.980870E-3,97.816290E+0,74.118748E+0,77.329909E+0,114.374652E+0,83.445904E+0,3.978145E-3,3.978470E-3,66.944814E+0,4.573636E+0,1.670708E+0,76.359031E+0,75.050149E+0,0.000000E+0,75.610814E+0,75.189900E+0,0.000000E+0,75.172296E+0,1.052913E+0,1.002121E+0,2.006563E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.050031E-3,68.183552E+0,28.415652E+0,0.000000E+0,1.426888E+0,1.432295E+0,1.003302E+0,60.000000E+0,1.000000E+0,1.453820E+0,743.051810E-3,2.019345E+0,60.000000E+0,1.875572E+0,0.000000E+0,72.856107E+0,1.143895E+0,1.148883E+0,997.628950E-3,50.000000E+0,1.000000E+0,87.668199E+0,2.661114E+0,2.564703E+0,1.134242E+0,20.000000E+0,0.000000E+0,1.426459E+0,1.424596E+0,1.004263E+0,60.000000E+0,3.987227E-3,45.985075E+0,9.497411E-3,23.686276E+0,5.812138E+0,28.472720E+0,0.000000E+0,39.467201E-3,0.000000E+0,44.133792E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.564444E-3,0.000000E+0,17.592242E-3,2.020802E+0,2.013297E+0,2.018032E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.421511E+0,5.153131E+0,0.000000E+0,79.181235E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.791766E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.689591E+0,0.000000E+0,47.709171E-3,996.635573E-3,3.088093E+0,998.051668E-3,3.080514E+0,996.876953E-3,3.074785E+0,997.214885E-3,3.069217E+0,31.130307E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.325370E+0,74.159286E+0,1.978309E+0,73.401718E+0,73.414074E+0,2.002881E+0,73.263695E+0,73.625865E+0,2.016184E+0,73.709834E+0,73.775083E+0,2.006273E+0
 10/25/2017,20:14:48.118,-3.102561E-3,74.350414E+0,3.983412E-3,998.185557E-3,1.013425E+0,0.000000E+0,1.009537E+0,3.130731E+0,0.000000E+0,73.748356E+0,3.980494E-3,998.298322E-3,1.014857E+0,0.000000E+0,1.062035E+0,2.838439E+0,0.000000E+0,81.961143E+0,28.757743E+0,71.141693E+0,3.969923E-3,3.970247E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,101.520219E+0,23.333683E+0,7.712108E-3,13.020373E-3,1.000000E+0,2.724496E+0,1.000000E+0,20.000000E+0,6.029742E-3,41.908975E+0,0.000000E+0,2.564339E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.996302E+0,0.000000E+0,-224.337127E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.229361E-3,0.000000E+0,169.474272E-3,0.000000E+0,-192.742065E-3,0.000000E+0,2.154045E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,587.115364E-3,3.095077E+0,0.000000E+0,999.274659E-3,0.000000E+0,975.235352E-3,3.073272E+0,0.000000E+0,242.562316E+0,8.336020E-3,3.982621E-3,97.816008E+0,74.154277E+0,77.327567E+0,114.380498E+0,83.444826E+0,3.975161E-3,3.983789E-3,66.944253E+0,4.551728E+0,1.668870E+0,76.361326E+0,75.050102E+0,0.000000E+0,75.615496E+0,75.188027E+0,0.000000E+0,75.172250E+0,1.061602E+0,1.004851E+0,2.004730E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.032586E-3,68.180185E+0,28.412402E+0,0.000000E+0,1.425132E+0,1.433828E+0,998.363337E-3,60.000000E+0,1.000000E+0,1.453038E+0,743.611026E-3,2.040945E+0,60.000000E+0,1.889546E+0,0.000000E+0,72.855358E+0,1.146545E+0,1.144412E+0,1.003204E+0,50.000000E+0,1.000000E+0,87.664633E+0,2.669177E+0,2.573137E+0,1.130042E+0,20.000000E+0,0.000000E+0,1.431091E+0,1.424181E+0,1.007521E+0,60.000000E+0,3.990276E-3,45.985820E+0,9.489045E-3,23.629999E+0,5.753822E+0,28.471327E+0,0.000000E+0,-32.901309E-3,0.000000E+0,43.070842E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.371180E-3,2.020867E+0,2.013555E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.420661E+0,5.152035E+0,0.000000E+0,81.695598E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.793022E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.681506E+0,0.000000E+0,53.829188E-3,996.748217E-3,3.087691E+0,997.504541E-3,3.081351E+0,999.451671E-3,3.073530E+0,998.164312E-3,3.071148E+0,31.774677E-3,9.874749E+0,1.000000E+0,1.000000E+0,74.321999E+0,74.159941E+0,1.980738E+0,73.398348E+0,73.411266E+0,2.003967E+0,73.264585E+0,73.624695E+0,2.016999E+0,73.711473E+0,73.776112E+0,2.015452E+0
 10/25/2017,20:14:58.118,-526.266402E-6,74.346716E+0,3.982634E-3,999.490406E-3,1.001050E+0,0.000000E+0,1.009201E+0,3.131424E+0,0.000000E+0,73.744892E+0,3.982958E-3,997.299549E-3,990.036831E-3,0.000000E+0,1.060933E+0,2.839776E+0,0.000000E+0,81.961799E+0,28.761319E+0,71.157647E+0,3.976603E-3,3.968431E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,101.504367E+0,23.440619E+0,7.720409E-3,13.029128E-3,1.000000E+0,2.713874E+0,1.000000E+0,20.000000E+0,6.022477E-3,41.914095E+0,0.000000E+0,2.567045E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.000293E+0,0.000000E+0,-213.393115E-3,0.000000E+0,140.034068E-3,0.000000E+0,137.909642E-3,0.000000E+0,165.865321E-3,0.000000E+0,-181.754094E-3,0.000000E+0,2.153497E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001544E+0,0.000000E+0,1.008501E+0,3.095657E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.003872E+0,3.074302E+0,0.000000E+0,242.541762E+0,8.337382E-3,3.984178E-3,97.820990E+0,74.154511E+0,77.329581E+0,114.385259E+0,83.451812E+0,3.978470E-3,3.976523E-3,66.943272E+0,4.561071E+0,1.668355E+0,76.365587E+0,75.048463E+0,0.000000E+0,75.613436E+0,75.188121E+0,0.000000E+0,75.171079E+0,1.053903E+0,1.001467E+0,2.004331E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.045232E-3,68.183224E+0,28.411148E+0,0.000000E+0,1.426441E+0,1.435680E+0,1.000137E+0,60.000000E+0,1.000000E+0,1.456389E+0,742.252930E-3,2.055724E+0,60.000000E+0,1.885597E+0,0.000000E+0,72.855545E+0,1.145284E+0,1.150798E+0,1.005233E+0,50.000000E+0,1.000000E+0,87.639717E+0,2.664387E+0,2.568057E+0,1.130601E+0,20.000000E+0,0.000000E+0,1.425501E+0,1.421848E+0,1.012758E+0,60.000000E+0,3.987875E-3,45.982979E+0,9.533663E-3,23.625777E+0,5.679717E+0,28.470073E+0,0.000000E+0,784.700588E-6,0.000000E+0,44.423688E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.425306E-3,0.000000E+0,17.721085E-3,2.020545E+0,2.013909E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.418026E+0,5.153647E+0,0.000000E+0,89.013038E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.681377E+0,0.000000E+0,43.908318E-3,996.442470E-3,3.087643E+0,996.812585E-3,3.081351E+0,996.828677E-3,3.073723E+0,997.713737E-3,3.069185E+0,24.042239E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.323638E+0,74.164013E+0,1.972204E+0,73.400220E+0,73.410704E+0,2.010656E+0,73.266644E+0,73.622916E+0,2.018564E+0,73.712268E+0,73.773819E+0,2.005779E+0
 10/25/2017,20:15:08.118,761.880850E-6,74.346809E+0,3.983477E-3,998.411086E-3,998.542554E-3,0.000000E+0,1.012906E+0,3.131939E+0,0.000000E+0,73.746811E+0,3.980364E-3,997.847263E-3,969.523242E-3,0.000000E+0,1.062706E+0,2.831141E+0,0.000000E+0,81.963955E+0,28.746087E+0,71.165553E+0,3.973490E-3,3.967978E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,101.651879E+0,23.310395E+0,7.706012E-3,13.019270E-3,1.000000E+0,2.729207E+0,1.000000E+0,20.000000E+0,6.001849E-3,41.916422E+0,0.000000E+0,2.571009E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.014392E+0,0.000000E+0,-214.616269E-3,0.000000E+0,136.815241E-3,0.000000E+0,140.195009E-3,0.000000E+0,153.685108E-3,0.000000E+0,-185.685274E-3,0.000000E+0,2.153916E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.001153E+0,3.095963E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.012070E+0,3.074560E+0,0.000000E+0,242.529315E+0,7.158262E-3,3.976199E-3,97.821413E+0,74.172533E+0,77.331127E+0,114.388559E+0,83.452796E+0,3.975486E-3,3.981778E-3,66.945422E+0,4.565582E+0,1.667339E+0,76.366524E+0,75.052302E+0,0.000000E+0,75.615215E+0,75.187325E+0,0.000000E+0,75.170704E+0,1.055373E+0,1.004851E+0,2.004347E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.038617E-3,68.183318E+0,28.411427E+0,0.000000E+0,1.423839E+0,1.430443E+0,1.004452E+0,60.000000E+0,1.000000E+0,1.451698E+0,740.926788E-3,2.053615E+0,60.000000E+0,1.880101E+0,0.000000E+0,72.858026E+0,1.144693E+0,1.147366E+0,998.220030E-3,50.000000E+0,1.000000E+0,87.662099E+0,2.671492E+0,2.569942E+0,1.126146E+0,20.000000E+0,0.000000E+0,1.426523E+0,1.418014E+0,1.009006E+0,60.000000E+0,3.988524E-3,45.981023E+0,9.528670E-3,23.665769E+0,5.633000E+0,28.474578E+0,0.000000E+0,-4.663085E-3,0.000000E+0,43.006420E-3,0.000000E+0,25.870371E-3,0.000000E+0,23.293522E-3,0.000000E+0,17.753295E-3,2.020899E+0,2.013523E+0,2.018064E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.419291E+0,5.152712E+0,0.000000E+0,81.469950E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.792539E+0,0.000000E+0,27.641955E-3,10.000000E+0,9.680829E+0,0.000000E+0,51.155707E-3,996.925229E-3,3.087514E+0,998.003392E-3,3.081480E+0,997.488449E-3,3.071776E+0,999.258568E-3,3.068847E+0,31.452492E-3,9.871204E+0,1.000000E+0,1.000000E+0,74.324293E+0,74.162188E+0,1.983774E+0,73.396944E+0,73.410002E+0,2.007639E+0,73.266223E+0,73.622261E+0,2.025624E+0,73.711285E+0,73.774006E+0,2.010344E+0
 10/25/2017,20:15:18.118,1.083918E-3,74.347043E+0,3.984255E-3,998.330540E-3,1.017560E+0,0.000000E+0,1.011900E+0,3.132664E+0,0.000000E+0,73.748777E+0,3.981013E-3,997.863372E-3,968.614008E-3,0.000000E+0,1.061524E+0,2.848459E+0,0.000000E+0,81.966252E+0,28.753006E+0,71.150535E+0,3.979067E-3,3.969080E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,101.607239E+0,23.422757E+0,7.716713E-3,13.004354E-3,1.000000E+0,2.712788E+0,1.000000E+0,20.000000E+0,6.006000E-3,41.912140E+0,0.000000E+0,2.573232E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.011302E+0,0.000000E+0,-212.781538E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.461170E-3,0.000000E+0,156.971832E-3,0.000000E+0,-184.460808E-3,0.000000E+0,2.156719E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.019506E+0,3.095769E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.006956E+0,3.072564E+0,0.000000E+0,242.526613E+0,7.151775E-3,3.980286E-3,97.822401E+0,74.170848E+0,77.332157E+0,114.394547E+0,83.452281E+0,3.980091E-3,3.982686E-3,66.950378E+0,4.563326E+0,1.671868E+0,76.376170E+0,75.052349E+0,0.000000E+0,75.609924E+0,75.187840E+0,0.000000E+0,75.169253E+0,1.060340E+0,1.008140E+0,2.001558E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.056452E-3,68.181494E+0,28.417324E+0,0.000000E+0,1.421923E+0,1.431337E+0,1.010941E+0,60.000000E+0,1.000000E+0,1.451220E+0,738.418304E-3,2.039507E+0,60.000000E+0,1.864822E+0,0.000000E+0,72.856856E+0,1.145858E+0,1.151070E+0,1.003827E+0,50.000000E+0,1.000000E+0,87.674580E+0,2.665473E+0,2.570278E+0,1.124469E+0,20.000000E+0,0.000000E+0,1.427322E+0,1.417471E+0,1.003082E+0,60.000000E+0,3.989367E-3,45.981722E+0,9.396956E-3,23.571217E+0,5.679717E+0,28.481868E+0,0.000000E+0,-3.405904E-3,0.000000E+0,45.776534E-3,0.000000E+0,25.387212E-3,0.000000E+0,23.390154E-3,0.000000E+0,17.946559E-3,2.020963E+0,2.013297E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.419768E+0,5.152293E+0,0.000000E+0,84.306667E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.792925E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.662082E+0,0.000000E+0,43.199684E-3,997.198793E-3,3.087675E+0,997.585001E-3,3.080353E+0,999.709143E-3,3.071824E+0,999.274659E-3,3.071068E+0,34.674341E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.321250E+0,74.159800E+0,1.987130E+0,73.395259E+0,73.412436E+0,2.006090E+0,73.264631E+0,73.618703E+0,2.020736E+0,73.712877E+0,73.775832E+0,2.006848E+0
 10/25/2017,20:15:28.118,-1.975432E-3,74.349712E+0,3.984839E-3,998.556069E-3,987.556686E-3,0.000000E+0,1.012683E+0,3.134017E+0,0.000000E+0,73.747280E+0,3.980299E-3,997.525078E-3,998.921799E-3,0.000000E+0,1.060582E+0,2.862007E+0,0.000000E+0,81.964940E+0,28.741769E+0,71.217438E+0,3.976473E-3,3.972906E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,101.629206E+0,23.253611E+0,7.699008E-3,13.027636E-3,1.000000E+0,2.733775E+0,1.000000E+0,20.000000E+0,6.027991E-3,41.915724E+0,0.000000E+0,2.577228E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.009564E+0,0.000000E+0,-213.167797E-3,0.000000E+0,138.585596E-3,0.000000E+0,139.068420E-3,0.000000E+0,159.388541E-3,0.000000E+0,-180.175177E-3,0.000000E+0,2.162938E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,1.001026E+0,3.096107E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.003345E+0,3.072983E+0,0.000000E+0,242.525841E+0,6.389698E-3,3.982751E-3,97.828135E+0,74.171643E+0,77.333609E+0,114.400204E+0,83.457204E+0,3.979702E-3,3.977821E-3,66.954538E+0,4.564615E+0,1.673448E+0,76.383944E+0,75.053566E+0,0.000000E+0,75.611750E+0,75.190368E+0,0.000000E+0,75.168879E+0,1.059446E+0,1.010296E+0,2.002450E+0,60.000000E+0,54.000000E+0,59.100000E+0,11.061186E-3,68.181073E+0,28.420110E+0,0.000000E+0,1.422594E+0,1.433764E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.450199E+0,736.133507E-3,2.039619E+0,60.000000E+0,1.884034E+0,0.000000E+0,72.857511E+0,1.143320E+0,1.143518E+0,1.012007E+0,50.000000E+0,1.000000E+0,87.679601E+0,2.665856E+0,2.573169E+0,1.120365E+0,20.000000E+0,0.000000E+0,1.419672E+0,1.418413E+0,1.008575E+0,60.000000E+0,3.990989E-3,45.980883E+0,9.495920E-3,23.633571E+0,5.693249E+0,28.487811E+0,0.000000E+0,-2.277664E-3,0.000000E+0,42.941999E-3,0.000000E+0,26.224688E-3,0.000000E+0,22.230571E-3,0.000000E+0,17.753295E-3,2.020931E+0,2.013201E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.419644E+0,5.151713E+0,0.000000E+0,83.565252E-3,0.000000E+0,40.821088E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.661438E+0,0.000000E+0,43.779475E-3,996.635573E-3,3.087321E+0,998.164312E-3,3.080755E+0,998.550520E-3,3.072001E+0,998.083852E-3,3.068670E+0,27.586273E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.322046E+0,74.161392E+0,1.976023E+0,73.395025E+0,73.411780E+0,2.005611E+0,73.264444E+0,73.620388E+0,2.021663E+0,73.711051E+0,73.773351E+0,2.003145E+0
 10/25/2017,20:15:38.118,117.807224E-6,74.347605E+0,3.984839E-3,997.815044E-3,1.003956E+0,0.000000E+0,1.013225E+0,3.134178E+0,0.000000E+0,73.746390E+0,3.981596E-3,998.056683E-3,988.122654E-3,0.000000E+0,1.064111E+0,2.853662E+0,0.000000E+0,81.970705E+0,28.743765E+0,71.298612E+0,3.971350E-3,3.968367E-3,0.000000E+0,1.027095E+0,1.000000E+0,44.000000E+0,101.674646E+0,23.209075E+0,7.699462E-3,13.024977E-3,1.000000E+0,2.717564E+0,1.000000E+0,20.000000E+0,6.016379E-3,41.918330E+0,0.000000E+0,2.567110E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.993823E+0,0.000000E+0,-225.689034E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.521219E-3,0.000000E+0,166.251994E-3,0.000000E+0,-190.937589E-3,0.000000E+0,2.160103E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,797.241092E-3,3.096284E+0,0.000000E+0,998.856268E-3,0.000000E+0,976.913278E-3,3.074302E+0,0.000000E+0,242.518556E+0,6.328203E-3,3.984502E-3,97.827759E+0,74.153575E+0,77.331735E+0,114.406380E+0,83.458892E+0,3.978924E-3,3.983854E-3,66.956221E+0,4.553339E+0,1.675043E+0,76.372939E+0,75.053519E+0,0.000000E+0,75.613202E+0,75.190462E+0,0.000000E+0,75.167849E+0,1.059845E+0,1.004628E+0,2.003566E+0,60.000000E+0,52.000000E+0,59.000000E+0,11.054506E-3,68.179717E+0,28.422060E+0,0.000000E+0,1.419401E+0,1.426083E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.446274E+0,738.098752E-3,2.058648E+0,60.000000E+0,1.877474E+0,0.000000E+0,72.856809E+0,1.143256E+0,1.147510E+0,1.005073E+0,50.000000E+0,1.000000E+0,87.700434E+0,2.667134E+0,2.576635E+0,1.119343E+0,20.000000E+0,0.000000E+0,1.425852E+0,1.419388E+0,1.001948E+0,60.000000E+0,3.987616E-3,45.976971E+0,9.421794E-3,23.568990E+0,5.684228E+0,28.488461E+0,0.000000E+0,-32.482249E-3,0.000000E+0,44.101581E-3,0.000000E+0,23.422364E-3,0.000000E+0,18.300876E-3,0.000000E+0,13.920232E-3,2.020931E+0,2.013362E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.420846E+0,5.152970E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.792281E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.661148E+0,0.000000E+0,43.231895E-3,996.587297E-3,3.088270E+0,997.842473E-3,3.080997E+0,999.129832E-3,3.072468E+0,999.049372E-3,3.068976E+0,30.485937E-3,9.865082E+0,1.000000E+0,1.000000E+0,74.321344E+0,74.160175E+0,1.979108E+0,73.395539E+0,73.408785E+0,2.003376E+0,73.263789E+0,73.618282E+0,2.024554E+0,73.709132E+0,73.772696E+0,2.005124E+0
 10/25/2017,20:15:48.118,600.862443E-6,74.348963E+0,3.982699E-3,998.378868E-3,1.015564E+0,0.000000E+0,1.012411E+0,3.134114E+0,0.000000E+0,73.746109E+0,3.980948E-3,997.396204E-3,996.114340E-3,0.000000E+0,1.062754E+0,2.828435E+0,0.000000E+0,81.968830E+0,28.742558E+0,71.329163E+0,3.976538E-3,3.967653E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,101.889523E+0,23.223642E+0,7.693690E-3,13.028544E-3,1.000000E+0,2.724575E+0,1.000000E+0,20.000000E+0,6.014628E-3,41.917772E+0,0.000000E+0,2.562567E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.981849E+0,0.000000E+0,-234.830503E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.134960E-3,0.000000E+0,174.114353E-3,0.000000E+0,-191.195371E-3,0.000000E+0,2.155882E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001254E+0,0.000000E+0,740.456792E-3,3.095464E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.006029E+0,3.073337E+0,0.000000E+0,242.504130E+0,6.326970E-3,3.984632E-3,97.829499E+0,74.139766E+0,77.336513E+0,114.411849E+0,83.461424E+0,3.979053E-3,3.977496E-3,66.952715E+0,4.569126E+0,1.673947E+0,76.378886E+0,75.055252E+0,0.000000E+0,75.609409E+0,75.191211E+0,0.000000E+0,75.167614E+0,1.061075E+0,1.003925E+0,2.001526E+0,60.000000E+0,52.000000E+0,59.000000E+0,11.024480E-3,68.182523E+0,28.472813E+0,0.000000E+0,1.422721E+0,1.435041E+0,997.899862E-3,60.000000E+0,1.000000E+0,1.452879E+0,739.281095E-3,2.031951E+0,60.000000E+0,1.886209E+0,0.000000E+0,72.857932E+0,1.143145E+0,1.146440E+0,1.003843E+0,50.000000E+0,1.000000E+0,87.723379E+0,2.666639E+0,2.575182E+0,1.123734E+0,20.000000E+0,0.000000E+0,1.422595E+0,1.420027E+0,1.001038E+0,60.000000E+0,3.988848E-3,45.981489E+0,9.500135E-3,23.548113E+0,5.811172E+0,28.492548E+0,0.000000E+0,35.276597E-3,0.000000E+0,44.262634E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.274548E-3,0.000000E+0,17.334557E-3,2.020641E+0,2.014038E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.422258E+0,5.153776E+0,0.000000E+0,82.179129E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.792346E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.425158E-3,997.150517E-3,3.086822E+0,998.003392E-3,3.081560E+0,998.341324E-3,3.073916E+0,998.470060E-3,3.070408E+0,31.774677E-3,9.867338E+0,1.000000E+0,1.000000E+0,74.321625E+0,74.159051E+0,1.980897E+0,73.397365E+0,73.409721E+0,2.007096E+0,73.264772E+0,73.614959E+0,2.016041E+0,73.707026E+0,73.771947E+0,2.006130E+0
