date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:15:58.118,1.727991E-3,74.346856E+0,3.985617E-3,997.573406E-3,1.020003E+0,0.000000E+0,1.010702E+0,3.134984E+0,0.000000E+0,73.745735E+0,3.982310E-3,997.653952E-3,1.014076E+0,0.000000E+0,1.062099E+0,2.832752E+0,0.000000E+0,81.973893E+0,28.743951E+0,71.343293E+0,3.973101E-3,3.969080E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,101.876258E+0,23.274673E+0,7.698489E-3,13.027182E-3,1.000000E+0,2.729830E+0,1.000000E+0,20.000000E+0,6.000746E-3,41.916236E+0,0.000000E+0,2.555059E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.984006E+0,0.000000E+0,-215.968177E-3,0.000000E+0,139.068420E-3,0.000000E+0,138.134960E-3,0.000000E+0,159.646323E-3,0.000000E+0,-203.858927E-3,0.000000E+0,2.158588E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,918.077369E-3,3.096043E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.016912E+0,3.072870E+0,0.000000E+0,242.504661E+0,6.327424E-3,3.980999E-3,97.833776E+0,74.126144E+0,77.334452E+0,114.416422E+0,83.462737E+0,3.980675E-3,3.983400E-3,66.952294E+0,4.564937E+0,1.673222E+0,76.392701E+0,75.052583E+0,0.000000E+0,75.612218E+0,75.190555E+0,0.000000E+0,75.170424E+0,1.059398E+0,983.472449E-3,2.005926E+0,60.000000E+0,52.000000E+0,59.000000E+0,11.015660E-3,68.179717E+0,28.484422E+0,0.000000E+0,1.421684E+0,1.434674E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.452831E+0,736.868477E-3,2.039859E+0,60.000000E+0,1.882148E+0,0.000000E+0,72.853486E+0,1.142282E+0,1.146073E+0,1.013684E+0,50.000000E+0,1.000000E+0,87.757117E+0,2.663254E+0,2.571236E+0,1.137548E+0,20.000000E+0,0.000000E+0,1.423489E+0,1.427121E+0,1.003226E+0,60.000000E+0,3.990081E-3,45.977809E+0,9.584377E-3,23.416773E+0,5.817938E+0,28.494452E+0,0.000000E+0,53.521843E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.139823E-3,2.020867E+0,2.013748E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.424609E+0,5.153615E+0,0.000000E+0,84.822433E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792088E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.776175E+0,0.000000E+0,44.230424E-3,996.748217E-3,3.087933E+0,997.424081E-3,3.081303E+0,999.290751E-3,3.072049E+0,998.035576E-3,3.070505E+0,31.130307E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.323965E+0,74.160128E+0,1.983502E+0,73.395727E+0,73.410049E+0,2.009602E+0,73.262104E+0,73.617908E+0,2.018165E+0,73.708149E+0,73.771759E+0,2.005332E+0
 10/25/2017,20:16:08.118,-43.211183E-6,74.350273E+0,3.980040E-3,997.122347E-3,1.004642E+0,0.000000E+0,1.013225E+0,3.135226E+0,0.000000E+0,73.747560E+0,3.982180E-3,997.589515E-3,1.013725E+0,0.000000E+0,1.062770E+0,2.845608E+0,0.000000E+0,81.975580E+0,28.749431E+0,71.322333E+0,3.976797E-3,3.968237E-3,0.000000E+0,1.013683E+0,1.000000E+0,44.000000E+0,101.695155E+0,23.474254E+0,7.695247E-3,13.046378E-3,1.000000E+0,2.719017E+0,1.000000E+0,20.000000E+0,6.013460E-3,41.918517E+0,0.000000E+0,2.563888E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.976956E+0,0.000000E+0,-211.365254E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.583432E-3,0.000000E+0,158.196298E-3,0.000000E+0,-205.953409E-3,0.000000E+0,2.157364E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.012574E+0,3.094514E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.006077E+0,3.073144E+0,0.000000E+0,242.512235E+0,5.904092E-3,3.978988E-3,97.834293E+0,74.168133E+0,77.337309E+0,114.424484E+0,83.467519E+0,3.979053E-3,3.983529E-3,66.949770E+0,4.561715E+0,1.675752E+0,76.408341E+0,75.052349E+0,0.000000E+0,75.611235E+0,75.192194E+0,0.000000E+0,75.172062E+0,1.060069E+0,985.308579E-3,2.000187E+0,60.000000E+0,52.000000E+0,59.000000E+0,11.014428E-3,68.177613E+0,28.480150E+0,0.000000E+0,1.430991E+0,1.428063E+0,1.005955E+0,60.000000E+0,1.000000E+0,1.455511E+0,735.047030E-3,2.031951E+0,60.000000E+0,1.886483E+0,0.000000E+0,72.852129E+0,1.143065E+0,1.141459E+0,1.016128E+0,50.000000E+0,1.000000E+0,87.820885E+0,2.664387E+0,2.569223E+0,1.128445E+0,20.000000E+0,0.000000E+0,1.423169E+0,1.422312E+0,1.013525E+0,60.000000E+0,3.989821E-3,45.975154E+0,9.616609E-3,23.459083E+0,5.748344E+0,28.489715E+0,0.000000E+0,55.036907E-3,0.000000E+0,41.782417E-3,0.000000E+0,13.759179E-3,0.000000E+0,16.368239E-3,0.000000E+0,23.164679E-3,2.020931E+0,2.013426E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.429518E+0,5.151681E+0,0.000000E+0,84.242196E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.790928E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.199684E-3,996.828677E-3,3.088110E+0,998.083852E-3,3.080659E+0,998.389600E-3,3.072854E+0,999.886155E-3,3.068815E+0,31.774677E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.323169E+0,74.161345E+0,1.982176E+0,73.393995E+0,73.412108E+0,2.001316E+0,73.264163E+0,73.616597E+0,2.012303E+0,73.708009E+0,73.770776E+0,2.006625E+0
 10/25/2017,20:16:18.118,439.844037E-6,74.347137E+0,3.985617E-3,999.184330E-3,977.560826E-3,0.000000E+0,1.011293E+0,3.133663E+0,0.000000E+0,73.746999E+0,3.980234E-3,998.346649E-3,1.012193E+0,0.000000E+0,1.061269E+0,2.847057E+0,0.000000E+0,81.976190E+0,28.766566E+0,71.335058E+0,3.973295E-3,3.971026E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,101.679867E+0,23.411113E+0,7.704845E-3,13.049491E-3,1.000000E+0,2.724911E+0,1.000000E+0,20.000000E+0,5.995881E-3,41.921030E+0,0.000000E+0,2.571267E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.993083E+0,0.000000E+0,-210.689300E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.298065E-3,0.000000E+0,148.175012E-3,0.000000E+0,-214.492448E-3,0.000000E+0,2.156558E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005738E+0,3.095673E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.012278E+0,3.073884E+0,0.000000E+0,242.505047E+0,5.677441E-3,3.981908E-3,97.835844E+0,74.183018E+0,77.338480E+0,114.427407E+0,83.469207E+0,3.977821E-3,3.981389E-3,66.949349E+0,4.558816E+0,1.673947E+0,76.408810E+0,75.054362E+0,0.000000E+0,75.611891E+0,75.192569E+0,0.000000E+0,75.168317E+0,1.055932E+0,1.003574E+0,1.998927E+0,60.000000E+0,52.000000E+0,59.000000E+0,11.035245E-3,68.179109E+0,28.476063E+0,0.000000E+0,1.422721E+0,1.434498E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.454729E+0,738.785789E-3,2.049940E+0,60.000000E+0,1.889143E+0,0.000000E+0,72.857511E+0,1.142474E+0,1.145578E+0,1.012997E+0,50.000000E+0,1.000000E+0,87.927121E+0,2.660124E+0,2.570709E+0,1.122521E+0,20.000000E+0,0.000000E+0,1.423521E+0,1.421497E+0,1.002699E+0,60.000000E+0,3.989043E-3,45.979160E+0,9.497152E-3,23.600909E+0,5.585315E+0,28.488229E+0,0.000000E+0,36.952838E-3,0.000000E+0,46.420746E-3,0.000000E+0,15.208656E-3,0.000000E+0,22.230571E-3,0.000000E+0,23.937734E-3,2.020963E+0,2.013845E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.438073E+0,5.152841E+0,0.000000E+0,81.341008E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.792571E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.778205E+0,0.000000E+0,41.170415E-3,996.876953E-3,3.087401E+0,997.858565E-3,3.080369E+0,999.676959E-3,3.075638E+0,999.693051E-3,3.069233E+0,30.485937E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.319284E+0,74.158771E+0,1.982352E+0,73.394697E+0,73.411125E+0,2.007862E+0,73.263321E+0,73.616644E+0,2.018580E+0,73.706932E+0,73.769419E+0,2.001533E+0
 10/25/2017,20:16:28.118,1.889010E-3,74.346903E+0,3.983477E-3,997.911700E-3,999.069492E-3,0.000000E+0,1.012778E+0,3.133405E+0,0.000000E+0,73.745969E+0,3.981467E-3,997.138456E-3,988.952130E-3,0.000000E+0,1.062610E+0,2.863554E+0,0.000000E+0,81.975909E+0,28.772603E+0,71.339316E+0,3.973230E-3,3.971804E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,101.540022E+0,23.589311E+0,7.694598E-3,13.045470E-3,1.000000E+0,2.714481E+0,1.000000E+0,20.000000E+0,5.984010E-3,41.918191E+0,0.000000E+0,2.572588E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989616E+0,10.000000E+0,9.003190E+0,0.000000E+0,-197.009286E-3,0.000000E+0,134.980510E-3,0.000000E+0,139.808750E-3,0.000000E+0,152.041746E-3,0.000000E+0,-198.832172E-3,0.000000E+0,2.155108E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,998.230267E-3,3.094997E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.006812E+0,3.073981E+0,0.000000E+0,242.501042E+0,5.677700E-3,3.983854E-3,97.839370E+0,74.173656E+0,77.338433E+0,114.433583E+0,83.470707E+0,3.977172E-3,3.979637E-3,66.948087E+0,4.573314E+0,1.671272E+0,76.405438E+0,75.057546E+0,0.000000E+0,75.610673E+0,75.193365E+0,0.000000E+0,75.167287E+0,1.054239E+0,1.003830E+0,2.003821E+0,60.000000E+0,52.000000E+0,59.000000E+0,11.019681E-3,68.175649E+0,28.468170E+0,0.000000E+0,1.420710E+0,1.434818E+0,985.481942E-3,60.000000E+0,1.000000E+0,1.451666E+0,737.907021E-3,2.040386E+0,60.000000E+0,1.878908E+0,0.000000E+0,72.854656E+0,1.143943E+0,1.149808E+0,976.525778E-3,50.000000E+0,1.000000E+0,88.048186E+0,2.669640E+0,2.567946E+0,1.122138E+0,20.000000E+0,0.000000E+0,1.426316E+0,1.419404E+0,984.255469E-3,60.000000E+0,3.989497E-3,45.974549E+0,9.501237E-3,23.587130E+0,5.611090E+0,28.479964E+0,0.000000E+0,2.976709E-3,0.000000E+0,44.037160E-3,0.000000E+0,23.841102E-3,0.000000E+0,25.032895E-3,0.000000E+0,20.523409E-3,2.020738E+0,2.013619E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.448040E+0,5.152390E+0,0.000000E+0,80.825241E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.793409E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.715054E-3,996.716033E-3,3.087659E+0,997.842473E-3,3.080643E+0,996.683849E-3,3.074866E+0,998.293048E-3,3.069282E+0,12.443582E-3,9.879582E+0,1.000000E+0,1.000000E+0,74.321859E+0,74.159051E+0,1.980067E+0,73.395586E+0,73.411266E+0,2.004908E+0,73.263742E+0,73.614444E+0,2.017957E+0,73.709507E+0,73.770917E+0,2.003416E+0
 10/25/2017,20:16:38.118,-204.229589E-6,74.346013E+0,3.983672E-3,997.879481E-3,1.000044E+0,0.000000E+0,1.011150E+0,3.132471E+0,0.000000E+0,73.744846E+0,3.982180E-3,996.896818E-3,988.154557E-3,0.000000E+0,1.061269E+0,2.863699E+0,0.000000E+0,81.978862E+0,28.782029E+0,71.287196E+0,3.978743E-3,3.964930E-3,0.000000E+0,1.027493E+0,1.000000E+0,44.000000E+0,101.456625E+0,23.522874E+0,7.705558E-3,13.034770E-3,1.000000E+0,2.725358E+0,1.000000E+0,20.000000E+0,6.036813E-3,41.920052E+0,0.000000E+0,2.570364E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.006796E+0,0.000000E+0,-213.199985E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.231525E-3,0.000000E+0,165.446424E-3,0.000000E+0,-185.459715E-3,0.000000E+0,2.153014E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,1.015369E+0,3.096075E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.003712E+0,3.072709E+0,0.000000E+0,242.491441E+0,5.680425E-3,3.980156E-3,97.841391E+0,74.137098E+0,77.342274E+0,114.435469E+0,83.473943E+0,3.976978E-3,3.984373E-3,66.944347E+0,4.561715E+0,1.674157E+0,76.384693E+0,75.057499E+0,0.000000E+0,75.613202E+0,75.193833E+0,0.000000E+0,75.169347E+0,1.053935E+0,1.008029E+0,2.007329E+0,60.000000E+0,52.000000E+0,59.000000E+0,11.035375E-3,68.178315E+0,28.461529E+0,0.000000E+0,1.416272E+0,1.431321E+0,1.005683E+0,60.000000E+0,1.000000E+0,1.447821E+0,743.627004E-3,2.047672E+0,60.000000E+0,1.883067E+0,0.000000E+0,72.855920E+0,1.143176E+0,1.146743E+0,1.010217E+0,50.000000E+0,1.000000E+0,88.074981E+0,2.665425E+0,2.563712E+0,1.112875E+0,20.000000E+0,0.000000E+0,1.432528E+0,1.422695E+0,1.006643E+0,60.000000E+0,3.990795E-3,45.974409E+0,9.549617E-3,23.720887E+0,5.693572E+0,28.476806E+0,0.000000E+0,2.976709E-3,0.000000E+0,42.104523E-3,0.000000E+0,25.902582E-3,0.000000E+0,21.038778E-3,0.000000E+0,16.948030E-3,2.020802E+0,2.013619E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.450353E+0,5.152970E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793699E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.488109E-3,996.796493E-3,3.087965E+0,996.844769E-3,3.081206E+0,996.362010E-3,3.075284E+0,997.279253E-3,3.071840E+0,39.829300E-3,9.878615E+0,1.000000E+0,1.000000E+0,74.322374E+0,74.155915E+0,1.976679E+0,73.393387E+0,73.412763E+0,2.012205E+0,73.261074E+0,73.616410E+0,2.023052E+0,73.708149E+0,73.772789E+0,2.003256E+0
 10/25/2017,20:16:48.118,-204.229589E-6,74.346856E+0,3.983282E-3,997.943918E-3,1.002167E+0,0.000000E+0,1.011038E+0,3.133534E+0,0.000000E+0,73.745220E+0,3.980559E-3,998.201666E-3,1.020488E+0,0.000000E+0,1.060390E+0,2.842321E+0,0.000000E+0,81.982049E+0,28.777989E+0,71.303057E+0,3.974528E-3,3.969923E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,101.509730E+0,23.491234E+0,7.711330E-3,12.990022E-3,1.000000E+0,2.706159E+0,1.000000E+0,20.000000E+0,5.995297E-3,41.919447E+0,0.000000E+0,2.574167E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.994982E+0,0.000000E+0,-224.530256E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.585596E-3,0.000000E+0,170.022060E-3,0.000000E+0,-193.354298E-3,0.000000E+0,2.151467E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,705.954997E-3,3.096268E+0,0.000000E+0,998.711440E-3,0.000000E+0,982.522343E-3,3.073626E+0,0.000000E+0,242.480682E+0,5.672576E-3,3.980999E-3,97.842848E+0,74.127502E+0,77.341758E+0,114.441457E+0,83.475068E+0,3.979702E-3,3.977756E-3,66.944955E+0,4.554627E+0,1.672771E+0,76.394480E+0,75.060308E+0,0.000000E+0,75.613295E+0,75.195659E+0,0.000000E+0,75.166444E+0,1.057178E+0,1.005219E+0,2.003120E+0,60.000000E+0,51.000000E+0,58.900000E+0,11.051847E-3,68.178689E+0,28.451685E+0,0.000000E+0,1.426824E+0,1.431991E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.452496E+0,741.709691E-3,2.048678E+0,60.000000E+0,1.881068E+0,0.000000E+0,72.855405E+0,1.142841E+0,1.143518E+0,1.009866E+0,50.000000E+0,1.000000E+0,88.056304E+0,2.662216E+0,2.569878E+0,1.137676E+0,20.000000E+0,0.000000E+0,1.428248E+0,1.422567E+0,994.235502E-3,60.000000E+0,3.991443E-3,45.972546E+0,9.592095E-3,23.766262E+0,5.752211E+0,28.471884E+0,0.000000E+0,-32.224366E-3,0.000000E+0,44.101581E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.950971E-3,2.020931E+0,2.013619E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.448922E+0,5.151197E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.360737E-3,996.539022E-3,3.087514E+0,997.665461E-3,3.081174E+0,996.876953E-3,3.072387E+0,999.162016E-3,3.068622E+0,30.163752E-3,9.873138E+0,1.000000E+0,1.000000E+0,74.320033E+0,74.160830E+0,1.978277E+0,73.392357E+0,73.411827E+0,1.997804E+0,73.262198E+0,73.613695E+0,2.015162E+0,73.707213E+0,73.771291E+0,2.006114E+0
 10/25/2017,20:16:58.118,1.244936E-3,74.347277E+0,3.981272E-3,998.942691E-3,1.015101E+0,0.000000E+0,1.010223E+0,3.133147E+0,0.000000E+0,73.745969E+0,3.976214E-3,997.363986E-3,1.026709E+0,0.000000E+0,1.060566E+0,2.842949E+0,0.000000E+0,81.981393E+0,28.780451E+0,71.277184E+0,3.971933E-3,3.969210E-3,0.000000E+0,1.027366E+0,1.000000E+0,44.000000E+0,101.745722E+0,23.317261E+0,7.711589E-3,13.021281E-3,1.000000E+0,2.738503E+0,1.000000E+0,20.000000E+0,6.044532E-3,41.924288E+0,0.000000E+0,2.573232E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.988737E+0,0.000000E+0,-229.776944E-3,0.000000E+0,137.909642E-3,0.000000E+0,139.422491E-3,0.000000E+0,178.464429E-3,0.000000E+0,-192.903179E-3,0.000000E+0,2.151725E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,655.192560E-3,3.095866E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.007579E+0,3.073047E+0,0.000000E+0,242.487533E+0,5.309506E-3,3.982297E-3,97.845951E+0,74.202070E+0,77.338480E+0,114.446737E+0,83.480507E+0,3.977367E-3,3.978794E-3,66.939438E+0,4.563971E+0,1.675398E+0,76.411057E+0,75.062602E+0,0.000000E+0,75.613436E+0,75.195706E+0,0.000000E+0,75.168176E+0,1.054542E+0,1.011685E+0,2.005368E+0,60.000000E+0,51.000000E+0,58.900000E+0,11.032846E-3,68.181915E+0,28.446949E+0,0.000000E+0,1.420231E+0,1.436909E+0,1.008560E+0,60.000000E+0,1.000000E+0,1.447359E+0,739.041431E-3,2.025592E+0,60.000000E+0,1.876136E+0,0.000000E+0,72.856060E+0,1.143448E+0,1.148691E+0,1.007422E+0,50.000000E+0,1.000000E+0,88.049078E+0,2.661625E+0,2.571013E+0,1.113801E+0,20.000000E+0,0.000000E+0,1.427641E+0,1.422424E+0,1.008974E+0,60.000000E+0,3.990924E-3,45.970310E+0,9.572899E-3,23.775216E+0,5.816971E+0,28.462087E+0,0.000000E+0,17.418176E-3,0.000000E+0,43.650633E-3,0.000000E+0,19.621511E-3,0.000000E+0,15.337499E-3,0.000000E+0,15.691816E-3,2.020802E+0,2.012975E+0,2.018032E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.448413E+0,5.153679E+0,0.000000E+0,82.050187E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.791669E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.778366E+0,0.000000E+0,41.299258E-3,996.828677E-3,3.087482E+0,997.858565E-3,3.080900E+0,998.212588E-3,3.072854E+0,997.407989E-3,3.071197E+0,30.808122E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.319518E+0,74.159941E+0,1.980146E+0,73.395025E+0,73.407849E+0,2.005930E+0,73.263321E+0,73.618001E+0,2.020177E+0,73.708852E+0,73.769466E+0,2.005300E+0
 10/25/2017,20:17:08.118,761.880850E-6,74.347043E+0,3.981661E-3,998.636616E-3,1.011381E+0,0.000000E+0,1.009920E+0,3.132261E+0,0.000000E+0,73.744143E+0,3.977705E-3,997.863372E-3,1.023551E+0,0.000000E+0,1.060981E+0,2.840324E+0,0.000000E+0,81.983783E+0,28.776132E+0,71.294541E+0,3.972517E-3,3.969534E-3,0.000000E+0,1.029692E+0,1.000000E+0,44.000000E+0,102.055814E+0,23.254864E+0,7.711135E-3,13.000074E-3,1.000000E+0,2.737082E+0,1.000000E+0,20.000000E+0,6.017936E-3,41.922194E+0,0.000000E+0,2.575166E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.984102E+0,0.000000E+0,-235.345515E-3,0.000000E+0,139.551244E-3,0.000000E+0,137.072747E-3,0.000000E+0,177.948865E-3,0.000000E+0,-193.676526E-3,0.000000E+0,2.148664E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,735.712789E-3,3.096075E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.008554E+0,3.072870E+0,0.000000E+0,242.485169E+0,5.315409E-3,3.982945E-3,97.848207E+0,74.167056E+0,77.343117E+0,114.455648E+0,83.480647E+0,3.981064E-3,3.977756E-3,66.940467E+0,4.572026E+0,1.674979E+0,76.398414E+0,75.060168E+0,0.000000E+0,75.610673E+0,75.197204E+0,0.000000E+0,75.168925E+0,1.050709E+0,1.006496E+0,2.001765E+0,60.000000E+0,51.000000E+0,58.900000E+0,11.037645E-3,68.179951E+0,28.441005E+0,0.000000E+0,1.421700E+0,1.428223E+0,1.003270E+0,60.000000E+0,1.000000E+0,1.450246E+0,736.692723E-3,2.031152E+0,60.000000E+0,1.880665E+0,0.000000E+0,72.854375E+0,1.145108E+0,1.144317E+0,1.004626E+0,50.000000E+0,1.000000E+0,88.011819E+0,2.663110E+0,2.574431E+0,1.115941E+0,20.000000E+0,0.000000E+0,1.427561E+0,1.422567E+0,1.004774E+0,60.000000E+0,3.987421E-3,45.969658E+0,9.544688E-3,23.712350E+0,5.785074E+0,28.460183E+0,0.000000E+0,24.123142E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.789918E-3,0.000000E+0,15.820658E-3,2.020899E+0,2.013297E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.445390E+0,5.151390E+0,0.000000E+0,79.890414E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793376E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.778462E+0,0.000000E+0,43.457369E-3,997.230977E-3,3.086355E+0,997.729829E-3,3.081206E+0,996.619481E-3,3.073095E+0,997.295345E-3,3.068831E+0,35.318711E-3,9.869915E+0,1.000000E+0,1.000000E+0,74.318722E+0,74.158349E+0,1.978692E+0,73.394463E+0,73.412436E+0,2.007239E+0,73.264116E+0,73.613789E+0,2.023611E+0,73.708711E+0,73.770028E+0,2.003209E+0
 10/25/2017,20:17:18.118,600.862443E-6,74.347043E+0,3.983801E-3,996.993473E-3,1.010822E+0,0.000000E+0,1.011916E+0,3.132519E+0,0.000000E+0,73.742084E+0,3.980818E-3,997.428423E-3,992.493356E-3,0.000000E+0,1.062211E+0,2.827210E+0,0.000000E+0,81.986643E+0,28.771442E+0,71.259358E+0,3.972712E-3,3.974074E-3,0.000000E+0,1.026697E+0,1.000000E+0,44.000000E+0,102.111512E+0,23.262379E+0,7.721512E-3,13.020697E-3,1.000000E+0,2.734398E+0,1.000000E+0,20.000000E+0,6.003081E-3,41.925405E+0,0.000000E+0,2.567754E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.991087E+0,0.000000E+0,-228.264096E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.459006E-3,0.000000E+0,173.759903E-3,0.000000E+0,-200.411089E-3,0.000000E+0,2.144314E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,654.521700E-3,3.095126E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.006445E+0,3.072741E+0,0.000000E+0,242.484156E+0,5.314696E-3,3.982751E-3,97.849053E+0,74.136723E+0,77.342508E+0,114.460079E+0,83.484211E+0,3.975680E-3,3.980740E-3,66.938830E+0,4.558816E+0,1.674705E+0,76.408857E+0,75.064849E+0,0.000000E+0,75.612921E+0,75.198749E+0,0.000000E+0,75.166163E+0,1.050740E+0,1.000892E+0,1.999055E+0,60.000000E+0,51.000000E+0,58.900000E+0,11.034986E-3,68.174433E+0,28.436826E+0,0.000000E+0,1.422721E+0,1.431975E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.448300E+0,739.041431E-3,2.005988E+0,60.000000E+0,1.876378E+0,0.000000E+0,72.853439E+0,1.145332E+0,1.144652E+0,1.001048E+0,50.000000E+0,1.000000E+0,87.966913E+0,2.662567E+0,2.569335E+0,1.127679E+0,20.000000E+0,0.000000E+0,1.426907E+0,1.423286E+0,1.005780E+0,60.000000E+0,3.989367E-3,45.970403E+0,9.547996E-3,23.572701E+0,5.782175E+0,28.459347E+0,0.000000E+0,2.718826E-3,0.000000E+0,43.876107E-3,0.000000E+0,20.297934E-3,0.000000E+0,16.819187E-3,0.000000E+0,15.466341E-3,2.020963E+0,2.013555E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.441668E+0,5.267666E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.791927E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.778334E+0,0.000000E+0,43.038631E-3,997.005689E-3,3.087595E+0,997.327529E-3,3.081270E+0,997.086149E-3,3.072854E+0,999.467763E-3,3.068831E+0,21.464760E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.323029E+0,74.160222E+0,1.980418E+0,73.395071E+0,73.408083E+0,2.006090E+0,73.263087E+0,73.614912E+0,2.022094E+0,73.707822E+0,73.771010E+0,2.002921E+0
 10/25/2017,20:17:28.118,-848.303215E-6,74.348494E+0,3.982893E-3,999.055456E-3,1.010694E+0,0.000000E+0,1.012922E+0,3.130135E+0,0.000000E+0,73.743488E+0,3.979716E-3,997.396204E-3,1.011858E+0,0.000000E+0,1.062562E+0,2.816610E+0,0.000000E+0,81.986127E+0,28.769073E+0,71.271102E+0,3.976278E-3,3.965254E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,102.207056E+0,23.225266E+0,7.734871E-3,13.014147E-3,1.000000E+0,2.717819E+0,1.000000E+0,20.000000E+0,6.062955E-3,41.927220E+0,0.000000E+0,2.571718E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.993920E+0,0.000000E+0,-226.043105E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.486867E-3,0.000000E+0,169.828723E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.145731E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,583.984641E-3,3.095222E+0,0.000000E+0,999.226384E-3,0.000000E+0,989.409828E-3,3.072870E+0,0.000000E+0,242.490332E+0,5.311906E-3,3.982491E-3,97.850558E+0,74.113131E+0,77.344147E+0,114.465831E+0,83.487165E+0,3.979378E-3,3.980416E-3,66.935184E+0,4.553016E+0,1.672626E+0,76.419814E+0,75.065505E+0,0.000000E+0,75.610158E+0,75.200060E+0,0.000000E+0,75.165929E+0,1.055197E+0,1.003159E+0,2.002466E+0,60.000000E+0,51.000000E+0,58.900000E+0,11.033299E-3,68.177286E+0,28.433483E+0,0.000000E+0,1.426010E+0,1.430091E+0,999.801706E-3,60.000000E+0,1.000000E+0,1.449114E+0,735.797977E-3,2.043741E+0,60.000000E+0,1.872607E+0,0.000000E+0,72.855686E+0,1.142666E+0,1.142401E+0,1.004195E+0,50.000000E+0,1.000000E+0,87.815301E+0,2.662791E+0,2.573505E+0,1.119183E+0,20.000000E+0,0.000000E+0,1.427018E+0,1.422967E+0,1.001916E+0,60.000000E+0,3.990211E-3,45.968866E+0,9.602082E-3,23.592326E+0,5.782497E+0,28.456050E+0,0.000000E+0,-30.322476E-3,0.000000E+0,43.554001E-3,0.000000E+0,22.617099E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.854340E-3,2.020834E+0,2.013748E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.428978E+0,5.268826E+0,0.000000E+0,79.761473E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.778237E+0,0.000000E+0,41.331468E-3,996.539022E-3,3.087064E+0,997.874657E-3,3.080273E+0,999.387303E-3,3.074672E+0,997.407989E-3,3.070392E+0,32.096862E-3,9.862505E+0,1.000000E+0,1.000000E+0,74.320782E+0,74.157273E+0,1.977142E+0,73.394276E+0,73.408879E+0,2.000598E+0,73.262993E+0,73.612385E+0,2.014348E+0,73.705294E+0,73.770964E+0,2.004262E+0
 10/25/2017,20:17:38.118,1.566973E-3,74.345311E+0,3.985033E-3,999.184330E-3,1.015963E+0,0.000000E+0,1.012411E+0,3.131214E+0,0.000000E+0,73.744846E+0,3.980559E-3,997.911700E-3,1.025449E+0,0.000000E+0,1.060534E+0,2.834991E+0,0.000000E+0,81.986596E+0,28.763269E+0,71.234281E+0,3.974463E-3,3.964735E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,102.311588E+0,23.362771E+0,7.727867E-3,13.036132E-3,1.000000E+0,2.703540E+0,1.000000E+0,20.000000E+0,5.991405E-3,41.927127E+0,0.000000E+0,2.566433E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.993019E+0,0.000000E+0,-225.334963E-3,0.000000E+0,140.774398E-3,0.000000E+0,138.778725E-3,0.000000E+0,170.279842E-3,0.000000E+0,-183.429679E-3,0.000000E+0,2.143508E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002493E+0,0.000000E+0,856.932453E-3,3.094080E+0,0.000000E+0,999.322935E-3,0.000000E+0,982.106856E-3,3.072822E+0,0.000000E+0,242.476871E+0,5.091094E-3,3.984632E-3,97.851639E+0,74.131293E+0,77.346161E+0,114.470734E+0,83.487352E+0,3.978145E-3,3.979767E-3,66.940467E+0,4.554305E+0,1.672207E+0,76.420423E+0,75.064241E+0,0.000000E+0,75.613763E+0,75.197859E+0,0.000000E+0,75.163729E+0,1.054526E+0,1.008763E+0,2.000298E+0,60.000000E+0,51.000000E+0,58.900000E+0,11.014687E-3,68.174995E+0,28.431486E+0,0.000000E+0,1.430256E+0,1.433684E+0,1.012411E+0,60.000000E+0,1.000000E+0,1.450581E+0,737.156073E-3,2.052273E+0,60.000000E+0,1.890545E+0,0.000000E+0,72.852176E+0,1.142362E+0,1.144604E+0,1.007422E+0,50.000000E+0,1.000000E+0,87.689830E+0,2.668331E+0,2.570581E+0,1.117474E+0,20.000000E+0,0.000000E+0,1.427002E+0,1.420091E+0,1.002347E+0,60.000000E+0,3.988200E-3,45.966071E+0,9.577698E-3,23.493090E+0,5.758655E+0,28.452800E+0,0.000000E+0,-29.935651E-3,0.000000E+0,42.716525E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.816246E-3,0.000000E+0,15.015393E-3,2.020512E+0,2.013265E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.418215E+0,5.263862E+0,0.000000E+0,82.437012E-3,0.000000E+0,46.913582E-3,9.500000E+0,9.792958E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.774436E+0,0.000000E+0,44.520319E-3,997.037873E-3,3.087562E+0,997.697645E-3,3.080385E+0,997.279253E-3,3.072548E+0,1.000192E+0,3.069829E+0,25.975348E-3,9.865082E+0,1.000000E+0,1.000000E+0,74.317786E+0,74.155728E+0,1.976743E+0,73.392263E+0,73.405649E+0,2.002578E+0,73.258173E+0,73.611542E+0,2.024266E+0,73.705950E+0,73.770449E+0,2.001580E+0
 10/25/2017,20:17:48.118,761.880850E-6,74.346435E+0,3.983607E-3,997.122347E-3,1.021233E+0,0.000000E+0,1.010479E+0,3.131553E+0,0.000000E+0,73.743348E+0,3.981077E-3,998.427196E-3,1.009402E+0,0.000000E+0,1.060933E+0,2.846107E+0,0.000000E+0,81.988424E+0,28.765498E+0,71.238071E+0,3.970312E-3,3.971415E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,102.041937E+0,23.540272E+0,7.732731E-3,13.026663E-3,1.000000E+0,2.711877E+0,1.000000E+0,20.000000E+0,6.050046E-3,41.928058E+0,0.000000E+0,2.571589E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.989188E+0,0.000000E+0,-226.525929E-3,0.000000E+0,137.523383E-3,0.000000E+0,138.328090E-3,0.000000E+0,170.505401E-3,0.000000E+0,-195.674339E-3,0.000000E+0,2.146537E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,752.165064E-3,3.095126E+0,0.000000E+0,999.178108E-3,0.000000E+0,990.640306E-3,3.073031E+0,0.000000E+0,242.463217E+0,4.063253E-3,3.984632E-3,97.854271E+0,74.169209E+0,77.344428E+0,114.476628E+0,83.491900E+0,3.979443E-3,3.977691E-3,66.946264E+0,4.554627E+0,1.675656E+0,76.435830E+0,75.070655E+0,0.000000E+0,75.611891E+0,75.198281E+0,0.000000E+0,75.164197E+0,1.055820E+0,1.011238E+0,2.000968E+0,60.000000E+0,52.000000E+0,58.900000E+0,11.039525E-3,68.173919E+0,28.427586E+0,0.000000E+0,1.422131E+0,1.435935E+0,1.009886E+0,60.000000E+0,1.000000E+0,1.452480E+0,743.195608E-3,2.026886E+0,60.000000E+0,1.883341E+0,0.000000E+0,72.854422E+0,1.143783E+0,1.144796E+0,1.000393E+0,50.000000E+0,1.000000E+0,87.657031E+0,2.669960E+0,2.573792E+0,1.113642E+0,20.000000E+0,0.000000E+0,1.430101E+0,1.423366E+0,1.007649E+0,60.000000E+0,3.989886E-3,45.963743E+0,9.485868E-3,23.434773E+0,5.765421E+0,28.448574E+0,0.000000E+0,-32.385543E-3,0.000000E+0,42.491050E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.210127E-3,2.020706E+0,2.013587E+0,2.018612E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.414964E+0,5.270212E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792378E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.773566E+0,0.000000E+0,42.748735E-3,996.748217E-3,3.086806E+0,997.697645E-3,3.080691E+0,998.132128E-3,3.071470E+0,1.000047E+0,3.068316E+0,30.485937E-3,9.868304E+0,1.000000E+0,1.000000E+0,74.317271E+0,74.157507E+0,1.979395E+0,73.393246E+0,73.406585E+0,2.005068E+0,73.262900E+0,73.612104E+0,2.018884E+0,73.706418E+0,73.770121E+0,2.004789E+0
 10/25/2017,20:17:58.118,-365.247996E-6,74.346247E+0,3.980105E-3,998.008355E-3,1.002471E+0,0.000000E+0,1.012714E+0,3.130377E+0,0.000000E+0,73.741382E+0,3.976084E-3,997.960028E-3,1.002288E+0,0.000000E+0,1.062786E+0,2.841339E+0,0.000000E+0,81.990580E+0,28.761690E+0,71.224784E+0,3.972063E-3,3.965189E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,101.558179E+0,23.717871E+0,7.734028E-3,13.029971E-3,1.000000E+0,2.713970E+0,1.000000E+0,20.000000E+0,6.050176E-3,41.932154E+0,0.000000E+0,2.567529E+0,0.000000E+0,1.984103E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.992922E+0,0.000000E+0,-228.425037E-3,0.000000E+0,138.778725E-3,0.000000E+0,139.519056E-3,0.000000E+0,175.145482E-3,0.000000E+0,-195.706562E-3,0.000000E+0,2.153561E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001383E+0,0.000000E+0,615.771043E-3,3.094997E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.008874E+0,3.072693E+0,0.000000E+0,242.527144E+0,4.015639E-3,3.979637E-3,97.857609E+0,74.175809E+0,77.346629E+0,114.480352E+0,83.494151E+0,3.979183E-3,3.979443E-3,66.950565E+0,4.561071E+0,1.674237E+0,76.443463E+0,75.068829E+0,0.000000E+0,75.612359E+0,75.202681E+0,0.000000E+0,75.163682E+0,1.056874E+0,1.002233E+0,2.000250E+0,60.000000E+0,52.000000E+0,58.900000E+0,11.034726E-3,68.174106E+0,28.420760E+0,0.000000E+0,1.422514E+0,1.431768E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.451906E+0,740.048020E-3,2.009903E+0,60.000000E+0,1.882261E+0,0.000000E+0,72.853580E+0,1.144454E+0,1.145945E+0,1.002613E+0,50.000000E+0,1.000000E+0,87.666416E+0,2.667373E+0,2.574191E+0,1.129164E+0,20.000000E+0,0.000000E+0,1.426475E+0,1.422024E+0,1.007617E+0,60.000000E+0,3.989821E-3,45.964208E+0,9.544688E-3,23.603322E+0,5.807950E+0,28.447042E+0,0.000000E+0,9.036967E-3,0.000000E+0,44.069371E-3,0.000000E+0,20.394566E-3,0.000000E+0,16.690345E-3,0.000000E+0,16.174975E-3,2.020931E+0,2.013329E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.415175E+0,5.264861E+0,0.000000E+0,86.369733E-3,0.000000E+0,40.498734E-3,9.500000E+0,9.791573E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.763742E+0,0.000000E+0,41.589153E-3,997.214885E-3,3.086951E+0,997.552817E-3,3.080079E+0,996.555114E-3,3.072066E+0,1.000176E+0,3.068847E+0,26.297533E-3,9.863471E+0,1.000000E+0,1.000000E+0,74.317927E+0,74.159426E+0,1.981153E+0,73.392778E+0,73.409159E+0,1.999480E+0,73.263180E+0,73.610747E+0,2.025001E+0,73.706511E+0,73.770496E+0,2.001117E+0
 10/25/2017,20:18:08.118,-204.229589E-6,74.347465E+0,3.981337E-3,997.895591E-3,997.344966E-3,0.000000E+0,1.013353E+0,3.128653E+0,0.000000E+0,73.742599E+0,3.981467E-3,998.249994E-3,998.172080E-3,0.000000E+0,1.064143E+0,2.823006E+0,0.000000E+0,81.993158E+0,28.757325E+0,71.204713E+0,3.971739E-3,3.964605E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,101.332589E+0,23.415427E+0,7.713146E-3,13.046508E-3,1.000000E+0,2.725278E+0,1.000000E+0,20.000000E+0,6.062760E-3,41.933597E+0,0.000000E+0,2.572137E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.984842E+0,0.000000E+0,-225.689034E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.877454E-3,0.000000E+0,159.356318E-3,0.000000E+0,-201.603332E-3,0.000000E+0,2.148019E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,714.532499E-3,3.094997E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.001267E+0,3.072935E+0,0.000000E+0,242.558601E+0,4.013434E-3,3.976523E-3,97.858267E+0,74.164481E+0,77.348035E+0,114.484737E+0,83.496917E+0,3.977951E-3,3.980286E-3,66.949396E+0,4.572026E+0,1.674672E+0,76.447303E+0,75.066909E+0,0.000000E+0,75.614513E+0,75.201886E+0,0.000000E+0,75.159702E+0,1.058951E+0,999.374931E-3,2.001047E+0,60.000000E+0,52.000000E+0,58.900000E+0,11.012028E-3,68.175462E+0,28.413841E+0,0.000000E+0,1.425100E+0,1.434387E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.454985E+0,735.318649E-3,2.042719E+0,60.000000E+0,1.882696E+0,0.000000E+0,72.852550E+0,1.143959E+0,1.144205E+0,1.008412E+0,50.000000E+0,1.000000E+0,87.718030E+0,2.667357E+0,2.568664E+0,1.116979E+0,20.000000E+0,0.000000E+0,1.426092E+0,1.422903E+0,1.006547E+0,60.000000E+0,3.991573E-3,45.967003E+0,9.480290E-3,23.875757E+0,5.829537E+0,28.444163E+0,0.000000E+0,48.106293E-3,0.000000E+0,51.799919E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.822129E-3,0.000000E+0,17.882138E-3,2.020802E+0,2.013458E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.418920E+0,5.268214E+0,0.000000E+0,81.856775E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792571E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.748216E+0,0.000000E+0,44.584741E-3,996.152814E-3,3.087723E+0,997.552817E-3,3.079999E+0,996.587297E-3,3.072243E+0,1.000031E+0,3.068477E+0,30.485937E-3,9.882804E+0,1.000000E+0,1.000000E+0,74.318863E+0,74.157554E+0,1.981872E+0,73.391327E+0,73.404479E+0,2.005371E+0,73.260981E+0,73.610606E+0,2.013629E+0,73.705903E+0,73.772555E+0,2.003400E+0
 10/25/2017,20:18:18.118,600.862443E-6,74.347511E+0,3.984125E-3,998.088901E-3,1.022127E+0,0.000000E+0,1.011597E+0,3.131633E+0,0.000000E+0,73.740539E+0,3.983477E-3,997.798935E-3,1.023391E+0,0.000000E+0,1.064111E+0,2.807380E+0,0.000000E+0,81.995127E+0,28.743440E+0,71.210888E+0,3.977965E-3,3.971285E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,101.400275E+0,23.385875E+0,7.699203E-3,13.039115E-3,1.000000E+0,2.714114E+0,1.000000E+0,20.000000E+0,6.015212E-3,41.938065E+0,0.000000E+0,2.573683E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.980207E+0,0.000000E+0,-212.009019E-3,0.000000E+0,135.753028E-3,0.000000E+0,140.870963E-3,0.000000E+0,155.618475E-3,0.000000E+0,-202.763352E-3,0.000000E+0,2.145764E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.012494E+0,3.094820E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.000324E+0,3.072999E+0,0.000000E+0,242.514165E+0,4.009412E-3,3.983789E-3,97.860758E+0,74.158958E+0,77.348503E+0,114.492940E+0,83.499965E+0,3.978405E-3,3.982167E-3,66.948414E+0,4.571059E+0,1.675833E+0,76.447818E+0,75.072668E+0,0.000000E+0,75.610392E+0,75.203805E+0,0.000000E+0,75.160826E+0,1.061746E+0,984.302699E-3,2.001191E+0,60.000000E+0,52.000000E+0,58.900000E+0,11.013844E-3,68.172329E+0,28.410359E+0,0.000000E+0,1.428644E+0,1.430810E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.451204E+0,742.204997E-3,2.051011E+0,60.000000E+0,1.885146E+0,0.000000E+0,72.853299E+0,1.143815E+0,1.148356E+0,1.011048E+0,50.000000E+0,1.000000E+0,87.727649E+0,2.666112E+0,2.571907E+0,1.132406E+0,20.000000E+0,0.000000E+0,1.427338E+0,1.420986E+0,1.008208E+0,60.000000E+0,3.987162E-3,45.961647E+0,9.473416E-3,23.866524E+0,5.814716E+0,28.437941E+0,0.000000E+0,55.359261E-3,0.000000E+0,45.261164E-3,0.000000E+0,15.627394E-3,0.000000E+0,15.691816E-3,0.000000E+0,20.265724E-3,2.020931E+0,2.013297E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.419252E+0,5.258253E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793924E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.739422E+0,0.000000E+0,43.554001E-3,996.941321E-3,3.086565E+0,997.327529E-3,3.080916E+0,996.796493E-3,3.072082E+0,998.614888E-3,3.068654E+0,29.519383E-3,9.884415E+0,1.000000E+0,1.000000E+0,74.316663E+0,74.155634E+0,1.979236E+0,73.391046E+0,73.405134E+0,2.004924E+0,73.260934E+0,73.611776E+0,2.014987E+0,73.707541E+0,73.769700E+0,2.007391E+0
 10/25/2017,20:18:28.118,2.050028E-3,74.346762E+0,3.983607E-3,999.442078E-3,1.009512E+0,0.000000E+0,1.013992E+0,3.130087E+0,0.000000E+0,73.740680E+0,3.979780E-3,998.362759E-3,1.028320E+0,0.000000E+0,1.063265E+0,2.803771E+0,0.000000E+0,81.995174E+0,28.742744E+0,71.199894E+0,3.972971E-3,3.967329E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,101.572196E+0,23.263214E+0,7.688697E-3,13.032111E-3,1.000000E+0,2.731140E+0,1.000000E+0,20.000000E+0,6.003989E-3,41.939368E+0,0.000000E+0,2.568463E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.978308E+0,0.000000E+0,-215.903800E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.619948E-3,0.000000E+0,160.999680E-3,0.000000E+0,-207.886776E-3,0.000000E+0,2.151435E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.009603E+0,3.095898E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.007499E+0,3.073723E+0,0.000000E+0,242.506060E+0,4.010385E-3,3.979118E-3,97.863391E+0,74.173329E+0,77.350376E+0,114.497608E+0,83.500715E+0,3.980351E-3,3.978988E-3,66.944207E+0,4.565582E+0,1.672867E+0,76.450300E+0,75.074494E+0,0.000000E+0,75.611844E+0,75.206287E+0,0.000000E+0,75.161060E+0,1.060708E+0,996.580820E-3,2.004618E+0,60.000000E+0,52.000000E+0,58.900000E+0,11.031873E-3,68.172563E+0,28.402419E+0,0.000000E+0,1.421875E+0,1.433572E+0,1.000105E+0,60.000000E+0,1.000000E+0,1.451794E+0,745.799958E-3,2.045531E+0,60.000000E+0,1.887676E+0,0.000000E+0,72.854328E+0,1.144438E+0,1.151852E+0,1.005872E+0,50.000000E+0,1.000000E+0,87.647835E+0,2.661833E+0,2.571620E+0,1.135807E+0,20.000000E+0,0.000000E+0,1.427290E+0,1.422855E+0,1.004327E+0,60.000000E+0,3.990146E-3,45.959644E+0,9.540538E-3,23.732810E+0,5.744800E+0,28.433669E+0,0.000000E+0,54.617847E-3,0.000000E+0,42.909788E-3,0.000000E+0,13.823600E-3,0.000000E+0,16.754766E-3,0.000000E+0,22.423835E-3,2.020673E+0,2.013426E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.412147E+0,5.255255E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792539E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.726988E+0,0.000000E+0,42.426629E-3,996.651665E-3,3.086709E+0,996.941321E-3,3.079806E+0,996.555114E-3,3.073900E+0,999.451671E-3,3.070762E+0,35.640896E-3,9.880871E+0,1.000000E+0,1.000000E+0,74.316475E+0,74.153200E+0,1.978596E+0,73.395071E+0,73.408925E+0,2.007415E+0,73.260372E+0,73.612244E+0,2.012463E+0,73.706558E+0,73.770074E+0,2.006465E+0
 10/25/2017,20:18:38.118,-526.266402E-6,74.348073E+0,3.985423E-3,999.039347E-3,1.018199E+0,0.000000E+0,1.013721E+0,3.131101E+0,0.000000E+0,73.739042E+0,3.982634E-3,998.346649E-3,1.005207E+0,0.000000E+0,1.063201E+0,2.823795E+0,0.000000E+0,81.998924E+0,28.739725E+0,71.207660E+0,3.978224E-3,3.965578E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,101.674175E+0,23.329601E+0,7.715545E-3,13.027506E-3,1.000000E+0,2.718937E+0,1.000000E+0,20.000000E+0,6.007362E-3,41.942952E+0,0.000000E+0,2.561825E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.980432E+0,0.000000E+0,-216.708507E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.362442E-3,0.000000E+0,158.550749E-3,0.000000E+0,-201.474441E-3,0.000000E+0,2.149340E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.012558E+0,3.093983E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000948E+0,3.072806E+0,0.000000E+0,242.540508E+0,4.013109E-3,3.982037E-3,97.864613E+0,74.201227E+0,77.350142E+0,114.502982E+0,83.503200E+0,3.976134E-3,3.975745E-3,66.941822E+0,4.570415E+0,1.672755E+0,76.461679E+0,75.075477E+0,0.000000E+0,75.612546E+0,75.203992E+0,0.000000E+0,75.161294E+0,1.061011E+0,975.505243E-3,1.998927E+0,60.000000E+0,52.000000E+0,58.900000E+0,11.040693E-3,68.172984E+0,28.397218E+0,0.000000E+0,1.427590E+0,1.434179E+0,1.007361E+0,60.000000E+0,1.000000E+0,1.449624E+0,744.681526E-3,2.037031E+0,60.000000E+0,1.882970E+0,0.000000E+0,72.850070E+0,1.145172E+0,1.146488E+0,1.009179E+0,50.000000E+0,1.000000E+0,87.519927E+0,2.659470E+0,2.570933E+0,1.120477E+0,20.000000E+0,0.000000E+0,1.427306E+0,1.419036E+0,1.006068E+0,60.000000E+0,3.991054E-3,45.958386E+0,9.460575E-3,23.625034E+0,5.818260E+0,28.431022E+0,0.000000E+0,55.552674E-3,0.000000E+0,45.840955E-3,0.000000E+0,15.852869E-3,0.000000E+0,15.885079E-3,0.000000E+0,20.458987E-3,2.020834E+0,2.013877E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.400901E+0,5.230626E+0,0.000000E+0,81.824539E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792861E+0,0.000000E+0,13.469283E-3,10.000000E+0,9.721770E+0,0.000000E+0,42.716525E-3,996.522930E-3,3.085889E+0,998.228680E-3,3.080192E+0,997.053965E-3,3.073498E+0,997.472357E-3,3.069378E+0,32.419047E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.318863E+0,74.153481E+0,1.981233E+0,73.390766E+0,73.407942E+0,2.002466E+0,73.258032E+0,73.610325E+0,2.016935E+0,73.706137E+0,73.770074E+0,2.009418E+0
 10/25/2017,20:18:48.118,1.566973E-3,74.346060E+0,3.983153E-3,998.169448E-3,1.003828E+0,0.000000E+0,1.010974E+0,3.131343E+0,0.000000E+0,73.741335E+0,3.976019E-3,997.460641E-3,1.025274E+0,0.000000E+0,1.065357E+0,2.835861E+0,0.000000E+0,81.998362E+0,28.727930E+0,71.193203E+0,3.977251E-3,3.964670E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,101.727659E+0,23.433799E+0,7.701083E-3,13.006948E-3,1.000000E+0,2.721461E+0,1.000000E+0,20.000000E+0,6.003924E-3,41.945233E+0,0.000000E+0,2.567497E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.978533E+0,0.000000E+0,-213.682809E-3,0.000000E+0,139.422491E-3,0.000000E+0,134.336745E-3,0.000000E+0,158.099630E-3,0.000000E+0,-200.958876E-3,0.000000E+0,2.146279E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.014778E+0,3.095415E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007276E+0,3.073240E+0,0.000000E+0,242.523959E+0,4.011293E-3,3.982297E-3,97.867762E+0,74.211853E+0,77.351594E+0,114.508121E+0,83.506482E+0,3.979961E-3,3.976913E-3,66.941121E+0,4.567193E+0,1.672481E+0,76.461071E+0,75.078239E+0,0.000000E+0,75.610673E+0,75.206287E+0,0.000000E+0,75.159749E+0,1.064398E+0,979.624559E-3,2.000250E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.031548E-3,68.171487E+0,28.392621E+0,0.000000E+0,1.431150E+0,1.435584E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.452719E+0,743.850690E-3,2.037111E+0,60.000000E+0,1.873848E+0,0.000000E+0,72.850772E+0,1.147120E+0,1.146472E+0,1.001527E+0,50.000000E+0,1.000000E+0,87.417500E+0,2.665920E+0,2.571220E+0,1.128733E+0,20.000000E+0,0.000000E+0,1.424766E+0,1.423606E+0,1.013429E+0,60.000000E+0,3.990081E-3,45.959830E+0,9.452728E-3,23.576645E+0,5.864978E+0,28.425032E+0,0.000000E+0,55.681616E-3,0.000000E+0,45.003479E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.562973E-3,0.000000E+0,20.748883E-3,2.021092E+0,2.013813E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.391565E+0,5.230981E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.794343E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.710109E+0,0.000000E+0,43.843896E-3,996.699941E-3,3.085326E+0,996.909137E-3,3.080192E+0,999.693051E-3,3.073836E+0,997.021781E-3,3.068461E+0,26.619718E-3,9.881193E+0,1.000000E+0,1.000000E+0,74.318207E+0,74.155026E+0,1.976551E+0,73.388425E+0,73.407662E+0,2.009443E+0,73.261917E+0,73.610559E+0,2.018309E+0,73.706558E+0,73.769934E+0,2.009769E+0
