date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:18:58.118,922.899256E-6,74.344937E+0,3.983931E-3,998.266103E-3,1.002391E+0,0.000000E+0,1.011277E+0,3.132036E+0,0.000000E+0,73.739884E+0,3.985358E-3,997.637843E-3,984.294301E-3,0.000000E+0,1.060917E+0,2.821024E+0,0.000000E+0,82.003283E+0,28.734292E+0,71.203683E+0,3.977446E-3,3.964216E-3,0.000000E+0,1.016853E+0,1.000000E+0,44.000000E+0,101.707667E+0,23.341663E+0,7.691031E-3,12.976273E-3,1.000000E+0,2.733344E+0,1.000000E+0,20.000000E+0,6.034023E-3,41.950539E+0,0.000000E+0,2.561793E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.978855E+0,0.000000E+0,-216.193495E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.624275E-3,0.000000E+0,155.876258E-3,0.000000E+0,-198.638835E-3,0.000000E+0,2.144894E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.008134E+0,3.094498E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006301E+0,3.073047E+0,0.000000E+0,242.478125E+0,4.011747E-3,3.982362E-3,97.868796E+0,74.199495E+0,77.353655E+0,114.515193E+0,83.508358E+0,3.977821E-3,3.982102E-3,66.939532E+0,4.566548E+0,1.671111E+0,76.468376E+0,75.078052E+0,0.000000E+0,75.614372E+0,75.210032E+0,0.000000E+0,75.162371E+0,1.059686E+0,984.622026E-3,1.999931E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.022080E-3,68.172049E+0,28.387374E+0,0.000000E+0,1.427079E+0,1.431912E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.448651E+0,742.812146E-3,2.035881E+0,60.000000E+0,1.884920E+0,0.000000E+0,72.851614E+0,1.145699E+0,1.146552E+0,1.003013E+0,50.000000E+0,1.000000E+0,87.419752E+0,2.664723E+0,2.565022E+0,1.122185E+0,20.000000E+0,0.000000E+0,1.429206E+0,1.424341E+0,1.008096E+0,60.000000E+0,3.989562E-3,45.958246E+0,9.557788E-3,23.570428E+0,5.851768E+0,28.416395E+0,0.000000E+0,55.069143E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.757708E-3,0.000000E+0,15.562973E-3,0.000000E+0,21.393095E-3,2.021028E+0,2.013813E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.390782E+0,5.229756E+0,0.000000E+0,83.049485E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.792732E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.700833E+0,0.000000E+0,40.075254E-3,996.555113E-3,3.086887E+0,997.295345E-3,3.080707E+0,996.651665E-3,3.072918E+0,999.982707E-3,3.068928E+0,35.318711E-3,9.877648E+0,1.000000E+0,1.000000E+0,74.314977E+0,74.153013E+0,1.980498E+0,73.390204E+0,73.408645E+0,1.999911E+0,73.262104E+0,73.609951E+0,2.013262E+0,73.704779E+0,73.769747E+0,2.009753E+0
 10/25/2017,20:19:08.118,761.880850E-6,74.346154E+0,3.982893E-3,997.815044E-3,1.014973E+0,0.000000E+0,1.012459E+0,3.132970E+0,0.000000E+0,73.742084E+0,3.985228E-3,997.927809E-3,993.801377E-3,0.000000E+0,1.064080E+0,2.809780E+0,0.000000E+0,82.003143E+0,28.740561E+0,71.209859E+0,3.974722E-3,3.972647E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,101.507566E+0,23.391210E+0,7.678126E-3,12.998842E-3,1.000000E+0,2.715232E+0,1.000000E+0,20.000000E+0,6.008984E-3,41.954402E+0,0.000000E+0,2.564500E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.982493E+0,0.000000E+0,-214.584081E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.617784E-3,0.000000E+0,156.295154E-3,0.000000E+0,-198.123271E-3,0.000000E+0,2.143830E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,983.662821E-3,3.094723E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.014179E+0,3.072548E+0,0.000000E+0,242.458972E+0,4.012266E-3,3.983270E-3,97.869454E+0,74.198559E+0,77.352203E+0,114.516985E+0,83.511312E+0,3.981324E-3,3.980870E-3,66.937849E+0,4.569770E+0,1.674382E+0,76.473527E+0,75.079831E+0,0.000000E+0,75.611095E+0,75.209611E+0,0.000000E+0,75.161060E+0,1.056746E+0,981.716152E-3,1.999389E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.037126E-3,68.168588E+0,28.382731E+0,0.000000E+0,1.426601E+0,1.429532E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.454267E+0,739.376961E-3,2.053839E+0,60.000000E+0,1.888595E+0,0.000000E+0,72.853346E+0,1.144134E+0,1.147925E+0,999.961321E-3,50.000000E+0,1.000000E+0,87.456538E+0,2.667261E+0,2.568808E+0,1.125603E+0,20.000000E+0,0.000000E+0,1.426715E+0,1.421577E+0,1.001357E+0,60.000000E+0,3.990535E-3,45.957268E+0,9.585415E-3,23.579521E+0,5.837592E+0,28.413377E+0,0.000000E+0,54.488905E-3,0.000000E+0,43.876107E-3,0.000000E+0,17.688874E-3,0.000000E+0,15.756237E-3,0.000000E+0,19.267194E-3,2.021221E+0,2.013651E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.392880E+0,5.191363E+0,0.000000E+0,82.533719E-3,0.000000E+0,41.369090E-3,9.500000E+0,9.791283E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.457369E-3,997.295345E-3,3.086227E+0,997.552817E-3,3.079275E+0,999.725235E-3,3.071374E+0,998.083852E-3,3.068799E+0,31.774677E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.318395E+0,74.154698E+0,1.979667E+0,73.388145E+0,73.410423E+0,2.009283E+0,73.262712E+0,73.610700E+0,2.016408E+0,73.706090E+0,73.768904E+0,2.007040E+0
 10/25/2017,20:19:18.118,1.083918E-3,74.348260E+0,3.979132E-3,998.958801E-3,1.010199E+0,0.000000E+0,1.012235E+0,3.130683E+0,0.000000E+0,73.738667E+0,3.982504E-3,998.491633E-3,1.028161E+0,0.000000E+0,1.064670E+0,2.794750E+0,0.000000E+0,82.004971E+0,28.730902E+0,71.216549E+0,3.974657E-3,3.970572E-3,0.000000E+0,1.030265E+0,1.000000E+0,44.000000E+0,101.524547E+0,23.275879E+0,7.694598E-3,12.986584E-3,1.000000E+0,2.723761E+0,1.000000E+0,20.000000E+0,6.045375E-3,41.958452E+0,0.000000E+0,2.566884E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.984231E+0,0.000000E+0,-237.952765E-3,0.000000E+0,134.980510E-3,0.000000E+0,138.778725E-3,0.000000E+0,164.318627E-3,0.000000E+0,-196.963250E-3,0.000000E+0,2.147407E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,659.505286E-3,3.094820E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.014003E+0,3.072725E+0,0.000000E+0,242.443050E+0,4.549442E-3,3.980286E-3,97.874907E+0,74.190648E+0,77.354264E+0,114.523491E+0,83.513093E+0,3.980740E-3,3.982362E-3,66.935418E+0,4.577503E+0,1.675785E+0,76.478257E+0,75.082453E+0,0.000000E+0,75.612359E+0,75.212607E+0,0.000000E+0,75.160545E+0,1.063056E+0,1.007422E+0,2.003040E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.032781E-3,68.171067E+0,28.375115E+0,0.000000E+0,1.422035E+0,1.434019E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.453118E+0,735.654179E-3,2.019249E+0,60.000000E+0,1.878473E+0,0.000000E+0,72.851240E+0,1.144182E+0,1.145338E+0,1.010265E+0,50.000000E+0,1.000000E+0,87.511106E+0,2.666958E+0,2.565070E+0,1.113674E+0,20.000000E+0,0.000000E+0,1.419145E+0,1.424644E+0,999.680608E-3,60.000000E+0,3.990665E-3,45.959690E+0,9.533923E-3,23.634360E+0,5.849191E+0,28.407619E+0,0.000000E+0,32.729999E-3,0.000000E+0,40.880520E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.564444E-3,0.000000E+0,16.819187E-3,2.020673E+0,2.013233E+0,2.018129E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.396522E+0,5.188687E+0,0.000000E+0,87.594679E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.791830E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.700156E+0,0.000000E+0,40.043043E-3,996.780401E-3,3.085406E+0,997.649369E-3,3.079565E+0,997.987300E-3,3.074785E+0,1.000321E+0,3.070601E+0,26.941903E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.315680E+0,74.154230E+0,1.980642E+0,73.388332E+0,73.407755E+0,2.007383E+0,73.257611E+0,73.613274E+0,2.024043E+0,73.704873E+0,73.770542E+0,2.003959E+0
 10/25/2017,20:19:28.118,-204.229589E-6,74.346388E+0,3.981726E-3,998.620506E-3,1.018790E+0,0.000000E+0,1.012954E+0,3.130473E+0,0.000000E+0,73.738480E+0,3.978289E-3,997.476750E-3,1.027379E+0,0.000000E+0,1.063089E+0,2.817722E+0,0.000000E+0,82.007221E+0,28.717482E+0,71.191005E+0,3.977900E-3,3.968367E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,101.455731E+0,23.198869E+0,7.693820E-3,12.987752E-3,1.000000E+0,2.719512E+0,1.000000E+0,20.000000E+0,6.017028E-3,41.961105E+0,0.000000E+0,2.559634E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.992761E+0,0.000000E+0,-226.686870E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.649972E-3,0.000000E+0,168.700926E-3,0.000000E+0,-194.063199E-3,0.000000E+0,2.155044E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,583.441550E-3,3.093790E+0,0.000000E+0,998.180404E-3,0.000000E+0,991.615101E-3,3.073530E+0,0.000000E+0,242.440928E+0,6.103822E-3,3.980026E-3,97.874437E+0,74.182410E+0,77.356840E+0,114.529903E+0,83.515110E+0,3.977042E-3,3.981713E-3,66.935651E+0,4.550439E+0,1.667629E+0,76.475166E+0,75.086994E+0,0.000000E+0,75.612312E+0,75.210594E+0,0.000000E+0,75.158906E+0,1.061315E+0,1.012068E+0,2.002020E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.005802E-3,68.169477E+0,28.371772E+0,0.000000E+0,1.426489E+0,1.429469E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.449002E+0,735.494402E-3,2.016134E+0,60.000000E+0,1.871672E+0,0.000000E+0,72.851942E+0,1.143352E+0,1.146663E+0,1.013013E+0,50.000000E+0,1.000000E+0,87.572432E+0,2.657714E+0,2.570086E+0,1.120157E+0,20.000000E+0,0.000000E+0,1.423824E+0,1.415697E+0,1.002922E+0,60.000000E+0,3.985800E-3,45.956663E+0,9.511808E-3,23.534890E+0,5.781530E+0,28.411845E+0,0.000000E+0,-23.327391E-3,0.000000E+0,43.328527E-3,0.000000E+0,22.198361E-3,0.000000E+0,18.880667E-3,0.000000E+0,15.498552E-3,2.020673E+0,2.013587E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.400817E+0,5.193329E+0,0.000000E+0,88.948567E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792636E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.699480E+0,0.000000E+0,41.653574E-3,996.120630E-3,3.086693E+0,998.164312E-3,3.079371E+0,997.086149E-3,3.071100E+0,998.325232E-3,3.070392E+0,32.096862E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.316522E+0,74.153387E+0,1.980802E+0,73.390672E+0,73.409908E+0,2.005212E+0,73.261355E+0,73.607611E+0,2.018980E+0,73.703843E+0,73.770028E+0,2.003400E+0
 10/25/2017,20:19:38.118,-204.229589E-6,74.344328E+0,3.977511E-3,998.846036E-3,996.913835E-3,0.000000E+0,1.011501E+0,3.131472E+0,0.000000E+0,73.740118E+0,3.982699E-3,997.637843E-3,1.000022E+0,0.000000E+0,1.061380E+0,2.808942E+0,0.000000E+0,82.010971E+0,28.712653E+0,71.174723E+0,3.977770E-3,3.964800E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,101.569891E+0,23.422247E+0,7.697063E-3,12.990022E-3,1.000000E+0,2.703636E+0,1.000000E+0,20.000000E+0,6.002822E-3,41.962315E+0,0.000000E+0,2.555574E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.991055E+0,0.000000E+0,-226.043105E-3,0.000000E+0,136.396794E-3,0.000000E+0,139.454679E-3,0.000000E+0,170.022060E-3,0.000000E+0,-183.461902E-3,0.000000E+0,2.150823E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,978.104190E-3,3.093967E+0,0.000000E+0,997.697645E-3,0.000000E+0,989.809334E-3,3.072323E+0,0.000000E+0,242.455160E+0,6.456253E-3,3.984632E-3,97.879608E+0,74.183580E+0,77.357870E+0,114.534806E+0,83.517126E+0,3.976459E-3,3.976978E-3,66.930976E+0,4.553339E+0,1.674640E+0,76.486592E+0,75.086807E+0,0.000000E+0,75.614887E+0,75.212513E+0,0.000000E+0,75.160685E+0,1.053073E+0,1.010184E+0,2.000442E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.015335E-3,68.168729E+0,28.370983E+0,0.000000E+0,1.423536E+0,1.426754E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.450199E+0,736.453059E-3,2.050084E+0,60.000000E+0,1.861953E+0,0.000000E+0,72.853439E+0,1.144150E+0,1.143822E+0,1.008796E+0,50.000000E+0,1.000000E+0,87.581065E+0,2.655510E+0,2.563904E+0,1.124948E+0,20.000000E+0,0.000000E+0,1.424128E+0,1.420378E+0,1.005717E+0,60.000000E+0,3.989951E-3,45.957268E+0,9.572445E-3,23.518884E+0,5.737390E+0,28.412216E+0,0.000000E+0,-16.783601E-3,0.000000E+0,48.321172E-3,0.000000E+0,24.743000E-3,0.000000E+0,19.396037E-3,0.000000E+0,15.176446E-3,2.021028E+0,2.013362E+0,2.018129E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.400824E+0,5.191073E+0,0.000000E+0,90.689279E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792346E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.699963E+0,0.000000E+0,43.682843E-3,996.796493E-3,3.086935E+0,997.585001E-3,3.080353E+0,999.853971E-3,3.074093E+0,999.773511E-3,3.070311E+0,26.941903E-3,9.900847E+0,1.000000E+0,1.000000E+0,74.318114E+0,74.153762E+0,1.975097E+0,73.389034E+0,73.412904E+0,2.003392E+0,73.261262E+0,73.611355E+0,2.015466E+0,73.701503E+0,73.770776E+0,2.004773E+0
 10/25/2017,20:19:48.118,600.862443E-6,74.345077E+0,3.980105E-3,999.732044E-3,1.003301E+0,0.000000E+0,1.012012E+0,3.129394E+0,0.000000E+0,73.739884E+0,3.981921E-3,997.798935E-3,1.006818E+0,0.000000E+0,1.059544E+0,2.828499E+0,0.000000E+0,82.011018E+0,28.715485E+0,71.146278E+0,3.971220E-3,3.969729E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,101.461752E+0,23.230462E+0,7.701019E-3,12.990865E-3,1.000000E+0,2.727961E+0,1.000000E+0,20.000000E+0,6.035710E-3,41.968366E+0,0.000000E+0,2.558732E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.013523E+0,0.000000E+0,-213.650621E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.523383E-3,0.000000E+0,157.648511E-3,0.000000E+0,-180.432960E-3,0.000000E+0,2.151628E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.010274E+0,3.094643E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.016624E+0,3.072806E+0,0.000000E+0,242.462831E+0,6.459432E-3,3.981259E-3,97.878151E+0,74.189431E+0,77.357495E+0,114.537399E+0,83.518908E+0,3.981972E-3,3.982037E-3,66.929480E+0,4.564293E+0,1.675559E+0,76.483736E+0,75.090505E+0,0.000000E+0,75.611750E+0,75.214761E+0,0.000000E+0,75.161154E+0,1.050788E+0,1.008603E+0,2.000362E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.014233E-3,68.168308E+0,28.373955E+0,0.000000E+0,1.423599E+0,1.431496E+0,1.004868E+0,60.000000E+0,1.000000E+0,1.453597E+0,732.682344E-3,2.050643E+0,60.000000E+0,1.881149E+0,0.000000E+0,72.851333E+0,1.143576E+0,1.149345E+0,1.016208E+0,50.000000E+0,1.000000E+0,87.559341E+0,2.657123E+0,2.566763E+0,1.123718E+0,20.000000E+0,0.000000E+0,1.426188E+0,1.425427E+0,1.006355E+0,60.000000E+0,3.988589E-3,45.955359E+0,9.504675E-3,23.463769E+0,5.718380E+0,28.414677E+0,0.000000E+0,-4.985439E-3,0.000000E+0,44.971268E-3,0.000000E+0,26.192477E-3,0.000000E+0,23.003626E-3,0.000000E+0,17.978770E-3,2.020802E+0,2.013523E+0,2.018129E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.398316E+0,5.191782E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.792410E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.700994E+0,0.000000E+0,41.267047E-3,996.812585E-3,3.085969E+0,998.325232E-3,3.079661E+0,997.279253E-3,3.070810E+0,999.355119E-3,3.068815E+0,35.318711E-3,9.890537E+0,1.000000E+0,1.000000E+0,74.315867E+0,74.157039E+0,1.980338E+0,73.387817E+0,73.408691E+0,2.006920E+0,73.261870E+0,73.611917E+0,2.024410E+0,73.706184E+0,73.772555E+0,2.005348E+0
 10/25/2017,20:19:58.118,761.880850E-6,74.345545E+0,3.979391E-3,998.282212E-3,997.728194E-3,0.000000E+0,1.011692E+0,3.129555E+0,0.000000E+0,73.736280E+0,3.983477E-3,997.605624E-3,1.029453E+0,0.000000E+0,1.060039E+0,2.817287E+0,0.000000E+0,82.013033E+0,28.717621E+0,71.166068E+0,3.976343E-3,3.969339E-3,0.000000E+0,1.027828E+0,1.000000E+0,44.000000E+0,101.547172E+0,23.323199E+0,7.708087E-3,12.991124E-3,1.000000E+0,2.716509E+0,1.000000E+0,20.000000E+0,6.031558E-3,41.970274E+0,0.000000E+0,2.561568E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.001420E+0,0.000000E+0,-199.938418E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.974019E-3,0.000000E+0,155.070688E-3,0.000000E+0,-193.579858E-3,0.000000E+0,2.151918E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,999.859521E-3,3.094418E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.005182E+0,3.072629E+0,0.000000E+0,242.454967E+0,6.458524E-3,3.984373E-3,97.879091E+0,74.193363E+0,77.358432E+0,114.546593E+0,83.523174E+0,3.980870E-3,3.978664E-3,66.930602E+0,4.571703E+0,1.675511E+0,76.468844E+0,75.095421E+0,0.000000E+0,75.612640E+0,75.215182E+0,0.000000E+0,75.157361E+0,1.052162E+0,1.005251E+0,2.001717E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.018708E-3,68.169056E+0,28.372933E+0,0.000000E+0,1.419912E+0,1.430730E+0,991.075601E-3,60.000000E+0,1.000000E+0,1.448571E+0,738.450260E-3,2.052768E+0,60.000000E+0,1.873767E+0,0.000000E+0,72.851053E+0,1.143544E+0,1.148627E+0,996.878118E-3,50.000000E+0,1.000000E+0,87.555728E+0,2.658161E+0,2.568217E+0,1.127823E+0,20.000000E+0,0.000000E+0,1.423569E+0,1.426354E+0,989.604767E-3,60.000000E+0,3.989562E-3,45.952983E+0,9.564598E-3,23.574372E+0,5.660064E+0,28.417928E+0,0.000000E+0,4.910834E-3,0.000000E+0,51.703287E-3,0.000000E+0,22.037308E-3,0.000000E+0,25.290580E-3,0.000000E+0,21.328674E-3,2.020834E+0,2.013619E+0,2.018032E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.397280E+0,5.191524E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792507E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.700768E+0,0.000000E+0,42.168944E-3,996.812585E-3,3.085969E+0,997.343621E-3,3.078985E+0,998.824084E-3,3.073562E+0,999.483855E-3,3.070553E+0,32.741232E-3,9.867338E+0,1.000000E+0,1.000000E+0,74.315492E+0,74.156758E+0,1.976759E+0,73.389923E+0,73.413887E+0,2.010816E+0,73.261402E+0,73.615521E+0,2.022861E+0,73.704499E+0,73.773678E+0,2.005842E+0
 10/25/2017,20:20:08.118,2.050028E-3,74.346950E+0,3.978808E-3,998.878254E-3,975.868235E-3,0.000000E+0,1.010112E+0,3.129329E+0,0.000000E+0,73.736280E+0,3.980818E-3,998.056683E-3,990.930112E-3,0.000000E+0,1.059911E+0,2.823650E+0,0.000000E+0,82.015518E+0,28.722590E+0,71.209485E+0,3.978029E-3,3.972971E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,101.690639E+0,23.351545E+0,7.715545E-3,13.009542E-3,1.000000E+0,2.725486E+0,1.000000E+0,20.000000E+0,5.969090E-3,41.976511E+0,0.000000E+0,2.558635E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.992246E+0,0.000000E+0,-203.511316E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.813077E-3,0.000000E+0,142.246020E-3,0.000000E+0,-199.476628E-3,0.000000E+0,2.161295E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001093E+0,0.000000E+0,1.015194E+0,3.093388E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.006700E+0,3.073128E+0,0.000000E+0,242.418204E+0,6.461637E-3,3.983335E-3,97.884027E+0,74.187231E+0,77.358385E+0,114.551072E+0,83.524300E+0,3.979313E-3,3.981389E-3,66.931678E+0,4.550761E+0,1.675575E+0,76.471233E+0,75.099588E+0,0.000000E+0,75.615309E+0,75.219864E+0,0.000000E+0,75.157783E+0,1.052929E+0,1.010360E+0,2.002131E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.020978E-3,68.167326E+0,28.370379E+0,0.000000E+0,1.425100E+0,1.427313E+0,1.003302E+0,60.000000E+0,1.000000E+0,1.451028E+0,736.485014E-3,2.047767E+0,60.000000E+0,1.882454E+0,0.000000E+0,72.850959E+0,1.142841E+0,1.148004E+0,1.010281E+0,50.000000E+0,1.000000E+0,87.580221E+0,2.662839E+0,2.567530E+0,1.119758E+0,20.000000E+0,0.000000E+0,1.428951E+0,1.418365E+0,982.770440E-3,60.000000E+0,3.990340E-3,45.954427E+0,9.682693E-3,23.512807E+0,5.634611E+0,28.418717E+0,0.000000E+0,35.179890E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.357943E-3,0.000000E+0,23.583417E-3,2.020963E+0,2.013813E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.398581E+0,5.192652E+0,0.000000E+0,83.371839E-3,0.000000E+0,48.718766E-3,9.500000E+0,9.790542E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.698964E+0,0.000000E+0,38.754619E-3,996.716033E-3,3.085776E+0,997.729829E-3,3.079951E+0,999.902247E-3,3.071502E+0,999.483855E-3,3.068509E+0,36.285266E-3,9.842528E+0,1.000000E+0,1.000000E+0,74.318020E+0,74.160362E+0,1.979891E+0,73.391187E+0,73.410938E+0,1.999640E+0,73.262338E+0,73.614163E+0,2.018213E+0,73.705903E+0,73.772976E+0,2.004166E+0
 10/25/2017,20:20:18.118,761.880850E-6,74.345077E+0,3.984709E-3,999.007128E-3,963.972202E-3,0.000000E+0,1.011772E+0,3.129490E+0,0.000000E+0,73.737123E+0,3.981013E-3,998.137229E-3,994.168261E-3,0.000000E+0,1.061476E+0,2.804045E+0,0.000000E+0,82.016596E+0,28.714510E+0,71.218374E+0,3.974203E-3,3.972323E-3,0.000000E+0,1.024961E+0,1.000000E+0,44.000000E+0,101.496042E+0,23.465949E+0,7.716064E-3,12.992291E-3,1.000000E+0,2.717596E+0,1.000000E+0,20.000000E+0,6.033699E-3,41.979071E+0,0.000000E+0,2.562760E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.994338E+0,0.000000E+0,-207.019838E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.585596E-3,0.000000E+0,146.982769E-3,0.000000E+0,-207.725662E-3,0.000000E+0,2.158878E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,999.188651E-3,3.094643E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.003984E+0,3.072870E+0,0.000000E+0,242.396397E+0,6.455086E-3,3.981389E-3,97.883180E+0,74.178244E+0,77.360821E+0,114.555409E+0,83.527019E+0,3.980026E-3,3.980026E-3,66.937381E+0,4.559782E+0,1.675591E+0,76.478304E+0,75.102303E+0,0.000000E+0,75.613389E+0,75.219255E+0,0.000000E+0,75.155629E+0,1.054766E+0,1.007374E+0,2.001175E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.033170E-3,68.169103E+0,28.364111E+0,0.000000E+0,1.423280E+0,1.430922E+0,1.013019E+0,60.000000E+0,1.000000E+0,1.450135E+0,738.945565E-3,2.028931E+0,60.000000E+0,1.879311E+0,0.000000E+0,72.850912E+0,1.143081E+0,1.143886E+0,1.009818E+0,50.000000E+0,1.000000E+0,87.580127E+0,2.658304E+0,2.565885E+0,1.122505E+0,20.000000E+0,0.000000E+0,1.425373E+0,1.420746E+0,1.005269E+0,60.000000E+0,3.990535E-3,45.949676E+0,9.438266E-3,23.464186E+0,5.689705E+0,28.413563E+0,0.000000E+0,40.821088E-3,0.000000E+0,43.650633E-3,0.000000E+0,14.757708E-3,0.000000E+0,20.523409E-3,0.000000E+0,24.678578E-3,2.020738E+0,2.013651E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.397873E+0,5.192233E+0,0.000000E+0,82.340306E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793376E+0,0.000000E+0,16.142764E-3,10.000000E+0,9.699898E+0,0.000000E+0,40.493992E-3,996.506838E-3,3.085551E+0,998.276956E-3,3.079822E+0,999.097648E-3,3.073289E+0,997.247069E-3,3.070617E+0,29.841567E-3,9.873782E+0,1.000000E+0,1.000000E+0,74.317037E+0,74.159847E+0,1.982512E+0,73.389408E+0,73.410704E+0,2.002131E+0,73.260840E+0,73.611215E+0,2.017606E+0,73.703048E+0,73.775972E+0,2.001213E+0
 10/25/2017,20:20:28.118,-204.229589E-6,74.346247E+0,3.981856E-3,997.831154E-3,1.020562E+0,0.000000E+0,1.010830E+0,3.129587E+0,0.000000E+0,73.734969E+0,3.981531E-3,997.879481E-3,1.018749E+0,0.000000E+0,1.060470E+0,2.795668E+0,0.000000E+0,82.014815E+0,28.715671E+0,71.180104E+0,3.971998E-3,3.965837E-3,0.000000E+0,1.015929E+0,1.000000E+0,44.000000E+0,101.429108E+0,23.531967E+0,7.716388E-3,13.003187E-3,1.000000E+0,2.712325E+0,1.000000E+0,20.000000E+0,6.005806E-3,41.982283E+0,0.000000E+0,2.565595E+0,0.000000E+0,1.989970E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.984810E+0,0.000000E+0,-219.702016E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.036232E-3,0.000000E+0,150.752835E-3,0.000000E+0,-210.367931E-3,0.000000E+0,2.159587E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.014187E+0,3.093822E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.010248E+0,3.072902E+0,0.000000E+0,242.353217E+0,6.567957E-3,3.982167E-3,97.889950E+0,74.172860E+0,77.360071E+0,114.560360E+0,83.531005E+0,3.978275E-3,3.981064E-3,66.939719E+0,4.563326E+0,1.674415E+0,76.488091E+0,75.107266E+0,0.000000E+0,75.614279E+0,75.219536E+0,0.000000E+0,75.155816E+0,1.054303E+0,1.003095E+0,2.001526E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.029862E-3,68.168214E+0,28.358864E+0,0.000000E+0,1.421508E+0,1.434945E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.451459E+0,738.562103E-3,2.052289E+0,60.000000E+0,1.883018E+0,0.000000E+0,72.850959E+0,1.142155E+0,1.148691E+0,1.015329E+0,50.000000E+0,1.000000E+0,87.578719E+0,2.662535E+0,2.571524E+0,1.131703E+0,20.000000E+0,0.000000E+0,1.429031E+0,1.421385E+0,1.001325E+0,60.000000E+0,3.991443E-3,45.951074E+0,9.473675E-3,23.590934E+0,5.742223E+0,28.409709E+0,0.000000E+0,52.006778E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.694757E-3,0.000000E+0,18.719614E-3,0.000000E+0,23.422364E-3,2.020867E+0,2.013684E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.397056E+0,5.190622E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.791830E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.700833E+0,0.000000E+0,44.713583E-3,996.555113E-3,3.085680E+0,997.102241E-3,3.079548E+0,998.518336E-3,3.073128E+0,998.148220E-3,3.070633E+0,35.640896E-3,9.884093E+0,1.000000E+0,1.000000E+0,74.316616E+0,74.158771E+0,1.976439E+0,73.389876E+0,73.412202E+0,2.010991E+0,73.260513E+0,73.613461E+0,2.021216E+0,73.706932E+0,73.774147E+0,2.000702E+0
 10/25/2017,20:20:38.118,-43.211183E-6,74.346013E+0,3.975630E-3,998.846036E-3,992.123486E-3,0.000000E+0,1.010686E+0,3.129990E+0,0.000000E+0,73.735625E+0,3.979716E-3,997.508969E-3,993.753522E-3,0.000000E+0,1.062962E+0,2.807460E+0,0.000000E+0,82.019174E+0,28.703273E+0,71.185905E+0,3.971415E-3,3.967783E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,101.278639E+0,23.558690E+0,7.708152E-3,13.005132E-3,1.000000E+0,2.710344E+0,1.000000E+0,20.000000E+0,6.016055E-3,41.982841E+0,0.000000E+0,2.569559E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.980046E+0,0.000000E+0,-220.120463E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.491195E-3,0.000000E+0,160.000774E-3,0.000000E+0,-201.990006E-3,0.000000E+0,2.158330E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,990.850705E-3,3.094675E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.013716E+0,3.072774E+0,0.000000E+0,242.300148E+0,6.573147E-3,3.977042E-3,97.888727E+0,74.160643E+0,77.363163E+0,114.563613E+0,83.531755E+0,3.979313E-3,3.982362E-3,66.942056E+0,4.570415E+0,1.669692E+0,76.487435E+0,75.109279E+0,0.000000E+0,75.614372E+0,75.219162E+0,0.000000E+0,75.154739E+0,1.054462E+0,972.152310E-3,2.004937E+0,60.000000E+0,53.000000E+0,58.800000E+0,11.025647E-3,68.165409E+0,28.355474E+0,0.000000E+0,1.424669E+0,1.433317E+0,1.011181E+0,60.000000E+0,1.000000E+0,1.448444E+0,741.390139E-3,2.030513E+0,60.000000E+0,1.887144E+0,0.000000E+0,72.851614E+0,1.143272E+0,1.147462E+0,1.008476E+0,50.000000E+0,1.000000E+0,87.616960E+0,2.660571E+0,2.562946E+0,1.126050E+0,20.000000E+0,0.000000E+0,1.429446E+0,1.420043E+0,1.005030E+0,60.000000E+0,3.989757E-3,45.949210E+0,9.549487E-3,23.601884E+0,5.879154E+0,28.399911E+0,0.000000E+0,53.554078E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.624453E-3,0.000000E+0,16.078343E-3,0.000000E+0,17.817717E-3,2.020738E+0,2.013523E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.399541E+0,5.193587E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.790445E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.700349E+0,0.000000E+0,51.477813E-3,996.699941E-3,3.086098E+0,998.116036E-3,3.079645E+0,997.263161E-3,3.073723E+0,998.116036E-3,3.068960E+0,30.163752E-3,9.878937E+0,1.000000E+0,1.000000E+0,74.318067E+0,74.157694E+0,1.981361E+0,73.389595E+0,73.411687E+0,1.999065E+0,73.259951E+0,73.613929E+0,2.015003E+0,73.706558E+0,73.772696E+0,2.006178E+0
 10/25/2017,20:20:48.118,761.880850E-6,74.344235E+0,3.981531E-3,998.668834E-3,1.005888E+0,0.000000E+0,1.012076E+0,3.130715E+0,0.000000E+0,73.737263E+0,3.975695E-3,997.976137E-3,1.027969E+0,0.000000E+0,1.060422E+0,2.811036E+0,0.000000E+0,82.017955E+0,28.697050E+0,71.209719E+0,3.972323E-3,3.967394E-3,0.000000E+0,1.029102E+0,1.000000E+0,44.000000E+0,101.198491E+0,23.469475E+0,7.711395E-3,13.014860E-3,1.000000E+0,2.713666E+0,1.000000E+0,20.000000E+0,6.043170E-3,41.984610E+0,0.000000E+0,2.570364E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.985422E+0,0.000000E+0,-237.598694E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.974019E-3,0.000000E+0,167.412014E-3,0.000000E+0,-192.967625E-3,0.000000E+0,2.167740E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,686.627554E-3,3.094225E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008139E+0,3.072838E+0,0.000000E+0,242.281767E+0,6.574444E-3,3.981324E-3,97.892065E+0,74.120059E+0,77.361055E+0,114.570779E+0,83.534896E+0,3.979702E-3,3.979443E-3,66.940513E+0,4.578469E+0,1.669483E+0,76.474323E+0,75.115225E+0,0.000000E+0,75.614419E+0,75.223282E+0,0.000000E+0,75.152071E+0,1.056395E+0,1.008029E+0,2.001095E+0,60.000000E+0,51.000000E+0,58.700000E+0,11.036542E-3,68.168682E+0,28.350366E+0,0.000000E+0,1.422530E+0,1.428686E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.450597E+0,740.830923E-3,2.024314E+0,60.000000E+0,1.878650E+0,0.000000E+0,72.849929E+0,1.143368E+0,1.148180E+0,1.015617E+0,50.000000E+0,1.000000E+0,87.640421E+0,2.668363E+0,2.567626E+0,1.116916E+0,20.000000E+0,0.000000E+0,1.423393E+0,1.419324E+0,1.007936E+0,60.000000E+0,3.986513E-3,45.949304E+0,9.525751E-3,23.706226E+0,5.832759E+0,28.401165E+0,0.000000E+0,37.694253E-3,0.000000E+0,43.103052E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.693287E-3,0.000000E+0,17.463400E-3,2.020963E+0,2.013555E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.400857E+0,5.193942E+0,0.000000E+0,85.402671E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.700800E+0,0.000000E+0,44.004950E-3,996.780401E-3,3.085776E+0,997.874657E-3,3.079806E+0,999.660867E-3,3.072870E+0,1.000208E+0,3.069378E+0,32.096862E-3,9.880548E+0,1.000000E+0,1.000000E+0,74.315914E+0,74.156851E+0,1.987402E+0,73.389642E+0,73.410938E+0,2.000406E+0,73.261121E+0,73.614819E+0,2.022909E+0,73.704405E+0,73.774849E+0,2.005156E+0
 10/25/2017,20:20:58.118,1.244936E-3,74.347090E+0,3.983282E-3,998.572179E-3,995.460762E-3,0.000000E+0,1.011197E+0,3.129603E+0,0.000000E+0,73.735765E+0,3.980234E-3,997.605624E-3,989.877315E-3,0.000000E+0,1.061764E+0,2.851842E+0,0.000000E+0,82.021471E+0,28.694171E+0,71.223427E+0,3.975760E-3,3.968172E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,101.345712E+0,23.286827E+0,7.713405E-3,12.995404E-3,1.000000E+0,2.722259E+0,1.000000E+0,20.000000E+0,5.959489E-3,41.990521E+0,0.000000E+0,2.573458E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.990476E+0,0.000000E+0,-229.970074E-3,0.000000E+0,136.300229E-3,0.000000E+0,140.066256E-3,0.000000E+0,177.658860E-3,0.000000E+0,-193.708749E-3,0.000000E+0,2.173959E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,685.413598E-3,3.093742E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.001619E+0,3.073160E+0,0.000000E+0,242.252289E+0,5.383651E-3,3.981389E-3,97.893240E+0,74.104003E+0,77.363584E+0,114.577380E+0,83.537053E+0,3.978729E-3,3.983335E-3,66.940607E+0,4.560104E+0,1.672819E+0,76.468657E+0,75.114804E+0,0.000000E+0,75.612733E+0,75.224874E+0,0.000000E+0,75.152633E+0,1.055820E+0,1.013601E+0,2.003423E+0,60.000000E+0,51.000000E+0,58.700000E+0,11.036477E-3,68.168121E+0,28.346652E+0,0.000000E+0,1.420854E+0,1.432646E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.446705E+0,738.641991E-3,2.017955E+0,60.000000E+0,1.883308E+0,0.000000E+0,72.849836E+0,1.143240E+0,1.147621E+0,1.001782E+0,50.000000E+0,1.000000E+0,87.612550E+0,2.669145E+0,2.568473E+0,1.108228E+0,20.000000E+0,0.000000E+0,1.431107E+0,1.424133E+0,1.007713E+0,60.000000E+0,3.989432E-3,45.947999E+0,9.501562E-3,23.735687E+0,5.843069E+0,28.397729E+0,0.000000E+0,752.465215E-6,0.000000E+0,43.618422E-3,0.000000E+0,17.495610E-3,0.000000E+0,16.013922E-3,0.000000E+0,14.661076E-3,2.020416E+0,2.013394E+0,2.018451E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.397936E+0,5.192717E+0,0.000000E+0,79.987121E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792603E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.700092E+0,0.000000E+0,44.166003E-3,996.925229E-3,3.086243E+0,997.520633E-3,3.079468E+0,999.564315E-3,3.070489E+0,997.424081E-3,3.068895E+0,25.330979E-3,9.880226E+0,1.000000E+0,1.000000E+0,74.316241E+0,74.158537E+0,1.980210E+0,73.390204E+0,73.412670E+0,2.001109E+0,73.260372E+0,73.612338E+0,2.023164E+0,73.705669E+0,73.774006E+0,2.004294E+0
 10/25/2017,20:21:08.118,1.889010E-3,74.343673E+0,3.987433E-3,999.425969E-3,996.658350E-3,0.000000E+0,1.011261E+0,3.129764E+0,0.000000E+0,73.734080E+0,3.984190E-3,996.945145E-3,989.957073E-3,0.000000E+0,1.060742E+0,2.855289E+0,0.000000E+0,82.023158E+0,28.684466E+0,71.246118E+0,3.975565E-3,3.965254E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,101.325534E+0,23.648789E+0,7.725597E-3,13.025496E-3,1.000000E+0,2.709226E+0,1.000000E+0,20.000000E+0,6.047257E-3,41.992755E+0,0.000000E+0,2.564178E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.991763E+0,0.000000E+0,-227.491577E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.969691E-3,0.000000E+0,173.212115E-3,0.000000E+0,-198.671058E-3,0.000000E+0,2.172057E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,623.645763E-3,3.094337E+0,0.000000E+0,998.212588E-3,0.000000E+0,996.361233E-3,3.072017E+0,0.000000E+0,242.243798E+0,5.295689E-3,3.988394E-3,97.896813E+0,74.107982E+0,77.366769E+0,114.582142E+0,83.538975E+0,3.978080E-3,3.983400E-3,66.939532E+0,4.555272E+0,1.673093E+0,76.482284E+0,75.117051E+0,0.000000E+0,75.615824E+0,75.224124E+0,0.000000E+0,75.152492E+0,1.054366E+0,1.003782E+0,2.005575E+0,60.000000E+0,51.000000E+0,58.700000E+0,11.021302E-3,68.163725E+0,28.348555E+0,0.000000E+0,1.425004E+0,1.432902E+0,1.001368E+0,60.000000E+0,1.000000E+0,1.450151E+0,737.619424E-3,2.029059E+0,60.000000E+0,1.887837E+0,0.000000E+0,72.852410E+0,1.144422E+0,1.147781E+0,998.795136E-3,50.000000E+0,1.000000E+0,87.572056E+0,2.667549E+0,2.568904E+0,1.121403E+0,20.000000E+0,0.000000E+0,1.423760E+0,1.418317E+0,1.011657E+0,60.000000E+0,3.987292E-3,45.946649E+0,9.512262E-3,23.624478E+0,5.799251E+0,28.403301E+0,0.000000E+0,-11.239110E-3,0.000000E+0,51.155707E-3,0.000000E+0,20.845515E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.176446E-3,2.020609E+0,2.013201E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.393915E+0,5.189364E+0,0.000000E+0,82.340306E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.793054E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.699963E+0,0.000000E+0,52.283078E-3,997.375805E-3,3.085583E+0,997.987300E-3,3.079452E+0,997.182701E-3,3.073900E+0,998.952820E-3,3.068445E+0,24.364424E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.315914E+0,74.156243E+0,1.979443E+0,73.388987E+0,73.410283E+0,2.000933E+0,73.261262E+0,73.611964E+0,2.018852E+0,73.705856E+0,73.775504E+0,2.003943E+0
 10/25/2017,20:21:18.118,2.050028E-3,74.345405E+0,3.980688E-3,998.701053E-3,999.261106E-3,0.000000E+0,1.009840E+0,3.128459E+0,0.000000E+0,73.735297E+0,3.979716E-3,997.976137E-3,1.022737E+0,0.000000E+0,1.060151E+0,2.848233E+0,0.000000E+0,82.025362E+0,28.683212E+0,71.248878E+0,3.978937E-3,3.972517E-3,0.000000E+0,1.030249E+0,1.000000E+0,44.000000E+0,101.164344E+0,23.627401E+0,7.735325E-3,13.030165E-3,1.000000E+0,2.713778E+0,1.000000E+0,20.000000E+0,6.031948E-3,41.996433E+0,0.000000E+0,2.570461E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.984166E+0,0.000000E+0,-233.253277E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.585596E-3,0.000000E+0,171.053189E-3,0.000000E+0,-193.998754E-3,0.000000E+0,2.176053E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,643.148867E-3,3.093710E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.009481E+0,3.072516E+0,0.000000E+0,242.251566E+0,5.293030E-3,3.980091E-3,97.898270E+0,74.120667E+0,77.365879E+0,114.585725E+0,83.542492E+0,3.979443E-3,3.983335E-3,66.934857E+0,4.583302E+0,1.674398E+0,76.490901E+0,75.122295E+0,0.000000E+0,75.616011E+0,75.223001E+0,0.000000E+0,75.152258E+0,1.055628E+0,1.009705E+0,2.004953E+0,60.000000E+0,51.000000E+0,58.700000E+0,11.033818E-3,68.165222E+0,28.350970E+0,0.000000E+0,1.424318E+0,1.438075E+0,1.007936E+0,60.000000E+0,1.000000E+0,1.447151E+0,743.291474E-3,2.017651E+0,60.000000E+0,1.879795E+0,0.000000E+0,72.849649E+0,1.143384E+0,1.147861E+0,1.009834E+0,50.000000E+0,1.000000E+0,87.538133E+0,2.666319E+0,2.570853E+0,1.121866E+0,20.000000E+0,0.000000E+0,1.427977E+0,1.423190E+0,1.005413E+0,60.000000E+0,3.989173E-3,45.945671E+0,9.545337E-3,23.694348E+0,5.836625E+0,28.404740E+0,0.000000E+0,32.891176E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.526350E-3,0.000000E+0,13.952442E-3,0.000000E+0,16.819187E-3,2.020867E+0,2.013394E+0,2.018451E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.390375E+0,5.192201E+0,0.000000E+0,76.924756E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792088E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.070842E-3,996.764309E-3,3.086195E+0,997.053965E-3,3.079902E+0,999.387303E-3,3.071840E+0,997.826381E-3,3.068863E+0,28.230643E-3,9.880871E+0,1.000000E+0,1.000000E+0,74.316429E+0,74.156945E+0,1.981409E+0,73.389174E+0,73.410095E+0,2.008149E+0,73.260466E+0,73.612385E+0,2.017574E+0,73.705950E+0,73.772883E+0,2.002985E+0
 10/25/2017,20:21:28.118,278.825630E-6,74.345171E+0,3.982699E-3,999.184330E-3,1.004706E+0,0.000000E+0,1.008850E+0,3.127960E+0,0.000000E+0,73.734033E+0,3.980688E-3,996.961255E-3,1.025529E+0,0.000000E+0,1.060837E+0,2.821218E+0,0.000000E+0,82.024658E+0,28.680565E+0,71.243592E+0,3.972387E-3,3.968885E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,101.141109E+0,23.410417E+0,7.730850E-3,13.026728E-3,1.000000E+0,2.722627E+0,1.000000E+0,20.000000E+0,6.012033E-3,41.998015E+0,0.000000E+0,2.565757E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.977761E+0,0.000000E+0,-214.294387E-3,0.000000E+0,140.420327E-3,0.000000E+0,138.199337E-3,0.000000E+0,159.452987E-3,0.000000E+0,-203.665591E-3,0.000000E+0,2.170640E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.004955E+0,3.096059E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.003009E+0,3.072500E+0,0.000000E+0,242.245101E+0,7.138218E-3,3.983205E-3,97.903065E+0,74.185078E+0,77.367753E+0,114.592797E+0,83.543946E+0,3.978794E-3,3.979572E-3,66.934810E+0,4.574925E+0,1.674834E+0,76.501906E+0,75.119954E+0,0.000000E+0,75.615262E+0,75.224078E+0,0.000000E+0,75.150292E+0,1.051859E+0,981.636319E-3,1.998943E+0,60.000000E+0,51.000000E+0,58.700000E+0,11.026620E-3,68.164286E+0,28.354545E+0,0.000000E+0,1.428851E+0,1.436894E+0,1.009679E+0,60.000000E+0,1.000000E+0,1.454458E+0,740.942766E-3,2.047416E+0,60.000000E+0,1.883034E+0,0.000000E+0,72.848853E+0,1.146401E+0,1.150511E+0,1.009578E+0,50.000000E+0,1.000000E+0,87.539024E+0,2.663254E+0,2.572818E+0,1.116852E+0,20.000000E+0,0.000000E+0,1.424910E+0,1.422376E+0,1.012295E+0,60.000000E+0,3.987940E-3,45.945158E+0,9.532496E-3,23.782547E+0,5.784430E+0,28.406412E+0,0.000000E+0,55.746086E-3,0.000000E+0,42.104523E-3,0.000000E+0,14.338970E-3,0.000000E+0,16.207186E-3,0.000000E+0,22.101729E-3,2.021124E+0,2.013362E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.389680E+0,5.183175E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792958E+0,0.000000E+0,13.082756E-3,10.000000E+0,9.699866E+0,0.000000E+0,42.909789E-3,996.860861E-3,3.085841E+0,998.293048E-3,3.079098E+0,997.810289E-3,3.072725E+0,998.920636E-3,3.070521E+0,25.975348E-3,9.878293E+0,1.000000E+0,1.000000E+0,74.314697E+0,74.154792E+0,1.980594E+0,73.387911E+0,73.413418E+0,2.003807E+0,73.262338E+0,73.613134E+0,2.021375E+0,73.706886E+0,73.778031E+0,2.008013E+0
 10/25/2017,20:21:38.118,117.807224E-6,74.343626E+0,3.981596E-3,999.635389E-3,969.640782E-3,0.000000E+0,1.010223E+0,3.127702E+0,0.000000E+0,73.732067E+0,3.983801E-3,998.024464E-3,1.016373E+0,0.000000E+0,1.062323E+0,2.817464E+0,0.000000E+0,82.027799E+0,28.685952E+0,71.260060E+0,3.976343E-3,3.969988E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,101.167590E+0,23.408329E+0,7.732147E-3,13.038466E-3,1.000000E+0,2.702693E+0,1.000000E+0,20.000000E+0,5.991924E-3,42.000110E+0,0.000000E+0,2.565241E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.990798E+0,0.000000E+0,-209.337393E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.358114E-3,0.000000E+0,146.144977E-3,0.000000E+0,-215.781359E-3,0.000000E+0,2.164872E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.013644E+0,3.092905E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.003425E+0,3.072725E+0,0.000000E+0,242.232461E+0,8.447919E-3,3.984827E-3,97.902312E+0,74.286235E+0,77.368408E+0,114.601331E+0,83.545305E+0,3.980610E-3,3.977496E-3,66.930369E+0,4.565904E+0,1.669837E+0,76.495303E+0,75.124167E+0,0.000000E+0,75.613108E+0,75.225201E+0,0.000000E+0,75.152914E+0,1.057098E+0,1.004069E+0,2.001717E+0,60.000000E+0,51.000000E+0,58.700000E+0,11.036348E-3,68.166250E+0,28.349113E+0,0.000000E+0,1.426792E+0,1.430842E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.456756E+0,735.829932E-3,2.049285E+0,60.000000E+0,1.888337E+0,0.000000E+0,72.850585E+0,1.145076E+0,1.147605E+0,1.015553E+0,50.000000E+0,1.000000E+0,87.550707E+0,2.661019E+0,2.569000E+0,1.114504E+0,20.000000E+0,0.000000E+0,1.427977E+0,1.422376E+0,1.012216E+0,60.000000E+0,3.989562E-3,45.943761E+0,9.563365E-3,23.771643E+0,5.670374E+0,28.404694E+0,0.000000E+0,40.176380E-3,0.000000E+0,45.551059E-3,0.000000E+0,14.822129E-3,0.000000E+0,20.555619E-3,0.000000E+0,24.614157E-3,2.021092E+0,2.013813E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.389885E+0,5.168250E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792281E+0,0.000000E+0,15.949501E-3,10.000000E+0,9.695067E+0,0.000000E+0,40.687256E-3,996.571205E-3,3.085985E+0,997.922933E-3,3.079452E+0,998.357416E-3,3.073707E+0,999.049372E-3,3.070440E+0,29.841567E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.312824E+0,74.156571E+0,1.982320E+0,73.387021E+0,73.411593E+0,2.004446E+0,73.259717E+0,73.611964E+0,2.016073E+0,73.706511E+0,73.773210E+0,2.002889E+0
 10/25/2017,20:21:48.118,1.566973E-3,74.343860E+0,3.981985E-3,996.816271E-3,990.494767E-3,0.000000E+0,1.012203E+0,3.129039E+0,0.000000E+0,73.732816E+0,3.979780E-3,998.233885E-3,983.895514E-3,0.000000E+0,1.061732E+0,2.823924E+0,0.000000E+0,82.031690E+0,28.681076E+0,71.261557E+0,3.976862E-3,3.970766E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,101.344584E+0,23.207220E+0,7.712368E-3,13.032305E-3,1.000000E+0,2.727514E+0,1.000000E+0,20.000000E+0,6.002432E-3,42.000063E+0,0.000000E+0,2.561181E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.995755E+0,0.000000E+0,-202.191597E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.716513E-3,0.000000E+0,146.048308E-3,0.000000E+0,-204.825611E-3,0.000000E+0,2.163905E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.006233E+0,3.093726E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.006748E+0,3.072130E+0,0.000000E+0,242.234487E+0,8.452005E-3,3.979378E-3,97.905039E+0,74.287499E+0,77.371453E+0,114.601189E+0,83.549525E+0,3.977886E-3,3.982102E-3,66.932706E+0,4.557849E+0,1.675059E+0,76.510475E+0,75.125197E+0,0.000000E+0,75.612593E+0,75.222860E+0,0.000000E+0,75.152586E+0,1.053951E+0,1.001498E+0,2.001494E+0,60.000000E+0,51.000000E+0,58.700000E+0,11.040433E-3,68.164988E+0,28.344423E+0,0.000000E+0,1.429059E+0,1.431337E+0,1.008688E+0,60.000000E+0,1.000000E+0,1.453676E+0,737.219984E-3,2.044125E+0,60.000000E+0,1.895847E+0,0.000000E+0,72.849555E+0,1.147615E+0,1.148563E+0,1.007086E+0,50.000000E+0,1.000000E+0,87.548221E+0,2.668108E+0,2.573425E+0,1.112795E+0,20.000000E+0,0.000000E+0,1.421780E+0,1.423222E+0,1.013078E+0,60.000000E+0,3.990730E-3,45.943388E+0,9.544169E-3,23.751322E+0,5.716447E+0,28.399540E+0,0.000000E+0,34.954242E-3,0.000000E+0,52.798448E-3,0.000000E+0,17.012451E-3,0.000000E+0,24.420893E-3,0.000000E+0,23.905524E-3,2.021060E+0,2.013523E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.388929E+0,5.154485E+0,0.000000E+0,83.758664E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.791250E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.694648E+0,0.000000E+0,41.975681E-3,996.828677E-3,3.085438E+0,997.311437E-3,3.079162E+0,997.504541E-3,3.073305E+0,1.000192E+0,3.070231E+0,26.619718E-3,9.876360E+0,1.000000E+0,1.000000E+0,74.314416E+0,74.155728E+0,1.980242E+0,73.387723E+0,73.412202E+0,2.002210E+0,73.259623E+0,73.609062E+0,2.017846E+0,73.703001E+0,73.777563E+0,2.004007E+0
