date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:21:58.118,2.372065E-3,74.346716E+0,3.980234E-3,999.796481E-3,983.421019E-3,0.000000E+0,1.013305E+0,3.128814E+0,0.000000E+0,73.732114E+0,3.980429E-3,997.637843E-3,1.026199E+0,0.000000E+0,1.060869E+0,2.810263E+0,0.000000E+0,82.032158E+0,28.673832E+0,71.259592E+0,3.977316E-3,3.974138E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,101.444489E+0,23.403040E+0,7.725403E-3,13.024588E-3,1.000000E+0,2.709849E+0,1.000000E+0,20.000000E+0,6.011644E-3,42.000342E+0,0.000000E+0,2.550386E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.993501E+0,0.000000E+0,-202.867551E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.300229E-3,0.000000E+0,145.758303E-3,0.000000E+0,-205.953409E-3,0.000000E+0,2.167095E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.002607E+0,3.093340E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.013476E+0,3.071551E+0,0.000000E+0,242.230145E+0,8.841932E-3,3.980091E-3,97.908799E+0,74.247757E+0,77.369673E+0,114.608921E+0,83.551823E+0,3.980935E-3,3.976978E-3,66.929527E+0,4.556560E+0,1.675575E+0,76.517500E+0,75.128053E+0,0.000000E+0,75.614653E+0,75.226934E+0,0.000000E+0,75.149589E+0,1.053935E+0,1.007230E+0,2.000155E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.037191E-3,68.166718E+0,28.342055E+0,0.000000E+0,1.424908E+0,1.429660E+0,999.530014E-3,60.000000E+0,1.000000E+0,1.451666E+0,742.892034E-3,2.042559E+0,60.000000E+0,1.885678E+0,0.000000E+0,72.849321E+0,1.147455E+0,1.145035E+0,1.011192E+0,50.000000E+0,1.000000E+0,87.523071E+0,2.670742E+0,2.570022E+0,1.128461E+0,20.000000E+0,0.000000E+0,1.425693E+0,1.426162E+0,1.009693E+0,60.000000E+0,3.991184E-3,45.942410E+0,9.559604E-3,23.582259E+0,5.686483E+0,28.395732E+0,0.000000E+0,37.436369E-3,0.000000E+0,46.066429E-3,0.000000E+0,15.240867E-3,0.000000E+0,22.133940E-3,0.000000E+0,24.420893E-3,2.021092E+0,2.013684E+0,2.018290E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.386080E+0,5.152615E+0,0.000000E+0,83.275133E-3,0.000000E+0,49.266768E-3,9.500000E+0,9.792732E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.689011E+0,0.000000E+0,41.428100E-3,996.796493E-3,3.085567E+0,997.874657E-3,3.078953E+0,997.520633E-3,3.073498E+0,998.019484E-3,3.070118E+0,30.808122E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.311233E+0,74.157741E+0,1.980690E+0,73.384494E+0,73.411687E+0,2.008628E+0,73.260325E+0,73.610934E+0,2.019810E+0,73.704873E+0,73.776393E+0,1.999537E+0
 10/25/2017,20:22:08.118,439.844037E-6,74.344469E+0,3.981402E-3,997.525078E-3,1.002998E+0,0.000000E+0,1.013433E+0,3.127767E+0,0.000000E+0,73.729634E+0,3.984450E-3,998.459414E-3,1.006100E+0,0.000000E+0,1.060486E+0,2.807315E+0,0.000000E+0,82.032533E+0,28.667238E+0,71.236340E+0,3.976149E-3,3.971933E-3,0.000000E+0,1.020023E+0,1.000000E+0,44.000000E+0,101.483718E+0,23.208751E+0,7.714183E-3,13.026858E-3,1.000000E+0,2.729239E+0,1.000000E+0,20.000000E+0,5.989329E-3,42.004438E+0,0.000000E+0,2.556895E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.994338E+0,0.000000E+0,-213.521868E-3,0.000000E+0,136.589923E-3,0.000000E+0,139.036232E-3,0.000000E+0,149.463923E-3,0.000000E+0,-207.693439E-3,0.000000E+0,2.166354E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.003278E+0,3.094225E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010855E+0,3.071808E+0,0.000000E+0,242.224887E+0,9.118209E-3,3.977691E-3,97.908799E+0,74.212836E+0,77.371921E+0,114.613966E+0,83.551494E+0,3.980091E-3,3.979897E-3,66.926208E+0,4.567515E+0,1.672851E+0,76.525508E+0,75.131518E+0,0.000000E+0,75.618586E+0,75.225950E+0,0.000000E+0,75.152258E+0,1.057737E+0,998.927873E-3,1.999198E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.041795E-3,68.162697E+0,28.335508E+0,0.000000E+0,1.422993E+0,1.435728E+0,1.003893E+0,60.000000E+0,1.000000E+0,1.452432E+0,738.306461E-3,2.038533E+0,60.000000E+0,1.884856E+0,0.000000E+0,72.847168E+0,1.146146E+0,1.148723E+0,1.010185E+0,50.000000E+0,1.000000E+0,87.507775E+0,2.665776E+0,2.575693E+0,1.125507E+0,20.000000E+0,0.000000E+0,1.428200E+0,1.422615E+0,1.005669E+0,60.000000E+0,3.990146E-3,45.944180E+0,9.643328E-3,23.529323E+0,5.730302E+0,28.389510E+0,0.000000E+0,51.104186E-3,0.000000E+0,43.360737E-3,0.000000E+0,14.338970E-3,0.000000E+0,19.138352E-3,0.000000E+0,23.068047E-3,2.021060E+0,2.013168E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.384011E+0,5.150746E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793956E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.679347E+0,0.000000E+0,47.515907E-3,996.844769E-3,3.085760E+0,998.196496E-3,3.079339E+0,997.762013E-3,3.070617E+0,999.017188E-3,3.069378E+0,23.397869E-3,9.868304E+0,1.000000E+0,1.000000E+0,74.311513E+0,74.154324E+0,1.981553E+0,73.385055E+0,73.412950E+0,2.000167E+0,73.262993E+0,73.613227E+0,2.019778E+0,73.703141E+0,73.777142E+0,2.001644E+0
 10/25/2017,20:22:18.118,1.405954E-3,74.344937E+0,3.979132E-3,998.781599E-3,1.016235E+0,0.000000E+0,1.013050E+0,3.129780E+0,0.000000E+0,73.729119E+0,3.981856E-3,997.476750E-3,1.005558E+0,0.000000E+0,1.061141E+0,2.802692E+0,0.000000E+0,82.033893E+0,28.666031E+0,71.244059E+0,3.972258E-3,3.973166E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,101.480284E+0,23.351359E+0,7.714767E-3,13.037558E-3,1.000000E+0,2.722451E+0,1.000000E+0,20.000000E+0,6.042002E-3,42.004299E+0,0.000000E+0,2.561439E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.980368E+0,0.000000E+0,-216.676319E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.845266E-3,0.000000E+0,157.294060E-3,0.000000E+0,-213.042422E-3,0.000000E+0,2.162101E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,1.000994E+0,3.092985E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.006764E+0,3.072178E+0,0.000000E+0,242.226527E+0,7.359874E-3,3.980286E-3,97.910727E+0,74.231982E+0,77.372108E+0,114.617125E+0,83.556136E+0,3.975486E-3,3.978015E-3,66.926301E+0,4.568159E+0,1.675897E+0,76.524196E+0,75.133484E+0,0.000000E+0,75.616807E+0,75.230398E+0,0.000000E+0,75.149262E+0,1.056363E+0,985.516142E-3,2.002147E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.018643E-3,68.163772E+0,28.329425E+0,0.000000E+0,1.425180E+0,1.432407E+0,1.000745E+0,60.000000E+0,1.000000E+0,1.457904E+0,743.243541E-3,2.039364E+0,60.000000E+0,1.891173E+0,0.000000E+0,72.848713E+0,1.145268E+0,1.147909E+0,1.006974E+0,50.000000E+0,1.000000E+0,87.519130E+0,2.668347E+0,2.578792E+0,1.132278E+0,20.000000E+0,0.000000E+0,1.427194E+0,1.421705E+0,1.003752E+0,60.000000E+0,3.990016E-3,45.938684E+0,9.588074E-3,23.528720E+0,5.906541E+0,28.386631E+0,0.000000E+0,55.488203E-3,0.000000E+0,45.615480E-3,0.000000E+0,16.046133E-3,0.000000E+0,15.917290E-3,0.000000E+0,20.555619E-3,2.020899E+0,2.013490E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.384136E+0,5.152615E+0,0.000000E+0,80.051591E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792893E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.673356E+0,0.000000E+0,42.523261E-3,996.748217E-3,3.086018E+0,998.502244E-3,3.079227E+0,999.580407E-3,3.073498E+0,997.086149E-3,3.070505E+0,32.096862E-3,9.882482E+0,1.000000E+0,1.000000E+0,74.310905E+0,74.157881E+0,1.977989E+0,73.387255E+0,73.413278E+0,2.003887E+0,73.260419E+0,73.612010E+0,2.018932E+0,73.703796E+0,73.776768E+0,2.006210E+0
 10/25/2017,20:22:28.118,117.807224E-6,74.342924E+0,3.984320E-3,997.815044E-3,1.007037E+0,0.000000E+0,1.012699E+0,3.129152E+0,0.000000E+0,73.728229E+0,3.981596E-3,997.315658E-3,1.007791E+0,0.000000E+0,1.061524E+0,2.787049E+0,0.000000E+0,82.035627E+0,28.669560E+0,71.246867E+0,3.974333E-3,3.967718E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,101.458412E+0,23.443727E+0,7.709384E-3,13.032695E-3,1.000000E+0,2.711845E+0,1.000000E+0,20.000000E+0,6.045505E-3,42.006673E+0,0.000000E+0,2.563952E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.984875E+0,0.000000E+0,-235.570833E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.909642E-3,0.000000E+0,167.218678E-3,0.000000E+0,-185.427492E-3,0.000000E+0,2.170930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,675.717954E-3,3.093500E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.013396E+0,3.072001E+0,0.000000E+0,242.208628E+0,7.244278E-3,3.984373E-3,97.911103E+0,74.313433E+0,77.375012E+0,114.623443E+0,83.558153E+0,3.979832E-3,3.976913E-3,66.925366E+0,4.573314E+0,1.672706E+0,76.518155E+0,75.139009E+0,0.000000E+0,75.613904E+0,75.228291E+0,0.000000E+0,75.149917E+0,1.059606E+0,1.002297E+0,2.003295E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.016697E-3,68.160452E+0,28.324131E+0,0.000000E+0,1.425515E+0,1.433285E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.455128E+0,738.322439E-3,2.015846E+0,60.000000E+0,1.874670E+0,0.000000E+0,72.848291E+0,1.144501E+0,1.146552E+0,1.005137E+0,50.000000E+0,1.000000E+0,87.542168E+0,2.667086E+0,2.573920E+0,1.122185E+0,20.000000E+0,0.000000E+0,1.427274E+0,1.421465E+0,1.006946E+0,60.000000E+0,3.987940E-3,45.939057E+0,9.556621E-3,23.567737E+0,5.866267E+0,28.382452E+0,0.000000E+0,29.087397E-3,0.000000E+0,44.133792E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.500023E-3,0.000000E+0,16.754766E-3,2.020770E+0,2.013265E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.385255E+0,5.153518E+0,0.000000E+0,81.566656E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792217E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.664240E+0,0.000000E+0,42.007891E-3,996.828677E-3,3.085905E+0,997.906841E-3,3.078663E+0,999.757419E-3,3.071695E+0,998.003392E-3,3.067721E+0,28.875013E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.309735E+0,74.156898E+0,1.980290E+0,73.385945E+0,73.411359E+0,1.999704E+0,73.262010E+0,73.609296E+0,2.027365E+0,73.704124E+0,73.777002E+0,2.003209E+0
 10/25/2017,20:22:38.118,-43.211183E-6,74.344281E+0,3.980040E-3,999.345422E-3,996.993674E-3,0.000000E+0,1.013114E+0,3.130103E+0,0.000000E+0,73.728323E+0,3.978483E-3,998.040574E-3,1.010790E+0,0.000000E+0,1.064623E+0,2.806091E+0,0.000000E+0,82.037830E+0,28.667284E+0,71.216783E+0,3.972063E-3,3.974074E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,101.331790E+0,23.372607E+0,7.713924E-3,13.023421E-3,1.000000E+0,2.706750E+0,1.000000E+0,20.000000E+0,6.007427E-3,42.009931E+0,0.000000E+0,2.563533E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.995336E+0,0.000000E+0,-225.528093E-3,0.000000E+0,137.523383E-3,0.000000E+0,140.227197E-3,0.000000E+0,168.346475E-3,0.000000E+0,-193.354298E-3,0.000000E+0,2.173540E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,715.586755E-3,3.093195E+0,0.000000E+0,998.888452E-3,0.000000E+0,985.175063E-3,3.072436E+0,0.000000E+0,242.185182E+0,6.689456E-3,3.977886E-3,97.916791E+0,74.305241E+0,77.373701E+0,114.626601E+0,83.560919E+0,3.978145E-3,3.982167E-3,66.926114E+0,4.558494E+0,1.673915E+0,76.513519E+0,75.141443E+0,0.000000E+0,75.613670E+0,75.231428E+0,0.000000E+0,75.150619E+0,1.061043E+0,1.003031E+0,2.004379E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.010147E-3,68.165409E+0,28.313127E+0,0.000000E+0,1.422865E+0,1.432343E+0,998.858775E-3,60.000000E+0,1.000000E+0,1.449959E+0,741.885445E-3,2.044940E+0,60.000000E+0,1.877780E+0,0.000000E+0,72.849227E+0,1.145858E+0,1.147206E+0,1.002741E+0,50.000000E+0,1.000000E+0,87.598239E+0,2.670550E+0,2.573968E+0,1.125140E+0,20.000000E+0,0.000000E+0,1.426747E+0,1.424117E+0,1.003848E+0,60.000000E+0,3.989886E-3,45.938078E+0,9.585610E-3,23.558180E+0,5.764776E+0,28.380641E+0,0.000000E+0,-31.482951E-3,0.000000E+0,49.416333E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.306759E-3,2.020802E+0,2.013490E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.389164E+0,5.153325E+0,0.000000E+0,81.953481E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.793860E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.659731E+0,0.000000E+0,44.101581E-3,997.134425E-3,3.086645E+0,997.922932E-3,3.078856E+0,996.828677E-3,3.070006E+0,999.242476E-3,3.068847E+0,30.485937E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.311748E+0,74.154651E+0,1.978772E+0,73.385758E+0,73.412810E+0,1.998969E+0,73.259296E+0,73.610372E+0,2.023995E+0,73.703328E+0,73.777470E+0,2.008029E+0
 10/25/2017,20:22:48.118,1.244936E-3,74.343860E+0,3.982180E-3,997.090128E-3,1.025672E+0,0.000000E+0,1.010271E+0,3.134146E+0,0.000000E+0,73.728651E+0,3.975176E-3,996.864599E-3,977.020432E-3,0.000000E+0,1.059576E+0,2.813034E+0,0.000000E+0,82.039893E+0,28.666356E+0,71.220152E+0,3.974787E-3,3.966616E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,101.175303E+0,23.583094E+0,7.709320E-3,13.029517E-3,1.000000E+0,2.707198E+0,1.000000E+0,20.000000E+0,6.003600E-3,42.012165E+0,0.000000E+0,2.562889E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.992407E+0,0.000000E+0,-220.474534E-3,0.000000E+0,138.038395E-3,0.000000E+0,138.295901E-3,0.000000E+0,165.768652E-3,0.000000E+0,-172.087258E-3,0.000000E+0,2.178438E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.002799E+0,3.094096E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010967E+0,3.071792E+0,0.000000E+0,242.181708E+0,6.988760E-3,3.980999E-3,97.917496E+0,74.305709E+0,77.373841E+0,114.633815E+0,83.561950E+0,3.981583E-3,3.977237E-3,66.929995E+0,4.564615E+0,1.675543E+0,76.492306E+0,75.142005E+0,0.000000E+0,75.614279E+0,75.233956E+0,0.000000E+0,75.150292E+0,1.056171E+0,1.006799E+0,2.004140E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.035699E-3,68.163351E+0,28.308390E+0,0.000000E+0,1.419736E+0,1.438889E+0,1.005427E+0,60.000000E+0,1.000000E+0,1.455224E+0,743.019855E-3,2.042639E+0,60.000000E+0,1.881294E+0,0.000000E+0,72.846607E+0,1.145156E+0,1.147781E+0,1.004594E+0,50.000000E+0,1.000000E+0,87.638544E+0,2.670965E+0,2.577067E+0,1.134099E+0,20.000000E+0,0.000000E+0,1.426380E+0,1.428750E+0,998.067835E-3,60.000000E+0,3.990600E-3,45.937752E+0,9.574909E-3,23.619977E+0,5.808594E+0,28.368986E+0,0.000000E+0,-5.694618E-3,0.000000E+0,44.423688E-3,0.000000E+0,25.355001E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.403391E-3,2.020899E+0,2.013780E+0,2.018193E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.391854E+0,5.153486E+0,0.000000E+0,89.013038E-3,0.000000E+0,40.821088E-3,9.500000E+0,9.792700E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.777947E+0,0.000000E+0,43.296316E-3,997.021781E-3,3.085905E+0,997.617185E-3,3.079082E+0,998.920636E-3,3.072226E+0,998.614888E-3,3.068461E+0,27.264088E-3,9.876037E+0,1.000000E+0,1.000000E+0,74.309501E+0,74.155026E+0,1.974825E+0,73.387489E+0,73.414027E+0,2.004062E+0,73.260045E+0,73.613040E+0,2.015130E+0,73.704920E+0,73.780278E+0,2.006992E+0
 10/25/2017,20:22:58.118,1.889010E-3,74.342971E+0,3.983282E-3,998.217775E-3,1.008986E+0,0.000000E+0,1.011676E+0,3.130119E+0,0.000000E+0,73.726732E+0,3.982439E-3,997.734498E-3,1.017218E+0,0.000000E+0,1.063489E+0,2.804802E+0,0.000000E+0,82.040362E+0,28.667470E+0,71.231521E+0,3.974463E-3,3.969469E-3,0.000000E+0,1.028242E+0,1.000000E+0,44.000000E+0,101.092899E+0,23.292766E+0,7.708931E-3,13.011877E-3,1.000000E+0,2.717963E+0,1.000000E+0,20.000000E+0,6.033894E-3,42.014725E+0,0.000000E+0,2.555993E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.997750E+0,0.000000E+0,-226.783435E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.424655E-3,0.000000E+0,173.792125E-3,0.000000E+0,-196.351017E-3,0.000000E+0,2.175344E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,626.313258E-3,3.093468E+0,0.000000E+0,999.676959E-3,0.000000E+0,993.964197E-3,3.072822E+0,0.000000E+0,242.182191E+0,7.360004E-3,3.980935E-3,97.917543E+0,74.256183E+0,77.376371E+0,114.639944E+0,83.563451E+0,3.981194E-3,3.982816E-3,66.935184E+0,4.560749E+0,1.674705E+0,76.510194E+0,75.144908E+0,0.000000E+0,75.614232E+0,75.232084E+0,0.000000E+0,75.148279E+0,1.061938E+0,1.009130E+0,2.000936E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.021821E-3,68.165362E+0,28.359142E+0,0.000000E+0,1.425914E+0,1.437915E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.454729E+0,743.019855E-3,2.028340E+0,60.000000E+0,1.888192E+0,0.000000E+0,72.845717E+0,1.147774E+0,1.152043E+0,1.000824E+0,50.000000E+0,1.000000E+0,87.669325E+0,2.667645E+0,2.579591E+0,1.115654E+0,20.000000E+0,0.000000E+0,1.430053E+0,1.424708E+0,1.013780E+0,60.000000E+0,3.988005E-3,45.934399E+0,9.552211E-3,23.696622E+0,5.844358E+0,28.368522E+0,0.000000E+0,-4.630849E-3,0.000000E+0,44.391477E-3,0.000000E+0,21.103200E-3,0.000000E+0,17.076872E-3,0.000000E+0,15.208656E-3,2.020867E+0,2.013329E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.393816E+0,5.152454E+0,0.000000E+0,78.891116E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792281E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.779107E+0,0.000000E+0,52.283078E-3,996.522930E-3,3.085567E+0,998.389600E-3,3.078197E+0,997.713737E-3,3.072564E+0,999.178108E-3,3.070649E+0,24.686609E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.309360E+0,74.156102E+0,1.977877E+0,73.388285E+0,73.414121E+0,2.001013E+0,73.258687E+0,73.612712E+0,2.025017E+0,73.704826E+0,73.779342E+0,2.004613E+0
 10/25/2017,20:23:08.118,-687.284809E-6,74.346154E+0,3.980170E-3,998.282212E-3,1.020418E+0,0.000000E+0,1.014311E+0,3.132197E+0,0.000000E+0,73.726872E+0,3.983412E-3,998.378868E-3,996.720496E-3,0.000000E+0,1.064111E+0,2.802225E+0,0.000000E+0,82.041674E+0,28.661573E+0,71.236480E+0,3.975306E-3,3.971480E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,101.273136E+0,23.366900E+0,7.696738E-3,13.027441E-3,1.000000E+0,2.717260E+0,1.000000E+0,20.000000E+0,6.020531E-3,42.015982E+0,0.000000E+0,2.559248E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.983941E+0,0.000000E+0,-226.332799E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.619948E-3,0.000000E+0,158.421857E-3,0.000000E+0,-202.151120E-3,0.000000E+0,2.175054E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,779.047742E-3,3.093420E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.010200E+0,3.071647E+0,0.000000E+0,242.178138E+0,7.702706E-3,3.983724E-3,97.924124E+0,74.176512E+0,77.377120E+0,114.644140E+0,83.569124E+0,3.978664E-3,3.977561E-3,66.935885E+0,4.576536E+0,1.673786E+0,76.516095E+0,75.146031E+0,0.000000E+0,75.613810E+0,75.232692E+0,0.000000E+0,75.147764E+0,1.063168E+0,995.399310E-3,2.003726E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.021107E-3,68.165829E+0,28.357842E+0,0.000000E+0,1.422530E+0,1.431417E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.448779E+0,738.258528E-3,2.033628E+0,60.000000E+0,1.875878E+0,0.000000E+0,72.847402E+0,1.145443E+0,1.143199E+0,1.002294E+0,50.000000E+0,1.000000E+0,87.665994E+0,2.670582E+0,2.574671E+0,1.132741E+0,20.000000E+0,0.000000E+0,1.427354E+0,1.421289E+0,1.002076E+0,60.000000E+0,3.988394E-3,45.934399E+0,9.639955E-3,23.736476E+0,5.911374E+0,28.361882E+0,0.000000E+0,51.168657E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.365297E-3,2.021028E+0,2.013426E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.392987E+0,5.151229E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793473E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.775628E+0,0.000000E+0,42.909789E-3,996.748217E-3,3.085921E+0,998.019484E-3,3.079146E+0,996.909137E-3,3.072098E+0,999.467763E-3,3.070537E+0,30.485937E-3,9.881193E+0,1.000000E+0,1.000000E+0,74.312216E+0,74.155307E+0,1.984845E+0,73.389127E+0,73.415759E+0,1.998938E+0,73.260887E+0,73.613602E+0,2.011952E+0,73.704499E+0,73.781963E+0,2.002410E+0
 10/25/2017,20:23:18.118,439.844037E-6,74.344047E+0,3.984579E-3,999.748153E-3,1.012403E+0,0.000000E+0,1.011134E+0,3.134613E+0,0.000000E+0,73.724532E+0,3.979975E-3,997.525078E-3,984.709039E-3,0.000000E+0,1.065006E+0,2.816643E+0,0.000000E+0,82.047018E+0,28.660737E+0,71.231989E+0,3.978548E-3,3.966681E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,101.444818E+0,23.018689E+0,7.711849E-3,13.040088E-3,1.000000E+0,2.731028E+0,1.000000E+0,20.000000E+0,6.051668E-3,42.020776E+0,0.000000E+0,2.552255E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.979628E+0,0.000000E+0,-213.425303E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.132796E-3,0.000000E+0,161.837473E-3,0.000000E+0,-205.405621E-3,0.000000E+0,2.166902E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.013373E+0,3.093517E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.004239E+0,3.071438E+0,0.000000E+0,242.181612E+0,7.705235E-3,3.982881E-3,97.923043E+0,74.161860E+0,77.378244E+0,114.649232E+0,83.566967E+0,3.979767E-3,3.980221E-3,66.937428E+0,4.568481E+0,1.675768E+0,76.498393E+0,75.147764E+0,0.000000E+0,75.617041E+0,75.234893E+0,0.000000E+0,75.146031E+0,1.065228E+0,979.752290E-3,2.005703E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.016697E-3,68.162884E+0,28.352224E+0,0.000000E+0,1.428580E+0,1.433221E+0,1.011548E+0,60.000000E+0,1.000000E+0,1.450948E+0,741.565893E-3,2.041201E+0,60.000000E+0,1.888595E+0,0.000000E+0,72.847215E+0,1.146928E+0,1.148388E+0,1.000345E+0,50.000000E+0,1.000000E+0,87.641735E+0,2.664866E+0,2.571556E+0,1.120317E+0,20.000000E+0,0.000000E+0,1.429861E+0,1.429390E+0,1.008926E+0,60.000000E+0,3.990081E-3,45.934259E+0,9.602860E-3,23.631669E+0,5.867233E+0,28.362393E+0,0.000000E+0,54.585611E-3,0.000000E+0,44.101581E-3,0.000000E+0,16.013922E-3,0.000000E+0,15.337499E-3,0.000000E+0,20.362355E-3,2.021221E+0,2.014070E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.390409E+0,5.151036E+0,0.000000E+0,80.309475E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793215E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.778817E+0,0.000000E+0,42.426629E-3,997.166609E-3,3.086018E+0,998.309140E-3,3.079017E+0,996.812585E-3,3.073176E+0,997.247069E-3,3.068429E+0,28.230643E-3,9.880548E+0,1.000000E+0,1.000000E+0,74.311326E+0,74.156898E+0,1.981681E+0,73.387208E+0,73.415712E+0,1.999959E+0,73.259951E+0,73.611729E+0,2.021870E+0,73.705856E+0,73.784210E+0,2.007886E+0
 10/25/2017,20:23:28.118,439.844037E-6,74.346435E+0,3.980494E-3,999.860918E-3,1.002391E+0,0.000000E+0,1.012060E+0,3.135628E+0,0.000000E+0,73.724719E+0,3.974528E-3,997.718389E-3,1.020568E+0,0.000000E+0,1.064159E+0,2.811713E+0,0.000000E+0,82.047393E+0,28.667656E+0,71.220152E+0,3.973036E-3,3.967848E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,101.729164E+0,23.365091E+0,7.717750E-3,13.043525E-3,1.000000E+0,2.723489E+0,1.000000E+0,20.000000E+0,5.999773E-3,42.021800E+0,0.000000E+0,2.551611E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.982557E+0,0.000000E+0,-220.957358E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.233689E-3,0.000000E+0,158.454080E-3,0.000000E+0,-199.347737E-3,0.000000E+0,2.172219E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,972.337906E-3,3.093291E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006477E+0,3.072210E+0,0.000000E+0,242.182866E+0,7.705689E-3,3.985735E-3,97.924406E+0,74.156290E+0,77.380164E+0,114.654749E+0,83.572969E+0,3.977172E-3,3.982297E-3,66.932332E+0,4.575570E+0,1.673109E+0,76.479100E+0,75.149262E+0,0.000000E+0,75.616011E+0,75.235127E+0,0.000000E+0,75.148185E+0,1.063663E+0,982.977492E-3,2.006484E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.012612E-3,68.162182E+0,28.347673E+0,0.000000E+0,1.423472E+0,1.434818E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.452831E+0,736.820544E-3,2.042767E+0,60.000000E+0,1.891399E+0,0.000000E+0,72.849040E+0,1.145284E+0,1.149298E+0,1.001942E+0,50.000000E+0,1.000000E+0,87.619213E+0,2.660875E+0,2.573984E+0,1.130458E+0,20.000000E+0,0.000000E+0,1.426986E+0,1.426370E+0,1.002523E+0,60.000000E+0,3.990405E-3,45.933141E+0,9.575558E-3,23.539576E+0,5.931028E+0,28.356867E+0,0.000000E+0,55.391497E-3,0.000000E+0,42.877578E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.622982E-3,2.020899E+0,2.013619E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.387935E+0,5.152712E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792475E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.779075E+0,0.000000E+0,44.906847E-3,996.876953E-3,3.086098E+0,998.276956E-3,3.079323E+0,996.490746E-3,3.071953E+0,1.000128E+0,3.070456E+0,30.808122E-3,9.898914E+0,1.000000E+0,1.000000E+0,74.307394E+0,74.155775E+0,1.979699E+0,73.387442E+0,73.416648E+0,2.002881E+0,73.261262E+0,73.615006E+0,2.013661E+0,73.703469E+0,73.781027E+0,2.005619E+0
 10/25/2017,20:23:38.118,2.211047E-3,74.345967E+0,3.979262E-3,998.846036E-3,1.009385E+0,0.000000E+0,1.011070E+0,3.139124E+0,0.000000E+0,73.721396E+0,3.980948E-3,998.346649E-3,989.590189E-3,0.000000E+0,1.063057E+0,2.835942E+0,0.000000E+0,82.046174E+0,28.663941E+0,71.223848E+0,3.976214E-3,3.968821E-3,0.000000E+0,1.027254E+0,1.000000E+0,44.000000E+0,101.677515E+0,23.245214E+0,7.715805E-3,13.025301E-3,1.000000E+0,2.734622E+0,1.000000E+0,20.000000E+0,6.012487E-3,42.024034E+0,0.000000E+0,2.553705E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.982782E+0,0.000000E+0,-220.474534E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.615620E-3,0.000000E+0,157.809625E-3,0.000000E+0,-205.727849E-3,0.000000E+0,2.173250E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,816.983775E-3,3.092985E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004208E+0,3.071148E+0,0.000000E+0,242.176498E+0,7.703808E-3,3.980416E-3,97.929812E+0,74.149081E+0,77.381569E+0,114.658143E+0,83.575032E+0,3.979702E-3,3.977561E-3,66.934249E+0,4.580402E+0,1.674914E+0,76.504060E+0,75.152118E+0,0.000000E+0,75.613810E+0,75.236812E+0,0.000000E+0,75.149355E+0,1.059957E+0,1.006895E+0,2.003008E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.035894E-3,68.160078E+0,28.349809E+0,0.000000E+0,1.427590E+0,1.433397E+0,999.929561E-3,60.000000E+0,1.000000E+0,1.451953E+0,736.277305E-3,2.047448E+0,60.000000E+0,1.889965E+0,0.000000E+0,72.847262E+0,1.145348E+0,1.152937E+0,1.002837E+0,50.000000E+0,1.000000E+0,87.636902E+0,2.665026E+0,2.573552E+0,1.120604E+0,20.000000E+0,0.000000E+0,1.428072E+0,1.417918E+0,1.000287E+0,60.000000E+0,3.990989E-3,45.930114E+0,9.587944E-3,23.395525E+0,5.884954E+0,28.358957E+0,0.000000E+0,49.331238E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.204244E-3,2.021028E+0,2.013426E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.388775E+0,5.152712E+0,0.000000E+0,85.241494E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793376E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.778946E+0,0.000000E+0,43.586211E-3,996.796493E-3,3.085824E+0,998.132128E-3,3.078551E+0,999.194200E-3,3.072790E+0,999.483855E-3,3.067849E+0,28.875013E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.305054E+0,74.158162E+0,1.978468E+0,73.387302E+0,73.416976E+0,2.000646E+0,73.263789E+0,73.616036E+0,2.011010E+0,73.704920E+0,73.781729E+0,2.003624E+0
 10/25/2017,20:23:48.118,439.844037E-6,74.345311E+0,3.980948E-3,997.847263E-3,1.015580E+0,0.000000E+0,1.012762E+0,3.132519E+0,0.000000E+0,73.723361E+0,3.979521E-3,997.670061E-3,1.030793E+0,0.000000E+0,1.061524E+0,2.844947E+0,0.000000E+0,82.047299E+0,28.660644E+0,71.225111E+0,3.969275E-3,3.970766E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,101.550794E+0,23.508492E+0,7.712627E-3,13.029841E-3,1.000000E+0,2.714034E+0,1.000000E+0,20.000000E+0,6.040770E-3,42.027246E+0,0.000000E+0,2.559376E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.983684E+0,0.000000E+0,-231.869182E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.360278E-3,0.000000E+0,168.765371E-3,0.000000E+0,-195.384334E-3,0.000000E+0,2.166644E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,664.265266E-3,3.093710E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.012789E+0,3.072420E+0,0.000000E+0,242.174375E+0,6.773137E-3,3.983789E-3,97.929483E+0,74.146272E+0,77.383349E+0,114.662386E+0,83.577283E+0,3.979053E-3,3.981453E-3,66.931865E+0,4.580725E+0,1.671368E+0,76.518343E+0,75.154365E+0,0.000000E+0,75.619757E+0,75.238030E+0,0.000000E+0,75.150339E+0,1.059079E+0,1.002584E+0,2.006404E+0,60.000000E+0,52.000000E+0,58.600000E+0,11.027074E-3,68.160639E+0,28.350088E+0,0.000000E+0,1.426920E+0,1.433285E+0,1.006978E+0,60.000000E+0,1.000000E+0,1.453916E+0,738.626013E-3,2.023898E+0,60.000000E+0,1.890980E+0,0.000000E+0,72.849415E+0,1.147934E+0,1.145738E+0,1.005585E+0,50.000000E+0,1.000000E+0,87.710382E+0,2.668411E+0,2.573888E+0,1.116916E+0,20.000000E+0,0.000000E+0,1.422451E+0,1.422008E+0,1.006691E+0,60.000000E+0,3.988784E-3,45.930440E+0,9.600525E-3,23.481120E+0,5.858534E+0,28.362439E+0,0.000000E+0,26.315151E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.274548E-3,0.000000E+0,16.658134E-3,2.020770E+0,2.014006E+0,2.018483E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.394293E+0,5.152390E+0,0.000000E+0,82.469248E-3,0.000000E+0,39.918497E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.777399E+0,0.000000E+0,43.296316E-3,996.909137E-3,3.085599E+0,997.585001E-3,3.078567E+0,997.198793E-3,3.072339E+0,999.982707E-3,3.068702E+0,24.042239E-3,9.872493E+0,1.000000E+0,1.000000E+0,74.306458E+0,74.158583E+0,1.980210E+0,73.388566E+0,73.415197E+0,1.997884E+0,73.262104E+0,73.616129E+0,2.023196E+0,73.703703E+0,73.785474E+0,2.003193E+0
 10/25/2017,20:23:58.118,-1.653395E-3,74.343345E+0,3.978937E-3,998.829927E-3,1.024267E+0,0.000000E+0,1.011788E+0,3.132100E+0,0.000000E+0,73.723736E+0,3.981337E-3,997.879481E-3,1.008349E+0,0.000000E+0,1.062690E+0,2.846349E+0,0.000000E+0,82.051987E+0,28.670349E+0,71.223848E+0,3.979327E-3,3.968302E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,101.471018E+0,23.183978E+0,7.705364E-3,13.035937E-3,1.000000E+0,2.731907E+0,1.000000E+0,20.000000E+0,6.025655E-3,42.027571E+0,0.000000E+0,2.555864E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.990089E+0,0.000000E+0,-229.229744E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.263713E-3,0.000000E+0,174.468804E-3,0.000000E+0,-193.579858E-3,0.000000E+0,2.171542E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,600.612594E-3,3.092519E+0,0.000000E+0,998.405692E-3,0.000000E+0,995.370458E-3,3.072162E+0,0.000000E+0,242.167428E+0,6.205666E-3,3.983205E-3,97.932820E+0,74.139110E+0,77.382553E+0,114.668610E+0,83.579533E+0,3.977237E-3,3.976199E-3,66.926348E+0,4.566548E+0,1.673093E+0,76.520169E+0,75.153007E+0,0.000000E+0,75.618305E+0,75.236625E+0,0.000000E+0,75.149824E+0,1.055804E+0,1.009785E+0,2.003263E+0,60.000000E+0,52.000000E+0,58.500000E+0,11.019097E-3,68.160779E+0,28.345073E+0,0.000000E+0,1.423695E+0,1.435584E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.454745E+0,740.703102E-3,2.005653E+0,60.000000E+0,1.897927E+0,0.000000E+0,72.846607E+0,1.146593E+0,1.146616E+0,1.011655E+0,50.000000E+0,1.000000E+0,87.828909E+0,2.662551E+0,2.568553E+0,1.136430E+0,20.000000E+0,0.000000E+0,1.431266E+0,1.422280E+0,1.000846E+0,60.000000E+0,3.990859E-3,45.926900E+0,9.565830E-3,23.581980E+0,5.841780E+0,28.363275E+0,0.000000E+0,6.683782E-3,0.000000E+0,44.552530E-3,0.000000E+0,20.297934E-3,0.000000E+0,16.368239E-3,0.000000E+0,15.047603E-3,2.020867E+0,2.013297E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.403687E+0,5.152132E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792603E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.776949E+0,0.000000E+0,42.201155E-3,996.651665E-3,3.085889E+0,997.939024E-3,3.078840E+0,999.339027E-3,3.073240E+0,1.000079E+0,3.070826E+0,34.029971E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.307722E+0,74.159847E+0,1.980897E+0,73.388379E+0,73.417818E+0,2.004398E+0,73.262572E+0,73.615193E+0,2.024218E+0,73.706886E+0,73.785661E+0,2.006561E+0
 10/25/2017,20:24:08.118,922.899256E-6,74.344515E+0,3.983477E-3,999.442078E-3,1.010455E+0,0.000000E+0,1.010032E+0,3.134694E+0,0.000000E+0,73.720647E+0,3.979391E-3,998.024464E-3,1.023455E+0,0.000000E+0,1.061077E+0,2.832994E+0,0.000000E+0,82.055971E+0,28.664452E+0,71.253510E+0,3.971674E-3,3.966356E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,101.564199E+0,23.314013E+0,7.712562E-3,13.047092E-3,1.000000E+0,2.709641E+0,1.000000E+0,20.000000E+0,6.021309E-3,42.030504E+0,0.000000E+0,2.557346E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.982106E+0,0.000000E+0,-226.300611E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.268041E-3,0.000000E+0,158.744085E-3,0.000000E+0,-200.443312E-3,0.000000E+0,2.176246E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,819.667241E-3,3.093340E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.011383E+0,3.071985E+0,0.000000E+0,242.167187E+0,6.211828E-3,3.980999E-3,97.935782E+0,74.142481E+0,77.383115E+0,114.675163E+0,83.582394E+0,3.978080E-3,3.979767E-3,66.928592E+0,4.570415E+0,1.673609E+0,76.524103E+0,75.156378E+0,0.000000E+0,75.617837E+0,75.235735E+0,0.000000E+0,75.146546E+0,1.054526E+0,987.368238E-3,2.001494E+0,60.000000E+0,52.000000E+0,58.500000E+0,11.013260E-3,68.159704E+0,28.345259E+0,0.000000E+0,1.421588E+0,1.430171E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.454985E+0,743.467228E-3,2.051138E+0,60.000000E+0,1.875782E+0,0.000000E+0,72.846232E+0,1.148908E+0,1.146775E+0,999.657794E-3,50.000000E+0,1.000000E+0,87.936740E+0,2.661098E+0,2.566252E+0,1.128318E+0,20.000000E+0,0.000000E+0,1.428775E+0,1.419787E+0,1.009245E+0,60.000000E+0,3.990859E-3,45.928903E+0,9.651758E-3,23.605363E+0,5.867556E+0,28.359560E+0,0.000000E+0,52.135720E-3,0.000000E+0,45.840955E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.946559E-3,2.020899E+0,2.013941E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.412388E+0,5.152615E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.794923E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.779236E+0,0.000000E+0,51.316760E-3,997.021781E-3,3.085728E+0,998.019484E-3,3.079162E+0,998.743624E-3,3.072082E+0,997.794197E-3,3.068702E+0,25.975348E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.307066E+0,74.158022E+0,1.980210E+0,73.388706E+0,73.416414E+0,2.008006E+0,73.263274E+0,73.617721E+0,2.016168E+0,73.705201E+0,73.786363E+0,2.002410E+0
 10/25/2017,20:24:18.118,1.889010E-3,74.346294E+0,3.977705E-3,998.556069E-3,1.011508E+0,0.000000E+0,1.012028E+0,3.132616E+0,0.000000E+0,73.722238E+0,3.982180E-3,997.589515E-3,995.540087E-3,0.000000E+0,1.061077E+0,2.839566E+0,0.000000E+0,82.054518E+0,28.658601E+0,71.234655E+0,3.978224E-3,3.967005E-3,0.000000E+0,1.020070E+0,1.000000E+0,44.000000E+0,101.646752E+0,23.245400E+0,7.717491E-3,13.026858E-3,1.000000E+0,2.731619E+0,1.000000E+0,20.000000E+0,6.041159E-3,42.031248E+0,0.000000E+0,2.565918E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.983684E+0,0.000000E+0,-216.805072E-3,0.000000E+0,136.107099E-3,0.000000E+0,137.780889E-3,0.000000E+0,155.940703E-3,0.000000E+0,-209.014574E-3,0.000000E+0,2.177052E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.008150E+0,3.092390E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.007563E+0,3.072114E+0,0.000000E+0,242.167091E+0,6.213515E-3,3.977432E-3,97.937286E+0,74.135974E+0,77.386159E+0,114.681717E+0,83.585723E+0,3.979053E-3,3.981389E-3,66.926535E+0,4.564615E+0,1.675398E+0,76.528271E+0,75.158110E+0,0.000000E+0,75.619242E+0,75.238404E+0,0.000000E+0,75.144299E+0,1.054590E+0,1.007326E+0,2.004794E+0,60.000000E+0,52.000000E+0,58.500000E+0,11.017930E-3,68.160639E+0,28.339919E+0,0.000000E+0,1.426696E+0,1.431209E+0,1.009183E+0,60.000000E+0,1.000000E+0,1.453645E+0,737.044230E-3,2.038165E+0,60.000000E+0,1.878570E+0,0.000000E+0,72.845764E+0,1.144310E+0,1.144492E+0,1.016448E+0,50.000000E+0,1.000000E+0,87.997226E+0,2.662312E+0,2.568313E+0,1.128206E+0,20.000000E+0,0.000000E+0,1.424415E+0,1.422615E+0,1.012519E+0,60.000000E+0,3.990535E-3,45.926807E+0,9.584831E-3,23.542638E+0,5.786041E+0,28.359653E+0,0.000000E+0,49.234532E-3,0.000000E+0,45.808744E-3,0.000000E+0,14.274548E-3,0.000000E+0,17.978770E-3,0.000000E+0,23.937734E-3,2.020706E+0,2.013587E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.417323E+0,5.151487E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792571E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.778462E+0,0.000000E+0,42.040102E-3,996.844769E-3,3.085905E+0,997.729829E-3,3.079178E+0,998.276956E-3,3.070263E+0,999.290751E-3,3.070730E+0,34.674341E-3,9.873782E+0,1.000000E+0,1.000000E+0,74.308330E+0,74.158724E+0,1.975576E+0,73.389595E+0,73.417163E+0,2.007718E+0,73.265755E+0,73.616597E+0,2.014268E+0,73.704124E+0,73.783742E+0,2.000798E+0
 10/25/2017,20:24:28.118,1.405954E-3,74.342268E+0,3.977381E-3,998.249994E-3,996.163347E-3,0.000000E+0,1.009313E+0,3.132777E+0,0.000000E+0,73.722987E+0,3.980688E-3,997.831154E-3,993.785425E-3,0.000000E+0,1.057132E+0,2.839695E+0,0.000000E+0,82.056487E+0,28.658647E+0,71.219637E+0,3.975695E-3,3.969339E-3,0.000000E+0,1.028497E+0,1.000000E+0,44.000000E+0,101.711054E+0,23.167509E+0,7.708217E-3,13.006235E-3,1.000000E+0,2.717404E+0,1.000000E+0,20.000000E+0,5.974474E-3,42.036880E+0,0.000000E+0,2.560891E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.998877E+0,0.000000E+0,-201.451267E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.930354E-3,0.000000E+0,-193.032070E-3,0.000000E+0,2.179082E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.005594E+0,3.093066E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.014035E+0,3.072323E+0,0.000000E+0,242.159179E+0,8.164896E-3,3.984697E-3,97.939448E+0,74.132651E+0,77.383209E+0,114.683650E+0,83.583660E+0,3.978534E-3,3.979702E-3,66.925133E+0,4.567515E+0,1.672126E+0,76.535997E+0,75.157970E+0,0.000000E+0,75.619804E+0,75.240371E+0,0.000000E+0,75.143456E+0,1.052482E+0,1.001467E+0,2.002195E+0,60.000000E+0,52.000000E+0,58.500000E+0,11.037061E-3,68.159844E+0,28.338944E+0,0.000000E+0,1.427191E+0,1.433476E+0,983.100642E-3,60.000000E+0,1.000000E+0,1.453437E+0,737.715290E-3,2.057753E+0,60.000000E+0,1.870979E+0,0.000000E+0,72.848385E+0,1.147024E+0,1.148707E+0,1.006208E+0,50.000000E+0,1.000000E+0,88.035376E+0,2.654025E+0,2.571492E+0,1.134897E+0,20.000000E+0,0.000000E+0,1.423297E+0,1.423286E+0,977.708567E-3,60.000000E+0,3.988524E-3,45.926015E+0,9.509668E-3,23.523292E+0,5.708393E+0,28.360350E+0,0.000000E+0,34.793065E-3,0.000000E+0,43.843896E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.744470E-3,2.020834E+0,2.013426E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.420498E+0,5.152551E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792732E+0,0.000000E+0,20.072460E-3,10.000000E+0,9.778173E+0,0.000000E+0,43.489580E-3,997.118333E-3,3.086339E+0,997.729829E-3,3.078905E+0,996.619481E-3,3.073031E+0,999.837879E-3,3.070086E+0,25.008794E-3,9.858960E+0,1.000000E+0,1.000000E+0,74.306645E+0,74.157226E+0,1.976615E+0,73.390344E+0,73.418146E+0,2.004477E+0,73.265333E+0,73.614865E+0,2.015130E+0,73.703188E+0,73.785053E+0,2.005268E+0
 10/25/2017,20:24:38.118,2.211047E-3,74.342830E+0,3.977770E-3,997.879481E-3,998.350940E-3,0.000000E+0,1.010207E+0,3.132455E+0,0.000000E+0,73.719289E+0,3.980234E-3,997.831154E-3,994.279922E-3,0.000000E+0,1.056988E+0,2.848137E+0,0.000000E+0,82.057987E+0,28.665845E+0,71.233907E+0,3.976084E-3,3.974138E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,101.942256E+0,23.121628E+0,7.709514E-3,13.006689E-3,1.000000E+0,2.738343E+0,1.000000E+0,20.000000E+0,6.009892E-3,42.037299E+0,0.000000E+0,2.567400E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.005315E+0,0.000000E+0,-214.133445E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.843102E-3,0.000000E+0,161.805250E-3,0.000000E+0,-179.917395E-3,0.000000E+0,2.175505E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.017877E+0,3.093356E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.001011E+0,3.071792E+0,0.000000E+0,242.173941E+0,8.220099E-3,3.979897E-3,97.941000E+0,74.159239E+0,77.385457E+0,114.686338E+0,83.587223E+0,3.977367E-3,3.984243E-3,66.923076E+0,4.571381E+0,1.669692E+0,76.527662E+0,75.161622E+0,0.000000E+0,75.618399E+0,75.239762E+0,0.000000E+0,75.143690E+0,1.051699E+0,1.001594E+0,2.003088E+0,60.000000E+0,54.000000E+0,58.400000E+0,11.033170E-3,68.159377E+0,28.337829E+0,0.000000E+0,1.421987E+0,1.432375E+0,998.123609E-3,60.000000E+0,1.000000E+0,1.448252E+0,743.994489E-3,2.045499E+0,60.000000E+0,1.891012E+0,0.000000E+0,72.845577E+0,1.143288E+0,1.146137E+0,999.306340E-3,50.000000E+0,1.000000E+0,88.065502E+0,2.663525E+0,2.570869E+0,1.128557E+0,20.000000E+0,0.000000E+0,1.423074E+0,1.423286E+0,1.008016E+0,60.000000E+0,3.989821E-3,45.926620E+0,9.549811E-3,23.494621E+0,5.751566E+0,28.360350E+0,0.000000E+0,-504.716076E-6,0.000000E+0,42.523261E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.397508E-3,2.020899E+0,2.013329E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.423067E+0,5.152680E+0,0.000000E+0,84.596785E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791089E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.775563E+0,0.000000E+0,43.231895E-3,996.748217E-3,3.085905E+0,998.083852E-3,3.078985E+0,996.732125E-3,3.070440E+0,997.939024E-3,3.069603E+0,30.808122E-3,9.823840E+0,1.000000E+0,1.000000E+0,74.305007E+0,74.157694E+0,1.983598E+0,73.390859E+0,73.416882E+0,2.001444E+0,73.264351E+0,73.619406E+0,2.018692E+0,73.704030E+0,73.786363E+0,2.004246E+0
 10/25/2017,20:24:48.118,600.862443E-6,74.344656E+0,3.981207E-3,997.541187E-3,1.010886E+0,0.000000E+0,1.013736E+0,3.133598E+0,0.000000E+0,73.718540E+0,3.981402E-3,997.090128E-3,964.785656E-3,0.000000E+0,1.062722E+0,2.842063E+0,0.000000E+0,82.058643E+0,28.667145E+0,71.231053E+0,3.974268E-3,3.970507E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,101.998235E+0,23.226147E+0,7.737011E-3,13.010191E-3,1.000000E+0,2.723266E+0,1.000000E+0,20.000000E+0,6.007557E-3,42.040418E+0,0.000000E+0,2.567400E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.010819E+0,0.000000E+0,-213.843751E-3,0.000000E+0,139.647809E-3,0.000000E+0,137.845266E-3,0.000000E+0,159.710769E-3,0.000000E+0,-184.299694E-3,0.000000E+0,2.177954E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.006696E+0,3.093436E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.011990E+0,3.071937E+0,0.000000E+0,242.171336E+0,8.222434E-3,3.984956E-3,97.944055E+0,74.202444E+0,77.387799E+0,114.693787E+0,83.592334E+0,3.978210E-3,3.977432E-3,66.921907E+0,4.569448E+0,1.672255E+0,76.533375E+0,75.163916E+0,0.000000E+0,75.617369E+0,75.240043E+0,0.000000E+0,75.140554E+0,1.056315E+0,1.008252E+0,2.005958E+0,60.000000E+0,54.000000E+0,58.400000E+0,11.025582E-3,68.160592E+0,28.333929E+0,0.000000E+0,1.420806E+0,1.431832E+0,1.006482E+0,60.000000E+0,1.000000E+0,1.455942E+0,743.035832E-3,2.053551E+0,60.000000E+0,1.881181E+0,0.000000E+0,72.848198E+0,1.143512E+0,1.147382E+0,1.005521E+0,50.000000E+0,1.000000E+0,88.076201E+0,2.667006E+0,2.564783E+0,1.129228E+0,20.000000E+0,0.000000E+0,1.427114E+0,1.426114E+0,1.007138E+0,60.000000E+0,3.989562E-3,45.923779E+0,9.581459E-3,23.433242E+0,5.792485E+0,28.355938E+0,0.000000E+0,-2.632254E-3,0.000000E+0,44.391477E-3,0.000000E+0,26.256899E-3,0.000000E+0,21.779623E-3,0.000000E+0,17.366768E-3,2.020899E+0,2.013684E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.424068E+0,5.142558E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.774500E+0,0.000000E+0,44.971268E-3,996.828677E-3,3.085792E+0,997.552817E-3,3.078840E+0,996.860861E-3,3.073015E+0,999.709143E-3,3.068187E+0,25.653164E-3,9.884415E+0,1.000000E+0,1.000000E+0,74.306598E+0,74.158349E+0,1.972668E+0,73.389736E+0,73.416882E+0,1.999241E+0,73.264116E+0,73.615708E+0,2.019842E+0,73.703375E+0,73.785474E+0,2.005204E+0
