date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:24:58.118,278.825630E-6,74.343392E+0,3.980364E-3,997.686170E-3,1.010183E+0,0.000000E+0,1.011900E+0,3.132551E+0,0.000000E+0,73.718306E+0,3.974657E-3,997.363986E-3,963.685004E-3,0.000000E+0,1.063377E+0,2.852245E+0,0.000000E+0,82.061034E+0,28.663616E+0,71.239615E+0,3.974203E-3,3.970442E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,101.980500E+0,23.473140E+0,7.719696E-3,13.009672E-3,1.000000E+0,2.717292E+0,1.000000E+0,20.000000E+0,6.042262E-3,42.039161E+0,0.000000E+0,2.573845E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.013974E+0,0.000000E+0,-211.558384E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.231525E-3,0.000000E+0,155.070688E-3,0.000000E+0,-183.751907E-3,0.000000E+0,2.181563E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.012734E+0,3.093565E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.012981E+0,3.071132E+0,0.000000E+0,242.163038E+0,8.221396E-3,3.984243E-3,97.943256E+0,74.188542E+0,77.391499E+0,114.701001E+0,83.593178E+0,3.978988E-3,3.983400E-3,66.918401E+0,4.568159E+0,1.674850E+0,76.540118E+0,75.164759E+0,0.000000E+0,75.616620E+0,75.242103E+0,0.000000E+0,75.142614E+0,1.061315E+0,1.007087E+0,2.006834E+0,60.000000E+0,54.000000E+0,58.400000E+0,11.023377E-3,68.159236E+0,28.327800E+0,0.000000E+0,1.417980E+0,1.430506E+0,1.005843E+0,60.000000E+0,1.000000E+0,1.452990E+0,739.744446E-3,2.053663E+0,60.000000E+0,1.882873E+0,0.000000E+0,72.846653E+0,1.143176E+0,1.141651E+0,1.007997E+0,50.000000E+0,1.000000E+0,88.112427E+0,2.669768E+0,2.574255E+0,1.123511E+0,20.000000E+0,0.000000E+0,1.429174E+0,1.419500E+0,1.005892E+0,60.000000E+0,3.989173E-3,45.923453E+0,9.480225E-3,23.476620E+0,5.742867E+0,28.350506E+0,0.000000E+0,-3.824964E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.999214E-3,0.000000E+0,23.551207E-3,0.000000E+0,17.560032E-3,2.020738E+0,2.013619E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.427214E+0,5.115447E+0,0.000000E+0,79.503589E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792185E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.775596E+0,0.000000E+0,42.845367E-3,997.086149E-3,3.086146E+0,998.373508E-3,3.079436E+0,998.727532E-3,3.072629E+0,997.456265E-3,3.069330E+0,34.352156E-3,9.881193E+0,1.000000E+0,1.000000E+0,74.305990E+0,74.156711E+0,1.978564E+0,73.390344E+0,73.416929E+0,2.001061E+0,73.263274E+0,73.619546E+0,2.023148E+0,73.704967E+0,73.786784E+0,2.004166E+0
 10/25/2017,20:25:08.118,922.899256E-6,74.342971E+0,3.981402E-3,998.217775E-3,1.007532E+0,0.000000E+0,1.012235E+0,3.134291E+0,0.000000E+0,73.718540E+0,3.980624E-3,998.394977E-3,997.422361E-3,0.000000E+0,1.061141E+0,2.846494E+0,0.000000E+0,82.060706E+0,28.657533E+0,71.241673E+0,3.975306E-3,3.969275E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,101.830864E+0,23.456068E+0,7.715999E-3,13.024783E-3,1.000000E+0,2.725198E+0,1.000000E+0,20.000000E+0,6.025461E-3,42.039208E+0,0.000000E+0,2.570687E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.989873E+0,10.000000E+0,9.006249E+0,0.000000E+0,-213.972504E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.778725E-3,0.000000E+0,157.390728E-3,0.000000E+0,-185.169710E-3,0.000000E+0,2.179372E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.012894E+0,3.093404E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.011894E+0,3.072049E+0,0.000000E+0,242.174954E+0,9.844871E-3,3.984178E-3,97.946923E+0,74.177682E+0,77.391030E+0,114.704301E+0,83.593365E+0,3.980091E-3,3.976523E-3,66.919476E+0,4.571703E+0,1.675188E+0,76.530050E+0,75.167895E+0,0.000000E+0,75.616198E+0,75.243320E+0,0.000000E+0,75.144159E+0,1.055005E+0,1.004612E+0,2.003758E+0,60.000000E+0,54.000000E+0,58.400000E+0,11.015465E-3,68.157740E+0,28.318513E+0,0.000000E+0,1.419656E+0,1.431049E+0,1.013003E+0,60.000000E+0,1.000000E+0,1.455017E+0,734.264127E-3,2.035689E+0,60.000000E+0,1.878393E+0,0.000000E+0,72.846326E+0,1.144118E+0,1.142704E+0,996.590565E-3,50.000000E+0,1.000000E+0,88.173431E+0,2.666351E+0,2.568105E+0,1.113817E+0,20.000000E+0,0.000000E+0,1.425453E+0,1.420331E+0,1.005174E+0,60.000000E+0,3.989303E-3,45.920845E+0,9.623418E-3,23.519348E+0,5.785074E+0,28.344098E+0,0.000000E+0,-1.439543E-3,0.000000E+0,45.100111E-3,0.000000E+0,25.741529E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.075402E-3,2.020641E+0,2.013716E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.432485E+0,5.112514E+0,0.000000E+0,90.076806E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793119E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.762196E+0,0.000000E+0,41.589153E-3,996.828677E-3,3.085760E+0,997.166609E-3,3.079146E+0,999.306843E-3,3.072307E+0,999.660867E-3,3.068445E+0,32.741232E-3,9.876037E+0,1.000000E+0,1.000000E+0,74.303602E+0,74.159754E+0,1.981089E+0,73.390766E+0,73.415057E+0,2.002961E+0,73.264163E+0,73.617908E+0,2.017079E+0,73.702626E+0,73.783976E+0,2.006736E+0
 10/25/2017,20:25:18.118,922.899256E-6,74.344047E+0,3.979327E-3,999.216548E-3,1.005025E+0,0.000000E+0,1.012315E+0,3.134259E+0,0.000000E+0,73.716247E+0,3.979586E-3,997.122347E-3,993.227124E-3,0.000000E+0,1.061732E+0,2.851633E+0,0.000000E+0,82.065768E+0,28.655443E+0,71.241393E+0,3.977705E-3,3.969729E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,101.617588E+0,23.480749E+0,7.714054E-3,13.026080E-3,1.000000E+0,2.722116E+0,1.000000E+0,20.000000E+0,6.003795E-3,42.040790E+0,0.000000E+0,2.576745E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.003866E+0,0.000000E+0,-215.742859E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.521219E-3,0.000000E+0,156.971832E-3,0.000000E+0,-186.168616E-3,0.000000E+0,2.172702E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.012862E+0,3.092551E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.007755E+0,3.072532E+0,0.000000E+0,242.182673E+0,10.044020E-3,3.986254E-3,97.948615E+0,74.180537E+0,77.389579E+0,114.710383E+0,83.598804E+0,3.976783E-3,3.979313E-3,66.918821E+0,4.574603E+0,1.673576E+0,76.526772E+0,75.173748E+0,0.000000E+0,75.619569E+0,75.246223E+0,0.000000E+0,75.141069E+0,1.052050E+0,1.003414E+0,2.002705E+0,60.000000E+0,54.000000E+0,58.400000E+0,11.018124E-3,68.160031E+0,28.309691E+0,0.000000E+0,1.418188E+0,1.428958E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.452480E+0,738.306461E-3,2.046601E+0,60.000000E+0,1.869867E+0,0.000000E+0,72.845671E+0,1.143113E+0,1.144636E+0,1.000329E+0,50.000000E+0,1.000000E+0,88.264610E+0,2.664052E+0,2.575645E+0,1.118960E+0,20.000000E+0,0.000000E+0,1.429047E+0,1.423574E+0,1.001214E+0,60.000000E+0,3.989367E-3,45.920705E+0,9.457722E-3,23.638535E+0,5.737068E+0,28.337226E+0,0.000000E+0,-2.180958E-3,0.000000E+0,44.069371E-3,0.000000E+0,23.551207E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.590771E-3,2.021028E+0,2.013587E+0,2.018580E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.440372E+0,5.113223E+0,0.000000E+0,82.501483E-3,0.000000E+0,48.751001E-3,9.500000E+0,9.790026E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.739454E+0,0.000000E+0,43.715054E-3,996.394194E-3,3.085889E+0,997.279253E-3,3.078953E+0,999.081556E-3,3.073224E+0,1.000240E+0,3.067222E+0,28.230643E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.302151E+0,74.158537E+0,1.983966E+0,73.390766E+0,73.418661E+0,2.000694E+0,73.262432E+0,73.616176E+0,2.020752E+0,73.701737E+0,73.784678E+0,2.006673E+0
 10/25/2017,20:25:28.118,439.844037E-6,74.344328E+0,3.984255E-3,997.895591E-3,993.656397E-3,0.000000E+0,1.011756E+0,3.132648E+0,0.000000E+0,73.716996E+0,3.980494E-3,997.621733E-3,1.015368E+0,0.000000E+0,1.059895E+0,2.858721E+0,0.000000E+0,82.066190E+0,28.649871E+0,71.243124E+0,3.969923E-3,3.973036E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,101.831522E+0,23.328812E+0,7.713859E-3,13.039245E-3,1.000000E+0,2.739030E+0,1.000000E+0,20.000000E+0,6.009244E-3,42.037625E+0,0.000000E+0,2.570944E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988165E+0,10.000000E+0,9.003899E+0,0.000000E+0,-199.713100E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.815241E-3,0.000000E+0,155.392916E-3,0.000000E+0,-194.546541E-3,0.000000E+0,2.176569E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.011871E+0,3.093066E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.009225E+0,3.071535E+0,0.000000E+0,242.170226E+0,10.041944E-3,3.980221E-3,97.950636E+0,74.166447E+0,77.393044E+0,114.711750E+0,83.597538E+0,3.980805E-3,3.982945E-3,66.927330E+0,4.578791E+0,1.672609E+0,76.532345E+0,75.172530E+0,0.000000E+0,75.617322E+0,75.244257E+0,0.000000E+0,75.144627E+0,1.057689E+0,1.002616E+0,2.003997E+0,60.000000E+0,54.000000E+0,58.400000E+0,10.999058E-3,68.160125E+0,28.302215E+0,0.000000E+0,1.422833E+0,1.436894E+0,985.370069E-3,60.000000E+0,1.000000E+0,1.453581E+0,741.805557E-3,2.033948E+0,60.000000E+0,1.887176E+0,0.000000E+0,72.845156E+0,1.143288E+0,1.147925E+0,983.922272E-3,50.000000E+0,1.000000E+0,88.307126E+0,2.666032E+0,2.569751E+0,1.118097E+0,20.000000E+0,0.000000E+0,1.428248E+0,1.421097E+0,981.812357E-3,60.000000E+0,3.988524E-3,45.919820E+0,9.505582E-3,23.761483E+0,5.722569E+0,28.328589E+0,0.000000E+0,7.844257E-3,0.000000E+0,44.133792E-3,0.000000E+0,21.425306E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.393095E-3,2.020931E+0,2.014070E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.444356E+0,5.238492E+0,0.000000E+0,81.405479E-3,0.000000E+0,50.749597E-3,9.500000E+0,9.792571E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.739197E+0,0.000000E+0,42.136734E-3,996.893045E-3,3.085792E+0,997.134425E-3,3.079404E+0,999.355119E-3,3.071213E+0,999.081556E-3,3.069941E+0,29.841567E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.303509E+0,74.155353E+0,1.976902E+0,73.393621E+0,73.413465E+0,2.000742E+0,73.263695E+0,73.616363E+0,2.014491E+0,73.701690E+0,73.788423E+0,2.002602E+0
 10/25/2017,20:25:38.118,439.844037E-6,74.343439E+0,3.984061E-3,997.943918E-3,984.921995E-3,0.000000E+0,1.012954E+0,3.134259E+0,0.000000E+0,73.715264E+0,3.981402E-3,996.945145E-3,993.211172E-3,0.000000E+0,1.063041E+0,2.854049E+0,0.000000E+0,82.065627E+0,28.641791E+0,71.199800E+0,3.975500E-3,3.972582E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,101.845728E+0,23.444330E+0,7.732018E-3,13.004873E-3,1.000000E+0,2.723138E+0,1.000000E+0,20.000000E+0,6.028120E-3,42.038835E+0,0.000000E+0,2.571847E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.993340E+0,0.000000E+0,-206.826708E-3,0.000000E+0,135.720840E-3,0.000000E+0,139.840938E-3,0.000000E+0,148.948359E-3,0.000000E+0,-202.118897E-3,0.000000E+0,2.174120E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.015417E+0,3.093967E+0,0.000000E+0,998.534428E-3,0.000000E+0,997.767495E-3,3.071792E+0,0.000000E+0,242.167911E+0,10.039738E-3,3.983205E-3,97.950918E+0,74.127080E+0,77.393279E+0,114.717267E+0,83.602462E+0,3.977886E-3,3.979961E-3,66.933174E+0,4.562038E+0,1.672448E+0,76.531127E+0,75.176182E+0,0.000000E+0,75.617369E+0,75.246832E+0,0.000000E+0,75.143222E+0,1.059430E+0,1.006735E+0,2.003885E+0,60.000000E+0,54.000000E+0,58.400000E+0,11.013844E-3,68.158722E+0,28.296086E+0,0.000000E+0,1.422897E+0,1.435584E+0,1.012140E+0,60.000000E+0,1.000000E+0,1.454937E+0,740.399527E-3,2.041409E+0,60.000000E+0,1.885258E+0,0.000000E+0,72.844875E+0,1.144086E+0,1.147813E+0,1.014674E+0,50.000000E+0,1.000000E+0,88.088214E+0,2.664755E+0,2.564671E+0,1.114073E+0,20.000000E+0,0.000000E+0,1.425693E+0,1.425555E+0,1.010251E+0,60.000000E+0,3.990340E-3,45.918469E+0,9.605260E-3,23.607868E+0,5.713870E+0,28.324689E+0,0.000000E+0,38.564609E-3,0.000000E+0,44.584741E-3,0.000000E+0,15.176446E-3,0.000000E+0,20.974357E-3,0.000000E+0,24.807421E-3,2.021028E+0,2.013587E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.426625E+0,5.238202E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.789575E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.738713E+0,0.000000E+0,41.685785E-3,996.893045E-3,3.086034E+0,997.971208E-3,3.078712E+0,997.585001E-3,3.073240E+0,997.697645E-3,3.069957E+0,30.808122E-3,9.857349E+0,1.000000E+0,1.000000E+0,74.304726E+0,74.157788E+0,1.982815E+0,73.388519E+0,73.414963E+0,2.003935E+0,73.265287E+0,73.616504E+0,2.016903E+0,73.701690E+0,73.786363E+0,2.000926E+0
 10/25/2017,20:25:48.118,2.050028E-3,74.345545E+0,3.983282E-3,998.926582E-3,1.008778E+0,0.000000E+0,1.014774E+0,3.131939E+0,0.000000E+0,73.716013E+0,3.985033E-3,998.121120E-3,985.107826E-3,0.000000E+0,1.063776E+0,2.825197E+0,0.000000E+0,82.067690E+0,28.644066E+0,71.212105E+0,3.971933E-3,3.973555E-3,0.000000E+0,1.025614E+0,1.000000E+0,44.000000E+0,101.897050E+0,23.436490E+0,7.730915E-3,13.008310E-3,1.000000E+0,2.721908E+0,1.000000E+0,20.000000E+0,6.014368E-3,42.033622E+0,0.000000E+0,2.576197E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.982332E+0,0.000000E+0,-213.489680E-3,0.000000E+0,138.714349E-3,0.000000E+0,137.941831E-3,0.000000E+0,157.777402E-3,0.000000E+0,-201.087767E-3,0.000000E+0,2.174829E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,944.544753E-3,3.093710E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.006637E+0,3.072243E+0,0.000000E+0,242.169696E+0,10.357532E-3,3.984373E-3,97.955619E+0,74.118046E+0,77.395058E+0,114.723490E+0,83.605463E+0,3.976459E-3,3.981908E-3,66.932893E+0,4.573959E+0,1.672110E+0,76.529816E+0,75.177259E+0,0.000000E+0,75.616901E+0,75.244631E+0,0.000000E+0,75.140975E+0,1.062018E+0,974.116170E-3,1.999995E+0,60.000000E+0,53.000000E+0,58.300000E+0,10.999966E-3,68.157553E+0,28.297014E+0,0.000000E+0,1.424908E+0,1.434403E+0,1.009471E+0,60.000000E+0,1.000000E+0,1.451730E+0,742.604437E-3,2.051570E+0,60.000000E+0,1.878538E+0,0.000000E+0,72.845390E+0,1.145715E+0,1.146616E+0,1.014914E+0,50.000000E+0,1.000000E+0,87.785177E+0,2.662679E+0,2.579127E+0,1.117458E+0,20.000000E+0,0.000000E+0,1.427450E+0,1.426082E+0,1.005812E+0,60.000000E+0,3.988719E-3,45.917212E+0,9.568424E-3,23.663171E+0,5.876255E+0,28.324364E+0,0.000000E+0,52.812663E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.204244E-3,2.020931E+0,2.013555E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.401519E+0,5.236268E+0,0.000000E+0,80.567358E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793666E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.727053E+0,0.000000E+0,44.359266E-3,996.667757E-3,3.085422E+0,997.520633E-3,3.078615E+0,998.775808E-3,3.071953E+0,998.985004E-3,3.068364E+0,28.875013E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.302385E+0,74.157319E+0,1.981633E+0,73.392591E+0,73.414776E+0,2.002993E+0,73.264491E+0,73.614351E+0,2.011585E+0,73.698929E+0,73.785146E+0,2.005076E+0
 10/25/2017,20:25:58.118,1.083918E-3,74.344843E+0,3.983866E-3,999.699826E-3,1.016043E+0,0.000000E+0,1.012235E+0,3.133308E+0,0.000000E+0,73.714094E+0,3.980624E-3,998.072792E-3,1.027108E+0,0.000000E+0,1.062882E+0,2.854919E+0,0.000000E+0,82.070128E+0,28.642302E+0,71.195683E+0,3.975630E-3,3.969988E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,101.967188E+0,23.263307E+0,7.733120E-3,13.015963E-3,1.000000E+0,2.716605E+0,1.000000E+0,20.000000E+0,6.006000E-3,42.032179E+0,0.000000E+0,2.579902E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.995272E+0,0.000000E+0,-222.985219E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.132796E-3,0.000000E+0,168.153138E-3,0.000000E+0,-191.227594E-3,0.000000E+0,2.172670E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,929.146713E-3,3.093677E+0,0.000000E+0,998.856268E-3,0.000000E+0,992.813620E-3,3.072146E+0,0.000000E+0,242.173603E+0,10.388085E-3,3.981064E-3,97.958392E+0,74.129749E+0,77.395714E+0,114.729572E+0,83.605931E+0,3.979767E-3,3.979572E-3,66.933688E+0,4.560749E+0,1.672626E+0,76.519748E+0,75.177306E+0,0.000000E+0,75.618024E+0,75.246691E+0,0.000000E+0,75.140647E+0,1.058871E+0,1.005841E+0,2.006276E+0,60.000000E+0,53.000000E+0,58.300000E+0,11.016568E-3,68.155495E+0,28.292696E+0,0.000000E+0,1.423520E+0,1.434211E+0,1.003126E+0,60.000000E+0,1.000000E+0,1.449895E+0,739.153274E-3,2.059814E+0,60.000000E+0,1.870431E+0,0.000000E+0,72.845530E+0,1.145443E+0,1.146264E+0,997.325422E-3,50.000000E+0,1.000000E+0,87.645442E+0,2.663988E+0,2.562722E+0,1.120860E+0,20.000000E+0,0.000000E+0,1.429063E+0,1.423206E+0,1.003721E+0,60.000000E+0,3.992935E-3,45.917864E+0,9.594235E-3,23.643360E+0,5.818582E+0,28.326221E+0,0.000000E+0,-8.918160E-3,0.000000E+0,39.173357E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.564444E-3,2.020738E+0,2.013523E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.389517E+0,5.229756E+0,0.000000E+0,81.115360E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793248E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.713975E+0,0.000000E+0,38.045985E-3,996.893045E-3,3.085647E+0,998.035576E-3,3.078760E+0,999.033280E-3,3.072130E+0,997.794197E-3,3.068863E+0,25.975348E-3,9.868949E+0,1.000000E+0,1.000000E+0,74.301777E+0,74.156102E+0,1.976231E+0,73.392357E+0,73.415712E+0,2.002290E+0,73.264631E+0,73.616691E+0,2.023005E+0,73.704358E+0,73.787814E+0,2.004278E+0
 10/25/2017,20:26:08.118,1.405954E-3,74.343673E+0,3.983023E-3,997.621733E-3,1.004004E+0,0.000000E+0,1.012890E+0,3.133373E+0,0.000000E+0,73.715919E+0,3.980234E-3,997.428423E-3,1.027890E+0,0.000000E+0,1.063457E+0,2.864375E+0,0.000000E+0,82.072799E+0,28.635429E+0,71.179168E+0,3.975046E-3,3.970247E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,102.007408E+0,23.242895E+0,7.739865E-3,13.031203E-3,1.000000E+0,2.720327E+0,1.000000E+0,20.000000E+0,6.004833E-3,42.026640E+0,0.000000E+0,2.581352E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.001678E+0,0.000000E+0,-196.333332E-3,0.000000E+0,135.527710E-3,0.000000E+0,137.652136E-3,0.000000E+0,151.945078E-3,0.000000E+0,-188.617548E-3,0.000000E+0,2.175860E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001624E+0,0.000000E+0,1.009843E+0,3.093887E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.001411E+0,3.071599E+0,0.000000E+0,242.190585E+0,9.994978E-3,3.979248E-3,97.958204E+0,74.143230E+0,77.396089E+0,114.735890E+0,83.609307E+0,3.981972E-3,3.975161E-3,66.928592E+0,4.579758E+0,1.668790E+0,76.509960E+0,75.180630E+0,0.000000E+0,75.616245E+0,75.250203E+0,0.000000E+0,75.140039E+0,1.059095E+0,1.004851E+0,2.002339E+0,60.000000E+0,53.000000E+0,58.300000E+0,11.015400E-3,68.158582E+0,28.293671E+0,0.000000E+0,1.426680E+0,1.434307E+0,983.500189E-3,60.000000E+0,1.000000E+0,1.451874E+0,740.063998E-3,2.039284E+0,60.000000E+0,1.876378E+0,0.000000E+0,72.842629E+0,1.146050E+0,1.147206E+0,999.354266E-3,50.000000E+0,1.000000E+0,87.639717E+0,2.659342E+0,2.571332E+0,1.113626E+0,20.000000E+0,0.000000E+0,1.424894E+0,1.422487E+0,969.692604E-3,60.000000E+0,3.987097E-3,45.915209E+0,9.648840E-3,23.615060E+0,5.725791E+0,28.325989E+0,0.000000E+0,21.866663E-3,0.000000E+0,45.228953E-3,0.000000E+0,19.653722E-3,0.000000E+0,25.580476E-3,0.000000E+0,22.520467E-3,2.021253E+0,2.013716E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.388449E+0,5.232915E+0,0.000000E+0,79.600296E-3,0.000000E+0,49.943711E-3,9.500000E+0,9.792861E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.699866E+0,0.000000E+0,44.616951E-3,997.021781E-3,3.085583E+0,998.132128E-3,3.079516E+0,998.341324E-3,3.073353E+0,997.359713E-3,3.067157E+0,29.519383E-3,9.866049E+0,1.000000E+0,1.000000E+0,74.298219E+0,74.158537E+0,1.981121E+0,73.393761E+0,73.415431E+0,2.003184E+0,73.263274E+0,73.617393E+0,2.015434E+0,73.702392E+0,73.787627E+0,2.005188E+0
 10/25/2017,20:26:18.118,1.727991E-3,74.343111E+0,3.985228E-3,998.813817E-3,1.020610E+0,0.000000E+0,1.011086E+0,3.133083E+0,0.000000E+0,73.714936E+0,3.978094E-3,997.508969E-3,998.586818E-3,0.000000E+0,1.060550E+0,2.851665E+0,0.000000E+0,82.075331E+0,28.624703E+0,71.181881E+0,3.972063E-3,3.970961E-3,0.000000E+0,1.009557E+0,1.000000E+0,44.000000E+0,101.974291E+0,23.119541E+0,7.731175E-3,13.009802E-3,1.000000E+0,2.719544E+0,1.000000E+0,20.000000E+0,5.977004E-3,42.023289E+0,0.000000E+0,2.586734E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.975057E+0,0.000000E+0,-216.869448E-3,0.000000E+0,137.491195E-3,0.000000E+0,139.229361E-3,0.000000E+0,160.774121E-3,0.000000E+0,-202.247788E-3,0.000000E+0,2.178889E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.016519E+0,3.093645E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.012070E+0,3.071872E+0,0.000000E+0,242.210896E+0,9.641767E-3,3.984632E-3,97.960649E+0,74.144868E+0,77.398524E+0,114.741501E+0,83.611558E+0,3.974188E-3,3.979637E-3,66.927003E+0,4.565582E+0,1.672126E+0,76.502702E+0,75.181988E+0,0.000000E+0,75.617603E+0,75.245848E+0,0.000000E+0,75.144627E+0,1.059909E+0,989.316132E-3,2.002179E+0,60.000000E+0,53.000000E+0,58.300000E+0,11.013649E-3,68.156571E+0,28.284756E+0,0.000000E+0,1.430480E+0,1.428223E+0,1.004213E+0,60.000000E+0,1.000000E+0,1.450294E+0,737.204006E-3,2.040498E+0,60.000000E+0,1.883518E+0,0.000000E+0,72.840710E+0,1.145204E+0,1.143423E+0,1.011479E+0,50.000000E+0,1.000000E+0,87.654967E+0,2.664627E+0,2.570022E+0,1.115430E+0,20.000000E+0,0.000000E+0,1.431219E+0,1.425188E+0,1.002746E+0,60.000000E+0,3.990276E-3,45.915908E+0,9.542678E-3,23.586991E+0,5.862723E+0,28.320324E+0,0.000000E+0,54.875730E-3,0.000000E+0,44.939057E-3,0.000000E+0,13.694757E-3,0.000000E+0,17.109083E-3,0.000000E+0,22.456046E-3,2.020931E+0,2.013458E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.389119E+0,5.231561E+0,0.000000E+0,84.790198E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793183E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.699834E+0,0.000000E+0,40.783888E-3,996.490746E-3,3.085664E+0,997.713737E-3,3.079243E+0,997.053965E-3,3.073144E+0,999.194200E-3,3.069909E+0,34.996526E-3,9.869915E+0,1.000000E+0,1.000000E+0,74.299155E+0,74.155353E+0,1.981633E+0,73.393714E+0,73.415993E+0,2.002210E+0,73.261496E+0,73.614210E+0,2.013246E+0,73.702111E+0,73.786176E+0,2.009769E+0
 10/25/2017,20:26:28.118,600.862443E-6,74.342549E+0,3.980624E-3,997.766717E-3,1.001976E+0,0.000000E+0,1.012922E+0,3.133131E+0,0.000000E+0,73.712783E+0,3.980883E-3,997.815044E-3,981.375182E-3,0.000000E+0,1.061812E+0,2.848201E+0,0.000000E+0,82.077065E+0,28.623217E+0,71.169951E+0,3.977316E-3,3.966551E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,101.854008E+0,23.184581E+0,7.737271E-3,13.013628E-3,1.000000E+0,2.710664E+0,1.000000E+0,20.000000E+0,6.000876E-3,42.019891E+0,0.000000E+0,2.588442E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.994596E+0,0.000000E+0,-224.401503E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.038395E-3,0.000000E+0,169.732055E-3,0.000000E+0,-200.636648E-3,0.000000E+0,2.178341E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,726.208847E-3,3.093854E+0,0.000000E+0,998.598796E-3,0.000000E+0,985.286925E-3,3.070923E+0,0.000000E+0,242.223391E+0,9.634112E-3,3.981908E-3,97.963704E+0,74.171737E+0,77.400491E+0,114.744235E+0,83.612918E+0,3.979248E-3,3.980675E-3,66.925787E+0,4.555594E+0,1.670160E+0,76.505324E+0,75.180536E+0,0.000000E+0,75.618071E+0,75.247159E+0,0.000000E+0,75.140273E+0,1.058727E+0,1.003686E+0,2.007456E+0,60.000000E+0,53.000000E+0,58.300000E+0,11.017800E-3,68.156758E+0,28.279834E+0,0.000000E+0,1.426186E+0,1.433476E+0,997.915844E-3,60.000000E+0,1.000000E+0,1.449066E+0,735.590268E-3,2.041505E+0,60.000000E+0,1.890497E+0,0.000000E+0,72.843237E+0,1.146098E+0,1.144381E+0,996.878118E-3,50.000000E+0,1.000000E+0,87.693725E+0,2.662679E+0,2.567227E+0,1.136302E+0,20.000000E+0,0.000000E+0,1.422946E+0,1.419979E+0,1.003257E+0,60.000000E+0,3.991054E-3,45.913858E+0,9.592030E-3,23.465253E+0,5.834692E+0,28.316052E+0,0.000000E+0,-26.357520E-3,0.000000E+0,43.103052E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.467812E-3,2.021060E+0,2.013748E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.391774E+0,5.230852E+0,0.000000E+0,78.891116E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.794053E+0,0.000000E+0,24.388683E-3,10.000000E+0,9.700446E+0,0.000000E+0,43.650633E-3,996.844769E-3,3.085615E+0,997.713737E-3,3.079870E+0,997.407989E-3,3.070022E+0,999.564315E-3,3.067399E+0,31.774677E-3,9.870238E+0,1.000000E+0,1.000000E+0,74.299015E+0,74.156664E+0,1.980402E+0,73.389221E+0,73.418426E+0,2.007303E+0,73.263648E+0,73.616644E+0,2.020545E+0,73.706137E+0,73.788844E+0,2.007024E+0
 10/25/2017,20:26:38.118,1.727991E-3,74.343626E+0,3.981856E-3,999.909246E-3,1.013983E+0,0.000000E+0,1.010143E+0,3.134919E+0,0.000000E+0,73.715638E+0,3.982245E-3,997.396204E-3,997.087380E-3,0.000000E+0,1.061652E+0,2.869353E+0,0.000000E+0,82.076784E+0,28.619177E+0,71.153436E+0,3.971609E-3,3.975046E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,101.849539E+0,23.053528E+0,7.714443E-3,13.036975E-3,1.000000E+0,2.714417E+0,1.000000E+0,20.000000E+0,6.006908E-3,42.015376E+0,0.000000E+0,2.582770E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.004124E+0,0.000000E+0,-216.161306E-3,0.000000E+0,140.903151E-3,0.000000E+0,137.265877E-3,0.000000E+0,155.296247E-3,0.000000E+0,-185.620829E-3,0.000000E+0,2.177664E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.003214E+0,3.093275E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008730E+0,3.071245E+0,0.000000E+0,242.244811E+0,9.638912E-3,3.980935E-3,97.965397E+0,74.143183E+0,77.396182E+0,114.751732E+0,83.616294E+0,3.974383E-3,3.983075E-3,66.923169E+0,4.569126E+0,1.667065E+0,76.500079E+0,75.183299E+0,0.000000E+0,75.616807E+0,75.246738E+0,0.000000E+0,75.141771E+0,1.058216E+0,1.003622E+0,2.006133E+0,60.000000E+0,53.000000E+0,58.300000E+0,11.032197E-3,68.157366E+0,28.277420E+0,0.000000E+0,1.423615E+0,1.432454E+0,999.226359E-3,60.000000E+0,1.000000E+0,1.446896E+0,735.718089E-3,2.052720E+0,60.000000E+0,1.891979E+0,0.000000E+0,72.843097E+0,1.146114E+0,1.146057E+0,984.577253E-3,50.000000E+0,1.000000E+0,87.728682E+0,2.665042E+0,2.570246E+0,1.128286E+0,20.000000E+0,0.000000E+0,1.424160E+0,1.421002E+0,994.874225E-3,60.000000E+0,3.985994E-3,45.911669E+0,9.631525E-3,23.388009E+0,5.819549E+0,28.308762E+0,0.000000E+0,-794.834825E-6,0.000000E+0,44.166003E-3,0.000000E+0,23.164679E-3,0.000000E+0,23.905524E-3,0.000000E+0,19.814775E-3,2.021092E+0,2.013716E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.394176E+0,5.229434E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791283E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.700478E+0,0.000000E+0,45.808744E-3,996.716033E-3,3.085503E+0,997.842473E-3,3.078535E+0,996.249366E-3,3.073240E+0,997.585001E-3,3.067399E+0,29.197198E-3,9.872171E+0,1.000000E+0,1.000000E+0,74.301683E+0,74.155447E+0,1.976918E+0,73.392310E+0,73.417163E+0,2.000965E+0,73.261964E+0,73.614819E+0,2.025033E+0,73.702392E+0,73.787252E+0,2.004278E+0
 10/25/2017,20:26:48.118,6.880580E-3,74.344656E+0,3.979391E-3,998.733271E-3,979.508900E-3,0.000000E+0,1.013928E+0,3.134791E+0,0.000000E+0,73.713439E+0,3.973944E-3,997.267330E-3,1.013773E+0,0.000000E+0,1.062818E+0,2.846929E+0,0.000000E+0,82.079456E+0,28.616809E+0,71.147354E+0,3.974917E-3,3.962011E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,101.864545E+0,23.306544E+0,7.696933E-3,13.030360E-3,1.000000E+0,2.719848E+0,1.000000E+0,20.000000E+0,6.005092E-3,42.013561E+0,0.000000E+0,2.574715E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989809E+0,10.000000E+0,8.987192E+0,0.000000E+0,-202.223785E-3,0.000000E+0,137.748701E-3,0.000000E+0,140.581268E-3,0.000000E+0,144.759397E-3,0.000000E+0,-196.383240E-3,0.000000E+0,2.171864E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.004524E+0,3.093211E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.007979E+0,3.071390E+0,0.000000E+0,242.247610E+0,9.638069E-3,3.977237E-3,97.965209E+0,74.118374E+0,77.400445E+0,114.754844E+0,83.619201E+0,3.976459E-3,3.982491E-3,66.921580E+0,4.558494E+0,1.672464E+0,76.503638E+0,75.185218E+0,0.000000E+0,75.617181E+0,75.249453E+0,0.000000E+0,75.140460E+0,1.058344E+0,1.006624E+0,2.001478E+0,60.000000E+0,52.000000E+0,58.200000E+0,11.018384E-3,68.156103E+0,28.270733E+0,0.000000E+0,1.421205E+0,1.426371E+0,1.009742E+0,60.000000E+0,1.000000E+0,1.449018E+0,735.781999E-3,2.030816E+0,60.000000E+0,1.878763E+0,0.000000E+0,72.845483E+0,1.144374E+0,1.144476E+0,1.001271E+0,50.000000E+0,1.000000E+0,87.746935E+0,2.662934E+0,2.572929E+0,1.127088E+0,20.000000E+0,0.000000E+0,1.423808E+0,1.423414E+0,1.013940E+0,60.000000E+0,3.987356E-3,45.910924E+0,9.611875E-3,23.355627E+0,5.706459E+0,28.306069E+0,0.000000E+0,36.566013E-3,0.000000E+0,52.830659E-3,0.000000E+0,16.207186E-3,0.000000E+0,24.324262E-3,0.000000E+0,23.712260E-3,2.021060E+0,2.013555E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.395245E+0,5.232367E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793022E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.699447E+0,0.000000E+0,39.205567E-3,996.732125E-3,3.085551E+0,997.955117E-3,3.078905E+0,999.339027E-3,3.073160E+0,1.000353E+0,3.067190E+0,28.875013E-3,9.865405E+0,1.000000E+0,1.000000E+0,74.297891E+0,74.159613E+0,1.979971E+0,73.392638E+0,73.416976E+0,2.005515E+0,73.264772E+0,73.617955E+0,2.018165E+0,73.706324E+0,73.787252E+0,1.999840E+0
 10/25/2017,20:26:58.118,-1.653395E-3,74.342783E+0,3.981337E-3,999.232658E-3,1.021903E+0,0.000000E+0,1.011485E+0,3.133776E+0,0.000000E+0,73.715217E+0,3.982310E-3,997.525078E-3,999.001556E-3,0.000000E+0,1.062786E+0,2.848491E+0,0.000000E+0,82.081378E+0,28.608218E+0,71.140336E+0,3.978743E-3,3.968756E-3,0.000000E+0,1.016773E+0,1.000000E+0,44.000000E+0,101.717874E+0,23.163658E+0,7.668787E-3,13.019789E-3,1.000000E+0,2.740420E+0,1.000000E+0,20.000000E+0,6.026693E-3,42.010815E+0,0.000000E+0,2.579838E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.979499E+0,0.000000E+0,-217.996038E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.750865E-3,0.000000E+0,160.709675E-3,0.000000E+0,-204.696720E-3,0.000000E+0,2.172960E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.001664E+0,3.093227E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.009353E+0,3.071647E+0,0.000000E+0,242.271394E+0,9.639172E-3,3.982881E-3,97.969345E+0,74.175763E+0,77.401897E+0,114.761445E+0,83.619107E+0,3.977237E-3,3.984437E-3,66.924338E+0,4.572348E+0,1.668435E+0,76.507712E+0,75.188776E+0,0.000000E+0,75.617135E+0,75.250764E+0,0.000000E+0,75.141209E+0,1.062209E+0,979.464897E-3,2.005862E+0,60.000000E+0,52.000000E+0,58.200000E+0,11.015984E-3,68.154794E+0,28.261400E+0,0.000000E+0,1.421732E+0,1.435935E+0,1.009055E+0,60.000000E+0,1.000000E+0,1.447662E+0,738.130707E-3,2.040322E+0,60.000000E+0,1.884163E+0,0.000000E+0,72.845343E+0,1.146465E+0,1.145961E+0,1.005137E+0,50.000000E+0,1.000000E+0,87.740835E+0,2.663525E+0,2.572195E+0,1.121595E+0,20.000000E+0,0.000000E+0,1.427577E+0,1.420746E+0,1.002571E+0,60.000000E+0,3.988394E-3,45.910458E+0,9.549098E-3,23.327606E+0,5.921040E+0,28.300868E+0,0.000000E+0,55.778322E-3,0.000000E+0,45.744323E-3,0.000000E+0,16.690345E-3,0.000000E+0,15.305288E-3,0.000000E+0,19.299405E-3,2.020770E+0,2.013587E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.394315E+0,5.229272E+0,0.000000E+0,77.891818E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.792507E+0,0.000000E+0,12.664018E-3,10.000000E+0,9.700092E+0,0.000000E+0,43.586211E-3,996.828677E-3,3.085374E+0,998.132128E-3,3.079082E+0,996.539022E-3,3.073208E+0,998.920636E-3,3.067688E+0,33.063417E-3,9.864438E+0,1.000000E+0,1.000000E+0,74.298640E+0,74.157366E+0,1.978900E+0,73.396616E+0,73.417958E+0,2.002306E+0,73.264163E+0,73.618329E+0,2.015657E+0,73.705388E+0,73.790482E+0,2.007359E+0
 10/25/2017,20:27:08.118,761.880850E-6,74.344047E+0,3.981337E-3,997.927809E-3,1.001161E+0,0.000000E+0,1.012315E+0,3.133550E+0,0.000000E+0,73.712128E+0,3.979780E-3,996.961254E-3,1.027315E+0,0.000000E+0,1.062211E+0,2.847621E+0,0.000000E+0,82.081846E+0,28.602413E+0,71.123353E+0,3.974203E-3,3.972387E-3,0.000000E+0,1.027669E+0,1.000000E+0,44.000000E+0,101.661287E+0,23.332616E+0,7.665934E-3,13.030100E-3,1.000000E+0,2.695506E+0,1.000000E+0,20.000000E+0,6.000940E-3,42.006998E+0,0.000000E+0,2.570042E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.998748E+0,0.000000E+0,-225.238398E-3,0.000000E+0,137.974019E-3,0.000000E+0,139.422491E-3,0.000000E+0,170.022060E-3,0.000000E+0,-197.156587E-3,0.000000E+0,2.170994E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,687.729723E-3,3.092937E+0,0.000000E+0,999.322935E-3,0.000000E+0,976.977199E-3,3.071454E+0,0.000000E+0,242.264736E+0,9.638783E-3,3.981194E-3,97.972119E+0,74.192708E+0,77.404051E+0,114.763189E+0,83.624359E+0,3.978664E-3,3.977821E-3,66.924151E+0,4.561715E+0,1.671949E+0,76.516001E+0,75.187606E+0,0.000000E+0,75.617977E+0,75.252169E+0,0.000000E+0,75.142848E+0,1.056555E+0,1.003239E+0,2.006771E+0,60.000000E+0,52.000000E+0,58.200000E+0,11.014882E-3,68.154888E+0,28.257361E+0,0.000000E+0,1.428117E+0,1.426051E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.449241E+0,737.683334E-3,2.043118E+0,60.000000E+0,1.886322E+0,0.000000E+0,72.843565E+0,1.144486E+0,1.142545E+0,1.004722E+0,50.000000E+0,1.000000E+0,87.716013E+0,2.664675E+0,2.571188E+0,1.132518E+0,20.000000E+0,0.000000E+0,1.426156E+0,1.419100E+0,1.000495E+0,60.000000E+0,3.987875E-3,45.908595E+0,9.595532E-3,23.419695E+0,5.841780E+0,28.296736E+0,0.000000E+0,-27.775878E-3,0.000000E+0,42.007891E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.274548E-3,2.020834E+0,2.013523E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.391815E+0,5.232432E+0,0.000000E+0,79.535825E-3,0.000000E+0,40.659911E-3,9.500000E+0,9.792636E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.650633E-3,997.247069E-3,3.085857E+0,997.005689E-3,3.079033E+0,996.587297E-3,3.070231E+0,998.067760E-3,3.066884E+0,28.230643E-3,9.881515E+0,1.000000E+0,1.000000E+0,74.300045E+0,74.157413E+0,1.977781E+0,73.392497E+0,73.414823E+0,2.002737E+0,73.263461E+0,73.617487E+0,2.022270E+0,73.706605E+0,73.788001E+0,2.005188E+0
 10/25/2017,20:27:18.118,2.855120E-3,74.344094E+0,3.981142E-3,998.346649E-3,1.004562E+0,0.000000E+0,1.013210E+0,3.134919E+0,0.000000E+0,73.712877E+0,3.984904E-3,997.476750E-3,974.930790E-3,0.000000E+0,1.060790E+0,2.844899E+0,0.000000E+0,82.085690E+0,28.601067E+0,71.140430E+0,3.977186E-3,3.967913E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,101.679302E+0,23.277688E+0,7.676764E-3,13.028868E-3,1.000000E+0,2.724304E+0,1.000000E+0,20.000000E+0,6.003276E-3,42.004252E+0,0.000000E+0,2.566627E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.004897E+0,0.000000E+0,-216.676319E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.489031E-3,0.000000E+0,155.940703E-3,0.000000E+0,-191.968718E-3,0.000000E+0,2.166773E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.011137E+0,3.092664E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.001363E+0,3.071583E+0,0.000000E+0,242.268162E+0,10.636404E-3,3.983464E-3,97.974751E+0,74.194065E+0,77.403864E+0,114.769696E+0,83.625484E+0,3.977367E-3,3.978729E-3,66.920458E+0,4.576536E+0,1.674495E+0,76.514971E+0,75.190930E+0,0.000000E+0,75.618820E+0,75.251935E+0,0.000000E+0,75.141209E+0,1.059462E+0,1.004165E+0,2.004682E+0,60.000000E+0,52.000000E+0,58.200000E+0,11.017994E-3,68.150726E+0,28.249606E+0,0.000000E+0,1.418315E+0,1.430459E+0,992.961461E-3,60.000000E+0,1.000000E+0,1.451507E+0,735.063007E-3,2.048726E+0,60.000000E+0,1.873155E+0,0.000000E+0,72.843003E+0,1.145906E+0,1.145115E+0,981.046745E-3,50.000000E+0,1.000000E+0,87.710804E+0,2.674270E+0,2.572434E+0,1.133476E+0,20.000000E+0,0.000000E+0,1.428136E+0,1.414451E+0,996.694583E-3,60.000000E+0,3.988978E-3,45.909620E+0,9.532301E-3,23.478522E+0,5.743511E+0,28.294461E+0,0.000000E+0,-279.068162E-6,0.000000E+0,46.936116E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.911407E-3,2.020512E+0,2.013651E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.390907E+0,5.191718E+0,0.000000E+0,90.399161E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.793441E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.700639E+0,0.000000E+0,42.974210E-3,996.876953E-3,3.085696E+0,998.341324E-3,3.079371E+0,999.628683E-3,3.070762E+0,1.000063E+0,3.069394E+0,20.820390E-3,9.885704E+0,1.000000E+0,1.000000E+0,74.298079E+0,74.157179E+0,1.982288E+0,73.395867E+0,73.418801E+0,2.000023E+0,73.264397E+0,73.618095E+0,2.024953E+0,73.704639E+0,73.788610E+0,2.003799E+0
 10/25/2017,20:27:28.118,1.727991E-3,74.345452E+0,3.978483E-3,998.733271E-3,966.990121E-3,0.000000E+0,1.012108E+0,3.134033E+0,0.000000E+0,73.713064E+0,3.983347E-3,997.718389E-3,1.007631E+0,0.000000E+0,1.061237E+0,2.820654E+0,0.000000E+0,82.084659E+0,28.597770E+0,71.147681E+0,3.976927E-3,3.969275E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,101.603570E+0,23.207915E+0,7.679553E-3,13.045924E-3,1.000000E+0,2.715280E+0,1.000000E+0,20.000000E+0,5.990691E-3,42.002949E+0,0.000000E+0,2.570944E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.990099E+0,10.000000E+0,8.989703E+0,0.000000E+0,-202.835363E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.879618E-3,0.000000E+0,145.951640E-3,0.000000E+0,-193.773194E-3,0.000000E+0,2.165001E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.008581E+0,3.093790E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.005102E+0,3.071116E+0,0.000000E+0,242.277473E+0,10.393988E-3,3.983918E-3,97.977149E+0,74.118561E+0,77.401897E+0,114.776579E+0,83.627406E+0,3.976134E-3,3.979767E-3,66.914848E+0,4.562038E+0,1.671352E+0,76.521340E+0,75.188870E+0,0.000000E+0,75.619850E+0,75.253433E+0,0.000000E+0,75.141115E+0,1.058344E+0,1.008779E+0,2.002578E+0,60.000000E+0,52.000000E+0,58.200000E+0,11.014168E-3,68.152222E+0,28.242734E+0,0.000000E+0,1.419944E+0,1.434914E+0,1.012587E+0,60.000000E+0,1.000000E+0,1.449752E+0,738.785789E-3,2.033804E+0,60.000000E+0,1.889626E+0,0.000000E+0,72.843611E+0,1.142793E+0,1.144285E+0,1.006208E+0,50.000000E+0,1.000000E+0,87.667589E+0,2.669209E+0,2.569639E+0,1.127024E+0,20.000000E+0,0.000000E+0,1.422610E+0,1.421465E+0,1.012998E+0,60.000000E+0,3.990924E-3,45.907058E+0,9.573807E-3,23.469522E+0,5.729979E+0,28.290374E+0,0.000000E+0,37.210722E-3,0.000000E+0,43.715054E-3,0.000000E+0,15.305288E-3,0.000000E+0,22.874784E-3,0.000000E+0,24.324262E-3,2.020931E+0,2.013426E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.386824E+0,5.191395E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792764E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.329997E-3,996.313734E-3,3.085309E+0,997.987300E-3,3.079307E+0,997.955116E-3,3.072291E+0,997.842473E-3,3.066562E+0,29.519383E-3,9.884737E+0,1.000000E+0,1.000000E+0,74.298781E+0,74.156477E+0,1.984701E+0,73.395165E+0,73.418754E+0,2.002386E+0,73.265146E+0,73.619031E+0,2.014396E+0,73.704265E+0,73.785661E+0,2.001501E+0
 10/25/2017,20:27:38.118,600.862443E-6,74.342690E+0,3.981337E-3,997.718389E-3,1.011269E+0,0.000000E+0,1.013385E+0,3.133985E+0,0.000000E+0,73.713673E+0,3.976862E-3,997.992246E-3,1.022514E+0,0.000000E+0,1.060694E+0,2.819865E+0,0.000000E+0,82.085175E+0,28.593312E+0,71.157506E+0,3.971609E-3,3.964865E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,101.716745E+0,23.158370E+0,7.676959E-3,13.040866E-3,1.000000E+0,2.723665E+0,1.000000E+0,20.000000E+0,6.046284E-3,42.002995E+0,0.000000E+0,2.573748E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.982975E+0,0.000000E+0,-218.511050E-3,0.000000E+0,139.229361E-3,0.000000E+0,137.233689E-3,0.000000E+0,158.357412E-3,0.000000E+0,-208.176781E-3,0.000000E+0,2.162584E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,964.143719E-3,3.093726E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.002466E+0,3.071599E+0,0.000000E+0,242.287073E+0,10.387437E-3,3.982556E-3,97.977713E+0,74.154136E+0,77.405831E+0,114.777475E+0,83.628813E+0,3.980805E-3,3.976394E-3,66.912323E+0,4.575247E+0,1.675946E+0,76.499892E+0,75.194629E+0,0.000000E+0,75.617041E+0,75.250390E+0,0.000000E+0,75.139524E+0,1.058871E+0,972.918694E-3,2.002929E+0,60.000000E+0,52.000000E+0,58.200000E+0,11.019291E-3,68.153344E+0,28.235816E+0,0.000000E+0,1.421141E+0,1.431704E+0,1.008240E+0,60.000000E+0,1.000000E+0,1.452480E+0,736.548924E-3,2.037223E+0,60.000000E+0,1.885146E+0,0.000000E+0,72.842535E+0,1.142777E+0,1.148020E+0,1.006064E+0,50.000000E+0,1.000000E+0,87.631647E+0,2.665505E+0,2.574000E+0,1.115670E+0,20.000000E+0,0.000000E+0,1.427577E+0,1.421034E+0,1.004359E+0,60.000000E+0,3.991378E-3,45.904915E+0,9.389109E-3,23.482280E+0,5.912663E+0,28.283224E+0,0.000000E+0,52.909370E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.595184E-3,0.000000E+0,17.495610E-3,2.021028E+0,2.013684E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.383275E+0,5.192556E+0,0.000000E+0,84.467844E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.792313E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.700092E+0,0.000000E+0,44.069371E-3,996.362010E-3,3.085873E+0,998.067760E-3,3.079211E+0,999.660867E-3,3.072178E+0,997.472357E-3,3.067705E+0,30.808122E-3,9.879582E+0,1.000000E+0,1.000000E+0,74.298219E+0,74.155588E+0,1.981776E+0,73.395867E+0,73.418614E+0,1.999496E+0,73.267299E+0,73.616784E+0,2.010275E+0,73.706090E+0,73.787627E+0,2.005300E+0
 10/25/2017,20:27:48.118,761.880850E-6,74.342737E+0,3.982893E-3,999.748153E-3,1.012467E+0,0.000000E+0,1.013130E+0,3.134597E+0,0.000000E+0,73.713298E+0,3.981921E-3,998.346649E-3,1.028751E+0,0.000000E+0,1.061636E+0,2.827919E+0,0.000000E+0,82.089065E+0,28.606175E+0,71.163167E+0,3.971933E-3,3.965902E-3,0.000000E+0,1.028210E+0,1.000000E+0,44.000000E+0,101.557097E+0,23.293693E+0,7.695506E-3,13.036586E-3,1.000000E+0,2.711782E+0,1.000000E+0,20.000000E+0,6.051084E-3,41.999923E+0,0.000000E+0,2.574167E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.995497E+0,0.000000E+0,-226.171858E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.619948E-3,0.000000E+0,169.957614E-3,0.000000E+0,-192.065387E-3,0.000000E+0,2.158749E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001688E+0,0.000000E+0,570.008210E-3,3.093967E+0,0.000000E+0,999.001096E-3,0.000000E+0,981.723330E-3,3.071325E+0,0.000000E+0,242.295179E+0,10.576076E-3,3.981129E-3,97.980298E+0,74.252110E+0,77.404004E+0,114.785443E+0,83.631111E+0,3.980091E-3,3.978210E-3,66.917933E+0,4.560104E+0,1.675011E+0,76.460977E+0,75.195237E+0,0.000000E+0,75.619382E+0,75.252356E+0,0.000000E+0,75.140647E+0,1.059126E+0,1.006256E+0,2.003040E+0,60.000000E+0,52.000000E+0,58.200000E+0,10.999771E-3,68.153064E+0,28.233076E+0,0.000000E+0,1.424334E+0,1.431848E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.451459E+0,744.026444E-3,2.058440E+0,60.000000E+0,1.878538E+0,0.000000E+0,72.842676E+0,1.144054E+0,1.147941E+0,1.004610E+0,50.000000E+0,1.000000E+0,87.608374E+0,2.660332E+0,2.571396E+0,1.121275E+0,20.000000E+0,0.000000E+0,1.427897E+0,1.422471E+0,1.000878E+0,60.000000E+0,3.989951E-3,45.907710E+0,9.580097E-3,23.404432E+0,5.814072E+0,28.283688E+0,0.000000E+0,-32.707897E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.325732E-3,0.000000E+0,18.977299E-3,0.000000E+0,15.240867E-3,2.020867E+0,2.013587E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.380722E+0,5.194909E+0,0.000000E+0,78.633233E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792152E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.699866E+0,0.000000E+0,38.980093E-3,996.522930E-3,3.085583E+0,997.778105E-3,3.078873E+0,996.732125E-3,3.071695E+0,1.000047E+0,3.067882E+0,31.774677E-3,9.869593E+0,1.000000E+0,1.000000E+0,74.298921E+0,74.155962E+0,1.980706E+0,73.396663E+0,73.420626E+0,1.999065E+0,73.266363E+0,73.620903E+0,2.013948E+0,73.705388E+0,73.788142E+0,2.005252E+0
