date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:27:58.118,1.727991E-3,74.345592E+0,3.982310E-3,998.507742E-3,1.008522E+0,0.000000E+0,1.011038E+0,3.135515E+0,0.000000E+0,73.711192E+0,3.984644E-3,997.412313E-3,970.815311E-3,0.000000E+0,1.061189E+0,2.849458E+0,0.000000E+0,82.089956E+0,28.586254E+0,71.175331E+0,3.977122E-3,3.974722E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,101.594492E+0,23.258668E+0,7.717621E-3,13.028933E-3,1.000000E+0,2.709434E+0,1.000000E+0,20.000000E+0,6.002757E-3,41.996526E+0,0.000000E+0,2.567464E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.007311E+0,0.000000E+0,-212.363090E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.265877E-3,0.000000E+0,159.742992E-3,0.000000E+0,-182.334104E-3,0.000000E+0,2.159587E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.003054E+0,3.092454E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.005646E+0,3.071551E+0,0.000000E+0,242.299762E+0,10.581460E-3,3.978664E-3,97.983777E+0,74.241672E+0,77.407611E+0,114.791761E+0,83.635002E+0,3.979378E-3,3.979832E-3,66.924431E+0,4.566548E+0,1.671562E+0,76.474464E+0,75.195752E+0,0.000000E+0,75.619991E+0,75.253574E+0,0.000000E+0,75.141911E+0,1.055868E+0,1.002776E+0,2.004921E+0,60.000000E+0,57.000000E+0,58.200000E+0,10.996528E-3,68.149463E+0,28.227365E+0,0.000000E+0,1.421684E+0,1.426291E+0,1.004932E+0,60.000000E+0,1.000000E+0,1.455415E+0,744.409907E-3,2.054973E+0,60.000000E+0,1.884227E+0,0.000000E+0,72.840008E+0,1.142682E+0,1.144428E+0,1.001048E+0,50.000000E+0,1.000000E+0,87.582098E+0,2.666271E+0,2.570437E+0,1.135280E+0,20.000000E+0,0.000000E+0,1.423968E+0,1.423558E+0,1.002858E+0,60.000000E+0,3.989043E-3,45.904869E+0,9.526789E-3,23.538045E+0,5.797640E+0,28.280298E+0,0.000000E+0,-3.405904E-3,0.000000E+0,51.606655E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.688874E-3,2.020802E+0,2.013233E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.377879E+0,5.190622E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793441E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.876107E-3,996.893045E-3,3.086114E+0,997.922932E-3,3.078213E+0,997.407989E-3,3.069909E+0,999.403395E-3,3.067013E+0,25.653164E-3,9.878615E+0,1.000000E+0,1.000000E+0,74.299249E+0,74.155822E+0,1.977494E+0,73.396522E+0,73.417771E+0,2.001524E+0,73.266691E+0,73.619827E+0,2.018724E+0,73.704920E+0,73.785193E+0,2.002682E+0
 10/25/2017,20:28:08.118,600.862443E-6,74.343158E+0,3.987238E-3,998.894364E-3,1.010630E+0,0.000000E+0,1.013225E+0,3.134098E+0,0.000000E+0,73.712830E+0,3.981921E-3,997.460641E-3,1.011858E+0,0.000000E+0,1.060326E+0,2.838294E+0,0.000000E+0,82.092628E+0,28.574413E+0,71.188385E+0,3.974917E-3,3.968237E-3,0.000000E+0,1.023893E+0,1.000000E+0,44.000000E+0,101.494866E+0,23.113928E+0,7.712692E-3,13.022188E-3,1.000000E+0,2.724448E+0,1.000000E+0,20.000000E+0,6.043105E-3,41.993314E+0,0.000000E+0,2.571106E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.003770E+0,0.000000E+0,-216.290059E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.744373E-3,0.000000E+0,156.907387E-3,0.000000E+0,-192.387614E-3,0.000000E+0,2.162326E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,998.837244E-3,3.092969E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.016273E+0,3.072146E+0,0.000000E+0,242.326007E+0,10.578736E-3,3.982491E-3,97.981943E+0,74.219858E+0,77.408360E+0,114.796287E+0,83.638050E+0,3.974188E-3,3.978859E-3,66.929434E+0,4.576858E+0,1.671562E+0,76.486452E+0,75.198936E+0,0.000000E+0,75.617837E+0,75.254978E+0,0.000000E+0,75.143878E+0,1.057513E+0,1.003957E+0,2.003566E+0,60.000000E+0,57.000000E+0,58.200000E+0,10.999122E-3,68.150445E+0,28.226158E+0,0.000000E+0,1.412089E+0,1.428383E+0,998.794848E-3,60.000000E+0,1.000000E+0,1.448970E+0,741.629803E-3,2.054877E+0,60.000000E+0,1.881342E+0,0.000000E+0,72.841178E+0,1.143847E+0,1.140150E+0,989.657350E-3,50.000000E+0,1.000000E+0,87.606028E+0,2.664084E+0,2.565645E+0,1.116995E+0,20.000000E+0,0.000000E+0,1.424479E+0,1.415937E+0,992.798377E-3,60.000000E+0,3.988978E-3,45.905148E+0,9.560901E-3,23.463676E+0,5.750922E+0,28.276259E+0,0.000000E+0,-1.117189E-3,0.000000E+0,44.971268E-3,0.000000E+0,21.489727E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.750354E-3,2.020899E+0,2.013201E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.379177E+0,5.192008E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792217E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.699383E+0,0.000000E+0,45.390006E-3,997.198793E-3,3.085406E+0,998.196496E-3,3.079484E+0,997.102241E-3,3.071390E+0,1.000047E+0,3.068477E+0,24.364424E-3,9.869593E+0,1.000000E+0,1.000000E+0,74.298453E+0,74.158583E+0,1.980610E+0,73.395586E+0,73.418801E+0,2.006234E+0,73.267673E+0,73.618516E+0,2.015322E+0,73.703609E+0,73.790576E+0,2.005332E+0
 10/25/2017,20:28:18.118,117.807224E-6,74.345218E+0,3.982439E-3,997.815044E-3,999.404816E-3,0.000000E+0,1.012443E+0,3.135580E+0,0.000000E+0,73.713579E+0,3.973295E-3,998.169448E-3,1.010710E+0,0.000000E+0,1.060406E+0,2.833284E+0,0.000000E+0,82.093659E+0,28.567122E+0,71.189320E+0,3.968237E-3,3.969793E-3,0.000000E+0,1.028592E+0,1.000000E+0,44.000000E+0,101.557849E+0,23.429299E+0,7.728451E-3,13.022188E-3,1.000000E+0,2.709482E+0,1.000000E+0,20.000000E+0,5.991145E-3,41.989823E+0,0.000000E+0,2.572846E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.983845E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.003706E+0,0.000000E+0,-195.979261E-3,0.000000E+0,135.495522E-3,0.000000E+0,138.167148E-3,0.000000E+0,145.436075E-3,0.000000E+0,-198.832172E-3,0.000000E+0,2.166773E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.003246E+0,3.092841E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.015410E+0,3.071937E+0,0.000000E+0,242.331555E+0,10.578282E-3,3.981648E-3,97.983025E+0,74.198606E+0,77.411592E+0,114.796099E+0,83.637253E+0,3.976199E-3,3.977691E-3,66.931584E+0,4.583624E+0,1.669160E+0,76.489543E+0,75.199170E+0,0.000000E+0,75.621583E+0,75.255399E+0,0.000000E+0,75.141771E+0,1.057130E+0,1.001067E+0,2.003359E+0,60.000000E+0,57.000000E+0,58.200000E+0,11.000290E-3,68.153344E+0,28.225833E+0,0.000000E+0,1.423536E+0,1.428862E+0,981.662273E-3,60.000000E+0,1.000000E+0,1.455607E+0,740.846900E-3,2.035641E+0,60.000000E+0,1.872929E+0,0.000000E+0,72.843050E+0,1.146433E+0,1.150144E+0,1.003907E+0,50.000000E+0,1.000000E+0,87.622872E+0,2.664691E+0,2.568409E+0,1.125539E+0,20.000000E+0,0.000000E+0,1.424766E+0,1.422360E+0,989.524926E-3,60.000000E+0,3.989757E-3,45.904356E+0,9.426917E-3,23.516054E+0,5.728691E+0,28.278905E+0,0.000000E+0,15.193932E-3,0.000000E+0,44.874636E-3,0.000000E+0,20.491198E-3,0.000000E+0,25.161738E-3,0.000000E+0,22.488256E-3,2.020867E+0,2.013329E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.379924E+0,5.192362E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792313E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.700188E+0,0.000000E+0,45.196742E-3,997.359713E-3,3.084827E+0,998.534428E-3,3.079388E+0,996.603389E-3,3.071583E+0,998.035576E-3,3.068960E+0,29.841567E-3,9.866693E+0,1.000000E+0,1.000000E+0,74.298219E+0,74.155728E+0,1.978309E+0,73.397833E+0,73.420205E+0,2.003520E+0,73.267720E+0,73.617955E+0,2.015689E+0,73.704873E+0,73.787580E+0,2.002506E+0
 10/25/2017,20:28:28.118,3.177157E-3,74.340958E+0,3.980105E-3,996.751834E-3,989.440890E-3,0.000000E+0,1.011613E+0,3.134887E+0,0.000000E+0,73.712970E+0,3.980559E-3,997.702280E-3,996.624787E-3,0.000000E+0,1.060342E+0,2.842837E+0,0.000000E+0,82.095815E+0,28.571395E+0,71.188478E+0,3.970961E-3,3.968302E-3,0.000000E+0,1.028242E+0,1.000000E+0,44.000000E+0,101.298677E+0,23.492718E+0,7.711914E-3,13.027117E-3,1.000000E+0,2.717675E+0,1.000000E+0,20.000000E+0,5.998540E-3,41.987310E+0,0.000000E+0,2.567045E+0,0.000000E+0,1.984587E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.993019E+0,0.000000E+0,-203.414751E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.199337E-3,0.000000E+0,141.891569E-3,0.000000E+0,-195.577671E-3,0.000000E+0,2.166064E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.012574E+0,3.092953E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.003297E+0,3.071229E+0,0.000000E+0,242.334739E+0,10.581136E-3,3.983075E-3,97.987819E+0,74.195610E+0,77.412435E+0,114.805764E+0,83.641426E+0,3.979118E-3,3.978145E-3,66.926442E+0,4.563649E+0,1.675075E+0,76.502936E+0,75.197251E+0,0.000000E+0,75.621630E+0,75.256757E+0,0.000000E+0,75.142520E+0,1.057002E+0,1.007869E+0,1.999453E+0,60.000000E+0,57.000000E+0,58.200000E+0,10.986930E-3,68.154280E+0,28.226065E+0,0.000000E+0,1.427830E+0,1.432135E+0,990.180615E-3,60.000000E+0,1.000000E+0,1.458319E+0,743.579071E-3,2.038102E+0,60.000000E+0,1.895364E+0,0.000000E+0,72.841459E+0,1.143097E+0,1.146855E+0,1.012246E+0,50.000000E+0,1.000000E+0,87.615740E+0,2.663174E+0,2.563473E+0,1.130410E+0,20.000000E+0,0.000000E+0,1.420886E+0,1.422424E+0,980.630721E-3,60.000000E+0,3.988005E-3,45.902866E+0,9.439758E-3,23.440433E+0,5.727402E+0,28.278998E+0,0.000000E+0,35.598951E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.300876E-3,0.000000E+0,22.423835E-3,0.000000E+0,23.518996E-3,2.020963E+0,2.013362E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.378701E+0,5.190557E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792313E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.699480E+0,0.000000E+0,36.177769E-3,996.555113E-3,3.085969E+0,997.810289E-3,3.079178E+0,996.941321E-3,3.073305E+0,997.359713E-3,3.068960E+0,34.352156E-3,9.871204E+0,1.000000E+0,1.000000E+0,74.298734E+0,74.154792E+0,1.979987E+0,73.397224E+0,73.418473E+0,2.000805E+0,73.266035E+0,73.616457E+0,2.018788E+0,73.704967E+0,73.788048E+0,2.004837E+0
 10/25/2017,20:28:38.118,2.211047E-3,74.344281E+0,3.979391E-3,997.283439E-3,971.125790E-3,0.000000E+0,1.013050E+0,3.133743E+0,0.000000E+0,73.711426E+0,3.977705E-3,997.798935E-3,1.019994E+0,0.000000E+0,1.063457E+0,2.849264E+0,0.000000E+0,82.099425E+0,28.568701E+0,71.215427E+0,3.971026E-3,3.969210E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,101.130856E+0,23.213761E+0,7.695571E-3,13.031527E-3,1.000000E+0,2.727898E+0,1.000000E+0,20.000000E+0,6.050630E-3,41.985867E+0,0.000000E+0,2.559828E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.994564E+0,0.000000E+0,-206.826708E-3,0.000000E+0,137.941831E-3,0.000000E+0,139.229361E-3,0.000000E+0,143.406040E-3,0.000000E+0,-208.370118E-3,0.000000E+0,2.164582E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.010514E+0,3.093565E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.003904E+0,3.071535E+0,0.000000E+0,242.338792E+0,11.943650E-3,3.983010E-3,97.989512E+0,74.195938E+0,77.410421E+0,114.809914E+0,83.641848E+0,3.979637E-3,3.983529E-3,66.926909E+0,4.560427E+0,1.670949E+0,76.492868E+0,75.199311E+0,0.000000E+0,75.619944E+0,75.253574E+0,0.000000E+0,75.142894E+0,1.058248E+0,1.006161E+0,2.005766E+0,60.000000E+0,57.000000E+0,58.200000E+0,10.997177E-3,68.151147E+0,28.229037E+0,0.000000E+0,1.420247E+0,1.431449E+0,1.012587E+0,60.000000E+0,1.000000E+0,1.455240E+0,738.354394E-3,2.048406E+0,60.000000E+0,1.889336E+0,0.000000E+0,72.839353E+0,1.143480E+0,1.146344E+0,1.015361E+0,50.000000E+0,1.000000E+0,87.619869E+0,2.661705E+0,2.564224E+0,1.119423E+0,20.000000E+0,0.000000E+0,1.422994E+0,1.424229E+0,1.006371E+0,60.000000E+0,3.990665E-3,45.901282E+0,9.543521E-3,23.603090E+0,5.761876E+0,28.285638E+0,0.000000E+0,39.563907E-3,0.000000E+0,45.969797E-3,0.000000E+0,14.983182E-3,0.000000E+0,20.555619E-3,0.000000E+0,25.032895E-3,2.021060E+0,2.013619E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.378405E+0,5.188978E+0,0.000000E+0,79.052293E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793183E+0,0.000000E+0,15.756237E-3,10.000000E+0,9.699093E+0,0.000000E+0,36.145559E-3,996.780401E-3,3.086162E+0,998.309140E-3,3.078728E+0,999.242476E-3,3.072693E+0,999.274659E-3,3.068799E+0,29.841567E-3,9.867016E+0,1.000000E+0,1.000000E+0,74.298874E+0,74.153481E+0,1.981856E+0,73.395961E+0,73.417865E+0,2.001348E+0,73.266971E+0,73.618142E+0,2.015386E+0,73.705669E+0,73.785567E+0,1.999761E+0
 10/25/2017,20:28:48.118,1.405954E-3,74.344188E+0,3.984644E-3,997.541187E-3,1.005536E+0,0.000000E+0,1.013066E+0,3.134162E+0,0.000000E+0,73.713064E+0,3.981402E-3,997.670061E-3,983.560533E-3,0.000000E+0,1.062147E+0,2.852245E+0,0.000000E+0,82.097081E+0,28.566147E+0,71.231006E+0,3.977965E-3,3.972841E-3,0.000000E+0,1.010258E+0,1.000000E+0,44.000000E+0,101.304415E+0,23.313642E+0,7.696349E-3,13.001565E-3,1.000000E+0,2.714960E+0,1.000000E+0,20.000000E+0,6.010346E-3,41.989823E+0,0.000000E+0,2.566594E+0,0.000000E+0,1.990454E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.974123E+0,0.000000E+0,-215.163470E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.557735E-3,0.000000E+0,163.706394E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.161521E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.010450E+0,3.092406E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.004239E+0,3.071856E+0,0.000000E+0,242.354713E+0,12.000281E-3,3.982816E-3,97.991862E+0,74.178946E+0,77.413184E+0,114.812224E+0,83.646349E+0,3.977172E-3,3.977626E-3,66.923590E+0,4.572670E+0,1.669322E+0,76.499892E+0,75.202447E+0,0.000000E+0,75.619335E+0,75.253339E+0,0.000000E+0,75.141115E+0,1.055405E+0,990.593440E-3,2.005942E+0,60.000000E+0,57.000000E+0,58.200000E+0,10.996917E-3,68.150960E+0,28.224208E+0,0.000000E+0,1.425866E+0,1.431975E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.455527E+0,741.262318E-3,2.047384E+0,60.000000E+0,1.885887E+0,0.000000E+0,72.840429E+0,1.144374E+0,1.144476E+0,1.016112E+0,50.000000E+0,1.000000E+0,87.641876E+0,2.662823E+0,2.563137E+0,1.129867E+0,20.000000E+0,0.000000E+0,1.425821E+0,1.420986E+0,1.007904E+0,60.000000E+0,3.987811E-3,45.898627E+0,9.497800E-3,23.650227E+0,5.874644E+0,28.284431E+0,0.000000E+0,55.907264E-3,0.000000E+0,45.518849E-3,0.000000E+0,13.533704E-3,0.000000E+0,16.142764E-3,0.000000E+0,23.680049E-3,2.020867E+0,2.013877E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.379605E+0,5.191331E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.794987E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.696999E+0,0.000000E+0,41.234836E-3,996.989597E-3,3.085985E+0,998.067760E-3,3.078873E+0,999.371211E-3,3.072629E+0,1.000095E+0,3.067045E+0,37.574005E-3,9.881515E+0,1.000000E+0,1.000000E+0,74.300981E+0,74.154651E+0,1.979971E+0,73.396288E+0,73.418707E+0,1.999464E+0,73.269452E+0,73.616878E+0,2.013262E+0,73.705809E+0,73.789733E+0,2.005827E+0
 10/25/2017,20:28:58.118,1.083918E-3,74.345826E+0,3.982115E-3,999.619279E-3,997.137385E-3,0.000000E+0,1.010894E+0,3.134774E+0,0.000000E+0,73.714281E+0,3.981726E-3,998.266103E-3,984.007175E-3,0.000000E+0,1.061716E+0,2.849200E+0,0.000000E+0,82.100925E+0,28.561922E+0,71.258657E+0,3.976927E-3,3.970182E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,101.434564E+0,23.083728E+0,7.691031E-3,13.011682E-3,1.000000E+0,2.728041E+0,1.000000E+0,20.000000E+0,6.038953E-3,41.988241E+0,0.000000E+0,2.574167E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.982911E+0,0.000000E+0,-211.976831E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.521219E-3,0.000000E+0,156.166263E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.163196E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,884.917262E-3,3.092165E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.010919E+0,3.071197E+0,0.000000E+0,242.370923E+0,12.005146E-3,3.981064E-3,97.993319E+0,74.154558E+0,77.413278E+0,114.819108E+0,83.648788E+0,3.979637E-3,3.982686E-3,66.922795E+0,4.580402E+0,1.669273E+0,76.490901E+0,75.202307E+0,0.000000E+0,75.617977E+0,75.255587E+0,0.000000E+0,75.138962E+0,1.056523E+0,979.528762E-3,2.000234E+0,60.000000E+0,57.000000E+0,58.100000E+0,10.998409E-3,68.151427E+0,28.227040E+0,0.000000E+0,1.424908E+0,1.432502E+0,1.005955E+0,60.000000E+0,1.000000E+0,1.458351E+0,739.009476E-3,2.055213E+0,60.000000E+0,1.890690E+0,0.000000E+0,72.841412E+0,1.143959E+0,1.145051E+0,1.014211E+0,50.000000E+0,1.000000E+0,87.646802E+0,2.659182E+0,2.562466E+0,1.113147E+0,20.000000E+0,0.000000E+0,1.430228E+0,1.425124E+0,1.007920E+0,60.000000E+0,3.990535E-3,45.897184E+0,9.531718E-3,23.548994E+0,5.963247E+0,28.279788E+0,0.000000E+0,53.102782E-3,0.000000E+0,43.811686E-3,0.000000E+0,16.142764E-3,0.000000E+0,23.808892E-3,0.000000E+0,21.167621E-3,2.020931E+0,2.013748E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.379419E+0,5.192459E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792024E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.686305E+0,0.000000E+0,44.488109E-3,996.925229E-3,3.085760E+0,997.810289E-3,3.079452E+0,996.651665E-3,3.071937E+0,997.037873E-3,3.067141E+0,30.808122E-3,9.866371E+0,1.000000E+0,1.000000E+0,74.298079E+0,74.154090E+0,1.981728E+0,73.397037E+0,73.414682E+0,1.999816E+0,73.266784E+0,73.614304E+0,2.013022E+0,73.705107E+0,73.789172E+0,2.002810E+0
 10/25/2017,20:29:08.118,2.372065E-3,74.346294E+0,3.979391E-3,997.138456E-3,1.002630E+0,0.000000E+0,1.013337E+0,3.135483E+0,0.000000E+0,73.710958E+0,3.980494E-3,997.653952E-3,1.022626E+0,0.000000E+0,1.060023E+0,2.827533E+0,0.000000E+0,82.103644E+0,28.553238E+0,71.289816E+0,3.977381E-3,3.968561E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,101.468525E+0,23.269523E+0,7.689410E-3,12.991059E-3,1.000000E+0,2.715535E+0,1.000000E+0,20.000000E+0,6.045246E-3,41.988613E+0,0.000000E+0,2.572459E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.981237E+0,0.000000E+0,-218.092602E-3,0.000000E+0,137.491195E-3,0.000000E+0,136.815241E-3,0.000000E+0,159.420764E-3,0.000000E+0,-201.828892E-3,0.000000E+0,2.160554E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,805.834565E-3,3.092406E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.008506E+0,3.071470E+0,0.000000E+0,242.382985E+0,12.001189E-3,3.976459E-3,97.995012E+0,74.170894E+0,77.413559E+0,114.821559E+0,83.651366E+0,3.979443E-3,3.983335E-3,66.918307E+0,4.582336E+0,1.668467E+0,76.488793E+0,75.205116E+0,0.000000E+0,75.621161E+0,75.256429E+0,0.000000E+0,75.143129E+0,1.057433E+0,979.416997E-3,2.002307E+0,60.000000E+0,57.000000E+0,58.100000E+0,11.018059E-3,68.150773E+0,28.220354E+0,0.000000E+0,1.425898E+0,1.433908E+0,1.007681E+0,60.000000E+0,1.000000E+0,1.452990E+0,744.409907E-3,2.042799E+0,60.000000E+0,1.872864E+0,0.000000E+0,72.838604E+0,1.143129E+0,1.147541E+0,1.003763E+0,50.000000E+0,1.000000E+0,87.581488E+0,2.658831E+0,2.560118E+0,1.127487E+0,20.000000E+0,0.000000E+0,1.421972E+0,1.419995E+0,1.004982E+0,60.000000E+0,3.991054E-3,45.896718E+0,9.470887E-3,23.457042E+0,5.962602E+0,28.278627E+0,0.000000E+0,50.814068E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.015393E-3,0.000000E+0,17.849927E-3,2.020867E+0,2.013555E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.373387E+0,5.190493E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791766E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.688302E+0,0.000000E+0,44.455898E-3,996.925229E-3,3.085985E+0,997.810289E-3,3.078921E+0,998.341324E-3,3.072790E+0,999.001096E-3,3.066482E+0,32.741232E-3,9.866371E+0,1.000000E+0,1.000000E+0,74.297236E+0,74.153247E+0,1.976759E+0,73.395446E+0,73.418005E+0,2.000821E+0,73.269967E+0,73.617112E+0,2.012175E+0,73.702205E+0,73.787861E+0,2.001804E+0
 10/25/2017,20:29:18.118,1.083918E-3,74.344375E+0,3.982245E-3,998.266103E-3,1.004307E+0,0.000000E+0,1.011229E+0,3.134952E+0,0.000000E+0,73.713813E+0,3.980105E-3,998.249994E-3,1.025146E+0,0.000000E+0,1.062802E+0,2.814661E+0,0.000000E+0,82.101675E+0,28.544230E+0,71.285933E+0,3.973944E-3,3.970701E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,101.531884E+0,23.271379E+0,7.707309E-3,13.011228E-3,1.000000E+0,2.729431E+0,1.000000E+0,20.000000E+0,6.046024E-3,41.989870E+0,0.000000E+0,2.573297E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.980787E+0,0.000000E+0,-213.006856E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.134960E-3,0.000000E+0,157.100723E-3,0.000000E+0,-207.532325E-3,0.000000E+0,2.160812E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,995.403031E-3,3.093307E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.014387E+0,3.071937E+0,0.000000E+0,242.390511E+0,12.000930E-3,3.977626E-3,97.996892E+0,74.168226E+0,77.415011E+0,114.828490E+0,83.652070E+0,3.980351E-3,3.984048E-3,66.917933E+0,4.574281E+0,1.667001E+0,76.470577E+0,75.202307E+0,0.000000E+0,75.620599E+0,75.254510E+0,0.000000E+0,75.140834E+0,1.055964E+0,991.040497E-3,2.003088E+0,60.000000E+0,57.000000E+0,58.100000E+0,11.023377E-3,68.149978E+0,28.218496E+0,0.000000E+0,1.427830E+0,1.435712E+0,1.008384E+0,60.000000E+0,1.000000E+0,1.452879E+0,742.428683E-3,2.048279E+0,60.000000E+0,1.877200E+0,0.000000E+0,72.842067E+0,1.145523E+0,1.146200E+0,1.011863E+0,50.000000E+0,1.000000E+0,87.552631E+0,2.657410E+0,2.566700E+0,1.117474E+0,20.000000E+0,0.000000E+0,1.421461E+0,1.422360E+0,1.002874E+0,60.000000E+0,3.988719E-3,45.896578E+0,9.482754E-3,23.461264E+0,5.898486E+0,28.275469E+0,0.000000E+0,55.036907E-3,0.000000E+0,42.877578E-3,0.000000E+0,14.822129E-3,0.000000E+0,15.724026E-3,0.000000E+0,21.393095E-3,2.021028E+0,2.013651E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.370285E+0,5.190944E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793087E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.675804E+0,0.000000E+0,42.716525E-3,996.699941E-3,3.085165E+0,998.180404E-3,3.078647E+0,996.780401E-3,3.070134E+0,998.936728E-3,3.069137E+0,20.176020E-3,9.884737E+0,1.000000E+0,1.000000E+0,74.295504E+0,74.156945E+0,1.978213E+0,73.397646E+0,73.416742E+0,2.000550E+0,73.267814E+0,73.614491E+0,2.013709E+0,73.704171E+0,73.786504E+0,2.007439E+0
 10/25/2017,20:29:28.118,-43.211183E-6,74.347886E+0,3.980559E-3,997.863372E-3,1.002582E+0,0.000000E+0,1.013337E+0,3.135370E+0,0.000000E+0,73.711660E+0,3.978289E-3,997.508969E-3,1.003372E+0,0.000000E+0,1.063361E+0,2.811778E+0,0.000000E+0,82.104628E+0,28.559646E+0,71.297910E+0,3.973295E-3,3.963243E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,101.471724E+0,23.312900E+0,7.718139E-3,13.009996E-3,1.000000E+0,2.710073E+0,1.000000E+0,20.000000E+0,6.047516E-3,41.989032E+0,0.000000E+0,2.576551E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.980593E+0,0.000000E+0,-221.794253E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.746537E-3,0.000000E+0,159.807437E-3,0.000000E+0,-209.272356E-3,0.000000E+0,2.159877E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001174E+0,0.000000E+0,973.136562E-3,3.092760E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.009066E+0,3.071213E+0,0.000000E+0,242.393164E+0,11.167164E-3,3.981648E-3,97.999242E+0,74.156243E+0,77.419273E+0,114.833960E+0,83.653429E+0,3.976913E-3,3.977042E-3,66.924011E+0,4.576536E+0,1.670772E+0,76.449785E+0,75.203852E+0,0.000000E+0,75.621864E+0,75.254884E+0,0.000000E+0,75.141724E+0,1.060676E+0,983.504382E-3,2.005718E+0,60.000000E+0,57.000000E+0,58.100000E+0,11.012287E-3,68.150445E+0,28.211114E+0,0.000000E+0,1.428005E+0,1.436159E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.455447E+0,737.427693E-3,2.050819E+0,60.000000E+0,1.879988E+0,0.000000E+0,72.840336E+0,1.146721E+0,1.147989E+0,1.009483E+0,50.000000E+0,1.000000E+0,87.575716E+0,2.669928E+0,2.574064E+0,1.117666E+0,20.000000E+0,0.000000E+0,1.430692E+0,1.423222E+0,1.000735E+0,60.000000E+0,3.990535E-3,45.895274E+0,9.514662E-3,23.412736E+0,5.933283E+0,28.270687E+0,0.000000E+0,54.295493E-3,0.000000E+0,47.483696E-3,0.000000E+0,17.270136E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.590771E-3,2.020899E+0,2.013490E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.371463E+0,5.179790E+0,0.000000E+0,85.563848E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792636E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.674709E+0,0.000000E+0,44.037160E-3,996.362010E-3,3.086436E+0,998.293048E-3,3.078969E+0,997.842473E-3,3.073144E+0,998.630980E-3,3.068702E+0,32.096862E-3,9.881515E+0,1.000000E+0,1.000000E+0,74.297376E+0,74.151047E+0,1.979811E+0,73.397318E+0,73.413933E+0,2.001316E+0,73.265521E+0,73.614725E+0,2.013693E+0,73.704873E+0,73.788703E+0,2.005204E+0
 10/25/2017,20:29:38.118,3.016139E-3,74.344469E+0,3.978354E-3,997.025691E-3,1.026247E+0,0.000000E+0,1.012555E+0,3.134791E+0,0.000000E+0,73.710958E+0,3.979780E-3,998.072792E-3,1.000533E+0,0.000000E+0,1.064319E+0,2.812003E+0,0.000000E+0,82.104909E+0,28.560900E+0,71.284015E+0,3.979132E-3,3.969145E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,101.276758E+0,23.414639E+0,7.711006E-3,13.006364E-3,1.000000E+0,2.711478E+0,1.000000E+0,20.000000E+0,5.996270E-3,41.990475E+0,0.000000E+0,2.573232E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.980396E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.987224E+0,0.000000E+0,-234.379867E-3,0.000000E+0,139.325926E-3,0.000000E+0,137.748701E-3,0.000000E+0,175.596601E-3,0.000000E+0,-188.907553E-3,0.000000E+0,2.166580E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,649.122796E-3,3.092326E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.005534E+0,3.071357E+0,0.000000E+0,242.410098E+0,11.005121E-3,3.984048E-3,98.003238E+0,74.127642E+0,77.419460E+0,114.838627E+0,83.657978E+0,3.977107E-3,3.978599E-3,66.924198E+0,4.584269E+0,1.672045E+0,76.434238E+0,75.204929E+0,0.000000E+0,75.620693E+0,75.256664E+0,0.000000E+0,75.138962E+0,1.061283E+0,1.004500E+0,2.003646E+0,60.000000E+0,55.000000E+0,58.000000E+0,11.019875E-3,68.149510E+0,28.202942E+0,0.000000E+0,1.419241E+0,1.429165E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.454650E+0,740.687124E-3,2.014760E+0,60.000000E+0,1.879634E+0,0.000000E+0,72.839727E+0,1.143432E+0,1.147861E+0,1.006623E+0,50.000000E+0,1.000000E+0,87.606966E+0,2.658304E+0,2.569591E+0,1.121802E+0,20.000000E+0,0.000000E+0,1.427913E+0,1.424772E+0,1.009357E+0,60.000000E+0,3.990535E-3,45.893504E+0,9.536906E-3,23.486270E+0,5.927806E+0,28.260797E+0,0.000000E+0,19.577949E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.661076E-3,0.000000E+0,16.497081E-3,2.020995E+0,2.013297E+0,2.018193E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.373360E+0,5.164994E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.791444E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.661921E+0,0.000000E+0,43.779475E-3,996.651665E-3,3.086211E+0,997.745921E-3,3.079033E+0,997.198793E-3,3.070939E+0,999.178108E-3,3.069137E+0,25.653164E-3,9.878937E+0,1.000000E+0,1.000000E+0,74.299764E+0,74.152170E+0,1.976759E+0,73.395680E+0,73.417865E+0,2.000247E+0,73.268984E+0,73.615661E+0,2.021168E+0,73.705715E+0,73.788329E+0,2.006688E+0
 10/25/2017,20:29:48.118,1.727991E-3,74.345639E+0,3.979975E-3,998.620506E-3,1.003477E+0,0.000000E+0,1.012235E+0,3.135097E+0,0.000000E+0,73.711051E+0,3.978808E-3,997.718389E-3,1.024955E+0,0.000000E+0,1.062307E+0,2.826034E+0,0.000000E+0,82.105519E+0,28.560296E+0,71.270587E+0,3.971544E-3,3.973295E-3,0.000000E+0,1.027748E+0,1.000000E+0,44.000000E+0,101.291057E+0,23.151504E+0,7.700176E-3,13.025431E-3,1.000000E+0,2.717867E+0,1.000000E+0,20.000000E+0,6.018909E-3,41.990708E+0,0.000000E+0,2.563952E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.995658E+0,0.000000E+0,-226.912188E-3,0.000000E+0,135.753028E-3,0.000000E+0,139.358114E-3,0.000000E+0,170.988743E-3,0.000000E+0,-189.842014E-3,0.000000E+0,2.162423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,568.826196E-3,3.093050E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.000692E+0,3.071116E+0,0.000000E+0,242.423125E+0,11.005186E-3,3.980610E-3,98.004225E+0,74.139672E+0,77.419788E+0,114.845040E+0,83.657134E+0,3.979897E-3,3.980416E-3,66.919897E+0,4.563326E+0,1.669741E+0,76.448661E+0,75.204507E+0,0.000000E+0,75.623690E+0,75.257319E+0,0.000000E+0,75.139102E+0,1.059957E+0,1.010200E+0,2.003024E+0,60.000000E+0,55.000000E+0,58.000000E+0,11.019291E-3,68.148201E+0,28.189290E+0,0.000000E+0,1.423200E+0,1.429756E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.448109E+0,740.511371E-3,2.027094E+0,60.000000E+0,1.873155E+0,0.000000E+0,72.840804E+0,1.143687E+0,1.147557E+0,1.011751E+0,50.000000E+0,1.000000E+0,87.618931E+0,2.667629E+0,2.571955E+0,1.135121E+0,20.000000E+0,0.000000E+0,1.426715E+0,1.420235E+0,1.005046E+0,60.000000E+0,3.990665E-3,45.895460E+0,9.498967E-3,23.594924E+0,5.876255E+0,28.251928E+0,0.000000E+0,-22.972801E-3,0.000000E+0,44.391477E-3,0.000000E+0,22.198361E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.661076E-3,2.020802E+0,2.013297E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.373702E+0,5.152422E+0,0.000000E+0,82.501483E-3,0.000000E+0,40.724382E-3,9.500000E+0,9.793087E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.661148E+0,0.000000E+0,40.236307E-3,996.925229E-3,3.085728E+0,997.729829E-3,3.079597E+0,998.486152E-3,3.073176E+0,997.295345E-3,3.067367E+0,32.419047E-3,9.875393E+0,1.000000E+0,1.000000E+0,74.295598E+0,74.152170E+0,1.978005E+0,73.395212E+0,73.418707E+0,2.001859E+0,73.265895E+0,73.613836E+0,2.023436E+0,73.704218E+0,73.787112E+0,2.003863E+0
 10/25/2017,20:29:58.118,278.825630E-6,74.343626E+0,3.985358E-3,998.443305E-3,1.000778E+0,0.000000E+0,1.011788E+0,3.134678E+0,0.000000E+0,73.708852E+0,3.978419E-3,998.201666E-3,1.021557E+0,0.000000E+0,1.064543E+0,2.831882E+0,0.000000E+0,82.106456E+0,28.547155E+0,71.251685E+0,3.971933E-3,3.971415E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,101.449616E+0,23.170942E+0,7.695506E-3,13.040088E-3,1.000000E+0,2.703971E+0,1.000000E+0,20.000000E+0,5.989329E-3,41.989218E+0,0.000000E+0,2.562309E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.992954E+0,0.000000E+0,-225.334963E-3,0.000000E+0,139.486867E-3,0.000000E+0,139.164985E-3,0.000000E+0,168.024247E-3,0.000000E+0,-192.129832E-3,0.000000E+0,2.161843E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,782.785446E-3,3.093082E+0,0.000000E+0,998.743624E-3,0.000000E+0,985.862213E-3,3.071293E+0,0.000000E+0,242.423849E+0,11.002656E-3,3.980870E-3,98.006858E+0,74.198700E+0,77.421802E+0,114.849094E+0,83.658587E+0,3.977302E-3,3.982881E-3,66.914240E+0,4.563004E+0,1.670901E+0,76.456856E+0,75.207551E+0,0.000000E+0,75.623830E+0,75.255540E+0,0.000000E+0,75.138166E+0,1.064126E+0,1.009434E+0,2.001223E+0,60.000000E+0,55.000000E+0,58.000000E+0,11.029862E-3,68.147640E+0,28.219286E+0,0.000000E+0,1.419800E+0,1.433939E+0,1.011884E+0,60.000000E+0,1.000000E+0,1.451826E+0,741.853490E-3,2.047496E+0,60.000000E+0,1.877184E+0,0.000000E+0,72.840382E+0,1.146114E+0,1.147015E+0,1.004227E+0,50.000000E+0,1.000000E+0,87.624186E+0,2.667006E+0,2.571332E+0,1.133524E+0,20.000000E+0,0.000000E+0,1.431522E+0,1.423893E+0,1.013557E+0,60.000000E+0,3.988848E-3,45.892572E+0,9.416735E-3,23.523153E+0,5.875288E+0,28.244684E+0,0.000000E+0,-32.321072E-3,0.000000E+0,41.814627E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.558561E-3,0.000000E+0,13.791389E-3,2.020931E+0,2.013651E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.373505E+0,5.152680E+0,0.000000E+0,83.371839E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.793699E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.230424E-3,996.748217E-3,3.086050E+0,997.488449E-3,3.078921E+0,996.378102E-3,3.070279E+0,997.359713E-3,3.068332E+0,27.264088E-3,9.898270E+0,1.000000E+0,1.000000E+0,74.295785E+0,74.154651E+0,1.980210E+0,73.398582E+0,73.414308E+0,1.998299E+0,73.268656E+0,73.615053E+0,2.017510E+0,73.703562E+0,73.785380E+0,2.008125E+0
 10/25/2017,20:30:08.118,1.566973E-3,74.344469E+0,3.984061E-3,997.154565E-3,1.018087E+0,0.000000E+0,1.014679E+0,3.134936E+0,0.000000E+0,73.712362E+0,3.976278E-3,997.653952E-3,992.812386E-3,0.000000E+0,1.061796E+0,2.820412E+0,0.000000E+0,82.109784E+0,28.537357E+0,71.235825E+0,3.973425E-3,3.965254E-3,0.000000E+0,1.028210E+0,1.000000E+0,44.000000E+0,101.581603E+0,23.198312E+0,7.714962E-3,13.044692E-3,1.000000E+0,2.705792E+0,1.000000E+0,20.000000E+0,6.036294E-3,41.990475E+0,0.000000E+0,2.560182E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.994145E+0,0.000000E+0,-225.946540E-3,0.000000E+0,137.845266E-3,0.000000E+0,139.551244E-3,0.000000E+0,170.312065E-3,0.000000E+0,-197.285478E-3,0.000000E+0,2.160425E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,624.971516E-3,3.092712E+0,0.000000E+0,998.437876E-3,0.000000E+0,990.384623E-3,3.071341E+0,0.000000E+0,242.432292E+0,11.002267E-3,3.982556E-3,98.008409E+0,74.218220E+0,77.422458E+0,114.856450E+0,83.666089E+0,3.976134E-3,3.981129E-3,66.908817E+0,4.561071E+0,1.669660E+0,76.467112E+0,75.205818E+0,0.000000E+0,75.623268E+0,75.257225E+0,0.000000E+0,75.136995E+0,1.059063E+0,1.005091E+0,2.003885E+0,60.000000E+0,55.000000E+0,58.000000E+0,11.035634E-3,68.145676E+0,28.238370E+0,0.000000E+0,1.423456E+0,1.433700E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.450087E+0,738.066797E-3,2.026007E+0,60.000000E+0,1.884759E+0,0.000000E+0,72.839212E+0,1.145635E+0,1.144141E+0,995.408404E-3,50.000000E+0,1.000000E+0,87.595986E+0,2.663924E+0,2.568169E+0,1.120908E+0,20.000000E+0,0.000000E+0,1.423425E+0,1.420954E+0,1.010124E+0,60.000000E+0,3.989497E-3,45.888800E+0,9.472443E-3,23.412504E+0,5.852735E+0,28.238787E+0,0.000000E+0,-25.325987E-3,0.000000E+0,44.520319E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.977299E-3,0.000000E+0,15.466341E-3,2.020995E+0,2.013426E+0,2.018129E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.370529E+0,5.152293E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.792893E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.777238E+0,0.000000E+0,41.492521E-3,997.279253E-3,3.085503E+0,997.745921E-3,3.079017E+0,999.371211E-3,3.071776E+0,1.000433E+0,3.066305E+0,22.431314E-3,9.861216E+0,1.000000E+0,1.000000E+0,74.292508E+0,74.152919E+0,1.982719E+0,73.400735E+0,73.417958E+0,1.996559E+0,73.268282E+0,73.614912E+0,2.014955E+0,73.706605E+0,73.787580E+0,2.006082E+0
 10/25/2017,20:30:18.118,-2.297469E-3,74.344609E+0,3.981661E-3,998.829927E-3,1.007964E+0,0.000000E+0,1.014455E+0,3.135274E+0,0.000000E+0,73.711707E+0,3.979521E-3,997.976137E-3,1.008142E+0,0.000000E+0,1.063872E+0,2.814484E+0,0.000000E+0,82.111988E+0,28.534432E+0,71.229322E+0,3.972063E-3,3.965578E-3,0.000000E+0,1.027286E+0,1.000000E+0,44.000000E+0,101.318432E+0,23.487661E+0,7.715091E-3,13.021410E-3,1.000000E+0,2.703572E+0,1.000000E+0,20.000000E+0,6.003016E-3,41.993035E+0,0.000000E+0,2.562212E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.991538E+0,0.000000E+0,-227.910025E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.362442E-3,0.000000E+0,171.858758E-3,0.000000E+0,-195.964344E-3,0.000000E+0,2.157170E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,606.378874E-3,3.092165E+0,0.000000E+0,997.955116E-3,0.000000E+0,996.840641E-3,3.070167E+0,0.000000E+0,242.423173E+0,11.002137E-3,3.982102E-3,98.011512E+0,74.268073E+0,77.422317E+0,114.857298E+0,83.664026E+0,3.982297E-3,3.983789E-3,66.908957E+0,4.569126E+0,1.668500E+0,76.469266E+0,75.208393E+0,0.000000E+0,75.624252E+0,75.257834E+0,0.000000E+0,75.137370E+0,1.066586E+0,1.011909E+0,2.000553E+0,60.000000E+0,55.000000E+0,58.000000E+0,11.055933E-3,68.148154E+0,28.232194E+0,0.000000E+0,1.428676E+0,1.439800E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.454267E+0,739.712490E-3,2.008353E+0,60.000000E+0,1.873525E+0,0.000000E+0,72.838978E+0,1.145028E+0,1.152538E+0,1.005824E+0,50.000000E+0,1.000000E+0,87.571165E+0,2.669353E+0,2.566268E+0,1.128733E+0,20.000000E+0,0.000000E+0,1.425868E+0,1.427968E+0,1.000048E+0,60.000000E+0,3.988719E-3,45.890570E+0,9.527178E-3,23.367967E+0,5.939405E+0,28.233680E+0,0.000000E+0,10.004030E-3,0.000000E+0,44.552530E-3,0.000000E+0,19.782564E-3,0.000000E+0,16.174975E-3,0.000000E+0,15.949501E-3,2.020770E+0,2.013941E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.367787E+0,5.154614E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792732E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.778012E+0,0.000000E+0,41.170415E-3,996.362010E-3,3.084955E+0,997.504541E-3,3.078937E+0,996.152814E-3,3.070489E+0,998.083852E-3,3.066739E+0,29.519383E-3,9.879260E+0,1.000000E+0,1.000000E+0,74.291759E+0,74.153715E+0,1.974809E+0,73.397084E+0,73.416180E+0,1.996639E+0,73.266597E+0,73.612946E+0,2.019459E+0,73.706418E+0,73.788048E+0,2.003049E+0
 10/25/2017,20:30:28.118,1.889010E-3,74.347090E+0,3.983347E-3,999.409859E-3,1.014862E+0,0.000000E+0,1.014918E+0,3.135902E+0,0.000000E+0,73.710256E+0,3.981661E-3,997.927809E-3,1.015591E+0,0.000000E+0,1.065261E+0,2.820589E+0,0.000000E+0,82.113253E+0,28.544091E+0,71.217625E+0,3.978937E-3,3.969599E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,100.954292E+0,24.002839E+0,7.710941E-3,13.047416E-3,1.000000E+0,2.689852E+0,1.000000E+0,20.000000E+0,5.999254E-3,41.991685E+0,0.000000E+0,2.562792E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.984263E+0,0.000000E+0,-234.959256E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.070584E-3,0.000000E+0,168.314252E-3,0.000000E+0,-191.743159E-3,0.000000E+0,2.160232E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,674.248428E-3,3.093517E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.001283E+0,3.071615E+0,0.000000E+0,242.392006E+0,10.480913E-3,3.983529E-3,98.013674E+0,74.294661E+0,77.423067E+0,114.865172E+0,83.668997E+0,3.979961E-3,3.978275E-3,66.911295E+0,4.586202E+0,1.669853E+0,76.468704E+0,75.209377E+0,0.000000E+0,75.621630E+0,75.255072E+0,0.000000E+0,75.137042E+0,1.060884E+0,1.013745E+0,2.004730E+0,60.000000E+0,55.000000E+0,58.000000E+0,11.035958E-3,68.146284E+0,28.228572E+0,0.000000E+0,1.430719E+0,1.434961E+0,1.006786E+0,60.000000E+0,1.000000E+0,1.459516E+0,742.812146E-3,2.027413E+0,60.000000E+0,1.886242E+0,0.000000E+0,72.841225E+0,1.144917E+0,1.150160E+0,1.008284E+0,50.000000E+0,1.000000E+0,87.602790E+0,2.663270E+0,2.568840E+0,1.126369E+0,20.000000E+0,0.000000E+0,1.432688E+0,1.433352E+0,1.007713E+0,60.000000E+0,3.988784E-3,45.887915E+0,9.491574E-3,23.568944E+0,5.977423E+0,28.229919E+0,0.000000E+0,42.497330E-3,0.000000E+0,43.747265E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.785506E-3,2.020995E+0,2.013555E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.369708E+0,5.150230E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.791895E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.778301E+0,0.000000E+0,42.619893E-3,996.812585E-3,3.085712E+0,996.925229E-3,3.078583E+0,999.435579E-3,3.070456E+0,998.727532E-3,3.065983E+0,29.519383E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.290214E+0,74.153856E+0,1.979587E+0,73.397646E+0,73.417116E+0,2.004765E+0,73.270201E+0,73.614585E+0,2.019698E+0,73.706698E+0,73.784070E+0,2.005986E+0
 10/25/2017,20:30:38.118,278.825630E-6,74.345592E+0,3.984385E-3,999.152111E-3,1.012467E+0,0.000000E+0,1.013705E+0,3.135741E+0,0.000000E+0,73.712034E+0,3.983218E-3,998.411086E-3,998.538963E-3,0.000000E+0,1.064878E+0,2.812776E+0,0.000000E+0,82.114238E+0,28.555885E+0,71.185531E+0,3.975241E-3,3.966227E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,100.475330E+0,23.818411E+0,7.713665E-3,13.031008E-3,1.000000E+0,2.705920E+0,1.000000E+0,20.000000E+0,5.980637E-3,41.990289E+0,0.000000E+0,2.567400E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.981334E+0,0.000000E+0,-211.912455E-3,0.000000E+0,137.684324E-3,0.000000E+0,140.259386E-3,0.000000E+0,162.095255E-3,0.000000E+0,-203.440031E-3,0.000000E+0,2.156268E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.006057E+0,3.092873E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.008826E+0,3.070923E+0,0.000000E+0,242.386989E+0,9.241460E-3,3.984697E-3,98.013580E+0,74.356172E+0,77.425643E+0,114.871443E+0,83.669278E+0,3.980870E-3,3.981453E-3,66.920364E+0,4.574925E+0,1.671127E+0,76.468704E+0,75.209189E+0,0.000000E+0,75.622941E+0,75.258958E+0,0.000000E+0,75.138353E+0,1.062721E+0,989.156469E-3,2.002291E+0,60.000000E+0,56.000000E+0,57.900000E+0,11.018513E-3,68.142403E+0,28.226111E+0,0.000000E+0,1.437775E+0,1.441859E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.455288E+0,744.186220E-3,2.046905E+0,60.000000E+0,1.882261E+0,0.000000E+0,72.840055E+0,1.148684E+0,1.153544E+0,1.010920E+0,50.000000E+0,1.000000E+0,87.649759E+0,2.660540E+0,2.570230E+0,1.128972E+0,20.000000E+0,0.000000E+0,1.433071E+0,1.430300E+0,1.009852E+0,60.000000E+0,3.988978E-3,45.888380E+0,9.487619E-3,23.773546E+0,5.917173E+0,28.227829E+0,0.000000E+0,56.294089E-3,0.000000E+0,44.971268E-3,0.000000E+0,15.240867E-3,0.000000E+0,15.981711E-3,0.000000E+0,22.005097E-3,2.020738E+0,2.013426E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.372960E+0,5.151745E+0,0.000000E+0,83.371839E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.792732E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.777367E+0,0.000000E+0,40.107465E-3,996.072354E-3,3.084746E+0,997.504541E-3,3.078583E+0,997.070057E-3,3.073932E+0,998.373508E-3,3.066739E+0,28.875013E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.290448E+0,74.152685E+0,1.978660E+0,73.398160E+0,73.414963E+0,2.006297E+0,73.269265E+0,73.615053E+0,2.008454E+0,73.708477E+0,73.783087E+0,2.007918E+0
 10/25/2017,20:30:48.118,1.405954E-3,74.347371E+0,3.981596E-3,998.298322E-3,1.002774E+0,0.000000E+0,1.011277E+0,3.135000E+0,0.000000E+0,73.708852E+0,3.975889E-3,997.621733E-3,987.165566E-3,0.000000E+0,1.061732E+0,2.821524E+0,0.000000E+0,82.117941E+0,28.560204E+0,71.193671E+0,3.975760E-3,3.972841E-3,0.000000E+0,1.008538E+0,1.000000E+0,44.000000E+0,100.370221E+0,23.603971E+0,7.699332E-3,13.024588E-3,1.000000E+0,2.699499E+0,1.000000E+0,20.000000E+0,6.068274E-3,41.990940E+0,0.000000E+0,2.563630E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.974091E+0,0.000000E+0,-213.393115E-3,0.000000E+0,139.840938E-3,0.000000E+0,140.001880E-3,0.000000E+0,162.675265E-3,0.000000E+0,-207.983444E-3,0.000000E+0,2.162391E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.007159E+0,3.092116E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.004192E+0,3.071229E+0,0.000000E+0,242.375024E+0,9.240422E-3,3.982232E-3,98.018986E+0,74.410520E+0,77.428313E+0,114.874461E+0,83.671763E+0,3.981324E-3,3.977172E-3,66.932192E+0,4.574925E+0,1.669386E+0,76.457746E+0,75.211109E+0,0.000000E+0,75.625422E+0,75.256944E+0,0.000000E+0,75.138166E+0,1.058647E+0,987.783363E-3,2.002084E+0,60.000000E+0,56.000000E+0,57.900000E+0,11.008785E-3,68.148061E+0,28.219286E+0,0.000000E+0,1.429921E+0,1.440119E+0,1.013386E+0,60.000000E+0,1.000000E+0,1.453262E+0,747.317831E-3,2.044860E+0,60.000000E+0,1.888385E+0,0.000000E+0,72.839119E+0,1.148604E+0,1.153927E+0,1.020969E+0,50.000000E+0,1.000000E+0,87.693631E+0,2.659613E+0,2.567083E+0,1.123096E+0,20.000000E+0,0.000000E+0,1.432017E+0,1.428511E+0,1.008319E+0,60.000000E+0,3.988459E-3,45.887682E+0,9.496568E-3,24.014067E+0,5.888820E+0,28.223372E+0,0.000000E+0,55.778322E-3,0.000000E+0,43.779475E-3,0.000000E+0,13.662547E-3,0.000000E+0,17.012451E-3,0.000000E+0,23.615628E-3,2.020899E+0,2.013619E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.376032E+0,5.152486E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792732E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.777657E+0,0.000000E+0,43.650633E-3,996.362010E-3,3.085615E+0,997.295345E-3,3.078808E+0,999.145924E-3,3.073095E+0,997.794197E-3,3.066353E+0,35.640896E-3,9.866693E+0,1.000000E+0,1.000000E+0,74.291806E+0,74.153013E+0,1.979156E+0,73.396803E+0,73.417303E+0,2.000374E+0,73.268235E+0,73.615474E+0,2.016360E+0,73.705013E+0,73.787627E+0,2.004134E+0
