date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:30:58.118,1.566973E-3,74.347137E+0,3.984320E-3,998.797708E-3,1.012163E+0,0.000000E+0,1.011277E+0,3.135870E+0,0.000000E+0,73.711800E+0,3.978159E-3,997.960028E-3,986.607264E-3,0.000000E+0,1.060662E+0,2.833976E+0,0.000000E+0,82.117753E+0,28.552635E+0,71.201438E+0,3.974657E-3,3.969469E-3,0.000000E+0,1.010991E+0,1.000000E+0,44.000000E+0,100.794712E+0,23.428974E+0,7.717556E-3,13.048389E-3,1.000000E+0,2.715663E+0,1.000000E+0,20.000000E+0,6.052706E-3,41.992476E+0,0.000000E+0,2.567529E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.973125E+0,0.000000E+0,-222.985219E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.652136E-3,0.000000E+0,157.068501E-3,0.000000E+0,-208.821237E-3,0.000000E+0,2.161198E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.004316E+0,3.092889E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.003025E+0,3.071036E+0,0.000000E+0,242.376134E+0,9.240357E-3,3.981713E-3,98.018704E+0,74.382058E+0,77.426345E+0,114.881816E+0,83.673826E+0,3.976718E-3,3.976978E-3,66.929808E+0,4.570092E+0,1.672996E+0,76.437235E+0,75.208112E+0,0.000000E+0,75.620272E+0,75.259005E+0,0.000000E+0,75.136621E+0,1.064174E+0,992.892594E-3,1.999756E+0,60.000000E+0,56.000000E+0,57.900000E+0,11.015530E-3,68.145489E+0,28.214271E+0,0.000000E+0,1.429522E+0,1.441891E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.458670E+0,747.237943E-3,2.040131E+0,60.000000E+0,1.879521E+0,0.000000E+0,72.838604E+0,1.149498E+0,1.152012E+0,1.013476E+0,50.000000E+0,1.000000E+0,87.629488E+0,2.671492E+0,2.571683E+0,1.120461E+0,20.000000E+0,0.000000E+0,1.431522E+0,1.428958E+0,1.008926E+0,60.000000E+0,3.989497E-3,45.884189E+0,9.558372E-3,24.000055E+0,5.969046E+0,28.223418E+0,0.000000E+0,55.455968E-3,0.000000E+0,45.100111E-3,0.000000E+0,12.760649E-3,0.000000E+0,19.267194E-3,0.000000E+0,-17.839439E-3,2.021157E+0,2.013523E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.370176E+0,5.152970E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.794311E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.776949E+0,0.000000E+0,41.460311E-3,997.247069E-3,3.085631E+0,998.276956E-3,3.078486E+0,999.258568E-3,3.070311E+0,997.971208E-3,3.066868E+0,26.619718E-3,9.871527E+0,1.000000E+0,1.000000E+0,74.289091E+0,74.153902E+0,1.980738E+0,73.398114E+0,73.419737E+0,2.005132E+0,73.269499E+0,73.614865E+0,2.015306E+0,73.706979E+0,73.786176E+0,2.007966E+0
 10/25/2017,20:31:08.118,1.727991E-3,74.343813E+0,3.982764E-3,997.863372E-3,1.012594E+0,0.000000E+0,1.013082E+0,3.135064E+0,0.000000E+0,73.713017E+0,3.981726E-3,998.185557E-3,1.013709E+0,0.000000E+0,1.061380E+0,2.842643E+0,0.000000E+0,82.117378E+0,28.550359E+0,71.178513E+0,3.971285E-3,3.969858E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,100.930164E+0,23.228188E+0,7.691939E-3,13.046897E-3,1.000000E+0,2.709018E+0,1.000000E+0,20.000000E+0,6.013460E-3,41.993361E+0,0.000000E+0,2.560730E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.978501E+0,0.000000E+0,-212.137773E-3,0.000000E+0,138.456843E-3,0.000000E+0,135.946158E-3,0.000000E+0,162.900824E-3,0.000000E+0,-208.241227E-3,0.000000E+0,2.159587E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000530E+0,0.000000E+0,1.012031E+0,3.092294E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.004927E+0,3.070730E+0,0.000000E+0,242.366147E+0,9.240811E-3,3.977237E-3,98.019926E+0,74.328272E+0,77.428547E+0,114.883608E+0,83.677155E+0,3.979637E-3,3.981713E-3,66.927049E+0,4.573636E+0,1.666001E+0,76.430491E+0,75.212513E+0,0.000000E+0,75.623081E+0,75.259332E+0,0.000000E+0,75.136855E+0,1.055293E+0,986.633785E-3,2.000888E+0,60.000000E+0,56.000000E+0,57.900000E+0,11.013909E-3,68.146892E+0,28.208328E+0,0.000000E+0,1.430512E+0,1.441125E+0,1.004293E+0,60.000000E+0,1.000000E+0,1.458638E+0,747.909002E-3,2.048103E+0,60.000000E+0,1.881197E+0,0.000000E+0,72.836638E+0,1.151238E+0,1.149202E+0,1.009275E+0,50.000000E+0,1.000000E+0,87.490789E+0,2.668076E+0,2.568441E+0,1.121467E+0,20.000000E+0,0.000000E+0,1.433135E+0,1.426146E+0,1.004423E+0,60.000000E+0,3.989757E-3,45.885027E+0,9.590409E-3,23.763107E+0,5.922973E+0,28.217336E+0,0.000000E+0,56.261853E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.435602E-3,0.000000E+0,15.627394E-3,0.000000E+0,21.844044E-3,2.020770E+0,2.013684E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.358000E+0,5.153776E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793795E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.778237E+0,0.000000E+0,49.545176E-3,996.828677E-3,3.084811E+0,997.810289E-3,3.077907E+0,997.794197E-3,3.073530E+0,997.263161E-3,3.068155E+0,30.163752E-3,9.871527E+0,1.000000E+0,1.000000E+0,74.290074E+0,74.152919E+0,1.979603E+0,73.398395E+0,73.418239E+0,2.008724E+0,73.270575E+0,73.614491E+0,2.012655E+0,73.706886E+0,73.785427E+0,2.007231E+0
 10/25/2017,20:31:18.118,600.862443E-6,74.343158E+0,3.983866E-3,998.813817E-3,1.016953E+0,0.000000E+0,1.013465E+0,3.134968E+0,0.000000E+0,73.709507E+0,3.978224E-3,997.960028E-3,1.013342E+0,0.000000E+0,1.062578E+0,2.855225E+0,0.000000E+0,82.121128E+0,28.555792E+0,71.189788E+0,3.974203E-3,3.967394E-3,0.000000E+0,1.009796E+0,1.000000E+0,44.000000E+0,101.204653E+0,23.420391E+0,7.704975E-3,13.048648E-3,1.000000E+0,2.710456E+0,1.000000E+0,20.000000E+0,6.055300E-3,41.996246E+0,0.000000E+0,2.568528E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.972321E+0,0.000000E+0,-212.910291E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.134960E-3,0.000000E+0,159.839660E-3,0.000000E+0,-203.214472E-3,0.000000E+0,2.167127E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.006696E+0,3.091360E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.011079E+0,3.071518E+0,0.000000E+0,242.379077E+0,9.239384E-3,3.983464E-3,98.024392E+0,74.238535E+0,77.430280E+0,114.888558E+0,83.678281E+0,3.975745E-3,3.978794E-3,66.921159E+0,4.569448E+0,1.670788E+0,76.440981E+0,75.211156E+0,0.000000E+0,75.625048E+0,75.259660E+0,0.000000E+0,75.133063E+0,1.060724E+0,999.981652E-3,2.005623E+0,60.000000E+0,56.000000E+0,57.900000E+0,11.009953E-3,68.144834E+0,28.206331E+0,0.000000E+0,1.432284E+0,1.442291E+0,1.008064E+0,60.000000E+0,1.000000E+0,1.465243E+0,749.155256E-3,2.035801E+0,60.000000E+0,1.880633E+0,0.000000E+0,72.836264E+0,1.153234E+0,1.156066E+0,1.015729E+0,50.000000E+0,1.000000E+0,87.304706E+0,2.664595E+0,2.573505E+0,1.130569E+0,20.000000E+0,0.000000E+0,1.436121E+0,1.434694E+0,1.003768E+0,60.000000E+0,3.988589E-3,45.883024E+0,9.523741E-3,23.708174E+0,5.945204E+0,28.215432E+0,0.000000E+0,54.166551E-3,0.000000E+0,42.458840E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.946559E-3,0.000000E+0,23.647839E-3,2.021124E+0,2.013555E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.341645E+0,5.153615E+0,0.000000E+0,82.598189E-3,0.000000E+0,46.301109E-3,9.500000E+0,9.793892E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.779461E+0,0.000000E+0,42.909789E-3,997.102241E-3,3.085470E+0,998.260864E-3,3.078325E+0,999.773511E-3,3.072178E+0,999.837879E-3,3.066240E+0,32.096862E-3,9.865727E+0,1.000000E+0,1.000000E+0,74.289934E+0,74.150017E+0,1.977941E+0,73.396616E+0,73.415197E+0,2.001284E+0,73.267486E+0,73.615427E+0,2.015082E+0,73.705060E+0,73.784163E+0,2.004773E+0
 10/25/2017,20:31:28.118,2.694102E-3,74.345498E+0,3.981661E-3,996.977364E-3,1.013664E+0,0.000000E+0,1.013481E+0,3.136675E+0,0.000000E+0,73.713532E+0,3.979262E-3,997.943918E-3,999.113216E-3,0.000000E+0,1.063584E+0,2.854307E+0,0.000000E+0,82.121785E+0,28.560436E+0,71.204572E+0,3.978678E-3,3.968691E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,101.170271E+0,23.145520E+0,7.731434E-3,13.048389E-3,1.000000E+0,2.716382E+0,1.000000E+0,20.000000E+0,6.028510E-3,41.995967E+0,0.000000E+0,2.573490E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.991216E+0,0.000000E+0,-211.107748E-3,0.000000E+0,135.785217E-3,0.000000E+0,138.167148E-3,0.000000E+0,150.720612E-3,0.000000E+0,-214.105774E-3,0.000000E+0,2.161166E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.010913E+0,3.092084E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.001059E+0,3.071728E+0,0.000000E+0,242.389594E+0,9.233805E-3,3.980740E-3,98.024486E+0,74.208343E+0,77.429296E+0,114.897611E+0,83.683063E+0,3.976459E-3,3.981129E-3,66.922468E+0,4.566548E+0,1.674092E+0,76.448848E+0,75.211390E+0,0.000000E+0,75.624252E+0,75.260315E+0,0.000000E+0,75.133952E+0,1.058583E+0,1.008172E+0,2.001892E+0,60.000000E+0,56.000000E+0,57.900000E+0,11.042119E-3,68.143478E+0,28.206192E+0,0.000000E+0,1.431262E+0,1.438794E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.462738E+0,749.570673E-3,2.044908E+0,60.000000E+0,1.878215E+0,0.000000E+0,72.838417E+0,1.151829E+0,1.153017E+0,1.012789E+0,50.000000E+0,1.000000E+0,87.265810E+0,2.667996E+0,2.572498E+0,1.120445E+0,20.000000E+0,0.000000E+0,1.437447E+0,1.430476E+0,1.011433E+0,60.000000E+0,3.989303E-3,45.878739E+0,9.638658E-3,23.581702E+0,5.844036E+0,28.214225E+0,0.000000E+0,42.948626E-3,0.000000E+0,43.103052E-3,0.000000E+0,15.079814E-3,0.000000E+0,19.073931E-3,0.000000E+0,24.163209E-3,2.020609E+0,2.013587E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.337244E+0,5.155291E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791959E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.778398E+0,0.000000E+0,45.744323E-3,997.327529E-3,3.084296E+0,997.858565E-3,3.078535E+0,996.812585E-3,3.070070E+0,998.453968E-3,3.067656E+0,31.452492E-3,9.880548E+0,1.000000E+0,1.000000E+0,74.289138E+0,74.152358E+0,1.983950E+0,73.397365E+0,73.416040E+0,2.002578E+0,73.271371E+0,73.615193E+0,2.014284E+0,73.707494E+0,73.783836E+0,2.000176E+0
 10/25/2017,20:31:38.118,3.177157E-3,74.343486E+0,3.978354E-3,998.427196E-3,988.323142E-3,0.000000E+0,1.012571E+0,3.134259E+0,0.000000E+0,73.710209E+0,3.980299E-3,998.427196E-3,997.007622E-3,0.000000E+0,1.063441E+0,2.844673E+0,0.000000E+0,82.123613E+0,28.544137E+0,71.190583E+0,3.976149E-3,3.967264E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,101.327180E+0,23.192374E+0,7.733185E-3,13.044044E-3,1.000000E+0,2.712596E+0,1.000000E+0,20.000000E+0,6.034218E-3,41.997922E+0,0.000000E+0,2.577453E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.992600E+0,0.000000E+0,-204.991977E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.394630E-3,0.000000E+0,144.372724E-3,0.000000E+0,-197.801043E-3,0.000000E+0,2.158137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.010002E+0,3.091923E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.004783E+0,3.071712E+0,0.000000E+0,242.401897E+0,9.239384E-3,3.982686E-3,98.025661E+0,74.211198E+0,77.432949E+0,114.899309E+0,83.683345E+0,3.979248E-3,3.983335E-3,66.919523E+0,4.559782E+0,1.673818E+0,76.434846E+0,75.213309E+0,0.000000E+0,75.624158E+0,75.259051E+0,0.000000E+0,75.134982E+0,1.057849E+0,1.005059E+0,2.001478E+0,60.000000E+0,55.000000E+0,57.800000E+0,11.022793E-3,68.144226E+0,28.204288E+0,0.000000E+0,1.435461E+0,1.434961E+0,993.265117E-3,60.000000E+0,1.000000E+0,1.461079E+0,748.915591E-3,2.054494E+0,60.000000E+0,1.905647E+0,0.000000E+0,72.839119E+0,1.149738E+0,1.152474E+0,1.013572E+0,50.000000E+0,1.000000E+0,87.289269E+0,2.664579E+0,2.572195E+0,1.123671E+0,20.000000E+0,0.000000E+0,1.434061E+0,1.429086E+0,985.788402E-3,60.000000E+0,3.989886E-3,45.878692E+0,9.589241E-3,23.620905E+0,5.748344E+0,28.212460E+0,0.000000E+0,35.018713E-3,0.000000E+0,49.641808E-3,0.000000E+0,18.880667E-3,0.000000E+0,21.296463E-3,0.000000E+0,23.712260E-3,2.020963E+0,2.014038E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.337976E+0,5.152873E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.791766E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.777142E+0,0.000000E+0,44.004950E-3,996.555113E-3,3.085342E+0,997.955116E-3,3.078889E+0,999.081556E-3,3.070843E+0,997.440173E-3,3.068847E+0,29.519383E-3,9.884737E+0,1.000000E+0,1.000000E+0,74.288763E+0,74.154043E+0,1.980961E+0,73.399284E+0,73.416788E+0,2.002817E+0,73.269920E+0,73.616223E+0,2.009428E+0,73.709741E+0,73.784023E+0,2.005012E+0
 10/25/2017,20:31:48.118,-204.229589E-6,74.344984E+0,3.982310E-3,999.474296E-3,987.333137E-3,0.000000E+0,1.013752E+0,3.133840E+0,0.000000E+0,73.708945E+0,3.981013E-3,998.153338E-3,1.012114E+0,0.000000E+0,1.063153E+0,2.865744E+0,0.000000E+0,82.125066E+0,28.539865E+0,71.187730E+0,3.974203E-3,3.970831E-3,0.000000E+0,1.029134E+0,1.000000E+0,44.000000E+0,101.329720E+0,23.154241E+0,7.736038E-3,13.029387E-3,1.000000E+0,2.713315E+0,1.000000E+0,20.000000E+0,6.029483E-3,42.001832E+0,0.000000E+0,2.577163E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.002997E+0,0.000000E+0,-195.593002E-3,0.000000E+0,135.559899E-3,0.000000E+0,138.328090E-3,0.000000E+0,150.269493E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.154786E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.010466E+0,3.091714E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.004016E+0,3.071357E+0,0.000000E+0,242.444594E+0,9.112500E-3,3.985086E-3,98.029140E+0,74.195095E+0,77.432622E+0,114.905532E+0,83.685314E+0,3.977367E-3,3.976199E-3,66.918120E+0,4.583624E+0,1.673045E+0,76.429742E+0,75.216680E+0,0.000000E+0,75.623971E+0,75.260362E+0,0.000000E+0,75.131986E+0,1.059686E+0,1.007198E+0,2.002689E+0,60.000000E+0,55.000000E+0,57.800000E+0,11.031548E-3,68.143759E+0,28.202709E+0,0.000000E+0,1.429666E+0,1.441923E+0,989.077865E-3,60.000000E+0,1.000000E+0,1.460026E+0,744.537727E-3,2.047096E+0,60.000000E+0,1.882406E+0,0.000000E+0,72.839540E+0,1.151717E+0,1.153001E+0,1.004402E+0,50.000000E+0,1.000000E+0,87.380480E+0,2.662040E+0,2.567386E+0,1.118976E+0,20.000000E+0,0.000000E+0,1.430548E+0,1.424501E+0,977.309366E-3,60.000000E+0,3.988654E-3,45.879065E+0,9.576595E-3,23.480934E+0,5.747378E+0,28.209349E+0,0.000000E+0,8.875790E-3,0.000000E+0,45.035689E-3,0.000000E+0,21.650780E-3,0.000000E+0,25.161738E-3,0.000000E+0,21.425306E-3,2.020867E+0,2.013780E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.344392E+0,5.151390E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.793570E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.778785E+0,0.000000E+0,42.684314E-3,997.230977E-3,3.085229E+0,997.842473E-3,3.078358E+0,996.265458E-3,3.069957E+0,1.000160E+0,3.066240E+0,26.619718E-3,9.878293E+0,1.000000E+0,1.000000E+0,74.288716E+0,74.152919E+0,1.969232E+0,73.401109E+0,73.419363E+0,2.002482E+0,73.272026E+0,73.615380E+0,2.021503E+0,73.708383E+0,73.782853E+0,2.004422E+0
 10/25/2017,20:31:58.118,439.844037E-6,74.342222E+0,3.981856E-3,997.653952E-3,995.955765E-3,0.000000E+0,1.013130E+0,3.134646E+0,0.000000E+0,73.710303E+0,3.980818E-3,996.832381E-3,986.718925E-3,0.000000E+0,1.063121E+0,2.871463E+0,0.000000E+0,82.125675E+0,28.538751E+0,71.161811E+0,3.970507E-3,3.971155E-3,0.000000E+0,1.027955E+0,1.000000E+0,44.000000E+0,101.168154E+0,23.291699E+0,7.734936E-3,13.028285E-3,1.000000E+0,2.704275E+0,1.000000E+0,20.000000E+0,5.985177E-3,42.000342E+0,0.000000E+0,2.573136E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.004575E+0,0.000000E+0,-198.908394E-3,0.000000E+0,138.231525E-3,0.000000E+0,139.036232E-3,0.000000E+0,151.912855E-3,0.000000E+0,-188.488657E-3,0.000000E+0,2.152369E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.016392E+0,3.091972E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.004479E+0,3.071293E+0,0.000000E+0,242.474989E+0,9.108803E-3,3.985540E-3,98.031161E+0,74.172767E+0,77.432013E+0,114.910483E+0,83.687002E+0,3.979248E-3,3.983010E-3,66.914333E+0,4.582980E+0,1.675575E+0,76.423889E+0,75.215510E+0,0.000000E+0,75.626359E+0,75.262282E+0,0.000000E+0,75.132126E+0,1.058535E+0,1.000397E+0,2.001047E+0,60.000000E+0,55.000000E+0,57.800000E+0,11.032846E-3,68.141748E+0,28.196023E+0,0.000000E+0,1.428804E+0,1.439161E+0,993.472882E-3,60.000000E+0,1.000000E+0,1.455288E+0,748.835703E-3,2.037111E+0,60.000000E+0,1.885887E+0,0.000000E+0,72.836919E+0,1.150440E+0,1.154422E+0,971.541531E-3,50.000000E+0,1.000000E+0,87.461605E+0,2.664036E+0,2.569511E+0,1.112332E+0,20.000000E+0,0.000000E+0,1.430149E+0,1.423846E+0,981.445091E-3,60.000000E+0,3.990340E-3,45.877761E+0,9.563754E-3,23.405221E+0,5.781852E+0,28.210556E+0,0.000000E+0,3.105651E-3,0.000000E+0,42.780946E-3,0.000000E+0,22.842573E-3,0.000000E+0,26.160267E-3,0.000000E+0,20.716672E-3,2.020963E+0,2.014199E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.350120E+0,5.152712E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792056E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.779590E+0,0.000000E+0,40.171886E-3,997.198793E-3,3.084086E+0,997.520633E-3,3.079017E+0,999.580407E-3,3.070601E+0,999.564315E-3,3.068139E+0,33.707786E-3,9.880548E+0,1.000000E+0,1.000000E+0,74.289372E+0,74.152311E+0,1.979715E+0,73.399003E+0,73.415946E+0,2.001540E+0,73.270903E+0,73.615380E+0,2.021902E+0,73.707869E+0,73.780699E+0,2.005890E+0
 10/25/2017,20:32:08.118,278.825630E-6,74.345639E+0,3.979197E-3,998.491633E-3,999.676270E-3,0.000000E+0,1.011852E+0,3.136031E+0,0.000000E+0,73.711145E+0,3.979391E-3,998.539960E-3,1.021812E+0,0.000000E+0,1.061412E+0,2.849925E+0,0.000000E+0,82.128066E+0,28.535593E+0,71.151565E+0,3.972063E-3,3.970636E-3,0.000000E+0,1.028736E+0,1.000000E+0,44.000000E+0,101.147929E+0,23.128309E+0,7.734871E-3,13.023615E-3,1.000000E+0,2.710983E+0,1.000000E+0,20.000000E+0,6.013849E-3,42.004019E+0,0.000000E+0,2.575359E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.001999E+0,0.000000E+0,-199.616536E-3,0.000000E+0,138.971855E-3,0.000000E+0,138.682161E-3,0.000000E+0,139.700420E-3,0.000000E+0,-198.187717E-3,0.000000E+0,2.152369E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001206E+0,0.000000E+0,998.565701E-3,3.093050E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.007356E+0,3.070875E+0,0.000000E+0,242.502634E+0,9.102121E-3,3.982362E-3,98.032618E+0,74.129889E+0,77.433465E+0,114.913925E+0,83.692160E+0,3.978340E-3,3.975550E-3,66.921019E+0,4.584913E+0,1.672448E+0,76.406094E+0,75.214527E+0,0.000000E+0,75.625094E+0,75.262188E+0,0.000000E+0,75.131471E+0,1.056810E+0,1.003207E+0,2.001239E+0,60.000000E+0,55.000000E+0,57.800000E+0,11.041276E-3,68.143338E+0,28.190916E+0,0.000000E+0,1.432699E+0,1.432949E+0,988.342699E-3,60.000000E+0,1.000000E+0,1.457633E+0,746.710682E-3,2.053040E+0,60.000000E+0,1.883067E+0,0.000000E+0,72.837762E+0,1.148987E+0,1.151804E+0,989.289922E-3,50.000000E+0,1.000000E+0,87.531376E+0,2.667884E+0,2.571955E+0,1.122425E+0,20.000000E+0,0.000000E+0,1.432001E+0,1.423143E+0,977.676631E-3,60.000000E+0,3.989692E-3,45.874920E+0,9.584507E-3,23.447438E+0,5.763165E+0,28.202524E+0,0.000000E+0,22.382430E-3,0.000000E+0,44.939057E-3,0.000000E+0,19.621511E-3,0.000000E+0,25.290580E-3,0.000000E+0,22.456046E-3,2.020867E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.355037E+0,5.153260E+0,0.000000E+0,82.727131E-3,0.000000E+0,50.427243E-3,9.500000E+0,9.792152E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.777561E+0,0.000000E+0,42.233366E-3,996.989597E-3,3.085245E+0,997.552817E-3,3.078486E+0,998.470060E-3,3.071164E+0,997.939024E-3,3.068590E+0,27.264088E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.290168E+0,74.152919E+0,1.980610E+0,73.398348E+0,73.415478E+0,2.002051E+0,73.270201E+0,73.612432E+0,2.021280E+0,73.707775E+0,73.783508E+0,2.002554E+0
 10/25/2017,20:32:18.118,1.083918E-3,74.344609E+0,3.977057E-3,997.895591E-3,1.003061E+0,0.000000E+0,1.013034E+0,3.134114E+0,0.000000E+0,73.707822E+0,3.985747E-3,997.992246E-3,1.015495E+0,0.000000E+0,1.063616E+0,2.825664E+0,0.000000E+0,82.130832E+0,28.533364E+0,71.163121E+0,3.972063E-3,3.971026E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,101.139275E+0,23.266972E+0,7.736557E-3,13.022837E-3,1.000000E+0,2.707900E+0,1.000000E+0,20.000000E+0,6.033245E-3,42.004019E+0,0.000000E+0,2.575391E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.995626E+0,0.000000E+0,-201.966279E-3,0.000000E+0,135.559899E-3,0.000000E+0,136.074911E-3,0.000000E+0,140.505989E-3,0.000000E+0,-195.352111E-3,0.000000E+0,2.151660E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.011105E+0,3.092197E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.002242E+0,3.071068E+0,0.000000E+0,242.512428E+0,9.104846E-3,3.981648E-3,98.036708E+0,74.122306E+0,77.434776E+0,114.921092E+0,83.691175E+0,3.978599E-3,3.983010E-3,66.926208E+0,4.566870E+0,1.675527E+0,76.378933E+0,75.221268E+0,0.000000E+0,75.624813E+0,75.261907E+0,0.000000E+0,75.131518E+0,1.060101E+0,1.002856E+0,2.006021E+0,60.000000E+0,55.000000E+0,57.800000E+0,11.022404E-3,68.142683E+0,28.183301E+0,0.000000E+0,1.428436E+0,1.435009E+0,991.826749E-3,60.000000E+0,1.000000E+0,1.455096E+0,749.299054E-3,2.045131E+0,60.000000E+0,1.889513E+0,0.000000E+0,72.835749E+0,1.150249E+0,1.150750E+0,1.015521E+0,50.000000E+0,1.000000E+0,87.553898E+0,2.673456E+0,2.578696E+0,1.113211E+0,20.000000E+0,0.000000E+0,1.428488E+0,1.425491E+0,984.830319E-3,60.000000E+0,3.989173E-3,45.875059E+0,9.557075E-3,23.428417E+0,5.766709E+0,28.198438E+0,0.000000E+0,34.760830E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.429718E-3,0.000000E+0,19.975828E-3,0.000000E+0,23.583417E-3,2.021028E+0,2.013555E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.356133E+0,5.154195E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792829E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.774565E+0,0.000000E+0,49.351912E-3,996.378102E-3,3.084827E+0,998.791900E-3,3.078406E+0,996.667757E-3,3.071213E+0,1.000144E+0,3.066417E+0,35.640896E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.290683E+0,74.150626E+0,1.980067E+0,73.397552E+0,73.415150E+0,2.003951E+0,73.271792E+0,73.615989E+0,2.017718E+0,73.710490E+0,73.780185E+0,2.003624E+0
 10/25/2017,20:32:28.118,-1.653395E-3,74.345358E+0,3.980170E-3,998.652725E-3,986.311196E-3,0.000000E+0,1.010447E+0,3.133421E+0,0.000000E+0,73.709507E+0,3.982180E-3,997.557296E-3,1.013661E+0,0.000000E+0,1.062530E+0,2.829997E+0,0.000000E+0,82.132191E+0,28.531089E+0,71.176595E+0,3.977770E-3,3.967848E-3,0.000000E+0,1.022858E+0,1.000000E+0,44.000000E+0,101.276241E+0,23.155494E+0,7.737725E-3,12.985871E-3,1.000000E+0,2.719352E+0,1.000000E+0,20.000000E+0,5.997308E-3,42.008302E+0,0.000000E+0,2.579000E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.990443E+0,0.000000E+0,-208.307368E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.394630E-3,0.000000E+0,149.173918E-3,0.000000E+0,-211.817956E-3,0.000000E+0,2.158298E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.012366E+0,3.092696E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.012597E+0,3.070682E+0,0.000000E+0,242.487919E+0,9.102640E-3,3.982881E-3,98.037319E+0,74.161439E+0,77.434074E+0,114.923732E+0,83.691503E+0,3.978210E-3,3.980675E-3,66.923637E+0,4.565260E+0,1.671223E+0,76.397618E+0,75.224405E+0,0.000000E+0,75.624439E+0,75.262656E+0,0.000000E+0,75.131377E+0,1.058008E+0,1.004596E+0,2.001749E+0,60.000000E+0,55.000000E+0,57.800000E+0,11.014817E-3,68.143291E+0,28.173689E+0,0.000000E+0,1.430145E+0,1.441748E+0,1.010414E+0,60.000000E+0,1.000000E+0,1.459117E+0,742.396728E-3,2.056954E+0,60.000000E+0,1.881648E+0,0.000000E+0,72.838089E+0,1.148285E+0,1.151277E+0,1.009594E+0,50.000000E+0,1.000000E+0,87.550989E+0,2.666128E+0,2.582099E+0,1.128557E+0,20.000000E+0,0.000000E+0,1.431730E+0,1.426705E+0,1.008032E+0,60.000000E+0,3.990211E-3,45.872498E+0,9.624521E-3,23.458387E+0,5.854990E+0,28.192541E+0,0.000000E+0,46.494522E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.403391E-3,0.000000E+0,17.849927E-3,0.000000E+0,19.846986E-3,2.021124E+0,2.013651E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.355147E+0,5.151358E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792829E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.769572E+0,0.000000E+0,41.556943E-3,996.957413E-3,3.084167E+0,998.035576E-3,3.078277E+0,998.244772E-3,3.073305E+0,999.097648E-3,3.068123E+0,25.008794E-3,9.874104E+0,1.000000E+0,1.000000E+0,74.287453E+0,74.148941E+0,1.984621E+0,73.394135E+0,73.413512E+0,2.002242E+0,73.271979E+0,73.612338E+0,2.018181E+0,73.710303E+0,73.777563E+0,1.998962E+0
 10/25/2017,20:32:38.118,1.083918E-3,74.345311E+0,3.980624E-3,997.025691E-3,1.022622E+0,0.000000E+0,1.012523E+0,3.134307E+0,0.000000E+0,73.709413E+0,3.981726E-3,997.138456E-3,989.733752E-3,0.000000E+0,1.063473E+0,2.837440E+0,0.000000E+0,82.136457E+0,28.514558E+0,71.155728E+0,3.976278E-3,3.970377E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,101.262459E+0,23.363931E+0,7.749398E-3,13.018038E-3,1.000000E+0,2.709402E+0,1.000000E+0,20.000000E+0,6.028574E-3,42.009046E+0,0.000000E+0,2.578388E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.978179E+0,0.000000E+0,-221.794253E-3,0.000000E+0,140.613457E-3,0.000000E+0,138.263713E-3,0.000000E+0,157.422951E-3,0.000000E+0,-204.632274E-3,0.000000E+0,2.160232E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.020209E+0,3.092567E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.016912E+0,3.071229E+0,0.000000E+0,242.482853E+0,9.949440E-3,3.984243E-3,98.037789E+0,74.225288E+0,77.439085E+0,114.929579E+0,83.696380E+0,3.975615E-3,3.982232E-3,66.917512E+0,4.575892E+0,1.674173E+0,76.394012E+0,75.221924E+0,0.000000E+0,75.624392E+0,75.263078E+0,0.000000E+0,75.129083E+0,1.058727E+0,985.548074E-3,2.006069E+0,60.000000E+0,55.000000E+0,57.600000E+0,11.035569E-3,68.141701E+0,28.166214E+0,0.000000E+0,1.433273E+0,1.434131E+0,1.000681E+0,60.000000E+0,1.000000E+0,1.456022E+0,740.111931E-3,2.053343E+0,60.000000E+0,1.892882E+0,0.000000E+0,72.836170E+0,1.148269E+0,1.148356E+0,1.009067E+0,50.000000E+0,1.000000E+0,87.568913E+0,2.664898E+0,2.574735E+0,1.129228E+0,20.000000E+0,0.000000E+0,1.430101E+0,1.425507E+0,999.409152E-3,60.000000E+0,3.990665E-3,45.872684E+0,9.632822E-3,23.410324E+0,5.996110E+0,28.189569E+0,0.000000E+0,54.650082E-3,0.000000E+0,45.454427E-3,0.000000E+0,16.658134E-3,0.000000E+0,16.142764E-3,0.000000E+0,19.975828E-3,2.020963E+0,2.013490E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.355892E+0,5.152325E+0,0.000000E+0,84.596785E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.794568E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.737940E+0,0.000000E+0,43.135263E-3,996.716033E-3,3.084553E+0,998.373508E-3,3.077376E+0,997.842473E-3,3.073208E+0,997.568909E-3,3.068123E+0,34.352156E-3,9.865727E+0,1.000000E+0,1.000000E+0,74.288997E+0,74.151375E+0,1.981569E+0,73.397412E+0,73.414074E+0,2.001045E+0,73.272260E+0,73.613508E+0,2.014699E+0,73.708758E+0,73.780138E+0,2.006385E+0
 10/25/2017,20:32:48.118,-365.247996E-6,74.346388E+0,3.980948E-3,998.733271E-3,999.293042E-3,0.000000E+0,1.011820E+0,3.134420E+0,0.000000E+0,73.708992E+0,3.981272E-3,998.330540E-3,990.818452E-3,0.000000E+0,1.064910E+0,2.841628E+0,0.000000E+0,82.134488E+0,28.512375E+0,71.173647E+0,3.974463E-3,3.969664E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,101.208792E+0,23.409675E+0,7.734158E-3,13.003057E-3,1.000000E+0,2.709338E+0,1.000000E+0,20.000000E+0,6.035451E-3,42.010582E+0,0.000000E+0,2.578034E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.984456E+0,0.000000E+0,-236.375540E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.617784E-3,0.000000E+0,164.479741E-3,0.000000E+0,-195.287665E-3,0.000000E+0,2.155140E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,661.278294E-3,3.092245E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.014786E+0,3.070939E+0,0.000000E+0,242.498437E+0,10.095071E-3,3.977951E-3,98.042067E+0,74.217939E+0,77.439413E+0,114.933822E+0,83.697786E+0,3.979053E-3,3.982945E-3,66.910734E+0,4.582336E+0,1.672883E+0,76.384272E+0,75.223750E+0,0.000000E+0,75.622894E+0,75.263640E+0,0.000000E+0,75.128521E+0,1.061666E+0,1.006911E+0,2.002450E+0,60.000000E+0,55.000000E+0,57.600000E+0,11.029927E-3,68.140719E+0,28.164356E+0,0.000000E+0,1.431581E+0,1.437580E+0,1.011357E+0,60.000000E+0,1.000000E+0,1.453964E+0,744.873257E-3,2.022125E+0,60.000000E+0,1.886242E+0,0.000000E+0,72.836732E+0,1.149051E+0,1.152746E+0,1.002134E+0,50.000000E+0,1.000000E+0,87.578250E+0,2.664547E+0,2.567578E+0,1.124166E+0,20.000000E+0,0.000000E+0,1.432672E+0,1.428239E+0,1.009756E+0,60.000000E+0,3.987292E-3,45.872405E+0,9.575817E-3,23.484368E+0,5.999655E+0,28.189848E+0,0.000000E+0,35.921305E-3,0.000000E+0,44.166003E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.435602E-3,0.000000E+0,16.980240E-3,2.021189E+0,2.013523E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.355952E+0,5.148006E+0,0.000000E+0,87.626915E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791218E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.737650E+0,0.000000E+0,38.915672E-3,996.780401E-3,3.085100E+0,997.713737E-3,3.079082E+0,996.410286E-3,3.073240E+0,1.000047E+0,3.066723E+0,30.808122E-3,9.874426E+0,1.000000E+0,1.000000E+0,74.287593E+0,74.151094E+0,1.975912E+0,73.398909E+0,73.410704E+0,1.999800E+0,73.272073E+0,73.613976E+0,2.017175E+0,73.710068E+0,73.781682E+0,2.003272E+0
 10/25/2017,20:32:58.118,1.244936E-3,74.345498E+0,3.976538E-3,998.862145E-3,1.011173E+0,0.000000E+0,1.013082E+0,3.133115E+0,0.000000E+0,73.708524E+0,3.978419E-3,997.879481E-3,1.015846E+0,0.000000E+0,1.060917E+0,2.844158E+0,0.000000E+0,82.138754E+0,28.508428E+0,71.200128E+0,3.977057E-3,3.972452E-3,0.000000E+0,1.028704E+0,1.000000E+0,44.000000E+0,101.091864E+0,23.354374E+0,7.713665E-3,13.005716E-3,1.000000E+0,2.708124E+0,1.000000E+0,20.000000E+0,6.004573E-3,42.009186E+0,0.000000E+0,2.573973E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.993051E+0,0.000000E+0,-225.849975E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.491195E-3,0.000000E+0,173.888794E-3,0.000000E+0,-196.608800E-3,0.000000E+0,2.154174E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,625.290981E-3,3.091215E+0,0.000000E+0,998.920636E-3,0.000000E+0,991.167654E-3,3.070215E+0,0.000000E+0,242.493612E+0,9.947689E-3,3.982881E-3,98.044605E+0,74.083641E+0,77.439881E+0,114.937170E+0,83.699943E+0,3.976459E-3,3.984762E-3,66.902973E+0,4.562038E+0,1.674253E+0,76.395838E+0,75.225389E+0,0.000000E+0,75.625797E+0,75.262703E+0,0.000000E+0,75.131330E+0,1.058424E+0,1.008987E+0,2.003008E+0,60.000000E+0,55.000000E+0,57.600000E+0,11.035504E-3,68.138849E+0,28.156417E+0,0.000000E+0,1.424573E+0,1.439273E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.452416E+0,745.720070E-3,2.013258E+0,60.000000E+0,1.871946E+0,0.000000E+0,72.838932E+0,1.152420E+0,1.149904E+0,1.008508E+0,50.000000E+0,1.000000E+0,87.629629E+0,2.666192E+0,2.569463E+0,1.134450E+0,20.000000E+0,0.000000E+0,1.429701E+0,1.425747E+0,1.002539E+0,60.000000E+0,3.989821E-3,45.870728E+0,9.493650E-3,23.524359E+0,5.941982E+0,28.183719E+0,0.000000E+0,-3.599316E-3,0.000000E+0,44.584741E-3,0.000000E+0,20.877725E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.208656E-3,2.020770E+0,2.013201E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.359530E+0,5.116833E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792571E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.738037E+0,0.000000E+0,42.491050E-3,996.925229E-3,3.084859E+0,997.794197E-3,3.078422E+0,999.532131E-3,3.072548E+0,999.081556E-3,3.066047E+0,18.887280E-3,9.871527E+0,1.000000E+0,1.000000E+0,74.290121E+0,74.149877E+0,1.980913E+0,73.398488E+0,73.415057E+0,1.997788E+0,73.272494E+0,73.611261E+0,2.019107E+0,73.709132E+0,73.779810E+0,2.003113E+0
 10/25/2017,20:33:08.118,761.880850E-6,74.344984E+0,3.986201E-3,998.636616E-3,1.007948E+0,0.000000E+0,1.010415E+0,3.133792E+0,0.000000E+0,73.707822E+0,3.976019E-3,996.848490E-3,1.023152E+0,0.000000E+0,1.060518E+0,2.846155E+0,0.000000E+0,82.136879E+0,28.512050E+0,71.205461E+0,3.976149E-3,3.969339E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,101.060211E+0,23.213250E+0,7.702121E-3,12.977829E-3,1.000000E+0,2.711798E+0,1.000000E+0,20.000000E+0,6.017806E-3,42.009884E+0,0.000000E+0,2.576293E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.989188E+0,0.000000E+0,-229.100991E-3,0.000000E+0,139.325926E-3,0.000000E+0,137.523383E-3,0.000000E+0,180.268905E-3,0.000000E+0,-202.666684E-3,0.000000E+0,2.153046E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,672.890712E-3,3.092406E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.005134E+0,3.070247E+0,0.000000E+0,242.529363E+0,9.942370E-3,3.978988E-3,98.045264E+0,74.030326E+0,77.443300E+0,114.941036E+0,83.700131E+0,3.980610E-3,3.982686E-3,66.900823E+0,4.566870E+0,1.674108E+0,76.406656E+0,75.227214E+0,0.000000E+0,75.627061E+0,75.266355E+0,0.000000E+0,75.130488E+0,1.054462E+0,1.010488E+0,2.000234E+0,60.000000E+0,55.000000E+0,57.600000E+0,11.016762E-3,68.138101E+0,28.152656E+0,0.000000E+0,1.428181E+0,1.437468E+0,1.013978E+0,60.000000E+0,1.000000E+0,1.457266E+0,743.019855E-3,2.016469E+0,60.000000E+0,1.879650E+0,0.000000E+0,72.833269E+0,1.151590E+0,1.150910E+0,1.008284E+0,50.000000E+0,1.000000E+0,87.708599E+0,2.660667E+0,2.570741E+0,1.127439E+0,20.000000E+0,0.000000E+0,1.430931E+0,1.429549E+0,1.004790E+0,60.000000E+0,3.986448E-3,45.870076E+0,9.615052E-3,23.600353E+0,5.962602E+0,28.180933E+0,0.000000E+0,7.618609E-3,0.000000E+0,43.876107E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.368239E-3,0.000000E+0,15.498552E-3,2.021189E+0,2.013748E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.365494E+0,5.113803E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.794311E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.738842E+0,0.000000E+0,43.038631E-3,996.667757E-3,3.084972E+0,998.099944E-3,3.078696E+0,997.166609E-3,3.070472E+0,998.743624E-3,3.067479E+0,36.285266E-3,9.870882E+0,1.000000E+0,1.000000E+0,74.287078E+0,74.150719E+0,1.978341E+0,73.398816E+0,73.410938E+0,1.995856E+0,73.271184E+0,73.612010E+0,2.018373E+0,73.707541E+0,73.781074E+0,2.003081E+0
 10/25/2017,20:33:18.118,1.889010E-3,74.345452E+0,3.981337E-3,999.248767E-3,1.003381E+0,0.000000E+0,1.012539E+0,3.133083E+0,0.000000E+0,73.707728E+0,3.974398E-3,998.040574E-3,985.251389E-3,0.000000E+0,1.059847E+0,2.818495E+0,0.000000E+0,82.138801E+0,28.509079E+0,71.230070E+0,3.975435E-3,3.964540E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,101.192377E+0,23.097459E+0,7.700630E-3,12.970760E-3,1.000000E+0,2.713347E+0,1.000000E+0,20.000000E+0,6.003081E-3,42.011187E+0,0.000000E+0,2.577518E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.982493E+0,0.000000E+0,-222.792090E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.843102E-3,0.000000E+0,155.844035E-3,0.000000E+0,-198.187716E-3,0.000000E+0,2.152563E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,834.410408E-3,3.092551E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.002338E+0,3.070263E+0,0.000000E+0,242.580794E+0,9.947429E-3,3.982816E-3,98.046110E+0,74.053168E+0,77.439507E+0,114.946411E+0,83.704069E+0,3.979053E-3,3.982621E-3,66.905825E+0,4.578147E+0,1.674898E+0,76.398180E+0,75.228619E+0,0.000000E+0,75.626265E+0,75.264436E+0,0.000000E+0,75.130909E+0,1.057497E+0,996.373257E-3,2.000458E+0,60.000000E+0,55.000000E+0,57.600000E+0,11.034921E-3,68.140065E+0,28.146852E+0,0.000000E+0,1.429075E+0,1.433908E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.458335E+0,742.508571E-3,2.048039E+0,60.000000E+0,1.887934E+0,0.000000E+0,72.838417E+0,1.150408E+0,1.150367E+0,1.002757E+0,50.000000E+0,1.000000E+0,87.762044E+0,2.664499E+0,2.566875E+0,1.129547E+0,20.000000E+0,0.000000E+0,1.431442E+0,1.428671E+0,1.006818E+0,60.000000E+0,3.987551E-3,45.864859E+0,9.631460E-3,23.582259E+0,5.970013E+0,28.178750E+0,0.000000E+0,52.844899E-3,0.000000E+0,41.653574E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.107612E-3,2.020931E+0,2.013233E+0,2.018129E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.369462E+0,5.113932E+0,0.000000E+0,83.919842E-3,0.000000E+0,46.913582E-3,9.500000E+0,9.792893E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.739680E+0,0.000000E+0,45.357795E-3,996.619481E-3,3.083974E+0,997.955116E-3,3.078020E+0,999.145924E-3,3.070086E+0,997.086149E-3,3.067994E+0,31.452492E-3,9.867338E+0,1.000000E+0,1.000000E+0,74.288857E+0,74.150158E+0,1.980610E+0,73.398629E+0,73.413231E+0,2.005659E+0,73.270996E+0,73.614725E+0,2.012639E+0,73.710303E+0,73.779108E+0,2.006625E+0
 10/25/2017,20:33:28.118,-43.211183E-6,74.346154E+0,3.982828E-3,997.718389E-3,994.518661E-3,0.000000E+0,1.011118E+0,3.132068E+0,0.000000E+0,73.709039E+0,3.979391E-3,998.008355E-3,981.997290E-3,0.000000E+0,1.061987E+0,2.852454E+0,0.000000E+0,82.139926E+0,28.499977E+0,71.223520E+0,3.977705E-3,3.970572E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,101.414668E+0,22.999855E+0,7.677737E-3,12.969982E-3,1.000000E+0,2.732609E+0,1.000000E+0,20.000000E+0,6.042456E-3,42.014306E+0,0.000000E+0,2.571718E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.987418E+0,0.000000E+0,-208.178615E-3,0.000000E+0,137.877454E-3,0.000000E+0,139.873127E-3,0.000000E+0,148.175012E-3,0.000000E+0,-214.331334E-3,0.000000E+0,2.152981E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.005674E+0,3.091199E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.007707E+0,3.070601E+0,0.000000E+0,242.571290E+0,9.946846E-3,3.983075E-3,98.050529E+0,74.136161E+0,77.442036E+0,114.954380E+0,83.704491E+0,3.978405E-3,3.977951E-3,66.926582E+0,4.563326E+0,1.672255E+0,76.402066E+0,75.230305E+0,0.000000E+0,75.625282E+0,75.266730E+0,0.000000E+0,75.125385E+0,1.058535E+0,1.003830E+0,1.999294E+0,60.000000E+0,55.000000E+0,57.600000E+0,11.039979E-3,68.139363E+0,28.148152E+0,0.000000E+0,1.428037E+0,1.435792E+0,1.006402E+0,60.000000E+0,1.000000E+0,1.451650E+0,743.674937E-3,2.035849E+0,60.000000E+0,1.894832E+0,0.000000E+0,72.834954E+0,1.149578E+0,1.154502E+0,1.009946E+0,50.000000E+0,1.000000E+0,87.797518E+0,2.661721E+0,2.564910E+0,1.118193E+0,20.000000E+0,0.000000E+0,1.434093E+0,1.420394E+0,1.012008E+0,60.000000E+0,3.988654E-3,45.868259E+0,9.564468E-3,23.499631E+0,5.796351E+0,28.180608E+0,0.000000E+0,35.727892E-3,0.000000E+0,46.485167E-3,0.000000E+0,14.983182E-3,0.000000E+0,-26.085358E-3,0.000000E+0,25.161738E-3,2.021060E+0,2.013329E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.372022E+0,5.112546E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.791283E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.724830E+0,0.000000E+0,42.909789E-3,996.909137E-3,3.084553E+0,997.939024E-3,3.078535E+0,999.274660E-3,3.071148E+0,999.789603E-3,3.066095E+0,29.197198E-3,9.869915E+0,1.000000E+0,1.000000E+0,74.283193E+0,74.149502E+0,1.975688E+0,73.398441E+0,73.410563E+0,1.999991E+0,73.272447E+0,73.613742E+0,2.017175E+0,73.709273E+0,73.776346E+0,2.002570E+0
 10/25/2017,20:33:38.118,922.899256E-6,74.344843E+0,3.980170E-3,997.621733E-3,997.632387E-3,0.000000E+0,1.012746E+0,3.133760E+0,0.000000E+0,73.711332E+0,3.983542E-3,997.815044E-3,1.027587E+0,0.000000E+0,1.062323E+0,2.847009E+0,0.000000E+0,82.140113E+0,28.487719E+0,71.164150E+0,3.974333E-3,3.971285E-3,0.000000E+0,1.022348E+0,1.000000E+0,44.000000E+0,101.629159E+0,23.175581E+0,7.658217E-3,12.981461E-3,1.000000E+0,2.710695E+0,1.000000E+0,20.000000E+0,6.047257E-3,42.014120E+0,0.000000E+0,2.577550E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989583E+0,10.000000E+0,9.002675E+0,0.000000E+0,-198.522134E-3,0.000000E+0,138.971855E-3,0.000000E+0,138.392466E-3,0.000000E+0,141.891569E-3,0.000000E+0,-201.603332E-3,0.000000E+0,2.149630E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001238E+0,0.000000E+0,1.006520E+0,3.090813E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.012118E+0,3.070859E+0,0.000000E+0,242.519038E+0,9.947494E-3,3.979767E-3,98.050340E+0,74.171737E+0,77.444097E+0,114.960698E+0,83.706086E+0,3.978729E-3,3.982167E-3,66.928966E+0,4.578469E+0,1.673286E+0,76.386988E+0,75.234612E+0,0.000000E+0,75.624860E+0,75.269726E+0,0.000000E+0,75.128709E+0,1.054095E+0,1.009386E+0,2.006436E+0,60.000000E+0,55.000000E+0,57.600000E+0,11.053533E-3,68.138194E+0,28.152795E+0,0.000000E+0,1.430400E+0,1.437788E+0,980.943089E-3,60.000000E+0,1.000000E+0,1.459516E+0,743.722869E-3,2.045115E+0,60.000000E+0,1.882938E+0,0.000000E+0,72.837715E+0,1.147838E+0,1.155268E+0,1.008013E+0,50.000000E+0,1.000000E+0,87.775558E+0,2.665409E+0,2.570581E+0,1.124182E+0,20.000000E+0,0.000000E+0,1.425549E+0,1.422999E+0,991.265445E-3,60.000000E+0,3.986967E-3,45.864673E+0,9.503831E-3,23.395014E+0,5.787652E+0,28.185762E+0,0.000000E+0,17.192528E-3,0.000000E+0,42.136734E-3,0.000000E+0,20.394566E-3,0.000000E+0,25.032895E-3,0.000000E+0,21.586359E-3,2.020770E+0,2.013297E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.369854E+0,5.114770E+0,0.000000E+0,84.113254E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.791122E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.717067E+0,0.000000E+0,42.394419E-3,996.876953E-3,3.084070E+0,998.051668E-3,3.078486E+0,997.424081E-3,3.070907E+0,999.129832E-3,3.066642E+0,35.963081E-3,9.861216E+0,1.000000E+0,1.000000E+0,74.286797E+0,74.147583E+0,1.980035E+0,73.400360E+0,73.413840E+0,2.004573E+0,73.271230E+0,73.610513E+0,2.017382E+0,73.709554E+0,73.774989E+0,2.005842E+0
 10/25/2017,20:33:48.118,-687.284809E-6,74.345311E+0,3.982180E-3,997.911700E-3,1.002614E+0,0.000000E+0,1.011261E+0,3.133292E+0,0.000000E+0,73.708524E+0,3.981467E-3,997.267330E-3,1.008588E+0,0.000000E+0,1.063377E+0,2.847074E+0,0.000000E+0,82.143113E+0,28.488415E+0,71.159518E+0,3.978354E-3,3.972128E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,101.663074E+0,23.193488E+0,7.678450E-3,13.014276E-3,1.000000E+0,2.720822E+0,1.000000E+0,20.000000E+0,5.994324E-3,42.015423E+0,0.000000E+0,2.576390E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.004832E+0,0.000000E+0,-214.519704E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.233689E-3,0.000000E+0,153.362880E-3,0.000000E+0,-187.264191E-3,0.000000E+0,2.153271E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.005099E+0,3.091537E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.008426E+0,3.071100E+0,0.000000E+0,242.523766E+0,9.947754E-3,3.981324E-3,98.055041E+0,74.152170E+0,77.443535E+0,114.962348E+0,83.710493E+0,3.981324E-3,3.980610E-3,66.922421E+0,4.579114E+0,1.675656E+0,76.379636E+0,75.230726E+0,0.000000E+0,75.625375E+0,75.267853E+0,0.000000E+0,75.128240E+0,1.058535E+0,1.001323E+0,2.006739E+0,60.000000E+0,56.000000E+0,57.500000E+0,11.035310E-3,68.138241E+0,28.162174E+0,0.000000E+0,1.418667E+0,1.436670E+0,998.762884E-3,60.000000E+0,1.000000E+0,1.451251E+0,739.904222E-3,2.048055E+0,60.000000E+0,1.879198E+0,0.000000E+0,72.838276E+0,1.147199E+0,1.149872E+0,993.970641E-3,50.000000E+0,1.000000E+0,87.814504E+0,2.662807E+0,2.566556E+0,1.114217E+0,20.000000E+0,0.000000E+0,1.429669E+0,1.422967E+0,985.165648E-3,60.000000E+0,3.990665E-3,45.862297E+0,9.521730E-3,23.283209E+0,5.810527E+0,28.194584E+0,0.000000E+0,-21.184829E-6,0.000000E+0,44.488109E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.646368E-3,0.000000E+0,20.072460E-3,2.020899E+0,2.013845E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.372726E+0,5.115802E+0,0.000000E+0,84.306667E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.792378E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.700446E+0,0.000000E+0,43.103052E-3,996.941321E-3,3.084263E+0,997.649369E-3,3.078696E+0,999.387303E-3,3.072741E+0,997.472357E-3,3.067994E+0,25.330979E-3,9.886992E+0,1.000000E+0,1.000000E+0,74.287172E+0,74.147115E+0,1.984605E+0,73.400079E+0,73.413418E+0,1.999129E+0,73.271324E+0,73.612619E+0,2.016696E+0,73.712549E+0,73.776440E+0,2.005364E+0
