date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:33:58.118,1.889010E-3,74.344141E+0,3.981856E-3,997.895591E-3,1.005664E+0,0.000000E+0,1.011804E+0,3.133905E+0,0.000000E+0,73.710911E+0,3.982764E-3,998.233885E-3,993.370687E-3,0.000000E+0,1.064623E+0,2.856433E+0,0.000000E+0,82.146019E+0,28.497609E+0,71.208736E+0,3.970766E-3,3.970118E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,101.526663E+0,23.290121E+0,7.679099E-3,13.008634E-3,1.000000E+0,2.712676E+0,1.000000E+0,20.000000E+0,6.030975E-3,42.016540E+0,0.000000E+0,2.580998E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.003512E+0,0.000000E+0,-207.695791E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.295901E-3,0.000000E+0,158.260744E-3,0.000000E+0,-193.257630E-3,0.000000E+0,2.156623E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.008820E+0,3.092969E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.005454E+0,3.070730E+0,0.000000E+0,242.556864E+0,9.945548E-3,3.984891E-3,98.057439E+0,74.142902E+0,77.446720E+0,114.967770E+0,83.712041E+0,3.973799E-3,3.976848E-3,66.921720E+0,4.582658E+0,1.674576E+0,76.383382E+0,75.233863E+0,0.000000E+0,75.624579E+0,75.268181E+0,0.000000E+0,75.127257E+0,1.057737E+0,999.806022E-3,2.004810E+0,60.000000E+0,56.000000E+0,57.500000E+0,11.053468E-3,68.138007E+0,28.168535E+0,0.000000E+0,1.423472E+0,1.433844E+0,996.924968E-3,60.000000E+0,1.000000E+0,1.456516E+0,738.082775E-3,2.042639E+0,60.000000E+0,1.875121E+0,0.000000E+0,72.834532E+0,1.149115E+0,1.151149E+0,981.541974E-3,50.000000E+0,1.000000E+0,87.885358E+0,2.661146E+0,2.564064E+0,1.117219E+0,20.000000E+0,0.000000E+0,1.432273E+0,1.424437E+0,991.041891E-3,60.000000E+0,3.988265E-3,45.863788E+0,9.514078E-3,23.332802E+0,5.816005E+0,28.202431E+0,0.000000E+0,1.203761E-3,0.000000E+0,44.488109E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.394566E-3,2.021028E+0,2.013490E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.378321E+0,5.114126E+0,0.000000E+0,83.307369E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.792281E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.698223E+0,0.000000E+0,44.230424E-3,996.893045E-3,3.084360E+0,998.116036E-3,3.078132E+0,999.532131E-3,3.072580E+0,998.711440E-3,3.066659E+0,22.109129E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.287265E+0,74.149221E+0,1.978293E+0,73.401437E+0,73.410985E+0,2.003104E+0,73.269826E+0,73.610091E+0,2.017862E+0,73.710537E+0,73.772368E+0,2.006273E+0
 10/25/2017,20:34:08.118,1.727991E-3,74.345405E+0,3.979456E-3,998.765490E-3,996.131411E-3,0.000000E+0,1.013305E+0,3.134694E+0,0.000000E+0,73.707213E+0,3.979132E-3,997.251221E-3,990.180393E-3,0.000000E+0,1.066172E+0,2.858656E+0,0.000000E+0,82.145691E+0,28.489297E+0,71.211777E+0,3.976084E-3,3.968431E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,101.483859E+0,23.356137E+0,7.696544E-3,13.007986E-3,1.000000E+0,2.716254E+0,1.000000E+0,20.000000E+0,6.015860E-3,42.013934E+0,0.000000E+0,2.585284E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.994564E+0,0.000000E+0,-200.936255E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.776562E-3,0.000000E+0,140.538212E-3,0.000000E+0,-199.089955E-3,0.000000E+0,2.161166E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.011328E+0,3.091650E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.011558E+0,3.070456E+0,0.000000E+0,242.509437E+0,9.945808E-3,3.982426E-3,98.060588E+0,74.149455E+0,77.444518E+0,114.973617E+0,83.716401E+0,3.975550E-3,3.979053E-3,66.919476E+0,4.562360E+0,1.672497E+0,76.380198E+0,75.233254E+0,0.000000E+0,75.623877E+0,75.267245E+0,0.000000E+0,75.128100E+0,1.061411E+0,1.001977E+0,1.999756E+0,60.000000E+0,56.000000E+0,57.500000E+0,11.048605E-3,68.138334E+0,28.169139E+0,0.000000E+0,1.425244E+0,1.433620E+0,996.253729E-3,60.000000E+0,1.000000E+0,1.458080E+0,743.770802E-3,2.036999E+0,60.000000E+0,1.892946E+0,0.000000E+0,72.836919E+0,1.149291E+0,1.146919E+0,998.922937E-3,50.000000E+0,1.000000E+0,87.997273E+0,2.663477E+0,2.575565E+0,1.118944E+0,20.000000E+0,0.000000E+0,1.428328E+0,1.424756E+0,992.463048E-3,60.000000E+0,3.989821E-3,45.861645E+0,9.531458E-3,23.428835E+0,5.789585E+0,28.206795E+0,0.000000E+0,34.631888E-3,0.000000E+0,46.485167E-3,0.000000E+0,18.300876E-3,0.000000E+0,20.265724E-3,0.000000E+0,23.712260E-3,2.021092E+0,2.013845E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.387456E+0,5.113416E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.792410E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.700800E+0,0.000000E+0,43.457369E-3,996.764309E-3,3.085132E+0,998.212588E-3,3.077585E+0,996.265458E-3,3.070875E+0,1.000111E+0,3.066787E+0,27.586273E-3,9.888281E+0,1.000000E+0,1.000000E+0,74.284784E+0,74.145149E+0,1.981345E+0,73.401203E+0,73.411032E+0,2.002498E+0,73.271605E+0,73.607377E+0,2.015146E+0,73.707869E+0,73.775691E+0,2.005044E+0
 10/25/2017,20:34:18.118,1.566973E-3,74.343954E+0,3.980818E-3,997.702280E-3,1.007197E+0,0.000000E+0,1.011581E+0,3.134968E+0,0.000000E+0,73.707401E+0,3.983736E-3,997.976137E-3,990.451568E-3,0.000000E+0,1.065756E+0,2.831334E+0,0.000000E+0,82.148645E+0,28.491294E+0,71.155916E+0,3.978937E-3,3.963892E-3,0.000000E+0,1.015546E+0,1.000000E+0,44.000000E+0,101.377462E+0,23.192699E+0,7.705364E-3,13.007532E-3,1.000000E+0,2.711270E+0,1.000000E+0,20.000000E+0,6.049008E-3,42.018542E+0,0.000000E+0,2.587894E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.985197E+0,0.000000E+0,-217.191331E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.971855E-3,0.000000E+0,155.618475E-3,0.000000E+0,-206.307859E-3,0.000000E+0,2.156365E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.003677E+0,3.092873E+0,0.000000E+0,999.065464E-3,0.000000E+0,998.502586E-3,3.070649E+0,0.000000E+0,242.483722E+0,9.567427E-3,3.984632E-3,98.061858E+0,74.162047E+0,77.446954E+0,114.977200E+0,83.716167E+0,3.981453E-3,3.982621E-3,66.918027E+0,4.575570E+0,1.674898E+0,76.364089E+0,75.235923E+0,0.000000E+0,75.626827E+0,75.269913E+0,0.000000E+0,75.126555E+0,1.063168E+0,1.001371E+0,2.000745E+0,60.000000E+0,56.000000E+0,57.500000E+0,11.047826E-3,68.134968E+0,28.164589E+0,0.000000E+0,1.422083E+0,1.432151E+0,1.007345E+0,60.000000E+0,1.000000E+0,1.455766E+0,739.920199E-3,2.055724E+0,60.000000E+0,1.868497E+0,0.000000E+0,72.837528E+0,1.146912E+0,1.144540E+0,999.561943E-3,50.000000E+0,1.000000E+0,88.093516E+0,2.663940E+0,2.565358E+0,1.115271E+0,20.000000E+0,0.000000E+0,1.429622E+0,1.424644E+0,1.002746E+0,60.000000E+0,3.990016E-3,45.858432E+0,9.632757E-3,23.467944E+0,5.901064E+0,28.201688E+0,0.000000E+0,52.683722E-3,0.000000E+0,45.325585E-3,0.000000E+0,13.823600E-3,0.000000E+0,19.009509E-3,0.000000E+0,22.617099E-3,2.020770E+0,2.013168E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.395472E+0,5.111386E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793087E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.700092E+0,0.000000E+0,42.716525E-3,996.844769E-3,3.084038E+0,998.373508E-3,3.077392E+0,997.263161E-3,3.072918E+0,997.359713E-3,3.067109E+0,24.364424E-3,9.880226E+0,1.000000E+0,1.000000E+0,74.286423E+0,74.147489E+0,1.979603E+0,73.400547E+0,73.410049E+0,2.000502E+0,73.274179E+0,73.607751E+0,2.016616E+0,73.707447E+0,73.774989E+0,2.004805E+0
 10/25/2017,20:34:28.118,-1.009322E-3,74.343298E+0,3.976732E-3,997.557296E-3,1.000523E+0,0.000000E+0,1.011788E+0,3.133486E+0,0.000000E+0,73.708524E+0,3.979456E-3,998.378868E-3,1.026917E+0,0.000000E+0,1.065341E+0,2.829192E+0,0.000000E+0,82.150098E+0,28.496495E+0,71.177484E+0,3.978678E-3,3.968496E-3,0.000000E+0,1.015785E+0,1.000000E+0,44.000000E+0,101.450557E+0,23.277967E+0,7.705753E-3,13.029452E-3,1.000000E+0,2.717659E+0,1.000000E+0,20.000000E+0,6.008465E-3,42.018169E+0,0.000000E+0,2.582158E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.972128E+0,0.000000E+0,-215.453164E-3,0.000000E+0,139.422491E-3,0.000000E+0,137.555571E-3,0.000000E+0,157.906293E-3,0.000000E+0,-205.276730E-3,0.000000E+0,2.156977E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.009364E+0,3.092197E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010248E+0,3.070826E+0,0.000000E+0,242.441507E+0,9.487703E-3,3.983529E-3,98.064114E+0,74.174873E+0,77.452012E+0,114.980548E+0,83.717949E+0,3.979572E-3,3.982102E-3,66.916951E+0,4.577503E+0,1.675446E+0,76.373407E+0,75.236719E+0,0.000000E+0,75.626874E+0,75.269820E+0,0.000000E+0,75.127819E+0,1.060979E+0,997.283339E-3,2.001685E+0,60.000000E+0,56.000000E+0,57.500000E+0,11.040304E-3,68.136183E+0,28.155256E+0,0.000000E+0,1.435173E+0,1.429804E+0,1.005283E+0,60.000000E+0,1.000000E+0,1.459165E+0,745.736048E-3,2.053775E+0,60.000000E+0,1.890916E+0,0.000000E+0,72.835515E+0,1.149834E+0,1.149888E+0,1.009770E+0,50.000000E+0,1.000000E+0,88.136125E+0,2.662727E+0,2.569687E+0,1.132486E+0,20.000000E+0,0.000000E+0,1.431059E+0,1.428862E+0,1.008144E+0,60.000000E+0,3.991054E-3,45.860667E+0,9.574844E-3,23.521807E+0,5.901386E+0,28.196952E+0,0.000000E+0,55.584909E-3,0.000000E+0,45.808744E-3,0.000000E+0,13.662547E-3,0.000000E+0,17.656663E-3,0.000000E+0,23.518996E-3,2.020995E+0,2.013716E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.399178E+0,5.112449E+0,0.000000E+0,80.599593E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792120E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.699705E+0,0.000000E+0,41.331468E-3,996.748217E-3,3.084360E+0,998.035576E-3,3.078165E+0,998.679256E-3,3.073224E+0,997.472357E-3,3.067962E+0,32.741232E-3,9.879904E+0,1.000000E+0,1.000000E+0,74.285627E+0,74.151234E+0,1.977605E+0,73.403543E+0,73.411359E+0,1.999480E+0,73.274366E+0,73.606253E+0,2.017670E+0,73.709460E+0,73.773725E+0,2.006832E+0
 10/25/2017,20:34:38.118,439.844037E-6,74.343439E+0,3.982634E-3,998.378868E-3,968.347388E-3,0.000000E+0,1.011165E+0,3.134710E+0,0.000000E+0,73.706698E+0,3.980624E-3,997.653952E-3,983.704097E-3,0.000000E+0,1.062946E+0,2.819993E+0,0.000000E+0,82.152348E+0,28.499188E+0,71.212666E+0,3.974398E-3,3.969015E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,101.612319E+0,23.129329E+0,7.712497E-3,13.005781E-3,1.000000E+0,2.733807E+0,1.000000E+0,20.000000E+0,6.019623E-3,42.013328E+0,0.000000E+0,2.582480E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.990293E+0,10.000000E+0,8.993180E+0,0.000000E+0,-208.532686E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.233689E-3,0.000000E+0,149.689483E-3,0.000000E+0,-220.518109E-3,0.000000E+0,2.158234E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,1.007974E+0,3.092535E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.003632E+0,3.070086E+0,0.000000E+0,242.432340E+0,9.459290E-3,3.982167E-3,98.063691E+0,74.170707E+0,77.451122E+0,114.987338E+0,83.720715E+0,3.976459E-3,3.977107E-3,66.914333E+0,4.570092E+0,1.675494E+0,76.364651E+0,75.236204E+0,0.000000E+0,75.627295E+0,75.271224E+0,0.000000E+0,75.127351E+0,1.056858E+0,1.004197E+0,2.003423E+0,60.000000E+0,56.000000E+0,57.500000E+0,11.034532E-3,68.136745E+0,28.148895E+0,0.000000E+0,1.423583E+0,1.433460E+0,1.009854E+0,60.000000E+0,1.000000E+0,1.456468E+0,746.023645E-3,2.046314E+0,60.000000E+0,1.882776E+0,0.000000E+0,72.836638E+0,1.146258E+0,1.153065E+0,1.017390E+0,50.000000E+0,1.000000E+0,88.134154E+0,2.674334E+0,2.571140E+0,1.110544E+0,20.000000E+0,0.000000E+0,1.427066E+0,1.425859E+0,1.010188E+0,60.000000E+0,3.990081E-3,45.856755E+0,9.542094E-3,23.510951E+0,5.843391E+0,28.189894E+0,0.000000E+0,42.400624E-3,0.000000E+0,53.571503E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.106141E-3,0.000000E+0,23.969945E-3,2.020995E+0,2.013587E+0,2.018129E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.399241E+0,5.114319E+0,0.000000E+0,83.275133E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.791412E+0,0.000000E+0,15.756237E-3,10.000000E+0,9.699802E+0,0.000000E+0,41.460311E-3,997.021781E-3,3.084473E+0,998.470060E-3,3.077810E+0,998.035576E-3,3.070215E+0,999.741327E-3,3.068123E+0,32.419047E-3,9.869271E+0,1.000000E+0,1.000000E+0,74.288014E+0,74.149034E+0,1.981665E+0,73.402045E+0,73.409440E+0,1.999768E+0,73.269780E+0,73.606440E+0,2.014204E+0,73.708009E+0,73.775036E+0,2.002075E+0
 10/25/2017,20:34:48.118,-43.211183E-6,74.345030E+0,3.980883E-3,998.330540E-3,984.794252E-3,0.000000E+0,1.012219E+0,3.134323E+0,0.000000E+0,73.709273E+0,3.980040E-3,997.025691E-3,998.873944E-3,0.000000E+0,1.060550E+0,2.846687E+0,0.000000E+0,82.152957E+0,28.492594E+0,71.223801E+0,3.971674E-3,3.965902E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,101.730951E+0,23.408515E+0,7.714443E-3,13.005392E-3,1.000000E+0,2.706670E+0,1.000000E+0,20.000000E+0,6.024877E-3,42.014166E+0,0.000000E+0,2.579902E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.994210E+0,0.000000E+0,-202.770986E-3,0.000000E+0,138.489031E-3,0.000000E+0,138.810914E-3,0.000000E+0,145.693858E-3,0.000000E+0,-192.226501E-3,0.000000E+0,2.156655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.009539E+0,3.091585E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.002338E+0,3.070955E+0,0.000000E+0,242.440590E+0,9.548485E-3,3.982297E-3,98.063973E+0,74.168601E+0,77.452668E+0,114.993844E+0,83.720762E+0,3.978470E-3,3.983464E-3,66.907695E+0,4.563649E+0,1.673834E+0,76.321475E+0,75.239387E+0,0.000000E+0,75.624252E+0,75.273518E+0,0.000000E+0,75.129083E+0,1.056730E+0,1.006209E+0,2.000633E+0,60.000000E+0,57.000000E+0,57.400000E+0,11.042055E-3,68.135295E+0,28.141651E+0,0.000000E+0,1.429219E+0,1.430602E+0,998.203518E-3,60.000000E+0,1.000000E+0,1.461653E+0,743.770802E-3,2.044524E+0,60.000000E+0,1.879037E+0,0.000000E+0,72.835702E+0,1.147535E+0,1.144859E+0,1.012981E+0,50.000000E+0,1.000000E+0,88.113272E+0,2.669944E+0,2.572610E+0,1.138171E+0,20.000000E+0,0.000000E+0,1.430420E+0,1.426114E+0,994.858256E-3,60.000000E+0,3.989821E-3,45.857733E+0,9.530939E-3,23.440433E+0,5.833081E+0,28.179911E+0,0.000000E+0,33.922709E-3,0.000000E+0,45.969797E-3,0.000000E+0,18.397508E-3,0.000000E+0,23.035837E-3,0.000000E+0,23.357943E-3,2.020867E+0,2.013394E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.397724E+0,5.113642E+0,0.000000E+0,84.854669E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792185E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.699705E+0,0.000000E+0,42.523261E-3,996.442470E-3,3.083378E+0,998.260864E-3,3.078390E+0,997.745921E-3,3.072629E+0,997.665461E-3,3.066530E+0,32.741232E-3,9.877004E+0,1.000000E+0,1.000000E+0,74.285299E+0,74.147349E+0,1.981265E+0,73.402794E+0,73.409113E+0,2.006186E+0,73.273383E+0,73.608125E+0,2.014827E+0,73.708524E+0,73.773491E+0,2.002857E+0
 10/25/2017,20:34:58.118,600.862443E-6,74.347371E+0,3.986979E-3,998.829927E-3,990.989770E-3,0.000000E+0,1.012635E+0,3.133405E+0,0.000000E+0,73.708290E+0,3.981791E-3,997.831154E-3,1.017122E+0,0.000000E+0,1.061109E+0,2.861153E+0,0.000000E+0,82.154410E+0,28.484747E+0,71.207800E+0,3.978289E-3,3.972777E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,101.733115E+0,23.396592E+0,7.709384E-3,13.003187E-3,1.000000E+0,2.724064E+0,1.000000E+0,20.000000E+0,6.021374E-3,42.013887E+0,0.000000E+0,2.571138E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989422E+0,10.000000E+0,9.001549E+0,0.000000E+0,-196.526462E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.456843E-3,0.000000E+0,147.530556E-3,0.000000E+0,-197.092142E-3,0.000000E+0,2.153400E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.006185E+0,3.092197E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008746E+0,3.070746E+0,0.000000E+0,242.452024E+0,9.545825E-3,3.983983E-3,98.068063E+0,74.174405E+0,77.453698E+0,114.999267E+0,83.723575E+0,3.976134E-3,3.985670E-3,66.918167E+0,4.586846E+0,1.674930E+0,76.296844E+0,75.239247E+0,0.000000E+0,75.624860E+0,75.273284E+0,0.000000E+0,75.124448E+0,1.058184E+0,1.007470E+0,1.999676E+0,60.000000E+0,57.000000E+0,57.400000E+0,11.019356E-3,68.132115E+0,28.132829E+0,0.000000E+0,1.429378E+0,1.440327E+0,977.171365E-3,60.000000E+0,1.000000E+0,1.458558E+0,739.121319E-3,2.037478E+0,60.000000E+0,1.877925E+0,0.000000E+0,72.835468E+0,1.145475E+0,1.149792E+0,1.007246E+0,50.000000E+0,1.000000E+0,88.091874E+0,2.670103E+0,2.571060E+0,1.112556E+0,20.000000E+0,0.000000E+0,1.431091E+0,1.427584E+0,984.590798E-3,60.000000E+0,3.990340E-3,45.858245E+0,9.433078E-3,23.451707E+0,5.812138E+0,28.171646E+0,0.000000E+0,7.779786E-3,0.000000E+0,42.523261E-3,0.000000E+0,21.844044E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.167621E-3,2.020963E+0,2.013748E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.396130E+0,5.078086E+0,0.000000E+0,84.822433E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792410E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.700285E+0,0.000000E+0,41.621364E-3,996.233274E-3,3.083507E+0,997.311437E-3,3.078020E+0,997.134425E-3,3.071003E+0,999.081556E-3,3.066465E+0,27.264088E-3,9.875071E+0,1.000000E+0,1.000000E+0,74.284784E+0,74.143417E+0,1.980546E+0,73.404058E+0,73.410938E+0,2.002817E+0,73.274319E+0,73.608406E+0,2.017574E+0,73.710630E+0,73.772274E+0,2.005763E+0
 10/25/2017,20:35:08.118,1.083918E-3,74.344375E+0,3.984644E-3,997.025691E-3,997.121417E-3,0.000000E+0,1.012331E+0,3.134936E+0,0.000000E+0,73.709975E+0,3.980299E-3,997.380095E-3,976.334519E-3,0.000000E+0,1.061317E+0,2.862619E+0,0.000000E+0,82.156051E+0,28.484561E+0,71.215894E+0,3.974787E-3,3.970118E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,101.544444E+0,23.458387E+0,7.715091E-3,13.014925E-3,1.000000E+0,2.720423E+0,1.000000E+0,20.000000E+0,6.021633E-3,42.012491E+0,0.000000E+0,2.569978E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.006667E+0,0.000000E+0,-215.066905E-3,0.000000E+0,135.302393E-3,0.000000E+0,136.911806E-3,0.000000E+0,155.231802E-3,0.000000E+0,-192.774288E-3,0.000000E+0,2.159297E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.007047E+0,3.091441E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.003185E+0,3.070231E+0,0.000000E+0,242.450287E+0,9.717858E-3,3.980221E-3,98.069332E+0,74.178618E+0,77.453417E+0,115.002473E+0,83.726248E+0,3.981583E-3,3.978015E-3,66.928218E+0,4.579114E+0,1.675478E+0,76.340300E+0,75.240090E+0,0.000000E+0,75.625750E+0,75.272582E+0,0.000000E+0,75.123044E+0,1.056938E+0,998.800142E-3,2.000840E+0,60.000000E+0,57.000000E+0,57.400000E+0,11.017605E-3,68.132302E+0,28.120385E+0,0.000000E+0,1.423679E+0,1.438794E+0,1.001576E+0,60.000000E+0,1.000000E+0,1.454107E+0,744.457839E-3,2.050659E+0,60.000000E+0,1.875588E+0,0.000000E+0,72.834720E+0,1.147471E+0,1.150048E+0,991.095114E-3,50.000000E+0,1.000000E+0,88.124534E+0,2.667740E+0,2.566955E+0,1.128797E+0,20.000000E+0,0.000000E+0,1.430803E+0,1.424101E+0,990.147680E-3,60.000000E+0,3.991378E-3,45.854333E+0,9.590473E-3,23.516240E+0,5.861434E+0,28.162360E+0,0.000000E+0,-665.893160E-6,0.000000E+0,44.101581E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.911407E-3,2.021124E+0,2.013619E+0,2.018064E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.399005E+0,5.076603E+0,0.000000E+0,88.819625E-3,0.000000E+0,46.333345E-3,9.500000E+0,9.791250E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.700382E+0,0.000000E+0,44.391477E-3,996.876953E-3,3.083909E+0,997.826381E-3,3.077923E+0,997.375805E-3,3.072146E+0,997.568909E-3,3.068010E+0,26.941903E-3,9.871849E+0,1.000000E+0,1.000000E+0,74.286376E+0,74.147255E+0,1.981665E+0,73.399799E+0,73.409487E+0,2.003727E+0,73.273430E+0,73.606534E+0,2.017239E+0,73.711519E+0,73.770730E+0,2.006720E+0
 10/25/2017,20:35:18.118,117.807224E-6,74.347184E+0,3.981207E-3,997.943918E-3,1.028514E+0,0.000000E+0,1.012922E+0,3.134066E+0,0.000000E+0,73.709507E+0,3.984839E-3,997.251221E-3,1.010758E+0,0.000000E+0,1.062834E+0,2.866051E+0,0.000000E+0,82.155535E+0,28.481728E+0,71.224784E+0,3.970377E-3,3.973425E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,101.643459E+0,23.173911E+0,7.713794E-3,13.011358E-3,1.000000E+0,2.711734E+0,1.000000E+0,20.000000E+0,6.008465E-3,42.011839E+0,0.000000E+0,2.575166E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989712E+0,10.000000E+0,9.004929E+0,0.000000E+0,-215.131282E-3,0.000000E+0,136.654300E-3,0.000000E+0,139.261549E-3,0.000000E+0,159.968551E-3,0.000000E+0,-184.267472E-3,0.000000E+0,2.156719E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.000099E+0,3.091151E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.020747E+0,3.071277E+0,0.000000E+0,242.455932E+0,9.718766E-3,3.981324E-3,98.072341E+0,74.142387E+0,77.453043E+0,115.006245E+0,83.730796E+0,3.979572E-3,3.975226E-3,66.929200E+0,4.578791E+0,1.673480E+0,76.343672E+0,75.238451E+0,0.000000E+0,75.627201E+0,75.273378E+0,0.000000E+0,75.124916E+0,1.055660E+0,1.010488E+0,2.002610E+0,60.000000E+0,57.000000E+0,57.400000E+0,11.004700E-3,68.133284E+0,28.113374E+0,0.000000E+0,1.423216E+0,1.438953E+0,996.733185E-3,60.000000E+0,1.000000E+0,1.454027E+0,746.598839E-3,2.054094E+0,60.000000E+0,1.880955E+0,0.000000E+0,72.833550E+0,1.149339E+0,1.161702E+0,994.226243E-3,50.000000E+0,1.000000E+0,88.222235E+0,2.660380E+0,2.568840E+0,1.125108E+0,20.000000E+0,0.000000E+0,1.430755E+0,1.422839E+0,995.129713E-3,60.000000E+0,3.990081E-3,45.851678E+0,9.689308E-3,23.651943E+0,5.840814E+0,28.154699E+0,0.000000E+0,139.992253E-6,0.000000E+0,44.616951E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.426777E-3,2.020738E+0,2.013587E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.407354E+0,5.074991E+0,0.000000E+0,87.626915E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.791250E+0,0.000000E+0,22.423835E-3,10.000000E+0,9.699512E+0,0.000000E+0,41.202626E-3,996.571205E-3,3.083829E+0,997.826381E-3,3.078663E+0,996.297642E-3,3.070666E+0,997.150517E-3,3.067672E+0,10.510472E-3,9.867660E+0,1.000000E+0,1.000000E+0,74.286938E+0,74.144634E+0,1.980482E+0,73.401203E+0,73.407896E+0,2.002737E+0,73.275302E+0,73.605364E+0,2.015657E+0,73.708149E+0,73.767266E+0,2.002969E+0
 10/25/2017,20:35:28.118,2.855120E-3,74.345592E+0,3.982180E-3,999.554843E-3,991.883968E-3,0.000000E+0,1.010718E+0,3.133888E+0,0.000000E+0,73.705669E+0,3.971285E-3,997.557296E-3,988.952130E-3,0.000000E+0,1.060742E+0,2.846687E+0,0.000000E+0,82.157457E+0,28.467287E+0,71.209391E+0,3.978613E-3,3.967913E-3,0.000000E+0,1.027844E+0,1.000000E+0,44.000000E+0,101.786740E+0,23.262379E+0,7.720409E-3,13.029193E-3,1.000000E+0,2.722786E+0,1.000000E+0,20.000000E+0,6.040056E-3,42.006859E+0,0.000000E+0,2.567883E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.997783E+0,0.000000E+0,-199.680912E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.573716E-3,0.000000E+0,-196.125458E-3,0.000000E+0,2.153948E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.004651E+0,3.092583E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.012325E+0,3.069587E+0,0.000000E+0,242.450191E+0,9.716366E-3,3.984697E-3,98.073751E+0,74.120246E+0,77.456087E+0,115.013176E+0,83.729624E+0,3.977626E-3,3.977107E-3,66.920504E+0,4.570415E+0,1.670692E+0,76.316933E+0,75.239575E+0,0.000000E+0,75.624767E+0,75.275438E+0,0.000000E+0,75.123746E+0,1.056842E+0,1.003925E+0,2.001111E+0,60.000000E+0,57.000000E+0,57.400000E+0,11.018254E-3,68.132349E+0,28.104645E+0,0.000000E+0,1.431039E+0,1.431321E+0,986.217108E-3,60.000000E+0,1.000000E+0,1.456229E+0,747.653361E-3,2.042192E+0,60.000000E+0,1.873477E+0,0.000000E+0,72.834064E+0,1.148237E+0,1.151373E+0,1.006511E+0,50.000000E+0,1.000000E+0,88.306187E+0,2.662312E+0,2.568856E+0,1.132438E+0,20.000000E+0,0.000000E+0,1.434908E+0,1.427137E+0,980.918145E-3,60.000000E+0,3.990016E-3,45.852516E+0,9.526659E-3,23.541803E+0,5.809561E+0,28.152005E+0,0.000000E+0,35.598951E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.388683E-3,0.000000E+0,23.615628E-3,2.020867E+0,2.013877E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.414721E+0,5.224437E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.793763E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.698256E+0,0.000000E+0,43.940528E-3,996.587297E-3,3.083378E+0,998.566612E-3,3.077794E+0,998.003392E-3,3.071213E+0,999.097648E-3,3.065838E+0,31.130307E-3,9.861538E+0,1.000000E+0,1.000000E+0,74.285159E+0,74.146740E+0,1.981856E+0,73.398301E+0,73.407615E+0,2.006697E+0,73.272635E+0,73.605692E+0,2.016504E+0,73.711753E+0,73.765300E+0,2.003879E+0
 10/25/2017,20:35:38.118,1.889010E-3,74.344141E+0,3.984644E-3,998.153338E-3,971.844342E-3,0.000000E+0,1.012746E+0,3.133840E+0,0.000000E+0,73.709834E+0,3.975630E-3,998.491633E-3,1.029804E+0,0.000000E+0,1.061317E+0,2.847557E+0,0.000000E+0,82.159614E+0,28.462272E+0,71.166817E+0,3.978678E-3,3.967070E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,101.610814E+0,23.428696E+0,7.732796E-3,12.997350E-3,1.000000E+0,2.712389E+0,1.000000E+0,20.000000E+0,6.028574E-3,42.006440E+0,0.000000E+0,2.566755E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.994532E+0,0.000000E+0,-204.637906E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.813077E-3,0.000000E+0,143.921605E-3,0.000000E+0,-197.156587E-3,0.000000E+0,2.159458E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.007143E+0,3.091054E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.008490E+0,3.070553E+0,0.000000E+0,242.443388E+0,9.714679E-3,3.985994E-3,98.075020E+0,74.134523E+0,77.455900E+0,115.016477E+0,83.731031E+0,3.978859E-3,3.981518E-3,66.914427E+0,4.564615E+0,1.673560E+0,76.343625E+0,75.243742E+0,0.000000E+0,75.625750E+0,75.275485E+0,0.000000E+0,75.123231E+0,1.060676E+0,1.006336E+0,1.999772E+0,60.000000E+0,57.000000E+0,57.400000E+0,11.000809E-3,68.131274E+0,28.097959E+0,0.000000E+0,1.429682E+0,1.436063E+0,1.006242E+0,60.000000E+0,1.000000E+0,1.457059E+0,745.991690E-3,2.039523E+0,60.000000E+0,1.882100E+0,0.000000E+0,72.834486E+0,1.147471E+0,1.152283E+0,1.004227E+0,50.000000E+0,1.000000E+0,88.082630E+0,2.667708E+0,2.569639E+0,1.120956E+0,20.000000E+0,0.000000E+0,1.431410E+0,1.427824E+0,1.005445E+0,60.000000E+0,3.990859E-3,45.851957E+0,9.463688E-3,23.471192E+0,5.810205E+0,28.143601E+0,0.000000E+0,36.630484E-3,0.000000E+0,46.227482E-3,0.000000E+0,15.756237E-3,0.000000E+0,24.453104E-3,0.000000E+0,24.195419E-3,2.020899E+0,2.013780E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.396601E+0,5.219473E+0,0.000000E+0,89.754452E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792603E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.007891E-3,996.716033E-3,3.083266E+0,997.375805E-3,3.077408E+0,998.260864E-3,3.070987E+0,997.327529E-3,3.066192E+0,40.795855E-3,9.866371E+0,1.000000E+0,1.000000E+0,74.287546E+0,74.145336E+0,1.980258E+0,73.399331E+0,73.407100E+0,2.002370E+0,73.273758E+0,73.603913E+0,2.017095E+0,73.710396E+0,73.768062E+0,2.002267E+0
 10/25/2017,20:35:48.118,278.825630E-6,74.344141E+0,3.986330E-3,997.976137E-3,971.061919E-3,0.000000E+0,1.012395E+0,3.136434E+0,0.000000E+0,73.706745E+0,3.981661E-3,997.992246E-3,1.011683E+0,0.000000E+0,1.060422E+0,2.839389E+0,0.000000E+0,82.161114E+0,28.450199E+0,71.141927E+0,3.976668E-3,3.966227E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,101.596515E+0,23.202673E+0,7.736298E-3,13.011034E-3,1.000000E+0,2.735197E+0,1.000000E+0,20.000000E+0,6.068404E-3,42.000668E+0,0.000000E+0,2.559860E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.987128E+0,0.000000E+0,-209.305205E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.845266E-3,0.000000E+0,146.821655E-3,0.000000E+0,-212.849086E-3,0.000000E+0,2.155398E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,1.010993E+0,3.091972E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.007979E+0,3.070553E+0,0.000000E+0,242.439673E+0,9.716301E-3,3.983983E-3,98.076430E+0,74.189104E+0,77.460115E+0,115.022135E+0,83.734032E+0,3.976005E-3,3.976264E-3,66.908209E+0,4.565260E+0,1.675382E+0,76.349525E+0,75.242758E+0,0.000000E+0,75.623549E+0,75.274033E+0,0.000000E+0,75.121124E+0,1.056890E+0,1.008236E+0,2.004443E+0,60.000000E+0,57.000000E+0,57.300000E+0,11.016243E-3,68.130572E+0,28.097402E+0,0.000000E+0,1.430049E+0,1.440151E+0,1.013514E+0,60.000000E+0,1.000000E+0,1.451714E+0,745.656160E-3,2.037846E+0,60.000000E+0,1.882357E+0,0.000000E+0,72.833924E+0,1.147870E+0,1.155763E+0,1.011831E+0,50.000000E+0,1.000000E+0,87.820745E+0,2.662392E+0,2.568185E+0,1.130793E+0,20.000000E+0,0.000000E+0,1.431714E+0,1.427792E+0,1.011226E+0,60.000000E+0,3.990665E-3,45.848790E+0,9.530615E-3,23.596316E+0,5.845969E+0,28.139376E+0,0.000000E+0,38.242255E-3,0.000000E+0,45.518849E-3,0.000000E+0,14.918761E-3,0.000000E+0,21.135410E-3,0.000000E+0,25.065106E-3,2.020867E+0,2.013813E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.374915E+0,5.220246E+0,0.000000E+0,80.148298E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792958E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.699125E+0,0.000000E+0,40.880520E-3,996.957413E-3,3.083040E+0,998.019484E-3,3.077730E+0,999.371211E-3,3.072049E+0,998.083852E-3,3.067930E+0,28.230643E-3,9.867016E+0,1.000000E+0,1.000000E+0,74.285486E+0,74.148098E+0,1.981712E+0,73.402092E+0,73.408879E+0,2.002354E+0,73.275583E+0,73.602134E+0,2.017670E+0,73.708898E+0,73.767594E+0,1.999681E+0
 10/25/2017,20:35:58.118,761.880850E-6,74.344281E+0,3.983282E-3,997.782826E-3,980.993909E-3,0.000000E+0,1.010239E+0,3.132825E+0,0.000000E+0,73.706979E+0,3.979391E-3,997.734498E-3,986.096817E-3,0.000000E+0,1.060183E+0,2.830513E+0,0.000000E+0,82.161536E+0,28.444952E+0,71.138324E+0,3.974268E-3,3.968561E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,101.751366E+0,23.226333E+0,7.735260E-3,13.005586E-3,1.000000E+0,2.720518E+0,1.000000E+0,20.000000E+0,6.011060E-3,41.996200E+0,0.000000E+0,2.561439E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.994049E+0,0.000000E+0,-209.948970E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.396794E-3,0.000000E+0,145.371630E-3,0.000000E+0,-216.103587E-3,0.000000E+0,2.157042E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.011424E+0,3.091779E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.002402E+0,3.071036E+0,0.000000E+0,242.416177E+0,8.658223E-3,3.981648E-3,98.080426E+0,74.253842E+0,77.457445E+0,115.027840E+0,83.734454E+0,3.978080E-3,3.975356E-3,66.907835E+0,4.565582E+0,1.673029E+0,76.339036E+0,75.243086E+0,0.000000E+0,75.623222E+0,75.277358E+0,0.000000E+0,75.119626E+0,1.056555E+0,1.008699E+0,2.001526E+0,60.000000E+0,57.000000E+0,57.300000E+0,11.016503E-3,68.132022E+0,28.095544E+0,0.000000E+0,1.428452E+0,1.436814E+0,1.011197E+0,60.000000E+0,1.000000E+0,1.456325E+0,742.109131E-3,2.044332E+0,60.000000E+0,1.889691E+0,0.000000E+0,72.835422E+0,1.148205E+0,1.152985E+0,1.020234E+0,50.000000E+0,1.000000E+0,87.733046E+0,2.664276E+0,2.569591E+0,1.132550E+0,20.000000E+0,0.000000E+0,1.430053E+0,1.424389E+0,1.011784E+0,60.000000E+0,3.990211E-3,45.848464E+0,9.440471E-3,23.592280E+0,5.813749E+0,28.138169E+0,0.000000E+0,43.947924E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.937734E-3,2.020899E+0,2.013394E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.367308E+0,5.224792E+0,0.000000E+0,79.697002E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792990E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.700092E+0,0.000000E+0,43.167473E-3,997.070057E-3,3.083942E+0,997.504541E-3,3.077408E+0,998.309140E-3,3.072017E+0,999.451671E-3,3.068187E+0,56.905101E-3,9.884737E+0,1.000000E+0,1.000000E+0,74.283942E+0,74.145804E+0,1.979939E+0,73.399471E+0,73.404666E+0,2.006585E+0,73.272026E+0,73.603211E+0,2.018437E+0,73.708524E+0,73.763287E+0,2.001245E+0
 10/25/2017,20:36:08.118,922.899256E-6,74.347652E+0,3.986201E-3,997.041801E-3,1.023788E+0,0.000000E+0,1.013305E+0,3.132954E+0,0.000000E+0,73.706979E+0,3.983801E-3,997.653952E-3,995.715553E-3,0.000000E+0,1.062594E+0,2.821041E+0,0.000000E+0,82.166739E+0,28.446995E+0,71.150863E+0,3.976927E-3,3.972193E-3,0.000000E+0,1.019258E+0,1.000000E+0,44.000000E+0,101.882561E+0,23.015859E+0,7.730267E-3,13.008440E-3,1.000000E+0,2.729207E+0,1.000000E+0,20.000000E+0,6.032402E-3,41.993826E+0,0.000000E+0,2.564725E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.985390E+0,0.000000E+0,-219.090439E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.134960E-3,0.000000E+0,151.655073E-3,0.000000E+0,-209.433470E-3,0.000000E+0,2.161456E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.005833E+0,3.091956E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.006988E+0,3.070472E+0,0.000000E+0,242.408217E+0,7.187194E-3,3.983854E-3,98.081507E+0,74.218032E+0,77.461473E+0,115.031282E+0,83.740034E+0,3.972048E-3,3.984437E-3,66.905264E+0,4.567515E+0,1.673544E+0,76.339644E+0,75.242477E+0,0.000000E+0,75.627763E+0,75.277030E+0,0.000000E+0,75.119532E+0,1.057465E+0,999.901820E-3,1.997923E+0,60.000000E+0,57.000000E+0,57.300000E+0,11.030576E-3,68.131507E+0,28.092944E+0,0.000000E+0,1.427175E+0,1.438905E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.460521E+0,741.198408E-3,2.043486E+0,60.000000E+0,1.894091E+0,0.000000E+0,72.834111E+0,1.149067E+0,1.153784E+0,1.008620E+0,50.000000E+0,1.000000E+0,87.651635E+0,2.665409E+0,2.570965E+0,1.130521E+0,20.000000E+0,0.000000E+0,1.431825E+0,1.428095E+0,1.014164E+0,60.000000E+0,3.988070E-3,45.846880E+0,9.479642E-3,23.523013E+0,5.924906E+0,28.139005E+0,0.000000E+0,50.072653E-3,0.000000E+0,43.682843E-3,0.000000E+0,14.371180E-3,0.000000E+0,19.073931E-3,0.000000E+0,19.943617E-3,2.020995E+0,2.014199E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.360079E+0,5.226081E+0,0.000000E+0,80.019356E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.697193E+0,0.000000E+0,38.174828E-3,996.603389E-3,3.084135E+0,997.906841E-3,3.077296E+0,999.548223E-3,3.071406E+0,997.922932E-3,3.065999E+0,32.741232E-3,9.884737E+0,1.000000E+0,1.000000E+0,74.282912E+0,74.146506E+0,1.977286E+0,73.399143E+0,73.407755E+0,2.001875E+0,73.270622E+0,73.601432E+0,2.016328E+0,73.707869E+0,73.762117E+0,2.001692E+0
 10/25/2017,20:36:18.118,278.825630E-6,74.344328E+0,3.981337E-3,999.683716E-3,1.018630E+0,0.000000E+0,1.012730E+0,3.134629E+0,0.000000E+0,73.707869E+0,3.981142E-3,997.960028E-3,1.029006E+0,0.000000E+0,1.062163E+0,2.816884E+0,0.000000E+0,82.165379E+0,28.439891E+0,71.148617E+0,3.974592E-3,3.971480E-3,0.000000E+0,1.015562E+0,1.000000E+0,44.000000E+0,101.746286E+0,23.275276E+0,7.729164E-3,13.005910E-3,1.000000E+0,2.705073E+0,1.000000E+0,20.000000E+0,6.023969E-3,41.992709E+0,0.000000E+0,2.567883E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.985744E+0,0.000000E+0,-215.388788E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.523383E-3,0.000000E+0,154.909574E-3,0.000000E+0,-208.015667E-3,0.000000E+0,2.157364E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.005242E+0,3.091585E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.011223E+0,3.070279E+0,0.000000E+0,242.411787E+0,8.001816E-3,3.983983E-3,98.083153E+0,74.214662E+0,77.458850E+0,115.037506E+0,83.740362E+0,3.974577E-3,3.979897E-3,66.900869E+0,4.566548E+0,1.675414E+0,76.306678E+0,75.242665E+0,0.000000E+0,75.627014E+0,75.278481E+0,0.000000E+0,75.119158E+0,1.057865E+0,1.003079E+0,2.001526E+0,60.000000E+0,57.000000E+0,57.300000E+0,11.036996E-3,68.130526E+0,28.089091E+0,0.000000E+0,1.429618E+0,1.438315E+0,1.004660E+0,60.000000E+0,1.000000E+0,1.461446E+0,745.384540E-3,2.049765E+0,60.000000E+0,1.878441E+0,0.000000E+0,72.832239E+0,1.148620E+0,1.150974E+0,1.006048E+0,50.000000E+0,1.000000E+0,87.609406E+0,2.662631E+0,2.569671E+0,1.127423E+0,20.000000E+0,0.000000E+0,1.432289E+0,1.430780E+0,1.004822E+0,60.000000E+0,3.990081E-3,45.844552E+0,9.621991E-3,23.438485E+0,5.914918E+0,28.140119E+0,0.000000E+0,50.685126E-3,0.000000E+0,49.094227E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.010980E-3,0.000000E+0,21.618570E-3,2.020802E+0,2.013555E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.355979E+0,5.215411E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793183E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.700897E+0,0.000000E+0,42.652104E-3,996.603389E-3,3.083926E+0,998.325232E-3,3.077955E+0,996.796493E-3,3.069957E+0,997.939024E-3,3.068107E+0,26.941903E-3,9.872493E+0,1.000000E+0,1.000000E+0,74.284644E+0,74.143651E+0,1.980897E+0,73.399003E+0,73.405977E+0,2.002434E+0,73.272494E+0,73.599092E+0,2.018708E+0,73.711239E+0,73.760479E+0,1.998563E+0
 10/25/2017,20:36:28.118,1.244936E-3,74.344562E+0,3.984515E-3,997.525078E-3,986.806199E-3,0.000000E+0,1.010718E+0,3.135097E+0,0.000000E+0,73.706792E+0,3.980753E-3,997.412313E-3,1.024524E+0,0.000000E+0,1.061093E+0,2.826405E+0,0.000000E+0,82.166176E+0,28.446206E+0,71.139213E+0,3.974787E-3,3.969210E-3,0.000000E+0,1.021727E+0,1.000000E+0,44.000000E+0,101.439315E+0,23.122742E+0,7.733639E-3,12.997934E-3,1.000000E+0,2.716350E+0,1.000000E+0,20.000000E+0,6.004443E-3,41.991266E+0,0.000000E+0,2.565241E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.988255E+0,0.000000E+0,-210.303041E-3,0.000000E+0,137.040559E-3,0.000000E+0,135.753028E-3,0.000000E+0,151.912855E-3,0.000000E+0,-208.047890E-3,0.000000E+0,2.157332E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.008181E+0,3.091602E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.015985E+0,3.071309E+0,0.000000E+0,242.406914E+0,8.357945E-3,3.980026E-3,98.086725E+0,74.209513E+0,77.460724E+0,115.041420E+0,83.739518E+0,3.978599E-3,3.979572E-3,66.905170E+0,4.569448E+0,1.672932E+0,76.332526E+0,75.242571E+0,0.000000E+0,75.624673E+0,75.278013E+0,0.000000E+0,75.117004E+0,1.054798E+0,1.005921E+0,2.001637E+0,60.000000E+0,57.000000E+0,57.300000E+0,11.014298E-3,68.129544E+0,28.086165E+0,0.000000E+0,1.434279E+0,1.439496E+0,1.008544E+0,60.000000E+0,1.000000E+0,1.457840E+0,745.512361E-3,2.049509E+0,60.000000E+0,1.883308E+0,0.000000E+0,72.833597E+0,1.152005E+0,1.148020E+0,1.013205E+0,50.000000E+0,1.000000E+0,87.595893E+0,2.666447E+0,2.571348E+0,1.128509E+0,20.000000E+0,0.000000E+0,1.429286E+0,1.424549E+0,1.007393E+0,60.000000E+0,3.989562E-3,45.845856E+0,9.514662E-3,23.420809E+0,5.885276E+0,28.134361E+0,0.000000E+0,48.138528E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.880667E-3,0.000000E+0,23.003626E-3,2.020995E+0,2.013201E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.354202E+0,5.223567E+0,0.000000E+0,78.504291E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791379E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.696291E+0,0.000000E+0,42.684314E-3,997.021781E-3,3.082767E+0,997.874657E-3,3.077360E+0,997.343621E-3,3.071502E+0,999.065464E-3,3.066095E+0,33.063417E-3,9.881193E+0,1.000000E+0,1.000000E+0,74.285252E+0,74.147630E+0,1.980450E+0,73.397365E+0,73.404713E+0,2.003057E+0,73.272073E+0,73.602041E+0,2.012990E+0,73.707962E+0,73.761134E+0,1.999074E+0
 10/25/2017,20:36:38.118,-2.458487E-3,74.344609E+0,3.988017E-3,999.683716E-3,1.007053E+0,0.000000E+0,1.013609E+0,3.136112E+0,0.000000E+0,73.706792E+0,3.980105E-3,997.573406E-3,1.024157E+0,0.000000E+0,1.063696E+0,2.818753E+0,0.000000E+0,82.170020E+0,28.444395E+0,71.127751E+0,3.976668E-3,3.970572E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,101.403661E+0,23.117407E+0,7.737076E-3,13.026728E-3,1.000000E+0,2.715439E+0,1.000000E+0,20.000000E+0,6.028769E-3,41.991778E+0,0.000000E+0,2.566594E+0,0.000000E+0,1.989712E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.993147E+0,0.000000E+0,-211.043371E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.362442E-3,0.000000E+0,147.917230E-3,0.000000E+0,-220.228104E-3,0.000000E+0,2.161263E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001882E+0,0.000000E+0,1.017638E+0,3.090797E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.008458E+0,3.070585E+0,0.000000E+0,242.401656E+0,8.356713E-3,3.980675E-3,98.086631E+0,74.226926E+0,77.462597E+0,115.049011E+0,83.743644E+0,3.980091E-3,3.981324E-3,66.918634E+0,4.568159E+0,1.674705E+0,76.339317E+0,75.246036E+0,0.000000E+0,75.625282E+0,75.275017E+0,0.000000E+0,75.116021E+0,1.059590E+0,1.005969E+0,2.003949E+0,60.000000E+0,57.000000E+0,57.300000E+0,11.010861E-3,68.128749E+0,28.079154E+0,0.000000E+0,1.432028E+0,1.436798E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.458351E+0,742.636392E-3,2.036680E+0,60.000000E+0,1.890980E+0,0.000000E+0,72.834252E+0,1.148253E+0,1.146663E+0,1.008987E+0,50.000000E+0,1.000000E+0,87.644691E+0,2.670854E+0,2.575853E+0,1.131432E+0,20.000000E+0,0.000000E+0,1.429957E+0,1.429757E+0,1.014786E+0,60.000000E+0,3.988784E-3,45.841897E+0,9.531653E-3,23.501812E+0,5.866911E+0,28.124750E+0,0.000000E+0,44.238042E-3,0.000000E+0,44.778004E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.719614E-3,0.000000E+0,23.615628E-3,2.021060E+0,2.013651E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.357595E+0,5.226694E+0,0.000000E+0,86.530910E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.791863E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.691298E+0,0.000000E+0,40.655045E-3,996.571205E-3,3.083475E+0,997.987300E-3,3.078406E+0,996.683849E-3,3.070038E+0,998.196496E-3,3.066224E+0,33.707786E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.284597E+0,74.145196E+0,1.978389E+0,73.395774E+0,73.407615E+0,2.006074E+0,73.271137E+0,73.601994E+0,2.018676E+0,73.707260E+0,73.759964E+0,2.001165E+0
 10/25/2017,20:36:48.118,-204.229589E-6,74.344656E+0,3.980883E-3,998.394977E-3,983.277308E-3,0.000000E+0,1.011341E+0,3.136627E+0,0.000000E+0,73.709366E+0,3.977446E-3,997.702280E-3,989.653995E-3,0.000000E+0,1.062307E+0,2.818560E+0,0.000000E+0,82.169692E+0,28.437569E+0,71.120265E+0,3.976019E-3,3.968431E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,101.510576E+0,22.929018E+0,7.714183E-3,13.014795E-3,1.000000E+0,2.715918E+0,1.000000E+0,20.000000E+0,6.006065E-3,41.985494E+0,0.000000E+0,2.563823E+0,0.000000E+0,1.984136E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.990508E+0,0.000000E+0,-202.996304E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.330253E-3,0.000000E+0,144.533837E-3,0.000000E+0,-199.637742E-3,0.000000E+0,2.155592E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.006872E+0,3.091183E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.004687E+0,3.070456E+0,0.000000E+0,242.397989E+0,8.354183E-3,3.979767E-3,98.088982E+0,74.272707E+0,77.465314E+0,115.051133E+0,83.747020E+0,3.981843E-3,3.982621E-3,66.925694E+0,4.566226E+0,1.674012E+0,76.346575E+0,75.245567E+0,0.000000E+0,75.623596E+0,75.278996E+0,0.000000E+0,75.116630E+0,1.060372E+0,1.006528E+0,2.000601E+0,60.000000E+0,58.000000E+0,57.200000E+0,11.020524E-3,68.128608E+0,28.068614E+0,0.000000E+0,1.423551E+0,1.432215E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.458144E+0,744.697503E-3,2.038277E+0,60.000000E+0,1.881519E+0,0.000000E+0,72.833971E+0,1.147630E+0,1.153097E+0,1.014722E+0,50.000000E+0,1.000000E+0,87.673126E+0,2.667469E+0,2.569543E+0,1.123750E+0,20.000000E+0,0.000000E+0,1.434013E+0,1.423925E+0,998.674621E-3,60.000000E+0,3.990081E-3,45.841617E+0,9.504869E-3,23.420020E+0,5.847257E+0,28.121685E+0,0.000000E+0,35.502244E-3,0.000000E+0,44.455898E-3,0.000000E+0,16.722556E-3,0.000000E+0,24.420893E-3,0.000000E+0,24.130998E-3,2.020802E+0,2.013748E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.359372E+0,5.190879E+0,0.000000E+0,84.725727E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792281E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.682697E+0,0.000000E+0,43.908318E-3,996.699941E-3,3.083266E+0,998.180404E-3,3.077247E+0,998.244772E-3,3.069314E+0,999.805695E-3,3.068203E+0,31.774677E-3,9.853161E+0,1.000000E+0,1.000000E+0,74.283006E+0,74.145851E+0,1.979875E+0,73.398207E+0,73.405041E+0,1.999161E+0,73.270248E+0,73.598905E+0,2.021791E+0,73.706558E+0,73.761556E+0,2.004310E+0
