date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:36:58.118,600.862443E-6,74.343298E+0,3.982958E-3,998.040574E-3,980.546809E-3,0.000000E+0,1.009249E+0,3.135612E+0,0.000000E+0,73.707728E+0,3.976149E-3,997.476750E-3,982.826766E-3,0.000000E+0,1.061780E+0,2.813147E+0,0.000000E+0,82.171989E+0,28.428236E+0,71.103470E+0,3.972517E-3,3.972258E-3,0.000000E+0,1.028258E+0,1.000000E+0,44.000000E+0,101.569750E+0,23.059790E+0,7.712822E-3,13.020373E-3,1.000000E+0,2.705313E+0,1.000000E+0,20.000000E+0,6.027731E-3,41.982888E+0,0.000000E+0,2.566884E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.992761E+0,0.000000E+0,-204.509153E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.443731E-3,0.000000E+0,-191.710936E-3,0.000000E+0,2.153658E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.015625E+0,3.091167E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.012965E+0,3.070537E+0,0.000000E+0,242.392875E+0,8.357167E-3,3.980610E-3,98.094247E+0,74.273222E+0,77.466251E+0,115.053537E+0,83.747208E+0,3.978340E-3,3.981259E-3,66.922374E+0,4.567837E+0,1.673415E+0,76.351398E+0,75.246457E+0,0.000000E+0,75.624064E+0,75.279652E+0,0.000000E+0,75.116302E+0,1.054414E+0,1.011030E+0,2.003805E+0,60.000000E+0,58.000000E+0,57.200000E+0,11.045038E-3,68.127159E+0,28.061371E+0,0.000000E+0,1.432539E+0,1.434259E+0,997.756026E-3,60.000000E+0,1.000000E+0,1.456676E+0,745.272697E-3,2.052193E+0,60.000000E+0,1.880214E+0,0.000000E+0,72.830461E+0,1.149067E+0,1.149569E+0,1.006911E+0,50.000000E+0,1.000000E+0,87.591153E+0,2.664276E+0,2.572706E+0,1.110432E+0,20.000000E+0,0.000000E+0,1.424575E+0,1.426370E+0,999.105759E-3,60.000000E+0,3.988265E-3,45.841617E+0,9.530291E-3,23.281864E+0,5.810527E+0,28.114628E+0,0.000000E+0,35.179890E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.003626E-3,2.020931E+0,2.013877E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.351997E+0,5.192137E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.791959E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.674838E+0,0.000000E+0,43.554001E-3,997.053965E-3,3.083877E+0,997.810289E-3,3.077038E+0,999.242476E-3,3.069941E+0,1.000176E+0,3.065838E+0,34.996526E-3,9.866049E+0,1.000000E+0,1.000000E+0,74.281508E+0,74.145945E+0,1.976263E+0,73.398488E+0,73.401390E+0,2.003903E+0,73.272822E+0,73.599607E+0,2.015162E+0,73.706511E+0,73.759028E+0,2.005411E+0
 10/25/2017,20:37:08.118,-365.247996E-6,74.344281E+0,3.975500E-3,998.781599E-3,1.002455E+0,0.000000E+0,1.012762E+0,3.135064E+0,0.000000E+0,73.705575E+0,3.982310E-3,998.024464E-3,988.330023E-3,0.000000E+0,1.060566E+0,2.812792E+0,0.000000E+0,82.172458E+0,28.418160E+0,71.106324E+0,3.976214E-3,3.962465E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,101.640448E+0,23.087068E+0,7.713016E-3,13.013887E-3,1.000000E+0,2.717803E+0,1.000000E+0,20.000000E+0,6.009503E-3,41.978978E+0,0.000000E+0,2.568914E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.990035E+0,10.000000E+0,9.003319E+0,0.000000E+0,-195.850508E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.974019E-3,0.000000E+0,150.946172E-3,0.000000E+0,-203.472254E-3,0.000000E+0,2.151757E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,998.725432E-3,3.090781E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.001731E+0,3.070955E+0,0.000000E+0,242.373673E+0,8.354313E-3,3.978794E-3,98.094012E+0,74.264468E+0,77.464237E+0,115.059054E+0,83.748755E+0,3.978015E-3,3.976199E-3,66.921486E+0,4.582013E+0,1.673657E+0,76.330091E+0,75.250015E+0,0.000000E+0,75.625844E+0,75.281337E+0,0.000000E+0,75.117472E+0,1.056810E+0,1.004564E+0,1.999565E+0,60.000000E+0,58.000000E+0,57.200000E+0,11.062418E-3,68.128421E+0,28.055799E+0,0.000000E+0,1.418890E+0,1.434706E+0,995.055088E-3,60.000000E+0,1.000000E+0,1.451491E+0,743.467228E-3,2.053024E+0,60.000000E+0,1.869109E+0,0.000000E+0,72.831537E+0,1.148349E+0,1.150287E+0,980.247988E-3,50.000000E+0,1.000000E+0,87.496608E+0,2.669225E+0,2.574719E+0,1.126561E+0,20.000000E+0,0.000000E+0,1.425948E+0,1.421976E+0,979.784414E-3,60.000000E+0,3.987162E-3,45.839987E+0,9.431457E-3,23.254585E+0,5.840169E+0,28.109474E+0,0.000000E+0,6.135780E-3,0.000000E+0,42.104523E-3,0.000000E+0,21.972886E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.457517E-3,2.021060E+0,2.013587E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.343436E+0,5.191266E+0,0.000000E+0,81.792304E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793312E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.669748E+0,0.000000E+0,43.682843E-3,996.812585E-3,3.083652E+0,997.858565E-3,3.077328E+0,999.081556E-3,3.073095E+0,997.214885E-3,3.065790E+0,28.552828E-3,9.868627E+0,1.000000E+0,1.000000E+0,74.280337E+0,74.145149E+0,1.982799E+0,73.396663E+0,73.405275E+0,2.003520E+0,73.271792E+0,73.599607E+0,2.017877E+0,73.707401E+0,73.757343E+0,2.003831E+0
 10/25/2017,20:37:18.118,278.825630E-6,74.346341E+0,3.983801E-3,998.024464E-3,995.061567E-3,0.000000E+0,1.011038E+0,3.136160E+0,0.000000E+0,73.705622E+0,3.980818E-3,996.767944E-3,998.124225E-3,0.000000E+0,1.061748E+0,2.806107E+0,0.000000E+0,82.174661E+0,28.397961E+0,71.108897E+0,3.977705E-3,3.966291E-3,0.000000E+0,1.022953E+0,1.000000E+0,44.000000E+0,101.462740E+0,23.280333E+0,7.713600E-3,13.014276E-3,1.000000E+0,2.706048E+0,1.000000E+0,20.000000E+0,6.018195E-3,41.981166E+0,0.000000E+0,2.571492E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989777E+0,10.000000E+0,8.999907E+0,0.000000E+0,-199.616536E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.197173E-3,0.000000E+0,138.443731E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.159233E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,1.004715E+0,3.090942E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.003440E+0,3.070199E+0,0.000000E+0,242.349116E+0,8.684495E-3,3.980351E-3,98.095375E+0,74.264983E+0,77.466391E+0,115.064571E+0,83.752834E+0,3.977172E-3,3.978015E-3,66.921159E+0,4.571059E+0,1.677993E+0,76.334119E+0,75.246270E+0,0.000000E+0,75.626124E+0,75.280354E+0,0.000000E+0,75.115225E+0,1.055437E+0,1.002536E+0,2.001892E+0,60.000000E+0,58.000000E+0,57.200000E+0,11.039525E-3,68.130292E+0,28.052317E+0,0.000000E+0,1.434758E+0,1.436239E+0,984.203392E-3,60.000000E+0,1.000000E+0,1.454634E+0,741.294273E-3,2.054478E+0,60.000000E+0,1.869544E+0,0.000000E+0,72.832333E+0,1.148940E+0,1.150734E+0,1.006990E+0,50.000000E+0,1.000000E+0,87.483235E+0,2.665760E+0,2.570965E+0,1.130969E+0,20.000000E+0,0.000000E+0,1.426507E+0,1.424564E+0,976.910164E-3,60.000000E+0,3.988394E-3,45.837146E+0,9.671473E-3,23.224199E+0,5.801184E+0,28.107199E+0,0.000000E+0,35.244361E-3,0.000000E+0,51.477813E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.968474E-3,0.000000E+0,23.196890E-3,2.020706E+0,2.013587E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.341483E+0,5.192910E+0,0.000000E+0,83.726429E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.792378E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.660826E+0,0.000000E+0,42.329997E-3,997.311437E-3,3.083877E+0,998.051668E-3,3.078213E+0,998.260864E-3,3.070167E+0,1.000321E+0,3.066160E+0,27.586273E-3,9.865405E+0,1.000000E+0,1.000000E+0,74.279869E+0,74.143791E+0,1.981569E+0,73.394463E+0,73.404573E+0,2.002067E+0,73.268422E+0,73.597313E+0,2.017941E+0,73.708664E+0,73.755752E+0,2.002123E+0
 10/25/2017,20:37:28.118,1.727991E-3,74.345077E+0,3.984579E-3,997.750607E-3,980.882135E-3,0.000000E+0,1.013321E+0,3.135242E+0,0.000000E+0,73.707073E+0,3.979002E-3,997.863372E-3,995.348669E-3,0.000000E+0,1.063920E+0,2.800404E+0,0.000000E+0,82.174473E+0,28.388163E+0,71.072639E+0,3.974009E-3,3.969015E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,101.338563E+0,23.117685E+0,7.714962E-3,13.006818E-3,1.000000E+0,2.726252E+0,1.000000E+0,20.000000E+0,5.993481E-3,41.977675E+0,0.000000E+0,2.563630E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.989671E+0,0.000000E+0,-204.734471E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.358114E-3,0.000000E+0,146.273868E-3,0.000000E+0,-201.667778E-3,0.000000E+0,2.162133E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,999.348382E-3,3.091006E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.012437E+0,3.070263E+0,0.000000E+0,242.336090E+0,7.745065E-3,3.981259E-3,98.097537E+0,74.269009E+0,77.468733E+0,115.072256E+0,83.751897E+0,3.977367E-3,3.976264E-3,66.919195E+0,4.566548E+0,1.673206E+0,76.347137E+0,75.247581E+0,0.000000E+0,75.624533E+0,75.279933E+0,0.000000E+0,75.112182E+0,1.061730E+0,1.002744E+0,2.000346E+0,60.000000E+0,58.000000E+0,57.200000E+0,11.021237E-3,68.128795E+0,28.047674E+0,0.000000E+0,1.427351E+0,1.436015E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.453326E+0,740.383550E-3,2.057194E+0,60.000000E+0,1.891689E+0,0.000000E+0,72.832052E+0,1.150312E+0,1.154342E+0,1.001080E+0,50.000000E+0,1.000000E+0,87.495200E+0,2.672802E+0,2.569287E+0,1.126689E+0,20.000000E+0,0.000000E+0,1.426156E+0,1.426002E+0,1.008671E+0,60.000000E+0,3.990405E-3,45.836494E+0,9.542548E-3,23.347926E+0,5.853701E+0,28.107988E+0,0.000000E+0,38.371197E-3,0.000000E+0,43.715054E-3,0.000000E+0,15.144235E-3,0.000000E+0,21.554148E-3,0.000000E+0,25.000685E-3,2.021060E+0,2.013490E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.341619E+0,5.193394E+0,0.000000E+0,82.759366E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792024E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.660375E+0,0.000000E+0,42.297787E-3,996.667757E-3,3.083555E+0,998.437876E-3,3.076974E+0,997.327529E-3,3.071454E+0,998.647072E-3,3.066015E+0,31.774677E-3,9.867660E+0,1.000000E+0,1.000000E+0,74.281742E+0,74.143791E+0,1.980146E+0,73.397646E+0,73.402466E+0,2.008916E+0,73.268610E+0,73.596284E+0,2.014699E+0,73.706511E+0,73.755892E+0,2.001277E+0
 10/25/2017,20:37:38.118,117.807224E-6,74.344188E+0,3.984969E-3,998.894364E-3,1.013983E+0,0.000000E+0,1.011549E+0,3.136257E+0,0.000000E+0,73.705622E+0,3.972128E-3,997.766717E-3,992.477405E-3,0.000000E+0,1.066156E+0,2.795120E+0,0.000000E+0,82.179583E+0,28.386260E+0,71.058370E+0,3.976278E-3,3.971480E-3,0.000000E+0,1.016948E+0,1.000000E+0,44.000000E+0,101.266739E+0,23.139628E+0,7.714832E-3,13.009153E-3,1.000000E+0,2.715695E+0,1.000000E+0,20.000000E+0,6.035775E-3,41.973951E+0,0.000000E+0,2.565499E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.974284E+0,0.000000E+0,-212.202149E-3,0.000000E+0,135.559899E-3,0.000000E+0,138.810914E-3,0.000000E+0,158.518526E-3,0.000000E+0,-209.981257E-3,0.000000E+0,2.164582E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,1.000754E+0,3.091634E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.004383E+0,3.070489E+0,0.000000E+0,242.316069E+0,7.914697E-3,3.985605E-3,98.098995E+0,74.258009E+0,77.469857E+0,115.074520E+0,83.758133E+0,3.981194E-3,3.974123E-3,66.915455E+0,4.571059E+0,1.678460E+0,76.335992E+0,75.246691E+0,0.000000E+0,75.625937E+0,75.280307E+0,0.000000E+0,75.112884E+0,1.062401E+0,997.490902E-3,2.003550E+0,60.000000E+0,58.000000E+0,57.200000E+0,11.017476E-3,68.126925E+0,28.041591E+0,0.000000E+0,1.426984E+0,1.426642E+0,1.004277E+0,60.000000E+0,1.000000E+0,1.457537E+0,741.406117E-3,2.036967E+0,60.000000E+0,1.877635E+0,0.000000E+0,72.832473E+0,1.148892E+0,1.154167E+0,1.008141E+0,50.000000E+0,1.000000E+0,87.535458E+0,2.661370E+0,2.572898E+0,1.123351E+0,20.000000E+0,0.000000E+0,1.433997E+0,1.422519E+0,1.004790E+0,60.000000E+0,3.988005E-3,45.835982E+0,9.387163E-3,23.388519E+0,5.966147E+0,28.105992E+0,0.000000E+0,55.391497E-3,0.000000E+0,49.029806E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.334557E-3,0.000000E+0,23.841102E-3,2.021028E+0,2.013651E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.344132E+0,5.191460E+0,0.000000E+0,81.405479E-3,0.000000E+0,46.655699E-3,9.500000E+0,9.792668E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.660568E+0,0.000000E+0,41.492521E-3,996.587297E-3,3.083411E+0,998.003392E-3,3.076571E+0,999.483855E-3,3.072822E+0,997.971208E-3,3.068010E+0,25.653164E-3,9.864760E+0,1.000000E+0,1.000000E+0,74.277950E+0,74.142059E+0,1.980546E+0,73.398067E+0,73.404479E+0,2.003631E+0,73.269218E+0,73.595816E+0,2.013262E+0,73.709413E+0,73.751445E+0,2.007854E+0
 10/25/2017,20:37:48.118,761.880850E-6,74.346669E+0,3.981142E-3,999.200439E-3,1.010215E+0,0.000000E+0,1.012651E+0,3.135048E+0,0.000000E+0,73.706277E+0,3.983607E-3,997.525078E-3,992.493356E-3,0.000000E+0,1.061125E+0,2.808749E+0,0.000000E+0,82.179114E+0,28.383474E+0,71.088312E+0,3.979262E-3,3.971090E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,101.359776E+0,23.095557E+0,7.732277E-3,13.038726E-3,1.000000E+0,2.712325E+0,1.000000E+0,20.000000E+0,6.037461E-3,41.970972E+0,0.000000E+0,2.568334E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.982010E+0,0.000000E+0,-212.845914E-3,0.000000E+0,138.489031E-3,0.000000E+0,137.780889E-3,0.000000E+0,156.617382E-3,0.000000E+0,-206.307859E-3,0.000000E+0,2.168835E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,889.868921E-3,3.091762E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.005933E+0,3.070199E+0,0.000000E+0,242.295613E+0,7.970549E-3,3.981518E-3,98.101298E+0,74.246165E+0,77.467890E+0,115.080555E+0,83.758836E+0,3.980740E-3,3.975226E-3,66.911528E+0,4.580725E+0,1.676429E+0,76.341892E+0,75.248002E+0,0.000000E+0,75.624720E+0,75.281805E+0,0.000000E+0,75.112135E+0,1.057050E+0,998.544681E-3,2.002068E+0,60.000000E+0,59.000000E+0,57.100000E+0,11.018319E-3,68.125008E+0,28.083379E+0,0.000000E+0,1.431725E+0,1.432183E+0,1.001704E+0,60.000000E+0,1.000000E+0,1.450709E+0,742.748235E-3,2.041281E+0,60.000000E+0,1.892705E+0,0.000000E+0,72.831163E+0,1.150360E+0,1.145626E+0,1.002501E+0,50.000000E+0,1.000000E+0,87.556572E+0,2.660987E+0,2.567227E+0,1.116612E+0,20.000000E+0,0.000000E+0,1.427370E+0,1.418142E+0,1.005557E+0,60.000000E+0,3.991184E-3,45.832628E+0,9.625623E-3,23.368014E+0,6.020275E+0,28.103763E+0,0.000000E+0,51.619953E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.977299E-3,2.021028E+0,2.013813E+0,2.018064E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.345118E+0,5.188268E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.791798E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.777432E+0,0.000000E+0,42.168944E-3,997.005689E-3,3.083716E+0,997.858565E-3,3.077473E+0,996.587297E-3,3.069040E+0,998.582704E-3,3.066160E+0,30.485937E-3,9.865405E+0,1.000000E+0,1.000000E+0,74.280946E+0,74.144260E+0,1.981409E+0,73.397318E+0,73.404432E+0,2.005994E+0,73.270669E+0,73.597875E+0,2.010275E+0,73.708149E+0,73.752569E+0,2.003863E+0
 10/25/2017,20:37:58.118,278.825630E-6,74.342971E+0,3.983542E-3,998.056683E-3,997.903840E-3,0.000000E+0,1.010143E+0,3.136305E+0,0.000000E+0,73.705013E+0,3.983282E-3,998.201666E-3,1.030681E+0,0.000000E+0,1.062578E+0,2.802643E+0,0.000000E+0,82.180333E+0,28.386306E+0,71.088452E+0,3.977122E-3,3.969339E-3,0.000000E+0,1.028943E+0,1.000000E+0,44.000000E+0,101.271866E+0,23.001478E+0,7.750760E-3,13.027571E-3,1.000000E+0,2.718586E+0,1.000000E+0,20.000000E+0,6.006130E-3,41.969902E+0,0.000000E+0,2.567142E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.980658E+0,0.000000E+0,-222.792090E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.493358E-3,0.000000E+0,158.292966E-3,0.000000E+0,-198.735504E-3,0.000000E+0,2.164872E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,749.321844E-3,3.091151E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.009721E+0,3.069925E+0,0.000000E+0,242.281911E+0,7.974571E-3,3.982881E-3,98.103648E+0,74.220420E+0,77.469857E+0,115.083242E+0,83.759118E+0,3.977626E-3,3.976848E-3,66.908396E+0,4.583624E+0,1.675946E+0,76.337959E+0,75.249219E+0,0.000000E+0,75.626780E+0,75.278856E+0,0.000000E+0,75.111058E+0,1.056970E+0,1.003255E+0,2.000697E+0,60.000000E+0,59.000000E+0,57.100000E+0,11.010018E-3,68.123932E+0,28.098748E+0,0.000000E+0,1.430464E+0,1.437676E+0,1.011053E+0,60.000000E+0,1.000000E+0,1.454155E+0,743.627004E-3,2.049908E+0,60.000000E+0,1.896589E+0,0.000000E+0,72.830461E+0,1.145060E+0,1.144844E+0,1.008284E+0,50.000000E+0,1.000000E+0,87.548502E+0,2.656644E+0,2.565022E+0,1.126369E+0,20.000000E+0,0.000000E+0,1.429126E+0,1.422280E+0,1.003497E+0,60.000000E+0,3.987811E-3,45.831044E+0,9.570369E-3,23.268967E+0,6.047017E+0,28.102556E+0,0.000000E+0,50.072653E-3,0.000000E+0,41.299258E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.145706E-3,0.000000E+0,18.784035E-3,2.020963E+0,2.013716E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.343706E+0,5.181724E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.791766E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.778173E+0,0.000000E+0,45.164532E-3,996.844769E-3,3.083411E+0,998.164312E-3,3.077038E+0,996.651665E-3,3.071293E+0,999.644775E-3,3.065967E+0,30.163752E-3,9.862827E+0,1.000000E+0,1.000000E+0,74.281648E+0,74.141170E+0,1.981792E+0,73.396616E+0,73.401203E+0,2.003695E+0,73.269078E+0,73.593897E+0,2.010051E+0,73.709039E+0,73.752990E+0,2.003464E+0
 10/25/2017,20:38:08.118,439.844037E-6,74.346201E+0,3.981207E-3,998.282212E-3,992.842038E-3,0.000000E+0,1.013210E+0,3.133180E+0,0.000000E+0,73.705669E+0,3.979067E-3,998.362759E-3,986.782730E-3,0.000000E+0,1.064032E+0,2.807122E+0,0.000000E+0,82.179864E+0,28.377251E+0,71.070159E+0,3.974009E-3,3.972971E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,101.184898E+0,23.439273E+0,7.752965E-3,13.017130E-3,1.000000E+0,2.697758E+0,1.000000E+0,20.000000E+0,6.033829E-3,41.966458E+0,0.000000E+0,2.570654E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.980432E+0,0.000000E+0,-220.732041E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.104936E-3,0.000000E+0,160.161888E-3,0.000000E+0,-206.501196E-3,0.000000E+0,2.162423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,996.105848E-3,3.091811E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.002801E+0,3.069861E+0,0.000000E+0,242.262710E+0,7.972235E-3,3.978729E-3,98.104166E+0,74.230905E+0,77.472433E+0,115.091258E+0,83.759915E+0,3.980935E-3,3.978340E-3,66.912323E+0,4.575247E+0,1.676349E+0,76.304851E+0,75.251326E+0,0.000000E+0,75.621770E+0,75.280916E+0,0.000000E+0,75.113399E+0,1.063008E+0,973.062391E-3,2.003120E+0,60.000000E+0,59.000000E+0,57.100000E+0,10.996788E-3,68.122109E+0,28.098795E+0,0.000000E+0,1.429714E+0,1.436111E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.459548E+0,743.371362E-3,2.033277E+0,60.000000E+0,1.885919E+0,0.000000E+0,72.830882E+0,1.150009E+0,1.145913E+0,1.010058E+0,50.000000E+0,1.000000E+0,87.491540E+0,2.664611E+0,2.565565E+0,1.122760E+0,20.000000E+0,0.000000E+0,1.430021E+0,1.425267E+0,1.015984E+0,60.000000E+0,3.991573E-3,45.831184E+0,9.571796E-3,23.349550E+0,6.015442E+0,28.100838E+0,0.000000E+0,55.746086E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.334557E-3,0.000000E+0,16.078343E-3,0.000000E+0,19.170563E-3,2.021060E+0,2.013684E+0,2.018129E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.338207E+0,5.168475E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.793280E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.778527E+0,0.000000E+0,44.842426E-3,997.037873E-3,3.083523E+0,997.633277E-3,3.077505E+0,996.458562E-3,3.071856E+0,999.548223E-3,3.068236E+0,28.875013E-3,9.870560E+0,1.000000E+0,1.000000E+0,74.276967E+0,74.140702E+0,1.980850E+0,73.396335E+0,73.405275E+0,2.006585E+0,73.272962E+0,73.597688E+0,2.013645E+0,73.707541E+0,73.753458E+0,2.009274E+0
 10/25/2017,20:38:18.118,600.862443E-6,74.344984E+0,3.982634E-3,999.603170E-3,1.000714E+0,0.000000E+0,1.009169E+0,3.133421E+0,0.000000E+0,73.703750E+0,3.979716E-3,998.298322E-3,987.022002E-3,0.000000E+0,1.059432E+0,2.806784E+0,0.000000E+0,82.184317E+0,28.391182E+0,71.055703E+0,3.973360E-3,3.971026E-3,0.000000E+0,1.021345E+0,1.000000E+0,44.000000E+0,100.980677E+0,23.207498E+0,7.726700E-3,13.016027E-3,1.000000E+0,2.705968E+0,1.000000E+0,20.000000E+0,6.033375E-3,41.968412E+0,0.000000E+0,2.569043E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.977729E+0,0.000000E+0,-213.039044E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.909642E-3,0.000000E+0,156.230708E-3,0.000000E+0,-201.571109E-3,0.000000E+0,2.159716E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.006568E+0,3.090684E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.013476E+0,3.070311E+0,0.000000E+0,242.257596E+0,7.974960E-3,3.979053E-3,98.106093E+0,74.274065E+0,77.473276E+0,115.094087E+0,83.764041E+0,3.976783E-3,3.981972E-3,66.914567E+0,4.577181E+0,1.675124E+0,76.298810E+0,75.251092E+0,0.000000E+0,75.625329E+0,75.283023E+0,0.000000E+0,75.110543E+0,1.055245E+0,991.264027E-3,2.002004E+0,60.000000E+0,59.000000E+0,57.100000E+0,11.019810E-3,68.123512E+0,28.092480E+0,0.000000E+0,1.432012E+0,1.441588E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.458862E+0,744.537727E-3,2.036967E+0,60.000000E+0,1.879118E+0,0.000000E+0,72.831818E+0,1.147327E+0,1.147573E+0,1.006351E+0,50.000000E+0,1.000000E+0,87.504256E+0,2.660364E+0,2.565645E+0,1.118656E+0,20.000000E+0,0.000000E+0,1.433870E+0,1.427792E+0,1.002890E+0,60.000000E+0,3.990276E-3,45.828576E+0,9.526011E-3,23.412041E+0,5.993211E+0,28.100884E+0,0.000000E+0,54.456670E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.920232E-3,0.000000E+0,16.658134E-3,0.000000E+0,22.649309E-3,2.020899E+0,2.013426E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.338419E+0,5.150133E+0,0.000000E+0,82.533719E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.794117E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.779075E+0,0.000000E+0,51.477813E-3,996.635573E-3,3.083620E+0,997.794197E-3,3.077135E+0,999.419487E-3,3.070521E+0,997.810289E-3,3.066240E+0,29.197198E-3,9.885704E+0,1.000000E+0,1.000000E+0,74.274907E+0,74.142528E+0,1.981233E+0,73.396756E+0,73.402841E+0,2.002530E+0,73.269920E+0,73.595441E+0,2.014683E+0,73.709226E+0,73.749620E+0,2.009386E+0
 10/25/2017,20:38:28.118,-204.229589E-6,74.344328E+0,3.982569E-3,997.605624E-3,1.005936E+0,0.000000E+0,1.010543E+0,3.133582E+0,0.000000E+0,73.704265E+0,3.979716E-3,997.831154E-3,1.011922E+0,0.000000E+0,1.060422E+0,2.796393E+0,0.000000E+0,82.185817E+0,28.411613E+0,71.055516E+0,3.972063E-3,3.966810E-3,0.000000E+0,1.017123E+0,1.000000E+0,44.000000E+0,100.921228E+0,23.411948E+0,7.734223E-3,13.010839E-3,1.000000E+0,2.701927E+0,1.000000E+0,20.000000E+0,6.020855E-3,41.964828E+0,0.000000E+0,2.567883E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.975604E+0,0.000000E+0,-220.056087E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.394630E-3,0.000000E+0,159.968551E-3,0.000000E+0,-207.596771E-3,0.000000E+0,2.158943E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.011408E+0,3.091457E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.006461E+0,3.069620E+0,0.000000E+0,242.225755E+0,7.971587E-3,3.980221E-3,98.108960E+0,74.254638E+0,77.472855E+0,115.099604E+0,83.767839E+0,3.975356E-3,3.979767E-3,66.909799E+0,4.574925E+0,1.678927E+0,76.302557E+0,75.252778E+0,0.000000E+0,75.621957E+0,75.285691E+0,0.000000E+0,75.109888E+0,1.055532E+0,997.634599E-3,2.001127E+0,60.000000E+0,59.000000E+0,57.100000E+0,10.993869E-3,68.125896E+0,28.093409E+0,0.000000E+0,1.430655E+0,1.431544E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.456995E+0,746.918391E-3,2.043470E+0,60.000000E+0,1.887160E+0,0.000000E+0,72.832005E+0,1.146721E+0,1.154694E+0,1.011288E+0,50.000000E+0,1.000000E+0,87.503083E+0,2.660843E+0,2.567450E+0,1.125779E+0,20.000000E+0,0.000000E+0,1.430101E+0,1.424660E+0,1.000639E+0,60.000000E+0,3.988848E-3,45.826759E+0,9.547023E-3,23.505662E+0,6.017375E+0,28.101070E+0,0.000000E+0,53.489607E-3,0.000000E+0,41.073783E-3,0.000000E+0,13.888021E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.969945E-3,2.020545E+0,2.013651E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.337495E+0,5.153518E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793602E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.778527E+0,0.000000E+0,41.331468E-3,996.281550E-3,3.083523E+0,998.148220E-3,3.076748E+0,996.297642E-3,3.069346E+0,997.971208E-3,3.065918E+0,34.674341E-3,9.881837E+0,1.000000E+0,1.000000E+0,74.275188E+0,74.143838E+0,1.980929E+0,73.396663E+0,73.401998E+0,2.003296E+0,73.272354E+0,73.592165E+0,2.017239E+0,73.707588E+0,73.747420E+0,2.005906E+0
 10/25/2017,20:38:38.118,-1.814414E-3,74.342128E+0,3.978613E-3,999.103784E-3,994.295111E-3,0.000000E+0,1.011772E+0,3.133631E+0,0.000000E+0,73.706324E+0,3.976214E-3,997.815044E-3,1.026454E+0,0.000000E+0,1.059879E+0,2.801806E+0,0.000000E+0,82.184552E+0,28.420342E+0,71.077411E+0,3.978613E-3,3.968107E-3,0.000000E+0,1.009127E+0,1.000000E+0,44.000000E+0,100.767998E+0,23.482280E+0,7.737725E-3,13.008894E-3,1.000000E+0,2.691736E+0,1.000000E+0,20.000000E+0,6.009373E-3,41.966923E+0,0.000000E+0,2.562180E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.973898E+0,0.000000E+0,-220.635476E-3,0.000000E+0,138.489031E-3,0.000000E+0,137.298065E-3,0.000000E+0,160.838566E-3,0.000000E+0,-206.565642E-3,0.000000E+0,2.154013E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.012957E+0,3.091264E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.010280E+0,3.070038E+0,0.000000E+0,242.194589E+0,7.080939E-3,3.981972E-3,98.110653E+0,74.253749E+0,77.474635E+0,115.106017E+0,83.767136E+0,3.979507E-3,3.979053E-3,66.907601E+0,4.571059E+0,1.673786E+0,76.258913E+0,75.249360E+0,0.000000E+0,75.622472E+0,75.285411E+0,0.000000E+0,75.110965E+0,1.053424E+0,993.291752E-3,2.002084E+0,60.000000E+0,59.000000E+0,57.100000E+0,10.994583E-3,68.121220E+0,28.088115E+0,0.000000E+0,1.432922E+0,1.436271E+0,1.009311E+0,60.000000E+0,1.000000E+0,1.466216E+0,744.250130E-3,2.040945E+0,60.000000E+0,1.898555E+0,0.000000E+0,72.832427E+0,1.147583E+0,1.149697E+0,1.007022E+0,50.000000E+0,1.000000E+0,87.487177E+0,2.656436E+0,2.561380E+0,1.117762E+0,20.000000E+0,0.000000E+0,1.428887E+0,1.425028E+0,1.015106E+0,60.000000E+0,3.987551E-3,45.829368E+0,9.607335E-3,23.546071E+0,5.928128E+0,28.096148E+0,0.000000E+0,54.585611E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.598125E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.098787E-3,2.020867E+0,2.013587E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.335341E+0,5.151390E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793763E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.779300E+0,0.000000E+0,39.527674E-3,996.635573E-3,3.084103E+0,997.407989E-3,3.076587E+0,999.805695E-3,3.069845E+0,997.198793E-3,3.066176E+0,34.674341E-3,9.885381E+0,1.000000E+0,1.000000E+0,74.279261E+0,74.141638E+0,1.980993E+0,73.397365E+0,73.400969E+0,2.006202E+0,73.271418E+0,73.592446E+0,2.015306E+0,73.706792E+0,73.751492E+0,2.008285E+0
 10/25/2017,20:38:48.118,922.899256E-6,74.342971E+0,3.981013E-3,998.588288E-3,1.016794E+0,0.000000E+0,1.010399E+0,3.133373E+0,0.000000E+0,73.703562E+0,3.980234E-3,997.492859E-3,981.263522E-3,0.000000E+0,1.058106E+0,2.820686E+0,0.000000E+0,82.188536E+0,28.414631E+0,71.094206E+0,3.975889E-3,3.967718E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,100.805294E+0,23.194230E+0,7.732407E-3,13.007272E-3,1.000000E+0,2.707341E+0,1.000000E+0,20.000000E+0,5.988421E-3,41.965759E+0,0.000000E+0,2.554640E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.982493E+0,0.000000E+0,-219.862957E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.845266E-3,0.000000E+0,160.129665E-3,0.000000E+0,-205.373398E-3,0.000000E+0,2.150951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.012079E+0,3.091827E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.006189E+0,3.069716E+0,0.000000E+0,242.176884E+0,7.017497E-3,3.981389E-3,98.114272E+0,74.225522E+0,77.474494E+0,115.107620E+0,83.765307E+0,3.980870E-3,3.983010E-3,66.901337E+0,4.572992E+0,1.676075E+0,76.261255E+0,75.252497E+0,0.000000E+0,75.625001E+0,75.288875E+0,0.000000E+0,75.109092E+0,1.050485E+0,977.389271E-3,2.001271E+0,60.000000E+0,60.000000E+0,57.000000E+0,11.014103E-3,68.123091E+0,28.085283E+0,0.000000E+0,1.432140E+0,1.438203E+0,1.006610E+0,60.000000E+0,1.000000E+0,1.462467E+0,745.080966E-3,2.040131E+0,60.000000E+0,1.885355E+0,0.000000E+0,72.828636E+0,1.147471E+0,1.153337E+0,1.003013E+0,50.000000E+0,1.000000E+0,87.452502E+0,2.655430E+0,2.563728E+0,1.114664E+0,20.000000E+0,0.000000E+0,1.427641E+0,1.427329E+0,1.016080E+0,60.000000E+0,3.989951E-3,45.827644E+0,9.592095E-3,23.617240E+0,6.023497E+0,28.092666E+0,0.000000E+0,54.811259E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.656663E-3,0.000000E+0,14.983182E-3,0.000000E+0,18.043191E-3,2.021060E+0,2.013523E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.331597E+0,5.153550E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.792990E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.775982E+0,0.000000E+0,42.362208E-3,996.635573E-3,3.083974E+0,998.180404E-3,3.077424E+0,996.506838E-3,3.070006E+0,999.242476E-3,3.066063E+0,28.230643E-3,9.883126E+0,1.000000E+0,1.000000E+0,74.278605E+0,74.140842E+0,1.980546E+0,73.396195E+0,73.401484E+0,2.002386E+0,73.274273E+0,73.590012E+0,2.013262E+0,73.707307E+0,73.748824E+0,2.004581E+0
 10/25/2017,20:38:58.118,1.566973E-3,74.344001E+0,3.983218E-3,998.105011E-3,998.446747E-3,0.000000E+0,1.010958E+0,3.132519E+0,0.000000E+0,73.702158E+0,3.980688E-3,997.460641E-3,989.031887E-3,0.000000E+0,1.063584E+0,2.843948E+0,0.000000E+0,82.189239E+0,28.408966E+0,71.121154E+0,3.977511E-3,3.968626E-3,0.000000E+0,1.029421E+0,1.000000E+0,44.000000E+0,100.873349E+0,23.377664E+0,7.730980E-3,13.015055E-3,1.000000E+0,2.702039E+0,1.000000E+0,20.000000E+0,6.040575E-3,41.964549E+0,0.000000E+0,2.560085E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.984327E+0,0.000000E+0,-233.285466E-3,0.000000E+0,137.459006E-3,0.000000E+0,139.454679E-3,0.000000E+0,177.239963E-3,0.000000E+0,-192.194278E-3,0.000000E+0,2.148535E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,731.032681E-3,3.091376E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008906E+0,3.069475E+0,0.000000E+0,242.154644E+0,7.066343E-3,3.977367E-3,98.115025E+0,74.161064E+0,77.473792E+0,115.115022E+0,83.771684E+0,3.980416E-3,3.979832E-3,66.907601E+0,4.579114E+0,1.675430E+0,76.290147E+0,75.254089E+0,0.000000E+0,75.625750E+0,75.284615E+0,0.000000E+0,75.108483E+0,1.057210E+0,1.005793E+0,2.004682E+0,60.000000E+0,60.000000E+0,57.000000E+0,11.018384E-3,68.119397E+0,28.079851E+0,0.000000E+0,1.432906E+0,1.443249E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.460250E+0,744.617615E-3,2.011373E+0,60.000000E+0,1.874734E+0,0.000000E+0,72.831023E+0,1.149275E+0,1.158254E+0,1.009419E+0,50.000000E+0,1.000000E+0,87.375085E+0,2.660236E+0,2.568441E+0,1.127056E+0,20.000000E+0,0.000000E+0,1.434796E+0,1.430348E+0,1.004056E+0,60.000000E+0,3.987421E-3,45.824011E+0,9.568489E-3,23.591770E+0,6.049917E+0,28.089787E+0,0.000000E+0,13.066394E-3,0.000000E+0,44.971268E-3,0.000000E+0,19.621511E-3,0.000000E+0,15.079814E-3,0.000000E+0,15.917290E-3,2.020867E+0,2.013362E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.324233E+0,5.153550E+0,0.000000E+0,82.243600E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793988E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.777947E+0,0.000000E+0,43.103052E-3,996.699941E-3,3.083572E+0,997.890749E-3,3.077553E+0,997.617185E-3,3.069217E+0,997.343621E-3,3.066063E+0,26.297533E-3,9.880871E+0,1.000000E+0,1.000000E+0,74.278044E+0,74.138127E+0,1.979028E+0,73.396288E+0,73.398722E+0,2.002578E+0,73.270388E+0,73.590293E+0,2.025480E+0,73.707073E+0,73.748918E+0,2.003129E+0
 10/25/2017,20:39:08.118,-1.170340E-3,74.343064E+0,3.986395E-3,998.072792E-3,1.011349E+0,0.000000E+0,1.011453E+0,3.131536E+0,0.000000E+0,73.705950E+0,3.981791E-3,997.815044E-3,982.571542E-3,0.000000E+0,1.062323E+0,2.835297E+0,0.000000E+0,82.192005E+0,28.414816E+0,71.151705E+0,3.973230E-3,3.965773E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,100.772936E+0,23.531364E+0,7.711784E-3,13.004159E-3,1.000000E+0,2.692839E+0,1.000000E+0,20.000000E+0,6.037980E-3,41.965899E+0,0.000000E+0,2.564887E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.994950E+0,0.000000E+0,-225.849975E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.684324E-3,0.000000E+0,168.926485E-3,0.000000E+0,-198.767727E-3,0.000000E+0,2.148470E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,753.363046E-3,3.091537E+0,0.000000E+0,998.373508E-3,0.000000E+0,997.991218E-3,3.070601E+0,0.000000E+0,242.127965E+0,7.286183E-3,3.984632E-3,98.116623E+0,74.194019E+0,77.477164E+0,115.118040E+0,83.772247E+0,3.981194E-3,3.981843E-3,66.918447E+0,4.565904E+0,1.673480E+0,76.305741E+0,75.256242E+0,0.000000E+0,75.624158E+0,75.287190E+0,0.000000E+0,75.106938E+0,1.056012E+0,1.003989E+0,2.006340E+0,60.000000E+0,60.000000E+0,57.000000E+0,11.031030E-3,68.121267E+0,28.071168E+0,0.000000E+0,1.416400E+0,1.447320E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.459133E+0,749.650561E-3,2.036712E+0,60.000000E+0,1.876910E+0,0.000000E+0,72.829712E+0,1.148269E+0,1.155412E+0,997.549074E-3,50.000000E+0,1.000000E+0,87.326898E+0,2.665186E+0,2.565901E+0,1.115287E+0,20.000000E+0,0.000000E+0,1.432384E+0,1.430061E+0,1.010235E+0,60.000000E+0,3.988459E-3,45.823732E+0,9.564403E-3,23.578733E+0,5.958414E+0,28.086165E+0,0.000000E+0,-32.740132E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.744470E-3,0.000000E+0,17.817717E-3,0.000000E+0,14.854340E-3,2.020867E+0,2.013168E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.319176E+0,5.152680E+0,0.000000E+0,82.856073E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.792378E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.778140E+0,0.000000E+0,42.426629E-3,996.909137E-3,3.083539E+0,997.794197E-3,3.076909E+0,996.571205E-3,3.068911E+0,999.499947E-3,3.068268E+0,25.975348E-3,9.880226E+0,1.000000E+0,1.000000E+0,74.279916E+0,74.140983E+0,1.982176E+0,73.396476E+0,73.399752E+0,2.001221E+0,73.272915E+0,73.591042E+0,2.017127E+0,73.708149E+0,73.745969E+0,2.005044E+0
 10/25/2017,20:39:18.118,1.727991E-3,74.345639E+0,3.980948E-3,998.282212E-3,1.006574E+0,0.000000E+0,1.010527E+0,3.132132E+0,0.000000E+0,73.702486E+0,3.979456E-3,997.702280E-3,1.000517E+0,0.000000E+0,1.060742E+0,2.848475E+0,0.000000E+0,82.192099E+0,28.420389E+0,71.174162E+0,3.973555E-3,3.969988E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,100.631044E+0,23.273699E+0,7.719112E-3,13.010320E-3,1.000000E+0,2.707309E+0,1.000000E+0,20.000000E+0,5.998346E-3,41.965434E+0,0.000000E+0,2.569527E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.991924E+0,0.000000E+0,-224.401503E-3,0.000000E+0,140.323762E-3,0.000000E+0,136.493358E-3,0.000000E+0,170.279842E-3,0.000000E+0,-180.787410E-3,0.000000E+0,2.151628E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.001792E+0,3.091038E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.013828E+0,3.069957E+0,0.000000E+0,242.103072E+0,7.280410E-3,3.980545E-3,98.119491E+0,74.178103E+0,77.479318E+0,115.120068E+0,83.773653E+0,3.978340E-3,3.978210E-3,66.914146E+0,4.566226E+0,1.678895E+0,76.288602E+0,75.256102E+0,0.000000E+0,75.624673E+0,75.288407E+0,0.000000E+0,75.107032E+0,1.052322E+0,1.000030E+0,2.002865E+0,60.000000E+0,60.000000E+0,57.000000E+0,11.032651E-3,68.123979E+0,28.069079E+0,0.000000E+0,1.431358E+0,1.434626E+0,1.008048E+0,60.000000E+0,1.000000E+0,1.460760E+0,753.261500E-3,2.045946E+0,60.000000E+0,1.894606E+0,0.000000E+0,72.833409E+0,1.151382E+0,1.154869E+0,1.005441E+0,50.000000E+0,1.000000E+0,87.276976E+0,2.657570E+0,2.569303E+0,1.134290E+0,20.000000E+0,0.000000E+0,1.435866E+0,1.427281E+0,1.010539E+0,60.000000E+0,3.987811E-3,45.820704E+0,9.647867E-3,23.644056E+0,5.966791E+0,28.078504E+0,0.000000E+0,4.137184E-3,0.000000E+0,43.843896E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.718143E-3,0.000000E+0,14.725497E-3,2.020867E+0,2.013458E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.313894E+0,5.153615E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793827E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.778591E+0,0.000000E+0,44.649162E-3,996.716033E-3,3.083475E+0,998.244772E-3,3.077183E+0,997.472357E-3,3.069378E+0,998.630980E-3,3.068171E+0,27.586273E-3,9.882159E+0,1.000000E+0,1.000000E+0,74.277341E+0,74.139579E+0,1.980866E+0,73.397646E+0,73.398395E+0,2.006170E+0,73.274085E+0,73.588935E+0,2.018596E+0,73.707541E+0,73.743956E+0,2.003288E+0
 10/25/2017,20:39:28.118,761.880850E-6,74.344375E+0,3.981272E-3,996.896818E-3,1.005760E+0,0.000000E+0,1.012571E+0,3.131408E+0,0.000000E+0,73.704358E+0,3.981726E-3,997.798935E-3,1.002702E+0,0.000000E+0,1.061764E+0,2.853630E+0,0.000000E+0,82.192990E+0,28.412448E+0,71.218047E+0,3.979456E-3,3.969469E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,100.783283E+0,23.322039E+0,7.712238E-3,13.012785E-3,1.000000E+0,2.698716E+0,1.000000E+0,20.000000E+0,5.993026E-3,41.967621E+0,0.000000E+0,2.569656E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.004768E+0,0.000000E+0,-210.882430E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.907479E-3,0.000000E+0,158.228521E-3,0.000000E+0,-181.818540E-3,0.000000E+0,2.150951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.001888E+0,3.091425E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.015729E+0,3.070183E+0,0.000000E+0,242.072920E+0,7.278983E-3,3.983400E-3,98.118691E+0,74.142106E+0,77.479880E+0,115.127235E+0,83.775107E+0,3.978145E-3,3.979118E-3,66.911248E+0,4.569770E+0,1.675591E+0,76.297406E+0,75.259051E+0,0.000000E+0,75.624252E+0,75.291076E+0,0.000000E+0,75.104504E+0,1.058120E+0,1.001738E+0,2.003120E+0,60.000000E+0,60.000000E+0,57.000000E+0,11.033624E-3,68.121127E+0,28.064157E+0,0.000000E+0,1.431533E+0,1.440550E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.461829E+0,749.906203E-3,2.047017E+0,60.000000E+0,1.870963E+0,0.000000E+0,72.828729E+0,1.155389E+0,1.154917E+0,998.331856E-3,50.000000E+0,1.000000E+0,87.254690E+0,2.661370E+0,2.569894E+0,1.121882E+0,20.000000E+0,0.000000E+0,1.432672E+0,1.429533E+0,1.007968E+0,60.000000E+0,3.989303E-3,45.822055E+0,9.579319E-3,23.720747E+0,5.982901E+0,28.074557E+0,0.000000E+0,-2.277664E-3,0.000000E+0,44.488109E-3,0.000000E+0,25.709318E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.107612E-3,2.021157E+0,2.013684E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.310832E+0,5.152905E+0,0.000000E+0,84.081019E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.791766E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.778913E+0,0.000000E+0,43.554001E-3,996.732125E-3,3.083121E+0,997.939024E-3,3.076829E+0,999.725235E-3,3.069925E+0,999.226384E-3,3.067785E+0,24.686609E-3,9.870560E+0,1.000000E+0,1.000000E+0,74.276920E+0,74.137940E+0,1.975081E+0,73.396897E+0,73.402045E+0,2.005515E+0,73.272354E+0,73.588420E+0,2.015641E+0,73.706184E+0,73.744799E+0,2.002794E+0
 10/25/2017,20:39:38.118,1.727991E-3,74.343252E+0,3.983996E-3,998.652725E-3,1.015916E+0,0.000000E+0,1.011070E+0,3.130860E+0,0.000000E+0,73.704545E+0,3.980299E-3,997.927809E-3,1.005542E+0,0.000000E+0,1.060135E+0,2.863779E+0,0.000000E+0,82.195380E+0,28.414213E+0,71.224643E+0,3.976408E-3,3.967394E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,100.870198E+0,23.259224E+0,7.719307E-3,13.001825E-3,1.000000E+0,2.718969E+0,1.000000E+0,20.000000E+0,6.015017E-3,41.966364E+0,0.000000E+0,2.573458E+0,0.000000E+0,1.984329E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.010272E+0,0.000000E+0,-213.296550E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.459006E-3,0.000000E+0,153.137321E-3,0.000000E+0,-180.465183E-3,0.000000E+0,2.154174E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.010913E+0,3.090459E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.019245E+0,3.070746E+0,0.000000E+0,242.046483E+0,7.542026E-3,3.980156E-3,98.123956E+0,74.097310E+0,77.481894E+0,115.133129E+0,83.778389E+0,3.979897E-3,3.982556E-3,66.906713E+0,4.572348E+0,1.675543E+0,76.283685E+0,75.261065E+0,0.000000E+0,75.625656E+0,75.291872E+0,0.000000E+0,75.102303E+0,1.053041E+0,1.005139E+0,1.999995E+0,60.000000E+0,60.000000E+0,57.000000E+0,11.016503E-3,68.122155E+0,28.053849E+0,0.000000E+0,1.429969E+0,1.443552E+0,1.002774E+0,60.000000E+0,1.000000E+0,1.456054E+0,754.156246E-3,2.045035E+0,60.000000E+0,1.886870E+0,0.000000E+0,72.828027E+0,1.151270E+0,1.159850E+0,1.010521E+0,50.000000E+0,1.000000E+0,87.234187E+0,2.661529E+0,2.564926E+0,1.118784E+0,20.000000E+0,0.000000E+0,1.436952E+0,1.429581E+0,1.003593E+0,60.000000E+0,3.988784E-3,45.818003E+0,9.446503E-3,23.555721E+0,5.889465E+0,28.064203E+0,0.000000E+0,-4.437437E-3,0.000000E+0,45.744323E-3,0.000000E+0,25.161738E-3,0.000000E+0,23.261311E-3,0.000000E+0,18.043191E-3,2.020963E+0,2.013651E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.307881E+0,5.151906E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.791669E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.778978E+0,0.000000E+0,42.813157E-3,997.134425E-3,3.083716E+0,997.794197E-3,3.077215E+0,999.564315E-3,3.070794E+0,1.000128E+0,3.066144E+0,25.975348E-3,9.876037E+0,1.000000E+0,1.000000E+0,74.277669E+0,74.134804E+0,1.983390E+0,73.397692E+0,73.398301E+0,2.006170E+0,73.273009E+0,73.585893E+0,2.026982E+0,73.707822E+0,73.743675E+0,2.003703E+0
 10/25/2017,20:39:48.118,1.405954E-3,74.342924E+0,3.983996E-3,998.378868E-3,1.002678E+0,0.000000E+0,1.010750E+0,3.131150E+0,0.000000E+0,73.702299E+0,3.980234E-3,997.911700E-3,1.003867E+0,0.000000E+0,1.059336E+0,2.843239E+0,0.000000E+0,82.196412E+0,28.412773E+0,71.198584E+0,3.972452E-3,3.968496E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,100.762777E+0,23.103490E+0,7.730591E-3,13.004873E-3,1.000000E+0,2.703029E+0,1.000000E+0,20.000000E+0,5.993286E-3,41.967156E+0,0.000000E+0,2.571396E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.004897E+0,0.000000E+0,-209.594899E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.877454E-3,0.000000E+0,157.358506E-3,0.000000E+0,-196.125458E-3,0.000000E+0,2.160908E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.003789E+0,3.091408E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.014275E+0,3.070086E+0,0.000000E+0,242.016235E+0,9.502428E-3,3.980740E-3,98.126542E+0,74.071752E+0,77.482737E+0,115.134307E+0,83.779421E+0,3.981583E-3,3.978145E-3,66.901898E+0,4.580402E+0,1.672690E+0,76.291646E+0,75.262703E+0,0.000000E+0,75.624392E+0,75.292246E+0,0.000000E+0,75.104176E+0,1.049431E+0,1.005905E+0,2.003949E+0,60.000000E+0,61.000000E+0,56.900000E+0,11.030511E-3,68.122202E+0,28.045213E+0,0.000000E+0,1.426329E+0,1.437373E+0,998.459228E-3,60.000000E+0,1.000000E+0,1.460234E+0,748.436263E-3,2.045419E+0,60.000000E+0,1.877119E+0,0.000000E+0,72.830882E+0,1.152755E+0,1.156833E+0,994.833299E-3,50.000000E+0,1.000000E+0,87.198623E+0,2.666703E+0,2.574112E+0,1.115606E+0,20.000000E+0,0.000000E+0,1.435083E+0,1.428942E+0,996.231509E-3,60.000000E+0,3.991249E-3,45.818050E+0,9.575687E-3,23.506358E+0,5.841780E+0,28.060442E+0,0.000000E+0,1.300467E-3,0.000000E+0,43.328527E-3,0.000000E+0,23.615628E-3,0.000000E+0,24.807421E-3,0.000000E+0,20.587830E-3,2.021028E+0,2.013394E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.303641E+0,5.153099E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.790800E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.650633E-3,996.812585E-3,3.083282E+0,997.971208E-3,3.077263E+0,998.116036E-3,3.071889E+0,997.810289E-3,3.065854E+0,23.397869E-3,9.867016E+0,1.000000E+0,1.000000E+0,74.271303E+0,74.136957E+0,1.977877E+0,73.396663E+0,73.399097E+0,2.001077E+0,73.271886E+0,73.585425E+0,2.016759E+0,73.707401E+0,73.740633E+0,2.002905E+0
 10/25/2017,20:39:58.118,1.244936E-3,74.344562E+0,3.982569E-3,997.831154E-3,993.448816E-3,0.000000E+0,1.012459E+0,3.128121E+0,0.000000E+0,73.702954E+0,3.980040E-3,997.815044E-3,1.014586E+0,0.000000E+0,1.063361E+0,2.821427E+0,0.000000E+0,82.200443E+0,28.399075E+0,71.149319E+0,3.972647E-3,3.967459E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,100.970706E+0,23.403875E+0,7.757958E-3,12.987298E-3,1.000000E+0,2.697439E+0,1.000000E+0,20.000000E+0,6.005611E-3,41.966644E+0,0.000000E+0,2.574489E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.998684E+0,0.000000E+0,-199.906230E-3,0.000000E+0,135.205828E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.410415E-3,0.000000E+0,-196.093235E-3,0.000000E+0,2.159168E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.005674E+0,3.091618E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007276E+0,3.069539E+0,0.000000E+0,241.985505E+0,9.503206E-3,3.981259E-3,98.128657E+0,74.069505E+0,77.481613E+0,115.143832E+0,83.779374E+0,3.973929E-3,3.982102E-3,66.900402E+0,4.574925E+0,1.678234E+0,76.265844E+0,75.261954E+0,0.000000E+0,75.624486E+0,75.292246E+0,0.000000E+0,75.100431E+0,1.056874E+0,1.004995E+0,1.999039E+0,60.000000E+0,61.000000E+0,56.900000E+0,11.021302E-3,68.119069E+0,28.037366E+0,0.000000E+0,1.435652E+0,1.435760E+0,987.064148E-3,60.000000E+0,1.000000E+0,1.456851E+0,751.551897E-3,2.053088E+0,60.000000E+0,1.869657E+0,0.000000E+0,72.829665E+0,1.153537E+0,1.151580E+0,1.009019E+0,50.000000E+0,1.000000E+0,87.217671E+0,2.655606E+0,2.565150E+0,1.126896E+0,20.000000E+0,0.000000E+0,1.434413E+0,1.432186E+0,976.271442E-3,60.000000E+0,3.991897E-3,45.816047E+0,9.608048E-3,23.520601E+0,5.858534E+0,28.047767E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.357796E-3,0.000000E+0,-36.199493E-3,0.000000E+0,24.420893E-3,0.000000E+0,23.390154E-3,2.020706E+0,2.013684E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.303893E+0,5.152229E+0,0.000000E+0,87.626915E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793827E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.776337E+0,0.000000E+0,43.908318E-3,996.555113E-3,3.083459E+0,997.971208E-3,3.077006E+0,999.596499E-3,3.069652E+0,999.113740E-3,3.066852E+0,26.941903E-3,9.861538E+0,1.000000E+0,1.000000E+0,74.271771E+0,74.134944E+0,1.988073E+0,73.394557E+0,73.398207E+0,2.005850E+0,73.273524E+0,73.583085E+0,2.015003E+0,73.707307E+0,73.743020E+0,2.003672E+0
 10/25/2017,20:40:08.118,761.880850E-6,74.343954E+0,3.982504E-3,997.992246E-3,991.468805E-3,0.000000E+0,1.012858E+0,3.128894E+0,0.000000E+0,73.700239E+0,3.979002E-3,998.394977E-3,985.379001E-3,0.000000E+0,1.061828E+0,2.832092E+0,0.000000E+0,82.199834E+0,28.385470E+0,71.111002E+0,3.969988E-3,3.965837E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,100.785634E+0,23.271518E+0,7.739281E-3,12.984509E-3,1.000000E+0,2.701511E+0,1.000000E+0,20.000000E+0,6.026888E-3,41.967202E+0,0.000000E+0,2.577679E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.987224E+0,0.000000E+0,-204.026329E-3,0.000000E+0,136.557735E-3,0.000000E+0,141.192845E-3,0.000000E+0,144.791620E-3,0.000000E+0,-194.159868E-3,0.000000E+0,2.159942E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.005498E+0,3.090684E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.007020E+0,3.069716E+0,0.000000E+0,241.964327E+0,9.505606E-3,3.981259E-3,98.129974E+0,74.078492E+0,77.482691E+0,115.144869E+0,83.781718E+0,3.980351E-3,3.978729E-3,66.900262E+0,4.563004E+0,1.674850E+0,76.265048E+0,75.261767E+0,0.000000E+0,75.624298E+0,75.294821E+0,0.000000E+0,75.098324E+0,1.055868E+0,1.008268E+0,1.996871E+0,60.000000E+0,61.000000E+0,56.900000E+0,11.016568E-3,68.115188E+0,28.028359E+0,0.000000E+0,1.430288E+0,1.435536E+0,1.008576E+0,60.000000E+0,1.000000E+0,1.459101E+0,746.183421E-3,2.040897E+0,60.000000E+0,1.877877E+0,0.000000E+0,72.829338E+0,1.153106E+0,1.154981E+0,1.017167E+0,50.000000E+0,1.000000E+0,87.248450E+0,2.659071E+0,2.566620E+0,1.117187E+0,20.000000E+0,0.000000E+0,1.432017E+0,1.433911E+0,1.003561E+0,60.000000E+0,3.991313E-3,45.813252E+0,9.576271E-3,23.387731E+0,5.880121E+0,28.043866E+0,0.000000E+0,34.148357E-3,0.000000E+0,44.906847E-3,0.000000E+0,16.658134E-3,0.000000E+0,25.032895E-3,0.000000E+0,24.163209E-3,2.020995E+0,2.013394E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.305154E+0,5.154582E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.767929E+0,0.000000E+0,41.170415E-3,996.716033E-3,3.083700E+0,997.858565E-3,3.077086E+0,999.403395E-3,3.072420E+0,1.000353E+0,3.065725E+0,33.385602E-3,9.867660E+0,1.000000E+0,1.000000E+0,74.272426E+0,74.132885E+0,1.983374E+0,73.398629E+0,73.399845E+0,2.006058E+0,73.272307E+0,73.584582E+0,2.019155E+0,73.710068E+0,73.738012E+0,2.003895E+0
 10/25/2017,20:40:18.118,600.862443E-6,74.343532E+0,3.982115E-3,999.200439E-3,983.325212E-3,0.000000E+0,1.012188E+0,3.129410E+0,0.000000E+0,73.700239E+0,3.980364E-3,997.750607E-3,1.028815E+0,0.000000E+0,1.062419E+0,2.809345E+0,0.000000E+0,82.199974E+0,28.382777E+0,71.147869E+0,3.974722E-3,3.965643E-3,0.000000E+0,1.020564E+0,1.000000E+0,44.000000E+0,100.576725E+0,23.433289E+0,7.734677E-3,12.987038E-3,1.000000E+0,2.698189E+0,1.000000E+0,20.000000E+0,6.020985E-3,41.965666E+0,0.000000E+0,2.579902E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.993147E+0,0.000000E+0,-209.659276E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.171476E-3,0.000000E+0,150.462830E-3,0.000000E+0,-209.079019E-3,0.000000E+0,2.158588E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.011152E+0,3.090282E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006541E+0,3.069684E+0,0.000000E+0,241.936009E+0,8.316300E-3,3.978794E-3,98.128422E+0,74.107046E+0,77.483065E+0,115.149726E+0,83.786595E+0,3.978859E-3,3.979313E-3,66.898625E+0,4.566548E+0,1.676139E+0,76.284107E+0,75.263921E+0,0.000000E+0,75.622987E+0,75.295570E+0,0.000000E+0,75.099307E+0,1.054510E+0,1.004452E+0,2.001207E+0,60.000000E+0,61.000000E+0,56.900000E+0,11.037255E-3,68.115469E+0,28.015172E+0,0.000000E+0,1.433513E+0,1.442003E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.460664E+0,746.742637E-3,2.035354E+0,60.000000E+0,1.889723E+0,0.000000E+0,72.828449E+0,1.151430E+0,1.157344E+0,1.011064E+0,50.000000E+0,1.000000E+0,87.275147E+0,2.661689E+0,2.567706E+0,1.123814E+0,20.000000E+0,0.000000E+0,1.437239E+0,1.430732E+0,1.006738E+0,60.000000E+0,3.988848E-3,45.814510E+0,9.547801E-3,23.487151E+0,5.955192E+0,28.030773E+0,0.000000E+0,47.171465E-3,0.000000E+0,42.329997E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.817717E-3,0.000000E+0,21.650780E-3,2.021157E+0,2.013362E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.306126E+0,5.152809E+0,0.000000E+0,79.987121E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792217E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.747217E+0,0.000000E+0,38.271459E-3,996.957413E-3,3.083909E+0,998.132128E-3,3.077135E+0,999.499947E-3,3.069298E+0,997.343621E-3,3.068171E+0,30.808122E-3,9.867016E+0,1.000000E+0,1.000000E+0,74.275703E+0,74.132978E+0,1.984126E+0,73.392918E+0,73.397833E+0,2.006026E+0,73.273898E+0,73.584395E+0,2.018660E+0,73.708898E+0,73.738620E+0,2.001979E+0
 10/25/2017,20:40:28.118,1.566973E-3,74.342362E+0,3.981402E-3,998.121120E-3,1.007628E+0,0.000000E+0,1.011676E+0,3.129249E+0,0.000000E+0,73.700192E+0,3.979651E-3,998.201666E-3,981.343279E-3,0.000000E+0,1.061029E+0,2.821524E+0,0.000000E+0,82.202177E+0,28.376369E+0,71.193812E+0,3.973230E-3,3.969793E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,100.572680E+0,23.106088E+0,7.731499E-3,13.009477E-3,1.000000E+0,2.714193E+0,1.000000E+0,20.000000E+0,5.965587E-3,41.967668E+0,0.000000E+0,2.572652E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.973383E+0,0.000000E+0,-214.423140E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.971855E-3,0.000000E+0,159.162981E-3,0.000000E+0,-208.434563E-3,0.000000E+0,2.152015E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.016487E+0,3.092149E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.005166E+0,3.069185E+0,0.000000E+0,241.914445E+0,8.321295E-3,3.980156E-3,98.130491E+0,74.134429E+0,77.485688E+0,115.153545E+0,83.785516E+0,3.977951E-3,3.982362E-3,66.896615E+0,4.572026E+0,1.675688E+0,76.259850E+0,75.266402E+0,0.000000E+0,75.625422E+0,75.295758E+0,0.000000E+0,75.096264E+0,1.050006E+0,987.671598E-3,1.999278E+0,60.000000E+0,61.000000E+0,56.900000E+0,11.044584E-3,68.119443E+0,28.004586E+0,0.000000E+0,1.434056E+0,1.442818E+0,1.010270E+0,60.000000E+0,1.000000E+0,1.462579E+0,751.312232E-3,2.045291E+0,60.000000E+0,1.890722E+0,0.000000E+0,72.827981E+0,1.154367E+0,1.150814E+0,1.007997E+0,50.000000E+0,1.000000E+0,87.344024E+0,2.653786E+0,2.565006E+0,1.133683E+0,20.000000E+0,0.000000E+0,1.432097E+0,1.431786E+0,1.001134E+0,60.000000E+0,3.990081E-3,45.811482E+0,9.588333E-3,23.574696E+0,6.010609E+0,28.028730E+0,0.000000E+0,55.584909E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.242338E-3,0.000000E+0,16.207186E-3,0.000000E+0,22.778152E-3,2.020899E+0,2.013362E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.310658E+0,5.152680E+0,0.000000E+0,78.343114E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792152E+0,0.000000E+0,13.179387E-3,10.000000E+0,9.738939E+0,0.000000E+0,43.392948E-3,996.458562E-3,3.083604E+0,997.987300E-3,3.076893E+0,999.676959E-3,3.067946E+0,997.745921E-3,3.067753E+0,34.674341E-3,9.877326E+0,1.000000E+0,1.000000E+0,74.272379E+0,74.138970E+0,1.977110E+0,73.395633E+0,73.396710E+0,2.005212E+0,73.274319E+0,73.585004E+0,2.013549E+0,73.705950E+0,73.736420E+0,2.009658E+0
